Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,14.5,17.5,0.7,1.5,19.0,28.89,8.72
2016,1,1,8,0,29.0,35.0,0.7,2.0,38.0,69.36,53.91
2016,1,1,8,15,42.5,52.5,0.65,2.5,59.5,103.83,86.37
2016,1,1,8,30,56.0,70.0,0.6,3.0,81.0,136.89,116.43
2016,1,1,8,45,64.5,87.0,0.55,3.5,102.0,163.82,140.32
2016,1,1,9,0,73.0,104.0,0.5,4.0,123.0,190.45,163.27
2016,1,1,9,15,77.5,120.0,0.45,4.5,143.0,211.33,180.57
2016,1,1,9,30,82.0,136.0,0.4,5.0,163.0,231.99,197.22
2016,1,1,9,45,84.5,149.0,0.4,5.5,179.5,245.88,207.98
2016,1,1,10,0,87.0,162.0,0.4,6.0,196.0,259.73,218.53
2016,1,1,10,15,276.5,154.0,0.4,6.0,271.0,469.52,391.42
2016,1,1,10,30,466.0,146.0,0.4,6.0,346.0,659.15,535.15
2016,1,1,10,45,432.5,161.5,0.45,6.5,354.0,636.28,513.25
2016,1,1,11,0,399.0,177.0,0.5,7.0,362.0,611.7,493.32
2016,1,1,11,15,462.5,168.5,0.5,7.0,389.0,648.16,521.25
2016,1,1,11,30,526.0,160.0,0.5,7.0,416.0,679.99,544.55
2016,1,1,11,45,459.5,178.0,0.55,7.5,403.5,623.71,500.43
2016,1,1,12,0,393.0,196.0,0.6,8.0,391.0,549.82,444.24
2016,1,1,12,15,377.5,198.5,0.6,8.0,385.5,522.51,423.64
2016,1,1,12,30,362.0,201.0,0.6,8.0,380.0,494.98,402.13
2016,1,1,12,45,358.0,199.5,0.65,8.5,374.0,471.46,383.47
2016,1,1,13,0,354.0,198.0,0.7,9.0,368.0,447.29,364.0
2016,1,1,13,15,397.0,183.0,0.7,9.0,368.0,438.48,357.15
2016,1,1,13,30,440.0,168.0,0.7,9.0,368.0,437.91,355.72
2016,1,1,13,45,446.5,155.5,0.75,9.0,350.0,402.02,326.42
2016,1,1,14,0,453.0,143.0,0.8,9.0,332.0,364.87,295.46
2016,1,1,14,15,328.5,148.5,0.75,8.5,280.5,278.44,225.12
2016,1,1,14,30,204.0,154.0,0.7,8.0,229.0,208.61,168.32
2016,1,1,14,45,196.0,140.5,0.7,8.0,207.0,179.76,143.16
2016,1,1,15,0,188.0,127.0,0.7,8.0,185.0,151.99,118.53
2016,1,1,15,15,178.5,111.0,0.7,7.5,160.0,123.1,93.36
2016,1,1,15,30,169.0,95.0,0.7,7.0,135.0,97.63,71.79
2016,1,1,15,45,152.0,78.0,0.7,7.0,109.0,69.47,49.68
2016,1,1,16,0,135.0,61.0,0.7,7.0,83.0,44.26,34.38
2016,1,1,16,15,106.0,44.0,0.65,6.5,58.0,32.39,23.11
2016,1,1,16,30,77.0,27.0,0.6,6.0,33.0,20.27,10.12
2016,1,1,16,45,38.5,13.5,0.55,6.0,16.5,10.62,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,16.5,17.5,1.1,4.0,19.5,30.62,9.12
2016,1,2,8,0,33.0,35.0,1.1,5.0,39.0,72.94,56.36
2016,1,2,8,15,46.5,52.5,1.1,5.5,60.0,107.48,88.72
2016,1,2,8,30,60.0,70.0,1.1,6.0,81.0,140.6,118.68
2016,1,2,8,45,68.5,87.0,1.15,6.5,102.5,167.58,142.58
2016,1,2,9,0,77.0,104.0,1.2,7.0,124.0,194.25,165.63
2016,1,2,9,15,82.0,120.0,1.2,7.5,144.0,215.64,183.49
2016,1,2,9,30,87.0,136.0,1.2,8.0,164.0,236.82,200.75
2016,1,2,9,45,91.0,149.5,1.3,8.5,182.0,252.95,213.59
2016,1,2,10,0,95.0,163.0,1.4,9.0,200.0,268.95,226.15
2016,1,2,10,15,100.0,175.5,1.45,9.5,217.0,284.27,237.96
2016,1,2,10,30,105.0,188.0,1.5,10.0,234.0,299.28,249.39
2016,1,2,10,45,118.5,198.5,1.55,10.5,252.5,340.35,281.79
2016,1,2,11,0,132.0,209.0,1.6,11.0,271.0,359.36,296.23
2016,1,2,11,15,141.5,215.5,1.6,11.0,283.5,368.56,303.26
2016,1,2,11,30,151.0,222.0,1.6,11.0,296.0,376.92,309.65
2016,1,2,11,45,143.5,225.0,1.65,11.5,296.0,365.34,299.38
2016,1,2,12,0,136.0,228.0,1.7,12.0,296.0,353.84,289.34
2016,1,2,12,15,212.5,221.5,1.65,12.0,327.5,398.85,326.61
2016,1,2,12,30,289.0,215.0,1.6,12.0,359.0,455.12,371.13
2016,1,2,12,45,349.5,200.0,1.6,12.0,371.0,466.42,380.21
2016,1,2,13,0,410.0,185.0,1.6,12.0,383.0,487.12,396.12
2016,1,2,13,15,362.0,187.0,1.6,12.0,357.5,421.08,343.29
2016,1,2,13,30,314.0,189.0,1.6,12.0,332.0,373.24,304.46
2016,1,2,13,45,251.5,185.5,1.6,12.0,297.0,316.21,257.79
2016,1,2,14,0,189.0,182.0,1.6,12.0,262.0,255.89,208.22
2016,1,2,14,15,94.5,139.0,1.5,11.5,179.0,163.15,132.09
2016,1,2,14,30,0.0,96.0,1.4,11.0,96.0,74.4,58.48
2016,1,2,14,45,0.0,87.0,1.35,11.0,87.0,67.11,52.46
2016,1,2,15,0,0.0,78.0,1.3,11.0,78.0,59.93,46.34
2016,1,2,15,15,0.0,67.5,1.25,10.5,67.5,51.68,39.31
2016,1,2,15,30,0.0,57.0,1.2,10.0,57.0,43.55,32.29
2016,1,2,15,45,0.0,46.0,1.15,9.5,46.0,35.18,24.94
2016,1,2,16,0,0.0,35.0,1.1,9.0,35.0,26.74,18.46
2016,1,2,16,15,0.0,24.5,1.15,8.5,24.5,18.68,10.87
2016,1,2,16,30,0.0,14.0,1.2,8.0,14.0,10.64,2.73
2016,1,2,16,45,0.0,7.0,1.25,8.0,7.0,5.51,0.0
2016,1,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,45,81.0,18.0,1.65,7.5,26.0,125.19,52.55
2016,1,3,8,0,162.0,36.0,1.7,8.0,52.0,241.27,194.72
2016,1,3,8,15,197.5,52.0,1.7,8.0,81.5,275.29,231.69
2016,1,3,8,30,233.0,68.0,1.7,8.0,111.0,330.83,281.5
2016,1,3,8,45,254.0,83.0,1.7,8.5,140.0,371.32,316.25
2016,1,3,9,0,275.0,98.0,1.7,9.0,169.0,411.47,349.33
2016,1,3,9,15,286.0,112.5,1.7,9.0,197.0,440.56,372.77
2016,1,3,9,30,297.0,127.0,1.7,9.0,225.0,468.57,394.71
2016,1,3,9,45,309.0,138.0,1.7,9.5,249.0,491.24,411.31
2016,1,3,10,0,321.0,149.0,1.7,10.0,273.0,512.75,426.66
2016,1,3,10,15,359.5,154.5,1.7,10.0,302.5,551.18,456.42
2016,1,3,10,30,398.0,160.0,1.7,10.0,332.0,611.03,501.33
2016,1,3,10,45,340.5,179.0,1.7,10.5,331.0,548.39,450.0
2016,1,3,11,0,283.0,198.0,1.7,11.0,330.0,508.32,416.3
2016,1,3,11,15,346.5,193.0,1.75,11.0,359.5,549.9,449.88
2016,1,3,11,30,410.0,188.0,1.8,11.0,389.0,608.62,494.83
2016,1,3,11,45,397.0,194.0,1.85,11.5,390.5,568.4,462.66
2016,1,3,12,0,384.0,200.0,1.9,12.0,392.0,547.94,445.79
2016,1,3,12,15,427.0,190.0,1.9,12.0,403.0,572.13,464.36
2016,1,3,12,30,470.0,180.0,1.9,12.0,414.0,573.77,465.6
2016,1,3,12,45,438.0,183.5,1.9,12.5,399.0,529.91,429.99
2016,1,3,13,0,406.0,187.0,1.9,13.0,384.0,487.09,395.26
2016,1,3,13,15,343.0,191.0,1.75,13.0,354.0,413.7,336.48
2016,1,3,13,30,280.0,195.0,1.6,13.0,324.0,359.81,292.44
2016,1,3,13,45,302.0,181.5,1.5,13.0,314.5,339.83,275.76
2016,1,3,14,0,324.0,168.0,1.4,13.0,305.0,317.48,256.37
2016,1,3,14,15,256.0,162.5,1.25,12.5,266.0,261.54,210.28
2016,1,3,14,30,188.0,157.0,1.1,12.0,227.0,206.07,164.74
2016,1,3,14,45,175.0,144.0,1.0,12.0,204.0,176.91,139.62
2016,1,3,15,0,162.0,131.0,0.9,12.0,181.0,149.41,115.76
2016,1,3,15,15,151.5,114.5,0.9,11.5,156.5,121.36,91.79
2016,1,3,15,30,141.0,98.0,0.9,11.0,132.0,94.97,69.73
2016,1,3,15,45,120.5,80.5,0.95,10.5,106.0,68.91,49.51
2016,1,3,16,0,100.0,63.0,1.0,10.0,80.0,45.94,35.5
2016,1,3,16,15,70.5,46.0,1.0,10.0,56.0,33.79,24.07
2016,1,3,16,30,41.0,29.0,1.0,10.0,32.0,21.74,11.65
2016,1,3,16,45,20.5,14.5,1.0,10.0,16.0,11.41,0.0
2016,1,3,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,3.5,1.6,9.5,3.5,2.64,0.0
2016,1,4,8,0,0.0,7.0,1.6,10.0,7.0,5.3,0.0
2016,1,4,8,15,0.0,11.5,1.6,10.0,11.5,8.72,1.79
2016,1,4,8,30,0.0,16.0,1.6,10.0,16.0,12.15,4.87
2016,1,4,8,45,0.0,20.0,1.6,10.5,20.0,15.2,7.59
2016,1,4,9,0,0.0,24.0,1.6,11.0,24.0,18.26,10.27
2016,1,4,9,15,0.0,28.0,1.6,11.0,28.0,21.33,12.96
2016,1,4,9,30,0.0,32.0,1.6,11.0,32.0,24.4,15.62
2016,1,4,9,45,0.0,35.5,1.65,11.5,35.5,27.09,17.89
2016,1,4,10,0,0.0,39.0,1.7,12.0,39.0,29.79,20.13
2016,1,4,10,15,0.0,22.5,1.75,12.0,22.5,17.15,9.19
2016,1,4,10,30,0.0,6.0,1.8,12.0,6.0,4.57,0.0
2016,1,4,10,45,0.0,6.5,1.85,12.5,6.5,4.95,0.0
2016,1,4,11,0,0.0,7.0,1.9,13.0,7.0,5.33,0.0
2016,1,4,11,15,52.0,114.0,1.9,13.0,140.0,149.33,122.95
2016,1,4,11,30,104.0,221.0,1.9,13.0,273.0,313.92,257.76
2016,1,4,11,45,52.0,177.5,1.9,13.0,203.5,211.76,172.81
2016,1,4,12,0,0.0,134.0,1.9,13.0,134.0,108.24,85.72
2016,1,4,12,15,1.5,148.5,1.9,13.0,149.5,122.3,97.66
2016,1,4,12,30,3.0,163.0,1.9,13.0,165.0,136.3,109.31
2016,1,4,12,45,1.5,119.5,1.95,13.0,120.5,95.6,75.38
2016,1,4,13,0,0.0,76.0,2.0,13.0,76.0,58.38,44.1
2016,1,4,13,15,77.5,141.5,2.0,13.0,177.5,182.51,149.56
2016,1,4,13,30,155.0,207.0,2.0,13.0,279.0,286.71,234.58
2016,1,4,13,45,77.5,106.5,2.0,13.0,142.5,138.15,111.77
2016,1,4,14,0,0.0,6.0,2.0,13.0,6.0,4.56,0.0
2016,1,4,14,15,45.5,82.5,1.95,12.5,99.5,86.2,68.04
2016,1,4,14,30,91.0,159.0,1.9,12.0,193.0,165.67,133.93
2016,1,4,14,45,84.5,144.5,1.85,12.0,174.0,144.07,115.1
2016,1,4,15,0,78.0,130.0,1.8,12.0,155.0,123.52,97.39
2016,1,4,15,15,71.5,114.0,1.7,11.5,134.5,102.86,79.78
2016,1,4,15,30,65.0,98.0,1.6,11.0,114.0,83.34,63.33
2016,1,4,15,45,54.0,80.5,1.55,11.0,92.0,63.64,47.25
2016,1,4,16,0,43.0,63.0,1.5,11.0,70.0,45.84,35.3
2016,1,4,16,15,23.5,46.0,1.5,10.5,49.5,33.71,23.99
2016,1,4,16,30,4.0,29.0,1.5,10.0,29.0,21.61,11.8
2016,1,4,16,45,2.0,14.5,1.55,10.0,14.5,11.05,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,1.45,9.0,9.5,7.21,0.0
2016,1,5,8,0,0.0,19.0,1.5,9.0,19.0,14.47,6.25
2016,1,5,8,15,0.0,29.5,1.55,9.0,29.5,22.52,13.63
2016,1,5,8,30,0.0,40.0,1.6,9.0,40.0,30.59,20.9
2016,1,5,8,45,0.0,51.0,1.65,9.5,51.0,39.8,29.04
2016,1,5,9,0,0.0,62.0,1.7,10.0,62.0,49.56,37.55
2016,1,5,9,15,0.0,72.5,1.7,10.0,72.5,58.73,45.52
2016,1,5,9,30,0.0,83.0,1.7,10.0,83.0,67.89,53.39
2016,1,5,9,45,0.0,92.0,1.7,10.0,92.0,75.49,59.85
2016,1,5,10,0,0.0,101.0,1.7,10.0,101.0,83.13,66.29
2016,1,5,10,15,0.0,79.0,1.75,10.0,79.0,61.02,47.21
2016,1,5,10,30,0.0,57.0,1.8,10.0,57.0,43.66,32.21
2016,1,5,10,45,27.5,128.0,1.85,10.5,141.0,145.58,120.06
2016,1,5,11,0,55.0,199.0,1.9,11.0,225.0,253.29,209.34
2016,1,5,11,15,27.5,156.0,1.95,10.5,169.0,172.07,141.24
2016,1,5,11,30,0.0,113.0,2.0,10.0,113.0,89.91,71.37
2016,1,5,11,45,0.0,82.5,2.05,10.0,82.5,63.43,48.91
2016,1,5,12,0,0.0,52.0,2.1,10.0,52.0,39.84,28.72
2016,1,5,12,15,25.5,133.0,2.1,9.5,145.5,137.41,112.79
2016,1,5,12,30,51.0,214.0,2.1,9.0,239.0,239.1,198.02
2016,1,5,12,45,25.5,141.5,2.1,9.0,154.0,141.88,116.22
2016,1,5,13,0,0.0,69.0,2.1,9.0,69.0,52.96,40.12
2016,1,5,13,15,0.0,83.0,2.05,9.0,83.0,63.81,49.55
2016,1,5,13,30,0.0,97.0,2.0,9.0,97.0,75.28,59.45
2016,1,5,13,45,0.0,78.5,2.0,9.0,78.5,60.3,46.65
2016,1,5,14,0,0.0,60.0,2.0,9.0,60.0,45.98,34.36
2016,1,5,14,15,0.0,88.5,1.95,9.0,88.5,68.37,53.8
2016,1,5,14,30,0.0,117.0,1.9,9.0,117.0,91.36,73.65
2016,1,5,14,45,0.0,106.0,1.85,9.0,106.0,82.18,65.83
2016,1,5,15,0,0.0,95.0,1.8,9.0,95.0,73.15,58.12
2016,1,5,15,15,0.0,82.5,1.7,8.5,82.5,63.11,49.55
2016,1,5,15,30,0.0,70.0,1.6,8.0,70.0,53.24,41.0
2016,1,5,15,45,0.0,57.0,1.55,8.0,57.0,43.18,32.08
2016,1,5,16,0,0.0,44.0,1.5,8.0,44.0,33.33,24.53
2016,1,5,16,15,0.0,31.5,1.45,7.5,31.5,24.08,15.82
2016,1,5,16,30,0.0,19.0,1.4,7.0,19.0,14.48,6.34
2016,1,5,16,45,0.0,9.5,1.35,7.0,9.5,7.22,0.0
2016,1,5,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.5,2.35,9.0,6.5,4.92,0.0
2016,1,6,8,0,0.0,13.0,2.3,9.0,13.0,9.87,2.46
2016,1,6,8,15,0.0,22.0,2.2,9.0,22.0,16.75,8.69
2016,1,6,8,30,0.0,31.0,2.1,9.0,31.0,23.64,14.88
2016,1,6,8,45,0.0,40.5,2.05,9.0,40.5,30.94,21.39
2016,1,6,9,0,0.0,50.0,2.0,9.0,50.0,38.26,27.86
2016,1,6,9,15,0.0,58.5,2.0,9.0,58.5,44.82,33.6
2016,1,6,9,30,0.0,67.0,2.0,9.0,67.0,51.66,39.53
2016,1,6,9,45,0.0,75.0,2.0,9.0,75.0,58.48,45.38
2016,1,6,10,0,0.0,83.0,2.0,9.0,83.0,65.3,51.2
2016,1,6,10,15,0.0,45.5,2.05,9.0,45.5,34.79,24.69
2016,1,6,10,30,0.0,8.0,2.1,9.0,8.0,6.09,0.0
2016,1,6,10,45,31.5,105.0,2.15,9.0,120.0,124.33,103.07
2016,1,6,11,0,63.0,202.0,2.2,9.0,232.0,264.51,220.73
2016,1,6,11,15,31.5,139.5,2.2,9.0,154.5,157.44,130.06
2016,1,6,11,30,0.0,77.0,2.2,9.0,77.0,59.16,45.41
2016,1,6,11,45,0.0,44.0,2.2,9.0,44.0,33.68,23.54
2016,1,6,12,0,0.0,11.0,2.2,9.0,11.0,8.39,1.63
2016,1,6,12,15,50.5,119.5,2.2,9.0,145.0,144.38,119.92
2016,1,6,12,30,101.0,228.0,2.2,9.0,279.0,293.01,243.67
2016,1,6,12,45,50.5,127.0,2.2,9.5,152.5,146.17,120.3
2016,1,6,13,0,0.0,26.0,2.2,10.0,26.0,19.86,11.51
2016,1,6,13,15,0.0,17.0,2.2,9.5,17.0,12.97,5.61
2016,1,6,13,30,0.0,8.0,2.2,9.0,8.0,6.09,0.0
2016,1,6,13,45,0.0,9.5,2.2,9.0,9.5,7.23,0.66
2016,1,6,14,0,0.0,11.0,2.2,9.0,11.0,8.37,1.66
2016,1,6,14,15,55.0,86.5,2.15,8.5,107.5,99.73,80.69
2016,1,6,14,30,110.0,162.0,2.1,8.0,204.0,182.08,149.55
2016,1,6,14,45,98.0,149.0,2.1,8.0,184.0,157.6,128.05
2016,1,6,15,0,86.0,136.0,2.1,8.0,164.0,130.68,104.76
2016,1,6,15,15,77.5,119.0,2.05,7.5,142.0,108.17,85.37
2016,1,6,15,30,69.0,102.0,2.0,7.0,120.0,87.1,67.42
2016,1,6,15,45,54.5,84.0,1.95,7.0,96.5,66.38,50.36
2016,1,6,16,0,40.0,66.0,1.9,7.0,73.0,48.03,37.92
2016,1,6,16,15,21.5,48.0,1.85,7.0,52.0,35.1,25.7
2016,1,6,16,30,3.0,30.0,1.8,7.0,31.0,22.38,13.07
2016,1,6,16,45,1.5,15.0,1.75,7.0,15.5,11.45,0.0
2016,1,6,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,45,116.5,20.0,0.8,6.5,32.0,159.36,68.55
2016,1,7,8,0,233.0,40.0,0.8,7.0,64.0,309.85,249.63
2016,1,7,8,15,326.0,51.5,0.85,7.5,102.5,408.92,338.83
2016,1,7,8,30,419.0,63.0,0.9,8.0,141.0,513.24,424.81
2016,1,7,8,45,507.5,66.5,0.95,8.5,183.0,610.16,500.96
2016,1,7,9,0,596.0,70.0,1.0,9.0,225.0,706.91,573.48
2016,1,7,9,15,636.0,74.5,1.0,9.0,263.0,757.42,609.71
2016,1,7,9,30,676.0,79.0,1.0,9.0,301.0,805.86,643.67
2016,1,7,9,45,747.0,72.0,1.05,9.0,341.0,859.25,680.93
2016,1,7,10,0,818.0,65.0,1.1,9.0,381.0,918.25,721.22
2016,1,7,10,15,474.5,128.5,1.1,9.0,315.0,655.13,530.18
2016,1,7,10,30,131.0,192.0,1.1,9.0,249.0,350.83,289.04
2016,1,7,10,45,76.0,186.0,1.15,9.5,219.5,261.88,216.92
2016,1,7,11,0,21.0,180.0,1.2,10.0,190.0,178.29,145.99
2016,1,7,11,15,185.0,191.5,1.2,10.0,283.0,379.0,314.56
2016,1,7,11,30,349.0,203.0,1.2,10.0,376.0,552.93,450.98
2016,1,7,11,45,346.5,207.5,1.25,10.0,381.0,542.04,440.6
2016,1,7,12,0,344.0,212.0,1.3,10.0,386.0,529.94,431.09
2016,1,7,12,15,333.0,213.0,1.3,10.0,381.5,505.88,412.03
2016,1,7,12,30,322.0,214.0,1.3,10.0,377.0,481.5,392.7
2016,1,7,12,45,598.5,144.5,1.35,10.0,442.0,618.05,501.35
2016,1,7,13,0,875.0,75.0,1.4,10.0,507.0,696.56,561.6
2016,1,7,13,15,642.0,126.0,1.4,10.0,437.5,565.25,457.74
2016,1,7,13,30,409.0,177.0,1.4,10.0,368.0,432.93,352.88
2016,1,7,13,45,323.5,180.5,1.45,10.0,327.5,352.56,288.59
2016,1,7,14,0,238.0,184.0,1.5,10.0,287.0,292.65,239.34
2016,1,7,14,15,159.5,172.5,1.5,9.5,239.5,222.35,181.67
2016,1,7,14,30,81.0,161.0,1.5,9.0,192.0,163.93,133.6
2016,1,7,14,45,77.0,147.0,1.5,9.0,174.5,144.1,116.55
2016,1,7,15,0,73.0,133.0,1.5,9.0,157.0,125.0,99.92
2016,1,7,15,15,68.0,117.0,1.4,8.5,137.0,104.88,82.58
2016,1,7,15,30,63.0,101.0,1.3,8.0,117.0,85.72,66.22
2016,1,7,15,45,319.0,72.0,1.2,7.5,130.5,81.27,53.28
2016,1,7,16,0,575.0,43.0,1.1,7.0,144.0,44.32,34.6
2016,1,7,16,15,483.0,35.5,1.1,6.5,104.0,29.73,21.03
2016,1,7,16,30,391.0,28.0,1.1,6.0,64.0,23.38,14.19
2016,1,7,16,45,195.5,14.0,1.15,6.0,32.0,11.39,0.0
2016,1,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,17.0,0.35,5.5,17.0,12.98,0.41
2016,1,8,8,0,0.0,34.0,0.3,6.0,34.0,33.78,22.54
2016,1,8,8,15,11.0,51.0,0.3,6.0,53.0,61.69,48.15
2016,1,8,8,30,22.0,68.0,0.3,6.0,72.0,101.27,83.4
2016,1,8,8,45,29.5,84.5,0.3,6.0,91.5,125.85,105.22
2016,1,8,9,0,37.0,101.0,0.3,6.0,111.0,150.29,126.54
2016,1,8,9,15,41.5,116.5,0.3,6.5,129.0,170.13,143.17
2016,1,8,9,30,46.0,132.0,0.3,7.0,147.0,189.92,159.39
2016,1,8,9,45,47.0,145.0,0.3,7.5,162.0,202.47,169.14
2016,1,8,10,0,48.0,158.0,0.3,8.0,177.0,215.05,178.8
2016,1,8,10,15,60.0,172.5,0.35,8.5,198.0,240.39,199.31
2016,1,8,10,30,72.0,187.0,0.4,9.0,219.0,265.34,219.11
2016,1,8,10,45,134.0,199.0,0.45,9.5,261.5,355.61,292.06
2016,1,8,11,0,196.0,211.0,0.5,10.0,304.0,422.16,343.94
2016,1,8,11,15,214.0,216.5,0.5,10.0,320.5,436.83,354.42
2016,1,8,11,30,232.0,222.0,0.5,10.0,337.0,450.09,364.29
2016,1,8,11,45,223.0,226.0,0.55,10.5,338.5,436.29,352.59
2016,1,8,12,0,214.0,230.0,0.6,11.0,340.0,422.28,341.02
2016,1,8,12,15,195.0,231.5,0.6,11.0,331.5,397.19,321.01
2016,1,8,12,30,176.0,233.0,0.6,11.0,323.0,372.89,301.63
2016,1,8,12,45,171.5,230.5,0.6,11.0,317.0,355.84,288.19
2016,1,8,13,0,167.0,228.0,0.6,11.0,311.0,338.85,274.64
2016,1,8,13,15,125.0,218.5,0.6,11.0,279.5,290.62,235.77
2016,1,8,13,30,83.0,209.0,0.6,11.0,248.0,234.9,190.78
2016,1,8,13,45,83.5,198.0,0.65,11.0,236.0,218.15,177.49
2016,1,8,14,0,84.0,187.0,0.7,11.0,224.0,201.63,163.92
2016,1,8,14,15,51.5,166.0,0.7,10.5,188.0,161.81,131.31
2016,1,8,14,30,19.0,145.0,0.7,10.0,152.0,121.49,98.21
2016,1,8,14,45,15.0,132.0,0.7,10.0,137.5,107.8,86.83
2016,1,8,15,0,11.0,119.0,0.7,10.0,123.0,94.76,75.89
2016,1,8,15,15,6.0,105.0,0.7,9.5,107.0,81.4,64.8
2016,1,8,15,30,1.0,91.0,0.7,9.0,91.0,68.84,54.28
2016,1,8,15,45,0.5,74.5,0.75,9.0,74.5,55.67,42.78
2016,1,8,16,0,0.0,58.0,0.8,9.0,58.0,42.92,31.49
2016,1,8,16,15,0.0,41.5,0.8,8.5,41.5,31.03,22.05
2016,1,8,16,30,0.0,25.0,0.8,8.0,25.0,19.09,10.59
2016,1,8,16,45,0.0,12.5,0.8,8.0,12.5,9.51,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.5,1.75,7.0,14.5,11.05,0.0
2016,1,9,8,0,0.0,29.0,1.8,7.0,29.0,24.54,14.71
2016,1,9,8,15,0.0,45.0,1.8,7.0,45.0,41.58,30.16
2016,1,9,8,30,0.0,61.0,1.8,7.0,61.0,57.39,44.38
2016,1,9,8,45,1.5,77.5,1.8,7.5,78.0,74.73,59.76
2016,1,9,9,0,3.0,94.0,1.8,8.0,95.0,91.75,74.61
2016,1,9,9,15,7.5,108.0,1.8,8.0,110.5,108.17,89.02
2016,1,9,9,30,12.0,122.0,1.8,8.0,126.0,124.75,103.38
2016,1,9,9,45,25.5,139.0,1.8,8.0,148.5,172.49,144.46
2016,1,9,10,0,39.0,156.0,1.8,8.0,171.0,203.18,170.49
2016,1,9,10,15,19.5,133.0,1.75,8.0,140.5,133.69,110.64
2016,1,9,10,30,0.0,110.0,1.7,8.0,110.0,89.4,71.84
2016,1,9,10,45,0.5,133.0,1.7,8.5,133.5,111.45,90.49
2016,1,9,11,0,1.0,156.0,1.7,9.0,157.0,133.8,109.05
2016,1,9,11,15,63.5,191.5,1.65,9.0,223.5,246.28,205.03
2016,1,9,11,30,126.0,227.0,1.6,9.0,290.0,360.75,298.69
2016,1,9,11,45,74.0,211.5,1.55,9.0,249.0,269.44,222.58
2016,1,9,12,0,22.0,196.0,1.5,9.0,208.0,185.99,152.49
2016,1,9,12,15,45.5,210.0,1.45,9.0,233.5,234.19,193.14
2016,1,9,12,30,69.0,224.0,1.4,9.0,259.0,263.6,217.43
2016,1,9,12,45,34.5,191.0,1.35,9.0,208.5,197.98,162.55
2016,1,9,13,0,0.0,158.0,1.3,9.0,158.0,128.02,103.61
2016,1,9,13,15,0.0,135.5,1.2,9.0,135.5,107.82,86.84
2016,1,9,13,30,0.0,113.0,1.1,9.0,113.0,88.5,70.58
2016,1,9,13,45,0.0,87.5,1.05,9.0,87.5,67.48,52.75
2016,1,9,14,0,0.0,62.0,1.0,9.0,62.0,47.52,35.69
2016,1,9,14,15,0.0,73.5,0.9,9.0,73.5,56.42,43.47
2016,1,9,14,30,0.0,85.0,0.8,9.0,85.0,65.52,51.4
2016,1,9,14,45,0.0,77.5,0.75,9.5,77.5,59.58,46.24
2016,1,9,15,0,0.0,70.0,0.7,10.0,70.0,53.71,41.16
2016,1,9,15,15,0.0,61.0,0.7,9.5,61.0,46.75,35.24
2016,1,9,15,30,0.0,52.0,0.7,9.0,52.0,39.81,29.24
2016,1,9,15,45,0.0,42.5,0.7,9.0,42.5,32.49,22.77
2016,1,9,16,0,0.0,33.0,0.7,9.0,33.0,25.18,16.24
2016,1,9,16,15,0.0,24.0,0.65,9.0,24.0,18.28,10.71
2016,1,9,16,30,0.0,15.0,0.6,9.0,15.0,11.4,4.1
2016,1,9,16,45,0.0,7.5,0.55,9.0,7.5,5.68,0.0
2016,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,45,36.5,18.5,1.0,6.5,22.0,59.43,24.04
2016,1,10,8,0,73.0,37.0,1.0,7.0,44.0,126.9,101.53
2016,1,10,8,15,93.0,54.5,1.0,7.0,69.0,168.34,140.92
2016,1,10,8,30,113.0,72.0,1.0,7.0,94.0,208.92,177.54
2016,1,10,8,45,128.0,89.5,1.05,7.5,119.0,244.56,208.56
2016,1,10,9,0,143.0,107.0,1.1,8.0,144.0,279.85,238.34
2016,1,10,9,15,152.0,122.5,1.05,8.0,167.5,305.66,259.57
2016,1,10,9,30,161.0,138.0,1.0,8.0,191.0,331.1,279.95
2016,1,10,9,45,494.0,100.5,1.0,8.5,288.5,646.19,532.01
2016,1,10,10,0,827.0,63.0,1.0,9.0,386.0,926.04,727.97
2016,1,10,10,15,529.5,126.0,0.95,9.5,338.5,706.74,565.19
2016,1,10,10,30,232.0,189.0,0.9,10.0,291.0,466.73,379.69
2016,1,10,10,45,248.0,197.5,0.85,10.5,311.0,485.02,394.61
2016,1,10,11,0,264.0,206.0,0.8,11.0,331.0,501.82,405.75
2016,1,10,11,15,218.5,217.0,0.75,11.0,323.0,441.69,357.82
2016,1,10,11,30,173.0,228.0,0.7,11.0,315.0,404.33,327.4
2016,1,10,11,45,282.0,216.0,0.7,11.5,360.0,496.53,399.76
2016,1,10,12,0,391.0,204.0,0.7,12.0,405.0,561.77,448.68
2016,1,10,12,15,274.5,220.0,0.7,12.0,361.0,467.33,374.21
2016,1,10,12,30,158.0,236.0,0.7,12.0,317.0,362.41,291.8
2016,1,10,12,45,90.5,214.5,0.75,12.0,260.5,263.76,213.73
2016,1,10,13,0,23.0,193.0,0.8,12.0,204.0,176.02,141.95
2016,1,10,13,15,11.5,162.0,0.8,12.0,167.5,138.52,111.33
2016,1,10,13,30,0.0,131.0,0.8,12.0,131.0,103.69,82.37
2016,1,10,13,45,16.0,152.5,0.8,12.0,159.5,130.67,105.27
2016,1,10,14,0,32.0,174.0,0.8,12.0,188.0,163.81,132.7
2016,1,10,14,15,62.5,170.0,0.75,11.5,195.5,170.21,137.88
2016,1,10,14,30,93.0,166.0,0.7,11.0,203.0,173.04,139.65
2016,1,10,14,45,89.0,152.0,0.7,11.0,184.5,152.4,121.93
2016,1,10,15,0,85.0,138.0,0.7,11.0,166.0,132.48,104.79
2016,1,10,15,15,80.0,121.5,0.7,10.5,145.0,111.12,86.62
2016,1,10,15,30,75.0,105.0,0.7,10.0,124.0,90.75,69.42
2016,1,10,15,45,66.0,87.5,0.75,9.5,102.0,70.37,52.83
2016,1,10,16,0,57.0,70.0,0.8,9.0,80.0,51.62,38.46
2016,1,10,16,15,42.0,52.5,0.85,8.5,59.0,38.36,28.66
2016,1,10,16,30,27.0,35.0,0.9,8.0,38.0,26.07,16.81
2016,1,10,16,45,13.5,17.5,0.95,8.0,19.0,13.53,0.56
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.5,0.8,8.5,11.5,8.74,0.0
2016,1,11,8,0,0.0,23.0,0.8,9.0,23.0,17.55,8.87
2016,1,11,8,15,0.0,36.0,0.8,9.0,36.0,28.23,18.58
2016,1,11,8,30,0.0,49.0,0.8,9.0,49.0,40.45,29.49
2016,1,11,8,45,0.0,62.0,0.8,9.5,62.0,52.35,39.96
2016,1,11,9,0,0.0,75.0,0.8,10.0,75.0,64.08,50.13
2016,1,11,9,15,0.0,87.5,0.75,10.0,87.5,75.13,59.65
2016,1,11,9,30,0.0,100.0,0.7,10.0,100.0,86.17,69.03
2016,1,11,9,45,81.5,134.5,0.7,10.5,166.5,220.54,185.13
2016,1,11,10,0,163.0,169.0,0.7,11.0,233.0,364.21,301.67
2016,1,11,10,15,251.5,172.0,0.65,11.0,279.0,470.43,384.39
2016,1,11,10,30,340.0,175.0,0.6,11.0,325.0,553.28,446.88
2016,1,11,10,45,322.5,187.5,0.55,11.5,335.5,543.84,436.06
2016,1,11,11,0,305.0,200.0,0.5,12.0,346.0,533.2,425.58
2016,1,11,11,15,290.0,209.5,0.5,12.0,352.0,520.21,414.87
2016,1,11,11,30,275.0,219.0,0.5,12.0,358.0,506.44,403.66
2016,1,11,11,45,204.5,227.5,0.5,12.5,332.0,422.1,337.72
2016,1,11,12,0,134.0,236.0,0.5,13.0,306.0,361.72,289.43
2016,1,11,12,15,150.5,236.5,0.45,13.0,314.5,366.88,293.84
2016,1,11,12,30,167.0,237.0,0.4,13.0,323.0,370.54,296.43
2016,1,11,12,45,182.0,232.5,0.4,13.5,325.0,365.99,292.43
2016,1,11,13,0,197.0,228.0,0.4,14.0,327.0,359.96,287.27
2016,1,11,13,15,187.5,221.5,0.35,14.0,313.5,334.36,266.82
2016,1,11,13,30,178.0,215.0,0.3,14.0,300.0,309.46,246.95
2016,1,11,13,45,201.5,203.0,0.3,14.0,295.0,298.16,237.98
2016,1,11,14,0,225.0,191.0,0.3,14.0,290.0,284.47,226.53
2016,1,11,14,15,285.5,170.5,0.3,13.5,287.5,285.15,225.97
2016,1,11,14,30,346.0,150.0,0.3,13.0,285.0,269.81,211.44
2016,1,11,14,45,549.0,105.5,0.3,13.0,298.5,284.88,215.95
2016,1,11,15,0,752.0,61.0,0.3,13.0,312.0,264.11,188.08
2016,1,11,15,15,717.5,57.5,0.35,12.5,273.5,205.27,136.9
2016,1,11,15,30,683.0,54.0,0.4,12.0,235.0,150.13,91.12
2016,1,11,15,45,637.0,48.5,0.45,12.0,194.5,96.26,52.35
2016,1,11,16,0,591.0,43.0,0.5,12.0,154.0,48.06,29.36
2016,1,11,16,15,506.5,36.5,0.5,12.0,114.0,30.63,21.49
2016,1,11,16,30,422.0,30.0,0.5,12.0,74.0,25.09,15.81
2016,1,11,16,45,211.0,15.0,0.5,12.0,37.0,12.19,0.82
2016,1,11,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
