Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,234.0,14.5,1.35,7.5,39.0,247.32,123.32
2016,1,12,8,0,468.0,29.0,1.3,8.0,78.0,483.94,385.85
2016,1,12,8,15,551.0,35.0,1.15,8.5,119.5,578.9,469.58
2016,1,12,8,30,634.0,41.0,1.0,9.0,161.0,675.55,545.43
2016,1,12,8,45,682.5,46.0,0.9,9.5,203.0,739.8,592.84
2016,1,12,9,0,731.0,51.0,0.8,10.0,245.0,803.06,636.46
2016,1,12,9,15,764.0,54.0,0.7,10.0,284.0,847.04,665.06
2016,1,12,9,30,797.0,57.0,0.6,10.0,323.0,888.55,690.62
2016,1,12,9,45,820.0,59.0,0.5,10.5,358.0,915.99,704.25
2016,1,12,10,0,843.0,61.0,0.4,11.0,393.0,928.89,707.78
2016,1,12,10,15,696.5,97.5,0.45,11.5,385.0,846.89,650.98
2016,1,12,10,30,550.0,134.0,0.5,12.0,377.0,730.4,570.29
2016,1,12,10,45,538.0,145.0,0.55,12.5,393.0,722.77,565.54
2016,1,12,11,0,526.0,156.0,0.6,13.0,409.0,712.73,557.55
2016,1,12,11,15,716.0,112.0,0.6,13.0,467.5,834.97,642.15
2016,1,12,11,30,906.0,68.0,0.6,13.0,526.0,917.89,695.51
2016,1,12,11,45,907.5,69.0,0.6,13.0,533.5,894.71,678.29
2016,1,12,12,0,909.0,70.0,0.6,13.0,541.0,868.17,660.62
2016,1,12,12,15,718.5,121.0,0.6,13.0,493.5,751.92,581.3
2016,1,12,12,30,528.0,172.0,0.6,13.0,446.0,617.55,484.55
2016,1,12,12,45,500.0,176.5,0.6,13.5,433.0,575.38,453.49
2016,1,12,13,0,472.0,181.0,0.6,14.0,420.0,533.64,421.24
2016,1,12,13,15,418.5,186.5,0.6,14.0,393.5,476.99,377.95
2016,1,12,13,30,365.0,192.0,0.6,14.0,367.0,411.75,327.79
2016,1,12,13,45,269.0,194.0,0.6,14.0,320.0,337.87,269.73
2016,1,12,14,0,173.0,196.0,0.6,14.0,273.0,263.48,210.68
2016,1,12,14,15,236.0,177.0,0.6,13.5,274.5,269.51,215.09
2016,1,12,14,30,299.0,158.0,0.6,13.0,276.0,259.23,204.77
2016,1,12,14,45,289.0,145.5,0.65,13.0,251.5,223.63,174.13
2016,1,12,15,0,279.0,133.0,0.7,13.0,227.0,189.24,144.24
2016,1,12,15,15,268.5,117.5,0.75,12.5,199.0,153.62,113.59
2016,1,12,15,30,258.0,102.0,0.8,12.0,171.0,119.58,84.93
2016,1,12,15,45,235.0,86.5,0.85,11.5,141.5,86.13,59.25
2016,1,12,16,0,212.0,71.0,0.9,11.0,112.0,55.91,39.97
2016,1,12,16,15,181.5,54.5,0.9,10.5,83.0,40.2,30.13
2016,1,12,16,30,151.0,38.0,0.9,10.0,54.0,28.44,18.93
2016,1,12,16,45,75.5,23.5,0.95,9.5,31.5,17.69,4.98
2016,1,12,17,0,0.0,9.0,1.0,9.0,9.0,7.08,0.0
2016,1,12,17,15,0.0,4.5,1.0,9.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,14.5,1.4,10.5,14.5,11.04,0.15
2016,1,13,8,0,0.0,29.0,1.4,11.0,29.0,23.98,14.07
2016,1,13,8,15,0.0,45.0,1.4,11.0,45.0,40.87,29.12
2016,1,13,8,30,0.0,61.0,1.4,11.0,61.0,56.63,43.07
2016,1,13,8,45,0.0,77.5,1.45,11.5,77.5,72.51,56.88
2016,1,13,9,0,0.0,94.0,1.5,12.0,94.0,88.03,70.16
2016,1,13,9,15,4.0,107.5,1.55,12.0,109.0,103.3,83.35
2016,1,13,9,30,8.0,121.0,1.6,12.0,124.0,118.76,96.54
2016,1,13,9,45,4.0,107.0,1.7,12.0,108.5,94.78,75.89
2016,1,13,10,0,0.0,93.0,1.8,12.0,93.0,74.66,58.5
2016,1,13,10,15,99.5,144.0,1.85,12.0,188.0,261.27,218.48
2016,1,13,10,30,199.0,195.0,1.9,12.0,283.0,420.22,347.7
2016,1,13,10,45,257.5,198.0,1.95,12.5,318.0,494.98,405.26
2016,1,13,11,0,316.0,201.0,2.0,13.0,353.0,545.21,443.55
2016,1,13,11,15,307.5,209.5,2.0,12.5,361.5,536.82,436.51
2016,1,13,11,30,299.0,218.0,2.0,12.0,370.0,527.36,429.13
2016,1,13,11,45,347.0,212.5,2.05,12.0,391.0,550.38,447.71
2016,1,13,12,0,395.0,207.0,2.1,12.0,412.0,569.87,463.15
2016,1,13,12,15,307.5,221.5,2.1,12.0,381.5,496.76,404.31
2016,1,13,12,30,220.0,236.0,2.1,12.0,351.0,410.85,335.51
2016,1,13,12,45,545.0,159.5,2.1,12.0,438.0,592.04,481.98
2016,1,13,13,0,870.0,83.0,2.1,12.0,525.0,716.58,577.31
2016,1,13,13,15,710.5,117.0,2.05,12.0,471.0,607.57,490.6
2016,1,13,13,30,551.0,151.0,2.0,12.0,417.0,498.14,404.16
2016,1,13,13,45,325.0,173.5,2.0,12.0,328.5,349.44,285.01
2016,1,13,14,0,99.0,196.0,2.0,12.0,240.0,217.46,176.96
2016,1,13,14,15,114.5,184.5,1.95,11.5,232.5,214.21,174.47
2016,1,13,14,30,130.0,173.0,1.9,11.0,225.0,200.22,162.29
2016,1,13,14,45,443.0,120.0,1.85,11.0,274.5,259.57,203.1
2016,1,13,15,0,756.0,67.0,1.8,11.0,324.0,273.01,199.73
2016,1,13,15,15,721.0,63.5,1.6,10.5,285.0,213.51,146.23
2016,1,13,15,30,686.0,60.0,1.4,10.0,246.0,157.79,98.7
2016,1,13,15,45,643.5,53.5,1.25,9.5,205.0,100.21,55.76
2016,1,13,16,0,601.0,47.0,1.1,9.0,164.0,50.18,30.39
2016,1,13,16,15,514.0,40.0,1.05,8.5,122.5,33.46,24.41
2016,1,13,16,30,427.0,33.0,1.0,8.0,81.0,27.56,18.45
2016,1,13,16,45,275.0,22.5,1.0,7.5,47.5,18.59,6.59
2016,1,13,17,0,123.0,12.0,1.0,7.0,14.0,9.44,0.0
2016,1,13,17,15,61.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,45,83.5,18.5,0.6,6.5,27.5,128.78,67.09
2016,1,14,8,0,167.0,37.0,0.6,7.0,55.0,245.08,199.05
2016,1,14,8,15,195.5,53.5,0.6,7.5,84.0,273.97,229.51
2016,1,14,8,30,224.0,70.0,0.6,8.0,113.0,324.07,273.26
2016,1,14,8,45,242.0,85.5,0.65,8.5,142.0,362.61,305.68
2016,1,14,9,0,260.0,101.0,0.7,9.0,171.0,400.74,336.5
2016,1,14,9,15,269.0,116.0,0.75,9.0,198.0,428.72,358.66
2016,1,14,9,30,278.0,131.0,0.8,9.0,225.0,455.64,379.46
2016,1,14,9,45,409.5,124.0,0.9,9.5,278.5,595.6,489.0
2016,1,14,10,0,541.0,117.0,1.0,10.0,332.0,712.88,574.22
2016,1,14,10,15,388.0,155.0,1.05,10.0,315.0,605.41,490.84
2016,1,14,10,30,235.0,193.0,1.1,10.0,298.0,474.91,388.06
2016,1,14,10,45,374.5,177.0,1.15,10.0,354.0,581.04,473.91
2016,1,14,11,0,514.0,161.0,1.2,10.0,410.0,708.35,569.53
2016,1,14,11,15,502.5,170.0,1.2,10.0,419.5,694.34,556.48
2016,1,14,11,30,491.0,179.0,1.2,10.0,429.0,678.36,543.71
2016,1,14,11,45,487.0,183.0,1.25,10.0,434.5,661.76,531.3
2016,1,14,12,0,483.0,187.0,1.3,10.0,440.0,643.31,517.45
2016,1,14,12,15,266.0,204.5,1.35,10.0,344.0,444.17,362.28
2016,1,14,12,30,49.0,222.0,1.4,10.0,248.0,244.99,199.82
2016,1,14,12,45,153.0,224.5,1.45,10.5,303.0,336.06,276.21
2016,1,14,13,0,257.0,227.0,1.5,11.0,358.0,416.11,339.87
2016,1,14,13,15,278.0,217.0,1.5,10.5,355.0,402.95,329.4
2016,1,14,13,30,299.0,207.0,1.5,10.0,352.0,387.5,317.38
2016,1,14,13,45,261.5,201.5,1.55,10.0,324.5,341.51,279.7
2016,1,14,14,0,224.0,196.0,1.6,10.0,297.0,289.3,236.81
2016,1,14,14,15,265.5,178.0,1.6,10.0,290.0,284.13,231.36
2016,1,14,14,30,307.0,160.0,1.6,10.0,283.0,264.88,213.28
2016,1,14,14,45,289.5,149.0,1.6,10.0,257.0,227.54,180.55
2016,1,14,15,0,272.0,138.0,1.6,10.0,231.0,192.19,149.37
2016,1,14,15,15,259.5,122.5,1.55,9.5,202.5,156.41,118.07
2016,1,14,15,30,247.0,107.0,1.5,9.0,174.0,122.44,89.03
2016,1,14,15,45,216.0,91.5,1.5,9.0,143.0,88.73,62.78
2016,1,14,16,0,185.0,76.0,1.5,9.0,112.0,59.22,43.19
2016,1,14,16,15,150.5,58.5,1.5,9.0,83.5,42.69,32.61
2016,1,14,16,30,116.0,41.0,1.5,9.0,55.0,30.37,20.88
2016,1,14,16,45,58.0,25.5,1.55,9.0,32.5,19.09,7.66
2016,1,14,17,0,0.0,10.0,1.6,9.0,10.0,7.87,0.0
2016,1,14,17,15,0.0,5.0,1.6,9.0,5.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,45,188.0,17.0,0.7,8.5,37.0,220.28,121.56
2016,1,15,8,0,376.0,34.0,0.7,9.0,74.0,422.39,337.13
2016,1,15,8,15,464.0,41.5,0.7,9.0,115.0,519.84,421.84
2016,1,15,8,30,552.0,49.0,0.7,9.0,156.0,620.41,502.36
2016,1,15,8,45,606.5,54.5,0.75,9.5,197.5,688.84,554.65
2016,1,15,9,0,661.0,60.0,0.8,10.0,239.0,756.95,604.34
2016,1,15,9,15,697.5,64.0,0.8,10.0,278.0,796.71,632.03
2016,1,15,9,30,734.0,68.0,0.8,10.0,317.0,842.91,663.52
2016,1,15,9,45,742.5,75.0,0.8,10.0,349.5,862.53,675.54
2016,1,15,10,0,751.0,82.0,0.8,10.0,382.0,886.41,690.61
2016,1,15,10,15,770.0,84.5,0.8,10.0,411.5,896.85,696.21
2016,1,15,10,30,789.0,87.0,0.8,10.0,441.0,911.27,704.75
2016,1,15,10,45,806.5,87.5,0.8,10.5,464.5,918.12,706.84
2016,1,15,11,0,824.0,88.0,0.8,11.0,488.0,921.12,706.56
2016,1,15,11,15,832.0,89.0,0.75,11.0,504.0,911.91,698.51
2016,1,15,11,30,840.0,90.0,0.7,11.0,520.0,899.03,688.36
2016,1,15,11,45,846.5,89.5,0.7,11.0,528.5,879.41,674.85
2016,1,15,12,0,853.0,89.0,0.7,11.0,537.0,856.28,659.15
2016,1,15,12,15,637.0,146.5,0.65,11.0,481.0,714.99,559.68
2016,1,15,12,30,421.0,204.0,0.6,11.0,425.0,568.52,450.26
2016,1,15,12,45,337.5,216.5,0.55,11.5,392.0,481.13,383.94
2016,1,15,13,0,254.0,229.0,0.5,12.0,359.0,416.29,332.66
2016,1,15,13,15,390.0,195.0,0.45,12.0,388.5,454.44,363.51
2016,1,15,13,30,526.0,161.0,0.4,12.0,418.0,494.29,392.65
2016,1,15,13,45,680.0,118.0,0.35,12.0,435.0,514.14,405.34
2016,1,15,14,0,834.0,75.0,0.3,12.0,452.0,508.34,397.24
2016,1,15,14,15,816.5,73.0,0.3,12.0,423.0,449.53,348.6
2016,1,15,14,30,799.0,71.0,0.3,12.0,394.0,391.25,299.39
2016,1,15,14,45,783.0,66.5,0.3,12.5,360.5,331.92,247.4
2016,1,15,15,0,767.0,62.0,0.3,13.0,327.0,273.58,195.3
2016,1,15,15,15,732.5,58.5,0.35,12.5,288.0,213.47,143.29
2016,1,15,15,30,698.0,55.0,0.4,12.0,249.0,157.06,96.19
2016,1,15,15,45,649.0,50.0,0.45,12.0,207.5,102.0,56.05
2016,1,15,16,0,600.0,45.0,0.5,12.0,166.0,52.97,31.47
2016,1,15,16,15,519.0,38.5,0.5,11.5,125.0,32.27,23.13
2016,1,15,16,30,438.0,32.0,0.5,11.0,84.0,26.74,17.68
2016,1,15,16,45,292.0,22.0,0.55,11.0,50.0,18.16,7.57
2016,1,15,17,0,146.0,12.0,0.6,11.0,16.0,9.44,0.0
2016,1,15,17,15,73.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.35,9.0,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.4,9.0,9.0,7.08,0.0
2016,1,16,7,45,63.0,24.5,1.45,9.5,31.5,109.36,59.83
2016,1,16,8,0,126.0,40.0,1.5,10.0,54.0,194.57,157.5
2016,1,16,8,15,166.0,57.0,1.45,10.0,84.0,254.01,212.42
2016,1,16,8,30,206.0,74.0,1.4,10.0,114.0,314.26,265.25
2016,1,16,8,45,233.5,89.5,1.4,10.5,145.0,360.89,304.56
2016,1,16,9,0,261.0,105.0,1.4,11.0,176.0,407.67,342.53
2016,1,16,9,15,285.0,117.0,1.35,11.0,205.5,445.4,372.52
2016,1,16,9,30,309.0,129.0,1.3,11.0,235.0,482.78,401.39
2016,1,16,9,45,154.5,122.0,1.3,11.5,175.0,294.63,246.5
2016,1,16,10,0,0.0,115.0,1.3,12.0,115.0,96.73,76.78
2016,1,16,10,15,0.0,121.0,1.25,12.0,121.0,101.09,80.69
2016,1,16,10,30,0.0,127.0,1.2,12.0,127.0,105.62,84.33
2016,1,16,10,45,14.5,160.0,1.15,12.5,167.5,151.86,123.17
2016,1,16,11,0,29.0,193.0,1.1,13.0,208.0,218.74,177.72
2016,1,16,11,15,16.5,181.5,1.05,13.0,190.5,171.68,138.44
2016,1,16,11,30,4.0,170.0,1.0,13.0,173.0,146.72,117.45
2016,1,16,11,45,22.5,194.5,1.0,13.0,207.0,186.03,150.32
2016,1,16,12,0,41.0,219.0,1.0,13.0,241.0,243.32,196.82
2016,1,16,12,15,48.5,223.5,0.95,13.0,249.5,250.27,202.1
2016,1,16,12,30,56.0,228.0,0.9,13.0,258.0,256.57,207.1
2016,1,16,12,45,28.0,154.5,0.9,13.0,169.5,155.9,125.26
2016,1,16,13,0,0.0,81.0,0.9,13.0,81.0,62.27,47.16
2016,1,16,13,15,44.5,150.0,0.85,13.0,172.0,157.81,127.87
2016,1,16,13,30,89.0,219.0,0.8,13.0,263.0,247.79,200.72
2016,1,16,13,45,68.0,204.0,0.8,13.0,236.5,214.83,173.32
2016,1,16,14,0,47.0,189.0,0.8,13.0,210.0,184.6,148.73
2016,1,16,14,15,59.5,181.0,0.75,13.0,206.0,178.5,143.68
2016,1,16,14,30,72.0,173.0,0.7,13.0,202.0,171.02,137.12
2016,1,16,14,45,67.5,159.5,0.7,13.0,185.0,151.77,120.96
2016,1,16,15,0,63.0,146.0,0.7,13.0,168.0,133.28,105.39
2016,1,16,15,15,57.5,129.5,0.6,12.5,148.0,113.02,88.47
2016,1,16,15,30,52.0,113.0,0.5,12.0,128.0,93.82,72.51
2016,1,16,15,45,43.0,95.0,0.45,12.0,106.5,74.35,56.57
2016,1,16,16,0,34.0,77.0,0.4,12.0,85.0,56.53,42.4
2016,1,16,16,15,21.0,59.0,0.45,11.5,63.5,42.83,32.53
2016,1,16,16,30,8.0,41.0,0.5,11.0,42.0,30.32,20.87
2016,1,16,16,45,4.0,25.0,0.55,11.0,25.5,18.78,8.55
2016,1,16,17,0,0.0,9.0,0.6,11.0,9.0,7.08,0.0
2016,1,16,17,15,0.0,4.5,0.55,11.0,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.5,1.4,11.0,1.5,1.13,0.0
2016,1,17,8,0,0.0,3.0,1.5,11.0,3.0,2.27,0.0
2016,1,17,8,15,0.0,5.5,1.5,11.0,5.5,4.16,0.0
2016,1,17,8,30,0.0,8.0,1.5,11.0,8.0,6.06,0.0
2016,1,17,8,45,0.0,10.0,1.5,11.5,10.0,7.58,0.94
2016,1,17,9,0,0.0,12.0,1.5,12.0,12.0,9.11,2.27
2016,1,17,9,15,0.0,14.0,1.45,12.0,14.0,10.64,3.61
2016,1,17,9,30,0.0,16.0,1.4,12.0,16.0,12.17,4.93
2016,1,17,9,45,0.0,60.0,1.4,12.5,60.0,45.96,34.04
2016,1,17,10,0,0.0,104.0,1.4,13.0,104.0,85.26,67.28
2016,1,17,10,15,0.0,110.5,1.4,13.0,110.5,90.39,71.4
2016,1,17,10,30,0.0,117.0,1.4,13.0,117.0,95.61,75.64
2016,1,17,10,45,0.0,117.5,1.4,13.0,117.5,95.14,75.12
2016,1,17,11,0,0.0,118.0,1.4,13.0,118.0,94.89,74.8
2016,1,17,11,15,0.0,120.5,1.4,13.0,120.5,96.63,76.16
2016,1,17,11,30,0.0,123.0,1.4,13.0,123.0,98.43,77.59
2016,1,17,11,45,0.0,97.0,1.45,13.0,97.0,75.35,58.22
2016,1,17,12,0,0.0,71.0,1.5,13.0,71.0,54.54,40.71
2016,1,17,12,15,0.0,73.5,1.5,13.0,73.5,56.47,42.36
2016,1,17,12,30,0.0,76.0,1.5,13.0,76.0,58.41,44.0
2016,1,17,12,45,0.0,88.0,1.55,13.5,88.0,67.72,51.76
2016,1,17,13,0,0.0,100.0,1.6,14.0,100.0,77.6,59.95
2016,1,17,13,15,0.0,103.5,1.55,13.5,103.5,80.46,62.5
2016,1,17,13,30,0.0,107.0,1.5,13.0,107.0,83.3,65.08
2016,1,17,13,45,0.0,127.5,1.5,13.0,127.5,100.21,79.35
2016,1,17,14,0,0.0,148.0,1.5,13.0,148.0,117.15,93.6
2016,1,17,14,15,0.0,142.5,1.45,13.0,142.5,112.15,89.54
2016,1,17,14,30,0.0,137.0,1.4,13.0,137.0,107.17,85.53
2016,1,17,14,45,0.0,71.5,1.35,13.0,71.5,54.87,41.45
2016,1,17,15,0,0.0,6.0,1.3,13.0,6.0,4.56,0.0
2016,1,17,15,15,0.0,5.0,1.2,12.5,5.0,3.79,0.0
2016,1,17,15,30,0.0,4.0,1.1,12.0,4.0,3.03,0.0
2016,1,17,15,45,0.0,3.5,1.05,12.0,3.5,2.65,0.0
2016,1,17,16,0,0.0,3.0,1.0,12.0,3.0,2.27,0.0
2016,1,17,16,15,0.0,2.0,1.0,11.5,2.0,1.51,0.0
2016,1,17,16,30,0.0,1.0,1.0,11.0,1.0,0.75,0.0
2016,1,17,16,45,0.0,0.5,1.0,11.0,0.5,0.38,0.0
2016,1,17,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,15,85.0,5.0,0.7,8.5,7.0,0.0,0.0
2016,1,18,7,30,170.0,10.0,0.7,9.0,14.0,142.95,0.0
2016,1,18,7,45,313.5,20.0,0.7,10.0,47.5,331.23,200.52
2016,1,18,8,0,457.0,30.0,0.7,11.0,81.0,475.57,375.4
2016,1,18,8,15,538.0,36.0,0.6,11.5,122.5,568.73,453.75
2016,1,18,8,30,619.0,42.0,0.5,12.0,164.0,663.72,525.92
2016,1,18,8,45,667.5,47.0,0.4,13.0,206.5,728.19,570.33
2016,1,18,9,0,716.0,52.0,0.3,14.0,249.0,791.78,611.14
2016,1,18,9,15,749.5,55.0,0.3,14.0,288.5,836.63,640.82
2016,1,18,9,30,783.0,58.0,0.3,14.0,328.0,879.12,668.04
2016,1,18,9,45,803.0,61.0,0.35,14.5,363.0,905.54,683.63
2016,1,18,10,0,823.0,64.0,0.4,15.0,398.0,928.74,697.05
2016,1,18,10,15,838.5,66.0,0.45,15.0,427.5,942.63,705.61
2016,1,18,10,30,854.0,68.0,0.5,15.0,457.0,941.46,704.54
2016,1,18,10,45,862.5,70.0,0.6,15.0,479.5,941.28,705.58
2016,1,18,11,0,871.0,72.0,0.7,15.0,502.0,937.44,704.28
2016,1,18,11,15,877.0,73.0,0.75,15.0,517.5,926.24,697.21
2016,1,18,11,30,883.0,74.0,0.8,15.0,533.0,911.42,687.95
2016,1,18,11,45,594.0,153.0,0.85,15.0,464.0,734.87,568.08
2016,1,18,12,0,305.0,232.0,0.9,15.0,395.0,522.78,411.48
2016,1,18,12,15,251.5,239.0,0.9,15.0,373.5,471.13,373.39
2016,1,18,12,30,198.0,246.0,0.9,15.0,352.0,404.68,322.24
2016,1,18,12,45,537.5,161.0,0.9,15.0,443.5,591.83,468.81
2016,1,18,13,0,877.0,76.0,0.9,15.0,535.0,713.97,558.32
2016,1,18,13,15,611.5,140.5,0.85,14.5,456.5,570.66,448.91
2016,1,18,13,30,346.0,205.0,0.8,14.0,378.0,415.44,330.45
2016,1,18,13,45,276.5,204.5,0.75,14.0,339.0,353.72,282.46
2016,1,18,14,0,207.0,204.0,0.7,14.0,300.0,288.72,230.7
2016,1,18,14,15,162.0,192.5,0.65,14.0,264.5,242.96,193.85
2016,1,18,14,30,117.0,181.0,0.6,14.0,229.0,202.32,160.96
2016,1,18,14,45,107.0,165.5,0.55,14.0,207.0,175.46,138.72
2016,1,18,15,0,97.0,150.0,0.5,14.0,185.0,145.9,114.08
2016,1,18,15,15,91.5,133.5,0.45,13.5,163.5,123.48,95.36
2016,1,18,15,30,86.0,117.0,0.4,13.0,142.0,104.08,79.26
2016,1,18,15,45,78.5,99.5,0.4,13.0,119.5,81.81,61.21
2016,1,18,16,0,71.0,82.0,0.4,13.0,97.0,60.97,45.4
2016,1,18,16,15,58.0,63.5,0.4,12.5,74.0,45.79,35.09
2016,1,18,16,30,45.0,45.0,0.4,12.0,51.0,33.1,23.34
2016,1,18,16,45,22.5,28.5,0.4,12.0,31.5,21.39,11.36
2016,1,18,17,0,0.0,12.0,0.4,12.0,12.0,9.44,0.0
2016,1,18,17,15,0.0,6.0,0.35,12.0,6.0,4.72,0.0
2016,1,18,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,11.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,11.0,1.0,0.79,0.0
2016,1,19,7,45,0.0,3.5,2.55,11.5,3.5,2.64,0.0
2016,1,19,8,0,0.0,6.0,2.6,12.0,6.0,4.54,0.0
2016,1,19,8,15,0.0,9.0,2.65,12.0,9.0,6.82,0.15
2016,1,19,8,30,0.0,12.0,2.7,12.0,12.0,9.1,2.19
2016,1,19,8,45,0.0,15.5,2.8,12.5,15.5,11.77,4.53
2016,1,19,9,0,0.0,19.0,2.9,13.0,19.0,14.45,6.85
2016,1,19,9,15,0.0,22.0,2.8,13.0,22.0,16.74,8.84
2016,1,19,9,30,0.0,25.0,2.7,13.0,25.0,19.04,10.81
2016,1,19,9,45,48.0,100.5,2.65,13.0,120.0,142.17,117.99
2016,1,19,10,0,96.0,176.0,2.6,13.0,215.0,284.21,236.53
2016,1,19,10,15,48.0,92.0,2.5,13.0,111.5,129.27,106.27
2016,1,19,10,30,0.0,8.0,2.4,13.0,8.0,6.09,0.0
2016,1,19,10,45,135.5,112.0,2.3,13.0,179.5,268.7,225.01
2016,1,19,11,0,271.0,216.0,2.2,13.0,351.0,521.54,425.82
2016,1,19,11,15,135.5,147.5,2.15,13.0,215.0,281.37,232.1
2016,1,19,11,30,0.0,79.0,2.1,13.0,79.0,60.73,45.78
2016,1,19,11,45,19.0,150.0,2.1,13.5,160.5,139.42,112.33
2016,1,19,12,0,38.0,221.0,2.1,14.0,242.0,242.15,196.12
2016,1,19,12,15,144.0,232.0,2.1,14.0,310.0,355.92,289.5
2016,1,19,12,30,250.0,243.0,2.1,14.0,378.0,459.9,371.89
2016,1,19,12,45,547.0,168.5,2.1,14.0,458.5,607.42,489.02
2016,1,19,13,0,844.0,94.0,2.1,14.0,539.0,717.87,572.99
2016,1,19,13,15,838.0,93.5,2.05,13.5,525.0,671.47,536.61
2016,1,19,13,30,832.0,93.0,2.0,13.0,511.0,623.33,499.4
2016,1,19,13,45,481.5,151.0,1.95,13.0,390.5,430.86,347.89
2016,1,19,14,0,131.0,209.0,1.9,13.0,270.0,254.74,206.04
2016,1,19,14,15,217.5,189.0,1.85,13.0,283.0,265.06,214.09
2016,1,19,14,30,304.0,169.0,1.8,13.0,296.0,273.19,218.03
2016,1,19,14,45,248.0,159.5,1.75,13.0,257.5,223.92,176.69
2016,1,19,15,0,192.0,150.0,1.7,13.0,219.0,176.58,137.52
2016,1,19,15,15,176.5,136.0,1.6,12.5,194.0,146.98,112.36
2016,1,19,15,30,161.0,122.0,1.5,12.0,169.0,119.41,89.36
2016,1,19,15,45,143.0,104.0,1.4,12.0,141.0,90.96,66.71
2016,1,19,16,0,125.0,86.0,1.3,12.0,113.0,65.25,48.34
2016,1,19,16,15,102.5,67.5,1.2,11.5,86.0,48.62,37.75
2016,1,19,16,30,80.0,49.0,1.1,11.0,59.0,35.87,25.9
2016,1,19,16,45,40.0,32.0,1.05,10.5,37.0,23.76,13.67
2016,1,19,17,0,0.0,15.0,1.0,10.0,15.0,11.39,0.0
2016,1,19,17,15,0.0,7.5,0.9,10.0,7.5,5.9,0.0
2016,1,19,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,8.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.7,8.0,10.0,7.87,0.0
2016,1,20,7,45,68.5,25.5,0.65,8.0,33.5,116.42,73.91
2016,1,20,8,0,137.0,41.0,0.6,8.0,57.0,203.6,166.78
2016,1,20,8,15,161.5,58.5,0.6,8.5,85.5,250.76,209.9
2016,1,20,8,30,186.0,76.0,0.6,9.0,114.0,297.71,250.49
2016,1,20,8,45,201.5,93.0,0.6,10.0,142.5,335.27,281.13
2016,1,20,9,0,217.0,110.0,0.6,11.0,171.0,372.36,310.05
2016,1,20,9,15,226.5,125.5,0.55,11.5,197.0,400.66,331.1
2016,1,20,9,30,236.0,141.0,0.5,12.0,223.0,428.12,350.81
2016,1,20,9,45,452.5,116.5,0.45,12.5,294.5,629.35,504.18
2016,1,20,10,0,669.0,92.0,0.4,13.0,366.0,821.72,634.67
2016,1,20,10,15,683.5,96.0,0.4,13.0,394.0,837.19,640.86
2016,1,20,10,30,698.0,100.0,0.4,13.0,422.0,849.51,647.83
2016,1,20,10,45,596.0,136.0,0.4,13.5,420.5,782.39,599.83
2016,1,20,11,0,494.0,172.0,0.4,14.0,419.0,705.15,544.64
2016,1,20,11,15,526.0,168.5,0.35,14.0,439.0,718.02,553.79
2016,1,20,11,30,558.0,165.0,0.3,14.0,459.0,727.48,559.2
2016,1,20,11,45,549.0,171.0,0.3,14.5,464.0,707.39,543.1
2016,1,20,12,0,540.0,177.0,0.3,15.0,469.0,685.38,526.15
2016,1,20,12,15,551.0,173.5,0.25,15.0,472.0,668.09,513.29
2016,1,20,12,30,562.0,170.0,0.2,15.0,475.0,648.16,498.45
2016,1,20,12,45,735.5,120.5,0.15,15.0,513.5,709.06,542.38
2016,1,20,13,0,909.0,71.0,0.1,15.0,552.0,733.46,558.5
2016,1,20,13,15,902.5,70.0,0.1,15.0,537.0,684.63,523.13
2016,1,20,13,30,896.0,69.0,0.1,15.0,522.0,634.01,486.04
2016,1,20,13,45,886.0,68.0,0.15,15.0,500.0,579.84,445.7
2016,1,20,14,0,876.0,67.0,0.2,15.0,478.0,524.7,403.2
2016,1,20,14,15,637.5,111.0,0.2,15.0,400.5,409.92,315.45
2016,1,20,14,30,399.0,155.0,0.2,15.0,323.0,306.8,236.64
2016,1,20,14,45,460.0,131.0,0.25,15.0,309.5,278.58,211.41
2016,1,20,15,0,521.0,107.0,0.3,15.0,296.0,243.18,178.15
2016,1,20,15,15,501.5,97.5,0.3,14.5,263.0,194.9,136.66
2016,1,20,15,30,482.0,88.0,0.3,14.0,230.0,148.89,98.23
2016,1,20,15,45,453.5,77.0,0.35,14.0,194.5,103.3,63.86
2016,1,20,16,0,425.0,66.0,0.4,14.0,159.0,64.14,41.94
2016,1,20,16,15,378.5,54.0,0.4,13.5,122.5,43.54,33.04
2016,1,20,16,30,332.0,42.0,0.4,13.0,86.0,34.22,24.35
2016,1,20,16,45,166.0,32.5,0.4,13.0,54.5,24.48,14.4
2016,1,20,17,0,0.0,23.0,0.4,13.0,23.0,16.67,0.0
2016,1,20,17,15,0.0,11.5,0.4,12.5,11.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,9.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,9.0,14.0,11.02,0.0
2016,1,21,7,45,167.0,25.5,1.15,9.5,45.0,217.07,145.1
2016,1,21,8,0,334.0,37.0,1.1,10.0,76.0,389.05,315.61
2016,1,21,8,15,396.0,48.5,1.05,10.5,114.0,467.32,383.51
2016,1,21,8,30,458.0,60.0,1.0,11.0,152.0,547.95,448.59
2016,1,21,8,45,507.5,67.0,1.0,11.5,191.5,613.04,498.75
2016,1,21,9,0,557.0,74.0,1.0,12.0,231.0,677.59,546.08
2016,1,21,9,15,591.0,78.5,0.95,12.5,267.0,722.96,576.77
2016,1,21,9,30,625.0,83.0,0.9,13.0,303.0,766.39,604.92
2016,1,21,9,45,722.0,75.5,0.9,13.5,354.0,846.46,658.31
2016,1,21,10,0,819.0,68.0,0.9,14.0,405.0,932.41,713.23
2016,1,21,10,15,649.0,113.5,0.95,14.5,393.0,825.18,637.29
2016,1,21,10,30,479.0,159.0,1.0,15.0,381.0,695.51,545.58
2016,1,21,10,45,671.0,118.0,1.05,15.5,445.5,835.96,645.0
2016,1,21,11,0,863.0,77.0,1.1,16.0,510.0,950.42,719.12
2016,1,21,11,15,869.0,78.0,1.1,16.0,525.5,928.17,701.87
2016,1,21,11,30,875.0,79.0,1.1,16.0,541.0,913.56,691.78
2016,1,21,11,45,869.5,82.5,1.15,16.0,548.0,898.17,682.02
2016,1,21,12,0,864.0,86.0,1.2,16.0,555.0,869.16,663.08
2016,1,21,12,15,579.5,163.0,1.15,15.5,477.5,681.07,531.41
2016,1,21,12,30,295.0,240.0,1.1,15.0,400.0,492.5,389.44
2016,1,21,12,45,295.5,236.5,1.1,15.0,395.5,472.21,375.44
2016,1,21,13,0,296.0,233.0,1.1,15.0,391.0,451.1,359.18
2016,1,21,13,15,287.0,227.5,1.0,14.5,377.5,420.91,335.85
2016,1,21,13,30,278.0,222.0,0.9,14.0,364.0,390.98,312.48
2016,1,21,13,45,261.0,214.0,0.85,14.0,343.0,354.53,283.37
2016,1,21,14,0,244.0,206.0,0.8,14.0,322.0,319.52,255.08
2016,1,21,14,15,160.5,194.0,0.75,13.5,268.5,243.7,194.78
2016,1,21,14,30,77.0,182.0,0.7,13.0,215.0,180.47,144.36
2016,1,21,14,45,321.0,141.0,0.7,13.0,261.0,233.47,182.16
2016,1,21,15,0,565.0,100.0,0.7,13.0,307.0,254.51,188.57
2016,1,21,15,15,530.5,95.0,0.7,12.5,272.5,203.59,144.31
2016,1,21,15,30,496.0,90.0,0.7,12.0,238.0,153.08,102.19
2016,1,21,15,45,462.5,80.0,0.75,12.0,201.0,106.78,67.01
2016,1,21,16,0,429.0,70.0,0.8,12.0,164.0,64.73,42.57
2016,1,21,16,15,375.5,57.5,0.8,11.5,126.5,43.61,33.4
2016,1,21,16,30,322.0,45.0,0.8,11.0,89.0,34.32,24.69
2016,1,21,16,45,161.0,34.5,0.85,11.0,56.5,25.9,15.96
2016,1,21,17,0,0.0,24.0,0.9,11.0,24.0,17.39,0.0
2016,1,21,17,15,0.0,12.0,0.9,11.0,12.0,9.44,0.0
2016,1,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
