Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,2.05,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,2.0,11.0,6.0,4.72,0.0
2016,1,22,7,45,0.0,20.0,2.0,11.0,20.0,15.27,5.01
2016,1,22,8,0,0.0,34.0,2.0,11.0,34.0,29.52,19.0
2016,1,22,8,15,0.0,51.5,2.0,11.0,51.5,47.99,35.35
2016,1,22,8,30,0.0,69.0,2.0,11.0,69.0,65.32,50.64
2016,1,22,8,45,3.5,85.5,2.0,11.5,86.5,83.91,66.89
2016,1,22,9,0,7.0,102.0,2.0,12.0,104.0,102.4,82.78
2016,1,22,9,15,11.5,117.0,1.95,12.0,120.5,119.88,97.77
2016,1,22,9,30,16.0,132.0,1.9,12.0,137.0,137.49,112.65
2016,1,22,9,45,9.5,137.5,1.9,12.5,141.0,132.89,108.0
2016,1,22,10,0,3.0,143.0,1.9,13.0,145.0,128.97,103.98
2016,1,22,10,15,24.0,168.0,1.9,13.0,179.5,174.53,142.63
2016,1,22,10,30,45.0,193.0,1.9,13.0,214.0,242.1,198.37
2016,1,22,10,45,58.5,207.0,1.9,13.0,236.0,267.58,218.87
2016,1,22,11,0,72.0,221.0,1.9,13.0,258.0,292.42,238.82
2016,1,22,11,15,36.0,173.5,1.95,13.0,192.0,197.24,160.34
2016,1,22,11,30,0.0,126.0,2.0,13.0,126.0,100.82,79.38
2016,1,22,11,45,0.0,132.5,2.05,13.0,132.5,106.24,83.99
2016,1,22,12,0,0.0,139.0,2.1,13.0,139.0,111.64,88.44
2016,1,22,12,15,0.0,139.0,2.05,12.5,139.0,111.25,88.25
2016,1,22,12,30,0.0,139.0,2.0,12.0,139.0,110.91,88.14
2016,1,22,12,45,0.0,105.5,1.95,12.0,105.5,82.11,64.05
2016,1,22,13,0,0.0,72.0,1.9,12.0,72.0,55.32,41.51
2016,1,22,13,15,0.0,70.5,1.8,12.0,70.5,54.15,40.58
2016,1,22,13,30,0.0,69.0,1.7,12.0,69.0,52.98,39.64
2016,1,22,13,45,0.0,111.5,1.65,12.0,111.5,86.79,68.32
2016,1,22,14,0,0.0,154.0,1.6,12.0,154.0,121.78,97.74
2016,1,22,14,15,1.0,150.0,1.55,12.0,150.5,118.44,95.03
2016,1,22,14,30,2.0,146.0,1.5,12.0,147.0,114.96,92.28
2016,1,22,14,45,1.0,76.0,1.5,12.0,76.5,58.7,44.82
2016,1,22,15,0,0.0,6.0,1.5,12.0,6.0,4.56,0.0
2016,1,22,15,15,0.0,5.5,1.45,11.5,5.5,4.18,0.0
2016,1,22,15,30,0.0,5.0,1.4,11.0,5.0,3.79,0.0
2016,1,22,15,45,0.0,4.0,1.35,11.0,4.0,3.03,0.0
2016,1,22,16,0,0.0,3.0,1.3,11.0,3.0,2.27,0.0
2016,1,22,16,15,0.0,2.5,1.25,11.0,2.5,1.89,0.0
2016,1,22,16,30,0.0,2.0,1.2,11.0,2.0,1.51,0.0
2016,1,22,16,45,0.0,1.0,1.2,11.0,1.0,0.75,0.0
2016,1,22,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,26.5,7.5,1.4,8.0,8.0,0.0,0.0
2016,1,23,7,30,53.0,15.0,1.4,8.0,16.0,53.88,0.0
2016,1,23,7,45,171.0,30.0,1.45,8.5,48.0,231.3,162.84
2016,1,23,8,0,289.0,45.0,1.5,9.0,80.0,361.07,296.79
2016,1,23,8,15,379.5,55.5,1.55,9.0,121.5,459.3,382.32
2016,1,23,8,30,470.0,66.0,1.6,9.0,163.0,565.18,469.52
2016,1,23,8,45,496.5,78.5,1.7,9.5,202.0,615.07,509.32
2016,1,23,9,0,523.0,91.0,1.8,10.0,241.0,663.72,546.69
2016,1,23,9,15,347.5,120.5,1.8,10.0,226.0,532.33,443.13
2016,1,23,9,30,172.0,150.0,1.8,10.0,211.0,355.62,298.37
2016,1,23,9,45,86.0,119.0,1.85,10.5,149.5,221.62,186.03
2016,1,23,10,0,0.0,88.0,1.9,11.0,88.0,69.18,53.82
2016,1,23,10,15,57.0,148.5,1.9,11.0,175.5,202.03,168.34
2016,1,23,10,30,114.0,209.0,1.9,11.0,263.0,352.9,291.96
2016,1,23,10,45,77.5,209.5,1.9,11.0,247.0,288.83,237.97
2016,1,23,11,0,41.0,210.0,1.9,11.0,231.0,248.49,203.65
2016,1,23,11,15,421.0,160.0,1.9,11.0,385.0,610.77,500.02
2016,1,23,11,30,801.0,110.0,1.9,11.0,539.0,894.33,705.91
2016,1,23,11,45,413.5,163.0,1.95,11.0,385.0,578.96,469.22
2016,1,23,12,0,26.0,216.0,2.0,11.0,231.0,206.86,167.49
2016,1,23,12,15,74.0,236.0,2.0,10.5,277.0,283.2,232.54
2016,1,23,12,30,122.0,256.0,2.0,10.0,323.0,354.64,290.96
2016,1,23,12,45,264.0,235.5,2.0,10.0,378.5,447.58,367.14
2016,1,23,13,0,406.0,215.0,2.0,10.0,434.0,511.42,418.34
2016,1,23,13,15,203.0,172.0,2.0,10.0,281.5,309.65,255.37
2016,1,23,13,30,0.0,129.0,2.0,10.0,129.0,101.36,80.67
2016,1,23,13,45,0.0,90.0,2.05,10.0,90.0,69.36,53.95
2016,1,23,14,0,0.0,51.0,2.1,10.0,51.0,39.06,28.11
2016,1,23,14,15,44.0,119.0,2.1,10.0,138.0,117.11,94.8
2016,1,23,14,30,88.0,187.0,2.1,10.0,225.0,188.99,154.25
2016,1,23,14,45,126.0,173.0,2.1,10.0,223.0,188.14,152.0
2016,1,23,15,0,164.0,159.0,2.1,10.0,221.0,176.27,139.93
2016,1,23,15,15,152.0,144.0,2.05,9.5,196.5,148.12,115.71
2016,1,23,15,30,140.0,129.0,2.0,9.0,172.0,121.66,93.33
2016,1,23,15,45,132.0,110.5,1.95,9.0,146.0,94.95,71.37
2016,1,23,16,0,124.0,92.0,1.9,9.0,120.0,69.77,52.73
2016,1,23,16,15,284.5,68.0,1.8,8.5,114.0,50.14,39.74
2016,1,23,16,30,445.0,44.0,1.7,8.0,108.0,36.38,26.93
2016,1,23,16,45,313.5,33.0,1.65,8.0,70.0,27.18,17.67
2016,1,23,17,0,182.0,22.0,1.6,8.0,32.0,16.8,0.36
2016,1,23,17,15,91.0,11.0,1.6,8.0,16.0,8.65,0.0
2016,1,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,57.0,7.0,1.15,5.5,9.0,0.0,0.0
2016,1,24,7,30,114.0,14.0,1.1,6.0,18.0,101.51,0.0
2016,1,24,7,45,243.0,27.0,1.1,6.5,52.0,286.75,207.81
2016,1,24,8,0,372.0,40.0,1.1,7.0,86.0,424.78,348.46
2016,1,24,8,15,455.5,48.5,1.1,7.0,128.0,520.95,431.19
2016,1,24,8,30,539.0,57.0,1.1,7.0,170.0,619.72,511.1
2016,1,24,8,45,510.5,73.5,1.15,7.5,199.5,623.84,515.07
2016,1,24,9,0,482.0,90.0,1.2,8.0,229.0,619.11,511.68
2016,1,24,9,15,526.0,93.0,1.2,8.0,265.0,677.85,556.12
2016,1,24,9,30,570.0,96.0,1.2,8.0,301.0,729.54,593.23
2016,1,24,9,45,463.0,129.0,1.2,8.0,306.0,656.87,537.34
2016,1,24,10,0,356.0,162.0,1.2,8.0,311.0,565.84,466.03
2016,1,24,10,15,323.0,180.5,1.2,8.0,323.5,551.75,453.94
2016,1,24,10,30,290.0,199.0,1.2,8.0,336.0,535.95,439.8
2016,1,24,10,45,279.0,211.5,1.2,8.5,348.5,532.74,435.35
2016,1,24,11,0,268.0,224.0,1.2,9.0,361.0,528.32,429.94
2016,1,24,11,15,255.5,233.5,1.1,9.0,367.5,517.74,420.12
2016,1,24,11,30,243.0,243.0,1.0,9.0,374.0,484.98,393.88
2016,1,24,11,45,291.0,239.5,0.95,9.5,398.5,533.62,430.44
2016,1,24,12,0,339.0,236.0,0.9,10.0,423.0,557.44,447.22
2016,1,24,12,15,437.5,210.5,0.9,10.0,452.5,614.4,490.67
2016,1,24,12,30,536.0,185.0,0.9,10.0,482.0,645.63,514.32
2016,1,24,12,45,715.5,132.0,0.9,10.5,523.5,709.73,561.69
2016,1,24,13,0,895.0,79.0,0.9,11.0,565.0,736.97,580.61
2016,1,24,13,15,503.0,158.0,0.95,11.0,430.0,512.27,410.23
2016,1,24,13,30,111.0,237.0,1.0,11.0,295.0,277.63,224.35
2016,1,24,13,45,333.5,193.0,1.1,11.0,356.5,376.21,305.85
2016,1,24,14,0,556.0,149.0,1.2,11.0,418.0,439.37,353.57
2016,1,24,14,15,698.0,109.5,1.3,10.5,427.0,439.13,350.09
2016,1,24,14,30,840.0,70.0,1.4,10.0,436.0,415.52,326.04
2016,1,24,14,45,812.0,69.5,1.5,10.0,400.5,352.95,270.54
2016,1,24,15,0,784.0,69.0,1.6,10.0,365.0,292.54,215.93
2016,1,24,15,15,753.5,65.5,1.55,9.5,325.5,231.36,160.97
2016,1,24,15,30,723.0,62.0,1.5,9.0,286.0,173.38,110.65
2016,1,24,15,45,674.0,58.0,1.45,9.0,242.5,116.62,67.45
2016,1,24,16,0,625.0,54.0,1.4,9.0,199.0,62.47,37.12
2016,1,24,16,15,554.0,47.5,1.3,8.5,155.5,39.5,30.21
2016,1,24,16,30,483.0,41.0,1.2,8.0,112.0,34.11,24.98
2016,1,24,16,45,367.0,31.0,1.15,7.5,73.5,25.68,16.6
2016,1,24,17,0,251.0,21.0,1.1,7.0,35.0,17.34,2.59
2016,1,24,17,15,125.5,10.5,1.05,6.5,17.5,8.26,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,15,117.5,6.5,0.95,6.5,10.5,0.0,0.0
2016,1,25,7,30,235.0,13.0,0.9,7.0,21.0,196.77,0.0
2016,1,25,7,45,372.5,22.0,0.85,7.5,58.0,379.68,276.03
2016,1,25,8,0,510.0,31.0,0.8,8.0,95.0,523.45,420.99
2016,1,25,8,15,585.0,37.0,0.8,8.5,139.0,612.91,495.53
2016,1,25,8,30,660.0,43.0,0.8,9.0,183.0,704.15,566.07
2016,1,25,8,45,704.5,47.5,0.85,9.5,226.5,765.62,611.66
2016,1,25,9,0,749.0,52.0,0.9,10.0,270.0,826.0,654.33
2016,1,25,9,15,780.0,55.0,0.9,10.5,311.0,869.46,682.44
2016,1,25,9,30,811.0,58.0,0.9,11.0,352.0,910.44,707.88
2016,1,25,9,45,810.0,66.0,0.95,11.5,384.5,923.81,714.76
2016,1,25,10,0,809.0,74.0,1.0,12.0,417.0,933.34,719.28
2016,1,25,10,15,825.5,76.0,1.0,12.0,447.5,948.75,728.18
2016,1,25,10,30,842.0,78.0,1.0,12.0,478.0,960.48,734.53
2016,1,25,10,45,851.5,80.0,1.0,12.5,501.5,961.52,732.53
2016,1,25,11,0,861.0,82.0,1.0,13.0,525.0,958.76,728.32
2016,1,25,11,15,868.0,83.0,0.95,13.0,541.5,948.5,719.72
2016,1,25,11,30,875.0,84.0,0.9,13.0,558.0,934.46,708.89
2016,1,25,11,45,878.0,85.0,0.9,13.5,567.0,913.07,693.05
2016,1,25,12,0,881.0,86.0,0.9,14.0,576.0,888.16,675.09
2016,1,25,12,15,881.5,86.0,0.9,14.0,577.0,856.55,653.95
2016,1,25,12,30,882.0,86.0,0.9,14.0,578.0,821.83,630.72
2016,1,25,12,45,882.0,84.5,0.9,14.0,572.0,774.67,598.77
2016,1,25,13,0,882.0,83.0,0.9,14.0,566.0,733.06,570.53
2016,1,25,13,15,876.0,82.5,0.9,14.0,551.5,691.56,539.94
2016,1,25,13,30,870.0,82.0,0.9,14.0,537.0,641.72,502.32
2016,1,25,13,45,861.0,80.5,0.9,14.0,515.5,587.5,460.46
2016,1,25,14,0,852.0,79.0,0.9,14.0,494.0,532.26,416.48
2016,1,25,14,15,837.5,77.0,0.85,13.5,465.5,473.21,368.49
2016,1,25,14,30,823.0,75.0,0.8,13.0,437.0,414.28,318.92
2016,1,25,14,45,802.5,72.5,0.8,13.0,402.5,353.2,265.89
2016,1,25,15,0,782.0,70.0,0.8,13.0,368.0,293.51,212.87
2016,1,25,15,15,752.0,66.5,0.75,12.5,328.5,232.46,159.22
2016,1,25,15,30,722.0,63.0,0.7,12.0,289.0,174.56,109.93
2016,1,25,15,45,678.0,58.5,0.65,11.5,246.0,117.82,67.39
2016,1,25,16,0,634.0,54.0,0.6,11.0,203.0,63.08,36.98
2016,1,25,16,15,564.5,47.5,0.65,10.5,159.5,39.57,30.06
2016,1,25,16,30,495.0,41.0,0.7,10.0,116.0,34.16,24.88
2016,1,25,16,45,376.5,31.5,0.75,9.5,77.0,26.11,16.96
2016,1,25,17,0,258.0,22.0,0.8,9.0,38.0,18.18,4.54
2016,1,25,17,15,129.0,11.0,0.8,8.5,19.0,8.65,0.0
2016,1,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,5.0,11.0,8.65,0.0
2016,1,26,7,30,0.0,22.0,1.1,5.0,22.0,17.31,0.0
2016,1,26,7,45,241.5,29.0,1.15,5.5,59.5,290.16,219.25
2016,1,26,8,0,483.0,36.0,1.2,6.0,97.0,517.0,423.32
2016,1,26,8,15,561.5,42.5,1.2,6.5,141.5,608.36,499.78
2016,1,26,8,30,640.0,49.0,1.2,7.0,186.0,693.14,566.93
2016,1,26,8,45,692.5,53.0,1.25,7.5,231.0,761.83,618.88
2016,1,26,9,0,745.0,57.0,1.3,8.0,276.0,829.36,667.47
2016,1,26,9,15,776.5,60.5,1.3,8.5,317.5,874.2,697.09
2016,1,26,9,30,808.0,64.0,1.3,9.0,359.0,916.47,724.0
2016,1,26,9,45,827.0,67.5,1.3,10.0,395.0,943.39,738.14
2016,1,26,10,0,846.0,71.0,1.3,11.0,431.0,966.93,749.74
2016,1,26,10,15,861.5,73.0,1.25,11.5,462.0,981.34,755.48
2016,1,26,10,30,877.0,75.0,1.2,12.0,493.0,991.95,758.76
2016,1,26,10,45,888.0,76.0,1.2,12.5,517.5,981.28,748.87
2016,1,26,11,0,899.0,77.0,1.2,13.0,542.0,978.5,744.76
2016,1,26,11,15,905.5,78.0,1.1,13.0,559.0,967.53,734.79
2016,1,26,11,30,912.0,79.0,1.0,13.0,576.0,952.78,722.56
2016,1,26,11,45,914.5,79.5,0.9,13.5,585.0,930.02,703.91
2016,1,26,12,0,917.0,80.0,0.8,14.0,594.0,903.74,683.23
2016,1,26,12,15,917.5,80.0,0.75,14.0,595.0,871.76,661.14
2016,1,26,12,30,918.0,80.0,0.7,14.0,596.0,836.61,637.01
2016,1,26,12,45,912.0,81.0,0.7,14.0,588.5,794.59,609.03
2016,1,26,13,0,906.0,82.0,0.7,14.0,581.0,750.17,579.21
2016,1,26,13,15,900.0,81.0,0.7,14.0,566.5,701.43,544.3
2016,1,26,13,30,894.0,80.0,0.7,14.0,552.0,650.82,506.57
2016,1,26,13,45,775.0,101.0,0.7,14.0,498.5,559.68,437.55
2016,1,26,14,0,656.0,122.0,0.7,14.0,445.0,473.72,371.34
2016,1,26,14,15,607.0,127.0,0.65,13.5,412.5,414.12,324.01
2016,1,26,14,30,558.0,132.0,0.6,13.0,380.0,353.37,274.58
2016,1,26,14,45,568.0,118.0,0.6,13.0,353.5,311.98,238.1
2016,1,26,15,0,578.0,104.0,0.6,13.0,327.0,263.86,195.09
2016,1,26,15,15,663.5,83.0,0.55,12.5,313.0,225.24,156.58
2016,1,26,15,30,749.0,62.0,0.5,12.0,299.0,178.48,111.79
2016,1,26,15,45,703.5,58.0,0.5,11.5,255.5,120.25,68.26
2016,1,26,16,0,658.0,54.0,0.5,11.0,212.0,67.63,40.28
2016,1,26,16,15,590.0,47.5,0.6,10.5,167.0,39.76,30.26
2016,1,26,16,30,522.0,41.0,0.7,10.0,122.0,34.31,25.06
2016,1,26,16,45,403.5,32.0,0.85,9.5,81.5,26.61,17.51
2016,1,26,17,0,285.0,23.0,1.0,9.0,41.0,19.07,6.35
2016,1,26,17,15,142.5,11.5,0.95,9.0,20.5,9.05,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.0,0.8,6.5,10.0,7.87,0.0
2016,1,27,7,30,0.0,20.0,0.8,7.0,20.0,15.74,0.0
2016,1,27,7,45,167.0,31.0,0.8,7.5,53.0,233.41,176.81
2016,1,27,8,0,334.0,42.0,0.8,8.0,86.0,394.24,324.23
2016,1,27,8,15,394.0,54.5,0.75,8.5,125.5,472.52,390.2
2016,1,27,8,30,454.0,67.0,0.7,9.0,165.0,552.9,454.11
2016,1,27,8,45,495.5,76.0,0.7,9.5,204.5,613.37,499.98
2016,1,27,9,0,537.0,85.0,0.7,10.0,244.0,673.06,543.16
2016,1,27,9,15,582.5,86.5,0.6,10.5,281.0,726.81,578.65
2016,1,27,9,30,628.0,88.0,0.5,11.0,318.0,778.34,610.88
2016,1,27,9,45,735.5,79.0,0.45,11.5,375.0,867.82,668.61
2016,1,27,10,0,843.0,70.0,0.4,12.0,432.0,963.32,727.1
2016,1,27,10,15,858.5,72.0,0.35,12.5,463.0,977.79,730.91
2016,1,27,10,30,874.0,74.0,0.3,13.0,494.0,988.5,733.73
2016,1,27,10,45,887.5,74.0,0.3,13.5,519.0,979.03,724.94
2016,1,27,11,0,901.0,74.0,0.3,14.0,544.0,977.48,721.77
2016,1,27,11,15,717.0,128.5,0.3,14.0,509.5,867.98,649.74
2016,1,27,11,30,533.0,183.0,0.3,14.0,475.0,728.51,555.83
2016,1,27,11,45,506.5,195.5,0.3,14.5,477.0,699.87,535.7
2016,1,27,12,0,480.0,208.0,0.3,15.0,479.0,669.95,513.0
2016,1,27,12,15,415.0,224.0,0.3,15.0,458.5,610.3,469.56
2016,1,27,12,30,350.0,240.0,0.3,15.0,438.0,536.96,416.33
2016,1,27,12,45,632.0,158.5,0.3,15.0,511.0,674.89,519.67
2016,1,27,13,0,914.0,77.0,0.3,15.0,584.0,751.43,573.13
2016,1,27,13,15,734.5,122.5,0.3,15.0,523.5,642.32,492.91
2016,1,27,13,30,555.0,168.0,0.3,15.0,463.0,526.31,407.94
2016,1,27,13,45,451.5,185.0,0.3,15.0,418.5,448.84,349.98
2016,1,27,14,0,348.0,202.0,0.3,15.0,374.0,370.11,289.71
2016,1,27,14,15,292.5,197.5,0.25,15.0,336.5,316.17,247.38
2016,1,27,14,30,237.0,193.0,0.2,15.0,299.0,267.97,209.04
2016,1,27,14,45,315.5,166.5,0.2,15.0,296.0,254.03,195.25
2016,1,27,15,0,394.0,140.0,0.2,15.0,293.0,236.53,176.64
2016,1,27,15,15,379.0,127.5,0.25,14.5,262.5,193.61,140.38
2016,1,27,15,30,364.0,115.0,0.3,14.0,232.0,152.59,106.45
2016,1,27,15,45,348.5,100.0,0.35,14.0,199.0,111.73,74.83
2016,1,27,16,0,333.0,85.0,0.4,14.0,166.0,73.15,50.45
2016,1,27,16,15,299.5,70.0,0.4,13.5,131.5,51.61,40.39
2016,1,27,16,30,266.0,55.0,0.4,13.0,97.0,41.03,30.7
2016,1,27,16,45,210.5,39.5,0.4,12.5,65.5,29.73,20.07
2016,1,27,17,0,155.0,24.0,0.4,12.0,34.0,18.24,6.69
2016,1,27,17,15,77.5,12.0,0.45,11.5,17.0,9.44,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,104.0,7.5,0.8,8.0,12.0,84.78,0.0
2016,1,28,7,30,208.0,15.0,0.7,8.0,24.0,214.46,0.0
2016,1,28,7,45,341.0,25.5,0.65,8.5,61.0,372.02,281.22
2016,1,28,8,0,474.0,36.0,0.6,9.0,98.0,509.22,409.42
2016,1,28,8,15,548.5,42.5,0.5,9.5,142.0,596.79,479.77
2016,1,28,8,30,623.0,49.0,0.4,10.0,186.0,678.22,540.49
2016,1,28,8,45,462.0,80.5,0.3,10.5,194.0,581.83,468.21
2016,1,28,9,0,301.0,112.0,0.2,11.0,202.0,453.08,369.55
2016,1,28,9,15,314.5,126.5,0.2,11.0,232.0,485.44,395.54
2016,1,28,9,30,328.0,141.0,0.2,11.0,262.0,516.76,418.08
2016,1,28,9,45,240.5,165.5,0.2,11.5,259.0,460.06,370.67
2016,1,28,10,0,153.0,190.0,0.2,12.0,256.0,377.76,304.52
2016,1,28,10,15,175.5,203.0,0.25,12.0,284.5,410.82,330.95
2016,1,28,10,30,198.0,216.0,0.3,12.0,313.0,442.98,355.16
2016,1,28,10,45,368.0,193.5,0.4,12.5,383.0,597.15,472.92
2016,1,28,11,0,538.0,171.0,0.5,13.0,453.0,750.0,582.08
2016,1,28,11,15,353.5,214.0,0.6,13.0,401.5,587.08,460.79
2016,1,28,11,30,169.0,257.0,0.7,13.0,350.0,432.18,343.13
2016,1,28,11,45,169.0,261.5,0.85,13.0,356.0,427.92,341.76
2016,1,28,12,0,169.0,266.0,1.0,13.0,362.0,423.08,338.45
2016,1,28,12,15,95.5,242.0,0.95,13.0,296.5,306.07,245.93
2016,1,28,12,30,22.0,218.0,0.9,13.0,231.0,199.78,159.84
2016,1,28,12,45,11.0,156.5,0.85,13.5,163.0,133.76,106.2
2016,1,28,13,0,0.0,95.0,0.8,14.0,95.0,73.35,56.06
2016,1,28,13,15,0.0,125.5,0.75,14.0,125.5,98.38,77.02
2016,1,28,13,30,0.0,156.0,0.7,14.0,156.0,123.77,97.95
2016,1,28,13,45,3.5,164.0,0.65,14.5,166.0,132.11,104.66
2016,1,28,14,0,7.0,172.0,0.6,15.0,176.0,139.91,110.92
2016,1,28,14,15,16.5,173.5,0.6,14.5,181.5,144.48,114.96
2016,1,28,14,30,26.0,175.0,0.6,14.0,187.0,147.73,117.81
2016,1,28,14,45,47.0,169.5,0.6,14.0,189.0,152.17,121.02
2016,1,28,15,0,68.0,164.0,0.6,14.0,191.0,148.55,117.18
2016,1,28,15,15,64.5,148.0,0.6,13.5,171.5,128.6,100.68
2016,1,28,15,30,61.0,132.0,0.6,13.0,152.0,109.4,84.86
2016,1,28,15,45,56.0,114.0,0.6,13.0,130.5,89.45,68.59
2016,1,28,16,0,51.0,96.0,0.6,13.0,109.0,70.58,53.9
2016,1,28,16,15,41.5,77.5,0.65,12.5,86.5,55.57,44.11
2016,1,28,16,30,32.0,59.0,0.7,12.0,64.0,42.89,32.5
2016,1,28,16,45,16.0,41.0,0.75,12.0,43.5,30.28,20.67
2016,1,28,17,0,0.0,23.0,0.8,12.0,23.0,17.34,6.79
2016,1,28,17,15,0.0,11.5,0.75,12.0,11.5,9.05,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,12.0,0.65,10.5,12.0,9.44,0.0
2016,1,29,7,30,0.0,24.0,0.6,11.0,24.0,32.17,0.0
2016,1,29,7,45,220.5,30.5,0.6,11.5,60.0,275.54,210.97
2016,1,29,8,0,441.0,37.0,0.6,12.0,96.0,481.94,386.28
2016,1,29,8,15,517.0,43.5,0.6,12.0,138.5,570.07,457.47
2016,1,29,8,30,593.0,50.0,0.6,12.0,181.0,660.78,527.29
2016,1,29,8,45,296.5,64.5,0.6,12.5,130.0,400.63,329.87
2016,1,29,9,0,0.0,79.0,0.6,13.0,79.0,65.32,49.92
2016,1,29,9,15,0.0,91.0,0.6,13.0,91.0,75.71,59.36
2016,1,29,9,30,0.0,103.0,0.6,13.0,103.0,86.1,68.01
2016,1,29,9,45,33.0,144.0,0.65,13.5,158.5,178.96,146.38
2016,1,29,10,0,66.0,185.0,0.7,14.0,214.0,261.11,212.85
2016,1,29,10,15,211.0,190.5,0.7,14.0,292.0,429.04,347.85
2016,1,29,10,30,356.0,196.0,0.7,14.0,370.0,596.93,473.93
2016,1,29,10,45,178.0,141.0,0.75,14.5,228.0,345.72,279.09
2016,1,29,11,0,0.0,86.0,0.8,15.0,86.0,66.16,49.65
2016,1,29,11,15,0.0,116.5,0.8,15.0,116.5,92.26,71.72
2016,1,29,11,30,0.0,147.0,0.8,15.0,147.0,119.3,93.81
2016,1,29,11,45,7.5,177.5,0.85,15.0,182.0,153.67,121.98
2016,1,29,12,0,15.0,208.0,0.9,15.0,217.0,187.98,149.71
2016,1,29,12,15,7.5,149.0,0.9,15.0,153.5,125.82,99.06
2016,1,29,12,30,0.0,90.0,0.9,15.0,90.0,69.3,52.44
2016,1,29,12,45,0.0,89.0,0.9,15.0,89.0,68.52,51.91
2016,1,29,13,0,0.0,88.0,0.9,15.0,88.0,67.74,51.29
2016,1,29,13,15,0.0,48.5,0.9,15.0,48.5,37.18,25.77
2016,1,29,13,30,0.0,9.0,0.9,15.0,9.0,6.87,0.18
2016,1,29,13,45,0.0,8.5,0.9,15.0,8.5,6.48,0.0
2016,1,29,14,0,0.0,8.0,0.9,15.0,8.0,6.1,0.0
2016,1,29,14,15,0.0,7.5,0.85,15.0,7.5,5.71,0.0
2016,1,29,14,30,0.0,7.0,0.8,15.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,10.5,0.8,15.0,10.5,7.99,1.2
2016,1,29,15,0,0.0,14.0,0.8,15.0,14.0,10.66,3.5
2016,1,29,15,15,0.0,12.5,0.75,14.5,12.5,9.51,2.54
2016,1,29,15,30,0.0,11.0,0.7,14.0,11.0,8.36,1.58
2016,1,29,15,45,0.0,9.5,0.7,13.5,9.5,7.21,0.6
2016,1,29,16,0,0.0,8.0,0.7,13.0,8.0,6.07,0.0
2016,1,29,16,15,273.5,23.5,0.65,12.5,69.0,18.91,11.43
2016,1,29,16,30,547.0,39.0,0.6,12.0,130.0,35.64,26.17
2016,1,29,16,45,442.5,31.0,0.6,12.0,89.5,25.92,16.98
2016,1,29,17,0,338.0,23.0,0.6,12.0,49.0,19.13,8.7
2016,1,29,17,15,169.0,11.5,0.65,12.0,24.5,9.05,0.0
2016,1,29,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,13.0,1.2,7.0,13.0,10.23,0.0
2016,1,30,7,30,0.0,26.0,1.2,7.0,26.0,36.66,0.0
2016,1,30,7,45,242.0,31.0,1.25,7.5,64.0,293.52,231.51
2016,1,30,8,0,484.0,36.0,1.3,8.0,102.0,517.81,424.19
2016,1,30,8,15,558.0,42.5,1.3,8.0,146.0,605.34,497.07
2016,1,30,8,30,632.0,49.0,1.3,8.0,190.0,687.26,562.38
2016,1,30,8,45,682.0,52.5,1.35,8.5,234.5,752.81,611.6
2016,1,30,9,0,732.0,56.0,1.4,9.0,279.0,817.28,657.72
2016,1,30,9,15,561.5,95.0,1.4,9.0,280.5,717.38,583.06
2016,1,30,9,30,391.0,134.0,1.4,9.0,282.0,593.23,488.52
2016,1,30,9,45,354.0,155.5,1.45,9.5,299.5,558.88,461.09
2016,1,30,10,0,317.0,177.0,1.5,10.0,317.0,546.31,448.77
2016,1,30,10,15,328.0,189.0,1.5,10.0,342.5,567.14,463.85
2016,1,30,10,30,339.0,201.0,1.5,10.0,368.0,586.31,477.27
2016,1,30,10,45,403.0,198.0,1.55,10.5,405.5,637.15,515.42
2016,1,30,11,0,467.0,195.0,1.6,11.0,443.0,709.19,567.45
2016,1,30,11,15,408.5,216.0,1.6,11.0,438.0,641.81,515.09
2016,1,30,11,30,350.0,237.0,1.6,11.0,433.0,598.09,480.65
2016,1,30,11,45,225.0,251.5,1.65,11.0,378.0,466.31,377.76
2016,1,30,12,0,100.0,266.0,1.7,11.0,323.0,342.5,278.11
2016,1,30,12,15,75.5,257.5,1.65,11.0,301.0,305.39,248.29
2016,1,30,12,30,51.0,249.0,1.6,11.0,279.0,270.54,219.65
2016,1,30,12,45,50.5,246.0,1.6,11.0,275.5,262.08,212.93
2016,1,30,13,0,50.0,243.0,1.6,11.0,272.0,253.74,206.2
2016,1,30,13,15,28.0,211.5,1.55,11.0,228.0,203.27,164.81
2016,1,30,13,30,6.0,180.0,1.5,11.0,184.0,147.82,119.03
2016,1,30,13,45,79.0,206.0,1.5,11.0,246.5,220.66,180.13
2016,1,30,14,0,152.0,232.0,1.5,11.0,309.0,285.27,232.13
2016,1,30,14,15,121.0,216.5,1.5,10.5,276.0,244.43,198.58
2016,1,30,14,30,90.0,201.0,1.5,10.0,243.0,200.79,163.02
2016,1,30,14,45,61.0,179.5,1.55,10.0,207.0,164.94,133.51
2016,1,30,15,0,32.0,158.0,1.6,10.0,171.0,133.33,107.65
2016,1,30,15,15,29.0,143.0,1.55,9.5,153.5,116.77,93.92
2016,1,30,15,30,26.0,128.0,1.5,9.0,136.0,100.87,80.67
2016,1,30,15,45,20.5,111.0,1.45,9.0,117.0,84.02,66.6
2016,1,30,16,0,15.0,94.0,1.4,9.0,98.0,68.95,54.13
2016,1,30,16,15,7.5,76.5,1.3,8.5,78.5,55.59,44.91
2016,1,30,16,30,0.0,59.0,1.2,8.0,59.0,43.19,33.39
2016,1,30,16,45,0.0,40.5,1.2,7.5,40.5,30.08,21.07
2016,1,30,17,0,0.0,22.0,1.2,7.0,22.0,16.78,7.59
2016,1,30,17,15,0.0,11.0,1.15,7.0,11.0,8.65,0.0
2016,1,30,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.5,1.0,5.0,5.5,4.33,0.0
2016,1,31,7,30,0.0,11.0,1.0,5.0,11.0,8.37,0.0
2016,1,31,7,45,0.0,26.5,1.0,5.5,26.5,22.01,12.36
2016,1,31,8,0,0.0,42.0,1.0,6.0,42.0,37.79,26.97
2016,1,31,8,15,0.0,60.0,1.05,6.0,60.0,56.04,43.38
2016,1,31,8,30,0.0,78.0,1.1,6.0,78.0,73.4,58.88
2016,1,31,8,45,4.0,95.0,1.2,6.0,96.0,92.7,76.05
2016,1,31,9,0,8.0,112.0,1.3,6.0,114.0,111.98,92.94
2016,1,31,9,15,12.0,127.0,1.35,6.0,131.0,128.75,107.44
2016,1,31,9,30,16.0,142.0,1.4,6.0,148.0,145.66,121.88
2016,1,31,9,45,25.5,159.5,1.45,6.0,170.5,171.12,143.67
2016,1,31,10,0,35.0,177.0,1.5,6.0,193.0,217.91,183.01
2016,1,31,10,15,43.5,193.0,1.6,6.0,214.0,241.49,202.47
2016,1,31,10,30,52.0,209.0,1.7,6.0,235.0,264.72,221.58
2016,1,31,10,45,95.0,228.5,1.8,6.5,278.5,325.89,272.49
2016,1,31,11,0,138.0,248.0,1.9,7.0,322.0,407.65,338.27
2016,1,31,11,15,128.5,255.5,2.0,7.0,326.0,399.66,330.72
2016,1,31,11,30,119.0,263.0,2.1,7.0,330.0,391.54,323.67
2016,1,31,11,45,124.5,268.0,2.25,7.5,339.0,394.04,325.2
2016,1,31,12,0,130.0,273.0,2.4,8.0,348.0,395.75,326.06
2016,1,31,12,15,291.5,249.0,2.45,8.0,418.0,515.49,424.75
2016,1,31,12,30,453.0,225.0,2.5,8.0,488.0,622.08,509.23
2016,1,31,12,45,697.0,151.5,2.65,8.5,551.5,720.38,586.68
2016,1,31,13,0,941.0,78.0,2.8,9.0,615.0,775.58,628.86
2016,1,31,13,15,936.0,77.5,2.85,8.5,600.5,726.37,591.94
2016,1,31,13,30,931.0,77.0,2.9,8.0,586.0,675.04,552.04
2016,1,31,13,45,920.5,76.5,2.95,8.0,563.5,618.63,505.91
2016,1,31,14,0,910.0,76.0,3.0,8.0,541.0,561.15,457.51
2016,1,31,14,15,896.0,74.5,3.0,8.0,511.5,500.23,404.71
2016,1,31,14,30,882.0,73.0,3.0,8.0,482.0,440.03,350.86
2016,1,31,14,45,853.5,73.0,3.05,8.0,444.5,374.62,291.68
2016,1,31,15,0,825.0,73.0,3.1,8.0,407.0,311.35,233.32
2016,1,31,15,15,796.5,70.0,3.1,7.5,366.0,247.91,175.28
2016,1,31,15,30,768.0,67.0,3.1,7.0,325.0,187.36,121.74
2016,1,31,15,45,711.5,65.0,3.1,6.5,278.5,128.01,76.21
2016,1,31,16,0,655.0,63.0,3.1,6.0,232.0,71.7,44.43
2016,1,31,16,15,588.0,56.5,3.05,6.0,186.0,46.66,37.21
2016,1,31,16,30,521.0,50.0,3.0,6.0,140.0,41.41,32.07
2016,1,31,16,45,400.5,40.5,3.0,6.0,97.0,33.44,24.24
2016,1,31,17,0,280.0,31.0,3.0,6.0,54.0,25.64,15.13
2016,1,31,17,15,140.0,15.5,3.05,5.5,27.0,12.2,0.0
2016,1,31,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,7,15,185.0,8.5,2.4,4.0,17.5,146.93,0.0
2016,2,1,7,30,370.0,17.0,2.4,4.0,35.0,343.13,43.03
2016,2,1,7,45,497.0,25.0,2.45,4.5,78.5,489.88,391.83
2016,2,1,8,0,624.0,33.0,2.5,5.0,122.0,625.87,518.2
2016,2,1,8,15,691.5,38.0,2.5,5.5,170.0,711.17,590.56
2016,2,1,8,30,759.0,43.0,2.5,6.0,218.0,797.51,658.99
2016,2,1,8,45,801.5,46.0,2.55,6.5,265.0,847.65,696.85
2016,2,1,9,0,844.0,49.0,2.6,7.0,312.0,905.48,738.49
2016,2,1,9,15,871.0,52.0,2.6,7.0,355.5,946.47,766.99
2016,2,1,9,30,898.0,55.0,2.6,7.0,399.0,984.79,792.81
2016,2,1,9,45,909.5,59.0,2.6,7.5,436.5,1005.94,804.41
2016,2,1,10,0,921.0,63.0,2.6,8.0,474.0,1023.37,813.35
2016,2,1,10,15,934.0,65.0,2.55,8.0,506.0,1035.61,819.55
2016,2,1,10,30,947.0,67.0,2.5,8.0,538.0,1043.89,823.09
2016,2,1,10,45,954.5,68.5,2.5,8.5,563.0,1041.96,818.82
2016,2,1,11,0,962.0,70.0,2.5,9.0,588.0,1035.95,812.04
2016,2,1,11,15,967.0,71.0,2.45,9.0,605.5,1022.78,801.44
2016,2,1,11,30,972.0,72.0,2.4,9.0,623.0,1005.6,788.32
2016,2,1,11,45,967.0,75.0,2.35,9.0,630.5,977.79,768.01
2016,2,1,12,0,962.0,78.0,2.3,9.0,638.0,946.49,745.47
2016,2,1,12,15,961.5,78.0,2.25,9.0,639.5,912.2,720.9
2016,2,1,12,30,961.0,78.0,2.2,9.0,641.0,874.61,694.01
2016,2,1,12,45,953.0,80.0,2.2,9.0,632.5,830.34,662.72
2016,2,1,13,0,945.0,82.0,2.2,9.0,624.0,783.62,629.44
2016,2,1,13,15,939.0,81.0,2.15,9.0,609.0,732.88,591.07
2016,2,1,13,30,933.0,80.0,2.1,9.0,594.0,680.12,549.3
2016,2,1,13,45,921.0,79.5,2.05,9.0,571.0,622.62,502.81
2016,2,1,14,0,909.0,79.0,2.0,9.0,548.0,564.18,454.27
2016,2,1,14,15,895.5,77.5,1.95,8.5,518.0,505.21,404.54
