Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,882.0,76.0,1.9,8.0,488.0,443.36,350.83
2016,2,1,14,45,869.0,72.0,1.85,8.0,453.0,379.49,293.22
2016,2,1,15,0,856.0,68.0,1.8,8.0,418.0,316.08,234.79
2016,2,1,15,15,829.0,65.0,1.7,7.5,376.5,251.1,175.72
2016,2,1,15,30,802.0,62.0,1.6,7.0,335.0,188.8,120.9
2016,2,1,15,45,770.0,57.0,1.55,7.0,290.0,127.25,72.74
2016,2,1,16,0,738.0,52.0,1.5,7.0,245.0,69.61,40.76
2016,2,1,16,15,678.5,46.5,1.45,6.5,198.0,43.02,33.86
2016,2,1,16,30,619.0,41.0,1.4,6.0,151.0,37.87,28.93
2016,2,1,16,45,523.0,33.5,1.35,5.5,106.5,30.79,22.03
2016,2,1,17,0,427.0,26.0,1.3,5.0,62.0,23.82,14.15
2016,2,1,17,15,213.5,13.0,1.25,4.5,31.0,10.63,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,0.8,5.0,8.0,6.29,0.0
2016,2,2,7,30,0.0,16.0,0.8,5.0,16.0,12.21,0.0
2016,2,2,7,45,12.0,34.0,0.85,5.5,36.0,52.24,38.12
2016,2,2,8,0,24.0,52.0,0.9,6.0,56.0,84.13,67.81
2016,2,2,8,15,36.0,71.5,0.9,6.0,79.0,117.7,98.21
2016,2,2,8,30,48.0,91.0,0.9,6.0,102.0,150.64,127.57
2016,2,2,8,45,56.5,110.0,0.9,6.0,125.5,179.22,152.45
2016,2,2,9,0,65.0,129.0,0.9,6.0,149.0,207.64,176.65
2016,2,2,9,15,71.5,146.0,0.9,6.0,171.0,230.89,195.95
2016,2,2,9,30,78.0,163.0,0.9,6.0,193.0,254.07,214.88
2016,2,2,9,45,436.5,123.5,0.95,6.5,317.0,624.76,518.19
2016,2,2,10,0,795.0,84.0,1.0,7.0,441.0,937.62,738.67
2016,2,2,10,15,412.0,141.0,1.0,7.0,327.0,616.31,500.51
2016,2,2,10,30,29.0,198.0,1.0,7.0,213.0,226.73,185.69
2016,2,2,10,45,19.5,193.0,1.05,7.0,203.5,187.01,154.19
2016,2,2,11,0,10.0,188.0,1.1,7.0,194.0,170.12,139.68
2016,2,2,11,15,21.0,209.0,1.05,7.0,221.5,199.76,164.54
2016,2,2,11,30,32.0,230.0,1.0,7.0,249.0,249.74,205.45
2016,2,2,11,45,59.0,249.5,1.0,7.5,284.5,291.92,239.59
2016,2,2,12,0,86.0,269.0,1.0,8.0,320.0,332.06,271.45
2016,2,2,12,15,83.5,269.0,1.0,8.0,318.5,323.31,263.93
2016,2,2,12,30,81.0,269.0,1.0,8.0,317.0,314.68,256.88
2016,2,2,12,45,81.5,267.0,1.0,8.0,314.5,306.37,250.2
2016,2,2,13,0,82.0,265.0,1.0,8.0,312.0,297.97,243.43
2016,2,2,13,15,98.5,261.0,1.0,8.0,316.5,298.3,243.99
2016,2,2,13,30,115.0,257.0,1.0,8.0,321.0,296.96,243.0
2016,2,2,13,45,223.0,237.5,1.0,8.0,355.5,343.04,280.63
2016,2,2,14,0,331.0,218.0,1.0,8.0,390.0,375.75,305.58
2016,2,2,14,15,171.5,194.0,1.0,8.0,283.0,248.01,201.96
2016,2,2,14,30,12.0,170.0,1.0,8.0,176.0,137.5,111.78
2016,2,2,14,45,418.0,120.0,1.0,8.5,293.0,257.82,203.74
2016,2,2,15,0,824.0,70.0,1.0,9.0,410.0,308.86,228.21
2016,2,2,15,15,797.5,67.0,0.95,8.5,370.0,245.86,171.08
2016,2,2,15,30,771.0,64.0,0.9,8.0,330.0,185.5,118.61
2016,2,2,15,45,733.5,60.0,0.85,8.0,285.5,126.1,72.82
2016,2,2,16,0,696.0,56.0,0.8,8.0,241.0,71.29,42.88
2016,2,2,16,15,636.5,50.5,0.85,7.0,195.0,45.97,36.52
2016,2,2,16,30,577.0,45.0,0.9,6.0,149.0,37.76,28.89
2016,2,2,16,45,479.0,36.5,1.0,5.5,105.5,30.51,21.86
2016,2,2,17,0,381.0,28.0,1.1,5.0,62.0,23.36,14.08
2016,2,2,17,15,190.5,14.0,1.1,5.0,31.0,11.41,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,131.5,10.0,0.8,3.5,17.0,107.54,0.0
2016,2,3,7,30,263.0,20.0,0.8,4.0,34.0,272.38,99.09
2016,2,3,7,45,385.0,29.5,0.8,4.5,74.5,412.57,332.24
2016,2,3,8,0,507.0,39.0,0.8,5.0,115.0,541.83,445.4
2016,2,3,8,15,577.5,45.5,0.8,5.5,160.0,627.51,515.02
2016,2,3,8,30,648.0,52.0,0.8,6.0,205.0,707.06,575.99
2016,2,3,8,45,691.0,57.0,0.85,7.0,250.0,768.64,620.01
2016,2,3,9,0,734.0,62.0,0.9,8.0,295.0,828.94,660.96
2016,2,3,9,15,765.0,65.0,0.9,8.5,337.0,873.1,689.14
2016,2,3,9,30,796.0,68.0,0.9,9.0,379.0,914.67,714.74
2016,2,3,9,45,812.0,72.0,0.95,9.5,415.5,939.64,729.33
2016,2,3,10,0,828.0,76.0,1.0,10.0,452.0,961.2,741.66
2016,2,3,10,15,843.5,78.0,1.0,10.0,483.5,976.01,749.79
2016,2,3,10,30,859.0,80.0,1.0,10.0,515.0,987.05,755.55
2016,2,3,10,45,871.5,81.0,1.0,10.5,540.0,989.89,754.66
2016,2,3,11,0,884.0,82.0,1.0,11.0,565.0,977.05,743.64
2016,2,3,11,15,891.5,83.0,1.0,11.0,583.0,967.39,736.52
2016,2,3,11,30,899.0,84.0,1.0,11.0,601.0,953.9,726.97
2016,2,3,11,45,903.0,84.5,1.0,11.5,610.5,932.79,711.21
2016,2,3,12,0,907.0,85.0,1.0,12.0,620.0,908.05,693.26
2016,2,3,12,15,908.0,85.0,0.95,12.0,622.0,876.66,671.33
2016,2,3,12,30,909.0,85.0,0.9,12.0,624.0,842.03,647.31
2016,2,3,12,45,595.5,174.0,0.9,12.0,525.5,665.35,520.85
2016,2,3,13,0,282.0,263.0,0.9,12.0,427.0,471.08,373.59
2016,2,3,13,15,327.5,247.0,0.9,12.0,433.5,467.55,373.01
2016,2,3,13,30,373.0,231.0,0.9,12.0,440.0,459.46,366.72
2016,2,3,13,45,216.5,228.5,0.9,12.0,349.0,330.81,265.49
2016,2,3,14,0,60.0,226.0,0.9,12.0,258.0,221.33,177.86
2016,2,3,14,15,191.0,210.5,0.85,11.5,303.5,271.25,218.39
2016,2,3,14,30,322.0,195.0,0.8,11.0,349.0,303.96,241.78
2016,2,3,14,45,216.5,188.0,0.8,11.0,288.0,231.16,182.89
2016,2,3,15,0,111.0,181.0,0.8,11.0,227.0,177.61,140.91
2016,2,3,15,15,103.5,164.5,0.75,10.5,204.5,152.18,119.85
2016,2,3,15,30,96.0,148.0,0.7,10.0,182.0,126.32,98.44
2016,2,3,15,45,88.5,129.0,0.7,9.5,157.0,102.86,79.57
2016,2,3,16,0,81.0,110.0,0.7,9.0,132.0,80.83,63.03
2016,2,3,16,15,68.5,90.0,0.75,8.5,106.5,64.0,52.58
2016,2,3,16,30,56.0,70.0,0.8,8.0,81.0,50.48,40.14
2016,2,3,16,45,36.5,51.0,0.85,8.0,57.5,37.29,27.7
2016,2,3,17,0,17.0,32.0,0.9,8.0,34.0,23.92,14.6
2016,2,3,17,15,8.5,16.0,0.9,7.5,17.0,12.32,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,7,15,146.5,10.0,0.8,5.5,18.5,118.91,0.0
2016,2,4,7,30,293.0,20.0,0.7,6.0,37.0,298.14,134.12
2016,2,4,7,45,413.0,29.0,0.65,6.5,78.0,435.06,347.83
2016,2,4,8,0,533.0,38.0,0.6,7.0,119.0,552.75,449.09
2016,2,4,8,15,602.0,44.0,0.55,7.0,165.0,639.01,518.11
2016,2,4,8,30,671.0,50.0,0.5,7.0,211.0,726.39,583.68
2016,2,4,8,45,712.0,55.0,0.45,7.5,256.0,786.47,624.76
2016,2,4,9,0,753.0,60.0,0.4,8.0,301.0,845.22,662.81
2016,2,4,9,15,782.5,63.0,0.4,8.5,343.5,888.14,689.19
2016,2,4,9,30,812.0,66.0,0.4,9.0,386.0,928.44,713.09
2016,2,4,9,45,826.5,70.0,0.4,9.5,422.5,952.09,725.3
2016,2,4,10,0,841.0,74.0,0.4,10.0,459.0,972.26,735.3
2016,2,4,10,15,856.0,76.0,0.4,10.5,490.5,986.59,741.45
2016,2,4,10,30,871.0,78.0,0.4,11.0,522.0,997.11,745.28
2016,2,4,10,45,880.5,79.5,0.4,11.5,546.5,985.64,735.09
2016,2,4,11,0,890.0,81.0,0.4,12.0,571.0,982.37,730.81
2016,2,4,11,15,896.5,82.0,0.35,12.0,588.5,971.69,721.94
2016,2,4,11,30,903.0,83.0,0.3,12.0,606.0,957.18,710.96
2016,2,4,11,45,906.5,83.5,0.3,12.5,615.5,935.53,695.4
2016,2,4,12,0,910.0,84.0,0.3,13.0,625.0,910.26,677.76
2016,2,4,12,15,910.5,84.0,0.25,13.0,626.5,878.35,656.14
2016,2,4,12,30,911.0,84.0,0.2,13.0,628.0,843.23,632.56
2016,2,4,12,45,910.5,83.0,0.2,13.0,622.0,803.16,606.51
2016,2,4,13,0,910.0,82.0,0.2,13.0,616.0,760.28,578.4
2016,2,4,13,15,608.0,164.5,0.15,13.0,518.0,601.05,462.57
2016,2,4,13,30,306.0,247.0,0.1,13.0,420.0,432.18,336.68
2016,2,4,13,45,591.0,163.5,0.1,13.5,481.5,511.48,397.78
2016,2,4,14,0,876.0,80.0,0.1,14.0,543.0,549.25,421.56
2016,2,4,14,15,657.5,127.0,0.1,13.5,464.5,440.62,338.35
2016,2,4,14,30,439.0,174.0,0.1,13.0,386.0,341.89,263.61
2016,2,4,14,45,479.0,152.0,0.15,13.0,367.5,305.93,232.95
2016,2,4,15,0,519.0,130.0,0.2,13.0,349.0,265.14,196.37
2016,2,4,15,15,495.0,122.5,0.25,12.5,315.0,216.33,155.0
2016,2,4,15,30,471.0,115.0,0.3,12.0,281.0,170.23,116.83
2016,2,4,15,45,448.0,102.0,0.35,12.0,243.5,123.14,80.73
2016,2,4,16,0,425.0,89.0,0.4,12.0,206.0,79.21,54.22
2016,2,4,16,15,386.0,76.0,0.5,11.0,167.5,56.45,45.34
2016,2,4,16,30,347.0,63.0,0.6,10.0,129.0,47.21,36.94
2016,2,4,16,45,289.5,48.0,0.7,9.5,92.5,36.26,26.69
2016,2,4,17,0,232.0,33.0,0.8,9.0,56.0,25.14,15.77
2016,2,4,17,15,116.0,16.5,0.8,8.5,28.0,12.61,0.0
2016,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,7,15,125.5,11.5,1.2,4.5,19.0,104.18,0.0
2016,2,5,7,30,251.0,23.0,1.2,5.0,38.0,269.13,142.17
2016,2,5,7,45,368.5,34.0,1.2,6.0,79.0,403.76,328.71
2016,2,5,8,0,486.0,45.0,1.2,7.0,120.0,531.15,438.17
2016,2,5,8,15,559.0,52.0,1.15,7.5,166.5,620.09,510.0
2016,2,5,8,30,632.0,59.0,1.1,8.0,213.0,710.86,578.86
2016,2,5,8,45,683.5,63.5,1.05,8.5,259.5,778.8,626.94
2016,2,5,9,0,735.0,68.0,1.0,9.0,306.0,838.27,666.57
2016,2,5,9,15,766.5,71.5,0.95,9.5,349.5,883.94,694.73
2016,2,5,9,30,798.0,75.0,0.9,10.0,393.0,926.92,720.06
2016,2,5,9,45,829.5,75.0,0.85,10.5,432.5,962.38,739.48
2016,2,5,10,0,861.0,75.0,0.8,11.0,472.0,994.37,756.15
2016,2,5,10,15,876.0,77.0,0.7,11.5,504.5,1008.7,759.78
2016,2,5,10,30,891.0,79.0,0.6,12.0,537.0,1007.02,753.25
2016,2,5,10,45,901.5,80.5,0.55,12.5,562.5,1008.4,750.32
2016,2,5,11,0,912.0,82.0,0.5,13.0,588.0,1005.81,744.97
2016,2,5,11,15,918.5,83.0,0.45,13.0,605.5,994.72,735.82
2016,2,5,11,30,925.0,84.0,0.4,13.0,623.0,979.71,724.5
2016,2,5,11,45,927.5,85.0,0.35,13.5,633.0,957.14,707.29
2016,2,5,12,0,930.0,86.0,0.3,14.0,643.0,930.9,688.07
2016,2,5,12,15,930.5,86.0,0.25,14.0,644.5,898.25,666.18
2016,2,5,12,30,931.0,86.0,0.2,14.0,646.0,862.32,642.3
2016,2,5,12,45,925.0,87.0,0.2,14.5,638.5,819.3,613.45
2016,2,5,13,0,919.0,88.0,0.2,15.0,631.0,773.79,582.86
2016,2,5,13,15,913.0,87.0,0.2,15.0,616.0,723.93,548.63
2016,2,5,13,30,907.0,86.0,0.2,15.0,601.0,672.11,511.35
2016,2,5,13,45,895.5,85.5,0.25,15.0,578.5,615.85,470.33
2016,2,5,14,0,884.0,85.0,0.3,15.0,556.0,561.48,429.09
2016,2,5,14,15,870.5,83.0,0.35,15.0,526.0,500.27,381.24
2016,2,5,14,30,857.0,81.0,0.4,15.0,496.0,438.97,331.44
2016,2,5,14,45,845.0,76.5,0.5,15.0,461.5,376.11,278.79
2016,2,5,15,0,833.0,72.0,0.6,15.0,427.0,313.63,224.65
2016,2,5,15,15,808.0,69.0,0.6,14.5,386.0,250.14,169.54
2016,2,5,15,30,783.0,66.0,0.6,14.0,345.0,189.12,117.99
2016,2,5,15,45,753.0,61.0,0.65,13.5,301.0,128.64,72.53
2016,2,5,16,0,723.0,56.0,0.7,13.0,257.0,71.84,42.18
2016,2,5,16,15,668.0,50.5,0.75,12.0,210.5,46.25,36.07
2016,2,5,16,30,613.0,45.0,0.8,11.0,164.0,41.22,31.48
2016,2,5,16,45,520.0,37.5,0.85,10.5,118.5,31.52,22.42
2016,2,5,17,0,427.0,30.0,0.9,10.0,73.0,25.14,15.87
2016,2,5,17,15,213.5,15.0,0.9,9.5,36.5,12.23,0.0
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,161.5,10.5,1.1,5.5,21.0,130.7,0.0
2016,2,6,7,30,323.0,21.0,1.1,6.0,42.0,326.99,191.23
2016,2,6,7,45,436.5,30.0,1.1,7.0,84.5,455.69,368.34
2016,2,6,8,0,550.0,39.0,1.1,8.0,127.0,569.29,465.24
2016,2,6,8,15,616.5,45.0,1.05,8.5,173.5,653.91,532.62
2016,2,6,8,30,683.0,51.0,1.0,9.0,220.0,739.51,596.37
2016,2,6,8,45,725.5,55.0,1.0,9.5,265.5,800.11,638.96
2016,2,6,9,0,768.0,59.0,1.0,10.0,311.0,859.34,678.65
2016,2,6,9,15,796.5,62.0,0.95,10.5,353.5,901.56,703.98
2016,2,6,9,30,825.0,65.0,0.9,11.0,396.0,941.11,726.66
2016,2,6,9,45,841.0,68.0,0.85,12.0,433.0,965.07,736.83
2016,2,6,10,0,857.0,71.0,0.8,13.0,470.0,985.54,744.6
2016,2,6,10,15,871.0,73.0,0.75,13.0,501.5,986.86,742.46
2016,2,6,10,30,885.0,75.0,0.7,13.0,533.0,996.44,746.15
2016,2,6,10,45,895.5,76.0,0.65,13.5,558.0,997.36,742.82
2016,2,6,11,0,906.0,77.0,0.6,14.0,583.0,994.35,737.26
2016,2,6,11,15,911.5,77.5,0.6,14.5,600.0,981.91,727.09
2016,2,6,11,30,917.0,78.0,0.6,15.0,617.0,965.64,714.8
2016,2,6,11,45,920.5,78.5,0.6,15.5,626.5,943.72,699.1
2016,2,6,12,0,924.0,79.0,0.6,16.0,636.0,918.13,681.23
2016,2,6,12,15,924.0,79.0,0.6,16.0,637.5,885.39,660.06
2016,2,6,12,30,924.0,79.0,0.6,16.0,639.0,849.42,636.78
2016,2,6,12,45,922.5,78.0,0.6,16.0,632.5,808.09,609.81
2016,2,6,13,0,921.0,77.0,0.6,16.0,626.0,763.99,580.77
2016,2,6,13,15,916.0,76.5,0.6,16.0,611.5,715.45,547.26
2016,2,6,13,30,911.0,76.0,0.6,16.0,597.0,664.81,510.21
2016,2,6,13,45,904.0,74.5,0.65,16.0,575.5,610.14,469.69
2016,2,6,14,0,897.0,73.0,0.7,16.0,554.0,554.08,426.58
2016,2,6,14,15,650.5,129.5,0.7,15.5,469.0,439.71,339.49
2016,2,6,14,30,404.0,186.0,0.7,15.0,384.0,337.07,261.25
2016,2,6,14,45,454.5,161.5,0.7,15.0,369.0,304.79,232.93
2016,2,6,15,0,505.0,137.0,0.7,15.0,354.0,266.46,197.78
2016,2,6,15,15,596.5,105.0,0.65,14.5,337.0,229.39,161.24
2016,2,6,15,30,688.0,73.0,0.6,14.0,320.0,176.19,111.62
2016,2,6,15,45,652.0,69.0,0.55,13.5,279.0,121.32,70.53
2016,2,6,16,0,616.0,65.0,0.5,13.0,238.0,70.86,43.48
2016,2,6,16,15,563.0,58.5,0.5,12.0,195.5,47.73,37.42
2016,2,6,16,30,510.0,52.0,0.5,11.0,153.0,42.64,32.8
2016,2,6,16,45,439.5,41.5,0.55,10.5,111.5,34.2,24.87
2016,2,6,17,0,369.0,31.0,0.6,10.0,70.0,25.67,16.49
2016,2,6,17,15,184.5,15.5,0.65,9.5,35.0,12.55,0.2
2016,2,6,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,7,15,187.0,10.5,1.2,7.5,23.0,150.05,0.0
2016,2,7,7,30,374.0,21.0,1.2,8.0,46.0,359.51,225.67
2016,2,7,7,45,487.5,28.5,1.2,9.0,90.0,486.47,390.8
2016,2,7,8,0,601.0,36.0,1.2,10.0,134.0,610.94,494.31
2016,2,7,8,15,664.5,41.0,1.1,10.5,181.5,692.49,557.69
2016,2,7,8,30,728.0,46.0,1.0,11.0,229.0,775.0,617.33
2016,2,7,8,45,768.5,49.5,0.95,11.5,275.5,833.74,656.9
2016,2,7,9,0,809.0,53.0,0.9,12.0,322.0,891.06,693.43
2016,2,7,9,15,836.0,55.5,0.85,12.5,365.0,920.31,709.15
2016,2,7,9,30,863.0,58.0,0.8,13.0,408.0,957.84,730.06
2016,2,7,9,45,881.0,60.0,0.8,13.5,446.0,982.59,742.84
2016,2,7,10,0,899.0,62.0,0.8,14.0,484.0,1003.92,753.36
2016,2,7,10,15,912.5,63.5,0.8,14.5,516.0,1016.3,758.08
2016,2,7,10,30,926.0,65.0,0.8,15.0,548.0,1024.79,760.52
2016,2,7,10,45,933.5,67.0,0.8,15.5,573.0,1023.94,757.16
2016,2,7,11,0,941.0,69.0,0.8,16.0,598.0,1019.01,751.54
2016,2,7,11,15,947.0,69.5,0.8,16.0,616.0,1006.62,742.81
2016,2,7,11,30,953.0,70.0,0.8,16.0,634.0,990.23,731.79
2016,2,7,11,45,955.0,71.0,0.8,16.5,643.5,966.8,715.1
2016,2,7,12,0,957.0,72.0,0.8,17.0,653.0,939.62,696.21
2016,2,7,12,15,957.5,72.0,0.8,17.0,655.0,906.34,674.73
2016,2,7,12,30,958.0,72.0,0.8,17.0,657.0,869.67,651.03
2016,2,7,12,45,957.5,71.5,0.8,17.5,651.0,828.42,623.0
2016,2,7,13,0,957.0,71.0,0.8,18.0,645.0,784.17,592.86
2016,2,7,13,15,952.5,70.0,0.8,18.0,630.5,733.84,558.63
2016,2,7,13,30,948.0,69.0,0.8,18.0,616.0,681.3,520.37
2016,2,7,13,45,939.0,69.0,0.8,18.0,593.5,625.19,478.32
2016,2,7,14,0,930.0,69.0,0.8,18.0,571.0,567.75,433.87
2016,2,7,14,15,918.5,67.5,0.8,17.5,542.0,506.59,385.8
2016,2,7,14,30,907.0,66.0,0.8,17.0,513.0,444.99,335.43
2016,2,7,14,45,889.5,64.5,0.8,17.0,477.0,381.09,280.93
2016,2,7,15,0,872.0,63.0,0.8,17.0,441.0,317.98,225.72
2016,2,7,15,15,848.5,60.5,0.75,16.5,400.0,253.69,169.73
2016,2,7,15,30,825.0,58.0,0.7,16.0,359.0,188.89,115.11
2016,2,7,15,45,789.0,55.0,0.7,15.5,313.5,126.84,69.06
2016,2,7,16,0,753.0,52.0,0.7,15.0,268.0,69.13,39.28
2016,2,7,16,15,700.5,47.5,0.7,14.0,220.5,44.1,33.89
2016,2,7,16,30,648.0,43.0,0.7,13.0,173.0,39.8,30.01
2016,2,7,16,45,556.0,36.5,0.75,12.5,126.5,33.56,24.12
2016,2,7,17,0,464.0,30.0,0.8,12.0,80.0,27.47,17.98
2016,2,7,17,15,232.0,15.0,0.8,11.5,40.0,12.25,1.14
2016,2,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,148.0,12.5,1.15,9.5,23.0,122.07,0.0
2016,2,8,7,30,296.0,25.0,1.1,10.0,46.0,313.56,208.17
2016,2,8,7,45,413.0,34.5,1.1,10.5,89.0,441.7,355.8
2016,2,8,8,0,530.0,44.0,1.1,11.0,132.0,568.73,461.09
2016,2,8,8,15,599.5,50.5,1.05,11.5,179.5,655.0,528.34
2016,2,8,8,30,669.0,57.0,1.0,12.0,227.0,743.02,592.73
2016,2,8,8,45,712.5,61.5,0.95,12.5,273.5,796.8,628.94
2016,2,8,9,0,756.0,66.0,0.9,13.0,320.0,857.76,668.41
2016,2,8,9,15,785.5,69.0,0.85,13.5,363.0,901.1,693.91
2016,2,8,9,30,815.0,72.0,0.8,14.0,406.0,941.7,716.76
2016,2,8,9,45,852.0,70.0,0.8,15.0,447.0,980.04,737.12
2016,2,8,10,0,889.0,68.0,0.8,16.0,488.0,1002.84,746.93
2016,2,8,10,15,902.0,69.5,0.75,16.5,520.0,1014.59,750.03
2016,2,8,10,30,915.0,71.0,0.7,17.0,552.0,1022.5,750.89
2016,2,8,10,45,924.0,72.5,0.7,17.5,577.5,1022.42,748.06
2016,2,8,11,0,933.0,74.0,0.7,18.0,603.0,1018.3,742.99
2016,2,8,11,15,939.0,74.5,0.65,18.0,620.5,1005.92,733.21
2016,2,8,11,30,945.0,75.0,0.6,18.0,638.0,989.58,721.23
2016,2,8,11,45,946.0,76.0,0.6,18.5,647.5,965.29,704.26
2016,2,8,12,0,947.0,77.0,0.6,19.0,657.0,937.34,685.2
2016,2,8,12,15,947.0,77.0,0.55,19.0,658.5,903.82,662.91
2016,2,8,12,30,947.0,77.0,0.5,19.0,660.0,866.97,638.56
2016,2,8,12,45,948.0,75.5,0.5,19.5,654.0,826.06,611.33
2016,2,8,13,0,949.0,74.0,0.5,20.0,648.0,782.09,581.99
2016,2,8,13,15,944.0,73.5,0.5,20.0,633.0,732.21,548.63
2016,2,8,13,30,939.0,73.0,0.5,20.0,618.0,680.15,511.47
2016,2,8,13,45,930.5,72.5,0.5,20.5,596.0,624.12,469.43
2016,2,8,14,0,922.0,72.0,0.5,21.0,574.0,566.74,425.18
2016,2,8,14,15,910.0,70.5,0.45,21.0,544.5,505.66,377.1
2016,2,8,14,30,898.0,69.0,0.4,21.0,515.0,444.21,327.14
2016,2,8,14,45,881.5,67.0,0.4,21.0,479.5,380.59,274.36
2016,2,8,15,0,865.0,65.0,0.4,21.0,444.0,317.67,220.75
2016,2,8,15,15,841.5,62.5,0.45,20.5,403.0,251.71,165.12
2016,2,8,15,30,818.0,60.0,0.5,20.0,362.0,189.21,113.61
2016,2,8,15,45,784.0,56.5,0.6,19.5,316.5,127.28,68.51
2016,2,8,16,0,750.0,53.0,0.7,19.0,271.0,69.47,39.14
2016,2,8,16,15,698.0,48.5,0.75,18.5,223.5,44.9,33.94
2016,2,8,16,30,646.0,44.0,0.8,18.0,176.0,40.63,30.1
2016,2,8,16,45,558.5,37.5,0.9,17.5,130.0,34.44,24.37
2016,2,8,17,0,471.0,31.0,1.0,17.0,84.0,28.38,18.43
2016,2,8,17,15,235.5,15.5,1.0,16.5,42.0,12.65,2.11
2016,2,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,7,15,176.5,12.0,0.65,10.0,25.5,143.32,0.0
2016,2,9,7,30,353.0,24.0,0.6,11.0,51.0,360.66,247.63
2016,2,9,7,45,464.0,33.0,0.6,12.0,95.0,482.44,382.45
2016,2,9,8,0,575.0,42.0,0.6,13.0,139.0,595.15,472.96
2016,2,9,8,15,641.0,47.5,0.6,13.5,187.5,679.99,537.39
2016,2,9,8,30,707.0,53.0,0.6,14.0,236.0,765.47,598.34
2016,2,9,8,45,748.5,57.5,0.6,14.5,283.0,826.55,638.92
2016,2,9,9,0,790.0,62.0,0.6,15.0,330.0,886.15,676.71
2016,2,9,9,15,818.5,65.0,0.6,15.5,374.0,928.9,701.75
2016,2,9,9,30,847.0,68.0,0.6,16.0,418.0,968.85,724.35
2016,2,9,9,45,869.5,69.5,0.6,16.5,457.5,997.54,739.17
2016,2,9,10,0,892.0,71.0,0.6,17.0,497.0,1010.57,743.96
2016,2,9,10,15,905.5,73.0,0.55,17.5,529.5,1023.45,747.72
2016,2,9,10,30,919.0,75.0,0.5,18.0,562.0,1032.42,749.07
2016,2,9,10,45,777.0,116.5,0.5,18.5,541.5,950.46,694.64
2016,2,9,11,0,635.0,158.0,0.5,19.0,521.0,844.5,625.18
2016,2,9,11,15,792.0,118.5,0.5,19.0,585.0,928.75,680.72
2016,2,9,11,30,949.0,79.0,0.5,19.0,649.0,998.84,723.06
2016,2,9,11,45,950.5,80.0,0.5,19.5,658.0,974.79,704.96
2016,2,9,12,0,952.0,81.0,0.5,20.0,667.0,947.01,686.21
2016,2,9,12,15,952.0,81.0,0.5,20.0,668.5,913.19,665.01
2016,2,9,12,30,952.0,81.0,0.5,20.0,670.0,876.03,641.67
2016,2,9,12,45,948.5,81.0,0.5,20.0,662.5,832.95,614.37
2016,2,9,13,0,945.0,81.0,0.5,20.0,655.0,787.13,585.05
2016,2,9,13,15,939.0,80.0,0.5,19.5,640.5,736.0,551.78
2016,2,9,13,30,933.0,79.0,0.5,19.0,626.0,682.83,514.86
2016,2,9,13,45,922.0,79.0,0.55,19.0,602.5,625.94,473.66
2016,2,9,14,0,911.0,79.0,0.6,19.0,579.0,567.96,430.06
2016,2,9,14,15,805.0,95.5,0.6,18.5,521.0,481.63,364.76
2016,2,9,14,30,699.0,112.0,0.6,18.0,463.0,401.11,302.52
2016,2,9,14,45,581.0,131.5,0.65,18.0,409.5,329.1,245.72
2016,2,9,15,0,463.0,151.0,0.7,18.0,356.0,264.61,194.93
2016,2,9,15,15,507.5,127.5,0.65,17.0,333.0,222.09,157.07
2016,2,9,15,30,552.0,104.0,0.6,16.0,310.0,177.78,117.88
2016,2,9,15,45,517.0,97.0,0.6,15.5,271.0,128.63,81.57
2016,2,9,16,0,482.0,90.0,0.6,15.0,232.0,80.85,54.42
2016,2,9,16,15,443.5,78.5,0.65,14.5,191.5,58.73,46.79
2016,2,9,16,30,405.0,67.0,0.7,14.0,151.0,50.49,39.39
2016,2,9,16,45,345.0,53.0,0.8,13.5,111.5,40.19,29.93
2016,2,9,17,0,285.0,39.0,0.9,13.0,72.0,29.76,20.07
2016,2,9,17,15,142.5,25.0,0.9,12.5,41.5,18.93,7.16
2016,2,9,17,30,0.0,11.0,0.9,12.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,15,179.0,12.5,0.9,10.5,26.5,145.64,0.0
2016,2,10,7,30,358.0,25.0,0.8,11.0,53.0,368.11,262.52
2016,2,10,7,45,464.5,34.0,0.7,11.5,97.5,484.12,386.16
2016,2,10,8,0,571.0,43.0,0.6,12.0,142.0,603.27,481.2
2016,2,10,8,15,635.0,49.0,0.55,12.0,190.0,676.65,537.43
2016,2,10,8,30,699.0,55.0,0.5,12.0,238.0,760.88,598.01
2016,2,10,8,45,739.0,59.5,0.5,12.5,285.0,820.49,637.63
2016,2,10,9,0,779.0,64.0,0.5,13.0,332.0,878.53,674.5
2016,2,10,9,15,806.5,67.0,0.5,13.5,375.5,920.21,698.95
2016,2,10,9,30,834.0,70.0,0.5,14.0,419.0,959.08,720.99
2016,2,10,9,45,853.0,73.0,0.5,15.0,457.0,986.23,733.57
2016,2,10,10,0,872.0,76.0,0.5,16.0,495.0,1009.83,743.8
2016,2,10,10,15,886.0,77.5,0.5,16.0,527.5,1010.3,742.12
2016,2,10,10,30,900.0,79.0,0.5,16.0,560.0,1019.13,746.29
2016,2,10,10,45,907.5,81.5,0.55,16.5,585.0,1018.78,744.52
2016,2,10,11,0,915.0,84.0,0.6,17.0,610.0,1014.42,740.54
2016,2,10,11,15,921.5,84.5,0.6,17.0,628.0,1002.61,732.28
2016,2,10,11,30,928.0,85.0,0.6,17.0,646.0,986.86,721.8
2016,2,10,11,45,932.5,85.0,0.6,17.5,656.5,964.75,706.16
2016,2,10,12,0,937.0,85.0,0.6,18.0,667.0,938.86,688.33
2016,2,10,12,15,938.0,85.0,0.6,18.0,668.5,906.27,667.58
2016,2,10,12,30,939.0,85.0,0.6,18.0,670.0,870.3,644.66
2016,2,10,12,45,940.5,83.5,0.6,18.5,664.5,829.85,617.54
2016,2,10,13,0,942.0,82.0,0.6,19.0,659.0,786.33,588.29
2016,2,10,13,15,937.0,81.0,0.6,19.0,644.5,735.95,554.15
2016,2,10,13,30,932.0,80.0,0.6,19.0,630.0,683.43,516.49
2016,2,10,13,45,924.5,79.0,0.6,19.0,608.0,627.54,475.23
2016,2,10,14,0,917.0,78.0,0.6,19.0,586.0,570.24,431.53
2016,2,10,14,15,905.0,76.5,0.55,19.0,556.0,509.17,383.05
2016,2,10,14,30,893.0,75.0,0.5,19.0,526.0,447.71,332.67
2016,2,10,14,45,812.0,81.0,0.5,19.0,469.5,368.29,268.89
2016,2,10,15,0,731.0,87.0,0.5,19.0,413.0,294.33,208.67
2016,2,10,15,15,610.5,102.0,0.55,18.5,357.0,229.06,157.43
2016,2,10,15,30,490.0,117.0,0.6,18.0,301.0,173.45,116.08
2016,2,10,15,45,460.0,107.5,0.65,17.5,263.5,126.8,81.76
2016,2,10,16,0,430.0,98.0,0.7,17.0,226.0,84.02,57.7
2016,2,10,16,15,398.5,84.5,0.75,16.5,187.0,62.25,49.51
2016,2,10,16,30,367.0,71.0,0.8,16.0,148.0,52.88,41.18
2016,2,10,16,45,315.0,56.0,0.9,15.5,110.0,42.08,31.36
2016,2,10,17,0,263.0,41.0,1.0,15.0,72.0,31.08,21.11
2016,2,10,17,15,131.5,26.5,1.0,14.5,42.0,19.99,8.6
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,188.0,13.0,0.7,9.5,28.0,152.91,0.0
2016,2,11,7,30,376.0,26.0,0.6,10.0,56.0,386.08,283.01
2016,2,11,7,45,483.5,34.0,0.55,11.0,101.0,499.94,398.44
2016,2,11,8,0,591.0,42.0,0.5,12.0,146.0,610.08,485.38
2016,2,11,8,15,652.0,47.5,0.45,12.5,194.5,690.69,545.31
2016,2,11,8,30,713.0,53.0,0.4,13.0,243.0,771.84,601.7
2016,2,11,8,45,709.0,59.5,0.35,13.5,277.0,792.23,612.86
2016,2,11,9,0,705.0,66.0,0.3,14.0,311.0,809.41,621.59
2016,2,11,9,15,774.0,67.0,0.25,14.5,367.0,888.48,671.14
2016,2,11,9,30,843.0,68.0,0.2,15.0,423.0,965.86,716.43
2016,2,11,9,45,776.5,86.0,0.2,16.0,436.0,926.27,685.24
2016,2,11,10,0,710.0,104.0,0.2,17.0,449.0,889.26,657.89
2016,2,11,10,15,796.0,94.0,0.25,17.0,504.0,953.13,699.2
2016,2,11,10,30,882.0,84.0,0.3,17.0,559.0,1020.37,740.21
2016,2,11,10,45,742.0,128.0,0.35,17.5,540.0,930.41,680.81
2016,2,11,11,0,602.0,172.0,0.4,18.0,521.0,827.21,614.09
2016,2,11,11,15,751.0,132.5,0.4,18.0,581.0,913.73,671.36
2016,2,11,11,30,900.0,93.0,0.4,18.0,641.0,970.39,705.37
2016,2,11,11,45,897.0,96.0,0.45,18.0,649.5,945.36,689.19
2016,2,11,12,0,894.0,99.0,0.5,18.0,658.0,927.4,678.91
2016,2,11,12,15,724.0,154.0,0.5,18.0,607.5,813.72,604.96
2016,2,11,12,30,554.0,209.0,0.5,18.0,557.0,689.83,519.9
2016,2,11,12,45,456.5,238.0,0.5,18.0,523.0,613.87,466.3
2016,2,11,13,0,359.0,267.0,0.5,18.0,489.0,529.07,404.91
2016,2,11,13,15,394.5,251.5,0.5,17.5,490.0,515.91,397.09
2016,2,11,13,30,430.0,236.0,0.5,17.0,491.0,511.04,393.77
2016,2,11,13,45,475.5,213.0,0.5,17.0,485.5,488.36,376.48
2016,2,11,14,0,521.0,190.0,0.5,17.0,480.0,460.2,354.38
2016,2,11,14,15,379.5,208.0,0.5,16.5,414.0,364.17,281.52
2016,2,11,14,30,238.0,226.0,0.5,16.0,348.0,286.29,222.24
2016,2,11,14,45,172.5,212.0,0.5,16.0,297.0,232.95,180.71
2016,2,11,15,0,107.0,198.0,0.5,16.0,246.0,184.07,142.81
2016,2,11,15,15,85.0,177.5,0.5,15.5,213.5,153.68,118.98
2016,2,11,15,30,63.0,157.0,0.5,15.0,181.0,126.64,97.98
2016,2,11,15,45,55.0,139.0,0.55,14.5,158.0,106.0,81.92
2016,2,11,16,0,47.0,121.0,0.6,14.0,135.0,86.75,67.53
2016,2,11,16,15,38.0,101.0,0.65,13.5,111.5,71.29,58.13
2016,2,11,16,30,29.0,81.0,0.7,13.0,88.0,57.92,46.19
2016,2,11,16,45,15.0,61.5,0.75,13.0,65.0,44.89,34.22
2016,2,11,17,0,1.0,42.0,0.8,13.0,42.0,31.03,21.35
2016,2,11,17,15,0.5,24.0,0.8,12.5,24.0,18.09,7.94
2016,2,11,17,30,0.0,6.0,0.8,12.0,6.0,4.72,0.0
2016,2,11,17,45,0.0,3.0,0.85,11.5,3.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
