Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,7,15,151.5,15.0,0.9,9.5,28.0,126.82,0.0
2016,2,12,7,30,303.0,30.0,0.8,10.0,56.0,332.9,251.61
2016,2,12,7,45,405.5,40.5,0.75,10.5,99.5,442.33,358.35
2016,2,12,8,0,508.0,51.0,0.7,11.0,143.0,558.63,452.24
2016,2,12,8,15,573.0,58.0,0.65,11.0,190.0,641.72,516.29
2016,2,12,8,30,638.0,65.0,0.6,11.0,237.0,726.09,577.67
2016,2,12,8,45,679.0,70.5,0.6,11.5,283.5,786.09,618.2
2016,2,12,9,0,720.0,76.0,0.6,12.0,330.0,844.95,656.3
2016,2,12,9,15,749.5,80.0,0.55,12.5,372.5,881.04,676.45
2016,2,12,9,30,779.0,84.0,0.5,13.0,415.0,922.8,699.94
2016,2,12,9,45,707.5,104.5,0.45,13.5,426.0,888.08,672.16
2016,2,12,10,0,636.0,125.0,0.4,14.0,437.0,840.32,637.03
2016,2,12,10,15,600.0,146.5,0.4,14.5,455.5,824.8,624.86
2016,2,12,10,30,564.0,168.0,0.4,15.0,474.0,796.98,604.02
2016,2,12,10,45,558.5,179.0,0.45,15.5,493.5,795.09,601.95
2016,2,12,11,0,553.0,190.0,0.5,16.0,513.0,790.41,597.36
2016,2,12,11,15,535.0,203.0,0.55,16.0,523.0,773.13,585.06
2016,2,12,11,30,517.0,216.0,0.6,16.0,533.0,753.61,571.41
2016,2,12,11,45,546.0,209.0,0.65,16.5,549.0,754.28,571.81
2016,2,12,12,0,575.0,202.0,0.7,17.0,565.0,751.2,569.33
2016,2,12,12,15,728.0,153.0,0.7,17.0,613.5,816.26,614.85
2016,2,12,12,30,881.0,104.0,0.7,17.0,662.0,853.1,638.52
2016,2,12,12,45,880.0,103.0,0.75,17.0,655.5,812.2,611.67
2016,2,12,13,0,879.0,102.0,0.8,17.0,649.0,768.54,583.68
2016,2,12,13,15,695.5,156.5,0.8,16.5,583.0,654.48,501.91
2016,2,12,13,30,512.0,211.0,0.8,16.0,517.0,540.86,418.99
2016,2,12,13,45,557.0,187.5,0.85,16.0,510.0,513.18,399.14
2016,2,12,14,0,602.0,164.0,0.9,16.0,503.0,485.69,377.26
2016,2,12,14,15,714.5,128.5,0.9,15.5,510.5,468.29,361.63
2016,2,12,14,30,827.0,93.0,0.9,15.0,518.0,437.29,333.17
2016,2,12,14,45,706.5,110.0,0.95,15.0,456.0,354.38,266.1
2016,2,12,15,0,586.0,127.0,1.0,15.0,394.0,284.78,209.78
2016,2,12,15,15,572.5,117.0,0.95,14.5,358.0,231.64,163.91
2016,2,12,15,30,559.0,107.0,0.9,14.0,322.0,180.01,120.42
2016,2,12,15,45,519.5,101.5,0.85,14.0,282.5,127.72,81.38
2016,2,12,16,0,480.0,96.0,0.8,14.0,243.0,83.67,57.61
2016,2,12,16,15,440.5,84.0,0.75,13.5,201.5,62.37,50.25
2016,2,12,16,30,401.0,72.0,0.7,13.0,160.0,53.88,42.64
2016,2,12,16,45,341.0,58.0,0.7,12.5,120.0,43.68,33.28
2016,2,12,17,0,281.0,44.0,0.7,12.0,80.0,33.33,23.54
2016,2,12,17,15,140.5,29.5,0.7,11.5,47.5,22.2,11.65
2016,2,12,17,30,0.0,15.0,0.7,11.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,0.75,11.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,209.0,13.5,1.05,8.5,32.0,204.77,0.0
2016,2,13,7,30,418.0,27.0,1.1,9.0,64.0,409.25,314.1
2016,2,13,7,45,519.5,35.0,1.15,9.5,110.5,521.19,422.66
2016,2,13,8,0,621.0,43.0,1.2,10.0,157.0,638.2,517.78
2016,2,13,8,15,681.0,48.0,1.15,10.5,206.5,718.27,578.69
2016,2,13,8,30,741.0,53.0,1.1,11.0,256.0,798.71,636.03
2016,2,13,8,45,780.5,56.5,1.1,11.5,304.0,857.38,675.42
2016,2,13,9,0,820.0,60.0,1.1,12.0,352.0,914.41,712.0
2016,2,13,9,15,846.0,63.0,1.0,12.5,396.5,955.23,734.3
2016,2,13,9,30,872.0,66.0,0.9,13.0,441.0,981.32,745.99
2016,2,13,9,45,896.0,66.0,0.85,13.5,481.0,1009.44,759.82
2016,2,13,10,0,920.0,66.0,0.8,14.0,521.0,1034.18,771.1
2016,2,13,10,15,932.0,67.5,0.75,14.5,553.5,1045.05,773.4
2016,2,13,10,30,944.0,69.0,0.7,15.0,586.0,1051.91,773.46
2016,2,13,10,45,953.0,70.0,0.7,15.5,611.5,1050.97,770.03
2016,2,13,11,0,962.0,71.0,0.7,16.0,637.0,1045.86,764.31
2016,2,13,11,15,967.5,71.5,0.7,16.0,655.0,1032.5,755.07
2016,2,13,11,30,973.0,72.0,0.7,16.0,673.0,1015.03,743.54
2016,2,13,11,45,976.5,72.0,0.7,16.5,683.0,991.03,726.69
2016,2,13,12,0,980.0,72.0,0.7,17.0,693.0,963.13,707.58
2016,2,13,12,15,980.0,72.5,0.7,17.0,695.0,928.99,685.86
2016,2,13,12,30,980.0,73.0,0.7,17.0,697.0,891.36,661.88
2016,2,13,12,45,970.5,75.5,0.75,17.0,689.0,845.23,633.04
2016,2,13,13,0,961.0,78.0,0.8,17.0,681.0,796.63,602.17
2016,2,13,13,15,956.5,77.5,0.8,17.0,666.0,746.13,567.78
2016,2,13,13,30,952.0,77.0,0.8,17.0,651.0,693.37,529.42
2016,2,13,13,45,945.0,76.0,0.85,17.0,628.5,636.6,487.53
2016,2,13,14,0,938.0,75.0,0.9,17.0,606.0,578.31,442.88
2016,2,13,14,15,926.5,73.5,1.0,16.5,576.0,516.15,394.63
2016,2,13,14,30,915.0,72.0,1.1,16.0,546.0,453.52,343.67
2016,2,13,14,45,898.0,70.0,1.2,16.0,509.5,388.29,288.02
2016,2,13,15,0,881.0,68.0,1.3,16.0,473.0,323.82,231.39
2016,2,13,15,15,858.5,65.5,1.25,15.5,431.0,258.67,174.18
2016,2,13,15,30,836.0,63.0,1.2,15.0,389.0,192.65,118.27
2016,2,13,15,45,805.5,59.5,1.2,14.5,343.0,129.58,71.42
2016,2,13,16,0,775.0,56.0,1.2,14.0,297.0,70.2,41.61
2016,2,13,16,15,727.0,51.5,1.15,13.0,248.0,47.69,37.29
2016,2,13,16,30,679.0,47.0,1.1,12.0,199.0,43.45,33.52
2016,2,13,16,45,599.5,40.5,1.05,11.0,151.0,37.29,27.82
2016,2,13,17,0,520.0,34.0,1.0,10.0,103.0,31.22,21.96
2016,2,13,17,15,370.5,24.0,1.05,9.5,62.5,21.8,11.89
2016,2,13,17,30,221.0,14.0,1.1,9.0,22.0,11.02,0.0
2016,2,13,17,45,110.5,7.0,1.15,9.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,7,15,209.5,13.0,1.2,8.5,32.5,205.62,0.0
2016,2,14,7,30,419.0,26.0,1.2,9.0,65.0,410.48,319.81
2016,2,14,7,45,519.5,33.0,1.3,9.5,111.0,519.73,423.29
2016,2,14,8,0,620.0,40.0,1.4,10.0,157.0,634.29,516.98
2016,2,14,8,15,676.0,45.0,1.3,10.5,205.0,710.16,574.6
2016,2,14,8,30,732.0,50.0,1.2,11.0,253.0,786.55,628.79
2016,2,14,8,45,578.5,85.0,1.15,12.0,263.0,708.87,568.56
2016,2,14,9,0,425.0,120.0,1.1,13.0,273.0,604.1,488.57
2016,2,14,9,15,565.5,104.5,1.15,13.5,334.0,737.99,586.65
2016,2,14,9,30,706.0,89.0,1.2,14.0,395.0,864.09,672.1
2016,2,14,9,45,619.5,124.0,1.3,14.5,410.0,823.11,640.5
2016,2,14,10,0,533.0,159.0,1.4,15.0,425.0,765.76,599.19
2016,2,14,10,15,533.5,170.5,1.4,15.5,450.5,775.94,604.66
2016,2,14,10,30,534.0,182.0,1.4,16.0,476.0,783.33,607.26
2016,2,14,10,45,338.5,231.0,1.4,16.5,420.5,610.79,477.61
2016,2,14,11,0,143.0,280.0,1.4,17.0,365.0,442.7,347.58
2016,2,14,11,15,265.0,271.0,1.4,17.0,434.0,564.94,442.3
2016,2,14,11,30,387.0,262.0,1.4,17.0,503.0,658.52,511.24
2016,2,14,11,45,472.5,237.0,1.4,17.0,535.5,715.83,552.06
2016,2,14,12,0,558.0,212.0,1.4,17.0,568.0,746.48,574.31
2016,2,14,12,15,457.5,246.0,1.4,17.0,538.5,670.16,517.16
2016,2,14,12,30,357.0,280.0,1.4,17.0,509.0,581.42,451.52
2016,2,14,12,45,471.5,239.5,1.45,17.0,539.0,626.43,486.93
2016,2,14,13,0,586.0,199.0,1.5,17.0,569.0,644.98,501.59
2016,2,14,13,15,755.5,137.0,1.45,17.0,602.5,676.58,524.93
2016,2,14,13,30,925.0,75.0,1.4,17.0,636.0,674.1,522.69
2016,2,14,13,45,916.5,74.5,1.4,17.0,614.5,618.35,479.44
2016,2,14,14,0,908.0,74.0,1.4,17.0,593.0,561.29,434.32
2016,2,14,14,15,898.5,73.0,1.35,17.0,564.5,502.22,385.86
2016,2,14,14,30,889.0,72.0,1.3,17.0,536.0,442.47,335.29
2016,2,14,14,45,871.5,71.0,1.3,17.0,500.5,379.48,280.98
2016,2,14,15,0,854.0,70.0,1.3,17.0,465.0,317.28,226.12
2016,2,14,15,15,832.5,67.0,1.25,16.5,424.0,251.3,168.56
2016,2,14,15,30,811.0,64.0,1.2,16.0,383.0,188.81,115.74
2016,2,14,15,45,774.5,62.0,1.2,16.0,337.5,127.92,70.95
2016,2,14,16,0,738.0,60.0,1.2,16.0,292.0,71.45,43.3
2016,2,14,16,15,689.0,55.0,1.15,15.5,244.0,50.1,39.03
2016,2,14,16,30,640.0,50.0,1.1,15.0,196.0,45.58,35.0
2016,2,14,16,45,551.5,44.0,1.1,14.5,148.0,36.77,26.98
2016,2,14,17,0,463.0,38.0,1.1,14.0,100.0,31.66,22.0
2016,2,14,17,15,231.5,30.0,1.05,13.5,61.0,22.93,12.88
2016,2,14,17,30,0.0,22.0,1.0,13.0,22.0,17.31,0.0
2016,2,14,17,45,0.0,11.0,1.0,13.0,11.0,8.65,0.0
2016,2,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,7,15,242.5,13.0,1.15,10.5,36.5,227.89,5.35
2016,2,15,7,30,485.0,26.0,1.1,11.0,73.0,463.96,360.35
2016,2,15,7,45,580.5,32.5,1.1,12.0,121.0,570.73,456.97
2016,2,15,8,0,676.0,39.0,1.1,13.0,169.0,682.32,544.1
2016,2,15,8,15,730.0,43.5,1.05,13.5,219.0,757.31,599.28
2016,2,15,8,30,784.0,48.0,1.0,14.0,269.0,832.58,651.07
2016,2,15,8,45,819.0,50.5,0.95,14.5,317.0,875.61,677.57
2016,2,15,9,0,854.0,53.0,0.9,15.0,365.0,926.96,708.52
2016,2,15,9,15,878.0,55.5,0.9,15.5,409.5,965.32,730.38
2016,2,15,9,30,902.0,58.0,0.9,16.0,454.0,1000.79,749.89
2016,2,15,9,45,918.5,59.5,0.9,16.5,493.0,1023.94,761.07
2016,2,15,10,0,935.0,61.0,0.9,17.0,532.0,1043.43,769.99
2016,2,15,10,15,947.0,62.5,0.9,17.5,564.5,1054.45,773.59
2016,2,15,10,30,959.0,64.0,0.9,18.0,597.0,1061.37,774.86
2016,2,15,10,45,967.0,65.0,0.9,18.5,623.0,1059.4,770.78
2016,2,15,11,0,975.0,66.0,0.9,19.0,649.0,1053.2,764.39
2016,2,15,11,15,980.0,66.5,0.9,19.0,666.5,1039.19,754.81
2016,2,15,11,30,985.0,67.0,0.9,19.0,684.0,1021.03,742.9
2016,2,15,11,45,987.0,67.5,0.9,19.5,694.0,995.99,725.45
2016,2,15,12,0,989.0,68.0,0.9,20.0,704.0,967.05,705.74
2016,2,15,12,15,989.0,68.0,0.9,20.0,705.5,932.03,683.55
2016,2,15,12,30,989.0,68.0,0.9,20.0,707.0,893.49,659.07
2016,2,15,12,45,983.5,70.0,0.9,20.0,700.0,849.55,630.91
2016,2,15,13,0,978.0,72.0,0.9,20.0,693.0,802.81,600.65
2016,2,15,13,15,973.0,71.5,0.9,19.5,678.0,751.18,567.09
2016,2,15,13,30,968.0,71.0,0.9,19.0,663.0,697.28,529.18
2016,2,15,13,45,959.5,70.5,0.95,19.0,640.0,639.3,486.56
2016,2,15,14,0,951.0,70.0,1.0,19.0,617.0,579.91,441.25
2016,2,15,14,15,940.5,68.5,0.95,18.5,587.0,517.46,391.92
2016,2,15,14,30,930.0,67.0,0.9,18.0,557.0,454.4,340.23
2016,2,15,14,45,913.5,66.0,0.9,18.0,520.5,389.35,284.93
2016,2,15,15,0,897.0,65.0,0.9,18.0,484.0,324.94,228.77
2016,2,15,15,15,875.5,62.5,0.85,17.5,442.0,259.0,171.61
2016,2,15,15,30,854.0,60.0,0.8,17.0,400.0,194.91,117.97
2016,2,15,15,45,821.5,57.5,0.8,16.5,353.0,128.18,69.12
2016,2,15,16,0,789.0,55.0,0.8,16.0,306.0,68.45,40.36
2016,2,15,16,15,743.0,51.0,0.75,15.0,257.0,47.49,36.82
2016,2,15,16,30,697.0,47.0,0.7,14.0,208.0,43.63,33.45
2016,2,15,16,45,621.5,41.0,0.7,13.5,159.5,37.88,28.13
2016,2,15,17,0,546.0,35.0,0.7,13.0,111.0,32.23,22.68
2016,2,15,17,15,407.0,25.5,0.7,12.5,69.0,23.26,13.52
2016,2,15,17,30,268.0,16.0,0.7,12.0,27.0,14.47,0.0
2016,2,15,17,45,134.0,8.0,0.75,12.0,13.5,6.29,0.0
2016,2,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,231.0,14.0,0.9,11.5,37.5,221.99,49.34
2016,2,16,7,30,462.0,28.0,0.9,12.0,75.0,447.17,349.08
2016,2,16,7,45,554.5,35.5,0.9,12.5,122.5,552.39,441.96
2016,2,16,8,0,647.0,43.0,0.9,13.0,170.0,662.15,527.96
2016,2,16,8,15,702.0,48.0,0.8,13.5,219.5,738.31,582.84
2016,2,16,8,30,757.0,53.0,0.7,14.0,269.0,814.69,634.06
2016,2,16,8,45,792.0,56.5,0.65,14.5,317.0,869.47,668.1
2016,2,16,9,0,827.0,60.0,0.6,15.0,365.0,922.41,699.35
2016,2,16,9,15,851.0,62.5,0.55,15.5,408.5,949.15,712.1
2016,2,16,9,30,875.0,65.0,0.5,16.0,452.0,984.11,730.05
2016,2,16,9,45,896.0,65.5,0.5,17.0,491.5,1010.05,741.47
2016,2,16,10,0,917.0,66.0,0.5,18.0,531.0,1032.52,750.64
2016,2,16,10,15,928.5,67.5,0.45,18.5,563.5,1042.91,752.46
2016,2,16,10,30,940.0,69.0,0.4,19.0,596.0,1049.29,752.1
2016,2,16,10,45,947.0,70.0,0.4,19.5,621.0,1046.36,747.52
2016,2,16,11,0,954.0,71.0,0.4,20.0,646.0,1039.3,740.79
2016,2,16,11,15,959.0,72.0,0.35,20.0,664.0,1026.14,730.77
2016,2,16,11,30,964.0,73.0,0.3,20.0,682.0,1008.88,718.56
2016,2,16,11,45,966.0,73.5,0.25,20.5,691.5,984.2,700.73
2016,2,16,12,0,968.0,74.0,0.2,21.0,701.0,955.69,680.89
2016,2,16,12,15,968.5,74.0,0.2,21.0,702.5,921.61,660.01
2016,2,16,12,30,969.0,74.0,0.2,21.0,704.0,884.05,636.94
2016,2,16,12,45,968.0,73.0,0.2,21.5,697.5,840.89,609.01
2016,2,16,13,0,967.0,72.0,0.2,22.0,691.0,794.74,579.06
2016,2,16,13,15,963.0,71.5,0.2,22.0,676.5,744.24,546.35
2016,2,16,13,30,959.0,71.0,0.2,22.0,662.0,691.41,509.55
2016,2,16,13,45,951.5,70.0,0.2,22.0,639.5,633.91,468.35
2016,2,16,14,0,944.0,69.0,0.2,22.0,617.0,574.93,424.64
2016,2,16,14,15,933.5,68.0,0.2,22.0,587.0,513.32,377.37
2016,2,16,14,30,923.0,67.0,0.2,22.0,557.0,451.09,327.81
2016,2,16,14,45,909.5,64.5,0.25,22.0,521.0,386.09,274.76
2016,2,16,15,0,896.0,62.0,0.3,22.0,485.0,321.45,220.37
2016,2,16,15,15,875.5,60.0,0.3,21.5,443.5,256.26,165.46
2016,2,16,15,30,855.0,58.0,0.3,21.0,402.0,192.8,113.71
2016,2,16,15,45,827.5,55.0,0.35,20.5,356.0,129.79,68.98
2016,2,16,16,0,800.0,52.0,0.4,20.0,310.0,65.64,37.61
2016,2,16,16,15,756.5,48.0,0.5,19.5,261.0,45.27,34.18
2016,2,16,16,30,713.0,44.0,0.6,19.0,212.0,41.33,30.74
2016,2,16,16,45,642.0,38.5,0.7,18.5,163.0,35.92,25.84
2016,2,16,17,0,571.0,33.0,0.8,18.0,114.0,30.61,20.82
2016,2,16,17,15,285.5,31.5,0.8,17.5,72.0,25.88,15.53
2016,2,16,17,30,0.0,30.0,0.8,17.0,30.0,20.8,0.0
2016,2,16,17,45,0.0,15.0,0.85,16.5,15.0,11.8,0.0
2016,2,16,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,18.5,18.5,1.25,13.0,20.0,33.07,7.52
2016,2,17,7,30,37.0,37.0,1.3,13.0,40.0,90.15,68.83
2016,2,17,7,45,52.5,57.0,1.4,13.0,65.5,129.14,104.59
2016,2,17,8,0,68.0,77.0,1.5,13.0,91.0,167.14,138.27
2016,2,17,8,15,79.0,97.5,1.55,13.0,118.0,201.81,168.22
2016,2,17,8,30,90.0,118.0,1.6,13.0,145.0,236.22,197.18
2016,2,17,8,45,97.5,138.0,1.7,13.5,171.0,266.31,221.42
2016,2,17,9,0,105.0,158.0,1.8,14.0,197.0,296.06,244.81
2016,2,17,9,15,52.5,135.5,1.85,14.0,155.0,186.47,153.22
2016,2,17,9,30,0.0,113.0,1.9,14.0,113.0,92.17,72.39
2016,2,17,9,45,190.0,158.5,1.95,14.5,255.5,392.09,323.07
2016,2,17,10,0,380.0,204.0,2.0,15.0,398.0,639.34,512.69
2016,2,17,10,15,413.0,210.0,2.05,15.0,433.5,698.78,553.4
2016,2,17,10,30,446.0,216.0,2.1,15.0,469.0,732.73,577.22
2016,2,17,10,45,415.0,235.5,2.2,15.0,478.5,691.51,546.07
2016,2,17,11,0,384.0,255.0,2.3,15.0,488.0,672.78,531.25
2016,2,17,11,15,384.0,263.5,2.35,15.0,502.5,670.16,528.77
2016,2,17,11,30,384.0,272.0,2.4,15.0,517.0,665.63,524.83
2016,2,17,11,45,250.5,293.0,2.45,15.0,453.5,549.92,435.27
2016,2,17,12,0,117.0,314.0,2.5,15.0,390.0,399.6,317.92
2016,2,17,12,15,189.0,312.0,2.5,15.0,435.5,469.54,373.89
2016,2,17,12,30,261.0,310.0,2.5,15.0,481.0,531.75,421.71
2016,2,17,12,45,249.0,311.0,2.55,15.0,473.0,489.52,389.11
2016,2,17,13,0,237.0,312.0,2.6,15.0,465.0,465.23,370.26
2016,2,17,13,15,505.5,226.5,2.6,15.0,543.5,580.76,461.8
2016,2,17,13,30,774.0,141.0,2.6,15.0,622.0,648.69,513.37
2016,2,17,13,45,769.0,137.5,2.65,15.0,601.0,596.6,471.67
2016,2,17,14,0,764.0,134.0,2.7,15.0,580.0,543.29,428.64
2016,2,17,14,15,635.0,159.5,2.7,14.5,518.0,455.34,358.64
2016,2,17,14,30,506.0,185.0,2.7,14.0,456.0,374.64,293.86
2016,2,17,14,45,550.5,158.5,2.7,14.0,436.0,332.29,255.83
2016,2,17,15,0,595.0,132.0,2.7,14.0,416.0,288.69,215.05
2016,2,17,15,15,501.5,138.5,2.65,13.5,363.0,225.4,163.05
2016,2,17,15,30,408.0,145.0,2.6,13.0,310.0,176.95,125.56
2016,2,17,15,45,378.0,134.5,2.6,13.0,273.5,134.12,93.35
2016,2,17,16,0,348.0,124.0,2.6,13.0,237.0,95.89,71.49
2016,2,17,16,15,319.0,107.0,2.6,12.5,198.5,76.71,63.27
2016,2,17,16,30,290.0,90.0,2.6,12.0,160.0,65.21,53.02
2016,2,17,16,45,242.0,72.5,2.65,12.0,122.0,52.97,41.76
2016,2,17,17,0,194.0,55.0,2.7,12.0,84.0,40.53,30.13
2016,2,17,17,15,97.0,38.0,2.7,12.0,52.5,28.04,17.94
2016,2,17,17,30,0.0,21.0,2.7,12.0,21.0,15.54,0.0
2016,2,17,17,45,0.0,10.5,2.75,12.0,10.5,8.26,0.0
2016,2,17,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,7,15,104.5,22.5,1.4,9.0,34.0,144.14,68.87
2016,2,18,7,30,209.0,45.0,1.4,9.0,68.0,277.6,225.69
2016,2,18,7,45,312.5,58.5,1.45,9.0,112.5,385.58,322.58
2016,2,18,8,0,416.0,72.0,1.5,9.0,157.0,501.54,419.6
2016,2,18,8,15,483.5,81.0,1.5,9.0,205.0,584.22,485.82
2016,2,18,8,30,551.0,90.0,1.5,9.0,253.0,675.35,555.58
2016,2,18,8,45,275.5,94.5,1.55,9.5,176.0,420.27,353.08
2016,2,18,9,0,0.0,99.0,1.6,10.0,99.0,81.55,64.45
2016,2,18,9,15,0.0,58.5,1.6,10.0,58.5,44.81,33.23
2016,2,18,9,30,0.0,18.0,1.6,10.0,18.0,13.72,6.27
2016,2,18,9,45,2.5,94.5,1.6,10.5,96.0,76.36,60.12
2016,2,18,10,0,5.0,171.0,1.6,11.0,174.0,151.48,122.85
2016,2,18,10,15,403.5,145.5,1.55,11.0,376.0,613.29,501.02
2016,2,18,10,30,802.0,120.0,1.5,11.0,578.0,993.62,767.67
2016,2,18,10,45,407.0,166.0,1.5,11.5,399.0,628.19,500.28
2016,2,18,11,0,12.0,212.0,1.5,12.0,220.0,190.96,152.15
2016,2,18,11,15,6.0,121.5,1.45,12.0,125.5,101.4,79.79
2016,2,18,11,30,0.0,31.0,1.4,12.0,31.0,23.77,14.53
2016,2,18,11,45,0.0,32.0,1.4,12.0,32.0,24.55,15.21
2016,2,18,12,0,0.0,33.0,1.4,12.0,33.0,25.32,15.86
2016,2,18,12,15,105.5,175.5,1.4,12.0,245.5,258.38,211.4
2016,2,18,12,30,211.0,318.0,1.4,12.0,458.0,480.49,384.0
2016,2,18,12,45,105.5,222.0,1.4,12.0,292.0,290.09,233.49
2016,2,18,13,0,0.0,126.0,1.4,12.0,126.0,98.26,76.57
2016,2,18,13,15,212.5,189.5,1.4,12.0,322.5,329.36,268.42
2016,2,18,13,30,425.0,253.0,1.4,12.0,519.0,520.0,414.51
2016,2,18,13,45,213.0,211.5,1.4,12.0,345.0,319.37,256.44
2016,2,18,14,0,1.0,170.0,1.4,12.0,171.0,133.13,105.64
2016,2,18,14,15,421.5,133.0,1.35,12.0,360.5,325.5,260.96
2016,2,18,14,30,842.0,96.0,1.3,12.0,550.0,443.46,343.3
2016,2,18,14,45,822.5,94.0,1.3,12.0,513.5,379.96,286.81
2016,2,18,15,0,803.0,92.0,1.3,12.0,477.0,317.71,231.53
2016,2,18,15,15,778.5,88.5,1.2,11.5,435.5,254.63,175.93
2016,2,18,15,30,754.0,85.0,1.1,11.0,394.0,190.44,121.53
2016,2,18,15,45,730.0,78.5,1.05,11.0,349.5,129.79,76.1
2016,2,18,16,0,706.0,72.0,1.0,11.0,305.0,72.2,47.11
2016,2,18,16,15,655.5,66.5,0.95,10.5,256.5,54.38,43.73
2016,2,18,16,30,605.0,61.0,0.9,10.0,208.0,50.06,39.86
2016,2,18,16,45,532.0,52.5,0.9,9.5,160.5,43.22,33.5
2016,2,18,17,0,459.0,44.0,0.9,9.0,113.0,36.39,26.94
2016,2,18,17,15,324.5,32.5,0.95,8.5,72.0,26.77,17.39
2016,2,18,17,30,190.0,21.0,1.0,8.0,31.0,17.27,0.0
2016,2,18,17,45,95.0,10.5,1.05,8.0,15.5,8.26,0.0
2016,2,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,7,15,197.0,17.5,1.2,8.5,40.0,212.06,122.09
2016,2,19,7,30,394.0,35.0,1.2,9.0,80.0,411.69,333.81
2016,2,19,7,45,484.5,43.5,1.3,9.5,126.5,513.14,421.98
2016,2,19,8,0,575.0,52.0,1.4,10.0,173.0,619.68,508.14
2016,2,19,8,15,632.0,58.0,1.4,10.0,221.5,696.19,567.35
2016,2,19,8,30,689.0,64.0,1.4,10.0,270.0,773.55,624.3
2016,2,19,8,45,488.0,107.5,1.45,10.5,265.5,642.25,524.69
2016,2,19,9,0,287.0,151.0,1.5,11.0,261.0,485.02,400.53
2016,2,19,9,15,236.0,176.0,1.45,11.0,273.0,466.74,384.41
2016,2,19,9,30,185.0,201.0,1.4,11.0,285.0,421.89,346.71
2016,2,19,9,45,518.0,142.5,1.4,11.5,406.0,731.71,587.28
2016,2,19,10,0,851.0,84.0,1.4,12.0,527.0,1002.87,770.69
2016,2,19,10,15,652.5,151.0,1.35,12.0,503.0,884.98,684.37
2016,2,19,10,30,454.0,218.0,1.3,12.0,479.0,742.78,581.48
2016,2,19,10,45,354.5,252.0,1.3,12.5,461.0,649.54,511.59
2016,2,19,11,0,255.0,286.0,1.3,13.0,443.0,580.21,456.94
2016,2,19,11,15,171.0,293.5,1.3,13.0,400.5,473.55,375.5
2016,2,19,11,30,87.0,301.0,1.3,13.0,358.0,371.13,295.28
2016,2,19,11,45,51.0,267.5,1.3,13.0,301.0,295.03,235.52
2016,2,19,12,0,15.0,234.0,1.3,13.0,244.0,207.02,164.84
2016,2,19,12,15,133.5,274.5,1.25,13.0,363.5,381.89,306.02
2016,2,19,12,30,252.0,315.0,1.2,13.0,483.0,510.36,403.9
2016,2,19,12,45,310.0,299.5,1.2,13.0,504.0,540.9,426.09
2016,2,19,13,0,368.0,284.0,1.2,13.0,525.0,548.35,431.92
2016,2,19,13,15,385.0,273.0,1.15,12.5,520.0,526.05,415.37
2016,2,19,13,30,402.0,262.0,1.1,12.0,515.0,501.4,396.88
2016,2,19,13,45,441.0,240.5,1.1,12.0,509.5,488.44,386.32
2016,2,19,14,0,480.0,219.0,1.1,12.0,504.0,459.67,363.03
2016,2,19,14,15,648.5,159.5,1.05,11.5,524.5,460.51,361.15
2016,2,19,14,30,817.0,100.0,1.0,11.0,545.0,436.05,336.61
2016,2,19,14,45,418.0,141.0,0.95,11.0,368.0,270.39,208.75
2016,2,19,15,0,19.0,182.0,0.9,11.0,191.0,143.32,114.62
2016,2,19,15,15,96.0,180.0,0.85,11.0,220.5,156.65,123.14
2016,2,19,15,30,173.0,178.0,0.8,11.0,250.0,158.21,120.77
2016,2,19,15,45,160.0,160.0,0.75,11.0,220.5,128.51,97.68
2016,2,19,16,0,147.0,142.0,0.7,11.0,191.0,100.82,79.11
2016,2,19,16,15,134.5,121.0,0.65,10.5,160.5,83.9,70.1
2016,2,19,16,30,122.0,100.0,0.6,10.0,130.0,70.34,58.05
2016,2,19,16,45,101.0,79.0,0.55,10.0,100.0,56.38,45.25
2016,2,19,17,0,80.0,58.0,0.5,10.0,70.0,42.12,31.97
2016,2,19,17,15,40.0,38.5,0.5,9.5,44.5,28.4,18.88
2016,2,19,17,30,0.0,19.0,0.5,9.0,19.0,14.36,0.29
2016,2,19,17,45,0.0,9.5,0.55,9.0,9.5,7.47,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.0,1.0,3.5,4.0,0.0,0.0
2016,2,20,7,0,0.0,8.0,1.0,4.0,8.0,6.29,0.0
2016,2,20,7,15,45.5,25.5,0.95,4.5,31.0,77.92,47.23
2016,2,20,7,30,91.0,43.0,0.9,5.0,54.0,158.1,130.44
2016,2,20,7,45,116.5,63.5,0.9,5.5,84.5,191.28,162.45
2016,2,20,8,0,142.0,84.0,0.9,6.0,115.0,240.58,206.1
2016,2,20,8,15,156.0,105.0,0.85,6.5,146.5,280.66,239.97
2016,2,20,8,30,170.0,126.0,0.8,7.0,178.0,320.43,272.26
2016,2,20,8,45,184.0,144.0,0.8,8.0,208.5,355.32,299.17
2016,2,20,9,0,198.0,162.0,0.8,9.0,239.0,390.11,325.1
2016,2,20,9,15,369.0,151.5,0.75,9.5,315.0,590.56,481.29
2016,2,20,9,30,540.0,141.0,0.7,10.0,391.0,751.4,595.56
2016,2,20,9,45,540.0,154.5,0.65,10.5,421.5,768.89,602.21
2016,2,20,10,0,540.0,168.0,0.6,11.0,452.0,783.53,608.84
2016,2,20,10,15,592.0,162.5,0.5,11.5,491.0,835.64,640.21
2016,2,20,10,30,644.0,157.0,0.4,12.0,530.0,876.72,662.62
2016,2,20,10,45,514.5,209.0,0.3,12.5,515.0,784.79,594.63
2016,2,20,11,0,385.0,261.0,0.2,13.0,500.0,679.29,517.1
2016,2,20,11,15,431.0,254.0,0.2,13.0,529.0,725.62,550.42
2016,2,20,11,30,477.0,247.0,0.2,13.0,558.0,747.09,564.61
2016,2,20,11,45,529.5,231.5,0.2,13.5,581.0,761.5,573.57
2016,2,20,12,0,582.0,216.0,0.2,14.0,604.0,770.81,579.07
2016,2,20,12,15,757.0,155.5,0.25,14.0,661.0,843.26,629.74
2016,2,20,12,30,932.0,95.0,0.3,14.0,718.0,876.36,651.24
2016,2,20,12,45,751.5,155.5,0.35,14.0,655.0,769.29,579.54
2016,2,20,13,0,571.0,216.0,0.4,14.0,592.0,648.06,494.55
2016,2,20,13,15,745.0,154.0,0.45,14.0,633.5,683.85,523.17
2016,2,20,13,30,919.0,92.0,0.5,14.0,675.0,685.69,524.88
2016,2,20,13,45,911.5,91.0,0.55,14.0,652.5,629.55,482.88
2016,2,20,14,0,904.0,90.0,0.6,14.0,630.0,572.02,438.96
2016,2,20,14,15,893.5,88.0,0.65,13.5,600.5,511.02,391.37
2016,2,20,14,30,883.0,86.0,0.7,13.0,571.0,449.91,341.51
2016,2,20,14,45,872.5,82.0,0.75,13.0,535.5,385.4,286.42
2016,2,20,15,0,862.0,78.0,0.8,13.0,500.0,321.06,229.88
2016,2,20,15,15,841.0,75.5,0.85,12.5,457.5,256.06,173.13
2016,2,20,15,30,820.0,73.0,0.9,12.0,415.0,193.02,120.0
2016,2,20,15,45,795.5,68.0,0.95,12.0,369.5,129.87,73.55
2016,2,20,16,0,771.0,63.0,1.0,12.0,324.0,69.74,45.27
2016,2,20,16,15,726.5,58.5,1.05,11.0,274.5,53.33,42.69
2016,2,20,16,30,682.0,54.0,1.1,10.0,225.0,49.26,39.15
2016,2,20,16,45,608.5,47.5,1.15,9.0,175.0,43.27,33.67
2016,2,20,17,0,535.0,41.0,1.2,8.0,125.0,34.38,25.35
2016,2,20,17,15,409.5,31.0,1.2,7.5,81.0,25.83,16.92
2016,2,20,17,30,284.0,21.0,1.2,7.0,37.0,17.41,3.42
2016,2,20,17,45,142.0,10.5,1.25,7.0,18.5,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,76.0,5.5,1.1,4.5,7.5,0.0,0.0
2016,2,21,7,0,152.0,11.0,1.0,5.0,15.0,118.19,0.0
2016,2,21,7,15,313.0,22.5,1.0,5.5,54.0,312.62,215.99
2016,2,21,7,30,474.0,34.0,1.0,6.0,93.0,475.12,388.25
2016,2,21,7,45,562.5,41.5,1.05,7.0,142.5,567.02,466.57
2016,2,21,8,0,651.0,49.0,1.1,8.0,192.0,674.27,550.67
2016,2,21,8,15,703.5,54.5,1.1,8.5,242.5,749.42,606.3
2016,2,21,8,30,756.0,60.0,1.1,9.0,293.0,824.54,658.93
2016,2,21,8,45,794.5,63.0,1.15,9.5,342.5,882.32,697.54
2016,2,21,9,0,833.0,66.0,1.2,10.0,392.0,938.26,733.63
2016,2,21,9,15,857.0,69.0,1.2,10.5,437.0,977.44,756.38
2016,2,21,9,30,881.0,72.0,1.2,11.0,482.0,1001.45,768.62
2016,2,21,9,45,899.5,73.5,1.2,11.5,522.0,1026.19,781.4
2016,2,21,10,0,918.0,75.0,1.2,12.0,562.0,1047.33,791.69
2016,2,21,10,15,930.0,76.5,1.2,12.0,595.0,1057.95,796.63
2016,2,21,10,30,942.0,78.0,1.2,12.0,628.0,1064.51,799.23
2016,2,21,10,45,950.5,79.0,1.2,12.5,654.0,1062.72,795.21
2016,2,21,11,0,959.0,80.0,1.2,13.0,680.0,1056.71,788.79
2016,2,21,11,15,964.5,81.0,1.15,13.0,698.5,1043.52,778.43
2016,2,21,11,30,970.0,82.0,1.1,13.0,717.0,1026.16,765.66
2016,2,21,11,45,973.0,82.0,1.1,13.5,727.0,1001.19,747.79
2016,2,21,12,0,976.0,82.0,1.1,14.0,737.0,972.31,727.6
2016,2,21,12,15,976.0,82.5,1.05,14.0,738.5,937.6,704.09
2016,2,21,12,30,976.0,83.0,1.0,14.0,740.0,899.38,678.32
2016,2,21,12,45,975.0,82.0,1.0,14.0,733.5,855.44,649.48
2016,2,21,13,0,974.0,81.0,1.0,14.0,727.0,808.46,618.37
2016,2,21,13,15,969.5,80.5,1.05,14.0,712.0,756.74,583.12
2016,2,21,13,30,965.0,80.0,1.1,14.0,697.0,702.7,543.75
2016,2,21,13,45,956.0,80.0,1.15,14.0,673.5,644.43,499.87
2016,2,21,14,0,947.0,80.0,1.2,14.0,650.0,584.78,453.28
2016,2,21,14,15,936.5,78.5,1.2,13.5,619.5,521.93,402.88
2016,2,21,14,30,926.0,77.0,1.2,13.0,589.0,458.48,349.96
2016,2,21,14,45,908.5,76.0,1.3,13.0,551.5,392.68,293.14
2016,2,21,15,0,891.0,75.0,1.4,13.0,514.0,327.63,235.43
2016,2,21,15,15,870.0,72.5,1.4,12.5,471.0,259.06,175.03
2016,2,21,15,30,849.0,70.0,1.4,12.0,428.0,194.17,119.97
2016,2,21,15,45,818.0,67.0,1.45,12.0,380.5,130.16,73.22
2016,2,21,16,0,787.0,64.0,1.5,12.0,333.0,69.93,45.98
2016,2,21,16,15,742.5,59.0,1.45,11.0,282.5,53.92,43.22
2016,2,21,16,30,698.0,54.0,1.4,10.0,232.0,49.42,39.3
2016,2,21,16,45,629.0,47.5,1.4,9.5,181.5,43.43,33.76
2016,2,21,17,0,560.0,41.0,1.4,9.0,131.0,37.5,28.06
2016,2,21,17,15,435.0,31.5,1.4,8.5,86.0,26.34,17.38
2016,2,21,17,30,310.0,22.0,1.4,8.0,41.0,18.3,5.28
2016,2,21,17,45,155.0,11.0,1.4,8.0,20.5,8.65,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,6.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,7.0,18.0,14.16,0.0
2016,2,22,7,15,256.5,25.5,1.0,7.5,58.5,275.28,199.34
2016,2,22,7,30,513.0,33.0,1.0,8.0,99.0,495.0,402.47
2016,2,22,7,45,593.5,40.5,1.0,8.5,148.5,592.66,483.56
2016,2,22,8,0,674.0,48.0,1.0,9.0,198.0,693.76,562.11
2016,2,22,8,15,724.0,52.5,0.95,9.5,248.5,765.9,613.97
2016,2,22,8,30,774.0,57.0,0.9,10.0,299.0,837.81,662.58
2016,2,22,8,45,807.0,60.5,0.9,10.5,348.0,891.24,696.62
2016,2,22,9,0,840.0,64.0,0.9,11.0,397.0,942.65,728.1
2016,2,22,9,15,863.0,66.5,0.9,11.5,442.0,968.48,741.47
