Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,886.0,69.0,0.9,12.0,487.0,1002.59,760.38
2016,2,22,9,45,903.0,71.0,0.95,13.0,526.5,1026.61,771.93
2016,2,22,10,0,920.0,73.0,1.0,14.0,566.0,1046.94,781.16
2016,2,22,10,15,932.0,74.5,0.95,14.0,599.0,1057.59,784.92
2016,2,22,10,30,944.0,76.0,0.9,14.0,632.0,1064.16,786.31
2016,2,22,10,45,951.0,77.5,0.9,14.5,657.5,1061.48,781.78
2016,2,22,11,0,958.0,79.0,0.9,15.0,683.0,1054.59,774.93
2016,2,22,11,15,963.5,80.0,0.9,15.0,701.5,1041.4,765.79
2016,2,22,11,30,969.0,81.0,0.9,15.0,720.0,1024.03,754.24
2016,2,22,11,45,970.5,82.0,0.95,15.5,729.5,998.82,737.55
2016,2,22,12,0,972.0,83.0,1.0,16.0,739.0,969.76,718.48
2016,2,22,12,15,972.5,83.0,1.0,16.0,741.0,934.97,696.08
2016,2,22,12,30,973.0,83.0,1.0,16.0,743.0,896.67,671.35
2016,2,22,12,45,966.0,85.0,1.05,16.0,735.0,851.28,642.52
2016,2,22,13,0,959.0,87.0,1.1,16.0,727.0,803.25,611.53
2016,2,22,13,15,955.0,86.0,1.1,16.0,712.0,751.88,575.73
2016,2,22,13,30,951.0,85.0,1.1,16.0,697.0,698.2,536.28
2016,2,22,13,45,945.0,83.5,1.1,16.0,674.5,640.79,492.88
2016,2,22,14,0,939.0,82.0,1.1,16.0,652.0,581.77,446.8
2016,2,22,14,15,929.0,80.5,1.1,15.5,622.0,519.5,397.34
2016,2,22,14,30,919.0,79.0,1.1,15.0,592.0,456.59,345.35
2016,2,22,14,45,905.5,77.0,1.1,15.0,555.5,391.64,289.34
2016,2,22,15,0,892.0,75.0,1.1,15.0,519.0,327.02,232.29
2016,2,22,15,15,793.5,81.5,1.05,14.5,451.5,248.57,167.7
2016,2,22,15,30,695.0,88.0,1.0,14.0,384.0,179.63,113.65
2016,2,22,15,45,662.5,85.5,0.95,14.0,342.5,124.91,74.35
2016,2,22,16,0,630.0,83.0,0.9,14.0,301.0,74.22,51.49
2016,2,22,16,15,598.0,74.0,0.85,13.0,256.5,59.06,47.45
2016,2,22,16,30,566.0,65.0,0.8,12.0,212.0,52.53,41.78
2016,2,22,16,45,498.5,57.5,0.8,11.0,166.5,46.68,36.51
2016,2,22,17,0,431.0,50.0,0.8,10.0,121.0,40.89,31.03
2016,2,22,17,15,340.5,36.5,0.85,9.5,80.5,29.98,20.59
2016,2,22,17,30,250.0,23.0,0.9,9.0,40.0,18.94,6.78
2016,2,22,17,45,125.0,11.5,0.95,9.0,20.0,9.05,0.0
2016,2,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.3,10.0,10.0,0.0,0.0
2016,2,23,7,0,0.0,20.0,0.4,10.0,20.0,15.74,0.0
2016,2,23,7,15,254.5,28.5,0.35,10.0,62.0,279.18,206.42
2016,2,23,7,30,509.0,37.0,0.3,10.0,104.0,507.02,404.78
2016,2,23,7,45,593.5,44.5,0.3,10.5,155.0,596.97,476.35
2016,2,23,8,0,678.0,52.0,0.3,11.0,206.0,702.1,554.83
2016,2,23,8,15,729.5,57.0,0.3,11.5,258.5,776.81,606.73
2016,2,23,8,30,781.0,62.0,0.3,12.0,311.0,851.18,655.65
2016,2,23,8,45,818.5,65.5,0.35,12.5,361.5,909.32,692.27
2016,2,23,9,0,856.0,69.0,0.4,13.0,412.0,965.48,726.49
2016,2,23,9,15,879.0,71.5,0.4,13.5,457.5,1003.35,746.77
2016,2,23,9,30,902.0,74.0,0.4,14.0,503.0,1025.82,757.08
2016,2,23,9,45,922.0,75.0,0.4,14.5,544.0,1051.54,769.57
2016,2,23,10,0,942.0,76.0,0.4,15.0,585.0,1073.56,779.6
2016,2,23,10,15,953.0,78.0,0.4,15.5,618.5,1083.71,782.37
2016,2,23,10,30,964.0,80.0,0.4,16.0,652.0,1089.66,782.91
2016,2,23,10,45,971.0,81.0,0.4,16.5,678.0,1086.02,777.86
2016,2,23,11,0,978.0,82.0,0.4,17.0,704.0,1078.1,770.57
2016,2,23,11,15,982.5,83.0,0.35,17.0,722.0,1063.44,759.61
2016,2,23,11,30,987.0,84.0,0.3,17.0,740.0,1044.56,746.41
2016,2,23,11,45,988.0,85.0,0.3,17.5,749.0,1018.28,728.72
2016,2,23,12,0,989.0,86.0,0.3,18.0,758.0,988.09,708.84
2016,2,23,12,15,988.5,86.0,0.25,18.0,759.0,951.73,685.45
2016,2,23,12,30,988.0,86.0,0.2,18.0,760.0,911.87,659.98
2016,2,23,12,45,985.0,85.5,0.2,18.0,752.5,866.2,631.65
2016,2,23,13,0,982.0,85.0,0.2,18.0,745.0,817.61,601.19
2016,2,23,13,15,976.5,84.5,0.15,18.0,729.5,764.59,565.42
2016,2,23,13,30,971.0,84.0,0.1,18.0,714.0,709.33,526.18
2016,2,23,13,45,962.0,83.5,0.1,18.5,689.5,650.02,482.59
2016,2,23,14,0,953.0,83.0,0.1,19.0,665.0,589.34,436.66
2016,2,23,14,15,942.0,81.5,0.15,19.0,634.0,525.72,388.18
2016,2,23,14,30,931.0,80.0,0.2,19.0,603.0,461.54,337.29
2016,2,23,14,45,915.5,78.0,0.25,19.0,565.0,395.07,282.79
2016,2,23,15,0,900.0,76.0,0.3,19.0,527.0,329.18,227.16
2016,2,23,15,15,879.0,73.0,0.35,18.5,483.5,259.38,168.67
2016,2,23,15,30,858.0,70.0,0.4,18.0,440.0,193.41,115.17
2016,2,23,15,45,828.0,67.0,0.5,17.5,391.5,128.85,70.28
2016,2,23,16,0,798.0,64.0,0.6,17.0,343.0,67.96,44.74
2016,2,23,16,15,754.5,59.5,0.7,16.0,292.0,54.47,42.83
2016,2,23,16,30,711.0,55.0,0.8,15.0,241.0,50.37,39.37
2016,2,23,16,45,636.5,49.0,0.95,14.5,189.5,44.75,34.28
2016,2,23,17,0,562.0,43.0,1.1,14.0,138.0,36.12,26.33
2016,2,23,17,15,443.0,33.0,1.1,13.5,92.0,27.56,18.21
2016,2,23,17,30,324.0,23.0,1.1,13.0,46.0,19.13,7.6
2016,2,23,17,45,162.0,11.5,1.15,12.5,23.0,9.05,0.0
2016,2,23,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,7.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,8.0,20.0,15.74,0.0
2016,2,24,7,15,224.0,29.5,0.85,8.5,60.0,257.31,197.25
2016,2,24,7,30,448.0,39.0,0.8,9.0,100.0,460.06,375.55
2016,2,24,7,45,532.0,46.5,0.8,10.0,148.5,557.25,454.01
2016,2,24,8,0,616.0,54.0,0.8,11.0,197.0,658.71,531.0
2016,2,24,8,15,667.5,60.0,0.7,11.5,247.5,731.65,582.01
2016,2,24,8,30,719.0,66.0,0.6,12.0,298.0,798.01,625.22
2016,2,24,8,45,756.0,69.5,0.55,12.5,346.5,854.39,660.02
2016,2,24,9,0,793.0,73.0,0.5,13.0,395.0,908.91,692.07
2016,2,24,9,15,817.0,76.0,0.45,13.5,439.0,947.52,712.44
2016,2,24,9,30,841.0,79.0,0.4,14.0,483.0,983.1,730.48
2016,2,24,9,45,859.5,81.0,0.35,15.0,522.5,1008.44,740.26
2016,2,24,10,0,878.0,83.0,0.3,16.0,562.0,1017.39,739.77
2016,2,24,10,15,890.5,85.0,0.3,16.5,594.5,1028.97,743.88
2016,2,24,10,30,903.0,87.0,0.3,17.0,627.0,1036.58,745.6
2016,2,24,10,45,910.5,88.5,0.35,17.5,652.5,1034.47,742.77
2016,2,24,11,0,918.0,90.0,0.4,18.0,678.0,1028.28,737.81
2016,2,24,11,15,923.5,91.0,0.4,18.0,696.0,1015.46,729.16
2016,2,24,11,30,929.0,92.0,0.4,18.0,714.0,998.62,718.29
2016,2,24,11,45,930.5,93.0,0.4,18.5,723.5,974.09,701.48
2016,2,24,12,0,932.0,94.0,0.4,19.0,733.0,945.84,682.57
2016,2,24,12,15,932.5,94.0,0.4,19.0,734.5,912.04,661.52
2016,2,24,12,30,933.0,94.0,0.4,19.0,736.0,874.87,638.31
2016,2,24,12,45,935.5,92.0,0.45,19.0,730.0,833.97,613.5
2016,2,24,13,0,938.0,90.0,0.5,19.0,724.0,789.89,586.28
2016,2,24,13,15,933.5,89.0,0.5,18.5,709.0,738.98,552.74
2016,2,24,13,30,929.0,88.0,0.5,18.0,694.0,685.86,515.84
2016,2,24,13,45,923.5,86.0,0.5,18.0,671.5,629.24,474.23
2016,2,24,14,0,918.0,84.0,0.5,18.0,649.0,571.03,429.98
2016,2,24,14,15,907.5,82.5,0.5,17.5,619.0,509.58,382.4
2016,2,24,14,30,897.0,81.0,0.5,17.0,589.0,447.59,332.4
2016,2,24,14,45,883.0,78.5,0.55,17.0,552.0,383.23,278.49
2016,2,24,15,0,869.0,76.0,0.6,17.0,515.0,319.33,223.44
2016,2,24,15,15,848.0,73.5,0.55,16.5,472.5,251.82,165.67
2016,2,24,15,30,827.0,71.0,0.5,16.0,430.0,188.23,113.38
2016,2,24,15,45,796.5,68.0,0.5,16.0,383.0,125.61,69.46
2016,2,24,16,0,766.0,65.0,0.5,16.0,336.0,66.75,44.96
2016,2,24,16,15,723.0,60.0,0.55,15.0,286.0,54.44,42.99
2016,2,24,16,30,680.0,55.0,0.6,14.0,236.0,50.01,39.23
2016,2,24,16,45,611.5,49.0,0.7,13.0,186.0,44.5,34.31
2016,2,24,17,0,543.0,43.0,0.8,12.0,136.0,35.96,26.48
2016,2,24,17,15,429.5,33.0,0.8,11.5,91.0,27.47,18.39
2016,2,24,17,30,316.0,23.0,0.8,11.0,46.0,19.07,8.36
2016,2,24,17,45,158.0,11.5,0.85,10.5,23.0,9.05,0.0
2016,2,24,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,77.0,8.0,0.85,9.5,11.0,6.29,0.0
2016,2,25,7,0,154.0,16.0,0.8,10.0,22.0,158.45,0.0
2016,2,25,7,15,289.0,28.5,0.7,10.5,61.5,307.81,237.61
2016,2,25,7,30,424.0,41.0,0.6,11.0,101.0,442.94,358.91
2016,2,25,7,45,497.5,50.5,0.5,11.5,148.0,533.13,431.3
2016,2,25,8,0,571.0,60.0,0.4,12.0,195.0,627.03,501.44
2016,2,25,8,15,623.0,66.5,0.35,12.5,244.5,700.02,552.49
2016,2,25,8,30,675.0,73.0,0.3,13.0,294.0,773.45,601.02
2016,2,25,8,45,708.0,78.5,0.25,13.5,341.0,826.98,633.47
2016,2,25,9,0,741.0,84.0,0.2,14.0,388.0,878.87,663.72
2016,2,25,9,15,766.5,87.5,0.15,14.5,431.5,911.54,680.39
2016,2,25,9,30,792.0,91.0,0.1,15.0,475.0,948.79,699.98
2016,2,25,9,45,810.5,93.5,0.1,16.0,513.5,974.46,711.23
2016,2,25,10,0,829.0,96.0,0.1,17.0,552.0,996.57,720.29
2016,2,25,10,15,842.0,98.5,0.1,17.5,584.0,1009.27,724.89
2016,2,25,10,30,855.0,101.0,0.1,18.0,616.0,1018.03,727.34
2016,2,25,10,45,868.0,100.5,0.1,18.5,642.0,1019.11,725.31
2016,2,25,11,0,881.0,100.0,0.1,19.0,668.0,1003.24,713.22
2016,2,25,11,15,887.0,101.0,0.1,19.0,685.5,991.31,705.38
2016,2,25,11,30,893.0,102.0,0.1,19.0,703.0,975.49,695.22
2016,2,25,11,45,897.5,101.5,0.15,19.5,713.0,952.75,680.5
2016,2,25,12,0,902.0,101.0,0.2,20.0,723.0,926.31,663.76
2016,2,25,12,15,721.5,172.0,0.2,20.0,670.0,827.7,601.41
2016,2,25,12,30,541.0,243.0,0.2,20.0,617.0,707.87,520.25
2016,2,25,12,45,726.5,168.5,0.25,20.0,666.5,760.0,560.02
2016,2,25,13,0,912.0,94.0,0.3,20.0,716.0,774.25,571.24
2016,2,25,13,15,908.0,93.5,0.3,20.0,701.0,725.26,537.11
2016,2,25,13,30,904.0,93.0,0.3,20.0,686.0,674.06,500.94
2016,2,25,13,45,751.0,140.5,0.35,20.0,622.5,583.43,435.81
2016,2,25,14,0,598.0,188.0,0.4,20.0,559.0,496.3,372.38
2016,2,25,14,15,732.0,137.5,0.4,20.0,570.5,476.08,355.15
2016,2,25,14,30,866.0,87.0,0.4,20.0,582.0,439.32,322.4
2016,2,25,14,45,847.5,86.0,0.45,20.0,545.0,375.44,269.59
2016,2,25,15,0,829.0,85.0,0.5,20.0,508.0,312.62,216.47
2016,2,25,15,15,807.5,82.0,0.55,19.0,466.0,248.85,163.2
2016,2,25,15,30,786.0,79.0,0.6,18.0,424.0,187.19,113.54
2016,2,25,15,45,752.0,76.0,0.65,17.5,377.0,126.79,71.96
2016,2,25,16,0,718.0,73.0,0.7,17.0,330.0,65.86,52.44
2016,2,25,16,15,674.0,67.5,0.75,16.0,281.0,55.14,43.42
2016,2,25,16,30,630.0,62.0,0.8,15.0,232.0,50.85,39.81
2016,2,25,16,45,568.5,54.0,0.85,14.5,183.5,44.47,34.08
2016,2,25,17,0,507.0,46.0,0.9,14.0,135.0,38.06,28.13
2016,2,25,17,15,396.5,35.5,0.9,13.5,91.0,29.31,19.87
2016,2,25,17,30,286.0,25.0,0.9,13.0,47.0,20.62,9.97
2016,2,25,17,45,143.0,12.5,0.95,12.5,23.5,9.83,0.0
2016,2,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,10.0,11.5,9.05,0.0
2016,2,26,7,0,0.0,23.0,0.7,10.0,23.0,27.19,0.0
2016,2,26,7,15,175.0,34.5,0.6,10.5,60.0,226.57,177.75
2016,2,26,7,30,350.0,46.0,0.5,11.0,97.0,388.04,317.44
2016,2,26,7,45,411.0,59.5,0.45,11.5,141.5,469.62,383.59
2016,2,26,8,0,472.0,73.0,0.4,12.0,186.0,554.3,448.58
2016,2,26,8,15,515.0,83.5,0.4,12.5,232.5,621.55,497.45
2016,2,26,8,30,558.0,94.0,0.4,13.0,279.0,688.88,544.06
2016,2,26,8,45,608.5,93.5,0.4,13.5,323.0,750.29,584.41
2016,2,26,9,0,659.0,93.0,0.4,14.0,367.0,810.05,622.15
2016,2,26,9,15,570.5,130.0,0.45,14.5,385.5,773.95,594.55
2016,2,26,9,30,482.0,167.0,0.5,15.0,404.0,723.52,557.91
2016,2,26,9,45,651.0,134.5,0.55,15.5,480.5,869.16,656.68
2016,2,26,10,0,820.0,102.0,0.6,16.0,557.0,994.64,734.39
2016,2,26,10,15,833.5,104.5,0.6,16.0,589.5,1007.8,739.11
2016,2,26,10,30,847.0,107.0,0.6,16.0,622.0,1017.01,743.35
2016,2,26,10,45,855.0,109.0,0.65,16.0,647.0,1016.03,742.58
2016,2,26,11,0,863.0,111.0,0.7,16.0,672.0,1011.01,739.59
2016,2,26,11,15,719.5,167.5,0.7,16.0,643.5,922.45,682.05
2016,2,26,11,30,576.0,224.0,0.7,16.0,615.0,814.92,610.39
2016,2,26,11,45,494.5,259.0,0.7,16.5,598.0,754.52,567.25
2016,2,26,12,0,413.0,294.0,0.7,17.0,581.0,676.39,511.21
2016,2,26,12,15,359.5,309.0,0.7,17.0,559.0,625.39,474.89
2016,2,26,12,30,306.0,324.0,0.7,17.0,537.0,576.11,439.02
2016,2,26,12,45,403.0,289.0,0.7,17.0,567.0,598.17,456.94
2016,2,26,13,0,500.0,254.0,0.7,17.0,597.0,627.1,477.92
2016,2,26,13,15,675.5,187.5,0.7,16.5,640.5,662.87,505.07
2016,2,26,13,30,851.0,121.0,0.7,16.0,684.0,671.15,511.64
2016,2,26,13,45,620.5,190.5,0.75,16.0,594.0,550.4,421.89
2016,2,26,14,0,390.0,260.0,0.8,16.0,504.0,432.38,333.82
2016,2,26,14,15,605.0,184.0,0.8,16.0,541.5,449.7,344.85
2016,2,26,14,30,820.0,108.0,0.8,16.0,579.0,438.03,329.38
2016,2,26,14,45,663.5,140.5,0.8,16.0,506.0,354.21,262.78
2016,2,26,15,0,507.0,173.0,0.8,16.0,433.0,283.44,207.76
2016,2,26,15,15,508.5,156.5,0.75,15.5,399.0,233.02,164.93
2016,2,26,15,30,510.0,140.0,0.7,15.0,365.0,182.54,123.27
2016,2,26,15,45,607.5,107.5,0.7,14.5,347.5,132.12,82.85
2016,2,26,16,0,705.0,75.0,0.7,14.0,330.0,65.78,52.99
2016,2,26,16,15,659.5,69.5,0.7,13.5,281.0,56.37,44.97
2016,2,26,16,30,614.0,64.0,0.7,13.0,232.0,52.14,41.3
2016,2,26,16,45,552.0,56.0,0.7,12.5,184.0,45.83,35.6
2016,2,26,17,0,490.0,48.0,0.7,12.0,136.0,39.49,29.69
2016,2,26,17,15,379.0,37.5,0.7,11.5,92.0,30.81,21.45
2016,2,26,17,30,268.0,27.0,0.7,11.0,48.0,22.21,11.8
2016,2,26,17,45,134.0,13.5,0.7,10.5,24.0,10.62,0.0
2016,2,26,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,106.0,9.5,0.75,8.5,14.5,79.41,0.0
2016,2,27,7,0,212.0,19.0,0.6,9.0,29.0,207.92,20.53
2016,2,27,7,15,345.5,30.0,0.6,9.5,71.0,352.51,278.76
2016,2,27,7,30,479.0,41.0,0.6,10.0,113.0,487.6,395.67
2016,2,27,7,45,563.0,47.0,0.6,10.5,163.0,584.03,472.55
2016,2,27,8,0,647.0,53.0,0.6,11.0,213.0,677.2,542.38
2016,2,27,8,15,695.0,58.0,0.55,11.5,263.0,747.51,590.87
2016,2,27,8,30,743.0,63.0,0.5,12.0,313.0,817.57,636.51
2016,2,27,8,45,779.5,65.5,0.5,12.5,362.0,872.43,670.47
2016,2,27,9,0,816.0,68.0,0.5,13.0,411.0,925.41,702.08
2016,2,27,9,15,838.5,70.5,0.5,13.0,455.0,962.07,723.38
2016,2,27,9,30,861.0,73.0,0.5,13.0,499.0,983.41,734.68
2016,2,27,9,45,876.5,75.5,0.5,13.5,538.0,1006.22,745.77
2016,2,27,10,0,892.0,78.0,0.5,14.0,577.0,1025.39,754.46
2016,2,27,10,15,903.5,79.5,0.5,14.5,609.5,1035.31,757.42
2016,2,27,10,30,915.0,81.0,0.5,15.0,642.0,1041.23,758.17
2016,2,27,10,45,921.0,83.0,0.55,15.5,667.0,1038.11,754.75
2016,2,27,11,0,927.0,85.0,0.6,16.0,692.0,1030.86,749.1
2016,2,27,11,15,932.5,86.0,0.6,16.0,710.0,1017.82,740.21
2016,2,27,11,30,938.0,87.0,0.6,16.0,728.0,1000.71,729.01
2016,2,27,11,45,938.5,88.5,0.6,16.0,737.0,975.5,712.86
2016,2,27,12,0,939.0,90.0,0.6,16.0,746.0,946.57,694.5
2016,2,27,12,15,939.0,90.0,0.6,16.0,747.5,911.99,672.55
2016,2,27,12,30,939.0,90.0,0.6,16.0,749.0,874.05,648.37
2016,2,27,12,45,933.5,91.0,0.65,16.0,741.0,829.64,620.68
2016,2,27,13,0,928.0,92.0,0.7,16.0,733.0,782.62,590.86
2016,2,27,13,15,924.0,91.5,0.7,16.0,718.5,732.77,556.1
2016,2,27,13,30,920.0,91.0,0.7,16.0,704.0,680.68,518.2
2016,2,27,13,45,916.5,88.5,0.75,16.0,682.0,624.99,477.1
2016,2,27,14,0,913.0,86.0,0.8,16.0,660.0,567.54,433.03
2016,2,27,14,15,903.5,84.5,0.8,16.0,630.0,506.63,384.2
2016,2,27,14,30,894.0,83.0,0.8,16.0,600.0,445.07,333.07
2016,2,27,14,45,880.5,80.5,0.85,16.0,563.5,380.9,278.51
2016,2,27,15,0,867.0,78.0,0.9,16.0,527.0,317.13,222.9
2016,2,27,15,15,847.0,75.5,0.85,15.5,484.5,249.66,164.71
2016,2,27,15,30,827.0,73.0,0.8,15.0,442.0,186.16,112.36
2016,2,27,15,45,801.0,69.0,0.8,14.5,395.5,123.07,68.5
2016,2,27,16,0,775.0,65.0,0.8,14.0,349.0,63.21,50.74
2016,2,27,16,15,734.0,61.0,0.8,13.0,299.0,55.35,44.15
2016,2,27,16,30,693.0,57.0,0.8,12.0,249.0,51.75,41.13
2016,2,27,16,45,633.0,50.5,0.8,11.5,199.0,45.91,35.85
2016,2,27,17,0,573.0,44.0,0.8,11.0,149.0,36.94,27.56
2016,2,27,17,15,464.5,35.0,0.85,10.5,102.5,29.23,20.21
2016,2,27,17,30,356.0,26.0,0.9,10.0,56.0,21.64,11.8
2016,2,27,17,45,178.0,13.0,0.95,9.5,28.0,10.23,0.0
2016,2,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,48.5,10.5,1.0,7.5,13.0,41.18,0.0
2016,2,28,7,0,97.0,21.0,1.0,8.0,26.0,127.77,37.42
2016,2,28,7,15,183.0,38.0,1.0,8.5,61.5,236.33,190.68
2016,2,28,7,30,269.0,55.0,1.0,9.0,97.0,332.59,277.68
2016,2,28,7,45,323.5,71.0,1.05,9.5,139.0,407.18,341.55
2016,2,28,8,0,378.0,87.0,1.1,10.0,181.0,484.84,404.91
2016,2,28,8,15,428.5,94.5,1.1,10.0,223.5,549.57,455.37
2016,2,28,8,30,479.0,102.0,1.1,10.0,266.0,615.87,505.03
2016,2,28,8,45,419.0,131.0,1.15,10.5,289.5,603.92,493.29
2016,2,28,9,0,359.0,160.0,1.2,11.0,313.0,562.28,458.82
2016,2,28,9,15,595.0,126.0,1.2,11.5,410.0,794.36,629.94
2016,2,28,9,30,831.0,92.0,1.2,12.0,507.0,989.85,758.86
2016,2,28,9,45,623.5,156.0,1.2,12.5,481.5,864.4,667.68
2016,2,28,10,0,416.0,220.0,1.2,13.0,456.0,714.44,558.04
2016,2,28,10,15,411.0,236.0,1.15,13.0,479.5,698.95,547.05
2016,2,28,10,30,406.0,252.0,1.1,13.0,503.0,705.33,549.64
2016,2,28,10,45,302.5,284.5,1.05,13.5,475.5,629.35,489.75
2016,2,28,11,0,199.0,317.0,1.0,14.0,448.0,529.67,413.25
2016,2,28,11,15,246.5,319.0,1.0,14.0,485.5,568.46,443.26
2016,2,28,11,30,294.0,321.0,1.0,14.0,523.0,626.65,484.97
2016,2,28,11,45,306.5,323.0,1.0,14.5,536.0,625.85,482.61
2016,2,28,12,0,319.0,325.0,1.0,15.0,549.0,622.96,479.42
2016,2,28,12,15,332.0,322.5,1.0,15.0,556.0,613.76,472.74
2016,2,28,12,30,345.0,320.0,1.0,15.0,563.0,602.41,464.54
2016,2,28,12,45,344.0,316.5,1.0,15.0,557.5,577.0,445.92
2016,2,28,13,0,343.0,313.0,1.0,15.0,552.0,550.58,426.49
2016,2,28,13,15,602.5,216.0,1.0,15.0,624.5,630.57,487.75
2016,2,28,13,30,862.0,119.0,1.0,15.0,697.0,674.39,519.32
2016,2,28,13,45,581.0,202.5,1.0,15.0,586.5,530.64,410.6
2016,2,28,14,0,300.0,286.0,1.0,15.0,476.0,405.05,315.21
2016,2,28,14,15,286.0,274.0,0.95,14.5,448.0,364.39,284.18
2016,2,28,14,30,272.0,262.0,0.9,14.0,420.0,325.19,253.03
2016,2,28,14,45,524.0,185.0,0.9,14.0,467.0,334.62,253.26
2016,2,28,15,0,776.0,108.0,0.9,14.0,514.0,310.3,222.05
2016,2,28,15,15,512.5,149.0,0.85,13.5,408.0,226.46,160.56
2016,2,28,15,30,249.0,190.0,0.8,13.0,302.0,174.31,129.04
2016,2,28,15,45,132.5,163.0,0.8,13.0,222.0,125.5,95.62
2016,2,28,16,0,16.0,136.0,0.8,13.0,142.0,97.8,81.42
2016,2,28,16,15,10.0,117.5,0.8,12.5,121.5,84.76,70.31
2016,2,28,16,30,4.0,99.0,0.8,12.0,101.0,71.76,58.96
2016,2,28,16,45,2.0,79.0,0.8,12.0,80.0,57.77,46.36
2016,2,28,17,0,0.0,59.0,0.8,12.0,59.0,43.63,33.42
2016,2,28,17,15,0.0,40.5,0.8,11.5,40.5,30.35,21.15
2016,2,28,17,30,0.0,22.0,0.8,11.0,22.0,16.8,8.1
2016,2,28,17,45,0.0,11.0,0.8,11.0,11.0,8.65,0.0
2016,2,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,45,127.5,10.5,0.85,7.5,18.0,94.82,0.0
2016,2,29,7,0,255.0,21.0,0.9,8.0,36.0,248.87,139.81
2016,2,29,7,15,382.5,31.5,0.85,8.5,79.5,382.1,309.99
2016,2,29,7,30,510.0,42.0,0.8,9.0,123.0,513.83,420.69
2016,2,29,7,45,590.0,48.0,0.8,9.5,174.0,608.04,495.31
2016,2,29,8,0,670.0,54.0,0.8,10.0,225.0,699.41,563.45
2016,2,29,8,15,716.0,58.5,0.75,10.5,276.0,767.86,610.38
2016,2,29,8,30,762.0,63.0,0.7,11.0,327.0,835.88,654.56
2016,2,29,8,45,797.5,65.5,0.7,12.0,376.5,890.12,686.85
2016,2,29,9,0,833.0,68.0,0.7,13.0,426.0,942.39,716.69
2016,2,29,9,15,854.0,70.5,0.65,13.5,470.5,965.75,726.82
2016,2,29,9,30,875.0,73.0,0.6,14.0,515.0,997.6,742.64
2016,2,29,9,45,890.0,75.5,0.55,15.0,554.0,1019.92,750.52
2016,2,29,10,0,905.0,78.0,0.5,16.0,593.0,1038.51,756.07
2016,2,29,10,15,915.5,79.5,0.5,16.5,625.5,1047.26,758.23
2016,2,29,10,30,926.0,81.0,0.5,17.0,658.0,1051.95,758.19
2016,2,29,10,45,930.0,83.5,0.5,17.5,682.5,1047.14,752.53
2016,2,29,11,0,934.0,86.0,0.5,18.0,707.0,1038.18,744.69
2016,2,29,11,15,939.0,87.0,0.45,18.0,724.5,1024.31,734.24
2016,2,29,11,30,944.0,88.0,0.4,18.0,742.0,1006.35,721.55
2016,2,29,11,45,949.0,87.0,0.4,18.5,752.0,982.1,705.02
2016,2,29,12,0,954.0,86.0,0.4,19.0,762.0,953.94,686.25
2016,2,29,12,15,954.5,85.5,0.35,19.0,763.0,918.61,663.28
2016,2,29,12,30,955.0,85.0,0.3,19.0,764.0,879.84,638.23
2016,2,29,12,45,956.5,83.5,0.3,19.5,757.5,837.52,610.65
2016,2,29,13,0,958.0,82.0,0.3,20.0,751.0,792.03,580.88
2016,2,29,13,15,953.5,81.0,0.35,20.0,736.0,739.92,546.84
2016,2,29,13,30,949.0,80.0,0.4,20.0,721.0,685.56,509.27
2016,2,29,13,45,942.0,79.0,0.45,20.0,697.5,627.75,467.83
2016,2,29,14,0,935.0,78.0,0.5,20.0,674.0,568.44,423.6
2016,2,29,14,15,925.0,77.0,0.5,20.5,643.5,506.49,374.41
2016,2,29,14,30,915.0,76.0,0.5,21.0,613.0,443.92,323.07
2016,2,29,14,45,755.0,112.5,0.5,21.5,537.5,357.89,256.0
2016,2,29,15,0,595.0,149.0,0.5,22.0,462.0,289.58,203.48
2016,2,29,15,15,714.5,110.5,0.5,21.0,456.0,241.72,159.17
2016,2,29,15,30,834.0,72.0,0.5,20.0,450.0,182.3,106.47
2016,2,29,15,45,795.0,71.0,0.5,19.5,401.5,120.03,65.69
2016,2,29,16,0,756.0,70.0,0.5,19.0,353.0,62.6,49.12
2016,2,29,16,15,714.5,65.5,0.55,18.5,303.0,58.58,45.95
2016,2,29,16,30,673.0,61.0,0.6,18.0,253.0,50.51,39.02
2016,2,29,16,45,601.5,55.5,0.7,17.5,202.0,45.82,34.91
2016,2,29,17,0,530.0,50.0,0.8,17.0,151.0,41.26,30.71
2016,2,29,17,15,425.0,40.0,0.8,16.5,105.0,32.97,23.03
2016,2,29,17,30,320.0,30.0,0.8,16.0,59.0,24.75,14.73
2016,2,29,17,45,160.0,15.0,0.8,16.0,29.5,12.18,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,6,45,156.0,10.5,0.8,10.5,20.5,114.18,0.0
2016,3,1,7,0,312.0,21.0,0.7,11.0,41.0,292.78,183.41
2016,3,1,7,15,436.0,30.5,0.65,11.5,86.5,421.58,337.16
2016,3,1,7,30,560.0,40.0,0.6,12.0,132.0,543.2,436.87
2016,3,1,7,45,631.5,46.5,0.55,12.5,184.0,634.12,506.36
2016,3,1,8,0,703.0,53.0,0.5,13.0,236.0,727.6,573.05
2016,3,1,8,15,747.0,57.5,0.5,13.5,288.0,795.11,618.22
2016,3,1,8,30,791.0,62.0,0.5,14.0,340.0,862.04,660.94
2016,3,1,8,45,823.0,65.0,0.55,14.5,389.5,914.18,692.99
2016,3,1,9,0,855.0,68.0,0.6,15.0,439.0,964.15,722.88
2016,3,1,9,15,875.5,70.5,0.6,15.0,484.0,987.3,735.02
2016,3,1,9,30,896.0,73.0,0.6,15.0,529.0,1018.85,752.86
2016,3,1,9,45,915.5,73.0,0.65,15.5,569.5,1042.59,765.3
2016,3,1,10,0,935.0,73.0,0.7,16.0,610.0,1062.63,775.54
2016,3,1,10,15,945.0,74.5,0.7,16.0,643.0,1070.9,778.77
2016,3,1,10,30,955.0,76.0,0.7,16.0,676.0,1074.97,779.76
2016,3,1,10,45,962.5,77.0,0.75,16.5,701.5,1071.61,776.18
2016,3,1,11,0,970.0,78.0,0.8,17.0,727.0,1063.95,770.23
2016,3,1,11,15,974.5,78.5,0.8,17.0,744.5,1048.44,759.86
2016,3,1,11,30,979.0,79.0,0.8,17.0,762.0,1028.75,747.13
2016,3,1,11,45,981.5,79.5,0.8,17.0,772.0,1003.06,730.79
2016,3,1,12,0,984.0,80.0,0.8,17.0,782.0,973.4,712.05
2016,3,1,12,15,984.5,80.0,0.8,17.0,783.0,937.63,689.43
2016,3,1,12,30,985.0,80.0,0.8,17.0,784.0,898.28,664.45
2016,3,1,12,45,983.5,79.5,0.8,17.5,777.0,853.45,634.53
2016,3,1,13,0,982.0,79.0,0.8,18.0,770.0,805.57,602.45
2016,3,1,13,15,978.5,78.5,0.8,17.5,755.0,753.49,567.91
2016,3,1,13,30,975.0,78.0,0.8,17.0,740.0,698.96,529.46
2016,3,1,13,45,967.5,77.5,0.8,17.0,716.5,639.92,485.43
2016,3,1,14,0,960.0,77.0,0.8,17.0,693.0,579.36,438.7
2016,3,1,14,15,951.0,76.0,0.8,16.5,662.5,516.39,389.14
2016,3,1,14,30,942.0,75.0,0.8,16.0,632.0,452.63,336.85
2016,3,1,14,45,927.0,73.5,0.8,16.0,594.0,385.87,279.87
2016,3,1,15,0,912.0,72.0,0.8,16.0,556.0,319.62,222.06
2016,3,1,15,15,893.5,70.0,0.8,15.5,512.5,253.0,164.64
2016,3,1,15,30,875.0,68.0,0.8,15.0,469.0,187.89,111.57
2016,3,1,15,45,849.0,65.0,0.8,15.0,421.0,118.33,64.06
2016,3,1,16,0,823.0,62.0,0.8,15.0,373.0,57.47,45.44
2016,3,1,16,15,785.0,58.0,0.75,14.0,321.5,53.73,42.52
2016,3,1,16,30,747.0,54.0,0.7,13.0,270.0,49.98,39.39
2016,3,1,16,45,687.5,49.0,0.7,12.5,217.5,45.2,35.12
2016,3,1,17,0,628.0,44.0,0.7,12.0,165.0,40.48,30.72
2016,3,1,17,15,525.5,36.0,0.75,11.5,116.0,32.95,23.59
2016,3,1,17,30,423.0,28.0,0.8,11.0,67.0,25.55,15.97
2016,3,1,17,45,211.5,14.0,0.85,10.5,33.5,11.43,0.0
2016,3,1,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,132.5,11.5,0.8,8.5,20.5,99.03,0.0
2016,3,2,7,0,265.0,23.0,0.7,9.0,41.0,263.65,180.4
2016,3,2,7,15,358.0,35.5,0.65,9.5,82.5,367.7,299.51
2016,3,2,7,30,451.0,48.0,0.6,10.0,124.0,473.21,387.89
2016,3,2,7,45,513.0,56.5,0.55,11.0,171.0,553.82,450.5
2016,3,2,8,0,575.0,65.0,0.5,12.0,218.0,637.02,510.85
2016,3,2,8,15,619.5,69.5,0.5,12.5,264.5,700.58,554.94
2016,3,2,8,30,664.0,74.0,0.5,13.0,311.0,764.08,597.06
2016,3,2,8,45,755.0,71.0,0.5,13.5,375.5,856.28,656.96
2016,3,2,9,0,846.0,68.0,0.5,14.0,440.0,955.22,718.18
2016,3,2,9,15,866.5,70.5,0.5,14.5,484.5,978.18,728.02
2016,3,2,9,30,887.0,73.0,0.5,15.0,529.0,1009.61,744.41
2016,3,2,9,45,901.0,75.0,0.55,15.5,568.0,1030.27,754.91
2016,3,2,10,0,915.0,77.0,0.6,16.0,607.0,1047.14,763.26
2016,3,2,10,15,925.5,78.5,0.6,16.0,639.5,1055.8,766.81
2016,3,2,10,30,936.0,80.0,0.6,16.0,672.0,1060.35,768.12
2016,3,2,10,45,942.5,81.5,0.65,16.5,697.5,1056.63,764.37
2016,3,2,11,0,949.0,83.0,0.7,17.0,723.0,1048.7,758.31
2016,3,2,11,15,954.0,83.5,0.7,17.0,740.5,1033.9,748.41
2016,3,2,11,30,959.0,84.0,0.7,17.0,758.0,1014.96,736.17
2016,3,2,11,45,750.5,169.5,0.75,17.0,701.0,904.82,666.75
2016,3,2,12,0,542.0,255.0,0.8,17.0,644.0,767.41,574.35
2016,3,2,12,15,751.0,171.5,0.8,17.0,711.5,847.47,633.22
2016,3,2,12,30,960.0,88.0,0.8,17.0,779.0,885.42,657.16
2016,3,2,12,45,700.0,189.0,0.8,17.0,690.5,752.98,565.8
2016,3,2,13,0,440.0,290.0,0.8,17.0,602.0,609.58,462.58
2016,3,2,13,15,426.0,292.5,0.8,16.5,589.5,572.76,437.77
2016,3,2,13,30,412.0,295.0,0.8,16.0,577.0,526.29,404.41
2016,3,2,13,45,437.5,272.0,0.8,16.0,562.5,501.47,385.65
2016,3,2,14,0,463.0,249.0,0.8,16.0,548.0,463.89,356.59
2016,3,2,14,15,521.5,216.0,0.8,15.5,538.0,430.39,329.96
2016,3,2,14,30,580.0,183.0,0.8,15.0,528.0,389.81,296.04
2016,3,2,14,45,479.0,198.0,0.8,15.0,471.5,324.7,244.14
2016,3,2,15,0,378.0,213.0,0.8,15.0,415.0,267.71,199.44
2016,3,2,15,15,471.0,173.0,0.75,14.5,404.5,230.43,164.27
2016,3,2,15,30,564.0,133.0,0.7,14.0,394.0,182.28,121.0
2016,3,2,15,45,505.5,128.5,0.7,14.0,344.5,128.75,85.16
2016,3,2,16,0,447.0,124.0,0.7,14.0,295.0,87.51,72.01
2016,3,2,16,15,405.0,115.0,0.65,13.5,253.5,81.7,67.31
2016,3,2,16,30,363.0,106.0,0.6,13.0,212.0,75.79,62.3
2016,3,2,16,45,329.0,88.5,0.6,12.5,170.5,64.2,52.05
2016,3,2,17,0,295.0,71.0,0.6,12.0,129.0,52.25,41.22
2016,3,2,17,15,232.5,53.5,0.6,11.5,90.5,39.76,29.65
2016,3,2,17,30,170.0,36.0,0.6,11.0,52.0,27.02,17.4
2016,3,2,17,45,85.0,18.0,0.65,10.5,26.0,13.64,0.0
2016,3,2,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,45,56.0,13.0,0.5,10.5,17.0,48.27,0.0
2016,3,3,7,0,112.0,26.0,0.4,11.0,34.0,155.19,109.64
2016,3,3,7,15,169.5,43.5,0.3,11.5,67.5,210.24,171.45
2016,3,3,7,30,227.0,61.0,0.2,12.0,101.0,303.52,250.15
2016,3,3,7,45,258.5,79.5,0.15,12.5,139.0,340.52,281.19
2016,3,3,8,0,290.0,98.0,0.1,13.0,177.0,398.07,326.38
2016,3,3,8,15,309.5,116.0,0.1,13.5,215.0,444.55,360.89
2016,3,3,8,30,329.0,134.0,0.1,14.0,253.0,490.73,393.88
2016,3,3,8,45,298.0,159.5,0.1,14.5,278.0,497.42,395.27
2016,3,3,9,0,267.0,185.0,0.1,15.0,303.0,500.72,394.47
2016,3,3,9,15,200.0,210.0,0.1,15.0,303.5,440.49,347.03
2016,3,3,9,30,133.0,235.0,0.1,15.0,304.0,400.23,314.3
2016,3,3,9,45,197.5,249.0,0.15,15.5,360.0,478.27,373.14
2016,3,3,10,0,262.0,263.0,0.2,16.0,416.0,580.87,445.73
2016,3,3,10,15,332.0,263.5,0.2,16.0,468.0,647.13,491.43
2016,3,3,10,30,402.0,264.0,0.2,16.0,520.0,711.57,535.19
2016,3,3,10,45,443.0,260.0,0.25,16.0,552.5,762.46,568.65
2016,3,3,11,0,484.0,256.0,0.3,16.0,585.0,787.51,585.35
2016,3,3,11,15,331.0,302.0,0.35,16.0,529.5,650.77,489.03
2016,3,3,11,30,178.0,348.0,0.4,16.0,474.0,518.92,394.27
2016,3,3,11,45,182.5,349.0,0.5,16.0,479.5,513.19,392.36
2016,3,3,12,0,187.0,350.0,0.6,16.0,485.0,506.52,388.26
2016,3,3,12,15,197.0,353.5,0.65,15.5,496.0,505.98,388.94
2016,3,3,12,30,207.0,357.0,0.7,15.0,507.0,503.79,388.33
2016,3,3,12,45,250.0,346.0,0.75,15.0,526.0,511.69,395.14
2016,3,3,13,0,293.0,335.0,0.8,15.0,545.0,529.45,408.51
2016,3,3,13,15,299.5,323.5,0.75,14.5,534.0,501.89,388.25
2016,3,3,13,30,306.0,312.0,0.7,14.0,523.0,473.24,367.23
2016,3,3,13,45,260.5,310.5,0.7,14.0,486.0,421.95,328.17
2016,3,3,14,0,215.0,309.0,0.7,14.0,449.0,367.23,286.36
2016,3,3,14,15,234.0,291.5,0.65,14.0,437.5,343.47,267.39
