Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,30,253.0,274.0,0.6,14.0,426.0,322.32,249.46
2016,3,3,14,45,163.5,255.0,0.55,14.0,351.0,251.83,194.99
2016,3,3,15,0,74.0,236.0,0.5,14.0,276.0,195.93,152.89
2016,3,3,15,15,37.0,145.0,0.45,14.0,165.0,116.91,90.51
2016,3,3,15,30,0.0,54.0,0.4,14.0,54.0,41.37,29.57
2016,3,3,15,45,111.5,106.0,0.35,14.0,149.0,86.34,63.9
2016,3,3,16,0,223.0,158.0,0.3,14.0,244.0,106.37,88.45
2016,3,3,16,15,208.5,138.0,0.3,13.5,210.0,94.37,78.28
2016,3,3,16,30,194.0,118.0,0.3,13.0,176.0,81.97,67.67
2016,3,3,16,45,176.0,97.0,0.3,13.0,142.0,68.52,55.75
2016,3,3,17,0,158.0,76.0,0.3,13.0,108.0,54.64,43.2
2016,3,3,17,15,121.5,56.0,0.35,12.5,76.0,40.86,30.56
2016,3,3,17,30,85.0,36.0,0.4,12.0,44.0,26.76,17.25
2016,3,3,17,45,42.5,18.0,0.5,12.0,22.0,13.69,0.0
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,10.5,7.0,5.51,0.0
2016,3,4,7,0,0.0,14.0,0.6,11.0,14.0,10.64,2.5
2016,3,4,7,15,0.0,27.0,0.6,11.0,27.0,20.6,11.82
2016,3,4,7,30,0.0,40.0,0.6,11.0,40.0,30.59,20.76
2016,3,4,7,45,0.0,54.5,0.6,11.5,54.5,42.91,31.57
2016,3,4,8,0,0.0,69.0,0.6,12.0,69.0,55.59,42.49
2016,3,4,8,15,0.0,84.0,0.6,12.5,84.0,68.67,53.54
2016,3,4,8,30,0.0,99.0,0.6,13.0,99.0,81.67,64.3
2016,3,4,8,45,12.0,135.0,0.65,13.5,141.0,128.43,103.63
2016,3,4,9,0,24.0,171.0,0.7,14.0,183.0,176.1,142.57
2016,3,4,9,15,12.0,151.5,0.7,14.0,157.5,140.03,112.0
2016,3,4,9,30,0.0,132.0,0.7,14.0,132.0,107.19,84.23
2016,3,4,9,45,0.0,110.0,0.75,14.5,110.0,86.5,66.89
2016,3,4,10,0,0.0,88.0,0.8,15.0,88.0,67.77,51.15
2016,3,4,10,15,4.5,148.0,0.8,15.0,151.5,123.83,97.33
2016,3,4,10,30,9.0,208.0,0.8,15.0,215.0,182.84,144.63
2016,3,4,10,45,10.0,216.5,0.85,15.0,224.0,190.26,150.12
2016,3,4,11,0,11.0,225.0,0.9,15.0,233.0,197.61,155.79
2016,3,4,11,15,36.5,274.5,0.9,15.0,300.5,288.9,227.9
2016,3,4,11,30,62.0,324.0,0.9,15.0,368.0,360.47,282.47
2016,3,4,11,45,33.0,249.5,0.9,15.0,273.0,252.78,198.54
2016,3,4,12,0,4.0,175.0,0.9,15.0,178.0,142.83,111.22
2016,3,4,12,15,2.0,149.0,0.9,15.0,150.5,118.93,92.24
2016,3,4,12,30,0.0,123.0,0.9,15.0,123.0,95.85,73.5
2016,3,4,12,45,0.0,107.0,0.9,15.0,107.0,82.94,63.04
2016,3,4,13,0,0.0,91.0,0.9,15.0,91.0,70.28,52.71
2016,3,4,13,15,0.0,89.0,0.85,14.5,89.0,68.7,51.59
2016,3,4,13,30,0.0,87.0,0.8,14.0,87.0,67.13,50.44
2016,3,4,13,45,1.5,131.0,0.8,14.0,132.0,102.31,79.51
2016,3,4,14,0,3.0,175.0,0.8,14.0,177.0,137.08,107.86
2016,3,4,14,15,1.5,128.5,0.8,14.0,129.5,99.75,77.46
2016,3,4,14,30,0.0,82.0,0.8,14.0,82.0,63.13,47.41
2016,3,4,14,45,0.0,69.0,0.85,14.0,69.0,53.03,39.14
2016,3,4,15,0,0.0,56.0,0.9,14.0,56.0,42.96,30.78
2016,3,4,15,15,13.5,118.5,0.95,14.0,125.0,92.94,72.25
2016,3,4,15,30,27.0,181.0,1.0,14.0,194.0,136.14,107.52
2016,3,4,15,45,13.5,109.5,1.05,14.0,116.0,83.34,64.59
2016,3,4,16,0,0.0,38.0,1.1,14.0,38.0,29.02,20.36
2016,3,4,16,15,0.0,32.5,1.15,13.5,32.5,24.79,16.7
2016,3,4,16,30,0.0,27.0,1.2,13.0,27.0,20.56,12.96
2016,3,4,16,45,0.0,21.5,1.25,13.0,21.5,16.35,9.13
2016,3,4,17,0,0.0,16.0,1.3,13.0,16.0,12.15,5.28
2016,3,4,17,15,0.0,11.5,1.35,12.5,11.5,8.72,2.11
2016,3,4,17,30,0.0,7.0,1.4,12.0,7.0,5.3,0.0
2016,3,4,17,45,0.0,3.5,1.45,12.0,3.5,2.64,0.0
2016,3,4,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,1.15,11.5,8.0,6.29,0.0
2016,3,5,7,0,0.0,16.0,1.2,12.0,16.0,12.17,3.86
2016,3,5,7,15,0.0,30.5,1.2,12.0,30.5,23.3,14.05
2016,3,5,7,30,0.0,45.0,1.2,12.0,45.0,35.28,24.68
2016,3,5,7,45,0.0,61.0,1.2,12.5,61.0,49.72,37.25
2016,3,5,8,0,0.0,77.0,1.2,13.0,77.0,63.89,49.38
2016,3,5,8,15,0.0,93.5,1.2,13.0,93.5,78.44,61.72
2016,3,5,8,30,0.0,110.0,1.2,13.0,110.0,92.87,73.76
2016,3,5,8,45,18.0,145.0,1.25,13.0,153.5,144.73,117.78
2016,3,5,9,0,36.0,180.0,1.3,13.0,197.0,218.24,178.37
2016,3,5,9,15,23.5,182.5,1.3,13.0,194.5,183.64,148.85
2016,3,5,9,30,11.0,185.0,1.3,13.0,192.0,170.4,137.13
2016,3,5,9,45,5.5,151.0,1.35,13.5,154.5,129.3,102.73
2016,3,5,10,0,0.0,117.0,1.4,14.0,117.0,92.2,71.57
2016,3,5,10,15,0.0,88.5,1.5,14.5,88.5,68.2,51.48
2016,3,5,10,30,0.0,60.0,1.6,15.0,60.0,46.14,32.99
2016,3,5,10,45,0.0,64.5,1.75,15.5,64.5,49.65,35.79
2016,3,5,11,0,0.0,69.0,1.9,16.0,69.0,53.16,38.56
2016,3,5,11,15,0.0,75.0,2.05,16.0,75.0,57.83,42.36
2016,3,5,11,30,0.0,81.0,2.2,16.0,81.0,62.5,46.16
2016,3,5,11,45,5.5,157.0,2.35,16.0,161.0,129.46,101.0
2016,3,5,12,0,11.0,233.0,2.5,16.0,241.0,198.87,156.71
2016,3,5,12,15,8.5,214.0,2.6,15.5,220.5,179.01,140.88
2016,3,5,12,30,6.0,195.0,2.7,15.0,200.0,159.89,125.75
2016,3,5,12,45,9.5,216.5,2.8,15.0,223.5,179.67,141.83
2016,3,5,13,0,13.0,238.0,2.9,15.0,247.0,198.85,157.31
2016,3,5,13,15,13.0,233.0,2.9,14.5,242.0,193.05,152.97
2016,3,5,13,30,13.0,228.0,2.9,14.0,237.0,187.29,148.72
2016,3,5,13,45,10.5,215.5,2.95,14.0,222.5,174.15,138.18
2016,3,5,14,0,8.0,203.0,3.0,14.0,208.0,161.47,128.04
2016,3,5,14,15,4.0,172.5,3.0,14.0,175.0,134.74,106.4
2016,3,5,14,30,0.0,142.0,3.0,14.0,142.0,109.05,85.52
2016,3,5,14,45,0.0,76.5,3.05,14.0,76.5,58.84,43.94
2016,3,5,15,0,0.0,11.0,3.1,14.0,11.0,8.4,1.48
2016,3,5,15,15,0.0,21.5,3.1,13.5,21.5,16.42,8.36
2016,3,5,15,30,0.0,32.0,3.1,13.0,32.0,24.45,15.3
2016,3,5,15,45,0.0,19.5,3.15,13.0,19.5,14.87,7.13
2016,3,5,16,0,0.0,7.0,3.2,13.0,7.0,5.32,0.0
2016,3,5,16,15,0.0,6.0,3.25,13.0,6.0,4.56,0.0
2016,3,5,16,30,0.0,5.0,3.3,13.0,5.0,3.79,0.0
2016,3,5,16,45,0.0,4.0,3.4,13.0,4.0,3.03,0.0
2016,3,5,17,0,0.0,3.0,3.5,13.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,3.5,12.5,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,3.5,12.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,3.5,12.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,45,100.0,18.0,1.3,8.5,26.5,114.71,0.0
2016,3,6,7,0,200.0,36.0,1.3,9.0,53.0,238.07,186.57
2016,3,6,7,15,317.5,49.0,1.3,9.0,98.5,349.63,291.29
2016,3,6,7,30,435.0,62.0,1.3,9.0,144.0,474.93,396.99
2016,3,6,7,45,514.5,70.0,1.3,9.5,195.5,570.84,473.26
2016,3,6,8,0,594.0,78.0,1.3,10.0,247.0,669.7,547.74
2016,3,6,8,15,417.5,115.0,1.35,10.5,245.0,563.14,464.42
2016,3,6,8,30,241.0,152.0,1.4,11.0,243.0,429.67,355.87
2016,3,6,8,45,499.5,125.5,1.45,11.5,345.5,671.96,546.16
2016,3,6,9,0,758.0,99.0,1.5,12.0,448.0,914.54,715.72
2016,3,6,9,15,499.5,168.0,1.5,12.0,407.0,736.1,584.0
2016,3,6,9,30,241.0,237.0,1.5,12.0,366.0,509.42,409.9
2016,3,6,9,45,239.0,256.0,1.5,12.0,392.0,526.41,423.16
2016,3,6,10,0,237.0,275.0,1.5,12.0,418.0,542.01,433.35
2016,3,6,10,15,135.5,270.5,1.5,12.0,353.0,426.73,341.88
2016,3,6,10,30,34.0,266.0,1.5,12.0,288.0,288.59,230.87
2016,3,6,10,45,152.5,296.5,1.5,12.5,402.0,460.97,368.16
2016,3,6,11,0,271.0,327.0,1.5,13.0,516.0,628.23,492.19
2016,3,6,11,15,261.5,338.0,1.5,13.0,523.5,619.24,483.0
2016,3,6,11,30,252.0,349.0,1.5,13.0,531.0,587.13,459.09
2016,3,6,11,45,176.0,353.0,1.5,13.0,481.0,508.49,398.87
2016,3,6,12,0,100.0,357.0,1.5,13.0,431.0,414.03,326.13
2016,3,6,12,15,134.0,362.0,1.5,13.0,461.0,457.78,360.36
2016,3,6,12,30,168.0,367.0,1.5,13.0,491.0,478.76,376.34
2016,3,6,12,45,135.5,359.0,1.5,13.0,458.5,432.58,340.52
2016,3,6,13,0,103.0,351.0,1.5,13.0,426.0,375.7,296.78
2016,3,6,13,15,103.0,343.5,1.55,13.0,417.5,359.34,284.54
2016,3,6,13,30,103.0,336.0,1.6,13.0,409.0,342.92,271.89
2016,3,6,13,45,155.0,327.0,1.65,13.0,432.0,363.37,288.11
2016,3,6,14,0,207.0,318.0,1.7,13.0,455.0,367.76,291.02
2016,3,6,14,15,288.0,288.0,1.75,12.5,469.5,368.73,290.92
2016,3,6,14,30,369.0,258.0,1.8,12.0,484.0,353.41,276.54
2016,3,6,14,45,347.5,245.0,1.85,12.0,448.0,306.95,237.67
2016,3,6,15,0,326.0,232.0,1.9,12.0,412.0,263.09,200.81
2016,3,6,15,15,331.0,211.5,1.9,11.5,381.5,222.37,166.1
2016,3,6,15,30,336.0,191.0,1.9,11.0,351.0,181.44,132.48
2016,3,6,15,45,179.0,170.0,1.9,11.0,254.5,130.47,99.64
2016,3,6,16,0,22.0,149.0,1.9,11.0,158.0,106.7,89.91
2016,3,6,16,15,16.0,130.0,1.85,10.5,136.0,93.52,78.63
2016,3,6,16,30,10.0,111.0,1.8,10.0,114.0,80.22,67.03
2016,3,6,16,45,5.0,90.5,1.75,10.0,92.0,65.9,54.15
2016,3,6,17,0,0.0,70.0,1.7,10.0,70.0,51.46,40.94
2016,3,6,17,15,0.0,50.0,1.7,9.5,50.0,37.24,27.8
2016,3,6,17,30,0.0,30.0,1.7,9.0,30.0,22.83,14.33
2016,3,6,17,45,0.0,15.0,1.7,9.0,15.0,11.43,1.32
2016,3,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,6,45,113.5,16.0,1.15,6.0,27.0,120.83,0.0
2016,3,7,7,0,227.0,32.0,1.1,6.0,54.0,248.63,200.16
2016,3,7,7,15,306.5,47.0,1.1,6.0,95.5,336.85,284.15
2016,3,7,7,30,386.0,62.0,1.1,6.0,137.0,431.68,366.07
2016,3,7,7,45,438.5,74.0,1.15,6.5,183.0,504.32,425.55
2016,3,7,8,0,491.0,86.0,1.2,7.0,229.0,586.83,489.91
2016,3,7,8,15,534.5,93.0,1.25,7.0,274.5,651.07,538.34
2016,3,7,8,30,578.0,100.0,1.3,7.0,320.0,715.1,585.13
2016,3,7,8,45,649.5,96.0,1.4,7.0,373.5,792.17,640.7
2016,3,7,9,0,721.0,92.0,1.5,7.0,427.0,868.31,694.05
2016,3,7,9,15,576.0,148.0,1.5,7.0,431.5,788.33,633.45
2016,3,7,9,30,431.0,204.0,1.5,7.0,436.0,710.15,572.7
2016,3,7,9,45,250.5,237.0,1.55,7.5,374.0,538.96,438.46
2016,3,7,10,0,70.0,270.0,1.6,8.0,312.0,339.37,276.75
2016,3,7,10,15,165.5,288.5,1.6,8.0,395.5,477.59,388.79
2016,3,7,10,30,261.0,307.0,1.6,8.0,479.0,613.96,492.59
2016,3,7,10,45,223.0,324.5,1.6,8.5,475.0,562.44,450.16
2016,3,7,11,0,185.0,342.0,1.6,9.0,471.0,535.05,427.12
2016,3,7,11,15,401.0,288.5,1.6,9.0,577.0,700.58,555.6
2016,3,7,11,30,617.0,235.0,1.6,9.0,683.0,863.59,673.82
2016,3,7,11,45,315.5,242.0,1.65,9.0,471.5,542.47,434.1
2016,3,7,12,0,14.0,249.0,1.7,9.0,260.0,215.17,172.32
2016,3,7,12,15,7.0,161.5,1.75,9.0,167.0,133.39,106.48
2016,3,7,12,30,0.0,74.0,1.8,9.0,74.0,57.11,42.79
2016,3,7,12,45,131.5,213.5,1.9,9.0,309.5,294.47,241.64
2016,3,7,13,0,263.0,353.0,2.0,9.0,545.0,519.61,417.13
2016,3,7,13,15,132.0,253.5,2.05,9.0,350.0,311.19,252.1
2016,3,7,13,30,1.0,154.0,2.1,9.0,155.0,120.4,95.63
2016,3,7,13,45,25.0,222.0,2.15,9.0,239.0,193.38,156.62
2016,3,7,14,0,49.0,290.0,2.2,9.0,323.0,256.45,207.76
2016,3,7,14,15,46.5,275.0,2.2,9.0,305.0,236.7,191.52
2016,3,7,14,30,44.0,260.0,2.2,9.0,287.0,217.58,175.98
2016,3,7,14,45,72.5,255.5,2.25,9.0,297.0,216.87,174.73
2016,3,7,15,0,101.0,251.0,2.3,9.0,307.0,212.06,169.51
2016,3,7,15,15,127.5,232.5,2.25,9.0,297.5,193.53,152.72
2016,3,7,15,30,154.0,214.0,2.2,9.0,288.0,170.69,132.77
2016,3,7,15,45,77.0,121.5,2.2,9.0,158.5,92.93,71.99
2016,3,7,16,0,0.0,29.0,2.2,9.0,29.0,22.12,14.52
2016,3,7,16,15,0.0,25.0,2.15,8.5,25.0,19.05,11.81
2016,3,7,16,30,0.0,21.0,2.1,8.0,21.0,15.98,9.06
2016,3,7,16,45,0.0,17.0,2.1,8.0,17.0,12.92,6.24
2016,3,7,17,0,0.0,13.0,2.1,8.0,13.0,9.86,3.39
2016,3,7,17,15,0.0,9.0,2.05,7.5,9.0,6.82,0.54
2016,3,7,17,30,0.0,5.0,2.0,7.0,5.0,3.78,0.0
2016,3,7,17,45,0.0,2.5,2.0,7.0,2.5,1.89,0.0
2016,3,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,172.5,16.5,1.1,6.0,33.5,168.03,33.7
2016,3,8,7,0,345.0,33.0,1.1,7.0,67.0,338.27,273.61
2016,3,8,7,15,452.0,42.5,1.1,7.5,115.5,447.99,372.24
2016,3,8,7,30,559.0,52.0,1.1,8.0,164.0,565.83,468.41
2016,3,8,7,45,621.5,59.0,1.1,8.5,216.0,649.03,532.6
2016,3,8,8,0,684.0,66.0,1.1,9.0,268.0,734.42,594.91
2016,3,8,8,15,724.5,71.0,1.05,9.5,319.5,791.48,632.82
2016,3,8,8,30,765.0,76.0,1.0,10.0,371.0,855.19,673.83
2016,3,8,8,45,790.0,80.5,1.0,10.5,419.0,901.84,702.12
2016,3,8,9,0,815.0,85.0,1.0,11.0,467.0,946.0,728.13
2016,3,8,9,15,834.5,88.0,0.95,11.0,511.0,979.9,747.07
2016,3,8,9,30,854.0,91.0,0.9,11.0,555.0,1010.48,763.64
2016,3,8,9,45,858.5,97.0,0.9,11.5,591.5,1025.85,769.88
2016,3,8,10,0,863.0,103.0,0.9,12.0,628.0,1037.19,773.85
2016,3,8,10,15,751.0,147.5,0.9,12.0,621.5,977.93,733.61
2016,3,8,10,30,639.0,192.0,0.9,12.0,615.0,903.88,684.24
2016,3,8,10,45,589.0,219.0,0.9,12.0,620.0,862.17,655.62
2016,3,8,11,0,539.0,246.0,0.9,12.0,625.0,827.83,630.41
2016,3,8,11,15,556.5,248.0,0.95,12.0,647.5,831.21,633.38
2016,3,8,11,30,574.0,250.0,1.0,12.0,670.0,831.15,633.52
2016,3,8,11,45,446.0,299.5,1.05,12.0,628.5,739.98,567.36
2016,3,8,12,0,318.0,349.0,1.1,12.0,587.0,636.44,492.13
2016,3,8,12,15,301.5,353.5,1.05,12.0,579.0,608.26,471.67
2016,3,8,12,30,285.0,358.0,1.0,12.0,571.0,579.83,450.16
2016,3,8,12,45,153.0,316.5,0.95,12.0,431.0,404.99,318.5
2016,3,8,13,0,21.0,275.0,0.9,12.0,291.0,234.99,185.54
2016,3,8,13,15,61.5,308.0,0.95,12.0,352.0,298.73,237.27
2016,3,8,13,30,102.0,341.0,1.0,12.0,413.0,345.18,273.29
2016,3,8,13,45,100.5,329.0,1.05,12.0,398.5,324.04,256.59
2016,3,8,14,0,99.0,317.0,1.1,12.0,384.0,303.17,240.34
2016,3,8,14,15,80.5,295.5,1.15,11.5,348.0,267.52,212.72
2016,3,8,14,30,62.0,274.0,1.2,11.0,312.0,234.69,187.18
2016,3,8,14,45,185.5,256.5,1.3,11.0,362.0,257.04,202.17
2016,3,8,15,0,309.0,239.0,1.4,11.0,412.0,261.42,200.14
2016,3,8,15,15,260.0,225.5,1.35,10.5,363.5,215.39,163.38
2016,3,8,15,30,211.0,212.0,1.3,10.0,315.0,176.77,134.33
2016,3,8,15,45,138.0,189.0,1.3,10.0,253.5,137.6,107.32
2016,3,8,16,0,65.0,166.0,1.3,10.0,192.0,113.74,96.32
2016,3,8,16,15,59.0,145.0,1.2,9.5,166.5,100.41,84.98
2016,3,8,16,30,53.0,124.0,1.1,9.0,141.0,86.81,73.14
2016,3,8,16,45,45.0,102.5,1.05,9.0,115.5,72.63,60.43
2016,3,8,17,0,37.0,81.0,1.0,9.0,90.0,58.2,47.23
2016,3,8,17,15,23.0,60.5,0.95,8.5,65.5,44.07,34.15
2016,3,8,17,30,9.0,40.0,0.9,8.0,41.0,29.71,20.63
2016,3,8,17,45,4.5,20.0,0.85,8.0,20.5,15.28,5.2
2016,3,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,166.5,16.5,1.05,8.5,33.5,165.82,64.1
2016,3,9,7,0,333.0,33.0,1.1,9.0,67.0,329.51,266.97
2016,3,9,7,15,434.0,42.5,1.05,9.0,114.0,433.9,359.7
2016,3,9,7,30,535.0,52.0,1.0,9.0,161.0,546.06,451.31
2016,3,9,7,45,367.0,86.0,1.0,9.5,170.5,458.81,382.98
2016,3,9,8,0,199.0,120.0,1.0,10.0,180.0,343.83,287.93
2016,3,9,8,15,214.5,140.0,0.95,10.0,215.0,385.68,321.96
2016,3,9,8,30,230.0,160.0,0.9,10.0,250.0,427.3,353.62
2016,3,9,8,45,152.0,181.5,0.85,10.5,244.5,356.99,293.87
2016,3,9,9,0,74.0,203.0,0.8,11.0,239.0,281.58,230.16
2016,3,9,9,15,72.0,221.5,0.8,11.5,259.0,297.23,241.78
2016,3,9,9,30,70.0,240.0,0.8,12.0,279.0,312.47,252.33
2016,3,9,9,45,188.5,256.0,0.8,12.5,369.5,471.75,377.16
2016,3,9,10,0,307.0,272.0,0.8,13.0,460.0,632.18,494.16
2016,3,9,10,15,244.0,296.5,0.75,13.0,451.0,565.22,440.82
2016,3,9,10,30,181.0,321.0,0.7,13.0,442.0,522.12,406.68
2016,3,9,10,45,267.0,318.5,0.7,13.5,504.5,622.09,479.75
2016,3,9,11,0,353.0,316.0,0.7,14.0,567.0,694.32,529.71
2016,3,9,11,15,278.0,339.5,0.7,14.0,539.5,633.72,483.57
2016,3,9,11,30,203.0,363.0,0.7,14.0,512.0,552.41,424.07
2016,3,9,11,45,195.0,368.5,0.7,14.5,513.0,538.89,413.77
2016,3,9,12,0,187.0,374.0,0.7,15.0,514.0,524.83,402.41
2016,3,9,12,15,244.0,365.5,0.7,15.0,548.5,551.92,423.14
2016,3,9,12,30,301.0,357.0,0.7,15.0,583.0,590.72,451.06
2016,3,9,12,45,212.5,360.5,0.75,15.5,519.0,490.43,376.5
2016,3,9,13,0,124.0,364.0,0.8,16.0,455.0,413.41,318.57
2016,3,9,13,15,253.5,338.0,0.75,16.0,520.0,477.01,367.58
2016,3,9,13,30,383.0,312.0,0.7,16.0,585.0,514.71,394.69
2016,3,9,13,45,428.5,284.5,0.7,16.0,581.0,497.92,381.1
2016,3,9,14,0,474.0,257.0,0.7,16.0,577.0,467.25,357.07
2016,3,9,14,15,417.0,261.5,0.7,16.0,534.0,409.01,311.96
2016,3,9,14,30,360.0,266.0,0.7,16.0,491.0,352.52,268.0
2016,3,9,14,45,293.5,260.0,0.7,16.0,436.5,296.77,224.68
2016,3,9,15,0,227.0,254.0,0.7,16.0,382.0,247.64,186.91
2016,3,9,15,15,188.5,236.0,0.65,15.5,336.5,206.95,155.73
2016,3,9,15,30,150.0,218.0,0.6,15.0,291.0,171.55,129.68
2016,3,9,15,45,139.5,196.0,0.6,15.0,258.5,141.2,107.94
2016,3,9,16,0,129.0,174.0,0.6,15.0,226.0,116.47,96.6
2016,3,9,16,15,117.5,153.0,0.55,14.5,196.0,103.73,86.08
2016,3,9,16,30,106.0,132.0,0.5,14.0,166.0,90.64,74.99
2016,3,9,16,45,95.0,109.5,0.5,13.5,136.0,76.37,62.62
2016,3,9,17,0,84.0,87.0,0.5,13.0,106.0,61.72,49.61
2016,3,9,17,15,62.5,65.0,0.5,12.5,77.0,46.91,36.14
2016,3,9,17,30,41.0,43.0,0.5,12.0,48.0,31.77,22.13
2016,3,9,17,45,20.5,25.0,0.5,11.5,27.5,18.89,8.23
2016,3,9,18,0,0.0,7.0,0.5,11.0,7.0,5.51,0.0
2016,3,9,18,15,0.0,3.5,0.5,11.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,45,183.5,17.0,1.1,10.0,37.0,180.06,92.85
2016,3,10,7,0,367.0,34.0,1.1,11.0,74.0,355.3,287.23
2016,3,10,7,15,467.0,43.0,1.1,11.0,122.5,459.94,378.16
2016,3,10,7,30,567.0,52.0,1.1,11.0,171.0,572.03,468.76
2016,3,10,7,45,629.5,58.0,1.1,11.5,223.0,654.04,530.82
2016,3,10,8,0,692.0,64.0,1.1,12.0,275.0,731.74,586.41
2016,3,10,8,15,731.0,68.5,1.1,12.5,326.5,794.33,628.43
2016,3,10,8,30,770.0,73.0,1.1,13.0,378.0,855.94,668.13
2016,3,10,8,45,795.0,76.5,1.15,13.5,426.0,901.24,696.07
2016,3,10,9,0,820.0,80.0,1.2,14.0,474.0,944.06,721.9
2016,3,10,9,15,839.0,83.0,1.2,14.0,518.0,977.36,741.46
2016,3,10,9,30,858.0,86.0,1.2,14.0,562.0,1007.36,758.78
2016,3,10,9,45,868.5,89.5,1.25,14.5,599.5,1012.71,759.5
2016,3,10,10,0,879.0,93.0,1.3,15.0,637.0,1026.95,766.53
2016,3,10,10,15,716.0,159.0,1.3,15.0,617.0,953.85,716.88
2016,3,10,10,30,553.0,225.0,1.3,15.0,597.0,841.33,639.71
2016,3,10,10,45,586.0,224.5,1.3,15.5,631.0,863.44,654.41
2016,3,10,11,0,619.0,224.0,1.3,16.0,665.0,889.36,669.67
2016,3,10,11,15,767.5,163.5,1.25,16.0,723.5,955.38,712.42
2016,3,10,11,30,916.0,103.0,1.2,16.0,782.0,988.63,731.77
2016,3,10,11,45,915.5,105.0,1.2,16.0,790.0,962.26,713.76
2016,3,10,12,0,915.0,107.0,1.2,16.0,798.0,932.27,694.25
2016,3,10,12,15,914.5,107.0,1.15,16.0,798.0,896.82,670.34
2016,3,10,12,30,914.0,107.0,1.1,16.0,798.0,858.13,644.3
2016,3,10,12,45,659.0,215.0,1.1,16.0,711.0,735.25,557.57
2016,3,10,13,0,404.0,323.0,1.1,16.0,624.0,591.17,452.22
2016,3,10,13,15,627.0,225.5,1.05,16.0,681.5,646.33,494.81
2016,3,10,13,30,850.0,128.0,1.0,16.0,739.0,659.44,503.72
2016,3,10,13,45,617.5,209.5,0.95,16.0,645.5,547.3,418.47
2016,3,10,14,0,385.0,291.0,0.9,16.0,552.0,440.4,337.85
2016,3,10,14,15,414.5,268.5,0.85,16.0,538.5,406.52,310.93
2016,3,10,14,30,444.0,246.0,0.8,16.0,525.0,373.45,282.81
2016,3,10,14,45,363.0,247.0,0.75,16.0,466.5,309.21,232.42
2016,3,10,15,0,282.0,248.0,0.7,16.0,408.0,258.44,193.28
2016,3,10,15,15,366.0,211.5,0.65,15.5,402.0,225.46,162.89
2016,3,10,15,30,450.0,175.0,0.6,15.0,396.0,181.8,124.98
2016,3,10,15,45,309.0,175.0,0.6,15.0,320.0,137.42,99.96
2016,3,10,16,0,168.0,175.0,0.6,15.0,244.0,117.8,97.73
2016,3,10,16,15,154.0,154.5,0.6,14.5,211.5,105.22,87.37
2016,3,10,16,30,140.0,134.0,0.6,14.0,179.0,92.32,76.48
2016,3,10,16,45,125.5,111.5,0.6,13.5,146.5,77.97,64.05
2016,3,10,17,0,111.0,89.0,0.6,13.0,114.0,63.26,50.99
2016,3,10,17,15,85.5,67.0,0.65,12.5,83.5,48.39,37.48
2016,3,10,17,30,60.0,45.0,0.7,12.0,53.0,33.22,23.45
2016,3,10,17,45,30.0,26.0,0.75,11.5,30.0,19.63,9.28
2016,3,10,18,0,0.0,7.0,0.8,11.0,7.0,5.51,0.0
2016,3,10,18,15,0.0,3.5,0.85,11.0,3.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.95,10.0,1.0,0.75,0.0
2016,3,11,7,0,0.0,2.0,2.0,10.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,3.0,2.05,10.0,3.0,2.27,0.0
2016,3,11,7,30,0.0,4.0,2.1,10.0,4.0,3.03,0.0
2016,3,11,7,45,0.0,5.5,2.2,10.0,5.5,4.17,0.0
2016,3,11,8,0,0.0,7.0,2.3,10.0,7.0,5.31,0.0
2016,3,11,8,15,0.0,8.5,2.35,10.0,8.5,6.46,0.0
2016,3,11,8,30,0.0,10.0,2.4,10.0,10.0,7.61,0.98
2016,3,11,8,45,0.0,31.5,2.5,10.5,31.5,24.06,15.2
2016,3,11,9,0,0.0,53.0,2.6,11.0,53.0,40.61,29.31
2016,3,11,9,15,0.0,43.0,2.6,11.0,43.0,32.93,22.63
2016,3,11,9,30,0.0,33.0,2.6,11.0,33.0,25.27,16.01
2016,3,11,9,45,1.0,100.5,2.65,11.5,101.0,79.06,61.5
2016,3,11,10,0,2.0,168.0,2.7,12.0,169.0,139.3,111.31
2016,3,11,10,15,1.0,137.0,2.75,12.0,137.5,109.9,86.64
2016,3,11,10,30,0.0,106.0,2.8,12.0,106.0,82.41,63.64
2016,3,11,10,45,25.0,211.5,2.9,12.0,229.5,216.04,174.4
2016,3,11,11,0,50.0,317.0,3.0,12.0,353.0,347.03,278.93
2016,3,11,11,15,31.5,281.0,2.85,11.5,304.5,286.72,230.22
2016,3,11,11,30,13.0,245.0,2.7,11.0,256.0,212.96,170.73
2016,3,11,11,45,6.5,154.5,2.6,11.0,160.0,127.99,101.37
2016,3,11,12,0,0.0,64.0,2.5,11.0,64.0,49.38,35.94
2016,3,11,12,15,43.0,214.5,2.45,11.0,247.5,219.69,177.65
2016,3,11,12,30,86.0,365.0,2.4,11.0,431.0,389.41,311.94
2016,3,11,12,45,105.5,367.5,2.35,11.0,447.0,398.26,318.21
2016,3,11,13,0,125.0,370.0,2.3,11.0,463.0,417.62,333.17
2016,3,11,13,15,162.0,362.5,2.35,11.0,481.0,423.04,337.81
2016,3,11,13,30,199.0,355.0,2.4,11.0,499.0,424.45,339.05
2016,3,11,13,45,106.5,293.5,2.5,11.0,370.5,304.66,244.37
2016,3,11,14,0,14.0,232.0,2.6,11.0,242.0,186.41,149.27
2016,3,11,14,15,7.0,170.5,2.55,10.5,175.5,134.25,107.11
2016,3,11,14,30,0.0,109.0,2.5,10.0,109.0,83.91,65.58
2016,3,11,14,45,0.0,101.5,2.45,10.0,101.5,78.09,60.88
2016,3,11,15,0,0.0,94.0,2.4,10.0,94.0,72.33,56.17
2016,3,11,15,15,0.0,55.0,2.35,9.5,55.0,42.18,30.69
2016,3,11,15,30,0.0,16.0,2.3,9.0,16.0,12.21,4.95
2016,3,11,15,45,8.5,84.0,2.3,9.0,88.0,65.01,50.45
2016,3,11,16,0,17.0,152.0,2.3,9.0,160.0,109.06,92.72
2016,3,11,16,15,12.5,133.5,2.25,8.5,139.0,96.2,81.59
2016,3,11,16,30,8.0,115.0,2.2,8.0,118.0,83.24,70.25
2016,3,11,16,45,4.0,94.5,2.2,8.0,96.0,68.92,57.34
2016,3,11,17,0,0.0,74.0,2.2,8.0,74.0,54.48,44.1
2016,3,11,17,15,0.0,54.0,2.2,8.0,54.0,40.25,30.86
2016,3,11,17,30,0.0,34.0,2.2,8.0,34.0,25.84,17.34
2016,3,11,17,45,0.0,19.5,2.2,8.0,19.5,14.88,6.11
2016,3,11,18,0,0.0,5.0,2.2,8.0,5.0,3.93,0.0
2016,3,11,18,15,0.0,2.5,2.2,7.5,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,0.95,7.5,11.0,8.35,0.15
2016,3,12,7,0,0.0,22.0,1.0,8.0,22.0,16.76,8.59
2016,3,12,7,15,0.0,36.5,1.05,8.0,36.5,27.89,18.61
2016,3,12,7,30,0.0,51.0,1.1,8.0,51.0,39.61,29.09
2016,3,12,7,45,0.0,67.0,1.2,8.5,67.0,53.78,41.5
2016,3,12,8,0,0.0,83.0,1.3,9.0,83.0,67.8,53.54
2016,3,12,8,15,0.0,98.5,1.35,9.0,98.5,81.2,64.96
2016,3,12,8,30,0.0,114.0,1.4,9.0,114.0,94.53,76.16
2016,3,12,8,45,0.0,116.5,1.45,9.5,116.5,94.99,76.13
2016,3,12,9,0,0.0,119.0,1.5,10.0,119.0,95.96,76.56
2016,3,12,9,15,43.5,186.0,1.55,10.0,210.5,222.95,183.95
2016,3,12,9,30,87.0,253.0,1.6,10.0,302.0,342.66,280.78
2016,3,12,9,45,43.5,181.0,1.65,10.5,205.5,211.92,172.88
2016,3,12,10,0,0.0,109.0,1.7,11.0,109.0,85.07,66.16
2016,3,12,10,15,34.5,209.5,1.7,11.0,233.0,228.08,185.3
2016,3,12,10,30,69.0,310.0,1.7,11.0,357.0,368.53,296.58
2016,3,12,10,45,69.0,321.5,1.75,11.0,370.0,375.57,300.79
2016,3,12,11,0,69.0,333.0,1.8,11.0,383.0,382.2,305.5
2016,3,12,11,15,34.5,236.0,1.8,11.0,261.0,244.17,195.93
2016,3,12,11,30,0.0,139.0,1.8,11.0,139.0,109.36,85.6
2016,3,12,11,45,14.5,222.5,1.85,11.0,233.5,192.97,154.65
2016,3,12,12,0,29.0,306.0,1.9,11.0,328.0,296.34,237.15
2016,3,12,12,15,24.0,291.5,1.9,11.0,310.0,257.79,206.02
2016,3,12,12,30,19.0,277.0,1.9,11.0,292.0,238.76,190.83
2016,3,12,12,45,11.5,225.5,1.95,11.0,234.5,187.76,149.81
2016,3,12,13,0,4.0,174.0,2.0,11.0,177.0,139.17,110.3
2016,3,12,13,15,16.5,231.5,2.0,11.0,243.5,193.13,154.66
2016,3,12,13,30,29.0,289.0,2.0,11.0,310.0,253.63,203.31
2016,3,12,13,45,14.5,189.0,2.0,11.5,199.5,154.82,123.1
2016,3,12,14,0,0.0,89.0,2.0,12.0,89.0,68.67,52.08
2016,3,12,14,15,29.0,184.0,1.95,12.0,202.5,157.03,125.19
2016,3,12,14,30,58.0,279.0,1.9,12.0,316.0,235.1,187.67
2016,3,12,14,45,54.0,260.5,1.9,12.0,293.5,212.45,169.08
2016,3,12,15,0,50.0,242.0,1.9,12.0,271.0,190.73,151.54
2016,3,12,15,15,109.0,232.5,1.85,11.5,289.0,187.38,146.63
2016,3,12,15,30,168.0,223.0,1.8,11.0,307.0,175.31,134.77
2016,3,12,15,45,84.0,156.5,1.75,11.0,198.5,116.25,91.02
2016,3,12,16,0,0.0,90.0,1.7,11.0,90.0,68.35,55.79
2016,3,12,16,15,0.0,78.0,1.65,10.5,78.0,59.52,48.21
2016,3,12,16,30,0.0,66.0,1.6,10.0,66.0,50.62,40.39
2016,3,12,16,45,0.0,54.0,1.6,10.0,54.0,41.34,32.03
2016,3,12,17,0,0.0,42.0,1.6,10.0,42.0,32.09,23.56
2016,3,12,17,15,0.0,31.0,1.55,10.0,31.0,23.64,15.72
2016,3,12,17,30,0.0,20.0,1.5,10.0,20.0,15.22,7.85
2016,3,12,17,45,0.0,11.5,1.5,10.0,11.5,8.73,1.36
2016,3,12,18,0,0.0,3.0,1.5,10.0,3.0,2.36,0.0
2016,3,12,18,15,0.0,1.5,1.5,10.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,10.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,10.0,3.0,2.36,0.0
2016,3,13,6,45,0.0,14.0,1.35,10.5,14.0,10.65,2.12
2016,3,13,7,0,0.0,25.0,1.4,11.0,25.0,19.06,10.43
2016,3,13,7,15,0.0,40.0,1.4,11.0,40.0,30.59,20.69
2016,3,13,7,30,0.0,55.0,1.4,11.0,55.0,43.58,32.15
2016,3,13,7,45,0.0,71.5,1.45,11.5,71.5,58.23,44.82
2016,3,13,8,0,0.0,88.0,1.5,12.0,88.0,72.71,57.1
2016,3,13,8,15,0.0,104.5,1.5,12.0,104.5,87.07,69.18
2016,3,13,8,30,0.0,121.0,1.5,12.0,121.0,101.36,81.02
2016,3,13,8,45,0.0,67.5,1.55,12.0,67.5,51.79,38.76
2016,3,13,9,0,0.0,14.0,1.6,12.0,14.0,10.68,3.53
2016,3,13,9,15,0.0,20.0,1.6,12.0,20.0,15.28,7.46
2016,3,13,9,30,0.0,26.0,1.6,12.0,26.0,19.9,11.36
2016,3,13,9,45,0.0,24.5,1.6,12.0,24.5,18.76,10.35
2016,3,13,10,0,0.0,23.0,1.6,12.0,23.0,17.63,9.35
2016,3,13,10,15,1.0,96.5,1.6,12.0,97.5,75.6,58.17
2016,3,13,10,30,2.0,170.0,1.6,12.0,172.0,139.18,110.54
2016,3,13,10,45,1.0,161.0,1.65,12.0,162.5,129.75,102.47
2016,3,13,11,0,0.0,152.0,1.7,12.0,153.0,120.67,94.89
2016,3,13,11,15,2.0,163.5,1.7,12.0,165.5,132.04,104.21
2016,3,13,11,30,4.0,175.0,1.7,12.0,178.0,143.25,113.32
2016,3,13,11,45,5.5,187.0,1.7,12.5,191.0,154.22,121.96
2016,3,13,12,0,7.0,199.0,1.7,13.0,204.0,164.96,130.38
2016,3,13,12,15,8.5,212.5,1.7,12.5,219.0,176.71,140.07
2016,3,13,12,30,10.0,226.0,1.7,12.0,234.0,188.15,149.53
2016,3,13,12,45,11.0,233.5,1.75,12.0,242.5,193.86,154.15
2016,3,13,13,0,12.0,241.0,1.8,12.0,251.0,199.29,158.57
2016,3,13,13,15,17.5,259.0,1.75,12.0,272.5,215.94,172.03
2016,3,13,13,30,23.0,277.0,1.7,12.0,294.0,231.53,184.51
2016,3,13,13,45,14.5,236.0,1.65,12.0,247.0,191.56,152.43
2016,3,13,14,0,6.0,195.0,1.6,12.0,200.0,153.55,121.85
2016,3,13,14,15,5.0,189.5,1.55,12.0,193.5,147.71,117.33
2016,3,13,14,30,4.0,184.0,1.5,12.0,187.0,141.99,112.84
2016,3,13,14,45,2.0,173.5,1.5,12.0,175.0,132.37,105.21
2016,3,13,15,0,0.0,163.0,1.5,12.0,163.0,123.09,97.89
2016,3,13,15,15,0.0,138.0,1.45,12.0,138.0,104.23,82.49
2016,3,13,15,30,0.0,113.0,1.4,12.0,113.0,85.69,67.24
2016,3,13,15,45,0.0,61.5,1.4,12.0,61.5,47.15,34.81
2016,3,13,16,0,0.0,10.0,1.4,12.0,10.0,7.61,1.22
2016,3,13,16,15,0.0,8.5,1.35,11.5,8.5,6.46,0.21
2016,3,13,16,30,0.0,7.0,1.3,11.0,7.0,5.32,0.0
2016,3,13,16,45,0.0,6.0,1.3,11.0,6.0,4.55,0.0
2016,3,13,17,0,0.0,5.0,1.3,11.0,5.0,3.79,0.0
2016,3,13,17,15,0.0,3.5,1.25,11.0,3.5,2.65,0.0
2016,3,13,17,30,0.0,2.0,1.2,11.0,2.0,1.51,0.0
2016,3,13,17,45,0.0,1.0,1.2,11.0,1.0,0.75,0.0
2016,3,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
