Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,7.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,8.0,12.0,9.44,0.0
2016,3,14,6,45,100.5,29.5,1.25,8.5,42.5,130.38,95.72
2016,3,14,7,0,201.0,47.0,1.3,9.0,73.0,246.61,204.65
2016,3,14,7,15,256.0,65.0,1.3,9.0,114.0,318.96,269.04
2016,3,14,7,30,311.0,83.0,1.3,9.0,155.0,395.26,334.17
2016,3,14,7,45,336.5,102.0,1.35,9.0,197.0,450.73,379.62
2016,3,14,8,0,362.0,121.0,1.4,9.0,239.0,506.51,423.66
2016,3,14,8,15,403.0,130.0,1.4,9.0,282.0,564.42,468.2
2016,3,14,8,30,444.0,139.0,1.4,9.0,325.0,623.02,511.85
2016,3,14,8,45,398.5,168.5,1.45,9.5,350.0,621.94,506.71
2016,3,14,9,0,353.0,198.0,1.5,10.0,375.0,592.98,481.72
2016,3,14,9,15,385.5,210.5,1.5,10.0,419.0,641.66,517.55
2016,3,14,9,30,418.0,223.0,1.5,10.0,463.0,713.61,568.38
2016,3,14,9,45,495.5,212.0,1.5,10.5,515.0,780.29,615.03
2016,3,14,10,0,573.0,201.0,1.5,11.0,567.0,844.73,658.91
2016,3,14,10,15,529.5,229.5,1.5,11.0,580.5,826.67,642.61
2016,3,14,10,30,486.0,258.0,1.5,11.0,594.0,805.02,624.94
2016,3,14,10,45,364.0,306.0,1.5,11.5,562.5,700.37,545.86
2016,3,14,11,0,242.0,354.0,1.5,12.0,531.0,596.87,466.81
2016,3,14,11,15,362.0,324.0,1.5,12.0,595.5,693.11,539.93
2016,3,14,11,30,482.0,294.0,1.5,12.0,660.0,781.34,603.35
2016,3,14,11,45,512.5,288.0,1.5,12.0,681.0,783.35,603.76
2016,3,14,12,0,543.0,282.0,1.5,12.0,702.0,781.31,602.29
2016,3,14,12,15,495.0,299.5,1.5,12.0,682.5,730.23,564.59
2016,3,14,12,30,447.0,317.0,1.5,12.0,663.0,679.71,527.42
2016,3,14,12,45,490.0,297.5,1.55,12.5,673.5,668.29,519.4
2016,3,14,13,0,533.0,278.0,1.6,13.0,684.0,651.78,506.92
2016,3,14,13,15,669.0,221.0,1.6,13.0,720.0,664.6,516.96
2016,3,14,13,30,805.0,164.0,1.6,13.0,756.0,658.31,511.66
2016,3,14,13,45,672.0,202.0,1.6,13.0,685.5,565.53,440.15
2016,3,14,14,0,539.0,240.0,1.6,13.0,615.0,479.73,373.62
2016,3,14,14,15,661.0,192.0,1.6,12.5,631.5,461.36,356.75
2016,3,14,14,30,783.0,144.0,1.6,12.0,648.0,424.01,322.07
2016,3,14,14,45,447.5,205.0,1.65,12.0,490.0,304.25,231.03
2016,3,14,15,0,112.0,266.0,1.7,12.0,332.0,221.93,174.01
2016,3,14,15,15,413.0,195.0,1.7,11.5,409.0,219.19,159.18
2016,3,14,15,30,714.0,124.0,1.7,11.0,486.0,177.47,112.93
2016,3,14,15,45,688.5,117.0,1.75,11.0,439.0,118.55,77.18
2016,3,14,16,0,663.0,110.0,1.8,11.0,392.0,83.29,69.03
2016,3,14,16,15,620.0,103.0,1.7,10.5,341.0,78.89,65.51
2016,3,14,16,30,577.0,96.0,1.6,10.0,290.0,74.44,61.81
2016,3,14,16,45,522.5,86.0,1.55,9.5,239.0,67.5,55.74
2016,3,14,17,0,468.0,76.0,1.5,9.0,188.0,57.29,46.52
2016,3,14,17,15,376.0,63.5,1.45,8.5,139.5,47.8,37.7
2016,3,14,17,30,284.0,51.0,1.4,8.0,91.0,38.32,28.62
2016,3,14,17,45,142.0,33.5,1.4,8.0,53.5,25.1,15.27
2016,3,14,18,0,0.0,16.0,1.4,8.0,16.0,12.59,0.0
2016,3,14,18,15,0.0,8.0,1.4,7.5,8.0,6.29,0.0
2016,3,14,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,39.0,7.0,1.0,4.5,8.0,0.0,0.0
2016,3,15,6,30,78.0,14.0,1.0,5.0,16.0,60.47,0.0
2016,3,15,6,45,224.0,28.5,1.05,6.0,54.5,229.73,178.13
2016,3,15,7,0,370.0,43.0,1.1,7.0,93.0,366.41,305.83
2016,3,15,7,15,460.5,53.0,1.1,7.5,142.5,466.03,390.57
2016,3,15,7,30,551.0,63.0,1.1,8.0,192.0,571.77,475.06
2016,3,15,7,45,615.0,68.5,1.15,8.5,245.5,654.29,537.64
2016,3,15,8,0,679.0,74.0,1.2,9.0,299.0,738.76,598.76
2016,3,15,8,15,717.0,79.0,1.2,9.5,350.5,799.91,639.72
2016,3,15,8,30,755.0,84.0,1.2,10.0,402.0,853.89,674.3
2016,3,15,8,45,787.0,86.0,1.2,10.5,452.0,903.69,704.96
2016,3,15,9,0,819.0,88.0,1.2,11.0,502.0,951.14,733.27
2016,3,15,9,15,838.0,91.0,1.2,11.5,546.0,984.07,751.27
2016,3,15,9,30,857.0,94.0,1.2,12.0,590.0,1013.64,767.02
2016,3,15,9,45,873.5,95.0,1.25,12.5,629.0,1034.53,777.99
2016,3,15,10,0,890.0,96.0,1.3,13.0,668.0,1038.21,777.94
2016,3,15,10,15,899.5,97.5,1.25,13.0,700.0,1044.64,779.62
2016,3,15,10,30,909.0,99.0,1.2,13.0,732.0,1046.98,778.78
2016,3,15,10,45,917.0,99.5,1.15,13.5,756.5,1042.54,772.35
2016,3,15,11,0,925.0,100.0,1.1,14.0,781.0,1033.93,763.56
2016,3,15,11,15,929.0,101.0,1.1,14.0,797.5,1017.82,752.61
2016,3,15,11,30,933.0,102.0,1.1,14.0,814.0,997.66,739.29
2016,3,15,11,45,935.5,102.0,1.1,14.5,822.5,971.12,720.63
2016,3,15,12,0,938.0,102.0,1.1,15.0,831.0,940.81,699.68
2016,3,15,12,15,938.0,102.0,1.1,15.0,831.5,904.72,676.26
2016,3,15,12,30,938.0,102.0,1.1,15.0,832.0,865.28,650.54
2016,3,15,12,45,939.5,99.5,1.15,15.0,824.5,821.42,622.37
2016,3,15,13,0,941.0,97.0,1.2,15.0,817.0,774.5,591.08
2016,3,15,13,15,937.0,96.5,1.2,15.0,800.5,722.85,553.45
2016,3,15,13,30,933.0,96.0,1.2,15.0,784.0,668.97,513.13
2016,3,15,13,45,927.5,94.0,1.2,15.0,760.5,610.95,468.48
2016,3,15,14,0,922.0,92.0,1.2,15.0,737.0,551.39,421.1
2016,3,15,14,15,913.0,90.5,1.2,15.0,705.5,489.4,370.15
2016,3,15,14,30,904.0,89.0,1.2,15.0,674.0,426.76,316.9
2016,3,15,14,45,892.0,86.5,1.25,15.0,636.0,361.99,260.68
2016,3,15,15,0,880.0,84.0,1.3,15.0,598.0,297.5,203.88
2016,3,15,15,15,863.0,81.5,1.3,14.5,554.5,232.6,148.4
2016,3,15,15,30,846.0,79.0,1.3,14.0,511.0,163.99,94.98
2016,3,15,15,45,823.0,75.5,1.3,14.0,463.0,100.47,58.48
2016,3,15,16,0,800.0,72.0,1.3,14.0,415.0,64.46,51.66
2016,3,15,16,15,766.0,68.0,1.25,13.0,363.5,61.05,49.06
2016,3,15,16,30,732.0,64.0,1.2,12.0,312.0,57.62,46.32
2016,3,15,16,45,683.5,58.5,1.2,11.5,259.5,52.79,42.14
2016,3,15,17,0,635.0,53.0,1.2,11.0,207.0,47.95,37.8
2016,3,15,17,15,553.5,45.5,1.2,10.5,156.0,37.91,28.57
2016,3,15,17,30,472.0,38.0,1.2,10.0,105.0,31.64,22.52
2016,3,15,17,45,329.0,26.5,1.3,9.5,63.5,21.88,12.7
2016,3,15,18,0,186.0,15.0,1.4,9.0,22.0,12.25,0.0
2016,3,15,18,15,93.0,7.5,1.4,8.5,11.0,5.9,0.0
2016,3,15,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,73.5,7.5,1.05,6.5,10.0,5.9,0.0
2016,3,16,6,30,147.0,15.0,0.9,7.0,20.0,135.4,0.0
2016,3,16,6,45,300.5,27.5,0.8,7.5,61.5,283.92,222.87
2016,3,16,7,0,454.0,40.0,0.7,8.0,103.0,424.86,350.23
2016,3,16,7,15,540.0,48.0,0.7,8.5,154.5,521.64,429.8
2016,3,16,7,30,626.0,56.0,0.7,9.0,206.0,624.08,508.93
2016,3,16,7,45,679.5,61.5,0.7,10.0,260.0,693.45,557.99
2016,3,16,8,0,733.0,67.0,0.7,11.0,314.0,771.18,610.4
2016,3,16,8,15,768.5,71.0,0.75,11.5,366.5,830.75,649.38
2016,3,16,8,30,804.0,75.0,0.8,12.0,419.0,889.01,686.36
2016,3,16,8,45,829.5,78.5,0.85,12.5,468.5,935.15,714.18
2016,3,16,9,0,855.0,82.0,0.9,13.0,518.0,978.68,739.88
2016,3,16,9,15,873.0,84.5,0.85,13.5,562.5,1010.39,755.34
2016,3,16,9,30,891.0,87.0,0.8,14.0,607.0,1025.86,760.28
2016,3,16,9,45,903.5,89.0,0.8,14.5,646.0,1043.89,768.28
2016,3,16,10,0,916.0,91.0,0.8,15.0,685.0,1058.0,773.83
2016,3,16,10,15,925.5,92.5,0.8,15.5,717.0,1064.37,774.7
2016,3,16,10,30,935.0,94.0,0.8,16.0,749.0,1066.55,773.25
2016,3,16,10,45,941.5,95.5,0.85,16.5,774.0,1061.45,768.7
2016,3,16,11,0,948.0,97.0,0.9,17.0,799.0,1052.08,761.76
2016,3,16,11,15,952.0,97.5,0.9,17.0,815.5,1034.95,750.46
2016,3,16,11,30,956.0,98.0,0.9,17.0,832.0,1013.7,736.81
2016,3,16,11,45,957.5,98.5,0.9,17.5,840.5,986.12,717.94
2016,3,16,12,0,959.0,99.0,0.9,18.0,849.0,954.73,696.8
2016,3,16,12,15,959.0,99.0,0.9,18.0,849.0,917.89,673.48
2016,3,16,12,30,959.0,99.0,0.9,18.0,849.0,877.62,647.87
2016,3,16,12,45,962.0,96.0,0.9,18.0,842.0,833.51,619.53
2016,3,16,13,0,965.0,93.0,0.9,18.0,835.0,786.15,588.26
2016,3,16,13,15,961.0,92.0,0.9,18.0,818.5,732.89,550.45
2016,3,16,13,30,957.0,91.0,0.9,18.0,802.0,677.37,509.93
2016,3,16,13,45,950.5,90.0,0.9,18.0,777.5,618.42,465.57
2016,3,16,14,0,944.0,89.0,0.9,18.0,753.0,557.95,418.47
2016,3,16,14,15,935.0,87.5,0.9,18.0,721.0,494.71,367.54
2016,3,16,14,30,926.0,86.0,0.9,18.0,689.0,430.79,314.24
2016,3,16,14,45,913.0,84.0,0.9,18.0,650.0,364.78,257.85
2016,3,16,15,0,900.0,82.0,0.9,18.0,611.0,299.14,201.03
2016,3,16,15,15,882.5,80.0,0.85,17.5,566.5,233.3,145.75
2016,3,16,15,30,865.0,78.0,0.8,17.0,522.0,168.91,96.95
2016,3,16,15,45,840.5,74.5,0.8,17.0,472.5,98.83,56.72
2016,3,16,16,0,816.0,71.0,0.8,17.0,423.0,64.01,50.62
2016,3,16,16,15,782.0,67.5,0.8,16.0,371.0,60.93,48.35
2016,3,16,16,30,748.0,64.0,0.8,15.0,319.0,57.84,45.96
2016,3,16,16,45,697.5,58.5,0.8,14.5,265.5,52.95,41.77
2016,3,16,17,0,647.0,53.0,0.8,14.0,212.0,48.07,37.45
2016,3,16,17,15,566.5,45.5,0.8,13.0,160.0,38.0,28.38
2016,3,16,17,30,486.0,38.0,0.8,12.0,108.0,31.7,22.44
2016,3,16,17,45,342.5,26.5,0.8,11.5,66.0,21.91,12.78
2016,3,16,18,0,199.0,15.0,0.8,11.0,24.0,12.25,0.0
2016,3,16,18,15,99.5,7.5,0.8,10.5,12.0,5.9,0.0
2016,3,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,108.0,7.5,1.25,8.0,12.0,69.16,0.0
2016,3,17,6,30,216.0,15.0,1.2,9.0,24.0,181.1,0.0
2016,3,17,6,45,362.0,26.0,1.2,10.0,67.5,323.52,255.87
2016,3,17,7,0,508.0,37.0,1.2,11.0,111.0,460.32,377.0
2016,3,17,7,15,588.5,44.5,1.1,11.5,163.5,547.52,448.07
2016,3,17,7,30,669.0,52.0,1.0,12.0,216.0,647.35,523.79
2016,3,17,7,45,718.5,57.0,0.95,12.5,270.0,721.3,576.09
2016,3,17,8,0,768.0,62.0,0.9,13.0,324.0,795.86,625.95
2016,3,17,8,15,801.0,66.0,0.8,13.5,377.0,853.94,660.94
2016,3,17,8,30,834.0,70.0,0.7,14.0,430.0,910.54,693.3
2016,3,17,8,45,857.0,73.0,0.65,15.0,479.5,954.14,715.41
2016,3,17,9,0,880.0,76.0,0.6,16.0,529.0,983.11,727.48
2016,3,17,9,15,896.5,78.5,0.55,16.5,574.0,1013.29,741.56
2016,3,17,9,30,913.0,81.0,0.5,17.0,619.0,1039.97,753.18
2016,3,17,9,45,924.5,83.0,0.45,17.5,657.5,1057.15,758.86
2016,3,17,10,0,936.0,85.0,0.4,18.0,696.0,1070.32,762.29
2016,3,17,10,15,944.5,86.5,0.35,18.5,728.0,1075.66,761.15
2016,3,17,10,30,953.0,88.0,0.3,19.0,760.0,1076.74,757.78
2016,3,17,10,45,958.5,89.0,0.25,19.5,784.5,1069.91,749.98
2016,3,17,11,0,964.0,90.0,0.2,20.0,809.0,1058.8,740.05
2016,3,17,11,15,967.5,91.0,0.2,20.0,825.5,1041.47,729.18
2016,3,17,11,30,971.0,92.0,0.2,20.0,842.0,1019.98,716.02
2016,3,17,11,45,972.5,92.0,0.25,20.5,850.0,991.51,698.47
2016,3,17,12,0,974.0,92.0,0.3,21.0,858.0,959.19,678.72
2016,3,17,12,15,973.5,92.0,0.35,21.0,858.0,921.47,656.87
2016,3,17,12,30,973.0,92.0,0.4,21.0,858.0,880.31,632.69
2016,3,17,12,45,970.5,92.0,0.45,21.0,849.5,834.37,605.13
2016,3,17,13,0,968.0,92.0,0.5,21.0,841.0,785.54,574.73
2016,3,17,13,15,964.0,91.5,0.5,21.0,824.0,732.58,538.16
2016,3,17,13,30,960.0,91.0,0.5,21.0,807.0,677.32,498.89
2016,3,17,13,45,953.0,90.0,0.55,21.0,782.0,617.89,455.94
2016,3,17,14,0,946.0,89.0,0.6,21.0,757.0,557.01,410.13
2016,3,17,14,15,937.0,87.5,0.6,20.5,725.0,493.64,360.82
2016,3,17,14,30,928.0,86.0,0.6,20.0,693.0,429.59,308.95
2016,3,17,14,45,914.5,84.0,0.6,20.0,654.0,363.3,253.22
2016,3,17,15,0,901.0,82.0,0.6,20.0,615.0,297.46,197.1
2016,3,17,15,15,883.5,79.5,0.55,20.0,570.5,231.2,142.05
2016,3,17,15,30,866.0,77.0,0.5,20.0,526.0,166.44,93.75
2016,3,17,15,45,841.5,74.0,0.5,20.0,476.5,96.61,54.96
2016,3,17,16,0,817.0,71.0,0.5,20.0,427.0,64.02,49.97
2016,3,17,16,15,783.5,67.5,0.5,19.0,374.5,60.95,47.75
2016,3,17,16,30,750.0,64.0,0.5,18.0,322.0,57.86,45.4
2016,3,17,16,45,699.5,58.5,0.55,17.0,268.0,52.97,41.36
2016,3,17,17,0,649.0,53.0,0.6,16.0,214.0,48.07,37.16
2016,3,17,17,15,569.5,46.0,0.65,15.0,162.5,38.41,28.52
2016,3,17,17,30,490.0,39.0,0.7,14.0,111.0,32.52,22.99
2016,3,17,17,45,348.0,27.5,0.8,13.5,68.0,22.73,13.48
2016,3,17,18,0,206.0,16.0,0.9,13.0,25.0,13.09,0.0
2016,3,17,18,15,103.0,8.0,0.85,12.5,12.5,6.29,0.0
2016,3,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,15,102.0,8.5,0.95,7.5,13.5,66.41,0.0
2016,3,18,6,30,204.0,17.0,0.9,8.0,27.0,177.98,29.77
2016,3,18,6,45,343.5,28.5,0.85,9.0,69.5,313.64,251.06
2016,3,18,7,0,483.0,40.0,0.8,10.0,112.0,445.61,365.79
2016,3,18,7,15,563.0,48.0,0.8,10.0,164.0,538.85,442.16
2016,3,18,7,30,643.0,56.0,0.8,10.0,216.0,637.27,518.22
2016,3,18,7,45,691.5,61.5,0.8,10.5,270.0,703.44,565.42
2016,3,18,8,0,740.0,67.0,0.8,11.0,324.0,776.9,615.63
2016,3,18,8,15,774.0,71.0,0.75,11.5,376.0,835.12,651.92
2016,3,18,8,30,808.0,75.0,0.7,12.0,428.0,891.93,685.86
2016,3,18,8,45,830.5,79.0,0.7,12.5,477.0,935.72,710.91
2016,3,18,9,0,853.0,83.0,0.7,13.0,526.0,976.77,733.75
2016,3,18,9,15,870.0,85.5,0.7,13.5,570.5,1007.28,749.4
2016,3,18,9,30,887.0,88.0,0.7,14.0,615.0,1021.51,754.66
2016,3,18,9,45,762.0,138.5,0.7,14.5,611.5,977.42,723.01
2016,3,18,10,0,637.0,189.0,0.7,15.0,608.0,903.46,672.85
2016,3,18,10,15,636.0,202.0,0.7,15.0,637.0,910.79,677.52
2016,3,18,10,30,635.0,215.0,0.7,15.0,666.0,914.5,678.66
2016,3,18,10,45,787.0,157.5,0.7,15.5,735.0,994.94,728.21
2016,3,18,11,0,939.0,100.0,0.7,16.0,804.0,1044.0,755.54
2016,3,18,11,15,943.5,100.5,0.7,16.0,820.5,1027.3,743.61
2016,3,18,11,30,948.0,101.0,0.7,16.0,837.0,1006.5,730.31
2016,3,18,11,45,779.0,185.0,0.7,16.5,794.0,927.96,679.04
2016,3,18,12,0,610.0,269.0,0.7,17.0,751.0,822.25,606.69
2016,3,18,12,15,781.0,185.5,0.7,17.0,803.0,865.56,639.7
2016,3,18,12,30,952.0,102.0,0.7,17.0,855.0,871.47,643.13
2016,3,18,12,45,933.0,110.5,0.75,17.0,842.0,821.57,611.25
2016,3,18,13,0,914.0,119.0,0.8,17.0,829.0,769.86,576.8
2016,3,18,13,15,724.5,195.0,0.8,17.0,751.0,672.52,506.1
2016,3,18,13,30,535.0,271.0,0.8,17.0,673.0,571.09,432.11
2016,3,18,13,45,711.0,193.5,0.8,17.0,709.5,573.12,433.46
2016,3,18,14,0,887.0,116.0,0.8,17.0,746.0,549.98,413.27
2016,3,18,14,15,876.5,114.0,0.8,16.5,714.0,487.23,363.27
2016,3,18,14,30,866.0,112.0,0.8,16.0,682.0,424.17,311.44
2016,3,18,14,45,742.5,139.5,0.85,16.0,608.5,345.47,248.73
2016,3,18,15,0,619.0,167.0,0.9,16.0,535.0,282.01,198.75
2016,3,18,15,15,709.5,133.5,0.95,15.5,526.0,228.36,150.17
2016,3,18,15,30,800.0,100.0,1.0,15.0,517.0,168.45,100.53
2016,3,18,15,45,775.0,95.5,1.05,14.5,468.5,106.96,67.28
2016,3,18,16,0,750.0,91.0,1.1,14.0,420.0,71.51,57.8
2016,3,18,16,15,713.0,86.0,1.1,13.5,368.0,68.05,55.12
2016,3,18,16,30,676.0,81.0,1.1,13.0,316.0,64.57,52.29
2016,3,18,16,45,623.5,74.0,1.1,12.5,263.0,59.39,47.86
2016,3,18,17,0,571.0,67.0,1.1,12.0,210.0,54.18,43.25
2016,3,18,17,15,487.0,57.5,1.05,11.0,159.5,46.71,36.46
2016,3,18,17,30,403.0,48.0,1.0,10.0,109.0,39.25,29.42
2016,3,18,17,45,201.5,37.0,1.0,9.5,67.5,27.88,18.29
2016,3,18,18,0,0.0,26.0,1.0,9.0,26.0,18.73,0.0
2016,3,18,18,15,0.0,13.0,0.95,8.5,13.0,10.23,0.0
2016,3,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,12.0,0.45,8.5,12.0,9.44,0.0
2016,3,19,6,30,0.0,24.0,0.4,9.0,24.0,24.87,4.22
2016,3,19,6,45,132.5,38.0,0.35,9.5,58.5,161.44,129.56
2016,3,19,7,0,265.0,52.0,0.3,10.0,93.0,296.16,245.41
2016,3,19,7,15,310.0,69.0,0.3,10.0,135.0,362.69,301.5
2016,3,19,7,30,355.0,86.0,0.3,10.0,177.0,431.97,357.67
2016,3,19,7,45,390.5,99.5,0.35,10.5,220.5,490.73,402.9
2016,3,19,8,0,426.0,113.0,0.4,11.0,264.0,550.6,447.16
2016,3,19,8,15,330.5,149.0,0.4,11.5,276.5,495.34,400.89
2016,3,19,8,30,235.0,185.0,0.4,12.0,289.0,455.09,366.22
2016,3,19,8,45,399.5,170.0,0.45,13.0,370.0,621.4,491.29
2016,3,19,9,0,564.0,155.0,0.5,14.0,451.0,771.55,594.33
2016,3,19,9,15,706.0,123.5,0.5,14.0,525.5,895.26,673.71
2016,3,19,9,30,848.0,92.0,0.5,14.0,600.0,998.95,737.15
2016,3,19,9,45,858.5,95.0,0.5,14.5,637.0,1002.62,734.59
2016,3,19,10,0,869.0,98.0,0.5,15.0,674.0,1015.43,739.69
2016,3,19,10,15,878.5,99.5,0.5,15.0,705.0,1021.55,741.95
2016,3,19,10,30,888.0,101.0,0.5,15.0,736.0,1023.68,741.99
2016,3,19,10,45,896.5,101.5,0.5,15.0,760.0,1019.62,738.4
2016,3,19,11,0,905.0,102.0,0.5,15.0,784.0,1011.47,732.53
2016,3,19,11,15,909.0,102.5,0.5,15.0,800.0,994.85,721.58
2016,3,19,11,30,913.0,103.0,0.5,15.0,816.0,974.31,708.41
2016,3,19,11,45,685.0,213.0,0.55,15.5,751.0,868.39,639.65
2016,3,19,12,0,457.0,323.0,0.6,16.0,686.0,736.69,547.46
2016,3,19,12,15,476.0,316.0,0.6,16.0,694.5,722.0,539.17
2016,3,19,12,30,495.0,309.0,0.6,16.0,703.0,704.08,526.93
2016,3,19,12,45,713.0,201.0,0.6,16.5,761.5,749.7,560.66
2016,3,19,13,0,931.0,93.0,0.6,17.0,820.0,756.5,566.26
2016,3,19,13,15,927.5,92.5,0.6,17.0,804.0,705.59,529.32
2016,3,19,13,30,924.0,92.0,0.6,17.0,788.0,652.45,490.46
2016,3,19,13,45,917.5,91.0,0.65,17.0,764.5,595.21,447.9
2016,3,19,14,0,911.0,90.0,0.7,17.0,741.0,536.56,402.53
2016,3,19,14,15,902.5,88.5,0.7,16.5,710.0,475.44,353.76
2016,3,19,14,30,894.0,87.0,0.7,16.0,679.0,413.67,302.51
2016,3,19,14,45,880.5,86.0,0.7,16.0,641.5,350.31,248.02
2016,3,19,15,0,867.0,85.0,0.7,16.0,604.0,287.4,193.35
2016,3,19,15,15,850.5,82.5,0.7,15.5,561.0,223.54,139.9
2016,3,19,15,30,834.0,80.0,0.7,15.0,518.0,155.59,88.72
2016,3,19,15,45,810.5,77.5,0.75,15.0,470.0,93.75,56.27
2016,3,19,16,0,787.0,75.0,0.8,15.0,422.0,66.34,53.04
2016,3,19,16,15,754.5,71.0,0.85,14.5,371.0,63.05,50.48
2016,3,19,16,30,722.0,67.0,0.9,14.0,320.0,59.74,47.8
2016,3,19,16,45,670.5,62.0,0.95,13.5,267.5,55.36,44.08
2016,3,19,17,0,619.0,57.0,1.0,13.0,215.0,47.05,36.71
2016,3,19,17,15,541.5,49.5,0.95,12.5,164.0,40.85,31.04
2016,3,19,17,30,464.0,42.0,0.9,12.0,113.0,34.71,25.21
2016,3,19,17,45,232.0,35.5,0.9,11.5,71.0,26.96,17.47
2016,3,19,18,0,0.0,29.0,0.9,11.0,29.0,20.64,1.24
2016,3,19,18,15,0.0,14.5,0.9,10.5,14.5,11.41,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,10.0,0.75,9.5,11.5,23.08,0.0
2016,3,20,6,30,52.0,20.0,0.7,10.0,23.0,71.39,32.81
2016,3,20,6,45,106.5,38.5,0.7,10.5,53.0,142.73,114.3
2016,3,20,7,0,161.0,57.0,0.7,11.0,83.0,208.86,173.64
2016,3,20,7,15,186.5,78.0,0.7,11.5,118.5,260.24,217.92
2016,3,20,7,30,212.0,99.0,0.7,12.0,154.0,312.4,261.08
2016,3,20,7,45,227.5,119.5,0.75,12.5,190.5,356.07,295.69
2016,3,20,8,0,243.0,140.0,0.8,13.0,227.0,399.69,329.06
2016,3,20,8,15,257.0,161.5,0.8,13.5,266.0,443.0,360.78
2016,3,20,8,30,271.0,183.0,0.8,14.0,305.0,485.67,391.08
2016,3,20,8,45,322.0,196.0,0.85,14.5,356.0,552.83,440.23
2016,3,20,9,0,373.0,209.0,0.9,15.0,407.0,620.71,488.25
2016,3,20,9,15,615.0,149.5,0.9,15.0,507.0,833.21,638.79
2016,3,20,9,30,857.0,90.0,0.9,15.0,607.0,991.85,739.5
2016,3,20,9,45,586.0,194.5,0.95,15.5,558.5,847.63,639.85
2016,3,20,10,0,315.0,299.0,1.0,16.0,510.0,659.88,503.78
2016,3,20,10,15,602.0,201.0,1.0,16.0,626.0,873.29,658.65
2016,3,20,10,30,889.0,103.0,1.0,16.0,742.0,1025.74,754.05
2016,3,20,10,45,893.0,105.5,1.05,16.0,765.5,1019.25,747.6
2016,3,20,11,0,897.0,108.0,1.1,16.0,789.0,1008.71,741.11
2016,3,20,11,15,901.0,109.0,1.1,16.0,805.0,992.58,730.25
2016,3,20,11,30,905.0,110.0,1.1,16.0,821.0,972.53,717.05
2016,3,20,11,45,906.0,111.0,1.15,16.0,829.0,945.89,700.57
2016,3,20,12,0,907.0,112.0,1.2,16.0,837.0,915.65,681.73
2016,3,20,12,15,508.5,253.5,1.2,16.0,660.5,690.72,524.75
2016,3,20,12,30,110.0,395.0,1.2,16.0,484.0,429.04,329.47
2016,3,20,12,45,64.0,337.5,1.2,16.0,389.5,333.01,258.56
2016,3,20,13,0,18.0,280.0,1.2,16.0,295.0,234.22,182.32
2016,3,20,13,15,156.0,319.5,1.2,15.5,438.5,374.38,293.07
2016,3,20,13,30,294.0,359.0,1.2,15.0,582.0,484.44,375.23
2016,3,20,13,45,294.0,347.0,1.2,15.0,564.0,450.34,348.06
2016,3,20,14,0,294.0,335.0,1.2,15.0,546.0,415.96,321.28
2016,3,20,14,15,309.5,315.5,1.2,15.0,529.5,382.59,294.54
2016,3,20,14,30,325.0,296.0,1.2,15.0,513.0,347.51,265.62
2016,3,20,14,45,227.0,287.5,1.2,15.0,435.0,282.21,215.58
2016,3,20,15,0,129.0,279.0,1.2,15.0,357.0,231.04,177.77
2016,3,20,15,15,186.0,255.0,1.15,14.5,358.0,210.92,159.49
2016,3,20,15,30,243.0,231.0,1.1,14.0,359.0,181.33,134.63
2016,3,20,15,45,200.5,211.5,1.1,14.0,311.0,147.73,113.88
2016,3,20,16,0,158.0,192.0,1.1,14.0,263.0,127.51,106.41
2016,3,20,16,15,151.5,169.5,1.05,13.5,231.0,114.28,95.5
2016,3,20,16,30,145.0,147.0,1.0,13.0,199.0,100.62,84.02
2016,3,20,16,45,375.0,102.5,0.95,13.0,206.5,73.53,60.27
2016,3,20,17,0,605.0,58.0,0.9,13.0,214.0,47.63,37.22
2016,3,20,17,15,528.5,50.0,0.9,12.5,163.5,41.1,31.28
2016,3,20,17,30,452.0,42.0,0.9,12.0,113.0,34.6,25.14
2016,3,20,17,45,320.5,31.0,0.9,12.0,71.5,25.41,16.21
2016,3,20,18,0,189.0,20.0,0.9,12.0,30.0,16.34,1.52
2016,3,20,18,15,94.5,10.0,0.9,12.0,15.0,7.87,0.0
2016,3,20,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,41.5,11.5,0.9,9.0,14.0,33.32,0.0
2016,3,21,6,30,83.0,23.0,0.9,9.0,28.0,97.54,56.26
2016,3,21,6,45,156.5,42.0,0.9,9.5,63.5,182.22,148.54
2016,3,21,7,0,230.0,61.0,0.9,10.0,99.0,281.82,235.41
2016,3,21,7,15,276.0,79.0,0.95,10.0,141.0,348.31,292.65
2016,3,21,7,30,322.0,97.0,1.0,10.0,183.0,417.81,350.21
2016,3,21,7,45,345.0,116.0,1.05,10.5,225.5,471.13,391.67
2016,3,21,8,0,368.0,135.0,1.1,11.0,268.0,524.53,431.67
2016,3,21,8,15,401.0,146.0,1.15,11.0,310.5,577.49,471.29
2016,3,21,8,30,434.0,157.0,1.2,11.0,353.0,630.54,509.99
2016,3,21,8,45,364.0,192.0,1.25,11.5,369.0,587.66,473.72
2016,3,21,9,0,294.0,227.0,1.3,12.0,385.0,563.48,451.71
2016,3,21,9,15,319.0,242.5,1.3,12.0,426.5,606.64,483.04
2016,3,21,9,30,344.0,258.0,1.3,12.0,468.0,648.71,512.44
2016,3,21,9,45,458.0,237.0,1.35,12.0,534.5,763.25,595.88
2016,3,21,10,0,572.0,216.0,1.4,12.0,601.0,853.69,659.66
2016,3,21,10,15,469.5,267.5,1.45,12.0,593.0,798.83,616.59
2016,3,21,10,30,367.0,319.0,1.5,12.0,585.0,719.18,557.75
2016,3,21,10,45,278.5,349.0,1.55,12.5,554.5,653.13,507.2
2016,3,21,11,0,190.0,379.0,1.6,13.0,524.0,564.3,439.55
2016,3,21,11,15,97.0,273.0,1.6,13.0,347.0,357.22,282.9
2016,3,21,11,30,4.0,167.0,1.6,13.0,170.0,136.05,106.26
2016,3,21,11,45,17.5,247.5,1.65,13.0,262.0,215.73,171.16
2016,3,21,12,0,31.0,328.0,1.7,13.0,354.0,313.93,248.16
2016,3,21,12,15,32.0,328.0,1.7,13.0,354.5,310.0,244.58
2016,3,21,12,30,33.0,328.0,1.7,13.0,355.0,305.85,241.35
2016,3,21,12,45,65.5,356.5,1.7,13.5,409.0,350.31,275.93
2016,3,21,13,0,98.0,385.0,1.7,14.0,463.0,390.44,306.23
2016,3,21,13,15,98.5,376.5,1.7,14.0,453.5,373.44,292.93
2016,3,21,13,30,99.0,368.0,1.7,14.0,444.0,356.34,279.78
2016,3,21,13,45,50.5,266.5,1.7,14.0,305.5,238.84,188.3
2016,3,21,14,0,2.0,165.0,1.7,14.0,167.0,128.09,100.0
2016,3,21,14,15,1.0,158.5,1.65,13.5,159.5,122.1,95.69
2016,3,21,14,30,0.0,152.0,1.6,13.0,152.0,116.29,91.3
2016,3,21,14,45,0.0,129.5,1.6,13.0,129.5,99.09,77.34
2016,3,21,15,0,0.0,107.0,1.6,13.0,107.0,82.1,63.45
2016,3,21,15,15,2.5,139.0,1.6,12.5,140.5,105.39,83.1
2016,3,21,15,30,5.0,171.0,1.6,12.0,174.0,126.27,100.74
2016,3,21,15,45,2.5,94.0,1.6,12.0,95.5,71.94,55.64
2016,3,21,16,0,0.0,17.0,1.6,12.0,17.0,12.96,6.02
2016,3,21,16,15,0.0,51.5,1.5,11.5,51.5,39.41,29.96
2016,3,21,16,30,0.0,86.0,1.4,11.0,86.0,64.88,53.0
2016,3,21,16,45,0.0,72.0,1.35,11.0,72.0,54.62,43.85
2016,3,21,17,0,0.0,58.0,1.3,11.0,58.0,44.29,34.53
2016,3,21,17,15,135.5,60.5,1.3,10.5,82.0,44.54,34.66
2016,3,21,17,30,271.0,63.0,1.3,10.0,106.0,46.61,36.09
2016,3,21,17,45,182.5,43.5,1.3,10.0,67.5,32.42,22.51
2016,3,21,18,0,94.0,24.0,1.3,10.0,29.0,18.04,3.85
2016,3,21,18,15,47.0,12.0,1.3,9.5,14.5,9.44,0.0
2016,3,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.5,12.5,1.1,6.5,20.0,76.8,0.0
2016,3,22,6,30,229.0,25.0,1.1,7.0,40.0,211.49,141.84
2016,3,22,6,45,362.0,36.0,1.15,7.5,85.5,333.74,275.64
2016,3,22,7,0,495.0,47.0,1.2,8.0,131.0,461.86,385.85
2016,3,22,7,15,570.5,54.5,1.2,8.5,184.0,551.82,458.83
2016,3,22,7,30,646.0,62.0,1.2,9.0,237.0,646.19,531.13
2016,3,22,7,45,470.5,100.5,1.3,9.5,242.0,558.68,462.89
2016,3,22,8,0,295.0,139.0,1.4,10.0,247.0,442.75,368.95
2016,3,22,8,15,297.0,161.5,1.4,10.0,284.0,477.9,396.18
2016,3,22,8,30,299.0,184.0,1.4,10.0,321.0,511.5,420.4
2016,3,22,8,45,300.0,206.0,1.45,10.5,356.0,541.88,441.19
2016,3,22,9,0,301.0,228.0,1.5,11.0,391.0,570.56,460.37
2016,3,22,9,15,602.0,157.5,1.5,11.0,516.0,827.34,652.21
2016,3,22,9,30,903.0,87.0,1.5,11.0,641.0,1032.92,788.35
2016,3,22,9,45,698.5,166.5,1.55,11.5,610.5,940.5,721.02
2016,3,22,10,0,494.0,246.0,1.6,12.0,580.0,805.61,624.03
2016,3,22,10,15,368.0,298.0,1.6,12.0,553.0,704.06,549.08
2016,3,22,10,30,242.0,350.0,1.6,12.0,526.0,601.6,471.19
2016,3,22,10,45,605.5,220.0,1.65,12.0,680.0,873.99,675.25
2016,3,22,11,0,969.0,90.0,1.7,12.0,834.0,1056.79,795.75
2016,3,22,11,15,972.5,90.5,1.7,12.0,850.5,1038.4,780.52
2016,3,22,11,30,976.0,91.0,1.7,12.0,867.0,1015.85,765.34
2016,3,22,11,45,656.5,234.5,1.7,12.5,758.5,857.86,655.71
2016,3,22,12,0,337.0,378.0,1.7,13.0,650.0,663.38,511.32
2016,3,22,12,15,363.0,369.0,1.7,13.0,662.0,656.62,508.4
2016,3,22,12,30,389.0,360.0,1.7,13.0,674.0,646.77,501.41
2016,3,22,12,45,679.5,226.5,1.75,13.0,768.5,741.26,574.45
2016,3,22,13,0,970.0,93.0,1.8,13.0,863.0,778.26,603.82
2016,3,22,13,15,966.0,92.5,1.85,12.5,845.5,724.98,564.46
2016,3,22,13,30,962.0,92.0,1.9,12.0,828.0,669.43,522.87
2016,3,22,13,45,609.5,218.5,1.95,12.0,680.0,529.59,414.63
2016,3,22,14,0,257.0,345.0,2.0,12.0,532.0,402.7,316.46
2016,3,22,14,15,593.0,216.5,2.0,12.0,622.0,435.74,338.03
2016,3,22,14,30,929.0,88.0,2.0,12.0,712.0,421.39,316.07
2016,3,22,14,45,915.0,86.5,2.05,12.0,673.0,355.33,256.94
2016,3,22,15,0,901.0,85.0,2.1,12.0,634.0,289.77,198.2
2016,3,22,15,15,884.5,82.5,2.1,11.5,589.0,223.81,141.62
2016,3,22,15,30,868.0,80.0,2.1,11.0,544.0,159.24,93.03
2016,3,22,15,45,844.0,77.5,2.1,11.0,494.5,89.52,56.11
2016,3,22,16,0,820.0,75.0,2.1,11.0,445.0,66.92,54.41
2016,3,22,16,15,787.5,71.0,2.0,10.5,392.5,63.58,51.74
2016,3,22,16,30,755.0,67.0,1.9,10.0,340.0,60.2,48.96
2016,3,22,16,45,708.0,62.0,1.85,10.0,286.0,55.81,45.1
2016,3,22,17,0,661.0,57.0,1.8,10.0,232.0,51.43,41.13
2016,3,22,17,15,585.5,50.0,1.7,9.5,179.5,41.58,32.13
2016,3,22,17,30,510.0,43.0,1.6,9.0,127.0,35.76,26.55
2016,3,22,17,45,378.0,32.5,1.55,8.5,82.0,26.86,17.9
2016,3,22,18,0,246.0,22.0,1.5,8.0,37.0,18.12,5.19
2016,3,22,18,15,123.0,11.0,1.45,7.5,18.5,8.65,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,89.5,12.5,1.0,5.5,19.0,62.17,0.0
2016,3,23,6,30,179.0,25.0,1.0,6.0,38.0,178.85,127.9
2016,3,23,6,45,262.5,41.0,1.0,7.0,77.5,267.41,222.29
2016,3,23,7,0,346.0,57.0,1.0,8.0,117.0,359.52,302.83
2016,3,23,7,15,398.0,71.0,1.0,8.5,163.0,431.01,363.06
2016,3,23,7,30,450.0,85.0,1.0,9.0,209.0,505.79,422.59
2016,3,23,7,45,495.5,93.0,1.0,9.5,255.5,577.94,476.82
2016,3,23,8,0,541.0,101.0,1.0,10.0,302.0,645.19,524.96
2016,3,23,8,15,511.0,126.0,1.0,10.5,337.5,653.24,527.66
2016,3,23,8,30,481.0,151.0,1.0,11.0,373.0,666.54,534.41
2016,3,23,8,45,417.5,185.5,1.05,11.5,393.0,653.63,520.66
2016,3,23,9,0,354.0,220.0,1.1,12.0,413.0,612.21,486.91
2016,3,23,9,15,322.5,247.0,1.05,12.5,433.5,613.34,484.15
2016,3,23,9,30,291.0,274.0,1.0,13.0,454.0,611.52,478.89
2016,3,23,9,45,440.5,244.0,0.95,13.5,535.0,750.96,578.9
2016,3,23,10,0,590.0,214.0,0.9,14.0,616.0,867.57,657.08
2016,3,23,10,15,767.0,155.5,0.85,14.0,702.5,988.81,733.41
2016,3,23,10,30,944.0,97.0,0.8,14.0,789.0,1070.52,781.15
2016,3,23,10,45,951.5,97.0,0.8,14.5,813.5,1063.97,773.23
2016,3,23,11,0,959.0,97.0,0.8,15.0,838.0,1053.14,764.3
2016,3,23,11,15,963.0,97.5,0.8,15.0,854.0,1035.2,752.55
2016,3,23,11,30,967.0,98.0,0.8,15.0,870.0,1013.12,738.42
2016,3,23,11,45,969.0,98.0,0.8,15.5,878.5,984.64,719.01
2016,3,23,12,0,971.0,98.0,0.8,16.0,887.0,952.31,697.29
2016,3,23,12,15,818.5,174.0,0.8,16.0,838.5,869.84,644.2
2016,3,23,12,30,666.0,250.0,0.8,16.0,790.0,785.26,585.25
2016,3,23,12,45,810.0,177.0,0.85,16.0,827.0,787.87,590.76
2016,3,23,13,0,954.0,104.0,0.9,16.0,864.0,774.98,583.69
2016,3,23,13,15,804.5,169.0,0.95,16.0,801.0,689.55,521.37
2016,3,23,13,30,655.0,234.0,1.0,16.0,738.0,607.94,461.45
2016,3,23,13,45,790.0,168.5,1.05,16.0,757.5,585.87,444.93
2016,3,23,14,0,925.0,103.0,1.1,16.0,777.0,546.07,412.51
2016,3,23,14,15,774.0,151.5,1.1,15.5,699.0,461.41,346.75
2016,3,23,14,30,623.0,200.0,1.1,15.0,621.0,389.59,290.8
2016,3,23,14,45,746.5,149.5,1.1,15.0,626.5,344.33,248.1
2016,3,23,15,0,870.0,99.0,1.1,15.0,632.0,287.02,193.39
2016,3,23,15,15,708.5,131.5,1.1,14.5,545.5,217.29,141.57
2016,3,23,15,30,547.0,164.0,1.1,14.0,459.0,167.99,111.84
2016,3,23,15,45,592.0,135.5,1.1,14.0,427.5,111.08,78.29
2016,3,23,16,0,637.0,107.0,1.1,14.0,396.0,79.84,65.02
2016,3,23,16,15,675.0,92.5,1.1,13.5,366.5,71.65,58.21
2016,3,23,16,30,713.0,78.0,1.1,13.0,337.0,62.8,50.67
2016,3,23,16,45,663.5,71.5,1.1,12.5,283.0,57.88,46.5
2016,3,23,17,0,614.0,65.0,1.1,12.0,229.0,52.93,42.16
2016,3,23,17,15,536.0,57.0,1.1,11.0,177.0,46.53,36.41
2016,3,23,17,30,458.0,49.0,1.1,10.0,125.0,40.19,30.45
2016,3,23,17,45,328.0,36.5,1.15,9.5,80.5,29.89,20.55
2016,3,23,18,0,198.0,24.0,1.2,9.0,36.0,19.65,7.11
2016,3,23,18,15,99.0,12.0,1.2,8.5,18.0,9.44,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
