Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,15,111.5,13.5,1.05,7.5,22.0,75.8,0.0
2016,3,24,6,30,223.0,27.0,1.1,8.0,44.0,214.95,159.8
2016,3,24,6,45,339.0,39.5,1.15,9.0,89.0,321.24,265.79
2016,3,24,7,0,455.0,52.0,1.2,10.0,134.0,437.67,365.04
2016,3,24,7,15,527.0,60.5,1.2,10.5,185.5,524.65,435.18
2016,3,24,7,30,599.0,69.0,1.2,11.0,237.0,615.74,504.69
2016,3,24,7,45,642.5,76.0,1.25,11.5,289.0,683.81,553.92
2016,3,24,8,0,686.0,83.0,1.3,12.0,341.0,752.4,601.65
2016,3,24,8,15,719.5,87.5,1.25,12.5,392.5,808.44,637.46
2016,3,24,8,30,753.0,92.0,1.2,13.0,444.0,857.11,666.93
2016,3,24,8,45,771.5,98.0,1.2,13.5,491.0,897.74,690.84
2016,3,24,9,0,790.0,104.0,1.2,14.0,538.0,935.56,712.48
2016,3,24,9,15,808.5,107.5,1.15,14.0,582.0,967.4,730.3
2016,3,24,9,30,827.0,111.0,1.1,14.0,626.0,995.87,745.76
2016,3,24,9,45,822.5,122.5,1.1,14.5,660.5,1006.42,749.12
2016,3,24,10,0,818.0,134.0,1.1,15.0,695.0,1012.64,750.08
2016,3,24,10,15,829.0,136.0,1.1,15.0,726.0,1020.28,753.56
2016,3,24,10,30,840.0,138.0,1.1,15.0,757.0,1023.87,754.59
2016,3,24,10,45,850.5,138.0,1.15,15.5,781.5,1020.7,751.11
2016,3,24,11,0,861.0,138.0,1.2,16.0,806.0,1013.38,745.2
2016,3,24,11,15,866.5,138.5,1.2,16.0,822.5,997.6,734.52
2016,3,24,11,30,872.0,139.0,1.2,16.0,839.0,977.82,721.49
2016,3,24,11,45,880.0,136.5,1.2,16.0,848.5,953.34,705.54
2016,3,24,12,0,888.0,134.0,1.2,16.0,858.0,912.75,679.09
2016,3,24,12,15,888.5,134.0,1.2,16.0,858.0,877.66,656.32
2016,3,24,12,30,889.0,134.0,1.2,16.0,858.0,839.4,631.22
2016,3,24,12,45,904.5,124.0,1.25,16.0,854.5,800.68,606.15
2016,3,24,13,0,920.0,114.0,1.3,16.0,851.0,757.91,576.26
2016,3,24,13,15,916.5,113.5,1.3,16.0,834.5,706.95,538.85
2016,3,24,13,30,913.0,113.0,1.3,16.0,818.0,653.82,498.81
2016,3,24,13,45,909.0,110.5,1.35,16.0,794.0,596.83,455.02
2016,3,24,14,0,905.0,108.0,1.4,16.0,770.0,538.24,408.33
2016,3,24,14,15,895.5,106.0,1.4,16.0,738.0,476.31,357.13
2016,3,24,14,30,886.0,104.0,1.4,16.0,706.0,413.88,303.86
2016,3,24,14,45,875.5,101.0,1.45,16.0,667.5,350.17,248.45
2016,3,24,15,0,865.0,98.0,1.5,16.0,629.0,282.95,190.0
2016,3,24,15,15,847.5,95.0,1.5,15.5,585.0,217.66,135.61
2016,3,24,15,30,830.0,92.0,1.5,15.0,541.0,154.1,89.34
2016,3,24,15,45,792.5,92.5,1.5,14.5,490.0,94.22,62.15
2016,3,24,16,0,755.0,93.0,1.5,14.0,439.0,72.66,58.76
2016,3,24,16,15,720.5,88.0,1.5,13.5,387.0,69.29,56.14
2016,3,24,16,30,686.0,83.0,1.5,13.0,335.0,65.88,53.41
2016,3,24,16,45,631.0,77.5,1.5,13.0,281.0,61.8,49.89
2016,3,24,17,0,576.0,72.0,1.5,13.0,227.0,57.77,46.31
2016,3,24,17,15,500.5,62.0,1.45,12.0,175.5,50.08,39.43
2016,3,24,17,30,425.0,52.0,1.4,11.0,124.0,42.34,32.25
2016,3,24,17,45,314.5,38.0,1.4,10.5,81.0,31.02,21.51
2016,3,24,18,0,204.0,24.0,1.4,10.0,38.0,19.62,7.87
2016,3,24,18,15,102.0,12.0,1.35,9.5,19.0,9.44,0.0
2016,3,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,6,15,128.0,15.0,1.1,7.5,25.5,86.61,0.0
2016,3,25,6,30,256.0,30.0,1.1,8.0,51.0,239.82,183.78
2016,3,25,6,45,368.5,42.0,1.1,8.5,97.0,343.91,285.24
2016,3,25,7,0,481.0,54.0,1.1,9.0,143.0,458.76,382.97
2016,3,25,7,15,552.0,62.5,1.1,9.5,196.0,546.18,452.86
2016,3,25,7,30,623.0,71.0,1.1,10.0,249.0,637.46,521.9
2016,3,25,7,45,665.0,77.5,1.15,10.5,302.0,704.48,569.89
2016,3,25,8,0,707.0,84.0,1.2,11.0,355.0,771.78,616.31
2016,3,25,8,15,739.0,89.0,1.2,11.0,406.5,827.66,653.47
2016,3,25,8,30,771.0,94.0,1.2,11.0,458.0,875.83,684.36
2016,3,25,8,45,799.5,95.5,1.3,11.5,507.0,921.21,713.09
2016,3,25,9,0,828.0,97.0,1.4,12.0,556.0,963.97,739.64
2016,3,25,9,15,844.5,100.0,1.4,12.5,599.5,993.6,755.5
2016,3,25,9,30,861.0,103.0,1.4,13.0,643.0,1019.72,769.07
2016,3,25,9,45,875.5,104.0,1.4,13.5,681.0,1037.66,777.29
2016,3,25,10,0,890.0,105.0,1.4,14.0,719.0,1037.96,774.24
2016,3,25,10,15,898.5,106.5,1.35,14.0,750.0,1042.35,774.8
2016,3,25,10,30,907.0,108.0,1.3,14.0,781.0,1042.65,772.83
2016,3,25,10,45,913.5,109.0,1.3,14.5,804.5,1036.26,766.29
2016,3,25,11,0,920.0,110.0,1.3,15.0,828.0,1025.74,757.37
2016,3,25,11,15,923.5,111.0,1.25,15.0,844.0,1008.21,744.67
2016,3,25,11,30,927.0,112.0,1.2,15.0,860.0,986.7,729.62
2016,3,25,11,45,930.0,111.5,1.2,15.5,868.0,959.36,710.49
2016,3,25,12,0,933.0,111.0,1.2,16.0,876.0,928.28,689.06
2016,3,25,12,15,932.5,111.0,1.2,16.0,875.0,891.14,664.93
2016,3,25,12,30,932.0,111.0,1.2,16.0,874.0,850.75,638.55
2016,3,25,12,45,938.0,106.0,1.2,16.0,867.0,807.61,610.11
2016,3,25,13,0,944.0,101.0,1.2,16.0,860.0,761.12,577.44
2016,3,25,13,15,940.0,100.5,1.2,16.0,843.0,708.89,539.25
2016,3,25,13,30,936.0,100.0,1.2,16.0,826.0,654.47,498.36
2016,3,25,13,45,932.5,97.0,1.25,16.0,801.5,596.28,453.76
2016,3,25,14,0,929.0,94.0,1.3,16.0,777.0,536.4,406.1
2016,3,25,14,15,920.0,92.5,1.3,16.0,745.0,473.94,354.39
2016,3,25,14,30,911.0,91.0,1.3,16.0,713.0,410.87,300.48
2016,3,25,14,45,900.5,88.5,1.35,16.0,674.5,346.25,244.21
2016,3,25,15,0,890.0,86.0,1.4,16.0,636.0,281.77,187.75
2016,3,25,15,15,873.5,83.5,1.45,15.5,592.0,216.66,133.58
2016,3,25,15,30,857.0,81.0,1.5,15.0,548.0,152.96,87.69
2016,3,25,15,45,834.0,78.5,1.55,14.5,499.0,83.95,54.25
2016,3,25,16,0,811.0,76.0,1.6,14.0,450.0,67.42,54.16
2016,3,25,16,15,780.0,72.0,1.6,13.5,397.5,64.15,51.58
2016,3,25,16,30,749.0,68.0,1.6,13.0,345.0,60.83,48.91
2016,3,25,16,45,695.5,64.5,1.6,12.5,290.5,57.57,46.21
2016,3,25,17,0,642.0,61.0,1.6,12.0,236.0,50.2,39.71
2016,3,25,17,15,569.5,53.5,1.55,11.5,184.0,44.07,34.15
2016,3,25,17,30,497.0,46.0,1.5,11.0,132.0,37.99,28.41
2016,3,25,17,45,359.0,35.5,1.5,10.5,86.0,29.14,19.92
2016,3,25,18,0,221.0,25.0,1.5,10.0,40.0,20.48,9.16
2016,3,25,18,15,110.5,12.5,1.45,9.5,20.0,9.83,0.0
2016,3,25,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,176.5,13.0,0.9,8.5,28.5,140.23,0.0
2016,3,26,6,30,353.0,26.0,0.9,9.0,57.0,297.37,231.4
2016,3,26,6,45,463.0,34.5,0.9,9.5,104.5,399.56,329.04
2016,3,26,7,0,573.0,43.0,0.9,10.0,152.0,506.27,417.49
2016,3,26,7,15,635.5,49.0,0.95,10.5,205.0,587.9,481.7
2016,3,26,7,30,698.0,55.0,1.0,11.0,258.0,672.39,544.61
2016,3,26,7,45,739.5,59.0,1.1,11.5,311.5,738.48,591.58
2016,3,26,8,0,781.0,63.0,1.2,12.0,365.0,804.57,636.91
2016,3,26,8,15,808.5,66.0,1.15,12.5,416.5,855.87,668.28
2016,3,26,8,30,836.0,69.0,1.1,13.0,468.0,894.51,690.02
2016,3,26,8,45,855.5,72.0,1.1,13.5,516.0,933.61,712.46
2016,3,26,9,0,875.0,75.0,1.1,14.0,564.0,969.85,732.57
2016,3,26,9,15,890.0,77.0,1.1,14.0,607.5,997.15,747.96
2016,3,26,9,30,905.0,79.0,1.1,14.0,651.0,1020.91,761.13
2016,3,26,9,45,914.0,81.5,1.1,14.5,688.0,1035.41,767.0
2016,3,26,10,0,923.0,84.0,1.1,15.0,725.0,1045.87,770.52
2016,3,26,10,15,931.0,85.5,1.1,15.0,756.0,1049.98,771.63
2016,3,26,10,30,939.0,87.0,1.1,15.0,787.0,1049.89,770.34
2016,3,26,10,45,940.5,90.0,1.1,15.5,809.5,1040.75,762.13
2016,3,26,11,0,942.0,93.0,1.1,16.0,832.0,1027.42,751.58
2016,3,26,11,15,945.5,93.5,1.05,16.0,848.0,1009.21,738.55
2016,3,26,11,30,949.0,94.0,1.0,16.0,864.0,986.95,723.14
2016,3,26,11,45,950.0,94.5,1.0,16.5,871.0,958.48,703.55
2016,3,26,12,0,951.0,95.0,1.0,17.0,878.0,926.29,681.68
2016,3,26,12,15,950.5,95.0,1.0,17.0,877.0,888.78,657.61
2016,3,26,12,30,950.0,95.0,1.0,17.0,876.0,847.96,631.26
2016,3,26,12,45,944.5,96.0,1.05,17.0,866.0,801.22,601.42
2016,3,26,13,0,939.0,97.0,1.1,17.0,856.0,751.94,567.74
2016,3,26,13,15,934.0,96.5,1.1,17.0,838.5,699.36,529.52
2016,3,26,13,30,929.0,96.0,1.1,17.0,821.0,644.73,488.66
2016,3,26,13,45,919.5,96.0,1.1,17.0,795.0,586.28,443.65
2016,3,26,14,0,910.0,96.0,1.1,17.0,769.0,526.73,396.24
2016,3,26,14,15,900.5,95.0,1.1,17.0,737.0,465.57,345.91
2016,3,26,14,30,891.0,94.0,1.1,17.0,705.0,403.88,293.49
2016,3,26,14,45,870.5,95.0,1.1,17.0,665.0,340.13,238.56
2016,3,26,15,0,850.0,96.0,1.1,17.0,625.0,273.7,181.57
2016,3,26,15,15,832.5,93.5,1.1,16.5,581.0,209.92,129.13
2016,3,26,15,30,815.0,91.0,1.1,16.0,537.0,147.84,85.01
2016,3,26,15,45,783.0,90.0,1.1,15.5,487.0,88.29,59.46
2016,3,26,16,0,751.0,89.0,1.1,15.0,437.0,75.57,61.04
2016,3,26,16,15,655.0,93.5,1.1,14.5,371.5,71.8,58.08
2016,3,26,16,30,559.0,98.0,1.1,14.0,306.0,74.5,60.78
2016,3,26,16,45,562.0,84.5,1.1,13.5,266.5,65.9,53.41
2016,3,26,17,0,565.0,71.0,1.1,13.0,227.0,56.78,45.42
2016,3,26,17,15,490.5,62.0,1.1,12.5,176.5,49.87,39.21
2016,3,26,17,30,416.0,53.0,1.1,12.0,126.0,42.97,32.75
2016,3,26,17,45,295.5,40.0,1.15,11.5,83.0,30.58,21.16
2016,3,26,18,0,175.0,27.0,1.2,11.0,40.0,20.51,9.7
2016,3,26,18,15,87.5,13.5,1.15,10.5,20.0,10.62,0.0
2016,3,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,6,15,139.5,15.5,1.0,9.0,28.5,123.5,0.0
2016,3,27,6,30,279.0,31.0,1.0,9.0,57.0,255.2,201.82
2016,3,27,6,45,392.5,41.5,1.05,9.5,104.0,359.54,298.13
2016,3,27,7,0,506.0,52.0,1.1,10.0,151.0,474.34,394.57
2016,3,27,7,15,573.5,59.5,1.05,10.5,204.0,558.41,460.48
2016,3,27,7,30,641.0,67.0,1.0,11.0,257.0,646.11,525.39
2016,3,27,7,45,692.0,71.0,0.95,11.5,311.5,717.86,574.96
2016,3,27,8,0,743.0,75.0,0.9,12.0,366.0,785.35,619.16
2016,3,27,8,15,773.5,79.0,0.9,12.0,418.0,839.73,654.38
2016,3,27,8,30,804.0,83.0,0.9,12.0,470.0,892.45,687.67
2016,3,27,8,45,824.5,87.0,0.9,12.5,518.5,933.41,711.04
2016,3,27,9,0,845.0,91.0,0.9,13.0,567.0,971.49,732.21
2016,3,27,9,15,861.5,93.5,0.9,13.0,611.0,1000.54,748.59
2016,3,27,9,30,878.0,96.0,0.9,13.0,655.0,1013.03,754.35
2016,3,27,9,45,888.0,99.0,0.95,13.5,692.5,1028.51,762.12
2016,3,27,10,0,898.0,102.0,1.0,14.0,730.0,1040.03,767.41
2016,3,27,10,15,907.0,103.5,1.05,14.0,761.5,1044.77,769.99
2016,3,27,10,30,916.0,105.0,1.1,14.0,793.0,1045.39,770.2
2016,3,27,10,45,920.5,107.0,1.2,14.5,816.5,1037.87,764.99
2016,3,27,11,0,925.0,109.0,1.3,15.0,840.0,1026.21,757.28
2016,3,27,11,15,929.5,110.0,1.35,15.0,856.0,1009.4,746.84
2016,3,27,11,30,934.0,111.0,1.4,15.0,872.0,988.53,733.88
2016,3,27,11,45,934.5,112.5,1.45,15.0,879.5,960.58,716.31
2016,3,27,12,0,935.0,114.0,1.5,15.0,887.0,928.96,696.3
2016,3,27,12,15,935.5,114.0,1.5,14.5,887.0,892.4,673.46
2016,3,27,12,30,936.0,114.0,1.5,14.0,887.0,852.52,648.17
2016,3,27,12,45,943.0,109.0,1.55,14.0,880.5,809.84,620.1
2016,3,27,13,0,950.0,104.0,1.6,14.0,874.0,763.72,587.26
2016,3,27,13,15,609.0,241.5,1.6,14.0,731.5,618.04,477.23
2016,3,27,13,30,268.0,379.0,1.6,14.0,589.0,474.97,368.2
2016,3,27,13,45,271.0,365.0,1.65,14.0,571.5,442.11,343.82
2016,3,27,14,0,274.0,351.0,1.7,14.0,554.0,408.8,317.69
2016,3,27,14,15,226.0,341.5,1.7,13.5,504.5,354.34,275.69
2016,3,27,14,30,178.0,332.0,1.7,13.0,455.0,309.25,240.88
2016,3,27,14,45,177.0,313.5,1.75,13.0,430.5,278.02,215.45
2016,3,27,15,0,176.0,295.0,1.8,13.0,406.0,247.19,190.17
2016,3,27,15,15,513.0,194.0,1.8,12.5,483.5,217.74,151.92
2016,3,27,15,30,850.0,93.0,1.8,12.0,561.0,150.83,88.0
2016,3,27,15,45,826.5,90.0,1.85,12.0,511.0,87.88,60.79
2016,3,27,16,0,803.0,87.0,1.9,12.0,461.0,75.12,61.38
2016,3,27,16,15,630.5,102.0,1.85,11.5,375.5,77.17,63.55
2016,3,27,16,30,458.0,117.0,1.8,11.0,290.0,83.34,69.38
2016,3,27,16,45,404.5,108.5,1.8,10.5,244.0,77.62,64.55
2016,3,27,17,0,351.0,100.0,1.8,10.0,198.0,71.84,59.52
2016,3,27,17,15,306.5,82.5,1.7,9.5,155.0,60.04,48.85
2016,3,27,17,30,262.0,65.0,1.6,9.0,112.0,47.91,37.61
2016,3,27,17,45,176.5,47.0,1.55,8.5,73.5,34.92,25.33
2016,3,27,18,0,91.0,29.0,1.5,8.0,35.0,21.69,11.25
2016,3,27,18,15,45.5,14.5,1.5,8.0,17.5,11.41,0.0
2016,3,27,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,15,173.0,16.0,2.15,6.0,33.0,145.44,20.76
2016,3,28,6,30,346.0,32.0,2.2,6.0,66.0,298.72,242.91
2016,3,28,6,45,465.5,41.0,2.3,6.5,116.5,408.85,345.5
2016,3,28,7,0,585.0,50.0,2.4,7.0,167.0,529.53,448.39
2016,3,28,7,15,649.0,56.0,2.4,7.0,222.0,612.09,515.97
2016,3,28,7,30,713.0,62.0,2.4,7.0,277.0,692.38,578.6
2016,3,28,7,45,758.5,66.0,2.45,7.5,333.0,762.62,630.02
2016,3,28,8,0,804.0,70.0,2.5,8.0,389.0,832.88,679.49
2016,3,28,8,15,831.5,73.5,2.5,8.0,442.0,885.46,715.27
2016,3,28,8,30,859.0,77.0,2.5,8.0,495.0,936.05,748.92
2016,3,28,8,45,880.0,79.5,2.5,8.5,544.5,965.14,765.35
2016,3,28,9,0,901.0,82.0,2.5,9.0,594.0,1002.32,787.45
2016,3,28,9,15,915.0,84.0,2.45,9.0,638.0,1028.66,802.58
2016,3,28,9,30,929.0,86.0,2.4,9.0,682.0,1051.3,815.23
2016,3,28,9,45,939.5,88.0,2.4,9.5,720.0,1066.49,821.99
2016,3,28,10,0,950.0,90.0,2.4,10.0,758.0,1077.54,826.16
2016,3,28,10,15,659.5,213.0,2.4,10.0,686.0,934.03,726.32
2016,3,28,10,30,369.0,336.0,2.4,10.0,614.0,730.3,574.12
2016,3,28,10,45,325.5,359.5,2.45,10.0,610.5,701.58,552.88
2016,3,28,11,0,282.0,383.0,2.5,10.0,607.0,671.64,529.2
2016,3,28,11,15,196.0,394.5,2.5,10.0,552.0,567.49,449.43
2016,3,28,11,30,110.0,406.0,2.5,10.0,497.0,468.11,371.97
2016,3,28,11,45,300.5,368.5,2.5,10.5,618.5,631.49,499.58
2016,3,28,12,0,491.0,331.0,2.5,11.0,740.0,759.36,594.18
2016,3,28,12,15,252.0,292.0,2.5,11.0,502.0,485.24,386.42
2016,3,28,12,30,13.0,253.0,2.5,11.0,264.0,210.76,167.29
2016,3,28,12,45,146.5,325.0,2.5,11.0,444.5,390.96,313.43
2016,3,28,13,0,280.0,397.0,2.5,11.0,625.0,541.85,428.82
2016,3,28,13,15,605.5,256.0,2.45,10.5,736.5,625.15,494.61
2016,3,28,13,30,931.0,115.0,2.4,10.0,848.0,657.5,519.43
2016,3,28,13,45,724.0,193.5,2.4,10.0,753.0,559.86,441.1
2016,3,28,14,0,517.0,272.0,2.4,10.0,658.0,469.51,369.33
2016,3,28,14,15,266.0,254.5,2.35,10.0,453.0,309.65,244.69
2016,3,28,14,30,15.0,237.0,2.3,10.0,248.0,183.8,147.09
2016,3,28,14,45,83.0,266.0,2.3,10.0,319.0,218.99,174.12
2016,3,28,15,0,151.0,295.0,2.3,10.0,390.0,240.7,188.54
2016,3,28,15,15,325.5,241.0,2.25,10.0,427.0,216.93,161.2
2016,3,28,15,30,500.0,187.0,2.2,10.0,464.0,169.96,118.46
2016,3,28,15,45,645.0,138.0,2.2,10.0,462.0,106.15,79.49
2016,3,28,16,0,790.0,89.0,2.2,10.0,460.0,76.27,62.85
2016,3,28,16,15,638.0,101.5,2.1,9.5,379.0,76.88,63.78
2016,3,28,16,30,486.0,114.0,2.0,9.0,298.0,81.86,68.58
2016,3,28,16,45,441.5,104.5,1.95,9.0,252.5,75.53,63.04
2016,3,28,17,0,397.0,95.0,1.9,9.0,207.0,69.08,57.27
2016,3,28,17,15,440.5,73.0,1.8,8.5,173.0,54.97,44.48
2016,3,28,17,30,484.0,51.0,1.7,8.0,139.0,41.79,32.28
2016,3,28,17,45,366.5,39.5,1.6,7.5,93.0,32.36,23.22
2016,3,28,18,0,249.0,28.0,1.5,7.0,47.0,22.98,12.74
2016,3,28,18,15,124.5,14.0,1.45,6.5,23.5,11.02,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,15,153.5,17.5,0.8,6.5,33.5,137.63,47.9
2016,3,29,6,30,307.0,35.0,0.8,7.0,67.0,276.35,224.09
2016,3,29,6,45,419.5,45.0,0.85,7.5,116.0,381.44,318.38
2016,3,29,7,0,532.0,55.0,0.9,8.0,165.0,496.27,414.06
2016,3,29,7,15,597.5,62.5,0.85,8.0,218.5,579.91,479.57
2016,3,29,7,30,663.0,70.0,0.8,8.0,272.0,666.85,544.12
2016,3,29,7,45,719.0,72.0,0.8,8.5,328.5,735.39,591.49
2016,3,29,8,0,775.0,74.0,0.8,9.0,385.0,811.36,642.22
2016,3,29,8,15,804.0,77.5,0.75,9.5,437.5,864.44,674.04
2016,3,29,8,30,833.0,81.0,0.7,10.0,490.0,915.67,703.73
2016,3,29,8,45,858.5,82.5,0.65,10.5,540.0,958.71,727.03
2016,3,29,9,0,884.0,84.0,0.6,11.0,590.0,986.98,740.21
2016,3,29,9,15,899.5,86.0,0.55,11.5,634.5,1014.46,752.89
2016,3,29,9,30,915.0,88.0,0.5,12.0,679.0,1038.34,763.11
2016,3,29,9,45,927.5,89.0,0.5,12.5,717.5,1054.18,769.56
2016,3,29,10,0,940.0,90.0,0.5,13.0,756.0,1065.98,773.72
2016,3,29,10,15,948.5,91.5,0.5,13.0,787.5,1070.13,774.75
2016,3,29,10,30,957.0,93.0,0.5,13.0,819.0,1069.98,773.44
2016,3,29,10,45,687.5,216.0,0.5,13.5,745.5,941.44,690.17
2016,3,29,11,0,418.0,339.0,0.5,14.0,672.0,776.28,575.32
2016,3,29,11,15,218.0,313.0,0.5,14.0,487.0,526.62,401.24
2016,3,29,11,30,18.0,287.0,0.5,14.0,302.0,250.37,193.41
2016,3,29,11,45,18.0,289.0,0.55,14.0,304.0,250.21,195.07
2016,3,29,12,0,18.0,291.0,0.6,14.0,306.0,249.95,194.92
2016,3,29,12,15,182.0,341.0,0.6,14.0,493.0,456.46,354.41
2016,3,29,12,30,346.0,391.0,0.6,14.0,680.0,629.72,477.96
2016,3,29,12,45,188.0,361.5,0.65,14.0,518.5,452.14,346.99
2016,3,29,13,0,30.0,332.0,0.7,14.0,357.0,292.48,226.57
2016,3,29,13,15,234.5,329.0,0.7,14.0,515.0,432.9,336.19
2016,3,29,13,30,439.0,326.0,0.7,14.0,673.0,537.6,411.48
2016,3,29,13,45,297.0,347.5,0.75,14.0,579.5,439.95,337.52
2016,3,29,14,0,155.0,369.0,0.8,14.0,486.0,358.96,277.16
2016,3,29,14,15,276.5,331.0,0.8,13.5,528.0,368.0,282.94
2016,3,29,14,30,398.0,293.0,0.8,13.0,570.0,359.73,272.62
2016,3,29,14,45,646.0,192.5,0.85,13.0,613.0,333.81,242.42
2016,3,29,15,0,894.0,92.0,0.9,13.0,656.0,278.85,185.53
2016,3,29,15,15,877.5,89.5,0.9,12.5,611.0,213.57,131.7
2016,3,29,15,30,861.0,87.0,0.9,12.0,566.0,143.54,82.08
2016,3,29,15,45,836.5,84.5,0.9,12.0,516.0,80.45,65.65
2016,3,29,16,0,812.0,82.0,0.9,12.0,466.0,71.64,58.26
2016,3,29,16,15,780.5,77.5,0.9,11.5,413.0,68.14,55.49
2016,3,29,16,30,749.0,73.0,0.9,11.0,360.0,64.57,52.61
2016,3,29,16,45,704.5,67.5,0.95,10.5,305.5,59.98,48.74
2016,3,29,17,0,660.0,62.0,1.0,10.0,251.0,51.09,40.86
2016,3,29,17,15,591.0,55.0,1.0,9.0,197.5,45.35,35.73
2016,3,29,17,30,522.0,48.0,1.0,8.0,144.0,39.66,30.42
2016,3,29,17,45,408.5,37.5,1.05,7.5,97.5,30.92,22.01
2016,3,29,18,0,295.0,27.0,1.1,7.0,51.0,22.26,12.51
2016,3,29,18,15,147.5,13.5,1.1,6.5,25.5,10.62,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,165.5,17.5,0.65,6.5,35.0,146.29,71.82
2016,3,30,6,30,331.0,35.0,0.6,7.0,70.0,291.61,237.47
2016,3,30,6,45,428.5,45.5,0.6,7.5,118.5,387.91,322.85
2016,3,30,7,0,526.0,56.0,0.6,8.0,167.0,492.64,409.24
2016,3,30,7,15,590.0,63.5,0.6,8.0,220.5,574.78,473.3
2016,3,30,7,30,654.0,71.0,0.6,8.0,274.0,660.13,536.59
2016,3,30,7,45,699.0,75.5,0.65,8.5,328.0,727.75,583.68
2016,3,30,8,0,744.0,80.0,0.7,9.0,382.0,790.28,625.53
2016,3,30,8,15,773.5,84.0,0.7,9.5,434.5,843.56,658.74
2016,3,30,8,30,803.0,88.0,0.7,10.0,487.0,895.06,689.85
2016,3,30,8,45,825.5,91.0,0.7,10.5,535.5,936.41,713.38
2016,3,30,9,0,848.0,94.0,0.7,11.0,584.0,974.93,734.75
2016,3,30,9,15,864.0,96.5,0.75,11.5,627.5,1003.21,750.34
2016,3,30,9,30,880.0,99.0,0.8,12.0,671.0,1014.8,755.29
2016,3,30,9,45,892.5,100.5,0.85,12.5,709.0,1030.76,763.44
2016,3,30,10,0,905.0,102.0,0.9,13.0,747.0,1042.81,769.13
2016,3,30,10,15,913.5,103.5,0.9,13.0,778.0,1046.76,770.15
2016,3,30,10,30,922.0,105.0,0.9,13.0,809.0,1046.56,768.82
2016,3,30,10,45,928.5,106.0,0.95,13.5,832.5,1039.63,763.18
2016,3,30,11,0,935.0,107.0,1.0,14.0,856.0,1028.5,755.1
2016,3,30,11,15,556.0,262.5,1.0,14.0,710.5,816.95,613.02
2016,3,30,11,30,177.0,418.0,1.0,14.0,565.0,559.45,426.0
2016,3,30,11,45,320.0,380.0,1.05,14.0,648.0,657.01,501.58
2016,3,30,12,0,463.0,342.0,1.1,14.0,731.0,741.56,562.38
2016,3,30,12,15,703.0,225.5,1.1,14.0,815.0,814.95,616.43
2016,3,30,12,30,943.0,109.0,1.1,14.0,899.0,847.06,639.68
2016,3,30,12,45,943.0,107.5,1.1,14.0,890.0,802.0,608.81
2016,3,30,13,0,943.0,106.0,1.1,14.0,881.0,754.05,574.38
2016,3,30,13,15,938.5,105.0,1.1,14.0,863.5,700.93,535.31
2016,3,30,13,30,934.0,104.0,1.1,14.0,846.0,645.74,493.55
2016,3,30,13,45,927.5,103.0,1.15,14.0,820.5,587.64,448.61
2016,3,30,14,0,921.0,102.0,1.2,14.0,795.0,528.16,400.84
2016,3,30,14,15,911.5,100.5,1.2,14.0,762.0,465.92,348.89
2016,3,30,14,30,902.0,99.0,1.2,14.0,729.0,403.17,294.87
2016,3,30,14,45,889.5,97.0,1.25,14.0,690.0,338.93,238.73
2016,3,30,15,0,877.0,95.0,1.3,14.0,651.0,275.09,182.95
2016,3,30,15,15,860.0,92.5,1.3,13.5,606.0,205.52,125.82
2016,3,30,15,30,843.0,90.0,1.3,13.0,561.0,141.96,81.72
2016,3,30,15,45,820.0,86.5,1.35,12.5,511.5,79.44,64.68
2016,3,30,16,0,797.0,83.0,1.4,12.0,462.0,72.02,58.6
2016,3,30,16,15,765.5,79.0,1.4,11.5,409.5,68.94,56.2
2016,3,30,16,30,734.0,75.0,1.4,11.0,357.0,65.82,53.72
2016,3,30,16,45,688.0,69.5,1.45,11.0,303.0,56.6,45.59
2016,3,30,17,0,642.0,64.0,1.5,11.0,249.0,52.33,41.8
2016,3,30,17,15,573.0,57.0,1.45,10.0,196.5,46.68,36.78
2016,3,30,17,30,504.0,50.0,1.4,9.0,144.0,41.08,31.57
2016,3,30,17,45,388.5,39.0,1.35,8.5,97.5,31.99,22.9
2016,3,30,18,0,273.0,28.0,1.3,8.0,51.0,22.98,13.31
2016,3,30,18,15,136.5,14.0,1.25,7.5,25.5,11.02,0.0
2016,3,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,164.5,18.5,0.6,8.0,37.0,148.72,86.78
2016,3,31,6,30,329.0,37.0,0.6,8.0,74.0,292.03,238.18
2016,3,31,6,45,423.5,48.5,0.6,8.0,122.5,387.43,322.27
2016,3,31,7,0,518.0,60.0,0.6,8.0,171.0,490.94,408.21
2016,3,31,7,15,580.5,67.5,0.6,8.5,224.5,571.75,470.25
2016,3,31,7,30,643.0,75.0,0.6,9.0,278.0,655.52,531.24
2016,3,31,7,45,691.0,79.0,0.6,9.5,332.5,724.72,578.57
2016,3,31,8,0,739.0,83.0,0.6,10.0,387.0,794.41,624.34
2016,3,31,8,15,768.5,87.0,0.6,10.5,439.0,841.71,652.94
2016,3,31,8,30,798.0,91.0,0.6,11.0,491.0,893.02,683.75
2016,3,31,8,45,827.5,91.5,0.6,11.5,541.0,937.91,709.44
2016,3,31,9,0,857.0,92.0,0.6,12.0,591.0,980.17,732.96
2016,3,31,9,15,872.5,94.0,0.6,12.0,634.5,994.72,739.66
2016,3,31,9,30,888.0,96.0,0.6,12.0,678.0,1018.02,752.55
2016,3,31,9,45,903.5,96.0,0.65,12.5,716.5,1035.29,761.33
2016,3,31,10,0,919.0,96.0,0.7,13.0,755.0,1048.66,767.85
2016,3,31,10,15,927.5,97.5,0.7,13.5,786.0,1052.59,767.39
2016,3,31,10,30,936.0,99.0,0.7,14.0,817.0,1052.31,764.62
2016,3,31,10,45,944.0,99.0,0.75,14.5,841.0,1045.64,759.32
2016,3,31,11,0,952.0,99.0,0.8,15.0,865.0,1034.72,751.58
2016,3,31,11,15,955.5,99.5,0.8,15.0,880.5,1015.79,739.23
2016,3,31,11,30,959.0,100.0,0.8,15.0,896.0,992.79,724.52
2016,3,31,11,45,962.0,99.5,0.85,15.0,903.5,964.37,707.48
2016,3,31,12,0,965.0,99.0,0.9,15.0,911.0,932.12,687.91
2016,3,31,12,15,964.5,98.5,0.95,15.0,910.0,893.28,663.87
2016,3,31,12,30,964.0,98.0,1.0,15.0,909.0,851.15,637.39
2016,3,31,12,45,965.5,96.0,1.05,15.0,900.5,805.99,608.5
2016,3,31,13,0,967.0,94.0,1.1,15.0,892.0,757.75,574.9
2016,3,31,13,15,963.0,93.0,1.15,15.0,874.0,703.97,536.01
2016,3,31,13,30,959.0,92.0,1.2,15.0,856.0,648.01,494.16
2016,3,31,13,45,953.0,91.0,1.25,15.0,830.5,589.04,448.47
2016,3,31,14,0,947.0,90.0,1.3,15.0,805.0,528.58,399.83
2016,3,31,14,15,675.0,192.0,1.35,14.5,691.0,434.4,327.76
2016,3,31,14,30,403.0,294.0,1.4,14.0,577.0,359.3,272.24
2016,3,31,14,45,655.0,189.0,1.45,14.0,619.5,330.0,239.27
2016,3,31,15,0,907.0,84.0,1.5,14.0,662.0,271.85,179.27
2016,3,31,15,15,891.5,82.0,1.5,13.5,617.5,206.57,125.42
2016,3,31,15,30,876.0,80.0,1.5,13.0,573.0,142.56,81.52
2016,3,31,15,45,854.0,77.5,1.55,12.5,523.0,79.56,64.78
2016,3,31,16,0,832.0,75.0,1.6,12.0,473.0,67.05,54.19
2016,3,31,16,15,803.5,71.5,1.55,11.5,420.5,64.14,51.92
2016,3,31,16,30,775.0,68.0,1.5,11.0,368.0,61.19,49.57
2016,3,31,16,45,730.5,63.5,1.5,11.0,313.5,57.2,46.13
2016,3,31,17,0,686.0,59.0,1.5,11.0,259.0,53.22,42.61
2016,3,31,17,15,621.0,53.0,1.4,10.5,205.5,44.11,34.4
2016,3,31,17,30,556.0,47.0,1.3,10.0,152.0,39.11,29.7
2016,3,31,17,45,445.0,37.5,1.25,9.5,104.5,31.08,22.04
2016,3,31,18,0,334.0,28.0,1.2,9.0,57.0,23.18,13.65
2016,3,31,18,15,167.0,14.0,1.15,8.5,28.5,11.02,0.0
2016,3,31,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,187.5,18.0,0.9,7.0,40.0,162.88,106.74
2016,4,1,6,30,375.0,36.0,0.9,7.0,80.0,320.25,263.79
2016,4,1,6,45,469.5,45.5,0.9,7.5,130.0,415.37,347.32
2016,4,1,7,0,564.0,55.0,0.9,8.0,180.0,518.41,431.94
2016,4,1,7,15,622.5,61.5,0.9,8.5,233.5,596.34,491.75
2016,4,1,7,30,681.0,68.0,0.9,9.0,287.0,676.93,550.46
2016,4,1,7,45,724.5,72.0,0.9,9.5,341.5,738.31,592.29
2016,4,1,8,0,768.0,76.0,0.9,10.0,396.0,805.37,636.62
2016,4,1,8,15,795.5,79.5,0.9,10.5,447.5,856.57,668.23
2016,4,1,8,30,823.0,83.0,0.9,11.0,499.0,905.86,697.84
2016,4,1,8,45,845.0,85.5,0.9,11.5,547.5,946.27,720.8
2016,4,1,9,0,867.0,88.0,0.9,12.0,596.0,971.73,733.61
2016,4,1,9,15,881.5,90.0,0.9,12.0,639.5,997.64,748.23
2016,4,1,9,30,896.0,92.0,0.9,12.0,683.0,1020.0,760.52
2016,4,1,9,45,907.5,93.5,0.9,12.5,720.5,1034.98,766.76
2016,4,1,10,0,919.0,95.0,0.9,13.0,758.0,1045.98,770.67
2016,4,1,10,15,927.0,96.5,0.85,13.0,788.5,1049.34,770.19
2016,4,1,10,30,935.0,98.0,0.8,13.0,819.0,1048.5,767.32
2016,4,1,10,45,941.0,98.5,0.8,13.5,842.0,1040.35,759.86
2016,4,1,11,0,947.0,99.0,0.8,14.0,865.0,1028.01,750.05
2016,4,1,11,15,950.0,99.5,0.75,14.0,880.5,1008.65,736.26
2016,4,1,11,30,953.0,100.0,0.7,14.0,896.0,985.26,720.16
2016,4,1,11,45,955.0,100.0,0.7,14.5,903.0,956.56,700.62
2016,4,1,12,0,957.0,100.0,0.7,15.0,910.0,924.11,678.78
2016,4,1,12,15,957.0,100.0,0.7,15.0,909.0,886.39,654.77
2016,4,1,12,30,957.0,100.0,0.7,15.0,908.0,845.34,628.46
2016,4,1,12,45,956.5,98.5,0.7,15.5,899.0,799.42,597.57
2016,4,1,13,0,956.0,97.0,0.7,16.0,890.0,750.61,562.21
2016,4,1,13,15,952.0,96.5,0.7,16.0,872.0,697.75,524.11
2016,4,1,13,30,948.0,96.0,0.7,16.0,854.0,642.73,483.23
2016,4,1,13,45,942.5,94.5,0.7,16.0,829.0,584.15,438.37
2016,4,1,14,0,937.0,93.0,0.7,16.0,804.0,524.08,390.71
2016,4,1,14,15,928.0,91.5,0.7,15.5,771.5,461.33,339.91
2016,4,1,14,30,919.0,90.0,0.7,15.0,739.0,398.0,286.74
2016,4,1,14,45,907.5,88.5,0.75,15.0,700.0,333.64,231.18
2016,4,1,15,0,896.0,87.0,0.8,15.0,661.0,269.53,175.85
2016,4,1,15,15,880.5,84.5,0.8,14.5,616.0,204.61,123.27
2016,4,1,15,30,865.0,82.0,0.8,14.0,571.0,141.0,80.55
2016,4,1,15,45,843.5,79.0,0.85,14.0,522.0,71.09,56.95
2016,4,1,16,0,822.0,76.0,0.9,14.0,473.0,67.53,54.17
2016,4,1,16,15,793.0,72.5,0.95,13.5,420.5,64.66,51.95
2016,4,1,16,30,764.0,69.0,1.0,13.0,368.0,61.74,49.66
2016,4,1,16,45,721.5,64.5,1.05,12.5,313.5,57.83,46.41
2016,4,1,17,0,679.0,60.0,1.1,12.0,259.0,53.92,43.07
2016,4,1,17,15,615.5,53.5,1.1,11.0,206.0,44.42,34.62
2016,4,1,17,30,552.0,47.0,1.1,10.0,153.0,39.06,29.68
2016,4,1,17,45,443.5,37.5,1.15,9.5,105.5,31.05,22.06
2016,4,1,18,0,335.0,28.0,1.2,9.0,58.0,23.15,13.82
2016,4,1,18,15,167.5,14.0,1.2,8.5,29.0,11.37,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,5.0,0.6,6.0,5.5,0.0,0.0
2016,4,2,6,0,71.0,10.0,0.6,6.0,11.0,45.62,0.0
2016,4,2,6,15,219.0,24.0,0.6,6.5,47.0,191.27,134.47
2016,4,2,6,30,367.0,38.0,0.6,7.0,83.0,316.92,260.93
2016,4,2,6,45,445.0,50.0,0.6,7.5,131.5,403.26,336.27
2016,4,2,7,0,523.0,62.0,0.6,8.0,180.0,496.08,412.53
2016,4,2,7,15,582.5,69.5,0.55,8.5,233.0,574.62,471.95
2016,4,2,7,30,642.0,77.0,0.5,9.0,286.0,655.84,529.97
2016,4,2,7,45,674.0,85.5,0.5,10.0,338.5,716.85,570.02
2016,4,2,8,0,706.0,94.0,0.5,11.0,391.0,777.37,608.15
2016,4,2,8,15,735.5,98.5,0.4,11.5,442.5,829.64,638.34
2016,4,2,8,30,765.0,103.0,0.3,12.0,494.0,880.32,666.36
2016,4,2,8,45,776.0,111.5,0.25,13.0,539.5,909.26,679.02
2016,4,2,9,0,787.0,120.0,0.2,14.0,585.0,941.52,693.9
2016,4,2,9,15,803.5,123.5,0.15,14.5,628.0,970.42,707.62
2016,4,2,9,30,820.0,127.0,0.1,15.0,671.0,995.84,719.17
2016,4,2,9,45,827.5,132.5,0.1,15.5,707.0,1010.67,725.01
2016,4,2,10,0,835.0,138.0,0.1,16.0,743.0,1021.54,728.69
2016,4,2,10,15,844.0,140.0,0.15,16.5,773.5,1026.18,729.63
2016,4,2,10,30,853.0,142.0,0.2,17.0,804.0,1026.73,728.47
2016,4,2,10,45,861.0,142.5,0.3,17.5,827.0,1020.59,724.69
2016,4,2,11,0,869.0,143.0,0.4,18.0,850.0,1010.33,718.79
2016,4,2,11,15,873.0,144.0,0.45,18.0,865.0,992.68,708.69
2016,4,2,11,30,877.0,145.0,0.5,18.0,880.0,971.08,696.3
2016,4,2,11,45,701.5,239.0,0.55,18.5,830.0,882.22,638.6
2016,4,2,12,0,526.0,333.0,0.6,19.0,780.0,782.28,570.06
2016,4,2,12,15,706.5,236.5,0.6,19.0,836.0,821.25,600.3
2016,4,2,12,30,887.0,140.0,0.6,19.0,892.0,823.95,604.27
2016,4,2,12,45,900.0,130.5,0.65,19.0,886.0,783.62,577.63
2016,4,2,13,0,913.0,121.0,0.7,19.0,880.0,739.51,547.81
2016,4,2,13,15,908.0,120.0,0.75,18.5,862.5,687.29,512.1
2016,4,2,13,30,903.0,119.0,0.8,18.0,845.0,633.14,473.6
2016,4,2,13,45,890.0,120.5,0.85,18.0,818.0,575.03,429.74
2016,4,2,14,0,877.0,122.0,0.9,18.0,791.0,516.26,383.69
2016,4,2,14,15,867.0,120.5,0.9,17.5,758.5,455.98,335.1
2016,4,2,14,30,857.0,119.0,0.9,17.0,726.0,394.29,283.72
2016,4,2,14,45,833.5,121.0,0.9,17.0,685.0,331.37,230.14
2016,4,2,15,0,810.0,123.0,0.9,17.0,644.0,270.33,178.47
2016,4,2,15,15,791.0,119.5,0.9,16.5,599.5,208.23,129.13
2016,4,2,15,30,772.0,116.0,0.9,16.0,555.0,141.93,84.4
2016,4,2,15,45,709.0,114.5,0.9,16.0,490.5,84.18,67.78
2016,4,2,16,0,646.0,113.0,0.9,16.0,426.0,83.15,67.25
2016,4,2,16,15,632.5,102.0,0.85,15.5,380.5,76.74,62.04
2016,4,2,16,30,619.0,91.0,0.8,15.0,335.0,69.97,56.45
2016,4,2,16,45,588.0,86.5,0.8,14.5,291.5,67.29,54.38
2016,4,2,17,0,557.0,82.0,0.8,14.0,248.0,64.62,52.2
2016,4,2,17,15,488.5,72.5,0.75,13.0,196.5,57.67,46.16
2016,4,2,17,30,420.0,63.0,0.7,12.0,145.0,50.67,39.81
2016,4,2,17,45,307.5,49.5,0.7,11.5,99.5,37.44,27.55
2016,4,2,18,0,195.0,36.0,0.7,11.0,54.0,27.12,17.2
2016,4,2,18,15,97.5,18.0,0.7,10.5,27.0,13.65,0.0
2016,4,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.5,0.65,6.5,6.5,0.0,0.0
2016,4,3,6,0,59.0,11.0,0.6,7.0,13.0,40.01,0.0
2016,4,3,6,15,196.5,27.0,0.6,7.5,49.0,180.69,132.22
2016,4,3,6,30,334.0,43.0,0.6,8.0,85.0,300.23,247.24
2016,4,3,6,45,424.5,54.0,0.6,8.5,134.5,393.04,327.25
2016,4,3,7,0,515.0,65.0,0.6,9.0,184.0,493.08,408.9
2016,4,3,7,15,575.0,73.0,0.6,9.5,237.0,572.33,469.13
2016,4,3,7,30,635.0,81.0,0.6,10.0,290.0,654.28,528.19
2016,4,3,7,45,678.0,86.0,0.6,10.5,344.0,720.08,572.71
2016,4,3,8,0,721.0,91.0,0.6,11.0,398.0,786.02,615.68
2016,4,3,8,15,750.5,95.5,0.55,11.5,450.0,838.58,646.95
2016,4,3,8,30,780.0,100.0,0.5,12.0,502.0,883.57,672.23
2016,4,3,8,45,800.5,104.0,0.5,12.5,549.5,923.36,694.54
2016,4,3,9,0,821.0,108.0,0.5,13.0,597.0,960.27,714.64
2016,4,3,9,15,837.0,111.0,0.5,13.5,640.5,988.37,728.85
2016,4,3,9,30,853.0,114.0,0.5,14.0,684.0,1012.93,740.86
2016,4,3,9,45,862.0,118.0,0.55,14.5,720.5,1027.81,748.06
