Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,0,871.0,122.0,0.6,15.0,757.0,1038.67,753.04
2016,4,3,10,15,880.0,124.0,0.6,15.0,788.0,1043.18,754.42
2016,4,3,10,30,889.0,126.0,0.6,15.0,819.0,1028.81,744.32
2016,4,3,10,45,891.0,129.5,0.6,15.5,841.0,1019.65,736.58
2016,4,3,11,0,893.0,133.0,0.6,16.0,863.0,1006.47,726.42
2016,4,3,11,15,897.0,134.0,0.6,16.0,878.5,988.84,715.02
2016,4,3,11,30,901.0,135.0,0.6,16.0,894.0,967.32,701.33
2016,4,3,11,45,897.5,138.5,0.65,16.5,899.5,937.62,682.34
2016,4,3,12,0,894.0,142.0,0.7,17.0,905.0,904.57,661.24
2016,4,3,12,15,708.5,238.5,0.7,17.0,842.5,822.49,605.42
2016,4,3,12,30,523.0,335.0,0.7,17.0,780.0,722.08,534.84
2016,4,3,12,45,705.5,238.5,0.75,17.0,832.0,746.03,555.47
2016,4,3,13,0,888.0,142.0,0.8,17.0,884.0,737.21,551.5
2016,4,3,13,15,883.0,141.0,0.85,16.5,866.0,692.21,519.74
2016,4,3,13,30,878.0,140.0,0.9,16.0,848.0,637.58,480.54
2016,4,3,13,45,873.0,137.0,0.95,16.0,823.0,579.72,436.6
2016,4,3,14,0,868.0,134.0,1.0,16.0,798.0,520.57,389.93
2016,4,3,14,15,858.0,131.5,1.0,15.5,765.0,458.72,339.84
2016,4,3,14,30,848.0,129.0,1.0,15.0,732.0,396.65,287.82
2016,4,3,14,45,843.5,122.0,1.05,15.0,695.0,332.83,232.76
2016,4,3,15,0,839.0,115.0,1.1,15.0,658.0,268.74,177.55
2016,4,3,15,15,821.5,111.5,1.1,14.5,613.0,205.16,126.55
2016,4,3,15,30,804.0,108.0,1.1,14.0,568.0,143.4,85.72
2016,4,3,15,45,792.5,100.0,1.15,14.0,520.5,83.08,67.38
2016,4,3,16,0,781.0,92.0,1.2,14.0,473.0,77.97,63.27
2016,4,3,16,15,750.5,87.5,1.2,13.5,421.0,74.79,60.84
2016,4,3,16,30,720.0,83.0,1.2,13.0,369.0,66.05,53.44
2016,4,3,16,45,680.5,76.5,1.3,12.5,315.5,61.39,49.57
2016,4,3,17,0,641.0,70.0,1.4,12.0,262.0,56.65,45.5
2016,4,3,17,15,576.0,62.0,1.3,11.0,209.0,50.42,40.03
2016,4,3,17,30,511.0,54.0,1.2,10.0,156.0,44.17,34.31
2016,4,3,17,45,400.5,43.5,1.2,9.5,108.5,35.59,26.17
2016,4,3,18,0,290.0,33.0,1.2,9.0,61.0,27.09,17.49
2016,4,3,18,15,145.0,16.5,1.15,8.5,30.5,13.38,0.0
2016,4,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,9.0,15.0,11.8,0.0
2016,4,4,6,15,189.0,28.0,1.2,9.5,53.0,178.58,134.14
2016,4,4,6,30,378.0,41.0,1.2,10.0,91.0,326.45,269.02
2016,4,4,6,45,469.0,50.5,1.25,10.5,141.5,419.58,349.48
2016,4,4,7,0,560.0,60.0,1.3,11.0,192.0,519.97,431.65
2016,4,4,7,15,620.0,66.5,1.25,11.0,246.5,598.83,492.28
2016,4,4,7,30,680.0,73.0,1.2,11.0,301.0,680.37,551.98
2016,4,4,7,45,723.5,78.0,1.2,11.5,356.5,747.86,598.15
2016,4,4,8,0,767.0,83.0,1.2,12.0,412.0,810.37,639.09
2016,4,4,8,15,796.0,87.0,1.2,12.5,465.5,863.32,672.04
2016,4,4,8,30,825.0,91.0,1.2,13.0,519.0,914.37,702.88
2016,4,4,8,45,849.0,93.0,1.2,13.5,569.0,955.88,726.62
2016,4,4,9,0,873.0,95.0,1.2,14.0,619.0,994.51,748.15
2016,4,4,9,15,888.0,97.5,1.2,14.0,663.0,1008.88,755.03
2016,4,4,9,30,903.0,100.0,1.2,14.0,707.0,1031.95,768.0
2016,4,4,9,45,914.5,102.0,1.25,14.5,745.0,1047.1,775.34
2016,4,4,10,0,926.0,104.0,1.3,15.0,783.0,1058.2,780.3
2016,4,4,10,15,934.5,105.5,1.3,15.0,814.5,1061.58,781.02
2016,4,4,10,30,943.0,107.0,1.3,15.0,846.0,1060.71,779.32
2016,4,4,10,45,948.0,109.0,1.35,15.0,869.5,1052.63,774.19
2016,4,4,11,0,953.0,111.0,1.4,15.0,893.0,1040.28,766.54
2016,4,4,11,15,956.5,111.5,1.4,15.0,908.5,1020.79,753.57
2016,4,4,11,30,960.0,112.0,1.4,15.0,924.0,997.24,738.16
2016,4,4,11,45,961.5,112.5,1.4,15.5,931.0,967.95,717.75
2016,4,4,12,0,963.0,113.0,1.4,16.0,938.0,934.9,695.0
2016,4,4,12,15,962.5,113.0,1.4,16.0,937.0,896.16,669.76
2016,4,4,12,30,962.0,113.0,1.4,16.0,936.0,854.14,642.2
2016,4,4,12,45,963.0,111.0,1.4,16.0,927.0,808.36,611.24
2016,4,4,13,0,964.0,109.0,1.4,16.0,918.0,759.58,576.09
2016,4,4,13,15,960.5,108.0,1.4,16.0,900.0,705.98,536.51
2016,4,4,13,30,957.0,107.0,1.4,16.0,882.0,650.18,494.1
2016,4,4,13,45,951.0,106.0,1.4,16.0,856.0,591.1,447.82
2016,4,4,14,0,945.0,105.0,1.4,16.0,830.0,530.56,398.78
2016,4,4,14,15,936.0,103.0,1.4,15.5,796.5,466.83,346.29
2016,4,4,14,30,927.0,101.0,1.4,15.0,763.0,402.54,291.51
2016,4,4,14,45,912.5,100.0,1.45,15.0,722.5,337.12,234.43
2016,4,4,15,0,898.0,99.0,1.5,15.0,682.0,272.3,178.3
2016,4,4,15,15,881.0,96.5,1.55,14.5,636.0,201.37,121.25
2016,4,4,15,30,864.0,94.0,1.6,14.0,590.0,136.74,78.85
2016,4,4,15,45,837.0,92.0,1.65,14.0,538.5,78.51,63.44
2016,4,4,16,0,810.0,90.0,1.7,14.0,487.0,77.11,62.53
2016,4,4,16,15,778.5,85.5,1.7,13.5,433.5,73.81,59.98
2016,4,4,16,30,747.0,81.0,1.7,13.0,380.0,70.46,57.34
2016,4,4,16,45,695.0,77.0,1.7,12.5,324.0,61.94,50.04
2016,4,4,17,0,643.0,73.0,1.7,12.0,268.0,58.87,47.48
2016,4,4,17,15,574.0,65.0,1.6,11.0,214.0,52.66,42.05
2016,4,4,17,30,505.0,57.0,1.5,10.0,160.0,46.46,36.38
2016,4,4,17,45,387.5,46.5,1.4,9.5,111.0,37.91,28.27
2016,4,4,18,0,270.0,36.0,1.3,9.0,62.0,27.47,17.95
2016,4,4,18,15,135.0,18.0,1.2,8.5,31.0,13.75,0.0
2016,4,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,5,5,45,84.5,7.0,0.9,6.5,10.0,5.51,0.0
2016,4,5,6,0,169.0,14.0,0.9,7.0,20.0,100.71,0.0
2016,4,5,6,15,323.5,25.5,0.85,7.5,61.0,257.07,199.19
2016,4,5,6,30,478.0,37.0,0.8,8.0,102.0,385.4,317.76
2016,4,5,6,45,557.0,45.0,0.8,9.0,154.0,472.72,391.81
2016,4,5,7,0,636.0,53.0,0.8,10.0,206.0,560.66,460.79
2016,4,5,7,15,689.0,58.5,0.7,10.5,261.0,636.43,515.8
2016,4,5,7,30,742.0,64.0,0.6,11.0,316.0,713.89,568.6
2016,4,5,7,45,776.5,68.5,0.55,11.5,371.0,775.46,607.93
2016,4,5,8,0,811.0,73.0,0.5,12.0,426.0,836.29,645.15
2016,4,5,8,15,836.5,76.5,0.5,12.5,478.5,886.42,674.71
2016,4,5,8,30,862.0,80.0,0.5,13.0,531.0,934.4,702.2
2016,4,5,8,45,882.0,82.0,0.55,14.0,580.0,961.23,715.2
2016,4,5,9,0,902.0,84.0,0.6,15.0,629.0,996.05,733.55
2016,4,5,9,15,915.5,86.0,0.6,15.5,672.5,1021.14,745.56
2016,4,5,9,30,929.0,88.0,0.6,16.0,716.0,1042.49,755.36
2016,4,5,9,45,938.5,90.0,0.65,16.5,753.5,1055.89,761.55
2016,4,5,10,0,948.0,92.0,0.7,17.0,791.0,1065.15,765.44
2016,4,5,10,15,955.0,93.5,0.7,17.5,821.5,1067.09,763.82
2016,4,5,10,30,962.0,95.0,0.7,18.0,852.0,1064.74,759.84
2016,4,5,10,45,966.5,96.0,0.75,18.5,875.0,1055.06,752.83
2016,4,5,11,0,971.0,97.0,0.8,19.0,898.0,1041.11,743.43
2016,4,5,11,15,974.0,97.5,0.8,19.0,912.5,1021.0,730.65
2016,4,5,11,30,977.0,98.0,0.8,19.0,927.0,996.79,715.48
2016,4,5,11,45,978.5,98.0,0.85,19.5,934.0,966.77,696.45
2016,4,5,12,0,980.0,98.0,0.9,20.0,941.0,932.96,675.02
2016,4,5,12,15,979.5,98.0,0.9,20.0,939.0,893.87,650.47
2016,4,5,12,30,979.0,98.0,0.9,20.0,937.0,851.45,623.62
2016,4,5,12,45,976.0,98.0,0.95,20.0,927.0,804.04,593.65
2016,4,5,13,0,973.0,98.0,1.0,20.0,917.0,753.89,559.2
2016,4,5,13,15,969.0,97.0,1.0,20.0,899.0,699.74,520.27
2016,4,5,13,30,965.0,96.0,1.0,20.0,881.0,643.42,478.54
2016,4,5,13,45,959.5,95.0,1.0,20.5,855.0,584.39,432.56
2016,4,5,14,0,954.0,94.0,1.0,21.0,829.0,523.83,383.95
2016,4,5,14,15,946.0,92.5,0.95,20.5,796.0,460.6,332.82
2016,4,5,14,30,938.0,91.0,0.9,20.0,763.0,396.66,279.43
2016,4,5,14,45,926.5,89.0,0.9,20.0,723.5,330.94,223.36
2016,4,5,15,0,915.0,87.0,0.9,20.0,684.0,265.49,167.97
2016,4,5,15,15,900.0,85.0,0.9,19.5,638.5,200.05,116.68
2016,4,5,15,30,885.0,83.0,0.9,19.0,593.0,135.84,76.25
2016,4,5,15,45,863.5,80.0,0.9,19.0,543.0,78.48,62.07
2016,4,5,16,0,842.0,77.0,0.9,19.0,493.0,68.6,53.93
2016,4,5,16,15,813.5,73.5,0.85,18.5,439.5,65.73,51.77
2016,4,5,16,30,785.0,70.0,0.8,18.0,386.0,62.81,49.53
2016,4,5,16,45,744.0,65.5,0.8,17.5,331.0,58.9,46.37
2016,4,5,17,0,703.0,61.0,0.8,17.0,276.0,54.98,43.12
2016,4,5,17,15,641.0,55.0,0.8,16.0,222.0,45.79,35.14
2016,4,5,17,30,579.0,49.0,0.8,15.0,168.0,40.79,30.67
2016,4,5,17,45,475.5,40.0,0.8,14.0,118.5,33.18,23.64
2016,4,5,18,0,372.0,31.0,0.8,13.0,69.0,25.69,16.25
2016,4,5,18,15,186.0,15.5,0.75,12.5,34.5,12.58,0.0
2016,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,71.5,8.0,0.95,11.5,10.5,40.51,0.0
2016,4,6,6,0,143.0,16.0,1.0,12.0,21.0,115.17,0.0
2016,4,6,6,15,292.0,28.5,1.0,12.5,62.5,241.53,186.71
2016,4,6,6,30,441.0,41.0,1.0,13.0,104.0,366.01,298.1
2016,4,6,6,45,525.5,49.5,1.0,14.0,155.5,456.22,373.35
2016,4,6,7,0,610.0,58.0,1.0,15.0,207.0,552.94,448.58
2016,4,6,7,15,664.0,64.0,0.95,15.5,262.0,628.3,503.24
2016,4,6,7,30,718.0,70.0,0.9,16.0,317.0,700.67,552.83
2016,4,6,7,45,753.0,75.0,0.9,16.5,371.5,762.48,593.21
2016,4,6,8,0,788.0,80.0,0.9,17.0,426.0,823.59,631.65
2016,4,6,8,15,814.0,84.0,0.9,17.5,478.5,874.1,661.67
2016,4,6,8,30,840.0,88.0,0.9,18.0,531.0,922.52,689.63
2016,4,6,8,45,857.5,91.5,0.9,19.0,579.0,959.69,708.34
2016,4,6,9,0,875.0,95.0,0.9,20.0,627.0,993.71,724.79
2016,4,6,9,15,889.0,97.5,0.85,20.5,670.5,1006.97,728.32
2016,4,6,9,30,903.0,100.0,0.8,21.0,714.0,1028.85,737.56
2016,4,6,9,45,910.0,103.5,0.75,21.5,750.0,1040.99,740.6
2016,4,6,10,0,917.0,107.0,0.7,22.0,786.0,1049.01,741.35
2016,4,6,10,15,924.0,108.5,0.65,22.5,816.0,1050.71,738.45
2016,4,6,10,30,931.0,110.0,0.6,23.0,846.0,1048.22,733.28
2016,4,6,10,45,932.0,113.0,0.6,24.0,867.5,1037.2,723.03
2016,4,6,11,0,933.0,116.0,0.6,25.0,889.0,1022.06,710.65
2016,4,6,11,15,936.0,117.0,0.55,25.0,903.5,1002.79,697.62
2016,4,6,11,30,939.0,118.0,0.5,25.0,918.0,979.56,682.38
2016,4,6,11,45,937.5,119.5,0.45,25.5,923.5,948.95,661.53
2016,4,6,12,0,936.0,121.0,0.4,26.0,929.0,914.84,638.76
2016,4,6,12,15,935.0,120.5,0.4,26.0,926.5,876.03,615.39
2016,4,6,12,30,934.0,120.0,0.4,26.0,924.0,834.1,589.93
2016,4,6,12,45,766.0,210.0,0.4,26.0,864.5,759.25,539.02
2016,4,6,13,0,598.0,300.0,0.4,26.0,805.0,673.59,480.48
2016,4,6,13,15,557.5,306.0,0.4,26.0,769.5,614.58,440.73
2016,4,6,13,30,517.0,312.0,0.4,26.0,734.0,557.82,401.29
2016,4,6,13,45,509.0,301.0,0.4,26.0,706.0,508.25,366.01
2016,4,6,14,0,501.0,290.0,0.4,26.0,678.0,458.85,329.74
2016,4,6,14,15,443.0,299.0,0.4,26.0,631.5,403.51,288.89
2016,4,6,14,30,385.0,308.0,0.4,26.0,585.0,354.03,252.11
2016,4,6,14,45,401.0,285.0,0.4,26.0,560.0,311.58,218.48
2016,4,6,15,0,417.0,262.0,0.4,26.0,535.0,265.36,181.87
2016,4,6,15,15,473.0,224.0,0.4,26.0,514.0,215.23,142.09
2016,4,6,15,30,529.0,186.0,0.4,26.0,493.0,158.7,102.97
2016,4,6,15,45,500.5,176.5,0.4,26.5,447.0,116.7,91.31
2016,4,6,16,0,472.0,167.0,0.4,27.0,401.0,111.84,87.62
2016,4,6,16,15,521.5,136.0,0.45,26.0,369.0,95.22,74.6
2016,4,6,16,30,571.0,105.0,0.5,25.0,337.0,78.74,61.43
2016,4,6,16,45,515.0,101.0,0.6,24.0,288.0,76.52,60.05
2016,4,6,17,0,459.0,97.0,0.7,23.0,239.0,71.04,55.76
2016,4,6,17,15,407.5,83.0,0.8,22.0,191.0,61.34,47.63
2016,4,6,17,30,356.0,69.0,0.9,21.0,143.0,51.42,39.04
2016,4,6,17,45,275.5,53.5,1.0,20.0,100.5,40.05,28.9
2016,4,6,18,0,195.0,38.0,1.1,19.0,58.0,28.57,18.26
2016,4,6,18,15,97.5,19.0,1.05,18.0,29.0,14.41,0.27
2016,4,6,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,11.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,0.8,12.0,17.0,13.79,0.0
2016,4,7,6,15,78.5,36.0,0.8,12.0,47.5,108.99,83.35
2016,4,7,6,30,157.0,55.0,0.8,12.0,78.0,184.15,151.0
2016,4,7,6,45,197.5,75.5,0.8,12.5,116.5,242.43,201.63
2016,4,7,7,0,238.0,96.0,0.8,13.0,155.0,303.49,252.75
2016,4,7,7,15,278.0,111.0,0.85,13.0,196.0,359.32,298.57
2016,4,7,7,30,318.0,126.0,0.9,13.0,237.0,417.82,345.0
2016,4,7,7,45,292.5,153.0,0.95,13.0,267.5,437.65,358.49
2016,4,7,8,0,267.0,180.0,1.0,13.0,298.0,453.94,369.11
2016,4,7,8,15,407.0,170.0,1.0,13.0,374.5,596.69,478.32
2016,4,7,8,30,547.0,160.0,1.0,13.0,451.0,725.13,571.01
2016,4,7,8,45,419.5,214.5,1.0,13.5,449.5,673.32,526.31
2016,4,7,9,0,292.0,269.0,1.0,14.0,448.0,591.61,462.21
2016,4,7,9,15,333.0,279.5,0.95,14.0,497.5,643.46,499.53
2016,4,7,9,30,374.0,290.0,0.9,14.0,547.0,694.52,534.02
2016,4,7,9,45,426.5,286.0,0.9,14.5,593.0,762.55,579.09
2016,4,7,10,0,479.0,282.0,0.9,15.0,639.0,807.3,607.54
2016,4,7,10,15,422.5,320.0,0.9,15.0,644.0,782.14,586.97
2016,4,7,10,30,366.0,358.0,0.9,15.0,649.0,735.92,553.44
2016,4,7,10,45,415.0,347.0,0.9,15.5,685.5,780.69,583.46
2016,4,7,11,0,464.0,336.0,0.9,16.0,722.0,803.89,597.78
2016,4,7,11,15,452.5,347.0,0.85,16.0,729.0,786.53,584.04
2016,4,7,11,30,441.0,358.0,0.8,16.0,736.0,766.95,569.4
2016,4,7,11,45,455.5,347.5,0.8,16.0,740.5,749.48,557.79
2016,4,7,12,0,470.0,337.0,0.8,16.0,745.0,729.17,544.13
2016,4,7,12,15,397.0,375.5,0.8,16.0,719.5,665.1,498.42
2016,4,7,12,30,324.0,414.0,0.8,16.0,694.0,618.2,464.31
2016,4,7,12,45,366.0,391.0,0.85,16.0,704.0,605.98,457.06
2016,4,7,13,0,408.0,368.0,0.9,16.0,714.0,589.65,446.03
2016,4,7,13,15,381.5,372.0,0.9,16.0,690.5,547.56,414.88
2016,4,7,13,30,355.0,376.0,0.9,16.0,667.0,506.79,384.49
2016,4,7,13,45,304.0,376.0,0.9,16.0,620.0,452.05,343.55
2016,4,7,14,0,253.0,376.0,0.9,16.0,573.0,402.17,305.97
2016,4,7,14,15,176.0,359.0,0.9,15.5,493.5,335.19,256.32
2016,4,7,14,30,99.0,342.0,0.9,15.0,414.0,280.64,216.26
2016,4,7,14,45,96.5,322.5,0.9,15.0,389.5,255.01,196.35
2016,4,7,15,0,94.0,303.0,0.9,15.0,365.0,230.02,176.8
2016,4,7,15,15,94.5,282.5,0.9,15.0,341.0,205.53,157.88
2016,4,7,15,30,95.0,262.0,0.9,15.0,317.0,181.31,140.24
2016,4,7,15,45,112.0,240.5,0.9,15.0,300.5,159.18,131.84
2016,4,7,16,0,129.0,219.0,0.9,15.0,284.0,142.13,117.9
2016,4,7,16,15,78.0,186.5,0.85,14.5,224.5,127.0,105.61
2016,4,7,16,30,27.0,154.0,0.8,14.0,165.0,106.66,88.6
2016,4,7,16,45,20.5,133.0,0.8,14.0,141.0,95.67,79.32
2016,4,7,17,0,14.0,112.0,0.8,14.0,117.0,81.02,66.63
2016,4,7,17,15,7.0,91.0,0.75,13.5,93.5,66.27,53.71
2016,4,7,17,30,0.0,70.0,0.7,13.0,70.0,51.43,40.42
2016,4,7,17,45,0.0,49.5,0.7,13.0,49.5,36.85,27.04
2016,4,7,18,0,0.0,29.0,0.7,13.0,29.0,22.08,13.34
2016,4,7,18,15,0.0,14.5,0.65,12.5,14.5,11.05,0.0
2016,4,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.6,10.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,0.5,11.0,11.0,8.36,0.0
2016,4,8,6,15,0.0,30.5,0.5,11.0,30.5,25.4,15.28
2016,4,8,6,30,0.0,50.0,0.5,11.0,50.0,44.03,31.98
2016,4,8,6,45,11.5,71.5,0.5,11.5,74.5,71.97,56.62
2016,4,8,7,0,23.0,93.0,0.5,12.0,99.0,111.05,90.3
2016,4,8,7,15,33.5,115.0,0.5,12.0,125.5,141.69,116.32
2016,4,8,7,30,44.0,137.0,0.5,12.0,152.0,172.72,142.11
2016,4,8,7,45,22.0,133.5,0.5,12.5,141.0,132.33,107.2
2016,4,8,8,0,0.0,130.0,0.5,13.0,130.0,107.27,85.11
2016,4,8,8,15,13.5,167.5,0.45,13.0,175.0,154.25,124.12
2016,4,8,8,30,27.0,205.0,0.4,13.0,220.0,202.1,162.56
2016,4,8,8,45,14.5,185.5,0.4,13.5,193.5,168.61,134.15
2016,4,8,9,0,2.0,166.0,0.4,14.0,167.0,136.96,107.64
2016,4,8,9,15,10.5,208.0,0.4,14.0,215.0,182.77,144.57
2016,4,8,9,30,19.0,250.0,0.4,14.0,263.0,229.04,180.7
2016,4,8,9,45,115.0,307.0,0.4,14.0,393.0,426.23,332.99
2016,4,8,10,0,211.0,364.0,0.4,14.0,523.0,578.69,442.42
2016,4,8,10,15,187.0,381.0,0.4,14.0,526.0,566.47,430.18
2016,4,8,10,30,163.0,398.0,0.4,14.0,529.0,553.25,419.42
2016,4,8,10,45,124.0,401.0,0.45,14.0,502.0,510.45,387.94
2016,4,8,11,0,85.0,404.0,0.5,14.0,475.0,447.01,341.63
2016,4,8,11,15,52.0,352.0,0.5,14.0,396.0,359.4,276.82
2016,4,8,11,30,19.0,300.0,0.5,14.0,317.0,260.13,201.53
2016,4,8,11,45,13.0,243.0,0.5,14.0,254.5,205.15,159.54
2016,4,8,12,0,7.0,186.0,0.5,14.0,192.0,152.37,118.18
2016,4,8,12,15,7.5,185.0,0.5,14.0,192.0,151.29,117.56
2016,4,8,12,30,8.0,184.0,0.5,14.0,192.0,150.15,116.67
2016,4,8,12,45,9.0,204.0,0.55,14.0,213.0,165.89,129.21
2016,4,8,13,0,10.0,224.0,0.6,14.0,234.0,181.22,141.33
2016,4,8,13,15,10.5,227.5,0.6,14.0,237.0,182.94,142.66
2016,4,8,13,30,11.0,231.0,0.6,14.0,240.0,184.45,143.91
2016,4,8,13,45,10.0,224.0,0.65,14.0,232.5,177.03,138.19
2016,4,8,14,0,9.0,217.0,0.7,14.0,225.0,169.75,132.63
2016,4,8,14,15,4.5,172.0,0.7,14.0,176.0,133.15,103.6
2016,4,8,14,30,0.0,127.0,0.7,14.0,127.0,97.44,75.04
2016,4,8,14,45,0.0,70.5,0.7,14.0,70.5,54.32,39.79
2016,4,8,15,0,0.0,14.0,0.7,14.0,14.0,10.73,3.41
2016,4,8,15,15,0.0,12.5,0.65,13.5,12.5,9.57,2.47
2016,4,8,15,30,0.0,11.0,0.6,13.0,11.0,8.41,1.53
2016,4,8,15,45,0.0,32.0,0.6,13.0,32.0,24.49,16.21
2016,4,8,16,0,0.0,53.0,0.6,13.0,53.0,40.62,30.62
2016,4,8,16,15,0.0,71.0,0.55,12.5,71.0,54.5,43.14
2016,4,8,16,30,0.0,89.0,0.5,12.0,89.0,67.58,54.99
2016,4,8,16,45,0.0,76.0,0.5,12.0,76.0,58.0,46.61
2016,4,8,17,0,0.0,63.0,0.5,12.0,63.0,48.3,38.03
2016,4,8,17,15,0.0,50.5,0.45,12.0,50.5,38.64,29.37
2016,4,8,17,30,0.0,38.0,0.4,12.0,38.0,29.02,20.58
2016,4,8,17,45,0.0,27.0,0.4,12.0,27.0,20.58,12.76
2016,4,8,18,0,0.0,16.0,0.4,12.0,16.0,12.16,4.91
2016,4,8,18,15,0.0,8.0,0.4,11.5,8.0,6.06,0.0
2016,4,8,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,0.4,10.0,1.5,1.18,0.0
2016,4,9,6,0,0.0,3.0,0.4,10.0,3.0,2.27,0.0
2016,4,9,6,15,0.0,7.0,0.4,10.5,7.0,5.3,0.0
2016,4,9,6,30,0.0,11.0,0.4,11.0,11.0,8.34,1.52
2016,4,9,6,45,0.0,16.5,0.4,11.5,16.5,12.53,5.25
2016,4,9,7,0,0.0,22.0,0.4,12.0,22.0,16.73,8.94
2016,4,9,7,15,0.0,28.0,0.4,12.0,28.0,21.33,12.95
2016,4,9,7,30,0.0,34.0,0.4,12.0,34.0,25.94,16.91
2016,4,9,7,45,0.0,25.5,0.45,12.5,25.5,19.45,11.19
2016,4,9,8,0,0.0,17.0,0.5,13.0,17.0,12.96,5.52
2016,4,9,8,15,0.0,33.0,0.5,13.0,33.0,25.23,16.0
2016,4,9,8,30,0.0,49.0,0.5,13.0,49.0,37.56,26.41
2016,4,9,8,45,13.5,144.0,0.5,13.0,152.5,128.85,102.94
2016,4,9,9,0,27.0,239.0,0.5,13.0,256.0,230.38,184.26
2016,4,9,9,15,22.5,243.5,0.5,13.0,259.0,228.01,181.04
2016,4,9,9,30,18.0,248.0,0.5,13.0,262.0,225.81,178.68
2016,4,9,9,45,42.0,295.5,0.5,13.5,327.5,316.75,249.1
2016,4,9,10,0,66.0,343.0,0.5,14.0,393.0,386.87,300.81
2016,4,9,10,15,84.5,367.0,0.5,14.0,433.5,425.59,328.76
2016,4,9,10,30,103.0,391.0,0.5,14.0,474.0,463.15,355.72
2016,4,9,10,45,113.5,405.5,0.5,14.0,499.0,481.75,368.53
2016,4,9,11,0,124.0,420.0,0.5,14.0,524.0,520.15,395.4
2016,4,9,11,15,125.5,428.0,0.5,14.0,535.0,520.27,394.63
2016,4,9,11,30,127.0,436.0,0.5,14.0,546.0,519.32,393.58
2016,4,9,11,45,78.0,394.0,0.5,14.0,462.0,409.73,313.36
2016,4,9,12,0,29.0,352.0,0.5,14.0,378.0,323.71,249.16
2016,4,9,12,15,23.5,327.5,0.5,14.0,348.5,280.19,216.84
2016,4,9,12,30,18.0,303.0,0.5,14.0,319.0,253.37,196.54
2016,4,9,12,45,18.0,298.0,0.5,14.0,313.5,247.07,191.89
2016,4,9,13,0,18.0,293.0,0.5,14.0,308.0,240.76,187.11
2016,4,9,13,15,51.5,345.0,0.5,14.0,387.5,305.49,237.05
2016,4,9,13,30,85.0,397.0,0.5,14.0,467.0,357.18,275.38
2016,4,9,13,45,61.0,362.0,0.5,14.0,412.0,308.46,238.19
2016,4,9,14,0,37.0,327.0,0.5,14.0,357.0,263.67,204.48
2016,4,9,14,15,28.0,294.0,0.5,13.5,316.0,230.18,179.42
2016,4,9,14,30,19.0,261.0,0.5,13.0,275.0,200.93,157.32
2016,4,9,14,45,21.5,255.5,0.55,13.0,270.5,194.37,152.43
2016,4,9,15,0,24.0,250.0,0.6,13.0,266.0,187.26,146.97
2016,4,9,15,15,12.5,207.0,0.6,13.0,215.5,153.23,120.56
2016,4,9,15,30,1.0,164.0,0.6,13.0,165.0,121.24,95.53
2016,4,9,15,45,0.5,143.5,0.6,13.0,144.0,106.32,87.63
2016,4,9,16,0,0.0,123.0,0.6,13.0,123.0,91.98,75.55
2016,4,9,16,15,0.0,103.5,0.6,12.5,103.5,78.14,63.88
2016,4,9,16,30,0.0,84.0,0.6,12.0,84.0,64.1,51.85
2016,4,9,16,45,0.0,72.0,0.6,12.0,72.0,55.2,44.11
2016,4,9,17,0,0.0,60.0,0.6,12.0,60.0,45.97,35.94
2016,4,9,17,15,0.0,48.5,0.55,11.5,48.5,37.1,28.03
2016,4,9,17,30,0.0,37.0,0.5,11.0,37.0,28.25,19.98
2016,4,9,17,45,0.0,26.5,0.5,11.0,26.5,20.19,12.49
2016,4,9,18,0,0.0,16.0,0.5,11.0,16.0,12.16,4.98
2016,4,9,18,15,0.0,8.0,0.5,10.5,8.0,6.06,0.0
2016,4,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,9.5,2.0,1.57,0.0
2016,4,10,6,0,0.0,4.0,0.7,10.0,4.0,3.02,0.0
2016,4,10,6,15,0.0,9.0,0.7,10.0,9.0,6.82,0.06
2016,4,10,6,30,0.0,14.0,0.7,10.0,14.0,10.62,3.53
2016,4,10,6,45,0.0,21.0,0.75,10.5,21.0,15.97,8.27
2016,4,10,7,0,0.0,28.0,0.8,11.0,28.0,21.33,12.98
2016,4,10,7,15,0.0,34.5,0.8,11.0,34.5,26.32,17.32
2016,4,10,7,30,0.0,41.0,0.8,11.0,41.0,31.32,21.62
2016,4,10,7,45,0.0,41.0,0.8,11.0,41.0,31.33,21.55
2016,4,10,8,0,0.0,41.0,0.8,11.0,41.0,31.35,21.47
2016,4,10,8,15,0.0,75.0,0.8,11.0,75.0,57.62,43.83
2016,4,10,8,30,0.0,109.0,0.8,11.0,109.0,85.54,67.21
2016,4,10,8,45,0.0,108.5,0.85,11.0,108.5,84.77,66.27
2016,4,10,9,0,0.0,108.0,0.9,11.0,108.0,84.15,65.56
2016,4,10,9,15,0.0,102.0,0.9,11.0,102.0,79.09,61.16
2016,4,10,9,30,0.0,96.0,0.9,11.0,96.0,74.2,56.93
2016,4,10,9,45,0.0,80.5,0.95,11.5,80.5,62.13,46.66
2016,4,10,10,0,0.0,65.0,1.0,12.0,65.0,50.15,36.51
2016,4,10,10,15,0.0,75.5,1.0,12.0,75.5,58.34,43.27
2016,4,10,10,30,0.0,86.0,1.0,12.0,86.0,66.55,50.0
2016,4,10,10,45,0.0,99.5,1.05,12.0,99.5,77.33,58.83
2016,4,10,11,0,0.0,113.0,1.1,12.0,113.0,88.18,67.67
2016,4,10,11,15,0.0,107.5,1.1,12.0,107.5,83.78,63.98
2016,4,10,11,30,0.0,102.0,1.1,12.0,102.0,79.4,60.36
2016,4,10,11,45,0.0,118.0,1.15,12.0,118.5,92.08,70.75
2016,4,10,12,0,0.0,134.0,1.2,12.0,135.0,104.72,81.03
2016,4,10,12,15,0.0,117.5,1.2,12.0,118.0,91.52,70.23
2016,4,10,12,30,0.0,101.0,1.2,12.0,101.0,78.46,59.56
2016,4,10,12,45,0.0,94.0,1.3,12.0,94.0,72.94,55.05
2016,4,10,13,0,0.0,87.0,1.4,12.0,87.0,67.44,50.56
2016,4,10,13,15,0.0,87.5,1.4,12.0,87.5,67.8,50.9
2016,4,10,13,30,0.0,88.0,1.4,12.0,88.0,68.15,51.25
2016,4,10,13,45,0.0,112.5,1.45,12.0,112.5,86.94,66.83
2016,4,10,14,0,0.0,137.0,1.5,12.0,137.0,105.45,82.12
2016,4,10,14,15,0.5,146.0,1.5,11.5,146.5,112.13,87.86
2016,4,10,14,30,1.0,155.0,1.5,11.0,156.0,118.53,93.44
2016,4,10,14,45,0.5,145.5,1.5,11.0,146.0,110.88,87.32
2016,4,10,15,0,0.0,136.0,1.5,11.0,136.0,103.38,81.34
2016,4,10,15,15,0.0,83.0,1.45,11.0,83.0,63.93,48.58
2016,4,10,15,30,0.0,30.0,1.4,11.0,30.0,22.98,14.01
2016,4,10,15,45,0.0,38.0,1.4,11.0,38.0,29.1,20.44
2016,4,10,16,0,0.0,46.0,1.4,11.0,46.0,35.23,26.0
2016,4,10,16,15,0.0,40.0,1.3,10.5,40.0,30.59,21.99
2016,4,10,16,30,0.0,34.0,1.2,10.0,34.0,25.96,17.95
2016,4,10,16,45,0.0,29.0,1.15,10.0,29.0,22.11,14.52
2016,4,10,17,0,0.0,24.0,1.1,10.0,24.0,18.27,11.07
2016,4,10,17,15,188.5,49.5,1.0,10.0,91.0,36.23,27.43
2016,4,10,17,30,377.0,75.0,0.9,10.0,158.0,55.69,44.84
2016,4,10,17,45,285.0,60.0,0.85,10.0,113.0,44.64,34.44
2016,4,10,18,0,193.0,45.0,0.8,10.0,68.0,33.54,23.74
2016,4,10,18,15,96.5,22.5,0.75,9.5,34.0,16.98,5.87
2016,4,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,12.5,0.65,8.5,15.5,32.67,0.0
2016,4,11,6,0,96.0,25.0,0.6,9.0,31.0,94.93,55.51
2016,4,11,6,15,200.5,42.5,0.55,9.5,71.0,199.82,161.44
2016,4,11,6,30,305.0,60.0,0.5,10.0,111.0,296.08,245.07
2016,4,11,6,45,387.5,71.5,0.5,10.5,160.0,379.48,315.08
2016,4,11,7,0,470.0,83.0,0.5,11.0,209.0,469.98,387.4
2016,4,11,7,15,235.0,97.0,0.5,11.0,160.0,303.86,252.86
2016,4,11,7,30,0.0,111.0,0.5,11.0,111.0,92.54,73.32
2016,4,11,7,45,0.0,123.0,0.5,11.0,123.0,101.9,81.6
2016,4,11,8,0,0.0,135.0,0.5,11.0,135.0,111.39,89.23
2016,4,11,8,15,9.0,166.5,0.5,11.0,171.5,148.09,119.68
2016,4,11,8,30,18.0,198.0,0.5,11.0,208.0,185.24,149.79
2016,4,11,8,45,31.0,230.0,0.55,11.5,249.0,247.69,199.35
2016,4,11,9,0,44.0,262.0,0.6,12.0,290.0,292.13,233.4
2016,4,11,9,15,82.0,297.0,0.6,12.5,353.0,364.27,288.78
2016,4,11,9,30,120.0,332.0,0.6,13.0,416.0,459.79,359.23
2016,4,11,9,45,78.5,324.0,0.6,13.5,380.0,381.89,297.94
2016,4,11,10,0,37.0,316.0,0.6,14.0,344.0,328.16,255.54
2016,4,11,10,15,119.5,359.0,0.6,14.0,455.0,473.19,365.85
2016,4,11,10,30,202.0,402.0,0.6,14.0,566.0,591.95,450.75
2016,4,11,10,45,117.0,373.5,0.65,14.0,469.0,472.87,362.09
2016,4,11,11,0,32.0,345.0,0.7,14.0,372.0,336.65,259.95
2016,4,11,11,15,23.5,310.5,0.7,14.0,330.5,292.3,227.0
2016,4,11,11,30,15.0,276.0,0.7,14.0,289.0,235.48,183.31
2016,4,11,11,45,29.5,332.0,0.75,14.5,358.0,309.75,240.5
2016,4,11,12,0,44.0,388.0,0.8,15.0,427.0,367.28,282.98
2016,4,11,12,15,46.0,385.5,0.8,15.0,426.5,360.52,277.47
2016,4,11,12,30,48.0,383.0,0.8,15.0,426.0,353.43,272.21
2016,4,11,12,45,47.5,378.5,0.8,15.0,420.0,342.56,264.08
2016,4,11,13,0,47.0,374.0,0.8,15.0,414.0,331.63,255.91
2016,4,11,13,15,46.5,366.5,0.8,14.5,406.0,318.29,246.37
2016,4,11,13,30,46.0,359.0,0.8,14.0,398.0,305.02,236.82
2016,4,11,13,45,186.5,357.5,0.8,14.0,506.0,370.88,286.74
2016,4,11,14,0,327.0,356.0,0.8,14.0,614.0,416.3,317.92
2016,4,11,14,15,324.5,342.0,0.8,14.0,589.5,377.82,286.65
2016,4,11,14,30,322.0,328.0,0.8,14.0,565.0,339.55,255.65
2016,4,11,14,45,319.0,311.5,0.8,14.0,536.0,299.85,223.26
2016,4,11,15,0,316.0,295.0,0.8,14.0,507.0,260.65,191.55
2016,4,11,15,15,275.0,280.5,0.8,14.0,456.0,217.94,160.24
2016,4,11,15,30,234.0,266.0,0.8,14.0,405.0,186.38,140.83
2016,4,11,15,45,121.0,218.0,0.8,14.0,289.5,142.52,118.02
2016,4,11,16,0,8.0,170.0,0.8,14.0,174.0,122.81,101.74
2016,4,11,16,15,4.5,153.0,0.75,13.5,155.5,110.93,92.08
2016,4,11,16,30,1.0,136.0,0.7,13.0,137.0,98.96,82.17
2016,4,11,16,45,306.0,106.0,0.7,13.0,205.0,73.98,60.49
2016,4,11,17,0,611.0,76.0,0.7,13.0,273.0,60.38,48.61
2016,4,11,17,15,550.5,68.0,0.65,12.5,221.0,54.39,43.4
2016,4,11,17,30,490.0,60.0,0.6,12.0,169.0,48.38,37.95
2016,4,11,17,45,401.5,49.0,0.55,11.5,122.5,39.7,29.89
2016,4,11,18,0,313.0,38.0,0.5,11.0,76.0,30.99,21.51
2016,4,11,18,15,156.5,19.0,0.55,10.5,38.0,15.25,5.2
2016,4,11,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,45,66.5,13.0,1.0,8.5,17.5,41.82,0.0
2016,4,12,6,0,133.0,26.0,1.0,9.0,35.0,128.47,83.66
2016,4,12,6,15,239.5,41.5,1.05,9.0,75.5,220.05,179.56
2016,4,12,6,30,346.0,57.0,1.1,9.0,116.0,317.21,265.44
2016,4,12,6,45,427.0,67.0,1.15,9.5,166.0,404.89,339.94
2016,4,12,7,0,508.0,77.0,1.2,10.0,216.0,496.4,414.31
2016,4,12,7,15,262.0,105.5,1.2,10.0,178.0,334.9,281.66
2016,4,12,7,30,16.0,134.0,1.2,10.0,140.0,129.37,105.56
2016,4,12,7,45,118.5,165.0,1.2,10.5,219.5,280.53,234.17
2016,4,12,8,0,221.0,196.0,1.2,11.0,299.0,407.31,335.91
2016,4,12,8,15,132.0,210.5,1.2,11.0,274.0,345.01,282.21
2016,4,12,8,30,43.0,225.0,1.2,11.0,249.0,256.43,208.1
2016,4,12,8,45,34.0,232.5,1.2,11.5,252.5,252.67,204.14
2016,4,12,9,0,25.0,240.0,1.2,12.0,256.0,228.13,183.26
2016,4,12,9,15,21.5,245.5,1.2,12.0,260.5,227.84,182.5
2016,4,12,9,30,18.0,251.0,1.2,12.0,265.0,227.67,181.77
2016,4,12,9,45,9.0,197.0,1.2,12.0,204.0,168.47,133.69
2016,4,12,10,0,0.0,143.0,1.2,12.0,143.0,112.87,88.1
2016,4,12,10,15,1.0,147.0,1.2,12.0,148.0,117.04,91.54
2016,4,12,10,30,2.0,151.0,1.2,12.0,153.0,121.18,94.82
2016,4,12,10,45,4.5,171.5,1.25,12.0,176.0,140.35,110.38
2016,4,12,11,0,7.0,192.0,1.3,12.0,199.0,159.37,125.67
2016,4,12,11,15,5.5,174.0,1.35,12.0,179.5,142.64,111.99
2016,4,12,11,30,4.0,156.0,1.4,12.0,160.0,126.27,98.67
2016,4,12,11,45,2.0,146.5,1.45,12.0,148.5,116.58,90.73
2016,4,12,12,0,0.0,137.0,1.5,12.0,137.0,107.09,82.93
2016,4,12,12,15,5.0,176.0,1.5,12.0,180.5,141.91,111.38
2016,4,12,12,30,10.0,215.0,1.5,12.0,224.0,176.11,138.93
2016,4,12,12,45,8.5,200.0,1.55,12.0,208.0,162.11,127.6
2016,4,12,13,0,7.0,185.0,1.6,12.0,192.0,148.42,116.63
2016,4,12,13,15,4.5,168.5,1.55,12.0,173.5,133.27,104.4
2016,4,12,13,30,2.0,152.0,1.5,12.0,155.0,118.56,92.51
2016,4,12,13,45,2.5,155.0,1.5,12.5,157.5,120.66,94.17
2016,4,12,14,0,3.0,158.0,1.5,13.0,160.0,122.64,95.7
2016,4,12,14,15,1.5,152.5,1.5,13.0,153.5,117.35,91.53
2016,4,12,14,30,0.0,147.0,1.5,13.0,147.0,112.27,87.59
2016,4,12,14,45,0.0,138.0,1.55,13.0,138.0,105.25,82.03
2016,4,12,15,0,0.0,129.0,1.6,13.0,129.0,98.3,76.52
2016,4,12,15,15,0.0,120.5,1.6,12.5,120.5,91.78,71.48
2016,4,12,15,30,0.0,112.0,1.6,12.0,112.0,85.31,66.45
2016,4,12,15,45,16.0,155.5,1.65,12.0,164.0,114.72,95.49
2016,4,12,16,0,32.0,199.0,1.7,12.0,216.0,134.81,113.22
2016,4,12,16,15,201.0,175.0,1.7,11.5,261.5,119.95,100.83
2016,4,12,16,30,370.0,151.0,1.7,11.0,307.0,102.21,85.78
2016,4,12,16,45,326.5,140.0,1.7,11.0,264.0,97.59,82.01
2016,4,12,17,0,283.0,129.0,1.7,11.0,221.0,90.01,75.46
2016,4,12,17,15,247.5,109.0,1.6,10.5,179.0,76.97,63.98
2016,4,12,17,30,212.0,89.0,1.5,10.0,137.0,63.6,51.92
2016,4,12,17,45,159.5,68.0,1.4,9.5,99.0,49.16,38.59
2016,4,12,18,0,107.0,47.0,1.3,9.0,61.0,34.45,24.76
2016,4,12,18,15,53.5,27.0,1.25,9.0,34.0,20.29,9.43
2016,4,12,18,30,0.0,7.0,1.2,9.0,7.0,5.51,0.0
2016,4,12,18,45,0.0,3.5,1.2,9.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,50.0,14.5,0.9,8.5,18.0,35.14,0.0
2016,4,13,6,0,100.0,29.0,0.9,9.0,36.0,104.68,71.35
2016,4,13,6,15,205.5,47.0,0.9,9.0,77.5,207.09,169.17
2016,4,13,6,30,311.0,65.0,0.9,9.0,119.0,304.65,254.59
2016,4,13,6,45,411.0,73.5,0.95,9.5,171.5,396.42,332.35
2016,4,13,7,0,511.0,82.0,1.0,10.0,224.0,503.12,418.36
2016,4,13,7,15,542.5,87.5,0.95,10.5,266.5,556.93,458.58
2016,4,13,7,30,574.0,93.0,0.9,11.0,309.0,610.69,496.42
2016,4,13,7,45,648.5,97.5,0.9,11.5,375.0,699.53,558.85
2016,4,13,8,0,723.0,102.0,0.9,12.0,441.0,790.61,619.79
2016,4,13,8,15,750.0,106.5,0.9,12.0,492.0,839.97,650.78
2016,4,13,8,30,777.0,111.0,0.9,12.0,543.0,881.26,676.21
2016,4,13,8,45,798.0,114.0,0.9,12.5,590.5,919.28,697.91
2016,4,13,9,0,819.0,117.0,0.9,13.0,638.0,954.39,717.38
2016,4,13,9,15,833.5,120.0,0.85,13.0,680.5,979.93,730.72
2016,4,13,9,30,848.0,123.0,0.8,13.0,723.0,1001.88,741.78
2016,4,13,9,45,870.5,119.5,0.8,13.5,762.0,1020.77,750.66
2016,4,13,10,0,893.0,116.0,0.8,14.0,801.0,1021.82,748.33
2016,4,13,10,15,900.5,117.5,0.8,14.0,830.5,1023.41,748.17
2016,4,13,10,30,908.0,119.0,0.8,14.0,860.0,1020.91,745.58
2016,4,13,10,45,910.5,121.5,0.8,14.5,881.0,1010.46,736.82
2016,4,13,11,0,913.0,124.0,0.8,15.0,902.0,995.98,725.8
2016,4,13,11,15,687.5,242.5,0.8,15.0,834.0,901.22,663.47
2016,4,13,11,30,462.0,361.0,0.8,15.0,766.0,778.0,576.99
2016,4,13,11,45,340.0,405.0,0.85,15.5,704.5,676.18,505.91
2016,4,13,12,0,218.0,449.0,0.9,16.0,643.0,579.95,436.47
2016,4,13,12,15,224.0,443.0,0.9,16.0,641.5,563.73,425.84
2016,4,13,12,30,230.0,437.0,0.9,16.0,640.0,546.34,413.44
2016,4,13,12,45,121.5,348.5,0.95,16.0,456.0,379.13,291.06
2016,4,13,13,0,13.0,260.0,1.0,16.0,272.0,210.93,162.82
2016,4,13,13,15,57.5,335.0,1.0,15.5,384.0,299.35,232.55
2016,4,13,13,30,102.0,410.0,1.0,15.0,496.0,373.78,288.58
2016,4,13,13,45,70.0,372.0,1.05,15.0,430.5,318.17,246.09
2016,4,13,14,0,38.0,334.0,1.1,15.0,365.0,267.49,207.8
2016,4,13,14,15,454.5,226.5,1.1,14.5,564.0,346.83,262.77
2016,4,13,14,30,871.0,119.0,1.1,14.0,763.0,375.47,270.09
2016,4,13,14,45,606.0,205.0,1.15,14.0,642.0,303.46,216.55
2016,4,13,15,0,341.0,291.0,1.2,14.0,521.0,261.06,191.35
2016,4,13,15,15,317.0,275.0,1.2,13.5,478.0,218.56,159.77
2016,4,13,15,30,293.0,259.0,1.2,13.0,435.0,179.36,134.72
