Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,45,292.5,236.0,1.2,13.0,399.0,149.4,124.54
2016,4,13,16,0,292.0,213.0,1.2,13.0,363.0,137.79,115.09
2016,4,13,16,15,392.5,171.0,1.2,12.5,350.5,113.37,94.59
2016,4,13,16,30,493.0,129.0,1.2,12.0,338.0,90.82,75.38
2016,4,13,16,45,551.5,106.5,1.2,12.0,311.0,80.48,66.52
2016,4,13,17,0,610.0,84.0,1.2,12.0,284.0,66.16,53.95
2016,4,13,17,15,549.0,75.5,1.15,11.0,231.0,59.99,48.68
2016,4,13,17,30,488.0,67.0,1.1,10.0,178.0,53.77,43.13
2016,4,13,17,45,387.0,56.0,1.05,9.5,129.0,45.18,35.08
2016,4,13,18,0,286.0,45.0,1.0,9.0,80.0,34.07,24.5
2016,4,13,18,15,160.0,27.5,1.0,8.5,45.5,20.82,10.35
2016,4,13,18,30,34.0,10.0,1.0,8.0,11.0,7.87,0.0
2016,4,13,18,45,17.0,5.0,1.0,7.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,5,45,99.5,14.5,1.15,8.0,22.0,58.57,0.0
2016,4,14,6,0,199.0,29.0,1.2,8.0,44.0,170.17,123.94
2016,4,14,6,15,322.5,42.0,1.25,8.0,89.5,269.87,222.63
2016,4,14,6,30,446.0,55.0,1.3,8.0,135.0,380.56,319.49
2016,4,14,6,45,520.0,64.5,1.4,8.5,188.0,465.06,391.08
2016,4,14,7,0,594.0,74.0,1.5,9.0,241.0,554.63,463.56
2016,4,14,7,15,645.0,80.5,1.5,9.0,296.5,627.33,518.9
2016,4,14,7,30,696.0,87.0,1.5,9.0,352.0,701.64,573.19
2016,4,14,7,45,727.0,93.5,1.55,9.5,405.5,760.09,613.26
2016,4,14,8,0,758.0,100.0,1.6,10.0,459.0,817.69,651.68
2016,4,14,8,15,735.0,109.0,1.6,10.5,488.0,828.08,655.05
2016,4,14,8,30,712.0,118.0,1.6,11.0,517.0,834.03,655.86
2016,4,14,8,45,773.5,119.5,1.65,11.5,586.0,900.54,699.73
2016,4,14,9,0,835.0,121.0,1.7,12.0,655.0,972.7,745.7
2016,4,14,9,15,848.5,123.5,1.7,12.0,697.0,996.8,759.15
2016,4,14,9,30,862.0,126.0,1.7,12.0,739.0,1017.22,770.77
2016,4,14,9,45,883.0,122.5,1.7,12.5,777.5,1034.6,779.07
2016,4,14,10,0,904.0,119.0,1.7,13.0,816.0,1033.89,775.58
2016,4,14,10,15,910.5,120.5,1.7,13.0,844.5,1034.3,774.68
2016,4,14,10,30,917.0,122.0,1.7,13.0,873.0,1030.6,771.24
2016,4,14,10,45,915.0,127.0,1.75,13.0,893.0,1018.01,762.92
2016,4,14,11,0,913.0,132.0,1.8,13.0,913.0,1001.38,752.14
2016,4,14,11,15,915.5,132.5,1.8,13.0,926.5,980.84,738.18
2016,4,14,11,30,918.0,133.0,1.8,13.0,940.0,956.5,721.8
2016,4,14,11,45,903.0,143.5,1.8,13.5,941.5,922.03,697.37
2016,4,14,12,0,888.0,154.0,1.8,14.0,943.0,897.69,679.91
2016,4,14,12,15,664.0,263.5,1.85,14.0,853.0,783.94,598.03
2016,4,14,12,30,440.0,373.0,1.9,14.0,763.0,668.91,512.89
2016,4,14,12,45,680.5,250.0,2.0,14.0,845.0,713.1,549.47
2016,4,14,13,0,921.0,127.0,2.1,14.0,927.0,722.1,558.04
2016,4,14,13,15,917.0,126.0,2.1,13.5,909.0,670.22,518.63
2016,4,14,13,30,913.0,125.0,2.1,13.0,891.0,616.37,476.9
2016,4,14,13,45,898.0,128.5,2.15,13.0,863.0,558.54,430.06
2016,4,14,14,0,883.0,132.0,2.2,13.0,835.0,500.23,381.3
2016,4,14,14,15,873.5,130.0,2.2,13.0,802.0,439.58,329.08
2016,4,14,14,30,864.0,128.0,2.2,13.0,769.0,377.81,274.71
2016,4,14,14,45,636.5,201.0,2.2,13.0,660.0,306.94,220.38
2016,4,14,15,0,409.0,274.0,2.2,13.0,551.0,263.17,191.85
2016,4,14,15,15,599.5,198.0,2.2,12.5,574.0,205.13,138.29
2016,4,14,15,30,790.0,122.0,2.2,12.0,597.0,132.28,83.96
2016,4,14,15,45,776.0,114.5,2.2,12.0,549.0,84.83,69.37
2016,4,14,16,0,762.0,107.0,2.2,12.0,501.0,80.83,66.16
2016,4,14,16,15,731.0,102.0,2.15,11.5,448.5,77.89,63.94
2016,4,14,16,30,700.0,97.0,2.1,11.0,396.0,74.88,61.62
2016,4,14,16,45,661.5,90.0,2.1,11.0,342.5,70.27,57.71
2016,4,14,17,0,623.0,83.0,2.1,11.0,289.0,65.55,53.63
2016,4,14,17,15,561.5,75.0,2.0,10.5,235.5,59.7,48.52
2016,4,14,17,30,500.0,67.0,1.9,10.0,182.0,53.83,43.18
2016,4,14,17,45,401.5,56.0,1.85,9.5,133.0,45.22,35.13
2016,4,14,18,0,303.0,45.0,1.8,9.0,84.0,34.18,24.63
2016,4,14,18,15,171.5,28.5,1.75,8.5,48.5,21.59,11.34
2016,4,14,18,30,40.0,12.0,1.7,8.0,13.0,9.44,0.0
2016,4,14,18,45,20.0,6.0,1.7,8.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,126.0,14.5,1.2,5.5,24.5,71.06,0.0
2016,4,15,6,0,252.0,29.0,1.2,6.0,49.0,200.33,151.63
2016,4,15,6,15,370.5,40.5,1.2,6.5,95.5,296.23,246.0
2016,4,15,6,30,489.0,52.0,1.2,7.0,142.0,404.4,340.08
2016,4,15,6,45,565.0,59.5,1.3,7.5,196.0,489.56,412.0
2016,4,15,7,0,641.0,67.0,1.4,8.0,250.0,579.88,484.33
2016,4,15,7,15,688.5,73.0,1.45,8.5,305.5,650.79,537.07
2016,4,15,7,30,736.0,79.0,1.5,9.0,361.0,723.05,588.77
2016,4,15,7,45,766.0,84.5,1.55,9.5,415.5,775.79,624.33
2016,4,15,8,0,796.0,90.0,1.6,10.0,470.0,832.49,661.92
2016,4,15,8,15,820.0,93.5,1.6,10.5,522.0,879.88,691.35
2016,4,15,8,30,844.0,97.0,1.6,11.0,574.0,924.97,718.62
2016,4,15,8,45,858.5,101.5,1.6,11.5,621.5,959.57,738.25
2016,4,15,9,0,873.0,106.0,1.6,12.0,669.0,990.86,755.54
2016,4,15,9,15,886.5,108.5,1.55,12.5,711.5,1002.31,758.74
2016,4,15,9,30,900.0,111.0,1.5,13.0,754.0,1022.64,768.11
2016,4,15,9,45,913.0,111.5,1.45,13.5,791.5,1036.47,773.09
2016,4,15,10,0,926.0,112.0,1.4,14.0,829.0,1046.31,775.63
2016,4,15,10,15,933.0,113.5,1.35,14.0,859.0,1047.16,773.96
2016,4,15,10,30,940.0,115.0,1.3,14.0,889.0,1043.81,769.86
2016,4,15,10,45,946.0,115.5,1.3,14.5,911.0,1034.26,761.54
2016,4,15,11,0,952.0,116.0,1.3,15.0,933.0,1020.53,750.78
2016,4,15,11,15,955.0,116.5,1.35,15.0,947.0,999.88,738.02
2016,4,15,11,30,958.0,117.0,1.4,15.0,961.0,975.26,722.74
2016,4,15,11,45,961.5,115.5,1.45,15.0,967.5,945.37,704.0
2016,4,15,12,0,965.0,114.0,1.5,15.0,974.0,911.77,682.71
2016,4,15,12,15,964.0,114.0,1.5,15.0,971.5,872.32,656.7
2016,4,15,12,30,963.0,114.0,1.5,15.0,969.0,829.7,628.39
2016,4,15,12,45,964.0,111.0,1.55,15.5,959.0,783.02,594.58
2016,4,15,13,0,965.0,108.0,1.6,16.0,949.0,733.45,557.66
2016,4,15,13,15,961.0,107.5,1.65,16.0,930.0,680.14,517.91
2016,4,15,13,30,957.0,107.0,1.7,16.0,911.0,624.73,475.24
2016,4,15,13,45,954.0,103.5,1.75,16.0,885.5,565.65,428.29
2016,4,15,14,0,951.0,100.0,1.8,16.0,860.0,504.91,378.29
2016,4,15,14,15,942.0,98.5,1.8,15.5,826.0,441.93,325.3
2016,4,15,14,30,933.0,97.0,1.8,15.0,792.0,378.42,270.3
2016,4,15,14,45,922.0,95.0,1.8,15.0,751.5,313.77,213.34
2016,4,15,15,0,911.0,93.0,1.8,15.0,711.0,249.37,158.03
2016,4,15,15,15,895.5,90.5,1.75,15.0,665.0,184.56,108.0
2016,4,15,15,30,880.0,88.0,1.7,15.0,619.0,121.09,72.1
2016,4,15,15,45,858.0,85.5,1.65,15.0,568.5,74.27,59.39
2016,4,15,16,0,836.0,83.0,1.6,15.0,518.0,72.45,58.08
2016,4,15,16,15,808.5,79.5,1.55,14.5,464.5,69.77,56.06
2016,4,15,16,30,781.0,76.0,1.5,14.0,411.0,67.04,53.98
2016,4,15,16,45,742.5,71.0,1.45,14.0,356.0,62.95,50.55
2016,4,15,17,0,704.0,66.0,1.4,14.0,301.0,58.81,47.01
2016,4,15,17,15,649.0,60.0,1.3,13.0,247.0,49.49,38.92
2016,4,15,17,30,594.0,54.0,1.2,12.0,193.0,44.64,34.63
2016,4,15,17,45,509.0,45.5,1.2,11.5,142.5,37.6,28.1
2016,4,15,18,0,424.0,37.0,1.2,11.0,92.0,30.62,21.37
2016,4,15,18,15,275.0,24.5,1.2,10.5,54.0,20.1,10.39
2016,4,15,18,30,126.0,12.0,1.2,10.0,16.0,9.44,0.0
2016,4,15,18,45,63.0,6.0,1.2,9.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,145.5,14.0,0.7,7.5,26.5,79.81,0.0
2016,4,16,6,0,291.0,28.0,0.6,8.0,53.0,219.74,168.09
2016,4,16,6,15,401.5,39.5,0.5,8.5,100.0,312.83,256.31
2016,4,16,6,30,512.0,51.0,0.4,9.0,147.0,417.32,344.14
2016,4,16,6,45,581.0,58.5,0.35,10.0,200.5,498.54,408.62
2016,4,16,7,0,650.0,66.0,0.3,11.0,254.0,584.3,472.14
2016,4,16,7,15,695.5,71.5,0.25,11.5,309.0,653.26,519.51
2016,4,16,7,30,741.0,77.0,0.2,12.0,364.0,718.76,562.24
2016,4,16,7,45,772.0,81.5,0.15,13.0,418.5,776.28,596.53
2016,4,16,8,0,803.0,86.0,0.1,14.0,473.0,832.71,628.78
2016,4,16,8,15,826.0,89.5,0.15,14.5,524.5,879.21,655.98
2016,4,16,8,30,849.0,93.0,0.2,15.0,576.0,923.38,681.39
2016,4,16,8,45,866.5,96.0,0.3,16.0,623.5,959.06,700.86
2016,4,16,9,0,884.0,99.0,0.4,17.0,671.0,979.37,710.77
2016,4,16,9,15,897.0,101.0,0.4,17.0,713.5,1002.47,723.12
2016,4,16,9,30,910.0,103.0,0.4,17.0,756.0,1021.89,733.17
2016,4,16,9,45,922.0,103.5,0.45,17.5,793.0,1034.8,739.19
2016,4,16,10,0,934.0,104.0,0.5,18.0,830.0,1043.7,743.0
2016,4,16,10,15,941.0,105.5,0.5,18.5,859.5,1044.6,740.89
2016,4,16,10,30,948.0,107.0,0.5,19.0,889.0,1041.28,736.51
2016,4,16,10,45,950.0,109.5,0.55,19.5,910.5,1029.91,728.68
2016,4,16,11,0,952.0,112.0,0.6,20.0,932.0,1014.38,718.56
2016,4,16,11,15,955.0,112.5,0.6,20.0,946.0,993.78,705.65
2016,4,16,11,30,958.0,113.0,0.6,20.0,960.0,969.21,690.43
2016,4,16,11,45,960.0,112.5,0.65,20.0,966.0,939.0,672.8
2016,4,16,12,0,962.0,112.0,0.7,20.0,972.0,905.14,652.77
2016,4,16,12,15,961.5,111.5,0.7,20.0,969.0,865.79,628.14
2016,4,16,12,30,961.0,111.0,0.7,20.0,966.0,823.29,601.29
2016,4,16,12,45,962.5,108.0,0.75,20.5,956.5,777.1,569.62
2016,4,16,13,0,964.0,105.0,0.8,21.0,947.0,728.0,534.88
2016,4,16,13,15,960.0,104.0,0.8,21.0,928.5,674.42,496.31
2016,4,16,13,30,956.0,103.0,0.8,21.0,910.0,618.78,455.01
2016,4,16,13,45,948.5,102.5,0.85,21.0,883.0,559.95,410.36
2016,4,16,14,0,941.0,102.0,0.9,21.0,856.0,499.88,362.98
2016,4,16,14,15,933.0,100.5,0.9,20.5,822.5,437.9,312.73
2016,4,16,14,30,925.0,99.0,0.9,20.0,789.0,375.3,260.36
2016,4,16,14,45,912.5,97.5,0.9,20.0,749.0,311.16,205.79
2016,4,16,15,0,900.0,96.0,0.9,20.0,709.0,247.45,152.91
2016,4,16,15,15,885.5,93.5,0.9,19.5,664.0,183.51,105.4
2016,4,16,15,30,871.0,91.0,0.9,19.0,619.0,120.8,71.45
2016,4,16,15,45,852.0,87.5,0.9,19.0,569.0,75.43,59.36
2016,4,16,16,0,833.0,84.0,0.9,19.0,519.0,73.05,57.62
2016,4,16,16,15,806.5,80.5,0.9,18.5,466.5,70.42,55.69
2016,4,16,16,30,780.0,77.0,0.9,18.0,414.0,67.74,53.69
2016,4,16,16,45,744.5,72.0,0.9,17.5,359.5,63.72,50.49
2016,4,16,17,0,709.0,67.0,0.9,17.0,305.0,59.65,47.17
2016,4,16,17,15,655.5,60.5,0.85,16.0,250.5,49.93,38.83
2016,4,16,17,30,602.0,54.0,0.8,15.0,196.0,44.7,34.28
2016,4,16,17,45,516.5,45.5,0.8,14.0,145.5,37.64,27.87
2016,4,16,18,0,431.0,37.0,0.8,13.0,95.0,30.64,21.25
2016,4,16,18,15,215.5,27.0,0.85,12.5,56.0,21.94,12.02
2016,4,16,18,30,0.0,17.0,0.9,12.0,17.0,13.38,0.0
2016,4,16,18,45,0.0,8.5,0.95,12.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,149.5,14.5,0.9,10.5,28.0,105.3,0.0
2016,4,17,6,0,299.0,29.0,0.8,11.0,56.0,224.5,172.49
2016,4,17,6,15,405.0,40.0,0.75,11.5,102.5,314.9,256.47
2016,4,17,6,30,511.0,51.0,0.7,12.0,149.0,416.06,341.51
2016,4,17,6,45,572.5,59.0,0.65,13.0,201.5,492.57,402.27
2016,4,17,7,0,634.0,67.0,0.6,14.0,254.0,572.99,462.03
2016,4,17,7,15,679.0,73.0,0.6,14.5,308.5,641.43,509.99
2016,4,17,7,30,724.0,79.0,0.6,15.0,363.0,711.05,556.72
2016,4,17,7,45,753.0,84.5,0.6,15.5,416.5,762.56,588.96
2016,4,17,8,0,782.0,90.0,0.6,16.0,470.0,817.72,622.86
2016,4,17,8,15,805.5,94.0,0.6,16.5,521.0,864.61,650.2
2016,4,17,8,30,829.0,98.0,0.6,17.0,572.0,909.24,675.52
2016,4,17,8,45,844.5,102.0,0.6,18.0,619.0,943.69,692.52
2016,4,17,9,0,860.0,106.0,0.6,19.0,666.0,974.94,707.3
2016,4,17,9,15,873.0,108.0,0.6,19.5,708.0,985.08,710.1
2016,4,17,9,30,886.0,110.0,0.6,20.0,750.0,1004.11,718.86
2016,4,17,9,45,899.5,110.5,0.6,20.5,787.0,1018.24,724.5
2016,4,17,10,0,913.0,111.0,0.6,21.0,824.0,1028.45,727.89
2016,4,17,10,15,920.0,112.5,0.6,21.5,853.0,1029.25,725.75
2016,4,17,10,30,927.0,114.0,0.6,22.0,882.0,1025.92,721.4
2016,4,17,10,45,934.0,113.5,0.6,22.5,904.0,1016.42,713.55
2016,4,17,11,0,941.0,113.0,0.6,23.0,926.0,1002.81,703.45
2016,4,17,11,15,944.0,113.5,0.6,23.0,940.0,982.39,690.74
2016,4,17,11,30,947.0,114.0,0.6,23.0,954.0,958.05,675.79
2016,4,17,11,45,949.5,113.0,0.6,23.5,960.5,928.1,656.17
2016,4,17,12,0,952.0,112.0,0.6,24.0,967.0,894.54,634.39
2016,4,17,12,15,952.0,112.0,0.6,24.0,964.5,856.4,610.92
2016,4,17,12,30,952.0,112.0,0.6,24.0,962.0,815.07,585.28
2016,4,17,12,45,952.0,110.0,0.65,24.0,952.5,769.07,555.16
2016,4,17,13,0,952.0,108.0,0.7,24.0,943.0,720.3,522.17
2016,4,17,13,15,948.5,107.5,0.7,24.0,924.5,668.01,484.98
2016,4,17,13,30,945.0,107.0,0.7,24.0,906.0,613.63,445.07
2016,4,17,13,45,941.0,104.5,0.75,24.0,880.5,555.59,401.62
2016,4,17,14,0,937.0,102.0,0.8,24.0,855.0,496.02,355.23
2016,4,17,14,15,929.5,100.5,0.8,23.5,822.0,434.55,306.0
2016,4,17,14,30,922.0,99.0,0.8,23.0,789.0,372.39,254.67
2016,4,17,14,45,913.0,96.0,0.85,23.0,750.0,308.37,200.96
2016,4,17,15,0,904.0,93.0,0.9,23.0,711.0,244.42,148.54
2016,4,17,15,15,890.0,90.5,0.85,22.5,666.5,180.45,101.71
2016,4,17,15,30,876.0,88.0,0.8,22.0,622.0,117.65,68.61
2016,4,17,15,45,859.0,84.5,0.8,21.5,573.0,81.55,63.89
2016,4,17,16,0,842.0,81.0,0.8,21.0,524.0,71.18,55.52
2016,4,17,16,15,817.0,77.5,0.75,20.5,471.0,68.5,53.57
2016,4,17,16,30,792.0,74.0,0.7,20.0,418.0,65.75,51.52
2016,4,17,16,45,758.0,69.5,0.7,19.5,364.0,62.04,48.61
2016,4,17,17,0,724.0,65.0,0.7,19.0,310.0,58.28,45.58
2016,4,17,17,15,672.5,59.0,0.7,17.5,255.5,53.06,41.35
2016,4,17,17,30,621.0,53.0,0.7,16.0,201.0,44.12,33.63
2016,4,17,17,45,538.5,45.0,0.75,15.0,150.0,37.41,27.56
2016,4,17,18,0,456.0,37.0,0.8,14.0,99.0,30.76,21.3
2016,4,17,18,15,314.5,25.0,0.8,14.0,59.0,20.61,11.09
2016,4,17,18,30,173.0,13.0,0.8,14.0,19.0,10.23,0.0
2016,4,17,18,45,86.5,6.5,0.85,14.0,9.5,5.11,0.0
2016,4,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,162.0,15.0,0.45,13.0,30.5,112.77,0.0
2016,4,18,6,0,324.0,30.0,0.5,13.0,61.0,238.25,183.29
2016,4,18,6,15,429.0,40.5,0.45,13.5,108.5,328.88,264.91
2016,4,18,6,30,534.0,51.0,0.4,14.0,156.0,429.95,348.07
2016,4,18,6,45,602.0,58.0,0.35,15.0,210.0,510.62,410.46
2016,4,18,7,0,670.0,65.0,0.3,16.0,264.0,595.68,471.68
2016,4,18,7,15,713.0,70.0,0.3,16.0,319.5,658.23,514.86
2016,4,18,7,30,756.0,75.0,0.3,16.0,375.0,726.48,560.51
2016,4,18,7,45,786.0,79.5,0.3,16.5,429.0,783.37,595.58
2016,4,18,8,0,816.0,84.0,0.3,17.0,483.0,839.09,628.83
2016,4,18,8,15,838.0,87.5,0.35,17.5,534.5,884.8,655.57
2016,4,18,8,30,860.0,91.0,0.4,18.0,586.0,928.1,680.45
2016,4,18,8,45,875.5,94.0,0.45,18.5,633.5,950.37,691.7
2016,4,18,9,0,891.0,97.0,0.5,19.0,681.0,980.43,708.21
2016,4,18,9,15,903.5,99.0,0.5,19.5,722.5,1002.99,718.69
2016,4,18,9,30,916.0,101.0,0.5,20.0,764.0,1021.83,726.98
2016,4,18,9,45,928.0,101.0,0.55,21.0,801.0,1034.09,731.18
2016,4,18,10,0,940.0,101.0,0.6,22.0,838.0,1042.34,733.15
2016,4,18,10,15,946.0,102.0,0.6,22.0,867.0,1041.64,731.5
2016,4,18,10,30,952.0,103.0,0.6,22.0,896.0,1036.73,727.63
2016,4,18,10,45,956.5,104.0,0.6,22.5,917.0,1026.17,719.16
2016,4,18,11,0,961.0,105.0,0.6,23.0,938.0,1011.43,708.42
2016,4,18,11,15,963.5,105.5,0.6,23.0,952.0,990.24,695.3
2016,4,18,11,30,966.0,106.0,0.6,23.0,966.0,965.09,679.9
2016,4,18,11,45,966.5,106.5,0.6,23.5,971.0,934.38,659.86
2016,4,18,12,0,967.0,107.0,0.6,24.0,976.0,900.06,637.66
2016,4,18,12,15,966.0,107.0,0.6,24.0,973.5,860.68,613.46
2016,4,18,12,30,965.0,107.0,0.6,24.0,971.0,818.15,587.11
2016,4,18,12,45,958.5,108.5,0.6,24.5,959.0,770.06,553.77
2016,4,18,13,0,952.0,110.0,0.6,25.0,947.0,719.64,518.08
2016,4,18,13,15,948.0,109.5,0.6,24.5,928.0,667.05,481.92
2016,4,18,13,30,944.0,109.0,0.6,24.0,909.0,612.43,442.92
2016,4,18,13,45,933.5,110.0,0.65,24.0,881.5,553.91,399.3
2016,4,18,14,0,923.0,111.0,0.7,24.0,854.0,494.48,353.26
2016,4,18,14,15,914.0,109.5,0.7,23.5,821.0,433.18,304.42
2016,4,18,14,30,905.0,108.0,0.7,23.0,788.0,371.41,253.68
2016,4,18,14,45,885.5,109.0,0.75,23.0,746.5,308.42,201.42
2016,4,18,15,0,866.0,110.0,0.8,23.0,705.0,241.37,147.5
2016,4,18,15,15,850.5,107.5,0.8,23.0,660.0,178.46,101.65
2016,4,18,15,30,835.0,105.0,0.8,23.0,615.0,117.08,69.46
2016,4,18,15,45,806.0,104.0,0.8,23.0,564.0,85.28,66.6
2016,4,18,16,0,777.0,103.0,0.8,23.0,513.0,84.9,66.59
2016,4,18,16,15,753.0,89.5,0.8,22.5,453.5,75.68,59.18
2016,4,18,16,30,729.0,76.0,0.8,22.0,394.0,66.01,51.3
2016,4,18,16,45,653.0,84.0,0.8,21.5,341.5,65.72,51.35
2016,4,18,17,0,577.0,92.0,0.8,21.0,289.0,71.3,56.42
2016,4,18,17,15,524.0,82.0,0.8,19.5,237.5,64.35,50.79
2016,4,18,17,30,471.0,72.0,0.8,18.0,186.0,57.24,44.81
2016,4,18,17,45,391.0,59.5,0.8,16.5,138.5,45.17,34.19
2016,4,18,18,0,311.0,47.0,0.8,15.0,91.0,35.68,25.51
2016,4,18,18,15,155.5,32.5,0.75,14.5,54.5,24.44,14.38
2016,4,18,18,30,0.0,18.0,0.7,14.0,18.0,13.4,0.0
2016,4,18,18,45,0.0,9.0,0.65,13.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,139.0,16.5,0.7,13.0,30.5,104.74,20.5
2016,4,19,6,0,278.0,33.0,0.7,13.0,61.0,216.35,168.18
2016,4,19,6,15,380.0,44.5,0.6,13.5,107.0,304.14,246.37
2016,4,19,6,30,482.0,56.0,0.5,14.0,153.0,402.0,327.23
2016,4,19,6,45,560.5,62.0,0.45,15.0,207.0,486.39,393.12
2016,4,19,7,0,639.0,68.0,0.4,16.0,261.0,575.97,458.72
2016,4,19,7,15,682.5,73.5,0.35,16.0,315.5,642.62,504.57
2016,4,19,7,30,726.0,79.0,0.3,16.0,370.0,705.79,546.18
2016,4,19,7,45,760.0,82.5,0.3,16.5,424.0,763.8,582.41
2016,4,19,8,0,794.0,86.0,0.3,17.0,478.0,820.92,616.88
2016,4,19,8,15,816.5,90.0,0.3,17.5,529.0,866.97,643.08
2016,4,19,8,30,839.0,94.0,0.3,18.0,580.0,910.71,667.33
2016,4,19,8,45,852.0,98.5,0.3,19.0,626.0,943.41,682.86
2016,4,19,9,0,865.0,103.0,0.3,20.0,672.0,972.79,696.22
2016,4,19,9,15,877.5,105.5,0.35,20.5,714.0,983.15,700.22
2016,4,19,9,30,890.0,108.0,0.4,21.0,756.0,1002.14,709.99
2016,4,19,9,45,888.5,116.0,0.45,21.5,789.0,1009.37,712.53
2016,4,19,10,0,887.0,124.0,0.5,22.0,822.0,1012.33,712.83
2016,4,19,10,15,725.5,214.5,0.55,22.0,799.0,963.29,682.86
2016,4,19,10,30,564.0,305.0,0.6,22.0,776.0,877.23,626.32
2016,4,19,10,45,731.5,220.5,0.65,22.5,847.5,948.7,675.14
2016,4,19,11,0,899.0,136.0,0.7,23.0,919.0,980.86,693.07
2016,4,19,11,15,902.0,137.0,0.75,22.5,932.5,961.26,682.39
2016,4,19,11,30,905.0,138.0,0.8,22.0,946.0,937.9,670.06
2016,4,19,11,45,680.0,260.0,0.85,22.0,869.5,845.86,609.87
2016,4,19,12,0,455.0,382.0,0.9,22.0,793.0,732.61,531.98
2016,4,19,12,15,450.5,381.0,0.9,22.0,787.0,701.92,512.19
2016,4,19,12,30,446.0,380.0,0.9,22.0,781.0,669.75,490.17
2016,4,19,12,45,478.5,368.5,0.9,22.0,794.0,654.12,479.52
2016,4,19,13,0,511.0,357.0,0.9,22.0,807.0,634.33,465.4
2016,4,19,13,15,476.5,354.0,0.9,21.5,767.5,576.34,424.93
2016,4,19,13,30,442.0,351.0,0.9,21.0,728.0,520.71,385.54
2016,4,19,13,45,381.5,363.5,0.95,21.0,682.0,464.7,344.58
2016,4,19,14,0,321.0,376.0,1.0,21.0,636.0,416.66,308.94
2016,4,19,14,15,299.5,365.0,1.0,20.5,599.5,373.41,276.49
2016,4,19,14,30,278.0,354.0,1.0,20.0,563.0,332.54,245.4
2016,4,19,14,45,213.0,340.5,1.0,19.5,496.5,285.74,211.35
2016,4,19,15,0,148.0,327.0,1.0,19.0,430.0,244.09,182.13
2016,4,19,15,15,127.5,303.0,0.95,18.5,387.5,210.74,158.3
2016,4,19,15,30,107.0,279.0,0.9,18.0,345.0,187.6,143.83
2016,4,19,15,45,252.0,239.0,0.85,17.5,377.0,149.72,122.32
2016,4,19,16,0,397.0,199.0,0.8,17.0,409.0,127.7,104.51
2016,4,19,16,15,387.0,178.5,0.75,16.5,366.5,117.22,96.22
2016,4,19,16,30,377.0,158.0,0.7,16.0,324.0,106.14,87.26
2016,4,19,16,45,347.0,145.0,0.65,15.5,282.5,100.98,83.28
2016,4,19,17,0,317.0,132.0,0.6,15.0,241.0,92.47,76.26
2016,4,19,17,15,416.5,101.0,0.6,14.5,218.5,73.19,59.61
2016,4,19,17,30,516.0,70.0,0.6,14.0,196.0,56.07,44.53
2016,4,19,17,45,449.0,57.5,0.6,13.5,147.5,46.54,35.88
2016,4,19,18,0,382.0,45.0,0.6,13.0,99.0,36.8,26.78
2016,4,19,18,15,249.0,30.5,0.6,12.5,59.5,24.89,15.09
2016,4,19,18,30,116.0,16.0,0.6,12.0,20.0,12.22,0.0
2016,4,19,18,45,58.0,8.0,0.65,11.5,10.0,6.29,0.0
2016,4,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,45,155.5,17.0,0.7,10.5,33.0,114.15,40.65
2016,4,20,6,0,311.0,34.0,0.7,11.0,66.0,234.35,184.83
2016,4,20,6,15,411.5,45.0,0.6,11.5,113.5,322.49,263.14
2016,4,20,6,30,512.0,56.0,0.5,12.0,161.0,420.34,344.13
2016,4,20,6,45,589.0,61.0,0.45,12.5,215.5,503.74,410.03
2016,4,20,7,0,666.0,66.0,0.4,13.0,270.0,592.05,475.5
2016,4,20,7,15,708.0,71.5,0.4,13.5,325.0,654.16,517.94
2016,4,20,7,30,750.0,77.0,0.4,14.0,380.0,721.74,562.7
2016,4,20,7,45,783.0,80.0,0.4,15.0,434.0,778.96,597.36
2016,4,20,8,0,816.0,83.0,0.4,16.0,488.0,835.16,630.15
2016,4,20,8,15,837.0,86.5,0.4,16.5,539.0,879.74,655.43
2016,4,20,8,30,858.0,90.0,0.4,17.0,590.0,921.87,678.73
2016,4,20,8,45,872.5,93.0,0.45,17.5,636.5,943.09,689.43
2016,4,20,9,0,887.0,96.0,0.5,18.0,683.0,971.99,705.36
2016,4,20,9,15,898.5,98.0,0.5,18.0,724.5,993.38,716.6
2016,4,20,9,30,910.0,100.0,0.5,18.0,766.0,1011.06,725.69
2016,4,20,9,45,919.5,101.5,0.55,18.5,801.5,1022.35,730.81
2016,4,20,10,0,929.0,103.0,0.6,19.0,837.0,1029.61,733.68
2016,4,20,10,15,935.0,104.5,0.6,19.0,866.0,1029.33,732.32
2016,4,20,10,30,941.0,106.0,0.6,19.0,895.0,1024.87,728.68
2016,4,20,10,45,937.5,112.0,0.65,19.5,914.0,1011.67,719.67
2016,4,20,11,0,934.0,118.0,0.7,20.0,933.0,994.35,708.36
2016,4,20,11,15,936.5,118.5,0.7,20.0,946.5,973.42,695.16
2016,4,20,11,30,939.0,119.0,0.7,20.0,960.0,948.64,679.66
2016,4,20,11,45,935.0,122.5,0.75,20.0,964.0,917.24,661.03
2016,4,20,12,0,931.0,126.0,0.8,20.0,968.0,882.51,640.16
2016,4,20,12,15,930.0,125.5,0.8,20.0,965.0,843.68,615.58
2016,4,20,12,30,929.0,125.0,0.8,20.0,962.0,801.86,588.21
2016,4,20,12,45,929.0,123.0,0.85,20.0,952.0,756.75,557.71
2016,4,20,13,0,929.0,121.0,0.9,20.0,942.0,708.95,524.38
2016,4,20,13,15,924.5,120.0,0.9,20.0,923.0,656.73,486.26
2016,4,20,13,30,920.0,119.0,0.9,20.0,904.0,602.61,445.55
2016,4,20,13,45,912.5,118.0,0.9,20.0,877.5,545.34,401.16
2016,4,20,14,0,905.0,117.0,0.9,20.0,851.0,486.96,354.37
2016,4,20,14,15,896.0,115.5,0.9,19.5,817.5,426.78,305.3
2016,4,20,14,30,887.0,114.0,0.9,19.0,784.0,366.15,254.42
2016,4,20,14,45,872.5,112.5,0.95,19.0,744.0,303.95,201.71
2016,4,20,15,0,858.0,111.0,1.0,19.0,704.0,237.09,146.94
2016,4,20,15,15,842.0,108.5,0.95,18.5,659.5,174.82,101.39
2016,4,20,15,30,826.0,106.0,0.9,18.0,615.0,114.16,70.08
2016,4,20,15,45,804.0,102.5,0.9,18.0,565.5,84.12,66.98
2016,4,20,16,0,782.0,99.0,0.9,18.0,516.0,82.12,65.57
2016,4,20,16,15,754.0,94.5,0.85,17.5,463.5,79.2,63.43
2016,4,20,16,30,726.0,90.0,0.8,17.0,411.0,70.34,56.11
2016,4,20,16,45,687.0,84.5,0.8,16.5,357.5,66.56,53.15
2016,4,20,17,0,648.0,79.0,0.8,16.0,304.0,62.74,50.06
2016,4,20,17,15,593.5,72.0,0.75,15.0,251.0,57.57,45.77
2016,4,20,17,30,539.0,65.0,0.7,14.0,198.0,52.38,41.28
2016,4,20,17,45,457.5,55.0,0.65,13.5,148.5,44.56,34.15
2016,4,20,18,0,376.0,45.0,0.6,13.0,99.0,36.71,26.74
2016,4,20,18,15,248.5,31.0,0.6,12.5,60.5,25.26,15.57
2016,4,20,18,30,121.0,17.0,0.6,12.0,22.0,12.97,0.0
2016,4,20,18,45,60.5,8.5,0.6,11.5,11.0,6.69,0.0
2016,4,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,5,45,115.0,19.5,0.35,11.5,32.0,95.56,43.43
2016,4,21,6,0,230.0,39.0,0.3,12.0,64.0,195.21,153.58
2016,4,21,6,15,324.5,53.0,0.25,12.5,109.5,277.05,225.05
2016,4,21,6,30,419.0,67.0,0.2,13.0,155.0,368.51,300.6
2016,4,21,6,45,485.0,76.5,0.2,13.5,206.0,449.36,364.46
2016,4,21,7,0,551.0,86.0,0.2,14.0,257.0,530.94,425.89
2016,4,21,7,15,462.0,115.0,0.25,14.0,276.5,511.75,409.59
2016,4,21,7,30,373.0,144.0,0.3,14.0,296.0,490.27,391.75
2016,4,21,7,45,239.0,180.5,0.35,14.5,283.0,411.61,328.78
2016,4,21,8,0,105.0,217.0,0.4,15.0,270.0,302.65,241.42
2016,4,21,8,15,346.0,191.5,0.45,15.0,390.5,528.41,418.4
2016,4,21,8,30,587.0,166.0,0.5,15.0,511.0,761.48,583.98
2016,4,21,8,45,389.0,239.0,0.55,15.5,475.0,631.58,484.39
2016,4,21,9,0,191.0,312.0,0.6,16.0,439.0,502.67,386.85
2016,4,21,9,15,131.0,323.5,0.65,16.0,413.5,454.77,350.94
2016,4,21,9,30,71.0,335.0,0.7,16.0,388.0,382.3,295.58
2016,4,21,9,45,109.0,363.0,0.75,16.0,448.0,444.71,343.02
2016,4,21,10,0,147.0,391.0,0.8,16.0,508.0,528.67,403.61
2016,4,21,10,15,122.5,400.5,0.8,16.0,500.5,508.56,386.89
2016,4,21,10,30,98.0,410.0,0.8,16.0,493.0,466.51,355.61
2016,4,21,10,45,139.0,427.5,0.85,16.5,548.0,536.96,406.61
2016,4,21,11,0,180.0,445.0,0.9,17.0,603.0,583.21,438.63
2016,4,21,11,15,232.0,444.0,0.9,17.0,650.5,618.81,463.88
2016,4,21,11,30,284.0,443.0,0.9,17.0,698.0,667.02,497.22
2016,4,21,11,45,296.0,436.0,0.9,17.0,703.5,653.9,487.58
2016,4,21,12,0,308.0,429.0,0.9,17.0,709.0,638.86,477.23
2016,4,21,12,15,294.0,438.0,0.9,17.0,705.0,615.13,460.09
2016,4,21,12,30,280.0,447.0,0.9,17.0,701.0,590.79,442.51
2016,4,21,12,45,178.5,437.0,0.95,17.0,598.5,483.11,365.02
2016,4,21,13,0,77.0,427.0,1.0,17.0,496.0,387.4,294.84
2016,4,21,13,15,64.0,405.5,1.0,17.0,461.5,353.5,270.21
2016,4,21,13,30,51.0,384.0,1.0,17.0,427.0,321.55,246.42
2016,4,21,13,45,98.5,394.0,1.05,17.0,475.0,343.57,263.08
2016,4,21,14,0,146.0,404.0,1.1,17.0,523.0,358.22,273.08
2016,4,21,14,15,224.0,377.5,1.1,17.0,551.5,353.13,266.91
2016,4,21,14,30,302.0,351.0,1.1,17.0,580.0,335.97,250.3
2016,4,21,14,45,217.5,340.0,1.15,17.0,501.0,285.11,212.84
2016,4,21,15,0,133.0,329.0,1.2,17.0,422.0,241.29,182.2
2016,4,21,15,15,80.0,283.0,1.2,16.5,338.0,199.69,153.05
2016,4,21,15,30,27.0,237.0,1.2,16.0,254.0,169.08,132.29
2016,4,21,15,45,15.5,201.0,1.2,16.0,211.0,143.99,118.4
2016,4,21,16,0,4.0,165.0,1.2,16.0,168.0,120.16,98.63
2016,4,21,16,15,4.0,155.5,1.15,15.5,157.5,113.12,93.17
2016,4,21,16,30,4.0,146.0,1.1,15.0,147.0,105.98,87.53
2016,4,21,16,45,2.0,127.5,1.1,15.0,128.0,93.03,76.58
2016,4,21,17,0,0.0,109.0,1.1,15.0,109.0,79.98,65.39
2016,4,21,17,15,292.0,83.5,1.0,14.5,156.0,60.05,48.03
2016,4,21,17,30,584.0,58.0,0.9,14.0,203.0,47.46,36.91
2016,4,21,17,45,505.5,49.5,0.85,13.5,153.5,40.58,30.64
2016,4,21,18,0,427.0,41.0,0.8,13.0,104.0,33.73,24.15
2016,4,21,18,15,213.5,33.0,0.8,12.5,64.5,25.06,15.54
2016,4,21,18,30,0.0,25.0,0.8,12.0,25.0,18.06,0.0
2016,4,21,18,45,0.0,12.5,0.8,11.5,12.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,1.4,10.5,2.5,1.89,0.0
2016,4,22,6,0,0.0,5.0,1.5,11.0,5.0,3.78,0.0
2016,4,22,6,15,0.0,9.0,1.5,11.0,9.0,6.82,0.2
2016,4,22,6,30,0.0,13.0,1.5,11.0,13.0,9.86,2.92
2016,4,22,6,45,0.0,17.5,1.55,11.5,17.5,13.3,5.93
2016,4,22,7,0,0.0,22.0,1.6,12.0,22.0,16.74,8.91
2016,4,22,7,15,0.0,26.5,1.6,12.0,26.5,20.2,11.87
2016,4,22,7,30,0.0,31.0,1.6,12.0,31.0,23.66,14.81
2016,4,22,7,45,0.0,55.5,1.65,12.0,55.5,42.52,30.91
2016,4,22,8,0,0.0,80.0,1.7,12.0,80.0,61.49,46.9
2016,4,22,8,15,6.0,139.5,1.7,12.0,143.5,117.64,94.06
2016,4,22,8,30,12.0,199.0,1.7,12.0,207.0,177.02,142.76
2016,4,22,8,45,6.0,114.5,1.7,12.0,118.5,95.15,74.63
2016,4,22,9,0,0.0,30.0,1.7,12.0,30.0,23.02,13.86
2016,4,22,9,15,0.0,63.5,1.7,12.0,63.5,48.91,35.63
2016,4,22,9,30,0.0,97.0,1.7,12.0,97.0,75.08,57.34
2016,4,22,9,45,0.0,93.5,1.75,12.5,93.5,72.35,54.81
2016,4,22,10,0,0.0,90.0,1.8,13.0,90.0,69.64,52.37
2016,4,22,10,15,2.0,125.5,1.85,13.0,127.5,100.22,77.51
2016,4,22,10,30,4.0,161.0,1.9,13.0,165.0,131.08,102.56
2016,4,22,10,45,2.0,135.0,1.95,13.5,137.0,107.82,83.26
2016,4,22,11,0,0.0,109.0,2.0,14.0,109.0,85.04,64.45
2016,4,22,11,15,4.5,155.5,2.05,14.0,160.0,126.37,98.15
2016,4,22,11,30,9.0,202.0,2.1,14.0,211.0,167.63,131.29
2016,4,22,11,45,11.5,232.0,2.15,14.0,242.5,193.36,151.68
2016,4,22,12,0,14.0,262.0,2.2,14.0,274.0,218.58,171.57
2016,4,22,12,15,40.5,346.5,2.25,13.5,383.0,317.01,249.31
2016,4,22,12,30,67.0,431.0,2.3,13.0,492.0,401.01,314.05
2016,4,22,12,45,33.5,273.0,2.35,12.5,303.5,242.02,190.91
2016,4,22,13,0,0.0,115.0,2.4,12.0,115.0,89.21,68.2
2016,4,22,13,15,0.0,73.5,2.4,12.0,73.5,56.97,41.84
2016,4,22,13,30,0.0,32.0,2.4,12.0,32.0,24.72,15.06
2016,4,22,13,45,1.0,89.5,2.4,12.0,90.5,69.79,52.62
2016,4,22,14,0,2.0,147.0,2.4,12.0,149.0,113.74,88.84
2016,4,22,14,15,24.0,237.0,2.3,12.0,255.5,185.42,146.73
2016,4,22,14,30,46.0,327.0,2.2,12.0,362.0,247.46,195.48
2016,4,22,14,45,47.0,311.5,2.15,12.0,345.5,229.73,181.05
2016,4,22,15,0,48.0,296.0,2.1,12.0,329.0,212.05,167.01
2016,4,22,15,15,29.0,249.0,2.1,12.0,268.5,174.21,137.8
2016,4,22,15,30,10.0,202.0,2.1,12.0,208.0,146.51,116.65
2016,4,22,15,45,45.5,217.0,2.1,12.0,241.5,146.72,122.88
2016,4,22,16,0,81.0,232.0,2.1,12.0,275.0,154.0,129.56
2016,4,22,16,15,141.0,209.5,2.1,11.5,276.0,137.44,115.88
2016,4,22,16,30,201.0,187.0,2.1,11.0,277.0,125.79,106.36
2016,4,22,16,45,189.5,166.0,2.1,11.0,242.0,113.03,95.51
2016,4,22,17,0,178.0,145.0,2.1,11.0,207.0,99.91,84.18
2016,4,22,17,15,165.0,121.5,1.95,10.5,172.0,85.05,71.22
2016,4,22,17,30,152.0,98.0,1.8,10.0,137.0,69.8,57.62
2016,4,22,17,45,278.5,72.0,1.7,10.0,122.0,52.78,42.04
2016,4,22,18,0,405.0,46.0,1.6,10.0,107.0,37.63,27.94
2016,4,22,18,15,268.0,33.0,1.5,9.5,67.0,26.93,17.46
2016,4,22,18,30,131.0,20.0,1.4,9.0,27.0,15.21,0.0
2016,4,22,18,45,65.5,10.0,1.35,8.5,13.5,7.87,0.0
2016,4,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,152.0,19.5,1.05,8.0,37.0,113.74,69.12
2016,4,23,6,0,304.0,39.0,1.1,9.0,74.0,234.06,189.07
2016,4,23,6,15,402.0,50.0,1.15,9.0,121.5,320.56,266.46
2016,4,23,6,30,500.0,61.0,1.2,9.0,169.0,416.15,348.45
2016,4,23,6,45,559.5,69.0,1.3,9.5,221.5,490.52,409.84
2016,4,23,7,0,619.0,77.0,1.4,10.0,274.0,568.39,471.41
2016,4,23,7,15,662.0,83.0,1.35,10.0,328.0,634.21,520.16
2016,4,23,7,30,705.0,89.0,1.3,10.0,382.0,700.97,567.41
2016,4,23,7,45,447.0,154.5,1.3,10.5,349.0,574.23,466.7
2016,4,23,8,0,189.0,220.0,1.3,11.0,316.0,396.51,323.2
2016,4,23,8,15,104.5,218.0,1.3,11.5,272.5,319.48,259.96
2016,4,23,8,30,20.0,216.0,1.3,12.0,229.0,200.41,161.11
2016,4,23,8,45,145.0,260.0,1.3,12.5,357.0,401.37,323.47
2016,4,23,9,0,270.0,304.0,1.3,13.0,485.0,589.49,464.12
2016,4,23,9,15,211.5,330.5,1.25,13.0,478.0,537.98,421.57
2016,4,23,9,30,153.0,357.0,1.2,13.0,471.0,506.41,395.49
2016,4,23,9,45,217.5,367.5,1.2,13.5,537.5,575.92,446.82
2016,4,23,10,0,282.0,378.0,1.2,14.0,604.0,666.66,510.44
2016,4,23,10,15,273.5,395.0,1.2,14.0,620.0,668.57,509.54
2016,4,23,10,30,265.0,412.0,1.2,14.0,636.0,668.63,508.37
2016,4,23,10,45,603.0,259.5,1.25,14.5,786.5,855.34,644.8
2016,4,23,11,0,941.0,107.0,1.3,15.0,937.0,983.58,728.53
2016,4,23,11,15,943.5,107.5,1.3,15.0,950.0,962.64,712.68
2016,4,23,11,30,946.0,108.0,1.3,15.0,963.0,937.86,696.41
2016,4,23,11,45,710.0,246.0,1.3,15.0,890.0,850.69,636.29
2016,4,23,12,0,474.0,384.0,1.3,15.0,817.0,742.4,557.34
2016,4,23,12,15,709.0,247.0,1.3,15.0,892.0,785.98,592.87
2016,4,23,12,30,944.0,110.0,1.3,15.0,967.0,793.75,601.31
2016,4,23,12,45,939.5,110.5,1.3,15.0,955.5,747.24,567.13
2016,4,23,13,0,935.0,111.0,1.3,15.0,944.0,698.37,530.99
2016,4,23,13,15,707.5,228.0,1.3,15.0,851.0,612.33,465.27
2016,4,23,13,30,480.0,345.0,1.3,15.0,758.0,530.43,403.08
2016,4,23,13,45,689.0,230.5,1.35,15.0,804.0,515.38,390.19
2016,4,23,14,0,898.0,116.0,1.4,15.0,850.0,477.46,356.21
2016,4,23,14,15,889.0,114.5,1.45,15.0,817.0,417.96,305.45
2016,4,23,14,30,880.0,113.0,1.5,15.0,784.0,358.04,253.25
2016,4,23,14,45,863.0,113.0,1.6,15.0,743.5,296.95,200.26
2016,4,23,15,0,846.0,113.0,1.7,15.0,703.0,231.36,145.64
2016,4,23,15,15,830.0,110.0,1.7,14.5,658.5,169.81,100.33
2016,4,23,15,30,814.0,107.0,1.7,14.0,614.0,109.89,70.06
