Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,45,787.0,106.0,1.75,14.0,564.5,85.88,69.63
2016,4,23,16,0,760.0,105.0,1.8,14.0,515.0,85.62,69.68
2016,4,23,16,15,732.0,100.5,1.8,13.5,463.5,76.47,62.06
2016,4,23,16,30,704.0,96.0,1.8,13.0,412.0,73.83,60.1
2016,4,23,16,45,664.5,90.5,1.8,12.5,359.0,70.24,57.25
2016,4,23,17,0,625.0,85.0,1.8,12.0,306.0,66.6,54.3
2016,4,23,17,15,570.0,77.5,1.75,11.5,253.5,61.24,49.71
2016,4,23,17,30,515.0,70.0,1.7,11.0,201.0,55.85,44.91
2016,4,23,17,45,427.0,60.5,1.65,11.0,152.0,48.54,38.1
2016,4,23,18,0,339.0,51.0,1.6,11.0,103.0,38.73,28.83
2016,4,23,18,15,220.0,36.0,1.55,10.5,64.5,27.26,17.77
2016,4,23,18,30,101.0,21.0,1.5,10.0,26.0,15.88,0.28
2016,4,23,18,45,50.5,10.5,1.45,9.5,13.0,8.26,0.0
2016,4,23,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.5,9.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,1.6,9.0,7.0,5.51,0.0
2016,4,24,5,45,81.5,28.0,1.7,9.0,38.0,84.74,53.59
2016,4,24,6,0,163.0,49.0,1.8,9.0,69.0,159.89,129.05
2016,4,24,6,15,250.5,66.5,1.8,9.0,114.0,248.78,207.88
2016,4,24,6,30,338.0,84.0,1.8,9.0,159.0,335.64,283.47
2016,4,24,6,45,403.0,97.0,1.85,9.5,209.5,409.86,345.86
2016,4,24,7,0,468.0,110.0,1.9,10.0,260.0,488.93,409.76
2016,4,24,7,15,517.0,120.0,1.85,10.0,313.0,556.44,462.46
2016,4,24,7,30,566.0,130.0,1.8,10.0,366.0,626.03,514.93
2016,4,24,7,45,618.5,132.0,1.8,10.0,421.5,699.86,568.93
2016,4,24,8,0,671.0,134.0,1.8,10.0,477.0,767.34,616.06
2016,4,24,8,15,453.5,200.0,1.8,10.5,442.0,652.75,524.73
2016,4,24,8,30,236.0,266.0,1.8,11.0,407.0,491.8,396.81
2016,4,24,8,45,525.0,199.0,1.8,11.5,544.0,735.26,584.49
2016,4,24,9,0,814.0,132.0,1.8,12.0,681.0,947.42,730.18
2016,4,24,9,15,828.5,134.5,1.75,12.5,722.5,971.31,740.05
2016,4,24,9,30,843.0,137.0,1.7,13.0,764.0,991.62,749.72
2016,4,24,9,45,872.5,129.0,1.7,13.5,804.0,1011.59,759.92
2016,4,24,10,0,902.0,121.0,1.7,14.0,844.0,1013.69,758.39
2016,4,24,10,15,909.0,122.5,1.65,14.0,873.0,1013.94,756.7
2016,4,24,10,30,916.0,124.0,1.6,14.0,902.0,1010.11,752.5
2016,4,24,10,45,725.5,235.5,1.6,14.5,861.0,946.76,708.39
2016,4,24,11,0,535.0,347.0,1.6,15.0,820.0,850.36,637.3
2016,4,24,11,15,352.5,405.5,1.65,15.0,719.0,705.09,534.3
2016,4,24,11,30,170.0,464.0,1.7,15.0,618.0,566.37,432.28
2016,4,24,11,45,307.5,427.0,1.8,15.0,707.5,651.2,497.7
2016,4,24,12,0,445.0,390.0,1.9,15.0,797.0,721.98,549.82
2016,4,24,12,15,454.5,387.5,1.95,15.0,802.5,701.17,534.34
2016,4,24,12,30,464.0,385.0,2.0,15.0,808.0,677.86,517.65
2016,4,24,12,45,302.5,419.0,2.15,15.0,693.5,557.75,428.98
2016,4,24,13,0,141.0,453.0,2.3,15.0,579.0,451.93,349.24
2016,4,24,13,15,205.0,437.5,2.35,14.5,616.5,462.69,358.84
2016,4,24,13,30,269.0,422.0,2.4,14.0,654.0,468.59,363.35
2016,4,24,13,45,317.0,395.5,2.45,14.0,661.5,449.0,347.25
2016,4,24,14,0,365.0,369.0,2.5,14.0,669.0,424.44,326.39
2016,4,24,14,15,422.5,328.5,2.55,13.5,662.0,387.36,295.11
2016,4,24,14,30,480.0,288.0,2.6,13.0,655.0,345.06,258.13
2016,4,24,14,45,517.5,258.0,2.65,13.0,636.0,297.89,216.38
2016,4,24,15,0,555.0,228.0,2.7,13.0,617.0,246.44,171.87
2016,4,24,15,15,485.0,235.5,2.7,12.5,559.5,200.25,140.22
2016,4,24,15,30,415.0,243.0,2.7,12.0,502.0,162.26,121.95
2016,4,24,15,45,527.5,201.5,2.75,12.0,504.5,129.92,108.43
2016,4,24,16,0,640.0,160.0,2.8,12.0,507.0,111.85,93.13
2016,4,24,16,15,607.5,152.5,2.75,11.5,456.0,108.68,90.89
2016,4,24,16,30,575.0,145.0,2.7,11.0,405.0,101.75,85.28
2016,4,24,16,45,538.0,133.5,2.7,10.5,353.0,94.7,79.49
2016,4,24,17,0,501.0,122.0,2.7,10.0,301.0,87.42,73.38
2016,4,24,17,15,442.5,110.0,2.65,9.5,249.0,79.31,66.37
2016,4,24,17,30,384.0,98.0,2.6,9.0,197.0,71.06,59.01
2016,4,24,17,45,320.0,80.0,2.6,9.0,149.5,58.57,47.46
2016,4,24,18,0,256.0,62.0,2.6,9.0,102.0,45.82,35.42
2016,4,24,18,15,156.5,42.0,2.55,8.5,63.5,31.12,21.36
2016,4,24,18,30,57.0,22.0,2.5,8.0,25.0,16.54,2.11
2016,4,24,18,45,28.5,11.0,2.5,8.0,12.5,8.65,0.0
2016,4,24,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.5,1.5,5.5,6.5,0.0,0.0
2016,4,25,5,30,78.0,11.0,1.5,6.0,13.0,40.86,0.0
2016,4,25,5,45,243.0,23.5,1.55,6.5,49.5,168.1,117.18
2016,4,25,6,0,408.0,36.0,1.6,7.0,86.0,285.07,233.67
2016,4,25,6,15,500.0,44.5,1.65,7.0,136.0,370.03,310.66
2016,4,25,6,30,592.0,53.0,1.7,7.0,186.0,463.3,391.45
2016,4,25,6,45,656.0,58.0,1.75,7.5,241.0,536.51,452.28
2016,4,25,7,0,720.0,63.0,1.8,8.0,296.0,618.15,515.95
2016,4,25,7,15,757.5,67.0,1.8,8.5,351.5,681.3,561.58
2016,4,25,7,30,795.0,71.0,1.8,9.0,407.0,744.6,605.7
2016,4,25,7,45,822.5,74.5,1.85,9.5,461.0,798.63,642.04
2016,4,25,8,0,850.0,78.0,1.9,10.0,515.0,851.24,676.53
2016,4,25,8,15,870.0,81.0,1.9,10.0,566.5,884.75,697.52
2016,4,25,8,30,890.0,84.0,1.9,10.0,618.0,925.17,723.33
2016,4,25,8,45,904.5,86.5,1.9,10.5,665.0,957.01,741.49
2016,4,25,9,0,919.0,89.0,1.9,11.0,712.0,985.53,757.29
2016,4,25,9,15,930.5,91.0,1.9,11.0,754.0,1007.03,769.71
2016,4,25,9,30,942.0,93.0,1.9,11.0,796.0,1024.69,779.69
2016,4,25,9,45,949.5,95.5,1.95,11.5,832.0,1035.0,784.17
2016,4,25,10,0,957.0,98.0,2.0,12.0,868.0,1041.14,786.1
2016,4,25,10,15,963.5,99.0,2.0,12.0,897.0,1040.49,784.49
2016,4,25,10,30,970.0,100.0,2.0,12.0,926.0,1035.59,780.3
2016,4,25,10,45,974.0,101.0,2.05,12.5,947.5,1024.06,771.17
2016,4,25,11,0,978.0,102.0,2.1,13.0,969.0,1008.34,759.44
2016,4,25,11,15,980.5,102.5,2.1,13.0,982.0,986.64,744.65
2016,4,25,11,30,983.0,103.0,2.1,13.0,995.0,960.97,727.31
2016,4,25,11,45,982.5,104.0,2.15,13.0,1000.0,929.35,706.53
2016,4,25,12,0,982.0,105.0,2.2,13.0,1005.0,894.17,683.22
2016,4,25,12,15,981.0,105.0,2.2,13.0,1002.0,854.35,656.09
2016,4,25,12,30,980.0,105.0,2.2,13.0,999.0,811.39,626.07
2016,4,25,12,45,967.5,110.5,2.2,13.0,984.5,762.07,589.25
2016,4,25,13,0,955.0,116.0,2.2,13.0,970.0,710.8,550.15
2016,4,25,13,15,950.5,115.0,2.2,13.0,951.0,657.64,508.72
2016,4,25,13,30,946.0,114.0,2.2,13.0,932.0,602.55,464.54
2016,4,25,13,45,940.0,112.5,2.2,13.5,905.5,544.66,416.04
2016,4,25,14,0,934.0,111.0,2.2,14.0,879.0,485.46,365.12
2016,4,25,14,15,925.5,109.5,2.15,13.5,845.5,424.28,312.45
2016,4,25,14,30,917.0,108.0,2.1,13.0,812.0,362.57,258.11
2016,4,25,14,45,906.0,105.5,2.1,13.0,772.0,299.31,202.15
2016,4,25,15,0,895.0,103.0,2.1,13.0,732.0,236.35,148.72
2016,4,25,15,15,880.5,100.5,2.1,13.0,686.5,173.54,102.41
2016,4,25,15,30,866.0,98.0,2.1,13.0,641.0,104.0,65.85
2016,4,25,15,45,846.5,95.0,2.1,13.0,591.5,79.97,64.76
2016,4,25,16,0,827.0,92.0,2.1,13.0,542.0,78.14,63.4
2016,4,25,16,15,801.0,88.0,2.05,12.5,489.0,75.39,61.34
2016,4,25,16,30,775.0,84.0,2.0,12.0,436.0,72.55,59.19
2016,4,25,16,45,738.5,79.5,2.0,11.5,381.5,69.09,56.44
2016,4,25,17,0,702.0,75.0,2.0,11.0,327.0,60.56,49.09
2016,4,25,17,15,650.5,69.0,1.95,10.5,272.5,55.94,45.13
2016,4,25,17,30,599.0,63.0,1.9,10.0,218.0,51.33,41.03
2016,4,25,17,45,516.5,54.5,1.85,9.5,166.5,44.49,34.72
2016,4,25,18,0,434.0,46.0,1.8,9.0,115.0,37.7,28.23
2016,4,25,18,15,305.0,34.0,1.7,8.5,73.5,27.8,18.6
2016,4,25,18,30,176.0,22.0,1.6,8.0,32.0,16.82,3.5
2016,4,25,18,45,88.0,11.0,1.55,8.0,16.0,8.65,0.0
2016,4,25,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,7.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,7.0,13.0,10.23,0.0
2016,4,26,5,45,131.0,29.0,0.8,7.5,45.5,120.98,85.77
2016,4,26,6,0,262.0,45.0,0.8,8.0,78.0,215.57,175.78
2016,4,26,6,15,338.5,58.5,0.8,8.0,122.5,287.93,240.4
2016,4,26,6,30,415.0,72.0,0.8,8.0,167.0,367.74,308.96
2016,4,26,6,45,490.0,75.0,0.85,8.5,215.5,447.7,374.67
2016,4,26,7,0,565.0,78.0,0.9,9.0,264.0,527.7,437.79
2016,4,26,7,15,462.5,116.0,0.9,9.5,285.5,508.18,419.05
2016,4,26,7,30,360.0,154.0,0.9,10.0,307.0,466.95,383.97
2016,4,26,7,45,550.5,131.5,0.9,10.5,399.5,640.39,516.8
2016,4,26,8,0,741.0,109.0,0.9,11.0,492.0,797.0,625.18
2016,4,26,8,15,764.0,113.0,0.85,11.5,541.5,841.31,649.72
2016,4,26,8,30,787.0,117.0,0.8,12.0,591.0,877.81,669.83
2016,4,26,8,45,800.0,122.0,0.8,12.5,635.5,909.32,687.24
2016,4,26,9,0,813.0,127.0,0.8,13.0,680.0,937.64,702.43
2016,4,26,9,15,826.0,130.0,0.8,13.0,720.5,960.44,715.25
2016,4,26,9,30,839.0,133.0,0.8,13.0,761.0,979.66,725.86
2016,4,26,9,45,644.0,227.0,0.8,13.5,722.5,894.81,666.92
2016,4,26,10,0,449.0,321.0,0.8,14.0,684.0,786.76,588.67
2016,4,26,10,15,482.5,326.5,0.8,14.0,728.5,817.15,610.12
2016,4,26,10,30,516.0,332.0,0.8,14.0,773.0,844.29,627.34
2016,4,26,10,45,504.5,347.5,0.85,14.5,787.5,834.74,619.0
2016,4,26,11,0,493.0,363.0,0.9,15.0,802.0,822.39,609.36
2016,4,26,11,15,492.0,372.0,0.95,15.0,815.0,811.16,601.93
2016,4,26,11,30,491.0,381.0,1.0,15.0,828.0,797.14,592.57
2016,4,26,11,45,492.5,384.0,1.05,15.0,835.0,777.58,579.58
2016,4,26,12,0,494.0,387.0,1.1,15.0,842.0,755.51,564.77
2016,4,26,12,15,470.5,388.0,1.15,15.0,820.0,710.32,533.59
2016,4,26,12,30,447.0,389.0,1.2,15.0,798.0,665.05,502.04
2016,4,26,12,45,448.5,382.5,1.3,15.0,789.0,631.58,478.95
2016,4,26,13,0,450.0,376.0,1.4,15.0,780.0,596.77,454.1
2016,4,26,13,15,642.0,270.0,1.4,15.0,833.0,599.08,456.28
2016,4,26,13,30,834.0,164.0,1.4,15.0,886.0,581.27,441.34
2016,4,26,13,45,832.5,158.5,1.45,15.0,861.5,526.44,397.36
2016,4,26,14,0,831.0,153.0,1.5,15.0,837.0,470.22,351.02
2016,4,26,14,15,821.5,150.5,1.55,14.5,804.5,412.04,302.34
2016,4,26,14,30,812.0,148.0,1.6,14.0,772.0,353.75,252.3
2016,4,26,14,45,801.0,144.0,1.65,14.0,734.0,294.22,200.69
2016,4,26,15,0,790.0,140.0,1.7,14.0,696.0,235.3,151.53
2016,4,26,15,15,773.5,136.5,1.7,13.5,652.5,176.95,109.28
2016,4,26,15,30,757.0,133.0,1.7,13.0,609.0,112.66,75.47
2016,4,26,15,45,741.0,126.5,1.75,13.0,562.5,90.5,73.88
2016,4,26,16,0,725.0,120.0,1.8,13.0,516.0,87.5,71.55
2016,4,26,16,15,696.0,114.5,1.8,12.5,465.0,84.68,69.48
2016,4,26,16,30,667.0,109.0,1.8,12.0,414.0,81.75,67.3
2016,4,26,16,45,640.0,100.0,1.8,11.5,363.0,76.31,62.84
2016,4,26,17,0,613.0,91.0,1.8,11.0,312.0,70.61,58.08
2016,4,26,17,15,559.0,83.0,1.75,10.5,260.0,65.06,53.33
2016,4,26,17,30,505.0,75.0,1.7,10.0,208.0,59.45,48.36
2016,4,26,17,45,429.0,64.5,1.65,9.5,159.5,51.58,41.13
2016,4,26,18,0,353.0,54.0,1.6,9.0,111.0,40.95,31.17
2016,4,26,18,15,238.5,39.0,1.55,8.5,71.0,29.51,20.18
2016,4,26,18,30,124.0,24.0,1.5,8.0,31.0,18.14,5.3
2016,4,26,18,45,62.0,12.0,1.45,8.0,15.5,9.44,0.0
2016,4,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,15,28.0,6.5,0.8,8.0,7.0,0.0,0.0
2016,4,27,5,30,56.0,13.0,0.8,8.0,14.0,33.25,0.0
2016,4,27,5,45,195.0,27.0,0.85,8.5,49.5,148.23,108.24
2016,4,27,6,0,334.0,41.0,0.9,9.0,85.0,250.26,203.87
2016,4,27,6,15,424.0,51.0,0.9,9.0,132.5,332.1,276.1
2016,4,27,6,30,514.0,61.0,0.9,9.0,180.0,422.05,352.26
2016,4,27,6,45,305.0,96.5,0.9,9.5,172.0,340.57,285.11
2016,4,27,7,0,96.0,132.0,0.9,10.0,164.0,212.9,177.22
2016,4,27,7,15,90.0,154.5,0.9,10.0,188.5,218.94,182.45
2016,4,27,7,30,84.0,177.0,0.9,10.0,213.0,238.48,197.72
2016,4,27,7,45,61.0,191.0,0.95,10.5,219.0,233.14,191.61
2016,4,27,8,0,38.0,205.0,1.0,11.0,225.0,226.39,184.4
2016,4,27,8,15,19.0,172.0,1.05,11.0,182.0,158.24,127.81
2016,4,27,8,30,0.0,139.0,1.1,11.0,139.0,110.63,87.58
2016,4,27,8,45,4.5,173.5,1.2,11.5,177.0,144.48,115.36
2016,4,27,9,0,9.0,208.0,1.3,12.0,215.0,178.7,142.75
2016,4,27,9,15,8.0,202.5,1.4,12.0,208.5,171.91,136.83
2016,4,27,9,30,7.0,197.0,1.5,12.0,202.0,165.45,131.34
2016,4,27,9,45,8.0,205.0,1.6,12.5,211.5,172.74,136.81
2016,4,27,10,0,9.0,213.0,1.7,13.0,221.0,179.98,142.19
2016,4,27,10,15,8.0,198.5,1.8,13.0,205.5,166.19,130.91
2016,4,27,10,30,7.0,184.0,1.9,13.0,190.0,152.73,119.96
2016,4,27,10,45,129.5,314.0,2.0,13.0,429.0,413.58,328.21
2016,4,27,11,0,252.0,444.0,2.1,13.0,668.0,659.5,510.06
2016,4,27,11,15,271.0,446.5,2.15,12.5,691.0,665.41,513.42
2016,4,27,11,30,290.0,449.0,2.2,12.0,714.0,668.82,516.94
2016,4,27,11,45,379.5,422.0,2.25,12.0,770.5,702.71,543.24
2016,4,27,12,0,469.0,395.0,2.3,12.0,827.0,740.03,570.99
2016,4,27,12,15,465.5,393.0,2.35,12.0,821.0,708.64,547.77
2016,4,27,12,30,462.0,391.0,2.4,12.0,815.0,675.74,523.69
2016,4,27,12,45,359.5,419.5,2.45,12.0,747.5,592.82,461.22
2016,4,27,13,0,257.0,448.0,2.5,12.0,680.0,523.3,408.13
2016,4,27,13,15,559.0,306.0,2.5,12.0,796.0,576.07,449.67
2016,4,27,13,30,861.0,164.0,2.5,12.0,912.0,593.69,460.65
2016,4,27,13,45,861.5,158.0,2.5,12.0,888.0,538.04,414.12
2016,4,27,14,0,862.0,152.0,2.5,12.0,864.0,480.72,365.26
2016,4,27,14,15,578.0,255.5,2.5,11.5,725.0,392.11,297.11
2016,4,27,14,30,294.0,359.0,2.5,11.0,586.0,332.29,254.93
2016,4,27,14,45,564.5,246.5,2.55,11.0,654.5,298.24,216.01
2016,4,27,15,0,835.0,134.0,2.6,11.0,723.0,237.74,153.7
2016,4,27,15,15,695.5,164.5,2.55,11.0,634.5,177.73,114.49
2016,4,27,15,30,556.0,195.0,2.5,11.0,546.0,139.56,102.33
2016,4,27,15,45,447.0,207.5,2.5,11.0,476.0,130.96,109.69
2016,4,27,16,0,338.0,220.0,2.5,11.0,406.0,142.21,119.84
2016,4,27,16,15,519.5,164.0,2.45,10.5,417.5,110.87,93.03
2016,4,27,16,30,701.0,108.0,2.4,10.0,429.0,81.68,67.72
2016,4,27,16,45,368.0,122.5,2.4,10.0,289.5,84.75,70.75
2016,4,27,17,0,35.0,137.0,2.4,10.0,150.0,95.72,80.77
2016,4,27,17,15,25.5,116.0,2.3,9.5,125.0,81.89,68.66
2016,4,27,17,30,16.0,95.0,2.2,9.0,100.0,68.97,57.14
2016,4,27,17,45,8.0,73.5,2.15,9.0,76.0,53.84,43.25
2016,4,27,18,0,0.0,52.0,2.1,9.0,52.0,38.59,29.08
2016,4,27,18,15,0.0,33.5,2.05,8.5,33.5,25.24,16.51
2016,4,27,18,30,0.0,15.0,2.0,8.0,15.0,11.42,1.8
2016,4,27,18,45,0.0,7.5,1.95,8.0,7.5,5.9,0.0
2016,4,27,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,7.5,1.5,7.0,8.5,5.9,0.0
2016,4,28,5,30,61.0,15.0,1.5,7.0,17.0,36.83,0.0
2016,4,28,5,45,196.0,29.5,1.55,7.5,53.0,151.69,113.55
2016,4,28,6,0,331.0,44.0,1.6,8.0,89.0,250.96,206.35
2016,4,28,6,15,420.0,54.5,1.6,8.5,137.0,332.77,278.9
2016,4,28,6,30,509.0,65.0,1.6,9.0,185.0,422.46,355.25
2016,4,28,6,45,567.5,72.5,1.6,9.5,237.0,495.43,414.96
2016,4,28,7,0,626.0,80.0,1.6,10.0,289.0,571.73,474.65
2016,4,28,7,15,667.0,85.5,1.55,10.5,342.5,635.17,520.92
2016,4,28,7,30,708.0,91.0,1.5,11.0,396.0,699.32,565.33
2016,4,28,7,45,744.0,93.0,1.45,11.5,450.0,750.77,598.84
2016,4,28,8,0,780.0,95.0,1.4,12.0,504.0,806.48,634.43
2016,4,28,8,15,802.0,98.5,1.35,12.5,553.5,850.21,660.54
2016,4,28,8,30,824.0,102.0,1.3,13.0,603.0,891.63,684.54
2016,4,28,8,45,844.0,103.0,1.3,13.5,650.0,925.67,703.84
2016,4,28,9,0,864.0,104.0,1.3,14.0,697.0,944.72,713.01
2016,4,28,9,15,876.5,106.0,1.25,14.0,738.0,966.1,724.44
2016,4,28,9,30,889.0,108.0,1.2,14.0,779.0,983.87,733.43
2016,4,28,9,45,908.5,104.0,1.2,14.5,816.5,998.34,739.88
2016,4,28,10,0,928.0,100.0,1.2,15.0,854.0,1008.99,743.99
2016,4,28,10,15,934.5,101.5,1.2,15.0,882.5,1008.85,742.72
2016,4,28,10,30,941.0,103.0,1.2,15.0,911.0,1004.57,739.09
2016,4,28,10,45,944.0,105.0,1.2,15.5,931.5,993.34,729.84
2016,4,28,11,0,947.0,107.0,1.2,16.0,952.0,978.05,718.21
2016,4,28,11,15,950.0,107.5,1.2,16.0,965.5,957.34,704.6
2016,4,28,11,30,953.0,108.0,1.2,16.0,979.0,932.76,688.58
2016,4,28,11,45,951.5,110.0,1.25,16.5,984.0,901.99,668.08
2016,4,28,12,0,950.0,112.0,1.3,17.0,989.0,867.81,645.28
2016,4,28,12,15,949.5,111.5,1.3,17.0,986.0,829.08,619.86
2016,4,28,12,30,949.0,111.0,1.3,17.0,983.0,787.33,591.17
2016,4,28,12,45,949.5,109.5,1.35,17.0,973.0,742.6,559.49
2016,4,28,13,0,950.0,108.0,1.4,17.0,963.0,695.13,524.86
2016,4,28,13,15,946.5,107.0,1.45,17.0,945.0,643.13,485.8
2016,4,28,13,30,943.0,106.0,1.5,17.0,927.0,589.12,443.88
2016,4,28,13,45,938.0,104.5,1.55,17.0,901.5,532.23,398.27
2016,4,28,14,0,933.0,103.0,1.6,17.0,876.0,473.94,349.91
2016,4,28,14,15,925.5,102.0,1.6,16.5,843.5,413.93,299.11
2016,4,28,14,30,918.0,101.0,1.6,16.0,811.0,353.27,246.53
2016,4,28,14,45,906.5,99.5,1.6,16.0,771.5,290.92,192.25
2016,4,28,15,0,895.0,98.0,1.6,16.0,732.0,228.91,140.69
2016,4,28,15,15,881.5,95.5,1.6,15.5,688.0,166.64,96.29
2016,4,28,15,30,868.0,93.0,1.6,15.0,644.0,105.49,68.48
2016,4,28,15,45,846.5,91.5,1.65,14.5,594.0,77.59,62.25
2016,4,28,16,0,825.0,90.0,1.7,14.0,544.0,76.64,61.81
2016,4,28,16,15,800.0,86.5,1.7,13.5,492.0,74.23,60.05
2016,4,28,16,30,775.0,83.0,1.7,13.0,440.0,71.75,58.21
2016,4,28,16,45,735.0,80.0,1.7,12.5,385.5,69.32,56.39
2016,4,28,17,0,695.0,77.0,1.7,12.0,331.0,61.79,49.97
2016,4,28,17,15,645.0,71.0,1.65,11.5,277.5,57.26,46.12
2016,4,28,17,30,595.0,65.0,1.6,11.0,224.0,52.72,42.13
2016,4,28,17,45,509.0,57.5,1.6,10.5,172.5,46.67,36.6
2016,4,28,18,0,423.0,50.0,1.6,10.0,121.0,40.75,30.93
2016,4,28,18,15,300.5,37.5,1.55,9.5,79.0,30.57,21.15
2016,4,28,18,30,178.0,25.0,1.5,9.0,37.0,19.04,7.47
2016,4,28,18,45,89.0,12.5,1.45,8.5,18.5,9.83,0.0
2016,4,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,8.0,8.0,6.29,0.0
2016,4,29,5,30,0.0,16.0,0.9,8.0,16.0,12.95,0.0
2016,4,29,5,45,106.5,36.5,0.9,8.0,51.0,108.82,81.31
2016,4,29,6,0,213.0,57.0,0.9,8.0,86.0,192.41,157.71
2016,4,29,6,15,299.5,72.0,0.9,8.0,133.0,279.57,233.93
2016,4,29,6,30,386.0,87.0,0.9,8.0,180.0,364.91,306.7
2016,4,29,6,45,458.5,96.0,0.9,8.5,232.5,441.37,369.14
2016,4,29,7,0,531.0,105.0,0.9,9.0,285.0,523.12,433.05
2016,4,29,7,15,575.0,113.0,0.9,9.0,338.0,594.2,486.48
2016,4,29,7,30,619.0,121.0,0.9,9.0,391.0,660.66,534.82
2016,4,29,7,45,658.5,125.0,0.95,9.5,443.5,719.7,575.2
2016,4,29,8,0,698.0,129.0,1.0,10.0,496.0,778.28,614.08
2016,4,29,8,15,721.5,133.5,1.0,10.0,545.0,822.38,642.33
2016,4,29,8,30,745.0,138.0,1.0,10.0,594.0,864.43,668.88
2016,4,29,8,45,762.0,142.5,1.0,10.5,639.0,898.07,688.14
2016,4,29,9,0,779.0,147.0,1.0,11.0,684.0,928.8,705.32
2016,4,29,9,15,792.5,150.0,1.0,11.0,723.5,943.52,713.05
2016,4,29,9,30,806.0,153.0,1.0,11.0,763.0,962.71,724.06
2016,4,29,9,45,834.0,145.0,1.0,11.5,801.5,981.11,733.2
2016,4,29,10,0,862.0,137.0,1.0,12.0,840.0,995.5,739.77
2016,4,29,10,15,869.0,138.5,1.0,12.0,867.0,980.56,728.83
2016,4,29,10,30,876.0,140.0,1.0,12.0,894.0,976.6,725.62
2016,4,29,10,45,884.0,139.0,1.0,12.5,915.5,967.36,717.64
2016,4,29,11,0,892.0,138.0,1.0,13.0,937.0,954.23,707.36
2016,4,29,11,15,895.0,138.5,1.05,13.5,949.5,934.07,693.57
2016,4,29,11,30,898.0,139.0,1.1,14.0,962.0,910.26,677.5
2016,4,29,11,45,898.5,139.5,1.15,14.5,967.0,880.82,657.71
2016,4,29,12,0,899.0,140.0,1.2,15.0,972.0,848.12,635.72
2016,4,29,12,15,899.0,139.5,1.2,15.0,969.5,811.16,611.02
2016,4,29,12,30,899.0,139.0,1.2,15.0,967.0,771.34,582.68
2016,4,29,12,45,900.0,136.5,1.3,15.0,957.5,727.98,552.31
2016,4,29,13,0,901.0,134.0,1.4,15.0,948.0,682.04,519.0
2016,4,29,13,15,897.5,133.0,1.4,14.5,930.0,632.11,481.66
2016,4,29,13,30,894.0,132.0,1.4,14.0,912.0,580.31,441.59
2016,4,29,13,45,887.5,131.0,1.45,14.0,887.0,525.41,397.23
2016,4,29,14,0,881.0,130.0,1.5,14.0,862.0,469.35,350.4
2016,4,29,14,15,873.0,128.5,1.5,14.0,829.5,411.51,300.59
2016,4,29,14,30,865.0,127.0,1.5,14.0,797.0,350.15,247.1
2016,4,29,14,45,853.5,124.5,1.55,14.0,758.5,288.83,193.85
2016,4,29,15,0,842.0,122.0,1.6,14.0,720.0,228.07,143.33
2016,4,29,15,15,826.5,119.0,1.6,13.5,675.5,167.35,99.93
2016,4,29,15,30,811.0,116.0,1.6,13.0,631.0,108.2,72.71
2016,4,29,15,45,784.0,114.5,1.65,13.0,581.5,91.12,74.37
2016,4,29,16,0,757.0,113.0,1.7,13.0,532.0,83.65,68.15
2016,4,29,16,15,729.5,108.5,1.7,12.5,480.5,81.3,66.48
2016,4,29,16,30,702.0,104.0,1.7,12.0,429.0,78.87,64.72
2016,4,29,16,45,657.5,99.5,1.7,11.5,375.0,76.09,62.61
2016,4,29,17,0,613.0,95.0,1.7,11.0,321.0,73.34,60.49
2016,4,29,17,15,560.0,87.5,1.7,10.5,269.0,68.27,56.2
2016,4,29,17,30,507.0,80.0,1.7,10.0,217.0,63.17,51.72
2016,4,29,17,45,421.5,70.0,1.7,10.0,167.0,52.72,42.12
2016,4,29,18,0,336.0,60.0,1.7,10.0,117.0,45.02,34.77
2016,4,29,18,15,224.5,44.0,1.7,9.5,76.5,33.01,23.35
2016,4,29,18,30,113.0,28.0,1.7,9.0,36.0,20.99,9.48
2016,4,29,18,45,56.5,14.0,1.7,9.0,18.0,11.02,0.0
2016,4,29,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,15,72.0,8.0,1.4,8.5,11.0,31.84,0.0
2016,4,30,5,30,144.0,16.0,1.4,9.0,22.0,92.54,0.0
2016,4,30,5,45,274.0,29.0,1.45,9.5,60.5,188.82,144.49
2016,4,30,6,0,404.0,42.0,1.5,10.0,99.0,286.3,234.06
2016,4,30,6,15,489.0,51.0,1.45,10.5,149.0,367.38,305.02
2016,4,30,6,30,574.0,60.0,1.4,11.0,199.0,455.82,378.86
2016,4,30,6,45,627.0,67.0,1.35,11.5,252.5,527.0,435.6
2016,4,30,7,0,680.0,74.0,1.3,12.0,306.0,600.97,491.7
2016,4,30,7,15,718.5,79.0,1.3,12.5,360.5,663.72,536.02
2016,4,30,7,30,757.0,84.0,1.3,13.0,415.0,722.95,576.03
2016,4,30,7,45,784.5,88.0,1.3,13.5,468.5,775.92,610.3
2016,4,30,8,0,812.0,92.0,1.3,14.0,522.0,827.51,642.71
2016,4,30,8,15,832.5,95.5,1.3,14.0,572.5,870.55,669.7
2016,4,30,8,30,853.0,99.0,1.3,14.0,623.0,911.11,694.7
2016,4,30,8,45,867.5,102.0,1.3,14.5,669.0,942.73,712.13
2016,4,30,9,0,882.0,105.0,1.3,15.0,715.0,959.11,719.43
2016,4,30,9,15,893.5,107.0,1.3,15.5,755.5,979.59,729.67
2016,4,30,9,30,905.0,109.0,1.3,16.0,796.0,996.38,737.46
2016,4,30,9,45,919.5,107.0,1.3,16.5,832.0,1008.04,742.04
2016,4,30,10,0,934.0,105.0,1.3,17.0,868.0,1015.81,744.3
2016,4,30,10,15,939.5,106.5,1.3,17.0,896.0,1014.5,742.32
2016,4,30,10,30,945.0,108.0,1.3,17.0,924.0,1009.04,737.98
2016,4,30,10,45,948.0,109.5,1.35,17.5,944.0,997.11,729.18
2016,4,30,11,0,951.0,111.0,1.4,18.0,964.0,981.12,717.94
2016,4,30,11,15,953.0,111.5,1.4,18.0,977.0,959.32,703.64
2016,4,30,11,30,955.0,112.0,1.4,18.0,990.0,933.71,686.97
2016,4,30,11,45,956.0,112.0,1.4,18.0,994.5,903.14,667.09
2016,4,30,12,0,957.0,112.0,1.4,18.0,999.0,869.08,644.9
2016,4,30,12,15,955.5,111.5,1.4,18.0,995.5,829.39,618.85
2016,4,30,12,30,954.0,111.0,1.4,18.0,992.0,786.76,589.41
2016,4,30,12,45,952.5,110.0,1.4,18.5,981.0,740.96,555.38
2016,4,30,13,0,951.0,109.0,1.4,19.0,970.0,692.58,518.79
2016,4,30,13,15,947.0,108.0,1.4,19.0,951.0,640.36,479.45
2016,4,30,13,30,943.0,107.0,1.4,19.0,932.0,586.19,437.41
2016,4,30,13,45,938.0,105.5,1.4,19.0,905.5,529.44,392.05
2016,4,30,14,0,933.0,104.0,1.4,19.0,879.0,471.3,344.07
2016,4,30,14,15,924.5,102.5,1.4,19.0,846.0,410.75,292.87
2016,4,30,14,30,916.0,101.0,1.4,19.0,813.0,349.69,240.24
2016,4,30,14,45,906.0,98.5,1.45,19.0,773.5,287.35,186.82
2016,4,30,15,0,896.0,96.0,1.5,19.0,734.0,225.21,135.99
2016,4,30,15,15,882.0,93.5,1.5,18.5,689.5,163.08,92.67
2016,4,30,15,30,868.0,91.0,1.5,18.0,645.0,102.13,66.19
2016,4,30,15,45,850.5,88.0,1.5,18.0,596.5,83.71,66.6
2016,4,30,16,0,833.0,85.0,1.5,18.0,548.0,73.42,58.03
2016,4,30,16,15,809.0,81.5,1.45,17.5,496.0,70.9,56.2
2016,4,30,16,30,785.0,78.0,1.4,17.0,444.0,68.31,54.27
2016,4,30,16,45,754.0,73.5,1.4,16.5,390.5,64.78,51.5
2016,4,30,17,0,723.0,69.0,1.4,16.0,337.0,61.18,48.62
2016,4,30,17,15,676.5,63.5,1.35,15.5,283.5,56.52,44.72
2016,4,30,17,30,630.0,58.0,1.3,15.0,230.0,47.83,37.12
2016,4,30,17,45,561.0,50.5,1.3,14.5,179.0,41.69,31.61
2016,4,30,18,0,492.0,43.0,1.3,14.0,128.0,35.57,25.9
2016,4,30,18,15,374.5,33.0,1.25,13.5,85.0,27.16,17.96
2016,4,30,18,30,257.0,23.0,1.2,13.0,42.0,18.87,8.26
2016,4,30,18,45,128.5,11.5,1.15,12.5,21.0,9.05,0.0
2016,4,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,5,15,86.0,8.0,0.9,9.5,12.0,36.71,0.0
2016,5,1,5,30,172.0,16.0,0.8,10.0,24.0,104.65,3.64
2016,5,1,5,45,307.0,27.5,0.7,10.5,63.5,201.99,154.92
2016,5,1,6,0,442.0,39.0,0.6,11.0,103.0,302.21,244.41
2016,5,1,6,15,523.0,46.5,0.6,11.5,153.0,380.78,311.75
2016,5,1,6,30,604.0,54.0,0.6,12.0,203.0,466.3,381.5
2016,5,1,6,45,655.5,59.5,0.6,12.5,256.0,532.23,432.91
2016,5,1,7,0,707.0,65.0,0.6,13.0,309.0,604.58,486.18
2016,5,1,7,15,743.0,69.5,0.6,13.5,363.0,665.95,527.89
2016,5,1,7,30,779.0,74.0,0.6,14.0,417.0,727.41,568.16
2016,5,1,7,45,804.5,77.5,0.6,15.0,470.0,778.62,598.85
2016,5,1,8,0,830.0,81.0,0.6,16.0,523.0,828.33,627.61
2016,5,1,8,15,849.0,83.5,0.65,16.5,572.5,859.39,645.33
2016,5,1,8,30,868.0,86.0,0.7,17.0,622.0,897.28,667.62
2016,5,1,8,45,882.0,88.5,0.75,18.0,667.5,927.75,683.46
2016,5,1,9,0,896.0,91.0,0.8,19.0,713.0,954.97,697.15
2016,5,1,9,15,907.0,93.0,0.8,19.0,753.5,975.31,708.06
2016,5,1,9,30,918.0,95.0,0.8,19.0,794.0,991.91,716.78
2016,5,1,9,45,923.0,98.5,0.85,19.5,828.0,1000.46,720.29
2016,5,1,10,0,928.0,102.0,0.9,20.0,862.0,1004.91,721.49
2016,5,1,10,15,934.0,103.0,0.95,20.0,890.0,1003.63,720.65
2016,5,1,10,30,940.0,104.0,1.0,20.0,918.0,998.26,717.46
2016,5,1,10,45,942.0,106.5,1.05,20.0,937.5,986.52,710.42
2016,5,1,11,0,944.0,109.0,1.1,20.0,957.0,970.73,700.97
2016,5,1,11,15,946.5,109.5,1.1,20.0,970.0,949.58,687.33
2016,5,1,11,30,949.0,110.0,1.1,20.0,983.0,924.61,671.36
2016,5,1,11,45,947.0,111.5,1.15,20.0,987.5,893.1,651.98
2016,5,1,12,0,945.0,113.0,1.2,20.0,992.0,858.27,630.32
2016,5,1,12,15,944.5,113.0,1.2,20.0,989.0,820.21,605.67
2016,5,1,12,30,944.0,113.0,1.2,20.0,986.0,779.16,577.47
2016,5,1,12,45,939.5,114.0,1.2,20.0,974.5,733.37,544.85
2016,5,1,13,0,935.0,115.0,1.2,20.0,963.0,685.25,509.76
2016,5,1,13,15,931.5,114.5,1.2,20.0,945.0,634.46,471.75
2016,5,1,13,30,928.0,114.0,1.2,20.0,927.0,581.7,431.07
2016,5,1,13,45,919.0,114.5,1.2,20.0,900.5,525.3,386.39
2016,5,1,14,0,910.0,115.0,1.2,20.0,874.0,467.92,339.49
2016,5,1,14,15,902.0,113.5,1.15,19.5,841.0,408.81,290.27
2016,5,1,14,30,894.0,112.0,1.1,19.0,808.0,349.16,239.53
2016,5,1,14,45,879.5,111.5,1.1,19.0,768.5,288.32,187.86
2016,5,1,15,0,865.0,111.0,1.1,19.0,729.0,228.18,139.23
2016,5,1,15,15,850.5,108.5,1.05,18.5,685.0,160.66,91.92
2016,5,1,15,30,836.0,106.0,1.0,18.0,641.0,100.69,66.0
2016,5,1,15,45,813.0,104.0,1.0,18.0,591.5,84.79,67.46
2016,5,1,16,0,790.0,102.0,1.0,18.0,542.0,83.84,66.91
2016,5,1,16,15,763.5,98.0,0.95,17.5,490.0,81.4,65.19
2016,5,1,16,30,737.0,94.0,0.9,17.0,438.0,72.81,58.14
2016,5,1,16,45,697.0,89.5,0.9,17.0,384.5,69.79,55.74
2016,5,1,17,0,657.0,85.0,0.9,17.0,331.0,66.76,53.29
2016,5,1,17,15,606.0,78.5,0.85,16.0,277.5,62.12,49.55
2016,5,1,17,30,555.0,72.0,0.8,15.0,224.0,57.45,45.66
2016,5,1,17,45,477.0,63.0,0.8,14.5,174.0,50.56,39.49
2016,5,1,18,0,399.0,54.0,0.8,14.0,124.0,43.68,33.1
2016,5,1,18,15,286.0,40.5,0.85,13.5,82.0,30.88,21.24
2016,5,1,18,30,173.0,27.0,0.9,13.0,40.0,20.51,9.91
2016,5,1,18,45,86.5,13.5,0.95,12.5,20.0,10.62,0.0
2016,5,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,45.5,9.5,0.6,9.0,11.5,23.52,0.0
2016,5,2,5,30,91.0,19.0,0.5,9.0,23.0,73.21,13.04
2016,5,2,5,45,208.5,34.0,0.4,9.5,60.5,160.26,123.79
2016,5,2,6,0,326.0,49.0,0.3,10.0,98.0,248.92,202.2
2016,5,2,6,15,408.0,60.0,0.25,10.5,145.5,328.91,269.99
2016,5,2,6,30,490.0,71.0,0.2,11.0,193.0,413.74,338.72
2016,5,2,6,45,542.0,80.0,0.2,11.5,244.5,482.8,392.29
2016,5,2,7,0,594.0,89.0,0.2,12.0,296.0,554.67,445.56
2016,5,2,7,15,634.0,95.0,0.2,12.5,348.5,616.41,489.05
2016,5,2,7,30,674.0,101.0,0.2,13.0,401.0,678.81,530.51
2016,5,2,7,45,703.0,106.0,0.2,13.5,452.0,731.18,563.38
2016,5,2,8,0,732.0,111.0,0.2,14.0,503.0,782.55,594.75
2016,5,2,8,15,754.0,115.0,0.2,14.5,552.0,825.18,619.48
2016,5,2,8,30,776.0,119.0,0.2,15.0,601.0,860.23,638.86
2016,5,2,8,45,794.0,122.0,0.25,16.0,646.0,893.51,656.62
2016,5,2,9,0,812.0,125.0,0.3,17.0,691.0,923.82,672.32
2016,5,2,9,15,824.5,127.5,0.3,17.5,730.5,945.17,682.51
2016,5,2,9,30,837.0,130.0,0.3,18.0,770.0,962.98,690.62
2016,5,2,9,45,858.5,125.5,0.35,18.5,807.0,964.44,689.78
2016,5,2,10,0,880.0,121.0,0.4,19.0,844.0,976.24,695.79
2016,5,2,10,15,886.5,122.5,0.45,19.5,871.5,975.81,694.2
2016,5,2,10,30,893.0,124.0,0.5,20.0,899.0,971.43,690.52
2016,5,2,10,45,896.0,126.0,0.55,20.5,919.0,960.31,682.84
2016,5,2,11,0,899.0,128.0,0.6,21.0,939.0,945.32,672.95
2016,5,2,11,15,902.0,128.5,0.65,21.0,951.5,925.2,661.23
2016,5,2,11,30,905.0,129.0,0.7,21.0,964.0,901.42,647.23
2016,5,2,11,45,902.0,132.0,0.75,21.0,968.0,871.21,629.1
2016,5,2,12,0,899.0,135.0,0.8,21.0,972.0,837.86,608.83
2016,5,2,12,15,898.0,134.5,0.8,21.0,968.5,800.34,584.55
2016,5,2,12,30,897.0,134.0,0.8,21.0,965.0,760.06,556.87
2016,5,2,12,45,889.5,136.5,0.85,21.0,953.0,715.06,525.91
2016,5,2,13,0,882.0,139.0,0.9,21.0,941.0,668.1,492.66
2016,5,2,13,15,638.0,261.0,0.95,21.0,835.0,579.64,427.83
2016,5,2,13,30,394.0,383.0,1.0,21.0,729.0,497.27,367.78
2016,5,2,13,45,428.5,357.0,1.05,21.0,724.0,465.2,343.72
2016,5,2,14,0,463.0,331.0,1.1,21.0,719.0,429.1,315.1
2016,5,2,14,15,647.5,232.5,1.1,20.5,751.5,394.09,283.35
2016,5,2,14,30,832.0,134.0,1.1,20.0,784.0,340.96,234.22
2016,5,2,14,45,693.0,185.0,1.1,19.5,708.5,282.6,190.06
2016,5,2,15,0,554.0,236.0,1.1,19.0,633.0,242.09,163.11
2016,5,2,15,15,482.0,243.5,1.05,18.5,574.0,196.69,134.25
2016,5,2,15,30,410.0,251.0,1.0,18.0,515.0,159.68,118.94
2016,5,2,15,45,385.0,235.5,1.0,18.0,468.5,150.7,122.81
2016,5,2,16,0,360.0,220.0,1.0,18.0,422.0,142.59,116.46
2016,5,2,16,15,330.5,202.5,0.95,17.5,374.5,132.97,108.98
2016,5,2,16,30,301.0,185.0,0.9,17.0,327.0,123.0,101.12
2016,5,2,16,45,438.5,143.0,0.85,16.5,322.0,98.49,80.63
2016,5,2,17,0,576.0,101.0,0.8,16.0,317.0,76.9,62.32
2016,5,2,17,15,525.0,92.5,0.75,15.0,266.0,71.34,57.86
2016,5,2,17,30,474.0,84.0,0.7,14.0,215.0,62.75,50.53
2016,5,2,17,45,397.5,73.0,0.7,13.5,167.0,54.53,43.19
2016,5,2,18,0,321.0,62.0,0.7,13.0,119.0,46.3,35.58
2016,5,2,18,15,224.0,45.5,0.65,12.5,79.0,34.08,24.18
2016,5,2,18,30,127.0,29.0,0.6,12.0,39.0,21.8,11.35
2016,5,2,18,45,63.5,14.5,0.55,11.5,19.5,11.41,0.0
2016,5,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,1.5,0.5,9.0,1.5,1.18,0.0
2016,5,3,5,30,0.0,3.0,0.5,9.0,3.0,2.27,0.0
2016,5,3,5,45,0.0,8.5,0.5,9.5,8.5,6.44,0.0
2016,5,3,6,0,0.0,14.0,0.5,10.0,14.0,10.62,3.5
2016,5,3,6,15,0.0,21.0,0.45,10.0,21.0,15.97,8.29
2016,5,3,6,30,0.0,28.0,0.4,10.0,28.0,21.32,13.06
2016,5,3,6,45,0.0,35.0,0.4,10.5,35.0,26.7,17.73
2016,5,3,7,0,0.0,42.0,0.4,11.0,42.0,32.08,22.33
2016,5,3,7,15,61.5,115.5,0.35,11.5,143.0,149.99,124.08
2016,5,3,7,30,123.0,189.0,0.3,12.0,244.0,295.79,241.76
2016,5,3,7,45,248.0,197.5,0.25,12.5,325.5,427.07,343.18
2016,5,3,8,0,373.0,206.0,0.2,13.0,407.0,548.09,431.7
2016,5,3,8,15,437.5,207.0,0.2,13.5,464.0,634.87,490.84
2016,5,3,8,30,502.0,208.0,0.2,14.0,521.0,703.02,535.84
2016,5,3,8,45,428.0,253.5,0.25,15.0,534.0,689.61,520.7
2016,5,3,9,0,354.0,299.0,0.3,16.0,547.0,650.91,490.0
2016,5,3,9,15,266.0,335.5,0.35,16.5,528.0,606.15,455.72
2016,5,3,9,30,178.0,372.0,0.4,17.0,509.0,535.85,403.58
2016,5,3,9,45,115.0,369.0,0.45,17.5,459.5,468.6,353.97
2016,5,3,10,0,52.0,366.0,0.5,18.0,410.0,379.67,287.73
2016,5,3,10,15,60.0,386.5,0.5,18.0,438.5,403.32,305.44
2016,5,3,10,30,68.0,407.0,0.5,18.0,467.0,426.07,321.38
2016,5,3,10,45,217.5,409.0,0.55,18.5,605.0,579.99,433.18
2016,5,3,11,0,367.0,411.0,0.6,19.0,743.0,725.04,531.73
2016,5,3,11,15,413.0,403.5,0.6,18.5,782.0,756.07,551.49
2016,5,3,11,30,459.0,396.0,0.6,18.0,821.0,770.07,561.61
2016,5,3,11,45,416.5,410.0,0.65,18.0,797.0,723.67,529.99
2016,5,3,12,0,374.0,424.0,0.7,18.0,773.0,669.96,493.87
2016,5,3,12,15,421.5,411.5,0.7,18.0,804.0,679.59,501.09
2016,5,3,12,30,469.0,399.0,0.7,18.0,835.0,676.86,498.99
2016,5,3,12,45,464.0,392.0,0.75,18.0,818.5,637.76,471.96
2016,5,3,13,0,459.0,385.0,0.8,18.0,802.0,597.91,444.18
2016,5,3,13,15,457.0,374.0,0.85,17.5,782.5,556.47,415.36
2016,5,3,13,30,455.0,363.0,0.9,17.0,763.0,514.48,385.17
2016,5,3,13,45,462.0,347.0,0.95,17.0,743.5,472.98,353.6
2016,5,3,14,0,469.0,331.0,1.0,17.0,724.0,430.33,320.1
2016,5,3,14,15,477.5,312.5,1.0,16.5,699.5,385.56,284.3
2016,5,3,14,30,486.0,294.0,1.0,16.0,675.0,339.67,246.74
2016,5,3,14,45,509.5,269.0,1.0,16.0,650.5,292.3,206.77
2016,5,3,15,0,533.0,244.0,1.0,16.0,626.0,242.31,165.85
2016,5,3,15,15,542.5,222.0,0.95,15.5,591.0,190.01,128.25
2016,5,3,15,30,552.0,200.0,0.9,15.0,556.0,136.96,100.65
2016,5,3,15,45,462.5,209.5,0.9,15.0,492.0,131.86,108.34
2016,5,3,16,0,373.0,219.0,0.9,15.0,428.0,142.35,117.6
2016,5,3,16,15,446.0,179.5,0.85,14.5,407.0,117.96,97.35
2016,5,3,16,30,519.0,140.0,0.8,14.0,386.0,97.24,80.03
