Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,45,527.0,126.0,0.8,14.0,350.0,89.57,73.68
2016,5,3,17,0,535.0,112.0,0.8,14.0,314.0,81.41,66.79
2016,5,3,17,15,484.0,102.0,0.75,13.5,263.5,74.54,61.03
2016,5,3,17,30,433.0,92.0,0.7,13.0,213.0,67.55,55.0
2016,5,3,17,45,371.0,78.0,0.7,12.5,166.0,57.65,46.15
2016,5,3,18,0,309.0,64.0,0.7,12.0,119.0,47.59,36.9
2016,5,3,18,15,215.0,47.0,0.65,11.5,79.5,35.09,25.23
2016,5,3,18,30,121.0,30.0,0.6,11.0,40.0,22.55,12.33
2016,5,3,18,45,60.5,15.0,0.55,11.0,20.0,11.8,0.0
2016,5,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.0,0.7,9.0,4.0,3.15,0.0
2016,5,4,5,30,0.0,8.0,0.7,9.0,8.0,6.06,0.0
2016,5,4,5,45,0.0,20.5,0.7,9.5,20.5,15.62,7.36
2016,5,4,6,0,0.0,33.0,0.7,10.0,33.0,25.2,16.03
2016,5,4,6,15,0.0,49.5,0.65,10.0,49.5,38.54,27.87
2016,5,4,6,30,0.0,66.0,0.6,10.0,66.0,52.56,40.19
2016,5,4,6,45,0.0,83.5,0.6,10.5,83.5,67.44,52.94
2016,5,4,7,0,0.0,101.0,0.6,11.0,101.0,82.23,65.34
2016,5,4,7,15,51.5,145.0,0.55,11.0,168.5,174.36,143.94
2016,5,4,7,30,103.0,189.0,0.5,11.0,236.0,262.48,215.97
2016,5,4,7,45,72.5,202.5,0.45,11.0,238.0,251.26,204.59
2016,5,4,8,0,42.0,216.0,0.4,11.0,240.0,238.12,192.3
2016,5,4,8,15,114.5,251.0,0.35,11.5,321.5,356.79,286.09
2016,5,4,8,30,187.0,286.0,0.3,12.0,403.0,459.28,362.13
2016,5,4,8,45,119.5,294.0,0.3,12.5,371.0,405.45,317.39
2016,5,4,9,0,52.0,302.0,0.3,13.0,339.0,327.62,255.99
2016,5,4,9,15,63.5,328.0,0.35,13.0,375.5,362.32,282.8
2016,5,4,9,30,75.0,354.0,0.4,13.0,412.0,396.55,307.95
2016,5,4,9,45,80.5,374.0,0.45,13.5,438.5,418.29,322.89
2016,5,4,10,0,86.0,394.0,0.5,14.0,465.0,439.32,337.3
2016,5,4,10,15,101.0,413.5,0.5,14.0,500.0,467.99,357.73
2016,5,4,10,30,116.0,433.0,0.5,14.0,535.0,515.41,391.07
2016,5,4,10,45,146.0,447.0,0.55,14.5,578.0,549.02,414.36
2016,5,4,11,0,176.0,461.0,0.6,15.0,621.0,580.33,435.86
2016,5,4,11,15,226.0,460.5,0.65,15.5,668.5,613.38,458.98
2016,5,4,11,30,276.0,460.0,0.7,16.0,716.0,656.95,488.67
2016,5,4,11,45,281.0,461.5,0.75,16.5,723.0,645.24,479.44
2016,5,4,12,0,286.0,463.0,0.8,17.0,730.0,631.73,469.56
2016,5,4,12,15,342.5,436.5,0.85,17.0,756.0,632.48,471.45
2016,5,4,12,30,399.0,410.0,0.9,17.0,782.0,628.55,469.59
2016,5,4,12,45,415.0,399.5,0.95,17.0,782.5,608.95,455.72
2016,5,4,13,0,431.0,389.0,1.0,17.0,783.0,581.88,436.4
2016,5,4,13,15,417.5,384.5,1.05,17.0,760.0,539.73,405.65
2016,5,4,13,30,404.0,380.0,1.1,17.0,737.0,498.01,374.64
2016,5,4,13,45,420.5,361.0,1.15,17.0,723.5,461.6,346.64
2016,5,4,14,0,437.0,342.0,1.2,17.0,710.0,423.12,316.02
2016,5,4,14,15,398.5,344.5,1.2,17.0,670.0,379.77,281.73
2016,5,4,14,30,360.0,347.0,1.2,17.0,630.0,338.18,248.93
2016,5,4,14,45,407.0,310.0,1.25,17.0,615.0,292.16,210.2
2016,5,4,15,0,454.0,273.0,1.3,17.0,600.0,245.06,171.07
2016,5,4,15,15,418.5,267.0,1.3,16.5,554.5,201.63,141.92
2016,5,4,15,30,383.0,261.0,1.3,16.0,509.0,169.69,128.86
2016,5,4,15,45,297.5,255.0,1.3,15.5,438.5,158.38,130.54
2016,5,4,16,0,212.0,249.0,1.3,15.0,368.0,160.38,132.94
2016,5,4,16,15,107.0,198.5,1.25,14.5,258.5,131.53,109.03
2016,5,4,16,30,2.0,148.0,1.2,14.0,149.0,107.93,89.33
2016,5,4,16,45,1.0,122.5,1.15,13.5,123.0,90.46,74.61
2016,5,4,17,0,0.0,97.0,1.1,13.0,97.0,72.67,59.34
2016,5,4,17,15,0.0,81.5,1.0,12.5,81.5,61.43,49.63
2016,5,4,17,30,0.0,66.0,0.9,12.0,66.0,50.11,39.64
2016,5,4,17,45,0.0,51.5,0.85,12.0,51.5,39.39,29.94
2016,5,4,18,0,0.0,37.0,0.8,12.0,37.0,28.27,19.73
2016,5,4,18,15,0.0,24.5,0.75,11.5,24.5,18.67,10.85
2016,5,4,18,30,0.0,12.0,0.7,11.0,12.0,9.11,1.74
2016,5,4,18,45,0.0,6.0,0.65,10.5,6.0,4.72,0.0
2016,5,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,9.5,4.5,3.54,0.0
2016,5,5,5,30,0.0,9.0,0.6,10.0,9.0,6.83,0.0
2016,5,5,5,45,0.0,20.5,0.6,10.5,20.5,15.61,7.37
2016,5,5,6,0,0.0,32.0,0.6,11.0,32.0,24.43,15.32
2016,5,5,6,15,0.0,47.0,0.6,11.0,47.0,36.02,25.6
2016,5,5,6,30,0.0,62.0,0.6,11.0,62.0,48.59,36.61
2016,5,5,6,45,0.0,77.5,0.6,11.0,77.5,61.56,47.79
2016,5,5,7,0,0.0,93.0,0.6,11.0,93.0,74.49,58.74
2016,5,5,7,15,0.0,87.5,0.6,11.0,87.5,68.34,53.28
2016,5,5,7,30,0.0,82.0,0.6,11.0,82.0,63.07,48.61
2016,5,5,7,45,0.0,89.0,0.65,11.5,89.0,68.68,53.09
2016,5,5,8,0,0.0,96.0,0.7,12.0,96.0,74.33,57.52
2016,5,5,8,15,2.0,135.0,0.7,12.5,136.5,109.0,86.1
2016,5,5,8,30,4.0,174.0,0.7,13.0,177.0,144.44,114.6
2016,5,5,8,45,2.0,159.5,0.7,13.5,161.0,129.21,101.5
2016,5,5,9,0,0.0,145.0,0.7,14.0,145.0,114.63,89.18
2016,5,5,9,15,4.0,176.0,0.7,14.0,179.5,144.38,113.2
2016,5,5,9,30,8.0,207.0,0.7,14.0,214.0,174.3,136.89
2016,5,5,9,45,6.5,188.0,0.7,14.5,194.0,156.2,121.84
2016,5,5,10,0,5.0,169.0,0.7,15.0,174.0,138.61,107.44
2016,5,5,10,15,11.0,228.5,0.7,15.0,238.0,193.7,151.09
2016,5,5,10,30,17.0,288.0,0.7,15.0,302.0,249.08,193.72
2016,5,5,10,45,10.0,219.0,0.75,15.5,227.5,183.58,142.06
2016,5,5,11,0,3.0,150.0,0.8,16.0,153.0,120.56,92.1
2016,5,5,11,15,16.0,261.5,0.8,16.0,277.0,222.36,172.48
2016,5,5,11,30,29.0,373.0,0.8,16.0,401.0,339.65,260.96
2016,5,5,11,45,20.5,299.0,0.8,16.0,318.5,264.83,203.7
2016,5,5,12,0,12.0,225.0,0.8,16.0,236.0,186.15,143.41
2016,5,5,12,15,65.0,348.5,0.8,16.0,409.0,332.01,256.24
2016,5,5,12,30,118.0,472.0,0.8,16.0,582.0,470.01,356.59
2016,5,5,12,45,59.0,296.0,0.8,16.0,351.0,273.78,210.32
2016,5,5,13,0,0.0,120.0,0.8,16.0,120.0,93.05,69.78
2016,5,5,13,15,6.5,185.5,0.8,16.0,191.5,146.75,113.13
2016,5,5,13,30,13.0,251.0,0.8,16.0,263.0,198.46,153.55
2016,5,5,13,45,24.5,300.0,0.85,16.0,321.0,236.33,182.67
2016,5,5,14,0,36.0,349.0,0.9,16.0,379.0,269.61,207.91
2016,5,5,14,15,135.5,364.0,0.9,15.5,471.5,303.44,231.66
2016,5,5,14,30,235.0,379.0,0.9,15.0,564.0,325.44,244.59
2016,5,5,14,45,124.5,309.5,0.9,15.0,407.5,237.88,180.33
2016,5,5,15,0,14.0,240.0,0.9,15.0,251.0,177.34,137.98
2016,5,5,15,15,7.0,177.5,0.9,14.5,183.0,132.39,103.14
2016,5,5,15,30,0.0,115.0,0.9,14.0,115.0,87.62,67.43
2016,5,5,15,45,34.5,178.0,0.95,14.0,198.0,124.8,102.88
2016,5,5,16,0,69.0,241.0,1.0,14.0,281.0,159.38,132.54
2016,5,5,16,15,34.5,173.0,1.0,13.5,193.0,120.61,99.97
2016,5,5,16,30,0.0,105.0,1.0,13.0,105.0,79.35,64.71
2016,5,5,16,45,80.5,130.0,1.0,13.0,161.0,91.4,75.61
2016,5,5,17,0,161.0,155.0,1.0,13.0,217.0,106.1,88.74
2016,5,5,17,15,142.5,134.5,0.95,12.5,183.0,93.05,77.6
2016,5,5,17,30,124.0,114.0,0.9,12.0,149.0,79.72,66.02
2016,5,5,17,45,107.0,91.5,0.85,12.0,117.5,64.98,52.79
2016,5,5,18,0,90.0,69.0,0.8,12.0,86.0,49.92,39.01
2016,5,5,18,15,58.5,48.5,0.75,11.5,58.5,35.67,25.82
2016,5,5,18,30,27.0,28.0,0.7,11.0,31.0,21.22,11.76
2016,5,5,18,45,13.5,14.0,0.7,10.5,15.5,11.02,0.0
2016,5,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,0.65,9.0,10.0,7.87,0.0
2016,5,6,5,30,0.0,20.0,0.6,9.0,20.0,15.76,3.94
2016,5,6,5,45,36.5,40.5,0.6,9.5,46.5,58.06,42.93
2016,5,6,6,0,73.0,61.0,0.6,10.0,73.0,108.54,87.38
2016,5,6,6,15,100.0,83.0,0.6,10.0,105.5,150.34,124.25
2016,5,6,6,30,127.0,105.0,0.6,10.0,138.0,194.04,162.03
2016,5,6,6,45,153.0,124.0,0.6,10.5,173.0,235.24,196.45
2016,5,6,7,0,179.0,143.0,0.6,11.0,208.0,278.34,231.37
2016,5,6,7,15,89.5,110.0,0.6,11.0,142.5,177.87,147.12
2016,5,6,7,30,0.0,77.0,0.6,11.0,77.0,59.14,45.05
2016,5,6,7,45,2.5,123.5,0.6,11.5,125.0,100.58,80.03
2016,5,6,8,0,5.0,170.0,0.6,12.0,173.0,143.9,115.34
2016,5,6,8,15,2.5,154.5,0.6,12.0,156.0,126.51,100.43
2016,5,6,8,30,0.0,139.0,0.6,12.0,139.0,110.15,86.64
2016,5,6,8,45,47.5,233.0,0.6,12.5,266.5,253.8,203.52
2016,5,6,9,0,95.0,327.0,0.6,13.0,394.0,392.8,309.41
2016,5,6,9,15,57.5,301.5,0.6,13.0,342.5,328.35,257.68
2016,5,6,9,30,20.0,276.0,0.6,13.0,291.0,246.33,193.31
2016,5,6,9,45,30.0,314.0,0.65,13.0,338.5,309.35,242.41
2016,5,6,10,0,40.0,352.0,0.7,13.0,386.0,352.91,274.97
2016,5,6,10,15,33.5,347.0,0.7,13.0,376.5,338.55,263.2
2016,5,6,10,30,27.0,342.0,0.7,13.0,367.0,324.47,252.12
2016,5,6,10,45,20.0,299.5,0.75,13.5,318.5,260.18,202.56
2016,5,6,11,0,13.0,257.0,0.8,14.0,270.0,216.94,168.87
2016,5,6,11,15,6.5,189.5,0.8,14.0,196.0,155.2,120.33
2016,5,6,11,30,0.0,122.0,0.8,14.0,122.0,95.36,72.41
2016,5,6,11,45,0.0,82.5,0.85,14.0,82.5,64.21,47.25
2016,5,6,12,0,0.0,43.0,0.9,14.0,43.0,33.38,22.0
2016,5,6,12,15,0.0,51.5,0.9,14.0,51.5,40.0,27.48
2016,5,6,12,30,0.0,60.0,0.9,14.0,60.0,46.61,32.92
2016,5,6,12,45,0.0,81.0,0.95,14.0,81.0,62.93,46.3
2016,5,6,13,0,0.0,102.0,1.0,14.0,102.0,79.14,59.53
2016,5,6,13,15,2.5,131.0,1.0,13.5,133.5,102.76,78.9
2016,5,6,13,30,5.0,160.0,1.0,13.0,165.0,125.79,97.69
2016,5,6,13,45,3.5,152.0,1.0,13.0,156.0,118.44,91.77
2016,5,6,14,0,2.0,144.0,1.0,13.0,147.0,111.32,86.13
2016,5,6,14,15,1.0,137.0,0.95,12.5,138.5,105.35,81.58
2016,5,6,14,30,0.0,130.0,0.9,12.0,130.0,99.57,77.17
2016,5,6,14,45,0.0,105.0,0.9,12.0,105.0,80.85,61.94
2016,5,6,15,0,0.0,80.0,0.9,12.0,80.0,61.73,46.24
2016,5,6,15,15,5.0,143.5,0.9,12.0,147.0,108.72,85.16
2016,5,6,15,30,10.0,207.0,0.9,12.0,214.0,149.73,118.92
2016,5,6,15,45,5.0,165.5,0.9,12.0,169.0,121.87,100.93
2016,5,6,16,0,0.0,124.0,0.9,12.0,124.0,93.35,76.66
2016,5,6,16,15,0.0,89.0,0.85,11.5,89.0,68.41,55.26
2016,5,6,16,30,0.0,54.0,0.8,11.0,54.0,41.37,31.56
2016,5,6,16,45,0.0,46.5,0.8,11.0,46.5,35.57,26.51
2016,5,6,17,0,0.0,39.0,0.8,11.0,39.0,29.79,21.39
2016,5,6,17,15,0.0,33.0,0.7,11.0,33.0,25.17,17.28
2016,5,6,17,30,0.0,27.0,0.6,11.0,27.0,20.56,13.12
2016,5,6,17,45,148.0,48.0,0.55,11.0,76.0,36.35,27.39
2016,5,6,18,0,296.0,69.0,0.5,11.0,125.0,50.91,40.15
2016,5,6,18,15,204.5,52.0,0.45,10.5,85.0,38.53,28.53
2016,5,6,18,30,113.0,35.0,0.4,10.0,45.0,25.99,15.99
2016,5,6,18,45,56.5,17.5,0.4,10.0,22.5,13.24,0.0
2016,5,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,0.6,8.5,8.5,6.69,0.0
2016,5,7,5,30,0.0,17.0,0.6,9.0,17.0,12.96,2.81
2016,5,7,5,45,6.0,36.5,0.6,9.5,38.0,33.49,22.52
2016,5,7,6,0,12.0,56.0,0.6,10.0,59.0,54.53,41.32
2016,5,7,6,15,25.0,78.0,0.6,10.0,84.5,90.0,72.47
2016,5,7,6,30,38.0,100.0,0.6,10.0,110.0,120.34,98.89
2016,5,7,6,45,50.5,121.0,0.6,10.0,137.5,149.89,124.15
2016,5,7,7,0,63.0,142.0,0.6,10.0,165.0,180.23,149.54
2016,5,7,7,15,31.5,138.0,0.6,10.5,149.5,150.35,123.14
2016,5,7,7,30,0.0,134.0,0.6,11.0,134.0,109.31,87.39
2016,5,7,7,45,23.0,178.0,0.65,11.5,190.5,167.96,136.4
2016,5,7,8,0,46.0,222.0,0.7,12.0,247.0,246.53,199.54
2016,5,7,8,15,44.5,240.5,0.7,12.0,266.5,262.56,211.03
2016,5,7,8,30,43.0,259.0,0.7,12.0,286.0,278.26,222.53
2016,5,7,8,45,32.0,258.5,0.7,12.5,279.5,265.22,210.82
2016,5,7,9,0,21.0,258.0,0.7,13.0,273.0,233.58,184.83
2016,5,7,9,15,34.5,296.0,0.7,13.0,322.0,300.7,237.15
2016,5,7,9,30,48.0,334.0,0.7,13.0,371.0,348.81,273.23
2016,5,7,9,45,30.0,287.0,0.7,13.5,310.5,282.79,221.18
2016,5,7,10,0,12.0,240.0,0.7,14.0,250.0,204.94,159.98
2016,5,7,10,15,13.5,258.0,0.7,14.5,270.0,220.92,172.33
2016,5,7,10,30,15.0,276.0,0.7,15.0,290.0,236.68,183.92
2016,5,7,10,45,12.5,239.0,0.7,15.5,250.5,202.32,156.69
2016,5,7,11,0,10.0,202.0,0.7,16.0,211.0,168.92,130.35
2016,5,7,11,15,35.0,318.5,0.7,16.0,351.0,300.19,231.96
2016,5,7,11,30,60.0,435.0,0.7,16.0,491.0,419.72,319.57
2016,5,7,11,45,34.0,310.0,0.7,16.0,342.0,284.71,218.33
2016,5,7,12,0,8.0,185.0,0.7,16.0,193.0,151.14,115.78
2016,5,7,12,15,10.5,215.5,0.7,16.0,225.5,176.33,136.05
2016,5,7,12,30,13.0,246.0,0.7,16.0,258.0,200.91,155.07
2016,5,7,12,45,15.0,273.5,0.75,16.5,287.5,222.06,171.04
2016,5,7,13,0,17.0,301.0,0.8,17.0,317.0,242.4,186.27
2016,5,7,13,15,8.5,208.5,0.8,16.5,216.5,165.33,126.95
2016,5,7,13,30,0.0,116.0,0.8,16.0,116.0,89.68,67.43
2016,5,7,13,45,3.5,151.0,0.85,16.0,154.5,117.67,90.14
2016,5,7,14,0,7.0,186.0,0.9,16.0,193.0,144.58,111.56
2016,5,7,14,15,7.5,192.5,0.9,16.0,199.5,148.44,114.62
2016,5,7,14,30,8.0,199.0,0.9,16.0,206.0,151.99,117.53
2016,5,7,14,45,6.0,187.0,0.9,16.0,192.5,141.63,109.52
2016,5,7,15,0,4.0,175.0,0.9,16.0,179.0,131.63,101.85
2016,5,7,15,15,3.0,171.5,0.85,15.5,174.5,127.9,99.37
2016,5,7,15,30,2.0,168.0,0.8,15.0,170.0,124.17,96.9
2016,5,7,15,45,1.0,162.0,0.8,15.0,163.5,119.49,97.78
2016,5,7,16,0,0.0,156.0,0.8,15.0,157.0,114.89,94.19
2016,5,7,16,15,0.0,143.5,0.75,14.5,144.0,105.97,87.04
2016,5,7,16,30,0.0,131.0,0.7,14.0,131.0,96.98,79.76
2016,5,7,16,45,0.0,116.5,0.7,14.0,116.5,86.6,71.03
2016,5,7,17,0,0.0,102.0,0.7,14.0,102.0,76.14,62.12
2016,5,7,17,15,0.0,86.5,0.65,13.5,86.5,64.93,52.52
2016,5,7,17,30,0.0,71.0,0.6,13.0,71.0,53.65,42.65
2016,5,7,17,45,0.0,56.0,0.6,12.5,56.0,42.63,32.8
2016,5,7,18,0,0.0,41.0,0.6,12.0,41.0,31.35,22.54
2016,5,7,18,15,0.0,28.0,0.6,11.5,28.0,21.36,13.31
2016,5,7,18,30,0.0,15.0,0.6,11.0,15.0,11.4,3.91
2016,5,7,18,45,0.0,7.5,0.6,11.0,7.5,5.69,0.0
2016,5,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,70.5,12.5,0.6,9.5,17.5,34.25,0.0
2016,5,8,5,30,141.0,25.0,0.5,10.0,35.0,103.9,63.8
2016,5,8,5,45,251.0,38.5,0.45,10.5,73.5,181.0,142.76
2016,5,8,6,0,361.0,52.0,0.4,11.0,112.0,269.19,218.91
2016,5,8,6,15,434.5,61.5,0.4,11.0,159.5,341.53,280.61
2016,5,8,6,30,508.0,71.0,0.4,11.0,207.0,419.89,344.84
2016,5,8,6,45,254.0,73.5,0.4,11.5,141.5,270.22,223.99
2016,5,8,7,0,0.0,76.0,0.4,12.0,76.0,58.84,44.67
2016,5,8,7,15,0.0,108.0,0.4,12.5,108.0,86.59,68.38
2016,5,8,7,30,0.0,140.0,0.4,13.0,140.0,114.81,91.42
2016,5,8,7,45,13.0,173.5,0.4,13.5,181.0,155.22,124.35
2016,5,8,8,0,26.0,207.0,0.4,14.0,222.0,196.44,157.07
2016,5,8,8,15,41.5,238.5,0.4,14.0,264.5,257.31,204.78
2016,5,8,8,30,57.0,270.0,0.4,14.0,307.0,301.98,238.71
2016,5,8,8,45,189.5,291.5,0.45,14.5,424.0,463.62,362.67
2016,5,8,9,0,322.0,313.0,0.5,15.0,541.0,629.74,481.32
2016,5,8,9,15,331.0,330.0,0.5,15.0,576.5,655.7,496.07
2016,5,8,9,30,340.0,347.0,0.5,15.0,612.0,679.88,511.3
2016,5,8,9,45,180.5,325.0,0.55,15.5,466.5,482.67,368.41
2016,5,8,10,0,21.0,303.0,0.6,16.0,321.0,268.07,206.02
2016,5,8,10,15,22.5,311.5,0.65,16.0,331.0,275.43,212.87
2016,5,8,10,30,24.0,320.0,0.7,16.0,341.0,300.53,231.69
2016,5,8,10,45,16.0,251.0,0.75,16.5,265.5,215.42,166.09
2016,5,8,11,0,8.0,182.0,0.8,17.0,190.0,150.82,115.65
2016,5,8,11,15,38.0,313.0,0.85,17.0,349.0,297.68,229.77
2016,5,8,11,30,68.0,444.0,0.9,17.0,508.0,433.92,329.82
2016,5,8,11,45,38.0,311.5,0.95,17.5,347.0,288.98,221.03
2016,5,8,12,0,8.0,179.0,1.0,18.0,186.0,146.37,111.39
2016,5,8,12,15,6.5,168.0,1.0,18.0,174.0,135.94,103.58
2016,5,8,12,30,5.0,157.0,1.0,18.0,162.0,125.71,95.5
2016,5,8,12,45,5.0,155.5,1.05,18.0,160.5,124.02,94.23
2016,5,8,13,0,5.0,154.0,1.1,18.0,159.0,122.33,92.94
2016,5,8,13,15,4.5,151.5,1.1,17.5,156.0,119.58,90.97
2016,5,8,13,30,4.0,149.0,1.1,17.0,153.0,116.89,89.07
2016,5,8,13,45,16.0,236.5,1.1,17.0,250.5,187.13,144.52
2016,5,8,14,0,28.0,324.0,1.1,17.0,348.0,248.72,191.78
2016,5,8,14,15,26.5,313.0,1.1,16.5,335.0,235.04,181.36
2016,5,8,14,30,25.0,302.0,1.1,16.0,322.0,228.13,176.53
2016,5,8,14,45,19.5,270.0,1.1,16.0,285.0,201.47,156.11
2016,5,8,15,0,14.0,238.0,1.1,16.0,248.0,175.96,136.61
2016,5,8,15,15,8.5,205.5,1.05,16.0,212.0,151.23,117.61
2016,5,8,15,30,3.0,173.0,1.0,16.0,176.0,127.54,99.22
2016,5,8,15,45,1.5,126.0,1.0,16.0,127.5,95.15,76.74
2016,5,8,16,0,0.0,79.0,1.0,16.0,79.0,60.77,47.45
2016,5,8,16,15,0.5,113.0,1.0,15.5,113.5,85.4,69.15
2016,5,8,16,30,1.0,147.0,1.0,15.0,148.0,107.46,88.59
2016,5,8,16,45,9.5,143.5,1.0,15.0,147.5,104.3,86.12
2016,5,8,17,0,18.0,140.0,1.0,15.0,147.0,100.87,83.44
2016,5,8,17,15,297.0,104.5,0.95,14.5,192.5,73.34,59.68
2016,5,8,17,30,576.0,69.0,0.9,14.0,238.0,55.18,43.82
2016,5,8,17,45,513.0,61.0,0.9,13.5,189.0,49.08,38.41
2016,5,8,18,0,450.0,53.0,0.9,13.0,140.0,42.95,32.76
2016,5,8,18,15,349.5,42.0,0.85,12.5,97.0,34.11,24.47
2016,5,8,18,30,249.0,31.0,0.8,12.0,54.0,25.27,15.57
2016,5,8,18,45,124.5,15.5,0.8,11.5,27.0,11.88,0.0
2016,5,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,15,91.5,13.0,0.8,8.0,19.5,41.82,0.0
2016,5,9,5,30,183.0,26.0,0.8,8.0,39.0,122.49,79.75
2016,5,9,5,45,295.5,38.5,0.8,8.5,79.5,203.46,162.44
2016,5,9,6,0,408.0,51.0,0.8,9.0,120.0,291.8,239.9
2016,5,9,6,15,481.5,59.5,0.8,9.0,169.0,365.24,303.49
2016,5,9,6,30,555.0,68.0,0.8,9.0,218.0,444.56,369.42
2016,5,9,6,45,602.5,75.0,0.85,9.5,269.5,510.33,421.6
2016,5,9,7,0,650.0,82.0,0.9,10.0,321.0,578.34,473.41
2016,5,9,7,15,686.0,87.0,0.9,10.5,373.5,637.17,515.64
2016,5,9,7,30,722.0,92.0,0.9,11.0,426.0,696.27,555.63
2016,5,9,7,45,747.0,97.0,0.9,11.5,477.0,742.15,584.9
2016,5,9,8,0,772.0,102.0,0.9,12.0,528.0,790.78,615.52
2016,5,9,8,15,792.0,105.5,0.9,12.0,576.5,831.62,641.18
2016,5,9,8,30,812.0,109.0,0.9,12.0,625.0,870.07,664.96
2016,5,9,8,45,829.0,111.0,0.95,12.5,670.0,901.46,683.39
2016,5,9,9,0,846.0,113.0,1.0,13.0,715.0,929.8,699.77
2016,5,9,9,15,857.5,115.0,1.0,13.5,754.5,937.26,701.46
2016,5,9,9,30,869.0,117.0,1.0,14.0,794.0,953.26,709.16
2016,5,9,9,45,889.5,112.0,1.0,14.5,830.5,967.04,715.34
2016,5,9,10,0,910.0,107.0,1.0,15.0,867.0,977.13,719.24
2016,5,9,10,15,916.0,108.5,1.0,15.0,894.5,976.18,717.53
2016,5,9,10,30,922.0,110.0,1.0,15.0,922.0,971.23,713.55
2016,5,9,10,45,928.0,109.5,1.05,15.5,943.0,960.35,705.57
2016,5,9,11,0,934.0,109.0,1.1,16.0,964.0,945.54,695.2
2016,5,9,11,15,937.0,109.5,1.1,16.0,976.5,925.1,681.73
2016,5,9,11,30,940.0,110.0,1.1,16.0,989.0,900.91,665.92
2016,5,9,11,45,684.5,260.0,1.15,16.5,901.5,809.94,601.8
2016,5,9,12,0,429.0,410.0,1.2,17.0,814.0,701.11,522.04
2016,5,9,12,15,685.5,259.5,1.2,17.0,904.0,747.33,559.35
2016,5,9,12,30,942.0,109.0,1.2,17.0,994.0,759.69,570.63
2016,5,9,12,45,939.5,109.5,1.2,17.0,983.0,715.5,537.87
2016,5,9,13,0,937.0,110.0,1.2,17.0,972.0,668.86,503.13
2016,5,9,13,15,933.5,109.0,1.2,17.0,954.0,618.29,464.55
2016,5,9,13,30,930.0,108.0,1.2,17.0,936.0,565.78,423.31
2016,5,9,13,45,924.5,107.0,1.25,17.0,910.5,510.62,378.98
2016,5,9,14,0,919.0,106.0,1.3,17.0,885.0,454.17,332.06
2016,5,9,14,15,690.0,206.5,1.25,17.0,779.0,382.82,277.12
2016,5,9,14,30,461.0,307.0,1.2,17.0,673.0,334.63,242.68
2016,5,9,14,45,672.5,203.5,1.2,17.0,709.0,282.34,191.93
2016,5,9,15,0,884.0,100.0,1.2,17.0,745.0,216.49,130.27
2016,5,9,15,15,871.5,97.5,1.2,16.5,701.5,156.15,89.72
2016,5,9,15,30,859.0,95.0,1.2,16.0,658.0,96.81,67.34
2016,5,9,15,45,841.5,92.5,1.2,16.0,610.5,77.78,61.93
2016,5,9,16,0,824.0,90.0,1.2,16.0,563.0,76.31,60.91
2016,5,9,16,15,801.5,86.5,1.15,15.5,512.0,73.98,59.23
2016,5,9,16,30,779.0,83.0,1.1,15.0,461.0,71.57,57.46
2016,5,9,16,45,749.5,78.5,1.1,14.5,408.5,68.21,54.86
2016,5,9,17,0,720.0,74.0,1.1,14.0,356.0,64.78,52.13
2016,5,9,17,15,676.5,69.0,1.1,13.5,303.0,56.04,44.63
2016,5,9,17,30,633.0,64.0,1.1,13.0,250.0,52.17,41.33
2016,5,9,17,45,566.5,57.5,1.1,12.5,199.0,46.94,36.66
2016,5,9,18,0,500.0,51.0,1.1,12.0,148.0,41.75,31.84
2016,5,9,18,15,397.5,41.0,1.05,11.5,103.5,33.56,24.12
2016,5,9,18,30,295.0,31.0,1.0,11.0,59.0,25.43,15.9
2016,5,9,18,45,147.5,15.5,1.0,10.5,29.5,12.52,0.0
2016,5,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,15,79.5,14.0,0.5,8.0,20.0,38.38,0.0
2016,5,10,5,30,159.0,28.0,0.5,8.0,40.0,115.9,77.73
2016,5,10,5,45,275.5,41.5,0.5,8.5,81.0,194.64,155.35
2016,5,10,6,0,392.0,55.0,0.5,9.0,122.0,286.65,235.03
2016,5,10,6,15,467.0,64.5,0.5,9.0,171.5,361.36,298.95
2016,5,10,6,30,542.0,74.0,0.5,9.0,221.0,442.05,365.25
2016,5,10,6,45,585.5,83.0,0.5,9.5,273.0,506.9,415.63
2016,5,10,7,0,629.0,92.0,0.5,10.0,325.0,573.66,465.3
2016,5,10,7,15,666.0,97.5,0.45,10.5,377.5,633.13,506.9
2016,5,10,7,30,703.0,103.0,0.4,11.0,430.0,692.92,546.29
2016,5,10,7,45,731.0,107.5,0.4,11.5,481.5,744.11,578.63
2016,5,10,8,0,759.0,112.0,0.4,12.0,533.0,794.15,609.4
2016,5,10,8,15,779.5,116.0,0.4,12.5,581.5,830.5,630.21
2016,5,10,8,30,800.0,120.0,0.4,13.0,630.0,869.63,652.7
2016,5,10,8,45,820.0,120.5,0.4,14.0,675.5,901.91,669.06
2016,5,10,9,0,840.0,121.0,0.4,15.0,721.0,931.22,683.32
2016,5,10,9,15,851.5,123.5,0.4,15.5,760.5,951.51,692.99
2016,5,10,9,30,863.0,126.0,0.4,16.0,800.0,968.19,700.53
2016,5,10,9,45,865.0,132.0,0.4,17.0,832.0,961.84,692.46
2016,5,10,10,0,867.0,138.0,0.4,18.0,864.0,964.9,690.83
2016,5,10,10,15,874.0,139.5,0.4,18.5,891.0,964.52,688.34
2016,5,10,10,30,881.0,141.0,0.4,19.0,918.0,960.25,683.63
2016,5,10,10,45,887.5,141.0,0.45,19.5,939.0,950.29,676.69
2016,5,10,11,0,894.0,141.0,0.5,20.0,960.0,936.48,667.56
2016,5,10,11,15,896.5,141.5,0.55,20.0,972.5,915.8,655.49
2016,5,10,11,30,899.0,142.0,0.6,20.0,985.0,891.56,641.22
2016,5,10,11,45,901.0,141.5,0.7,20.5,990.0,862.67,623.66
2016,5,10,12,0,903.0,141.0,0.8,21.0,995.0,830.55,603.82
2016,5,10,12,15,902.0,141.0,0.85,21.0,991.5,793.5,579.84
2016,5,10,12,30,901.0,141.0,0.9,21.0,988.0,753.74,552.98
2016,5,10,12,45,897.5,141.0,0.95,21.0,976.5,709.76,522.46
2016,5,10,13,0,894.0,141.0,1.0,21.0,965.0,663.6,489.46
2016,5,10,13,15,889.0,140.0,1.05,21.0,946.0,613.9,452.86
2016,5,10,13,30,884.0,139.0,1.1,21.0,927.0,562.53,413.75
2016,5,10,13,45,876.5,138.0,1.15,21.0,901.0,508.55,371.32
2016,5,10,14,0,869.0,137.0,1.2,21.0,875.0,453.58,326.66
2016,5,10,14,15,700.5,212.0,1.2,20.5,792.5,389.03,277.46
2016,5,10,14,30,532.0,287.0,1.2,20.0,710.0,341.86,242.98
2016,5,10,14,45,679.0,208.0,1.25,20.0,721.5,285.77,192.05
2016,5,10,15,0,826.0,129.0,1.3,20.0,733.0,218.28,132.66
2016,5,10,15,15,637.0,186.5,1.3,19.5,636.0,172.69,110.27
2016,5,10,15,30,448.0,244.0,1.3,19.0,539.0,152.49,123.41
2016,5,10,15,45,604.0,179.0,1.3,19.0,545.0,118.17,95.19
2016,5,10,16,0,760.0,114.0,1.3,19.0,551.0,83.73,66.42
2016,5,10,16,15,734.5,109.5,1.3,18.5,500.5,81.47,64.91
2016,5,10,16,30,709.0,105.0,1.3,18.0,450.0,79.11,63.26
2016,5,10,16,45,678.0,98.5,1.3,17.5,398.5,75.21,60.24
2016,5,10,17,0,647.0,92.0,1.3,17.0,347.0,71.17,57.06
2016,5,10,17,15,600.5,85.0,1.25,16.0,295.0,66.4,53.28
2016,5,10,17,30,554.0,78.0,1.2,15.0,243.0,61.58,49.3
2016,5,10,17,45,490.5,68.5,1.2,14.5,193.5,54.57,43.12
2016,5,10,18,0,427.0,59.0,1.2,14.0,144.0,47.47,36.65
2016,5,10,18,15,328.0,47.0,1.15,13.5,100.5,35.83,25.92
2016,5,10,18,30,229.0,35.0,1.1,13.0,57.0,26.57,16.83
2016,5,10,18,45,114.5,17.5,1.05,12.5,28.5,13.34,0.0
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,15,109.0,13.0,0.7,9.0,21.5,47.63,0.0
2016,5,11,5,30,218.0,26.0,0.7,9.0,43.0,139.31,96.0
2016,5,11,5,45,331.5,37.5,0.7,9.5,85.0,217.98,173.8
2016,5,11,6,0,445.0,49.0,0.7,10.0,127.0,307.39,251.47
2016,5,11,6,15,516.5,57.0,0.65,10.5,177.0,380.53,313.41
2016,5,11,6,30,588.0,65.0,0.6,11.0,227.0,459.36,376.98
2016,5,11,6,45,632.0,72.0,0.6,11.5,279.0,524.01,426.89
2016,5,11,7,0,676.0,79.0,0.6,12.0,331.0,590.56,476.04
2016,5,11,7,15,710.5,84.0,0.55,12.5,384.0,649.07,516.2
2016,5,11,7,30,745.0,89.0,0.5,13.0,437.0,704.03,551.38
2016,5,11,7,45,769.0,93.5,0.45,13.5,488.0,753.26,581.34
2016,5,11,8,0,793.0,98.0,0.4,14.0,539.0,800.96,609.35
2016,5,11,8,15,812.5,101.0,0.4,14.5,588.0,841.18,632.53
2016,5,11,8,30,832.0,104.0,0.4,15.0,637.0,878.95,653.77
2016,5,11,8,45,842.5,109.0,0.4,15.5,681.0,908.04,669.09
2016,5,11,9,0,853.0,114.0,0.4,16.0,725.0,933.8,682.26
2016,5,11,9,15,864.0,116.5,0.4,16.5,764.5,941.31,683.84
2016,5,11,9,30,875.0,119.0,0.4,17.0,804.0,957.29,691.18
2016,5,11,9,45,880.0,123.0,0.45,17.5,837.0,965.38,694.61
2016,5,11,10,0,885.0,127.0,0.5,18.0,870.0,969.54,695.85
2016,5,11,10,15,891.5,128.5,0.55,18.0,897.0,968.78,695.51
2016,5,11,10,30,898.0,130.0,0.6,18.0,924.0,964.09,692.92
2016,5,11,10,45,902.5,131.0,0.65,18.5,944.0,953.18,685.29
2016,5,11,11,0,907.0,132.0,0.7,19.0,964.0,938.41,675.39
2016,5,11,11,15,909.5,132.5,0.75,19.5,976.0,917.65,661.81
2016,5,11,11,30,912.0,133.0,0.8,20.0,988.0,893.29,646.02
2016,5,11,11,45,916.5,130.5,0.85,20.5,993.5,864.62,627.46
2016,5,11,12,0,921.0,128.0,0.9,21.0,999.0,832.6,606.67
2016,5,11,12,15,920.0,128.0,0.95,21.0,996.0,795.19,582.62
2016,5,11,12,30,919.0,128.0,1.0,21.0,993.0,755.01,555.3
2016,5,11,12,45,921.5,124.0,1.05,21.0,983.0,711.53,525.01
2016,5,11,13,0,924.0,120.0,1.1,21.0,973.0,665.37,491.85
2016,5,11,13,15,919.5,119.0,1.15,21.0,954.5,614.87,454.43
2016,5,11,13,30,915.0,118.0,1.2,21.0,936.0,562.59,414.38
2016,5,11,13,45,909.5,116.5,1.25,21.0,910.0,507.93,371.11
2016,5,11,14,0,904.0,115.0,1.3,21.0,884.0,452.01,325.35
2016,5,11,14,15,895.5,113.5,1.3,20.5,851.5,394.02,277.08
2016,5,11,14,30,887.0,112.0,1.3,20.0,819.0,335.58,227.5
2016,5,11,14,45,876.5,110.0,1.3,20.0,780.5,276.15,177.15
2016,5,11,15,0,866.0,108.0,1.3,20.0,742.0,217.0,130.0
2016,5,11,15,15,852.0,105.5,1.25,19.5,698.5,157.69,90.87
2016,5,11,15,30,838.0,103.0,1.2,19.0,655.0,90.9,71.96
2016,5,11,15,45,820.0,99.5,1.15,19.0,607.0,81.62,64.43
2016,5,11,16,0,802.0,96.0,1.1,19.0,559.0,79.69,63.02
2016,5,11,16,15,778.5,92.5,1.05,18.5,508.5,77.52,61.51
2016,5,11,16,30,755.0,89.0,1.0,18.0,458.0,75.27,59.94
2016,5,11,16,45,723.5,84.0,1.0,17.5,405.5,71.71,57.2
2016,5,11,17,0,692.0,79.0,1.0,17.0,353.0,62.83,49.77
2016,5,11,17,15,648.0,73.5,1.0,16.5,300.5,58.78,46.48
2016,5,11,17,30,604.0,68.0,1.0,16.0,248.0,54.71,43.06
2016,5,11,17,45,539.5,60.5,1.0,15.5,198.0,48.89,37.94
2016,5,11,18,0,475.0,53.0,1.0,15.0,148.0,43.06,32.63
2016,5,11,18,15,376.5,42.5,0.95,14.0,104.0,34.58,24.81
2016,5,11,18,30,278.0,32.0,0.9,13.0,60.0,26.11,16.56
2016,5,11,18,45,139.0,16.0,0.85,12.5,30.0,12.87,0.0
2016,5,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.0,0.9,9.0,21.0,40.6,0.0
2016,5,12,5,30,173.0,28.0,0.9,9.0,42.0,121.8,85.29
2016,5,12,5,45,272.5,42.0,0.95,9.5,82.5,192.34,153.84
2016,5,12,6,0,372.0,56.0,1.0,10.0,123.0,272.94,224.55
2016,5,12,6,15,443.5,66.0,1.0,10.0,171.0,348.14,289.35
2016,5,12,6,30,515.0,76.0,1.0,10.0,219.0,425.8,353.97
2016,5,12,6,45,561.0,85.0,1.05,10.5,270.0,490.86,405.68
2016,5,12,7,0,607.0,94.0,1.1,11.0,321.0,558.11,457.11
2016,5,12,7,15,644.0,100.0,1.1,11.5,373.0,617.1,500.02
2016,5,12,7,30,681.0,106.0,1.1,12.0,425.0,676.47,541.39
2016,5,12,7,45,712.5,109.0,1.1,12.5,476.5,727.91,575.08
2016,5,12,8,0,744.0,112.0,1.1,13.0,528.0,778.44,607.32
2016,5,12,8,15,764.5,116.0,1.05,13.5,576.0,814.39,627.99
2016,5,12,8,30,785.0,120.0,1.0,14.0,624.0,853.04,650.21
2016,5,12,8,45,803.0,122.0,0.95,14.5,668.5,884.72,667.22
2016,5,12,9,0,821.0,124.0,0.9,15.0,713.0,913.44,682.06
2016,5,12,9,15,833.0,126.5,0.85,15.5,752.5,933.9,691.33
2016,5,12,9,30,845.0,129.0,0.8,16.0,792.0,950.85,698.35
2016,5,12,9,45,853.5,131.5,0.75,16.5,825.0,946.95,692.09
2016,5,12,10,0,862.0,134.0,0.7,17.0,858.0,952.83,692.52
2016,5,12,10,15,868.5,135.5,0.7,17.5,885.0,952.07,689.75
2016,5,12,10,30,875.0,137.0,0.7,18.0,912.0,947.46,684.79
2016,5,12,10,45,878.5,139.0,0.7,18.5,931.5,936.71,676.15
2016,5,12,11,0,882.0,141.0,0.7,19.0,951.0,922.18,665.33
2016,5,12,11,15,884.5,141.5,0.75,19.0,963.5,901.8,653.16
2016,5,12,11,30,887.0,142.0,0.8,19.0,976.0,877.92,638.76
2016,5,12,11,45,888.0,142.5,0.85,19.5,980.5,849.43,620.15
2016,5,12,12,0,889.0,143.0,0.9,20.0,985.0,817.8,599.45
2016,5,12,12,15,888.5,143.0,0.9,20.0,982.5,781.7,574.83
2016,5,12,12,30,888.0,143.0,0.9,20.0,980.0,742.91,547.69
2016,5,12,12,45,878.5,147.0,0.95,20.5,967.0,698.5,515.59
2016,5,12,13,0,869.0,151.0,1.0,21.0,954.0,652.35,481.48
2016,5,12,13,15,865.0,149.5,1.0,20.5,936.0,604.11,446.27
2016,5,12,13,30,861.0,148.0,1.0,20.0,918.0,554.19,408.57
2016,5,12,13,45,861.0,143.0,1.05,20.0,894.5,502.35,367.61
2016,5,12,14,0,861.0,138.0,1.1,20.0,871.0,448.82,323.86
2016,5,12,14,15,852.5,136.0,1.1,20.0,839.5,390.86,275.44
2016,5,12,14,30,844.0,134.0,1.1,20.0,808.0,333.06,226.36
2016,5,12,14,45,838.0,129.0,1.1,20.0,771.5,273.77,176.45
2016,5,12,15,0,832.0,124.0,1.1,20.0,735.0,214.45,129.28
2016,5,12,15,15,817.5,121.0,1.1,19.5,692.0,155.77,90.61
2016,5,12,15,30,803.0,118.0,1.1,19.0,649.0,98.52,78.35
2016,5,12,15,45,787.5,113.0,1.1,18.5,602.5,89.43,71.17
2016,5,12,16,0,772.0,108.0,1.1,18.0,556.0,86.93,69.43
2016,5,12,16,15,747.5,104.0,1.1,17.5,505.5,84.73,67.94
2016,5,12,16,30,723.0,100.0,1.1,17.0,455.0,76.04,60.82
2016,5,12,16,45,691.0,94.5,1.15,16.5,403.0,72.65,58.25
2016,5,12,17,0,659.0,89.0,1.2,16.0,351.0,69.18,55.54
2016,5,12,17,15,613.5,82.5,1.2,15.0,299.0,64.7,51.98
2016,5,12,17,30,568.0,76.0,1.2,14.0,247.0,60.16,48.25
2016,5,12,17,45,499.0,68.0,1.25,13.5,197.0,54.18,42.97
2016,5,12,18,0,430.0,60.0,1.3,13.0,147.0,48.2,37.48
2016,5,12,18,15,334.0,48.0,1.25,12.5,104.0,36.59,26.77
2016,5,12,18,30,238.0,36.0,1.2,12.0,61.0,27.35,17.77
2016,5,12,18,45,119.0,18.0,1.2,11.5,30.5,13.73,0.7
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,5,15,96.5,15.0,0.95,8.0,22.5,44.7,0.0
2016,5,13,5,30,193.0,30.0,1.0,8.0,45.0,132.72,95.1
2016,5,13,5,45,304.5,42.0,1.05,8.5,87.5,206.1,165.77
2016,5,13,6,0,416.0,54.0,1.1,9.0,130.0,296.18,244.5
2016,5,13,6,15,487.0,63.5,1.1,9.5,179.5,369.22,307.22
2016,5,13,6,30,558.0,73.0,1.1,10.0,229.0,447.91,372.0
2016,5,13,6,45,370.5,112.0,1.15,10.5,224.5,387.99,322.58
2016,5,13,7,0,183.0,151.0,1.2,11.0,220.0,285.38,237.21
2016,5,13,7,15,458.0,123.0,1.15,11.0,330.0,494.91,408.43
2016,5,13,7,30,733.0,95.0,1.1,11.0,440.0,702.68,564.01
2016,5,13,7,45,758.5,99.0,1.1,11.5,491.5,747.88,591.13
2016,5,13,8,0,784.0,103.0,1.1,12.0,543.0,795.86,621.47
2016,5,13,8,15,803.0,106.5,1.05,12.5,591.5,835.87,644.84
2016,5,13,8,30,822.0,110.0,1.0,13.0,640.0,873.42,666.07
2016,5,13,8,45,578.5,211.5,1.0,13.5,597.5,770.45,590.64
2016,5,13,9,0,335.0,313.0,1.0,14.0,555.0,636.03,489.28
2016,5,13,9,15,361.0,324.0,0.95,14.0,597.0,671.63,514.76
2016,5,13,9,30,387.0,335.0,0.9,14.0,639.0,705.78,536.95
2016,5,13,9,45,413.5,337.5,0.9,14.5,675.0,748.61,564.15
2016,5,13,10,0,440.0,340.0,0.9,15.0,711.0,771.08,577.38
2016,5,13,10,15,677.0,230.0,0.95,15.5,821.0,887.07,659.27
2016,5,13,10,30,914.0,120.0,1.0,16.0,931.0,965.93,708.59
2016,5,13,10,45,620.5,279.0,1.05,16.5,835.0,853.36,630.05
2016,5,13,11,0,327.0,438.0,1.1,17.0,739.0,701.09,520.55
2016,5,13,11,15,630.0,278.5,1.1,17.0,868.0,823.73,612.0
2016,5,13,11,30,933.0,119.0,1.1,17.0,997.0,895.64,661.17
2016,5,13,11,45,937.5,116.5,1.15,17.0,1002.5,866.66,641.76
2016,5,13,12,0,942.0,114.0,1.2,17.0,1008.0,834.25,621.25
2016,5,13,12,15,941.5,114.0,1.2,17.0,1005.0,796.83,596.09
2016,5,13,12,30,941.0,114.0,1.2,17.0,1002.0,756.53,567.3
2016,5,13,12,45,938.5,113.5,1.3,17.0,991.0,711.8,535.75
2016,5,13,13,0,936.0,113.0,1.4,17.0,980.0,664.68,501.37
2016,5,13,13,15,932.5,112.5,1.4,16.5,962.0,614.8,463.84
2016,5,13,13,30,929.0,112.0,1.4,16.0,944.0,562.99,423.5
2016,5,13,13,45,924.5,110.5,1.45,16.0,919.0,508.29,379.02
2016,5,13,14,0,920.0,109.0,1.5,16.0,894.0,452.2,331.91
2016,5,13,14,15,912.5,107.5,1.5,15.5,862.0,393.92,282.16
2016,5,13,14,30,905.0,106.0,1.5,15.0,830.0,335.04,231.0
2016,5,13,14,45,896.5,103.5,1.55,15.0,792.0,274.94,178.97
2016,5,13,15,0,888.0,101.0,1.6,15.0,754.0,214.87,130.1
2016,5,13,15,15,875.5,98.5,1.6,14.5,711.0,154.67,89.74
2016,5,13,15,30,863.0,96.0,1.6,14.0,668.0,95.45,77.35
2016,5,13,15,45,849.5,92.0,1.6,14.0,621.0,86.21,69.7
2016,5,13,16,0,836.0,88.0,1.6,14.0,574.0,75.19,60.39
2016,5,13,16,15,814.5,85.0,1.55,13.5,523.5,73.17,58.96
2016,5,13,16,30,793.0,82.0,1.5,13.0,473.0,71.07,57.46
2016,5,13,16,45,769.0,76.5,1.5,13.0,421.0,67.05,54.13
2016,5,13,17,0,745.0,71.0,1.5,13.0,369.0,62.88,50.63
2016,5,13,17,15,705.0,66.5,1.5,12.5,316.0,59.09,47.51
2016,5,13,17,30,665.0,62.0,1.5,12.0,263.0,51.07,40.5
2016,5,13,17,45,611.0,55.0,1.5,11.5,212.5,45.46,35.5
2016,5,13,18,0,557.0,48.0,1.5,11.0,162.0,39.82,30.3
2016,5,13,18,15,462.0,39.5,1.45,10.5,116.0,32.68,23.56
2016,5,13,18,30,367.0,31.0,1.4,10.0,70.0,25.63,16.54
2016,5,13,18,45,183.5,15.5,1.35,9.5,35.0,12.53,1.04
2016,5,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
