Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,15,101.5,14.0,0.6,9.5,23.0,45.51,0.0
2016,5,14,5,30,203.0,28.0,0.6,10.0,46.0,132.94,95.58
2016,5,14,5,45,296.0,40.5,0.65,10.5,85.5,203.14,161.95
2016,5,14,6,0,389.0,53.0,0.7,11.0,125.0,280.89,229.6
2016,5,14,6,15,445.5,64.0,0.7,11.0,170.5,345.77,285.34
2016,5,14,6,30,502.0,75.0,0.7,11.0,216.0,415.08,342.57
2016,5,14,6,45,551.0,80.5,0.7,11.5,264.5,477.41,391.5
2016,5,14,7,0,600.0,86.0,0.7,12.0,313.0,542.08,440.18
2016,5,14,7,15,684.0,83.5,0.7,12.5,378.5,624.92,500.77
2016,5,14,7,30,768.0,81.0,0.7,13.0,444.0,708.66,557.64
2016,5,14,7,45,793.5,84.0,0.7,13.5,495.5,757.82,588.19
2016,5,14,8,0,819.0,87.0,0.7,14.0,547.0,805.49,617.37
2016,5,14,8,15,837.5,89.5,0.7,14.5,596.0,844.71,640.18
2016,5,14,8,30,856.0,92.0,0.7,15.0,645.0,871.41,654.39
2016,5,14,8,45,559.0,211.5,0.7,15.5,582.5,751.47,568.61
2016,5,14,9,0,262.0,331.0,0.7,16.0,520.0,586.62,445.9
2016,5,14,9,15,294.0,343.5,0.7,16.5,566.5,628.26,475.78
2016,5,14,9,30,326.0,356.0,0.7,17.0,613.0,668.8,502.01
2016,5,14,9,45,237.0,387.0,0.75,17.5,578.0,592.31,445.22
2016,5,14,10,0,148.0,418.0,0.8,18.0,543.0,534.81,401.88
2016,5,14,10,15,300.0,392.0,0.8,18.0,655.0,664.45,495.96
2016,5,14,10,30,452.0,366.0,0.8,18.0,767.0,787.3,579.51
2016,5,14,10,45,402.5,396.0,0.85,18.5,759.0,742.22,545.79
2016,5,14,11,0,353.0,426.0,0.9,19.0,751.0,712.11,523.73
2016,5,14,11,15,366.5,424.5,0.95,19.0,766.0,707.43,521.24
2016,5,14,11,30,380.0,423.0,1.0,19.0,781.0,700.32,516.76
2016,5,14,11,45,347.0,444.5,1.05,19.0,773.0,672.61,497.11
2016,5,14,12,0,314.0,466.0,1.1,19.0,765.0,644.33,477.14
2016,5,14,12,15,165.5,386.5,1.1,19.0,544.0,442.92,333.78
2016,5,14,12,30,17.0,307.0,1.1,19.0,323.0,250.8,190.51
2016,5,14,12,45,12.5,246.0,1.15,19.0,258.0,198.72,151.67
2016,5,14,13,0,8.0,185.0,1.2,19.0,193.0,147.86,112.43
2016,5,14,13,15,6.5,174.0,1.2,19.0,180.5,137.77,104.68
2016,5,14,13,30,5.0,163.0,1.2,19.0,168.0,127.93,97.01
2016,5,14,13,45,6.5,175.5,1.25,19.0,181.5,137.33,104.51
2016,5,14,14,0,8.0,188.0,1.3,19.0,195.0,146.3,111.62
2016,5,14,14,15,54.0,285.5,1.3,18.5,329.5,225.3,172.39
2016,5,14,14,30,100.0,383.0,1.3,18.0,464.0,291.66,221.47
2016,5,14,14,45,59.5,322.5,1.35,18.0,370.0,234.78,178.98
2016,5,14,15,0,19.0,262.0,1.4,18.0,276.0,192.33,148.19
2016,5,14,15,15,9.5,194.5,1.4,17.5,201.5,144.07,111.23
2016,5,14,15,30,0.0,127.0,1.4,17.0,127.0,96.15,77.02
2016,5,14,15,45,50.0,192.5,1.45,17.0,221.5,133.9,109.33
2016,5,14,16,0,100.0,258.0,1.5,17.0,316.0,169.29,139.35
2016,5,14,16,15,117.5,235.5,1.5,16.5,298.0,151.01,124.58
2016,5,14,16,30,135.0,213.0,1.5,16.0,280.0,139.14,115.21
2016,5,14,16,45,67.5,114.0,1.5,15.5,147.5,81.51,66.1
2016,5,14,17,0,0.0,15.0,1.5,15.0,15.0,11.42,4.55
2016,5,14,17,15,0.0,12.5,1.45,14.5,12.5,9.5,2.89
2016,5,14,17,30,0.0,10.0,1.4,14.0,10.0,7.59,1.2
2016,5,14,17,45,230.0,34.5,1.35,13.5,82.0,26.23,18.01
2016,5,14,18,0,460.0,59.0,1.3,13.0,154.0,47.57,36.99
2016,5,14,18,15,364.0,48.0,1.2,12.5,110.0,38.86,28.84
2016,5,14,18,30,268.0,37.0,1.1,12.0,66.0,28.22,18.7
2016,5,14,18,45,134.0,18.5,1.05,12.0,33.0,14.16,2.62
2016,5,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,16.5,1.05,10.0,24.0,57.18,0.0
2016,5,15,5,30,172.0,33.0,1.1,10.0,48.0,126.97,92.3
2016,5,15,5,45,282.5,45.5,1.2,10.5,89.5,199.12,159.41
2016,5,15,6,0,393.0,58.0,1.3,11.0,131.0,286.92,235.69
2016,5,15,6,15,464.5,67.5,1.3,11.0,180.0,359.06,297.9
2016,5,15,6,30,536.0,77.0,1.3,11.0,229.0,436.83,362.54
2016,5,15,6,45,589.0,83.0,1.35,11.5,281.5,503.86,415.86
2016,5,15,7,0,642.0,89.0,1.4,12.0,334.0,573.48,469.17
2016,5,15,7,15,677.5,94.0,1.3,12.5,386.0,631.19,510.34
2016,5,15,7,30,713.0,99.0,1.2,13.0,438.0,689.1,549.26
2016,5,15,7,45,744.0,101.5,1.15,13.5,490.0,740.23,581.97
2016,5,15,8,0,775.0,104.0,1.1,14.0,542.0,786.42,610.28
2016,5,15,8,15,794.5,107.5,1.05,14.5,590.0,826.5,633.67
2016,5,15,8,30,814.0,111.0,1.0,15.0,638.0,864.19,654.95
2016,5,15,8,45,833.5,111.5,1.0,15.5,683.0,895.91,672.67
2016,5,15,9,0,853.0,112.0,1.0,16.0,728.0,912.91,680.6
2016,5,15,9,15,864.5,114.0,1.0,16.5,767.0,932.33,690.33
2016,5,15,9,30,876.0,116.0,1.0,17.0,806.0,948.22,697.73
2016,5,15,9,45,896.5,110.5,1.0,17.5,843.0,961.36,703.46
2016,5,15,10,0,917.0,105.0,1.0,18.0,880.0,970.81,706.94
2016,5,15,10,15,923.0,106.0,1.0,18.0,907.0,969.35,704.96
2016,5,15,10,30,929.0,107.0,1.0,18.0,934.0,963.9,700.73
2016,5,15,10,45,933.0,108.0,1.05,18.5,953.5,952.64,692.58
2016,5,15,11,0,937.0,109.0,1.1,19.0,973.0,937.44,682.07
2016,5,15,11,15,939.5,109.5,1.15,19.0,986.0,916.63,669.3
2016,5,15,11,30,942.0,110.0,1.2,19.0,999.0,892.12,654.16
2016,5,15,11,45,942.0,110.5,1.25,19.0,1003.5,862.02,635.29
2016,5,15,12,0,942.0,111.0,1.3,19.0,1008.0,828.64,614.15
2016,5,15,12,15,942.0,111.0,1.35,19.0,1005.0,791.77,589.95
2016,5,15,12,30,942.0,111.0,1.4,19.0,1002.0,751.97,562.02
2016,5,15,12,45,944.0,108.0,1.5,19.0,993.0,708.42,531.17
2016,5,15,13,0,946.0,105.0,1.6,19.0,984.0,662.14,497.28
2016,5,15,13,15,943.0,104.0,1.65,18.5,966.0,611.97,459.85
2016,5,15,13,30,940.0,103.0,1.7,18.0,948.0,559.81,419.47
2016,5,15,13,45,531.5,263.0,1.75,18.0,738.0,435.56,326.77
2016,5,15,14,0,123.0,423.0,1.8,18.0,528.0,346.37,263.22
2016,5,15,14,15,247.5,387.0,1.8,17.5,589.0,346.06,260.31
2016,5,15,14,30,372.0,351.0,1.8,17.0,650.0,336.41,247.72
2016,5,15,14,45,386.5,327.0,1.8,17.0,625.0,295.29,213.55
2016,5,15,15,0,401.0,303.0,1.8,17.0,600.0,252.81,179.64
2016,5,15,15,15,638.5,196.5,1.8,16.5,637.0,176.02,114.69
2016,5,15,15,30,876.0,90.0,1.8,16.0,674.0,91.59,73.42
2016,5,15,15,45,859.5,87.5,1.85,16.0,626.5,83.78,67.07
2016,5,15,16,0,843.0,85.0,1.9,16.0,579.0,81.6,65.42
2016,5,15,16,15,822.0,82.0,1.9,15.5,528.5,71.28,56.83
2016,5,15,16,30,801.0,79.0,1.9,15.0,478.0,69.11,55.28
2016,5,15,16,45,767.5,76.5,1.9,14.5,424.5,66.99,53.74
2016,5,15,17,0,734.0,74.0,1.9,14.0,371.0,64.91,52.21
2016,5,15,17,15,693.5,69.0,1.85,13.5,318.0,60.82,48.85
2016,5,15,17,30,653.0,64.0,1.8,13.0,265.0,52.34,41.46
2016,5,15,17,45,587.0,58.5,1.8,12.5,213.5,47.8,37.45
2016,5,15,18,0,521.0,53.0,1.8,12.0,162.0,43.36,33.35
2016,5,15,18,15,426.0,44.0,1.7,11.5,116.5,36.0,26.44
2016,5,15,18,30,331.0,35.0,1.6,11.0,71.0,28.72,19.27
2016,5,15,18,45,165.5,17.5,1.55,11.0,35.5,14.09,3.24
2016,5,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,97.0,16.0,1.15,10.0,24.5,60.27,0.0
2016,5,16,5,30,194.0,32.0,1.1,10.0,49.0,133.57,98.02
2016,5,16,5,45,294.5,45.0,1.1,10.5,90.5,203.16,162.7
2016,5,16,6,0,395.0,58.0,1.1,11.0,132.0,287.33,235.72
2016,5,16,6,15,464.5,67.0,1.05,11.0,180.5,357.79,296.15
2016,5,16,6,30,534.0,76.0,1.0,11.0,229.0,433.65,358.68
2016,5,16,6,45,583.0,83.0,0.95,11.5,280.5,498.9,409.58
2016,5,16,7,0,632.0,90.0,0.9,12.0,332.0,566.47,460.0
2016,5,16,7,15,667.0,95.5,0.85,12.5,384.0,623.91,500.64
2016,5,16,7,30,702.0,101.0,0.8,13.0,436.0,681.57,539.36
2016,5,16,7,45,732.5,103.5,0.75,14.0,487.0,731.89,569.89
2016,5,16,8,0,763.0,106.0,0.7,15.0,538.0,777.11,595.86
2016,5,16,8,15,782.5,109.5,0.7,15.5,586.0,816.84,619.31
2016,5,16,8,30,802.0,113.0,0.7,16.0,634.0,854.21,640.83
2016,5,16,8,45,821.5,113.5,0.7,16.5,678.5,885.67,658.14
2016,5,16,9,0,841.0,114.0,0.7,17.0,723.0,914.21,673.44
2016,5,16,9,15,852.5,116.0,0.7,17.0,762.0,921.62,676.34
2016,5,16,9,30,864.0,118.0,0.7,17.0,801.0,937.38,685.05
2016,5,16,9,45,885.0,112.5,0.75,17.5,837.5,950.94,692.03
2016,5,16,10,0,906.0,107.0,0.8,18.0,874.0,960.86,696.81
2016,5,16,10,15,911.5,108.5,0.85,18.5,900.5,959.45,694.56
2016,5,16,10,30,917.0,110.0,0.9,19.0,927.0,954.09,690.09
2016,5,16,10,45,920.5,111.0,0.95,19.5,946.5,942.5,681.82
2016,5,16,11,0,924.0,112.0,1.0,20.0,966.0,927.05,671.24
2016,5,16,11,15,926.5,112.5,1.05,20.0,978.5,906.48,658.73
2016,5,16,11,30,929.0,113.0,1.1,20.0,991.0,882.27,643.88
2016,5,16,11,45,929.5,113.5,1.15,20.5,995.5,852.93,624.45
2016,5,16,12,0,930.0,114.0,1.2,21.0,1000.0,820.34,602.83
2016,5,16,12,15,929.5,114.0,1.2,21.0,997.5,783.53,578.14
2016,5,16,12,30,929.0,114.0,1.2,21.0,995.0,743.89,550.12
2016,5,16,12,45,927.5,113.5,1.3,21.0,984.5,700.55,519.84
2016,5,16,13,0,926.0,113.0,1.4,21.0,974.0,654.78,486.75
2016,5,16,13,15,922.5,112.0,1.4,21.0,956.5,605.27,449.1
2016,5,16,13,30,919.0,111.0,1.4,21.0,939.0,553.87,408.88
2016,5,16,13,45,917.5,108.0,1.45,21.0,915.0,500.3,365.94
2016,5,16,14,0,916.0,105.0,1.5,21.0,891.0,445.07,320.22
2016,5,16,14,15,909.0,104.0,1.5,20.5,859.5,387.86,272.13
2016,5,16,14,30,902.0,103.0,1.5,20.0,828.0,329.99,222.65
2016,5,16,14,45,895.0,100.0,1.55,20.0,791.0,270.41,171.98
2016,5,16,15,0,888.0,97.0,1.6,20.0,754.0,210.7,124.35
2016,5,16,15,15,876.0,94.5,1.6,19.5,711.5,150.91,85.29
2016,5,16,15,30,864.0,92.0,1.6,19.0,669.0,92.04,72.94
2016,5,16,15,45,846.0,90.5,1.6,19.0,621.5,85.23,67.48
2016,5,16,16,0,828.0,89.0,1.6,19.0,574.0,75.58,59.49
2016,5,16,16,15,806.5,85.5,1.55,18.5,524.0,73.26,57.84
2016,5,16,16,30,785.0,82.0,1.5,18.0,474.0,70.85,56.09
2016,5,16,16,45,750.0,80.0,1.45,17.5,421.0,69.17,54.97
2016,5,16,17,0,715.0,78.0,1.4,17.0,368.0,67.56,53.88
2016,5,16,17,15,673.5,72.5,1.3,16.0,315.5,58.36,46.17
2016,5,16,17,30,632.0,67.0,1.2,15.0,263.0,54.23,42.8
2016,5,16,17,45,569.5,60.5,1.2,14.5,212.5,49.09,38.31
2016,5,16,18,0,507.0,54.0,1.2,14.0,162.0,43.98,33.66
2016,5,16,18,15,413.0,44.5,1.15,13.5,117.0,36.28,26.5
2016,5,16,18,30,319.0,35.0,1.1,13.0,72.0,28.62,19.09
2016,5,16,18,45,159.5,17.5,1.1,12.5,36.0,14.05,3.69
2016,5,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,135.5,15.0,0.65,9.5,27.5,74.61,0.0
2016,5,17,5,30,271.0,30.0,0.6,10.0,55.0,163.02,120.63
2016,5,17,5,45,379.0,39.5,0.6,10.5,98.5,237.89,189.75
2016,5,17,6,0,487.0,49.0,0.6,11.0,142.0,324.0,263.73
2016,5,17,6,15,554.0,56.0,0.55,11.5,192.0,394.76,322.87
2016,5,17,6,30,621.0,63.0,0.5,12.0,242.0,470.66,383.23
2016,5,17,6,45,670.5,67.5,0.5,13.0,295.5,536.69,432.82
2016,5,17,7,0,720.0,72.0,0.5,14.0,349.0,602.27,479.79
2016,5,17,7,15,752.5,76.0,0.5,15.0,402.5,659.44,517.7
2016,5,17,7,30,785.0,80.0,0.5,16.0,456.0,716.37,553.35
2016,5,17,7,45,812.5,82.5,0.55,17.0,508.5,766.88,584.15
2016,5,17,8,0,840.0,85.0,0.6,18.0,561.0,815.98,613.27
2016,5,17,8,15,857.5,87.5,0.65,18.5,610.0,845.4,629.92
2016,5,17,8,30,875.0,90.0,0.7,19.0,659.0,881.1,650.81
2016,5,17,8,45,890.0,91.5,0.75,20.0,704.5,910.6,666.13
2016,5,17,9,0,905.0,93.0,0.8,21.0,750.0,936.94,679.34
2016,5,17,9,15,915.5,95.0,0.8,21.5,790.0,956.24,688.4
2016,5,17,9,30,926.0,97.0,0.8,22.0,830.0,971.84,695.24
2016,5,17,9,45,933.0,99.0,0.8,22.5,863.5,980.31,697.76
2016,5,17,10,0,940.0,101.0,0.8,23.0,897.0,984.78,698.02
2016,5,17,10,15,945.5,102.0,0.8,23.0,924.0,982.81,695.85
2016,5,17,10,30,951.0,103.0,0.8,23.0,951.0,976.79,691.4
2016,5,17,10,45,954.5,104.0,0.85,23.5,971.0,964.9,683.17
2016,5,17,11,0,958.0,105.0,0.9,24.0,991.0,949.01,672.63
2016,5,17,11,15,960.0,105.5,0.9,24.0,1003.5,927.46,659.03
2016,5,17,11,30,962.0,106.0,0.9,24.0,1016.0,902.17,643.18
2016,5,17,11,45,962.0,106.5,0.95,24.5,1020.5,871.65,623.64
2016,5,17,12,0,962.0,107.0,1.0,25.0,1025.0,837.8,601.92
2016,5,17,12,15,961.0,106.5,1.05,25.0,1021.5,799.26,577.7
2016,5,17,12,30,960.0,106.0,1.1,25.0,1018.0,757.83,549.77
2016,5,17,12,45,959.0,105.0,1.15,25.0,1007.5,713.31,518.93
2016,5,17,13,0,958.0,104.0,1.2,25.0,997.0,666.23,485.33
2016,5,17,13,15,954.5,103.0,1.2,24.5,978.0,615.38,448.42
2016,5,17,13,30,951.0,102.0,1.2,24.0,959.0,562.57,408.73
2016,5,17,13,45,944.5,101.5,1.25,24.0,933.5,507.0,365.07
2016,5,17,14,0,938.0,101.0,1.3,24.0,908.0,450.19,318.94
2016,5,17,14,15,931.0,99.5,1.3,24.0,875.5,391.54,269.93
2016,5,17,14,30,924.0,98.0,1.3,24.0,843.0,332.21,219.66
2016,5,17,14,45,913.5,97.0,1.35,24.0,804.5,272.0,169.47
2016,5,17,15,0,903.0,96.0,1.4,24.0,766.0,211.99,122.63
2016,5,17,15,15,890.5,93.5,1.4,23.5,722.5,151.33,83.77
2016,5,17,15,30,878.0,91.0,1.4,23.0,679.0,91.65,71.41
2016,5,17,15,45,862.0,88.5,1.4,23.0,631.5,84.46,65.72
2016,5,17,16,0,846.0,86.0,1.4,23.0,584.0,82.31,64.15
2016,5,17,16,15,824.5,83.0,1.4,22.5,533.0,71.98,55.78
2016,5,17,16,30,803.0,80.0,1.4,22.0,482.0,69.82,54.29
2016,5,17,16,45,775.0,76.0,1.4,21.5,429.5,66.75,51.99
2016,5,17,17,0,747.0,72.0,1.4,21.0,377.0,63.61,49.59
2016,5,17,17,15,707.5,67.0,1.3,20.0,324.0,59.47,46.37
2016,5,17,17,30,668.0,62.0,1.2,19.0,271.0,55.28,43.0
2016,5,17,17,45,609.0,56.0,1.15,18.0,219.5,46.15,35.16
2016,5,17,18,0,550.0,50.0,1.1,17.0,168.0,41.25,30.84
2016,5,17,18,15,460.0,41.5,1.0,16.0,122.0,34.19,24.41
2016,5,17,18,30,370.0,33.0,0.9,15.0,76.0,27.2,17.75
2016,5,17,18,45,223.0,21.0,0.85,14.5,43.5,17.13,6.18
2016,5,17,19,0,76.0,9.0,0.8,14.0,11.0,7.08,0.0
2016,5,17,19,15,38.0,4.5,0.75,13.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,5,15,120.0,16.0,0.8,10.5,27.0,68.06,0.0
2016,5,18,5,30,240.0,32.0,0.8,11.0,54.0,150.23,111.38
2016,5,18,5,45,343.5,43.0,0.8,12.0,97.0,224.79,178.87
2016,5,18,6,0,447.0,54.0,0.8,13.0,140.0,308.36,250.12
2016,5,18,6,15,514.0,62.0,0.75,13.5,189.5,378.39,308.62
2016,5,18,6,30,581.0,70.0,0.7,14.0,239.0,453.56,368.54
2016,5,18,6,45,630.0,75.5,0.65,14.5,291.5,518.78,418.04
2016,5,18,7,0,679.0,81.0,0.6,15.0,344.0,586.25,466.9
2016,5,18,7,15,712.0,85.5,0.6,15.5,396.0,642.59,506.04
2016,5,18,7,30,745.0,90.0,0.6,16.0,448.0,695.56,540.36
2016,5,18,7,45,770.5,93.5,0.6,17.0,499.0,744.36,569.71
2016,5,18,8,0,796.0,97.0,0.6,18.0,550.0,791.72,597.22
2016,5,18,8,15,814.5,100.5,0.6,18.5,598.0,831.3,619.98
2016,5,18,8,30,833.0,104.0,0.6,19.0,646.0,868.41,640.8
2016,5,18,8,45,848.5,106.0,0.6,20.0,690.5,898.39,655.5
2016,5,18,9,0,864.0,108.0,0.6,21.0,735.0,913.92,660.89
2016,5,18,9,15,874.5,110.0,0.6,21.5,774.0,932.53,669.71
2016,5,18,9,30,885.0,112.0,0.6,22.0,813.0,947.58,676.28
2016,5,18,9,45,897.0,111.0,0.65,23.0,847.0,957.32,679.4
2016,5,18,10,0,909.0,110.0,0.7,24.0,881.0,963.31,680.36
2016,5,18,10,15,914.5,111.5,0.75,24.0,908.0,961.83,679.51
2016,5,18,10,30,920.0,113.0,0.8,24.0,935.0,956.4,676.43
2016,5,18,10,45,922.5,114.5,0.85,24.5,954.0,944.31,668.06
2016,5,18,11,0,925.0,116.0,0.9,25.0,973.0,928.35,657.44
2016,5,18,11,15,927.0,117.0,0.9,25.0,985.5,907.74,644.41
2016,5,18,11,30,929.0,118.0,0.9,25.0,998.0,883.49,629.17
2016,5,18,11,45,928.0,119.0,0.95,25.0,1002.0,853.33,611.0
2016,5,18,12,0,927.0,120.0,1.0,25.0,1006.0,820.02,590.68
2016,5,18,12,15,926.0,120.0,1.05,25.0,1002.5,782.95,566.78
2016,5,18,12,30,925.0,120.0,1.1,25.0,999.0,743.12,539.79
2016,5,18,12,45,922.5,120.0,1.15,25.0,988.5,699.72,509.58
2016,5,18,13,0,920.0,120.0,1.2,25.0,978.0,653.99,476.83
2016,5,18,13,15,916.5,119.0,1.2,25.0,959.5,604.83,440.22
2016,5,18,13,30,913.0,118.0,1.2,25.0,941.0,553.81,401.11
2016,5,18,13,45,909.0,115.5,1.2,25.0,916.5,499.87,358.61
2016,5,18,14,0,905.0,113.0,1.2,25.0,892.0,444.55,313.7
2016,5,18,14,15,897.5,111.5,1.2,24.5,860.5,387.53,266.89
2016,5,18,14,30,890.0,110.0,1.2,24.0,829.0,329.94,218.77
2016,5,18,14,45,883.0,106.5,1.25,24.0,792.0,270.86,169.62
2016,5,18,15,0,876.0,103.0,1.3,24.0,755.0,211.65,123.42
2016,5,18,15,15,863.5,101.0,1.3,23.5,712.5,152.93,85.98
2016,5,18,15,30,851.0,99.0,1.3,23.0,670.0,95.17,74.3
2016,5,18,15,45,835.5,95.5,1.3,22.5,623.0,79.26,61.48
2016,5,18,16,0,820.0,92.0,1.3,22.0,576.0,77.29,60.18
2016,5,18,16,15,798.5,88.5,1.25,21.0,526.0,75.06,58.74
2016,5,18,16,30,777.0,85.0,1.2,20.0,476.0,72.73,57.22
2016,5,18,16,45,744.0,82.0,1.15,19.5,423.5,70.46,55.6
2016,5,18,17,0,711.0,79.0,1.1,19.0,371.0,68.2,53.96
2016,5,18,17,15,670.0,74.0,1.05,18.0,318.5,59.32,46.62
2016,5,18,17,30,629.0,69.0,1.0,17.0,266.0,55.61,43.66
2016,5,18,17,45,570.0,62.0,0.95,16.5,216.0,50.19,38.96
2016,5,18,18,0,511.0,55.0,0.9,16.0,166.0,44.75,34.08
2016,5,18,18,15,421.0,45.5,0.8,15.0,120.5,37.09,27.09
2016,5,18,18,30,331.0,36.0,0.7,14.0,75.0,29.44,19.83
2016,5,18,18,45,198.0,23.0,0.65,13.5,43.0,18.7,7.8
2016,5,18,19,0,65.0,10.0,0.6,13.0,11.0,7.87,0.0
2016,5,18,19,15,32.5,5.0,0.6,12.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,18.0,1.35,9.0,28.5,66.5,4.24
2016,5,19,5,30,214.0,36.0,1.4,9.0,57.0,144.66,108.81
2016,5,19,5,45,322.5,48.0,1.45,9.5,100.5,217.28,175.27
2016,5,19,6,0,431.0,60.0,1.5,10.0,144.0,305.29,251.88
2016,5,19,6,15,499.5,68.5,1.6,10.0,193.5,376.21,313.51
2016,5,19,6,30,568.0,77.0,1.7,10.0,243.0,452.28,377.41
2016,5,19,6,45,616.0,83.5,1.8,10.5,295.5,517.57,429.87
2016,5,19,7,0,664.0,90.0,1.9,11.0,348.0,584.99,482.15
2016,5,19,7,15,697.0,94.5,1.9,11.0,399.5,640.85,524.22
2016,5,19,7,30,730.0,99.0,1.9,11.0,451.0,696.65,564.43
2016,5,19,7,45,759.5,101.0,1.9,11.5,502.0,742.35,594.66
2016,5,19,8,0,789.0,103.0,1.9,12.0,553.0,791.08,626.48
2016,5,19,8,15,807.5,106.5,1.8,12.5,601.5,830.45,649.96
2016,5,19,8,30,826.0,110.0,1.7,13.0,650.0,867.35,671.19
2016,5,19,8,45,846.0,110.0,1.6,13.5,695.0,899.01,688.32
2016,5,19,9,0,866.0,110.0,1.5,14.0,740.0,916.24,695.39
2016,5,19,9,15,878.5,112.0,1.5,14.0,781.0,936.66,707.4
2016,5,19,9,30,891.0,114.0,1.5,14.0,822.0,953.54,717.04
2016,5,19,9,45,896.5,118.5,1.55,14.5,855.5,962.66,721.06
2016,5,19,10,0,902.0,123.0,1.6,15.0,889.0,967.81,722.66
2016,5,19,10,15,910.0,124.5,1.6,15.0,918.0,968.42,722.07
2016,5,19,10,30,918.0,126.0,1.6,15.0,947.0,965.04,719.05
2016,5,19,10,45,931.5,122.5,1.6,15.5,971.0,958.07,712.52
2016,5,19,11,0,945.0,119.0,1.6,16.0,995.0,947.03,703.49
2016,5,19,11,15,948.5,120.0,1.6,16.0,1009.0,927.23,690.15
2016,5,19,11,30,952.0,121.0,1.6,16.0,1023.0,903.64,674.44
2016,5,19,11,45,954.5,121.0,1.6,16.5,1029.5,874.76,654.02
2016,5,19,12,0,957.0,121.0,1.6,17.0,1036.0,842.47,631.37
2016,5,19,12,15,956.5,121.0,1.65,16.5,1033.0,804.71,606.84
2016,5,19,12,30,956.0,121.0,1.7,16.0,1030.0,764.07,578.87
2016,5,19,12,45,956.0,119.0,1.75,16.0,1020.0,719.54,546.26
2016,5,19,13,0,956.0,117.0,1.8,16.0,1010.0,672.42,510.79
2016,5,19,13,15,952.5,116.0,1.85,16.0,991.5,621.65,471.49
2016,5,19,13,30,949.0,115.0,1.9,16.0,973.0,568.93,429.38
2016,5,19,13,45,744.5,220.0,1.95,16.0,882.0,497.13,373.06
2016,5,19,14,0,540.0,325.0,2.0,16.0,791.0,439.71,328.76
2016,5,19,14,15,564.0,298.5,2.1,15.5,769.5,392.38,289.69
2016,5,19,14,30,588.0,272.0,2.2,15.0,748.0,342.26,247.22
2016,5,19,14,45,576.0,258.5,2.3,15.0,707.0,289.23,203.22
2016,5,19,15,0,564.0,245.0,2.4,15.0,666.0,237.5,162.32
2016,5,19,15,15,721.0,173.0,2.4,14.5,678.5,168.01,106.6
2016,5,19,15,30,878.0,101.0,2.4,14.0,691.0,97.04,78.71
2016,5,19,15,45,701.5,142.5,2.4,13.5,593.0,97.31,79.42
2016,5,19,16,0,525.0,184.0,2.4,13.0,495.0,119.74,99.25
2016,5,19,16,15,557.5,156.5,2.4,12.5,461.0,106.17,87.95
2016,5,19,16,30,590.0,129.0,2.4,12.0,427.0,91.94,75.98
2016,5,19,16,45,520.5,129.0,2.45,11.5,371.0,90.82,75.44
2016,5,19,17,0,451.0,129.0,2.5,11.0,315.0,90.26,75.36
2016,5,19,17,15,403.5,121.0,2.5,10.5,270.5,85.17,71.2
2016,5,19,17,30,356.0,113.0,2.5,10.0,226.0,80.0,66.85
2016,5,19,17,45,312.5,97.0,2.5,10.0,183.0,69.51,57.42
2016,5,19,18,0,269.0,81.0,2.5,10.0,140.0,59.07,47.81
2016,5,19,18,15,211.5,63.0,2.4,9.5,102.0,46.29,35.95
2016,5,19,18,30,154.0,45.0,2.3,9.0,64.0,33.36,23.74
2016,5,19,18,45,77.0,27.5,2.25,9.0,37.0,20.59,9.81
2016,5,19,19,0,0.0,10.0,2.2,9.0,10.0,7.87,0.0
2016,5,19,19,15,0.0,5.0,2.2,9.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,100.5,19.0,2.3,8.0,29.0,65.7,10.05
2016,5,20,5,30,201.0,38.0,2.3,8.0,58.0,141.45,107.38
2016,5,20,5,45,311.5,50.0,2.3,8.5,101.0,214.09,173.9
2016,5,20,6,0,422.0,62.0,2.3,9.0,144.0,301.88,251.03
2016,5,20,6,15,491.5,70.5,2.3,9.0,194.0,372.93,313.32
2016,5,20,6,30,561.0,79.0,2.3,9.0,244.0,449.17,377.89
2016,5,20,6,45,613.5,84.5,2.3,9.5,297.0,515.95,431.92
2016,5,20,7,0,666.0,90.0,2.3,10.0,350.0,585.17,485.83
2016,5,20,7,15,700.0,95.0,2.25,10.0,402.5,642.32,529.12
2016,5,20,7,30,734.0,100.0,2.2,10.0,455.0,699.5,570.56
2016,5,20,7,45,763.0,103.0,2.2,10.5,507.0,745.89,601.61
2016,5,20,8,0,792.0,106.0,2.2,11.0,559.0,795.36,634.31
2016,5,20,8,15,811.5,109.0,2.15,11.0,607.5,835.09,660.07
2016,5,20,8,30,831.0,112.0,2.1,11.0,656.0,872.38,683.79
2016,5,20,8,45,846.0,114.5,2.1,11.5,700.5,902.37,701.36
2016,5,20,9,0,861.0,117.0,2.1,12.0,745.0,929.21,716.67
2016,5,20,9,15,872.0,119.5,2.1,12.0,784.5,936.72,720.01
2016,5,20,9,30,883.0,122.0,2.1,12.0,824.0,952.53,729.37
2016,5,20,9,45,484.0,264.0,2.1,12.5,651.0,736.23,571.56
2016,5,20,10,0,85.0,406.0,2.1,13.0,478.0,440.84,343.93
2016,5,20,10,15,182.0,421.0,2.1,13.0,581.5,559.01,435.85
2016,5,20,10,30,279.0,436.0,2.1,13.0,685.0,672.16,518.58
2016,5,20,10,45,204.0,453.0,2.15,13.0,637.5,593.77,458.92
2016,5,20,11,0,129.0,470.0,2.2,13.0,590.0,533.87,413.18
2016,5,20,11,15,287.0,442.5,2.2,13.0,714.5,649.11,501.19
2016,5,20,11,30,445.0,415.0,2.2,13.0,839.0,750.45,575.11
2016,5,20,11,45,269.5,445.5,2.2,13.5,702.5,605.62,465.86
2016,5,20,12,0,94.0,476.0,2.2,14.0,566.0,460.7,355.57
2016,5,20,12,15,188.0,473.5,2.2,13.5,653.0,525.35,406.58
2016,5,20,12,30,282.0,471.0,2.2,13.0,740.0,577.19,445.84
2016,5,20,12,45,155.0,419.5,2.2,13.0,567.0,431.91,336.06
2016,5,20,13,0,28.0,368.0,2.2,13.0,394.0,300.29,234.73
2016,5,20,13,15,129.5,410.0,2.15,13.0,528.0,382.18,298.57
2016,5,20,13,30,231.0,452.0,2.1,13.0,662.0,447.59,346.57
2016,5,20,13,45,236.5,437.5,2.1,13.0,647.5,419.91,324.09
2016,5,20,14,0,242.0,423.0,2.1,13.0,633.0,391.57,301.2
2016,5,20,14,15,250.0,404.5,2.1,13.0,614.5,355.13,271.64
2016,5,20,14,30,258.0,386.0,2.1,13.0,596.0,322.76,244.83
2016,5,20,14,45,168.5,364.0,2.1,13.0,498.5,274.31,209.44
2016,5,20,15,0,79.0,342.0,2.1,13.0,401.0,238.65,185.42
2016,5,20,15,15,63.5,312.5,2.1,12.5,358.5,209.99,164.65
2016,5,20,15,30,48.0,283.0,2.1,12.0,316.0,184.05,153.58
2016,5,20,15,45,45.5,261.5,2.1,12.0,291.0,171.44,143.38
2016,5,20,16,0,43.0,240.0,2.1,12.0,266.0,159.16,133.36
2016,5,20,16,15,76.5,229.0,2.05,11.5,270.0,152.88,128.66
2016,5,20,16,30,110.0,218.0,2.0,11.0,274.0,141.39,119.39
2016,5,20,16,45,87.0,191.5,2.0,11.0,233.0,130.05,109.95
2016,5,20,17,0,64.0,165.0,2.0,11.0,192.0,113.57,95.87
2016,5,20,17,15,56.5,144.0,1.95,10.5,165.0,100.06,84.39
2016,5,20,17,30,49.0,123.0,1.9,10.0,138.0,86.33,72.48
2016,5,20,17,45,265.5,93.0,1.85,10.0,153.5,67.3,55.42
2016,5,20,18,0,482.0,63.0,1.8,10.0,169.0,50.69,40.3
2016,5,20,18,15,389.0,52.5,1.7,9.5,124.0,42.44,32.56
2016,5,20,18,30,296.0,42.0,1.6,9.0,79.0,31.99,22.6
2016,5,20,18,45,166.0,27.5,1.55,9.0,46.5,20.84,10.4
2016,5,20,19,0,36.0,13.0,1.5,9.0,14.0,10.23,0.0
2016,5,20,19,15,18.0,6.5,1.45,9.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,15,17.0,17.0,0.85,8.0,18.5,20.2,0.77
2016,5,21,5,30,34.0,34.0,0.9,8.0,37.0,52.78,37.55
2016,5,21,5,45,61.5,54.0,0.95,8.5,64.0,87.89,69.34
2016,5,21,6,0,89.0,74.0,1.0,9.0,91.0,124.94,102.31
2016,5,21,6,15,106.5,95.5,1.0,9.5,122.5,160.59,133.53
2016,5,21,6,30,124.0,117.0,1.0,10.0,154.0,197.37,164.89
2016,5,21,6,45,139.0,138.0,1.05,10.5,186.5,233.05,194.49
2016,5,21,7,0,154.0,159.0,1.1,11.0,219.0,269.5,223.94
2016,5,21,7,15,139.0,183.0,1.1,11.0,243.0,288.19,237.98
2016,5,21,7,30,124.0,207.0,1.1,11.0,267.0,305.03,250.25
2016,5,21,7,45,66.5,196.0,1.1,11.5,229.0,231.59,188.76
2016,5,21,8,0,9.0,185.0,1.1,12.0,191.0,159.08,127.46
2016,5,21,8,15,34.5,233.5,1.1,12.0,256.5,241.2,194.48
2016,5,21,8,30,60.0,282.0,1.1,12.0,322.0,311.23,249.49
2016,5,21,8,45,174.0,306.0,1.15,12.5,431.5,455.16,361.68
2016,5,21,9,0,288.0,330.0,1.2,13.0,541.0,602.67,470.33
2016,5,21,9,15,206.0,357.5,1.2,13.0,512.5,534.51,416.24
2016,5,21,9,30,124.0,385.0,1.2,13.0,484.0,483.91,376.19
2016,5,21,9,45,64.0,272.5,1.25,13.5,324.0,296.73,233.61
2016,5,21,10,0,4.0,160.0,1.3,14.0,164.0,129.84,100.52
2016,5,21,10,15,38.5,292.0,1.3,14.0,327.0,287.23,226.06
2016,5,21,10,30,73.0,424.0,1.3,14.0,490.0,437.35,338.92
2016,5,21,10,45,43.0,340.0,1.3,14.0,379.5,329.27,255.99
2016,5,21,11,0,13.0,256.0,1.3,14.0,269.0,214.96,167.48
2016,5,21,11,15,14.5,275.5,1.3,14.0,290.0,231.2,180.5
2016,5,21,11,30,16.0,295.0,1.3,14.0,311.0,247.04,192.64
2016,5,21,11,45,17.0,305.5,1.35,14.0,322.5,254.76,198.54
2016,5,21,12,0,18.0,316.0,1.4,14.0,334.0,262.12,204.19
2016,5,21,12,15,21.5,340.0,1.4,14.0,361.0,281.52,219.1
2016,5,21,12,30,25.0,364.0,1.4,14.0,388.0,305.62,237.44
2016,5,21,12,45,20.5,326.5,1.45,14.0,346.0,265.31,206.43
2016,5,21,13,0,16.0,289.0,1.5,14.0,304.0,231.64,180.54
2016,5,21,13,15,82.5,373.0,1.5,14.0,448.0,328.2,255.47
2016,5,21,13,30,149.0,457.0,1.5,14.0,592.0,409.35,315.52
2016,5,21,13,45,100.0,420.5,1.55,14.0,510.5,350.2,270.39
2016,5,21,14,0,51.0,384.0,1.6,14.0,429.0,295.48,229.34
2016,5,21,14,15,34.0,328.5,1.6,13.5,358.0,245.89,191.84
2016,5,21,14,30,17.0,273.0,1.6,13.0,287.0,205.78,161.38
2016,5,21,14,45,13.0,243.5,1.6,13.0,254.5,182.03,142.92
2016,5,21,15,0,9.0,214.0,1.6,13.0,222.0,159.12,125.02
2016,5,21,15,15,34.0,252.5,1.55,13.0,276.5,174.52,136.92
2016,5,21,15,30,59.0,291.0,1.5,13.0,331.0,188.4,156.47
2016,5,21,15,45,179.5,270.5,1.5,13.0,380.0,171.18,142.35
2016,5,21,16,0,300.0,250.0,1.5,13.0,429.0,156.13,130.07
2016,5,21,16,15,322.5,222.0,1.45,12.5,399.5,142.86,119.4
2016,5,21,16,30,345.0,194.0,1.4,12.0,370.0,128.7,107.83
2016,5,21,16,45,261.5,182.0,1.4,12.0,307.0,120.58,101.18
2016,5,21,17,0,178.0,170.0,1.4,12.0,244.0,115.47,97.09
2016,5,21,17,15,164.0,149.0,1.35,11.5,210.0,102.44,86.11
2016,5,21,17,30,150.0,128.0,1.3,11.0,176.0,89.1,74.63
2016,5,21,17,45,325.0,93.0,1.3,11.0,173.0,66.97,54.9
2016,5,21,18,0,500.0,58.0,1.3,11.0,170.0,46.9,36.75
2016,5,21,18,15,413.5,48.5,1.2,10.5,125.0,39.35,29.7
2016,5,21,18,30,327.0,39.0,1.1,10.0,80.0,31.8,22.4
2016,5,21,18,45,201.5,25.5,1.05,9.5,47.5,19.53,9.67
2016,5,21,19,0,76.0,12.0,1.0,9.0,15.0,9.44,0.0
2016,5,21,19,15,38.0,6.0,1.0,8.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,15,125.0,18.0,0.7,8.0,30.5,72.44,21.17
2016,5,22,5,30,250.0,36.0,0.7,8.0,61.0,156.68,119.4
2016,5,22,5,45,347.5,47.5,0.75,8.5,104.5,228.44,184.35
2016,5,22,6,0,445.0,59.0,0.8,9.0,148.0,309.3,254.55
2016,5,22,6,15,510.0,67.5,0.8,9.5,197.0,378.46,313.18
2016,5,22,6,30,575.0,76.0,0.8,10.0,246.0,452.47,373.29
2016,5,22,6,45,404.0,114.5,0.8,10.5,245.5,404.65,333.84
2016,5,22,7,0,233.0,153.0,0.8,11.0,245.0,330.93,272.82
2016,5,22,7,15,189.5,180.5,0.75,11.5,262.0,321.4,263.84
2016,5,22,7,30,146.0,208.0,0.7,12.0,279.0,322.33,262.15
2016,5,22,7,45,209.0,225.5,0.7,12.5,339.5,392.96,317.22
2016,5,22,8,0,272.0,243.0,0.7,13.0,400.0,485.27,385.94
2016,5,22,8,15,275.5,266.0,0.7,13.0,436.0,517.37,407.51
2016,5,22,8,30,279.0,289.0,0.7,13.0,472.0,548.12,428.38
2016,5,22,8,45,212.5,318.0,0.7,13.5,463.0,501.21,390.4
2016,5,22,9,0,146.0,347.0,0.7,14.0,454.0,470.47,364.65
2016,5,22,9,15,81.0,306.5,0.7,14.0,366.5,348.28,271.98
2016,5,22,9,30,16.0,266.0,0.7,14.0,279.0,231.27,180.61
2016,5,22,9,45,173.5,329.0,0.75,14.5,477.0,470.71,366.26
2016,5,22,10,0,331.0,392.0,0.8,15.0,675.0,692.05,522.42
2016,5,22,10,15,185.5,387.5,0.85,15.0,547.0,529.2,402.47
2016,5,22,10,30,40.0,383.0,0.9,15.0,419.0,368.97,282.82
2016,5,22,10,45,217.0,395.0,0.95,15.5,596.5,567.46,432.45
2016,5,22,11,0,394.0,407.0,1.0,16.0,774.0,722.77,540.91
2016,5,22,11,15,352.5,433.5,1.05,15.5,765.0,695.35,520.08
2016,5,22,11,30,311.0,460.0,1.1,15.0,756.0,666.97,500.55
2016,5,22,11,45,168.0,413.0,1.15,15.0,573.0,486.1,370.58
2016,5,22,12,0,25.0,366.0,1.2,15.0,390.0,316.6,243.43
2016,5,22,12,15,18.0,293.0,1.2,15.0,310.5,241.97,187.35
2016,5,22,12,30,11.0,220.0,1.2,15.0,231.0,178.56,138.23
2016,5,22,12,45,17.0,284.5,1.3,15.0,301.5,230.82,179.39
2016,5,22,13,0,23.0,349.0,1.4,15.0,372.0,281.02,217.98
2016,5,22,13,15,125.0,401.0,1.45,15.0,515.5,372.67,287.84
2016,5,22,13,30,227.0,453.0,1.5,15.0,659.0,445.41,340.64
2016,5,22,13,45,120.0,354.5,1.55,15.0,463.5,312.64,240.74
2016,5,22,14,0,13.0,256.0,1.6,15.0,268.0,197.51,153.34
2016,5,22,14,15,76.0,326.5,1.6,15.0,389.0,258.63,200.01
2016,5,22,14,30,139.0,397.0,1.6,15.0,510.0,302.34,230.96
2016,5,22,14,45,97.0,362.0,1.65,15.0,439.0,265.04,203.16
2016,5,22,15,0,55.0,327.0,1.7,15.0,368.0,226.64,175.34
2016,5,22,15,15,46.0,299.5,1.7,14.5,332.5,201.5,157.07
2016,5,22,15,30,37.0,272.0,1.7,14.0,297.0,178.18,147.33
2016,5,22,15,45,35.5,252.5,1.7,14.0,275.0,166.65,138.1
2016,5,22,16,0,34.0,233.0,1.7,14.0,253.0,155.38,129.01
2016,5,22,16,15,17.0,179.0,1.7,13.5,189.0,129.75,107.77
2016,5,22,16,30,0.0,125.0,1.7,13.0,125.0,93.4,76.85
2016,5,22,16,45,0.0,122.0,1.7,12.5,122.0,90.74,75.01
2016,5,22,17,0,0.0,119.0,1.7,12.0,119.0,87.95,72.96
2016,5,22,17,15,0.0,103.0,1.7,11.5,103.0,76.51,63.18
2016,5,22,17,30,0.0,87.0,1.7,11.0,87.0,65.0,53.14
2016,5,22,17,45,258.5,72.0,1.7,11.0,130.0,52.2,41.66
2016,5,22,18,0,517.0,57.0,1.7,11.0,173.0,46.26,36.19
2016,5,22,18,15,432.5,47.5,1.6,10.5,128.0,38.66,29.09
2016,5,22,18,30,348.0,38.0,1.5,10.0,83.0,31.06,21.77
2016,5,22,18,45,223.0,25.5,1.45,9.5,49.5,20.76,10.89
2016,5,22,19,0,98.0,13.0,1.4,9.0,16.0,10.23,0.0
2016,5,22,19,15,49.0,6.5,1.35,8.5,8.0,5.11,0.0
2016,5,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,104.5,18.5,0.95,9.0,29.5,66.27,22.16
2016,5,23,5,30,209.0,37.0,1.0,9.0,59.0,141.39,107.62
2016,5,23,5,45,305.0,49.5,1.05,9.5,101.0,208.51,168.15
2016,5,23,6,0,401.0,62.0,1.1,10.0,143.0,285.87,235.52
2016,5,23,6,15,464.5,71.5,1.1,10.0,190.5,356.71,296.26
2016,5,23,6,30,528.0,81.0,1.1,10.0,238.0,428.71,355.94
2016,5,23,6,45,448.5,108.0,1.1,10.5,259.5,425.19,352.23
2016,5,23,7,0,369.0,135.0,1.1,11.0,281.0,419.31,345.88
2016,5,23,7,15,534.5,118.5,1.1,11.0,362.0,544.15,444.57
2016,5,23,7,30,700.0,102.0,1.1,11.0,443.0,671.98,540.22
2016,5,23,7,45,731.0,104.0,1.1,11.5,494.0,721.61,571.96
2016,5,23,8,0,762.0,106.0,1.1,12.0,545.0,766.49,600.43
2016,5,23,8,15,543.0,193.0,1.1,12.0,519.0,687.25,539.39
2016,5,23,8,30,324.0,280.0,1.1,12.0,493.0,577.05,453.84
2016,5,23,8,45,579.5,197.5,1.1,12.5,610.0,752.79,584.94
2016,5,23,9,0,835.0,115.0,1.1,13.0,727.0,898.99,682.16
2016,5,23,9,15,591.5,234.5,1.1,13.0,679.5,810.04,616.28
2016,5,23,9,30,348.0,354.0,1.1,13.0,632.0,678.05,518.45
2016,5,23,9,45,293.5,385.5,1.1,13.5,626.5,655.5,500.5
2016,5,23,10,0,239.0,417.0,1.1,14.0,621.0,611.34,466.42
2016,5,23,10,15,283.5,419.5,1.1,14.0,669.0,666.85,506.03
2016,5,23,10,30,328.0,422.0,1.1,14.0,717.0,700.88,529.38
2016,5,23,10,45,293.5,442.0,1.1,14.0,710.5,677.68,511.24
2016,5,23,11,0,259.0,462.0,1.1,14.0,704.0,653.24,492.9
2016,5,23,11,15,166.5,460.0,1.05,14.0,616.5,546.12,414.76
2016,5,23,11,30,74.0,458.0,1.0,14.0,529.0,444.5,339.41
2016,5,23,11,45,221.5,447.0,1.0,14.5,660.0,556.56,423.68
2016,5,23,12,0,369.0,436.0,1.0,15.0,791.0,653.96,492.23
2016,5,23,12,15,392.5,412.5,1.0,15.0,789.0,630.25,474.59
2016,5,23,12,30,416.0,389.0,1.0,15.0,787.0,608.64,459.32
2016,5,23,12,45,275.5,432.5,1.0,15.0,695.0,520.5,394.23
2016,5,23,13,0,135.0,476.0,1.0,15.0,603.0,445.12,338.25
2016,5,23,13,15,166.0,467.0,1.0,15.0,620.0,440.84,335.46
2016,5,23,13,30,197.0,458.0,1.0,15.0,637.0,433.33,329.26
2016,5,23,13,45,126.5,425.0,1.05,15.0,539.0,361.57,276.13
2016,5,23,14,0,56.0,392.0,1.1,15.0,441.0,302.36,232.61
2016,5,23,14,15,73.0,388.5,1.1,15.0,450.0,296.75,228.07
2016,5,23,14,30,90.0,385.0,1.1,15.0,459.0,288.71,221.11
2016,5,23,14,45,49.0,292.5,1.15,15.0,332.5,213.8,164.71
2016,5,23,15,0,8.0,200.0,1.2,15.0,206.0,149.49,116.13
2016,5,23,15,15,52.0,254.5,1.2,14.5,290.5,177.38,137.62
2016,5,23,15,30,96.0,309.0,1.2,14.0,375.0,198.4,163.96
2016,5,23,15,45,82.5,283.0,1.25,14.0,337.0,183.24,151.71
2016,5,23,16,0,69.0,257.0,1.3,14.0,299.0,168.61,139.96
2016,5,23,16,15,34.5,170.5,1.3,14.0,191.5,119.73,98.82
2016,5,23,16,30,0.0,84.0,1.3,14.0,84.0,64.6,51.41
2016,5,23,16,45,340.0,85.5,1.3,14.0,228.5,60.43,48.01
2016,5,23,17,0,680.0,87.0,1.3,14.0,373.0,67.8,54.7
2016,5,23,17,15,640.0,81.0,1.3,13.5,321.5,63.67,51.32
2016,5,23,17,30,600.0,75.0,1.3,13.0,270.0,59.47,47.81
2016,5,23,17,45,549.0,67.0,1.3,12.5,221.0,53.58,42.66
2016,5,23,18,0,498.0,59.0,1.3,12.0,172.0,47.6,37.26
2016,5,23,18,15,414.0,49.5,1.25,11.5,127.5,40.09,30.27
2016,5,23,18,30,330.0,40.0,1.2,11.0,83.0,32.57,23.05
