Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,45,207.0,26.5,1.2,10.5,49.5,20.3,10.69
2016,5,23,19,0,84.0,13.0,1.2,10.0,16.0,10.23,0.0
2016,5,23,19,15,42.0,6.5,1.2,9.5,8.0,5.11,0.0
2016,5,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,15,137.0,17.5,1.05,9.0,31.5,75.53,28.94
2016,5,24,5,30,274.0,35.0,1.1,9.0,63.0,165.3,126.3
2016,5,24,5,45,372.5,45.0,1.15,9.5,106.5,236.09,190.36
2016,5,24,6,0,471.0,55.0,1.2,10.0,150.0,316.8,260.63
2016,5,24,6,15,534.0,62.5,1.2,10.0,199.0,384.57,319.02
2016,5,24,6,30,597.0,70.0,1.2,10.0,248.0,457.03,379.05
2016,5,24,6,45,640.5,75.5,1.2,10.5,300.0,518.85,427.71
2016,5,24,7,0,684.0,81.0,1.2,11.0,352.0,582.43,475.78
2016,5,24,7,15,417.0,145.0,1.2,11.5,317.5,478.49,390.6
2016,5,24,7,30,150.0,209.0,1.2,12.0,283.0,325.38,265.09
2016,5,24,7,45,94.5,219.0,1.2,12.5,267.5,277.13,225.19
2016,5,24,8,0,39.0,229.0,1.2,13.0,252.0,241.49,194.22
2016,5,24,8,15,33.0,240.0,1.15,13.0,260.5,245.79,196.93
2016,5,24,8,30,27.0,251.0,1.1,13.0,269.0,249.79,199.21
2016,5,24,8,45,18.5,235.0,1.1,13.5,248.0,208.86,165.69
2016,5,24,9,0,10.0,219.0,1.1,14.0,227.0,186.24,146.87
2016,5,24,9,15,8.5,207.0,1.1,14.0,214.5,173.9,136.76
2016,5,24,9,30,7.0,195.0,1.1,14.0,202.0,161.94,126.94
2016,5,24,9,45,8.5,207.5,1.1,14.0,216.0,173.45,135.99
2016,5,24,10,0,10.0,220.0,1.1,14.0,230.0,184.87,144.84
2016,5,24,10,15,9.5,209.5,1.1,14.0,219.0,175.25,136.97
2016,5,24,10,30,9.0,199.0,1.1,14.0,208.0,165.77,129.32
2016,5,24,10,45,9.5,200.0,1.1,14.5,209.5,166.63,129.68
2016,5,24,11,0,10.0,201.0,1.1,15.0,211.0,167.42,129.96
2016,5,24,11,15,13.0,245.0,1.1,15.0,257.5,204.95,159.36
2016,5,24,11,30,16.0,289.0,1.1,15.0,304.0,241.98,187.87
2016,5,24,11,45,15.0,277.0,1.15,15.0,291.5,230.13,178.51
2016,5,24,12,0,14.0,265.0,1.2,15.0,279.0,218.43,169.47
2016,5,24,12,15,13.0,243.5,1.2,15.0,256.0,199.43,154.68
2016,5,24,12,30,12.0,222.0,1.2,15.0,233.0,180.75,140.09
2016,5,24,12,45,14.0,257.0,1.2,15.0,270.0,207.72,161.27
2016,5,24,13,0,16.0,292.0,1.2,15.0,307.0,233.77,181.41
2016,5,24,13,15,38.0,356.0,1.2,15.0,391.0,290.77,225.19
2016,5,24,13,30,60.0,420.0,1.2,15.0,475.0,340.48,262.35
2016,5,24,13,45,274.0,382.0,1.25,15.5,621.5,395.43,300.98
2016,5,24,14,0,488.0,344.0,1.3,16.0,768.0,428.45,319.39
2016,5,24,14,15,374.5,366.0,1.3,15.5,684.5,372.35,277.04
2016,5,24,14,30,261.0,388.0,1.3,15.0,601.0,323.56,241.96
2016,5,24,14,45,130.5,264.0,1.3,15.0,371.0,208.23,157.04
2016,5,24,15,0,0.0,140.0,1.3,15.0,141.0,106.25,81.73
2016,5,24,15,15,0.0,110.5,1.3,15.0,111.0,84.69,64.53
2016,5,24,15,30,0.0,81.0,1.3,15.0,81.0,62.44,48.7
2016,5,24,15,45,0.0,53.5,1.35,15.0,53.5,41.11,30.35
2016,5,24,16,0,0.0,26.0,1.4,15.0,26.0,19.91,11.89
2016,5,24,16,15,0.0,29.0,1.4,14.5,29.0,22.19,14.0
2016,5,24,16,30,0.0,32.0,1.4,14.0,32.0,24.47,16.12
2016,5,24,16,45,0.0,23.5,1.4,14.0,23.5,17.94,10.37
2016,5,24,17,0,0.0,15.0,1.4,14.0,15.0,11.43,4.59
2016,5,24,17,15,0.0,13.0,1.4,13.5,13.0,9.89,3.26
2016,5,24,17,30,0.0,11.0,1.4,13.0,11.0,8.36,1.91
2016,5,24,17,45,278.0,32.0,1.45,12.5,95.5,24.91,16.91
2016,5,24,18,0,556.0,53.0,1.5,12.0,180.0,43.52,33.63
2016,5,24,18,15,473.5,45.0,1.45,11.5,134.5,36.94,27.48
2016,5,24,18,30,391.0,37.0,1.4,11.0,89.0,30.42,21.2
2016,5,24,18,45,257.5,25.5,1.4,10.5,54.0,20.83,11.31
2016,5,24,19,0,124.0,14.0,1.4,10.0,19.0,11.02,0.0
2016,5,24,19,15,62.0,7.0,1.35,9.5,9.5,5.51,0.0
2016,5,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,5,15,142.5,17.0,1.0,9.0,32.5,79.96,33.73
2016,5,25,5,30,285.0,34.0,1.0,9.0,65.0,168.25,128.72
2016,5,25,5,45,382.0,44.0,1.05,9.5,108.0,238.69,192.34
2016,5,25,6,0,479.0,54.0,1.1,10.0,151.0,318.94,262.12
2016,5,25,6,15,541.0,61.0,1.1,10.0,200.5,385.85,319.67
2016,5,25,6,30,603.0,68.0,1.1,10.0,250.0,457.31,378.78
2016,5,25,6,45,645.5,73.5,1.1,10.5,301.0,518.63,426.91
2016,5,25,7,0,688.0,79.0,1.1,11.0,352.0,581.62,474.4
2016,5,25,7,15,444.5,142.5,1.1,11.5,328.5,494.76,402.85
2016,5,25,7,30,201.0,206.0,1.1,12.0,305.0,360.12,293.21
2016,5,25,7,45,229.5,226.5,1.1,12.5,351.0,408.36,330.88
2016,5,25,8,0,258.0,247.0,1.1,13.0,397.0,475.79,380.6
2016,5,25,8,15,272.0,268.0,1.1,13.5,437.5,514.18,407.1
2016,5,25,8,30,286.0,289.0,1.1,14.0,478.0,551.8,432.73
2016,5,25,8,45,333.0,298.0,1.1,14.5,532.0,605.27,470.25
2016,5,25,9,0,380.0,307.0,1.1,15.0,586.0,658.73,506.72
2016,5,25,9,15,417.5,307.5,1.1,15.0,629.0,713.3,543.72
2016,5,25,9,30,455.0,308.0,1.1,15.0,672.0,748.29,566.97
2016,5,25,9,45,457.5,323.5,1.15,15.5,702.5,762.91,574.88
2016,5,25,10,0,460.0,339.0,1.2,16.0,733.0,774.8,581.18
2016,5,25,10,15,351.5,391.5,1.2,16.0,698.5,700.82,526.9
2016,5,25,10,30,243.0,444.0,1.2,16.0,664.0,625.64,471.82
2016,5,25,10,45,589.0,275.0,1.3,16.0,821.0,806.18,606.29
2016,5,25,11,0,935.0,106.0,1.4,16.0,978.0,918.54,683.66
2016,5,25,11,15,937.0,106.5,1.4,16.0,990.5,897.79,668.14
2016,5,25,11,30,939.0,107.0,1.4,16.0,1003.0,873.41,651.91
2016,5,25,11,45,548.5,300.0,1.45,16.0,824.0,712.92,537.31
2016,5,25,12,0,158.0,493.0,1.5,16.0,645.0,530.24,401.09
2016,5,25,12,15,126.5,484.0,1.5,16.0,605.5,486.46,370.04
2016,5,25,12,30,95.0,475.0,1.5,16.0,566.0,439.73,335.52
2016,5,25,12,45,200.5,464.5,1.5,16.5,654.0,492.61,374.94
2016,5,25,13,0,306.0,454.0,1.5,17.0,742.0,531.39,401.96
2016,5,25,13,15,305.0,445.0,1.55,17.0,727.5,500.29,378.34
2016,5,25,13,30,304.0,436.0,1.6,17.0,713.0,468.89,354.55
2016,5,25,13,45,185.5,419.0,1.65,17.0,587.0,383.56,291.41
2016,5,25,14,0,67.0,402.0,1.7,17.0,461.0,312.89,239.63
2016,5,25,14,15,114.0,401.0,1.7,16.5,496.5,312.1,238.39
2016,5,25,14,30,161.0,400.0,1.7,16.0,532.0,309.66,234.78
2016,5,25,14,45,101.0,356.5,1.75,16.0,438.5,262.64,200.41
2016,5,25,15,0,41.0,313.0,1.8,16.0,345.0,216.62,167.47
2016,5,25,15,15,62.5,310.0,1.8,15.5,354.5,208.63,161.59
2016,5,25,15,30,84.0,307.0,1.8,15.0,364.0,197.17,162.58
2016,5,25,15,45,456.5,197.5,1.8,15.0,475.5,123.21,100.8
2016,5,25,16,0,829.0,88.0,1.8,15.0,587.0,74.77,59.64
2016,5,25,16,15,809.0,85.0,1.8,14.5,538.0,72.81,58.32
2016,5,25,16,30,789.0,82.0,1.8,14.0,489.0,70.78,56.87
2016,5,25,16,45,763.0,78.0,1.85,14.0,437.5,67.83,54.51
2016,5,25,17,0,737.0,74.0,1.9,14.0,386.0,64.81,52.04
2016,5,25,17,15,700.0,69.5,1.9,13.5,334.5,61.16,49.08
2016,5,25,17,30,663.0,65.0,1.9,13.0,283.0,53.08,42.1
2016,5,25,17,45,607.0,59.5,1.9,12.5,232.5,48.63,38.23
2016,5,25,18,0,551.0,54.0,1.9,12.0,182.0,44.22,34.23
2016,5,25,18,15,468.5,46.5,1.8,11.5,136.0,38.07,28.5
2016,5,25,18,30,386.0,39.0,1.7,11.0,90.0,32.01,22.62
2016,5,25,18,45,245.5,27.5,1.65,10.5,55.0,22.43,12.78
2016,5,25,19,0,105.0,16.0,1.6,10.0,20.0,12.19,0.0
2016,5,25,19,15,52.5,8.0,1.6,10.0,10.0,6.29,0.0
2016,5,25,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,15,114.5,19.5,1.1,10.0,32.0,70.8,31.31
2016,5,26,5,30,229.0,39.0,1.1,10.0,64.0,149.87,114.42
2016,5,26,5,45,323.0,51.0,1.1,10.0,106.0,216.27,174.2
2016,5,26,6,0,417.0,63.0,1.1,10.0,148.0,296.37,243.92
2016,5,26,6,15,482.0,71.5,1.05,10.0,196.5,363.89,301.7
2016,5,26,6,30,547.0,80.0,1.0,10.0,245.0,436.23,361.26
2016,5,26,6,45,593.0,86.5,1.0,10.5,296.5,498.69,410.3
2016,5,26,7,0,639.0,93.0,1.0,11.0,348.0,563.16,458.97
2016,5,26,7,15,672.5,98.5,1.0,11.5,399.0,619.08,499.33
2016,5,26,7,30,706.0,104.0,1.0,12.0,450.0,675.08,538.43
2016,5,26,7,45,736.5,106.0,1.0,12.5,501.0,724.39,570.52
2016,5,26,8,0,767.0,108.0,1.0,13.0,552.0,768.81,598.42
2016,5,26,8,15,785.5,111.5,0.95,13.5,599.0,807.38,621.0
2016,5,26,8,30,804.0,115.0,0.9,14.0,646.0,843.58,641.49
2016,5,26,8,45,822.0,116.0,0.9,14.5,690.0,873.99,658.58
2016,5,26,9,0,840.0,117.0,0.9,15.0,734.0,901.48,673.62
2016,5,26,9,15,851.0,119.0,0.9,15.5,773.0,908.47,675.15
2016,5,26,9,30,862.0,121.0,0.9,16.0,812.0,923.67,682.44
2016,5,26,9,45,866.0,125.5,0.9,16.5,843.5,931.24,684.72
2016,5,26,10,0,870.0,130.0,0.9,17.0,875.0,934.99,684.75
2016,5,26,10,15,876.5,131.5,0.9,17.0,901.5,934.4,683.45
2016,5,26,10,30,883.0,133.0,0.9,17.0,928.0,930.0,679.89
2016,5,26,10,45,887.0,134.0,0.95,17.5,948.0,919.1,671.96
2016,5,26,11,0,891.0,135.0,1.0,18.0,968.0,904.47,661.78
2016,5,26,11,15,894.0,135.5,1.0,18.0,980.5,884.9,648.9
2016,5,26,11,30,897.0,136.0,1.0,18.0,993.0,861.81,633.82
2016,5,26,11,45,898.0,137.0,1.05,18.5,998.0,834.15,615.35
2016,5,26,12,0,899.0,138.0,1.1,19.0,1003.0,803.36,594.51
2016,5,26,12,15,898.5,137.5,1.1,19.0,1000.5,767.44,569.32
2016,5,26,12,30,898.0,137.0,1.1,19.0,998.0,728.9,541.85
2016,5,26,12,45,900.0,134.0,1.15,19.5,989.0,687.72,511.46
2016,5,26,13,0,902.0,131.0,1.2,20.0,980.0,644.01,478.45
2016,5,26,13,15,898.5,130.0,1.2,20.0,962.5,596.22,442.03
2016,5,26,13,30,895.0,129.0,1.2,20.0,945.0,546.62,403.15
2016,5,26,13,45,892.0,126.5,1.25,20.0,921.5,494.63,361.51
2016,5,26,14,0,889.0,124.0,1.3,20.0,898.0,441.19,317.32
2016,5,26,14,15,881.5,122.5,1.3,19.5,867.0,385.6,270.72
2016,5,26,14,30,874.0,121.0,1.3,19.0,836.0,329.45,222.91
2016,5,26,14,45,865.0,118.5,1.35,19.0,799.0,272.03,174.39
2016,5,26,15,0,856.0,116.0,1.4,19.0,762.0,214.69,129.09
2016,5,26,15,15,843.0,113.5,1.4,18.5,720.0,149.38,85.73
2016,5,26,15,30,830.0,111.0,1.4,18.0,678.0,92.13,73.2
2016,5,26,15,45,813.0,108.0,1.45,18.0,632.0,86.26,68.54
2016,5,26,16,0,796.0,105.0,1.5,18.0,586.0,84.93,67.63
2016,5,26,16,15,774.0,101.5,1.5,17.5,536.5,83.05,66.39
2016,5,26,16,30,752.0,98.0,1.5,17.0,487.0,81.08,65.07
2016,5,26,16,45,723.5,93.5,1.55,16.5,435.5,72.16,57.7
2016,5,26,17,0,695.0,89.0,1.6,16.0,384.0,69.35,55.58
2016,5,26,17,15,655.0,83.5,1.6,15.0,332.5,65.59,52.69
2016,5,26,17,30,615.0,78.0,1.6,14.0,281.0,61.79,49.66
2016,5,26,17,45,556.5,71.0,1.6,13.5,230.5,56.6,45.17
2016,5,26,18,0,498.0,64.0,1.6,13.0,180.0,51.41,40.52
2016,5,26,18,15,413.5,54.0,1.55,12.5,134.5,43.6,33.31
2016,5,26,18,30,329.0,44.0,1.5,12.0,89.0,35.77,25.85
2016,5,26,18,45,200.5,30.5,1.5,11.5,54.5,23.18,13.49
2016,5,26,19,0,72.0,17.0,1.5,11.0,20.0,12.94,0.0
2016,5,26,19,15,36.0,8.5,1.45,10.5,10.0,6.69,0.0
2016,5,26,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,15,118.5,19.5,0.8,9.0,32.5,72.02,33.85
2016,5,27,5,30,237.0,39.0,0.8,9.0,65.0,152.36,116.82
2016,5,27,5,45,337.5,50.5,0.85,9.5,108.5,221.37,178.34
2016,5,27,6,0,438.0,62.0,0.9,10.0,152.0,305.12,250.49
2016,5,27,6,15,502.5,70.5,0.85,10.5,201.5,373.21,307.81
2016,5,27,6,30,567.0,79.0,0.8,11.0,251.0,446.08,366.53
2016,5,27,6,45,618.0,84.0,0.8,11.5,303.5,510.87,416.8
2016,5,27,7,0,669.0,89.0,0.8,12.0,356.0,577.97,466.81
2016,5,27,7,15,701.5,94.0,0.75,12.5,408.0,633.66,505.77
2016,5,27,7,30,734.0,99.0,0.7,13.0,460.0,689.28,542.93
2016,5,27,7,45,762.5,101.5,0.65,14.0,511.5,734.75,569.76
2016,5,27,8,0,791.0,104.0,0.6,15.0,563.0,782.86,597.58
2016,5,27,8,15,809.5,107.0,0.55,15.5,610.5,821.46,619.16
2016,5,27,8,30,828.0,110.0,0.5,16.0,658.0,857.62,638.74
2016,5,27,8,45,844.5,111.5,0.5,16.5,702.0,887.66,654.96
2016,5,27,9,0,861.0,113.0,0.5,17.0,746.0,903.31,661.84
2016,5,27,9,15,871.5,115.0,0.45,17.5,785.0,921.78,669.73
2016,5,27,9,30,882.0,117.0,0.4,18.0,824.0,936.74,675.3
2016,5,27,9,45,894.5,116.0,0.4,19.0,858.0,946.93,677.77
2016,5,27,10,0,907.0,115.0,0.4,20.0,892.0,953.41,678.07
2016,5,27,10,15,913.0,116.5,0.4,20.5,919.0,952.49,675.25
2016,5,27,10,30,919.0,118.0,0.4,21.0,946.0,947.63,670.26
2016,5,27,10,45,925.0,117.5,0.45,22.0,966.0,937.03,661.72
2016,5,27,11,0,931.0,117.0,0.5,23.0,986.0,922.57,651.0
2016,5,27,11,15,933.0,117.5,0.55,23.0,998.5,901.74,638.93
2016,5,27,11,30,935.0,118.0,0.6,23.0,1011.0,877.3,624.64
2016,5,27,11,45,936.5,117.5,0.65,23.5,1016.0,848.19,606.16
2016,5,27,12,0,938.0,117.0,0.7,24.0,1021.0,815.85,585.57
2016,5,27,12,15,937.5,117.0,0.75,24.0,1018.0,779.37,562.04
2016,5,27,12,30,937.0,117.0,0.8,24.0,1015.0,740.11,535.66
2016,5,27,12,45,933.5,117.5,0.9,24.0,1004.5,696.64,506.23
2016,5,27,13,0,930.0,118.0,1.0,24.0,994.0,650.91,474.1
2016,5,27,13,15,926.0,117.0,1.05,24.0,975.5,601.77,437.92
2016,5,27,13,30,922.0,116.0,1.1,24.0,957.0,550.8,399.12
2016,5,27,13,45,914.5,116.0,1.15,24.0,931.5,497.3,357.1
2016,5,27,14,0,907.0,116.0,1.2,24.0,906.0,442.71,312.83
2016,5,27,14,15,899.5,114.5,1.2,23.5,874.5,386.3,266.33
2016,5,27,14,30,892.0,113.0,1.2,23.0,843.0,329.3,218.57
2016,5,27,14,45,880.5,111.5,1.25,23.0,805.0,271.07,170.23
2016,5,27,15,0,869.0,110.0,1.3,23.0,767.0,213.19,125.29
2016,5,27,15,15,856.0,107.5,1.3,22.5,724.5,155.15,88.4
2016,5,27,15,30,843.0,105.0,1.3,22.0,682.0,89.03,69.42
2016,5,27,15,45,827.0,102.0,1.35,21.5,635.5,82.83,64.68
2016,5,27,16,0,811.0,99.0,1.4,21.0,589.0,81.37,63.8
2016,5,27,16,15,789.5,95.5,1.35,20.5,539.5,79.33,62.42
2016,5,27,16,30,768.0,92.0,1.3,20.0,490.0,77.2,60.96
2016,5,27,16,45,740.0,87.5,1.3,19.5,439.0,74.14,58.69
2016,5,27,17,0,712.0,83.0,1.3,19.0,388.0,65.57,51.62
2016,5,27,17,15,673.5,78.0,1.25,18.5,336.0,62.01,48.81
2016,5,27,17,30,635.0,73.0,1.2,18.0,284.0,58.41,45.9
2016,5,27,17,45,582.0,66.0,1.15,17.5,234.0,53.13,41.39
2016,5,27,18,0,529.0,59.0,1.1,17.0,184.0,47.8,36.7
2016,5,27,18,15,447.5,50.0,1.0,16.0,138.0,40.63,30.25
2016,5,27,18,30,366.0,41.0,0.9,15.0,92.0,33.47,23.57
2016,5,27,18,45,242.5,28.5,0.85,14.0,57.0,23.2,13.49
2016,5,27,19,0,119.0,16.0,0.8,13.0,22.0,12.23,0.0
2016,5,27,19,15,59.5,8.0,0.75,12.5,11.0,6.29,0.0
2016,5,27,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,5,15,127.0,19.0,0.5,10.5,33.0,73.96,36.14
2016,5,28,5,30,254.0,38.0,0.4,11.0,66.0,157.03,119.37
2016,5,28,5,45,352.0,48.5,0.35,11.5,109.5,228.01,181.42
2016,5,28,6,0,450.0,59.0,0.3,12.0,153.0,307.48,248.48
2016,5,28,6,15,513.0,67.0,0.25,12.5,202.0,374.52,303.51
2016,5,28,6,30,576.0,75.0,0.2,13.0,251.0,446.22,359.73
2016,5,28,6,45,624.5,80.0,0.2,14.0,303.0,509.55,406.76
2016,5,28,7,0,673.0,85.0,0.2,15.0,355.0,575.04,453.23
2016,5,28,7,15,705.0,90.0,0.2,16.0,406.5,630.4,490.29
2016,5,28,7,30,737.0,95.0,0.2,17.0,458.0,685.69,525.47
2016,5,28,7,45,762.0,98.5,0.25,18.0,508.5,729.93,551.92
2016,5,28,8,0,787.0,102.0,0.3,19.0,559.0,776.17,579.24
2016,5,28,8,15,805.5,105.0,0.3,19.5,606.5,814.64,601.06
2016,5,28,8,30,824.0,108.0,0.3,20.0,654.0,850.69,621.03
2016,5,28,8,45,838.0,111.0,0.35,21.0,697.5,880.09,636.23
2016,5,28,9,0,852.0,114.0,0.4,22.0,741.0,895.0,642.27
2016,5,28,9,15,863.0,116.0,0.45,22.5,780.0,913.82,652.28
2016,5,28,9,30,874.0,118.0,0.5,23.0,819.0,929.17,660.1
2016,5,28,9,45,881.0,120.5,0.55,23.5,852.0,937.71,663.83
2016,5,28,10,0,888.0,123.0,0.6,24.0,885.0,942.46,665.42
2016,5,28,10,15,894.5,124.5,0.65,24.0,911.5,941.97,665.23
2016,5,28,10,30,901.0,126.0,0.7,24.0,938.0,937.61,662.83
2016,5,28,10,45,903.5,128.0,0.8,24.5,957.5,926.24,655.89
2016,5,28,11,0,906.0,130.0,0.9,25.0,977.0,911.09,646.65
2016,5,28,11,15,709.5,265.5,0.95,25.0,934.5,861.86,613.58
2016,5,28,11,30,513.0,401.0,1.0,25.0,892.0,787.92,561.95
2016,5,28,11,45,464.5,412.5,1.05,25.0,858.5,734.81,527.42
2016,5,28,12,0,416.0,424.0,1.1,25.0,825.0,682.07,492.26
2016,5,28,12,15,662.0,278.5,1.1,25.0,915.0,721.74,523.01
2016,5,28,12,30,908.0,133.0,1.1,25.0,1005.0,731.37,531.66
2016,5,28,12,45,902.0,135.0,1.15,25.0,993.5,688.37,501.06
2016,5,28,13,0,896.0,137.0,1.2,25.0,982.0,643.38,468.71
2016,5,28,13,15,892.0,136.0,1.2,24.5,964.0,595.67,433.91
2016,5,28,13,30,888.0,135.0,1.2,24.0,946.0,546.23,396.61
2016,5,28,13,45,880.0,135.0,1.3,24.0,920.5,494.08,355.8
2016,5,28,14,0,872.0,135.0,1.4,24.0,895.0,440.96,312.81
2016,5,28,14,15,864.0,133.0,1.4,23.5,864.0,385.86,267.36
2016,5,28,14,30,856.0,131.0,1.4,23.0,833.0,330.28,220.82
2016,5,28,14,45,683.0,199.5,1.4,23.0,743.5,272.49,179.15
2016,5,28,15,0,510.0,268.0,1.4,23.0,654.0,240.31,160.99
2016,5,28,15,15,534.5,241.5,1.35,22.5,626.0,189.93,126.3
2016,5,28,15,30,559.0,215.0,1.3,22.0,598.0,137.1,109.07
2016,5,28,15,45,664.5,165.0,1.3,22.0,590.0,109.07,86.33
2016,5,28,16,0,770.0,115.0,1.3,22.0,582.0,90.77,71.37
2016,5,28,16,15,747.5,111.0,1.25,21.5,532.5,81.9,64.31
2016,5,28,16,30,725.0,107.0,1.2,21.0,483.0,79.97,63.04
2016,5,28,16,45,696.5,101.5,1.2,20.5,432.5,76.84,60.73
2016,5,28,17,0,668.0,96.0,1.2,20.0,382.0,73.59,58.3
2016,5,28,17,15,627.0,89.5,1.1,19.0,330.5,69.32,55.04
2016,5,28,17,30,586.0,83.0,1.0,18.0,279.0,64.97,51.62
2016,5,28,17,45,531.5,75.0,0.95,17.5,229.5,59.25,46.77
2016,5,28,18,0,477.0,67.0,0.9,17.0,180.0,53.47,41.68
2016,5,28,18,15,395.0,56.5,0.8,16.0,135.0,45.39,34.44
2016,5,28,18,30,313.0,46.0,0.7,15.0,90.0,34.99,24.93
2016,5,28,18,45,156.5,33.5,0.65,14.0,55.5,25.17,15.25
2016,5,28,19,0,0.0,21.0,0.6,13.0,21.0,15.51,0.0
2016,5,28,19,15,0.0,10.5,0.55,12.5,10.5,8.26,0.0
2016,5,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,5,15,136.5,18.5,0.65,9.5,34.0,76.2,38.8
2016,5,29,5,30,273.0,37.0,0.6,10.0,68.0,162.43,124.16
2016,5,29,5,45,369.5,47.5,0.55,10.5,111.5,234.16,187.34
2016,5,29,6,0,466.0,58.0,0.5,11.0,155.0,313.6,254.98
2016,5,29,6,15,528.5,65.5,0.45,11.5,204.0,380.47,310.41
2016,5,29,6,30,591.0,73.0,0.4,12.0,253.0,451.93,366.96
2016,5,29,6,45,636.5,78.0,0.4,13.0,305.0,513.88,413.37
2016,5,29,7,0,682.0,83.0,0.4,14.0,357.0,577.72,459.1
2016,5,29,7,15,713.5,88.0,0.4,14.5,408.5,633.0,497.44
2016,5,29,7,30,745.0,93.0,0.4,15.0,460.0,684.96,531.65
2016,5,29,7,45,768.5,96.5,0.45,15.5,510.5,731.66,561.4
2016,5,29,8,0,792.0,100.0,0.5,16.0,561.0,776.83,589.57
2016,5,29,8,15,810.0,103.0,0.55,16.5,608.0,814.98,612.56
2016,5,29,8,30,828.0,106.0,0.6,17.0,655.0,850.69,633.73
2016,5,29,8,45,842.0,108.5,0.65,17.5,698.5,879.61,650.28
2016,5,29,9,0,856.0,111.0,0.7,18.0,742.0,894.29,657.61
2016,5,29,9,15,867.0,113.5,0.7,18.5,781.0,913.72,667.29
2016,5,29,9,30,878.0,116.0,0.7,19.0,820.0,929.65,674.66
2016,5,29,9,45,885.5,118.0,0.75,19.5,853.0,938.23,678.47
2016,5,29,10,0,893.0,120.0,0.8,20.0,886.0,943.04,680.1
2016,5,29,10,15,899.0,121.5,0.85,20.0,912.5,942.16,679.58
2016,5,29,10,30,905.0,123.0,0.9,20.0,939.0,937.4,676.78
2016,5,29,10,45,908.0,124.5,0.95,20.5,958.5,926.1,668.69
2016,5,29,11,0,911.0,126.0,1.0,21.0,978.0,911.0,658.33
2016,5,29,11,15,913.5,126.5,1.0,21.0,990.5,890.92,645.3
2016,5,29,11,30,916.0,127.0,1.0,21.0,1003.0,867.27,630.07
2016,5,29,11,45,916.0,128.0,1.05,21.0,1008.0,838.63,612.36
2016,5,29,12,0,916.0,129.0,1.1,21.0,1013.0,806.87,592.41
2016,5,29,12,15,915.5,129.0,1.1,21.0,1010.5,771.07,567.49
2016,5,29,12,30,915.0,129.0,1.1,21.0,1008.0,732.59,540.23
2016,5,29,12,45,908.5,132.0,1.15,21.0,996.5,689.83,509.83
2016,5,29,13,0,902.0,135.0,1.2,21.0,985.0,645.07,477.11
2016,5,29,13,15,898.5,134.0,1.2,21.0,968.0,597.46,440.98
2016,5,29,13,30,895.0,133.0,1.2,21.0,951.0,548.04,402.4
2016,5,29,13,45,889.5,132.0,1.2,21.5,926.5,496.1,360.05
2016,5,29,14,0,884.0,131.0,1.2,22.0,902.0,442.94,315.66
2016,5,29,14,15,876.5,129.0,1.2,21.5,871.5,387.46,269.7
2016,5,29,14,30,869.0,127.0,1.2,21.0,841.0,331.42,222.53
2016,5,29,14,45,858.5,125.0,1.2,21.0,804.0,274.4,174.84
2016,5,29,15,0,848.0,123.0,1.2,21.0,767.0,211.09,125.41
2016,5,29,15,15,835.5,120.5,1.15,20.5,725.0,153.31,88.2
2016,5,29,15,30,823.0,118.0,1.1,20.0,683.0,96.64,76.32
2016,5,29,15,45,806.5,114.5,1.1,20.0,637.0,90.08,71.14
2016,5,29,16,0,790.0,111.0,1.1,20.0,591.0,88.6,70.13
2016,5,29,16,15,768.0,107.0,1.1,19.5,542.0,86.54,68.76
2016,5,29,16,30,746.0,103.0,1.1,19.0,493.0,77.85,61.72
2016,5,29,16,45,719.0,98.0,1.1,19.0,442.0,74.94,59.48
2016,5,29,17,0,692.0,93.0,1.1,19.0,391.0,71.94,57.11
2016,5,29,17,15,652.0,87.0,1.05,18.0,339.0,67.93,54.05
2016,5,29,17,30,612.0,81.0,1.0,17.0,287.0,63.85,50.84
2016,5,29,17,45,559.0,73.5,0.95,16.5,237.0,58.42,46.23
2016,5,29,18,0,506.0,66.0,0.9,16.0,187.0,52.95,41.41
2016,5,29,18,15,422.5,56.0,0.85,15.0,141.0,45.17,34.41
2016,5,29,18,30,339.0,46.0,0.8,14.0,95.0,37.37,27.14
2016,5,29,18,45,220.0,32.5,0.75,13.0,59.0,24.72,15.06
2016,5,29,19,0,101.0,19.0,0.7,12.0,23.0,14.4,0.0
2016,5,29,19,15,50.5,9.5,0.7,11.5,11.5,7.47,0.0
2016,5,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,18.5,4.5,0.75,7.5,5.0,0.0,0.0
2016,5,30,5,0,37.0,9.0,0.7,8.0,10.0,16.94,0.0
2016,5,30,5,15,168.5,23.0,0.65,8.5,40.5,92.75,49.83
2016,5,30,5,30,300.0,37.0,0.6,9.0,71.0,174.22,133.76
2016,5,30,5,45,398.5,46.5,0.6,10.0,115.5,245.23,196.45
2016,5,30,6,0,497.0,56.0,0.6,11.0,160.0,325.95,265.02
2016,5,30,6,15,558.5,63.0,0.55,11.5,210.0,393.07,320.76
2016,5,30,6,30,620.0,70.0,0.5,12.0,260.0,464.64,377.45
2016,5,30,6,45,664.5,74.5,0.5,12.5,312.0,526.52,424.6
2016,5,30,7,0,709.0,79.0,0.5,13.0,364.0,590.15,471.11
2016,5,30,7,15,739.5,83.5,0.5,13.5,416.5,642.36,507.48
2016,5,30,7,30,770.0,88.0,0.5,14.0,469.0,697.12,543.51
2016,5,30,7,45,794.0,91.0,0.5,15.0,519.5,744.38,571.84
2016,5,30,8,0,818.0,94.0,0.5,16.0,570.0,790.09,598.35
2016,5,30,8,15,835.5,97.0,0.5,16.5,618.0,828.46,620.43
2016,5,30,8,30,853.0,100.0,0.5,17.0,666.0,854.44,634.09
2016,5,30,8,45,866.5,102.5,0.55,18.0,710.0,882.97,649.23
2016,5,30,9,0,880.0,105.0,0.6,19.0,754.0,908.36,662.16
2016,5,30,9,15,890.5,107.0,0.6,19.5,793.0,927.2,671.12
2016,5,30,9,30,901.0,109.0,0.6,20.0,832.0,942.46,677.93
2016,5,30,9,45,904.5,113.0,0.65,20.5,864.0,949.57,680.79
2016,5,30,10,0,908.0,117.0,0.7,21.0,896.0,952.75,681.42
2016,5,30,10,15,913.5,118.5,0.75,21.5,923.0,951.43,679.41
2016,5,30,10,30,919.0,120.0,0.8,22.0,950.0,946.19,675.11
2016,5,30,10,45,923.0,120.5,0.85,22.5,970.0,934.8,667.12
2016,5,30,11,0,927.0,121.0,0.9,23.0,990.0,919.58,656.87
2016,5,30,11,15,929.5,122.0,0.9,23.0,1002.5,899.74,644.18
2016,5,30,11,30,932.0,123.0,0.9,23.0,1015.0,876.26,629.28
2016,5,30,11,45,933.0,123.0,0.95,23.5,1020.0,847.3,610.49
2016,5,30,12,0,934.0,123.0,1.0,24.0,1025.0,815.14,589.61
2016,5,30,12,15,933.0,123.0,1.0,24.0,1022.0,778.52,564.67
2016,5,30,12,30,932.0,123.0,1.0,24.0,1019.0,739.19,537.3
2016,5,30,12,45,929.0,123.5,1.05,24.0,1008.5,696.37,507.42
2016,5,30,13,0,926.0,124.0,1.1,24.0,998.0,651.27,475.02
2016,5,30,13,15,922.0,123.0,1.1,24.0,980.0,602.46,438.56
2016,5,30,13,30,918.0,122.0,1.1,24.0,962.0,551.85,399.65
2016,5,30,13,45,912.5,121.0,1.15,24.5,937.5,498.93,357.38
2016,5,30,14,0,907.0,120.0,1.2,25.0,913.0,444.74,312.9
2016,5,30,14,15,900.0,118.0,1.2,24.5,881.5,388.35,266.64
2016,5,30,14,30,893.0,116.0,1.2,24.0,850.0,331.31,219.1
2016,5,30,14,45,883.5,114.0,1.2,24.0,813.0,273.32,171.02
2016,5,30,15,0,874.0,112.0,1.2,24.0,776.0,215.44,126.18
2016,5,30,15,15,861.5,109.5,1.2,23.5,733.5,157.31,89.34
2016,5,30,15,30,849.0,107.0,1.2,23.0,691.0,91.07,70.79
2016,5,30,15,45,833.5,103.5,1.2,23.0,645.0,83.86,65.11
2016,5,30,16,0,818.0,100.0,1.2,23.0,599.0,82.11,63.86
2016,5,30,16,15,797.0,97.0,1.15,22.0,549.0,80.44,62.94
2016,5,30,16,30,776.0,94.0,1.1,21.0,499.0,78.7,61.94
2016,5,30,16,45,749.5,89.0,1.1,20.5,448.0,75.34,59.44
2016,5,30,17,0,723.0,84.0,1.1,20.0,397.0,66.38,52.08
2016,5,30,17,15,685.0,79.0,1.05,19.0,345.0,62.83,49.41
2016,5,30,17,30,647.0,74.0,1.0,18.0,293.0,59.24,46.62
2016,5,30,17,45,595.0,67.0,0.95,17.5,242.5,53.97,42.14
2016,5,30,18,0,543.0,60.0,0.9,17.0,192.0,48.65,37.47
2016,5,30,18,15,462.0,51.5,0.8,16.0,145.0,41.87,31.39
2016,5,30,18,30,381.0,43.0,0.7,15.0,98.0,35.12,25.1
2016,5,30,18,45,258.0,31.0,0.6,14.0,62.0,25.27,15.55
2016,5,30,19,0,135.0,19.0,0.5,13.0,26.0,14.49,0.0
2016,5,30,19,15,67.5,9.5,0.5,12.5,13.0,7.47,0.0
2016,5,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,5.5,0.65,9.5,5.5,0.0,0.0
2016,5,31,5,0,0.0,11.0,0.6,10.0,11.0,8.65,0.0
2016,5,31,5,15,166.0,23.0,0.55,10.5,42.0,91.76,49.99
2016,5,31,5,30,332.0,35.0,0.5,11.0,73.0,184.12,140.22
2016,5,31,5,45,426.0,44.0,0.45,11.5,118.0,254.02,201.81
2016,5,31,6,0,520.0,53.0,0.4,12.0,163.0,333.2,268.81
2016,5,31,6,15,580.5,59.5,0.4,12.5,213.0,400.12,324.12
2016,5,31,6,30,641.0,66.0,0.4,13.0,263.0,471.38,380.41
2016,5,31,6,45,683.5,70.5,0.4,14.0,315.5,532.75,425.98
2016,5,31,7,0,726.0,75.0,0.4,15.0,368.0,593.29,468.91
2016,5,31,7,15,756.0,79.0,0.4,15.5,420.0,648.03,506.61
2016,5,31,7,30,786.0,83.0,0.4,16.0,472.0,702.36,541.6
2016,5,31,7,45,808.0,86.0,0.45,17.0,522.5,748.5,569.52
2016,5,31,8,0,830.0,89.0,0.5,18.0,573.0,792.95,595.74
2016,5,31,8,15,847.0,92.0,0.5,18.5,620.5,822.14,611.56
2016,5,31,8,30,864.0,95.0,0.5,19.0,668.0,857.35,631.32
2016,5,31,8,45,876.5,97.5,0.55,20.0,712.0,885.27,645.77
2016,5,31,9,0,889.0,100.0,0.6,21.0,756.0,910.02,658.16
2016,5,31,9,15,899.0,101.5,0.65,21.5,795.0,928.08,667.57
2016,5,31,9,30,909.0,103.0,0.7,22.0,834.0,942.56,674.87
2016,5,31,9,45,915.0,105.5,0.75,23.0,866.5,950.65,677.0
2016,5,31,10,0,921.0,108.0,0.8,24.0,899.0,954.85,676.89
2016,5,31,10,15,926.5,109.0,0.85,24.0,926.0,953.22,675.92
2016,5,31,10,30,932.0,110.0,0.9,24.0,953.0,947.64,672.69
2016,5,31,10,45,936.0,111.0,0.95,24.5,973.0,936.79,665.01
2016,5,31,11,0,940.0,112.0,1.0,25.0,993.0,922.05,655.03
2016,5,31,11,15,942.5,112.5,1.0,25.0,1005.5,901.77,642.11
2016,5,31,11,30,945.0,113.0,1.0,25.0,1018.0,877.83,626.98
2016,5,31,11,45,946.0,113.0,1.05,25.5,1023.0,848.77,608.16
2016,5,31,12,0,947.0,113.0,1.1,26.0,1028.0,816.47,587.21
2016,5,31,12,15,946.5,113.0,1.1,26.0,1025.5,780.01,562.72
2016,5,31,12,30,946.0,113.0,1.1,26.0,1023.0,740.74,535.48
2016,5,31,12,45,945.0,112.0,1.1,26.5,1013.0,697.75,504.1
2016,5,31,13,0,944.0,111.0,1.1,27.0,1003.0,652.31,470.32
2016,5,31,13,15,941.0,110.0,1.1,27.0,986.0,603.45,434.18
2016,5,31,13,30,938.0,109.0,1.1,27.0,969.0,552.63,395.49
2016,5,31,13,45,933.5,108.0,1.15,27.0,944.5,499.35,354.03
2016,5,31,14,0,929.0,107.0,1.2,27.0,920.0,444.67,310.07
2016,5,31,14,15,922.5,105.5,1.2,27.0,889.0,387.77,263.11
2016,5,31,14,30,916.0,104.0,1.2,27.0,858.0,330.14,214.95
2016,5,31,14,45,907.0,102.5,1.2,27.0,821.0,271.46,166.72
2016,5,31,15,0,898.0,101.0,1.2,27.0,784.0,212.8,121.67
2016,5,31,15,15,886.5,98.5,1.2,26.5,742.0,153.55,84.44
2016,5,31,15,30,875.0,96.0,1.2,26.0,700.0,95.12,73.23
2016,5,31,15,45,860.0,93.5,1.2,26.0,653.5,87.42,67.21
2016,5,31,16,0,845.0,91.0,1.2,26.0,607.0,76.99,58.82
2016,5,31,16,15,825.5,88.0,1.15,25.5,557.5,75.1,57.58
2016,5,31,16,30,806.0,85.0,1.1,25.0,508.0,73.12,56.25
2016,5,31,16,45,779.0,81.5,1.1,24.5,456.5,70.56,54.43
2016,5,31,17,0,752.0,78.0,1.1,24.0,405.0,67.95,52.54
2016,5,31,17,15,716.0,73.5,1.05,23.0,352.5,64.38,49.9
2016,5,31,17,30,680.0,69.0,1.0,22.0,300.0,56.12,43.14
2016,5,31,17,45,627.5,63.5,0.95,21.0,248.5,51.76,39.6
2016,5,31,18,0,575.0,58.0,0.9,20.0,197.0,47.43,35.93
2016,5,31,18,15,495.0,50.0,0.8,18.5,150.0,40.94,30.24
2016,5,31,18,30,415.0,42.0,0.7,17.0,103.0,34.49,24.35
2016,5,31,18,45,207.5,34.5,0.65,16.0,65.0,26.11,16.19
2016,5,31,19,0,0.0,27.0,0.6,15.0,27.0,19.43,0.43
2016,5,31,19,15,0.0,13.5,0.65,14.5,13.5,10.62,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,9.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,10.0,11.0,8.65,0.0
2016,6,1,5,15,165.0,24.0,0.9,10.5,43.0,92.6,51.5
2016,6,1,5,30,330.0,37.0,0.9,11.0,75.0,184.62,141.02
2016,6,1,5,45,423.5,46.5,0.95,11.5,120.0,254.8,203.41
2016,6,1,6,0,517.0,56.0,1.0,12.0,165.0,334.12,271.62
2016,6,1,6,15,578.5,62.5,0.95,12.5,215.5,401.51,328.0
2016,6,1,6,30,640.0,69.0,0.9,13.0,266.0,473.27,385.32
2016,6,1,6,45,685.0,73.5,0.85,14.0,319.5,536.2,432.47
2016,6,1,7,0,730.0,78.0,0.8,15.0,373.0,598.17,476.68
2016,6,1,7,15,760.5,82.5,0.8,15.5,425.5,654.0,515.69
2016,6,1,7,30,791.0,87.0,0.8,16.0,478.0,709.43,552.13
2016,6,1,7,45,814.5,90.0,0.85,16.5,529.5,756.93,582.38
2016,6,1,8,0,838.0,93.0,0.9,17.0,581.0,802.79,610.99
2016,6,1,8,15,855.0,95.5,0.9,17.5,629.5,840.68,632.95
2016,6,1,8,30,872.0,98.0,0.9,18.0,678.0,866.28,646.51
2016,6,1,8,45,885.0,100.5,0.9,19.0,722.5,894.76,660.75
2016,6,1,9,0,898.0,103.0,0.9,20.0,767.0,920.03,672.67
2016,6,1,9,15,908.0,105.0,0.9,20.5,806.0,938.68,681.55
2016,6,1,9,30,918.0,107.0,0.9,21.0,845.0,953.68,688.23
2016,6,1,9,45,925.0,109.0,0.9,21.5,878.5,962.17,690.9
2016,6,1,10,0,932.0,111.0,0.9,22.0,912.0,966.74,691.32
2016,6,1,10,15,938.0,112.5,0.9,22.5,939.5,965.94,688.56
2016,6,1,10,30,944.0,114.0,0.9,23.0,967.0,961.14,683.51
2016,6,1,10,45,945.5,116.0,0.95,23.5,986.5,948.78,674.88
2016,6,1,11,0,947.0,118.0,1.0,24.0,1006.0,932.51,663.97
2016,6,1,11,15,949.5,118.5,1.0,24.0,1019.0,912.0,650.91
2016,6,1,11,30,952.0,119.0,1.0,24.0,1032.0,887.8,635.6
2016,6,1,11,45,950.0,121.5,1.05,24.5,1036.0,858.1,616.37
2016,6,1,12,0,948.0,124.0,1.1,25.0,1040.0,825.22,595.04
2016,6,1,12,15,947.5,124.0,1.1,25.0,1037.5,788.57,570.13
2016,6,1,12,30,947.0,124.0,1.1,25.0,1035.0,749.13,542.74
2016,6,1,12,45,934.5,130.0,1.15,25.0,1021.5,703.65,511.02
2016,6,1,13,0,922.0,136.0,1.2,25.0,1008.0,656.47,477.22
2016,6,1,13,15,918.0,135.5,1.2,24.5,990.5,608.18,442.1
2016,6,1,13,30,914.0,135.0,1.2,24.0,973.0,558.07,404.38
2016,6,1,13,45,906.0,135.0,1.2,24.0,947.5,504.86,362.36
2016,6,1,14,0,898.0,135.0,1.2,24.0,922.0,450.61,318.3
2016,6,1,14,15,787.0,184.0,1.15,24.0,856.5,391.28,271.62
2016,6,1,14,30,676.0,233.0,1.1,24.0,791.0,337.37,230.08
2016,6,1,14,45,768.0,180.5,1.1,24.0,787.0,279.29,179.74
2016,6,1,15,0,860.0,128.0,1.1,24.0,783.0,216.64,127.51
2016,6,1,15,15,846.5,125.5,1.05,23.5,741.0,158.14,90.25
2016,6,1,15,30,833.0,123.0,1.0,23.0,699.0,100.88,78.84
2016,6,1,15,45,673.0,159.0,0.95,23.0,604.0,105.36,82.89
2016,6,1,16,0,513.0,195.0,0.9,23.0,509.0,124.78,99.18
2016,6,1,16,15,633.5,151.5,0.85,22.5,507.0,104.51,82.8
2016,6,1,16,30,754.0,108.0,0.8,22.0,505.0,81.12,63.64
2016,6,1,16,45,709.5,96.5,0.8,21.5,440.0,73.67,57.74
2016,6,1,17,0,665.0,85.0,0.8,21.0,375.0,65.94,51.47
2016,6,1,17,15,590.0,93.0,0.75,20.0,326.0,71.05,56.28
2016,6,1,17,30,515.0,101.0,0.7,19.0,277.0,74.28,59.46
2016,6,1,17,45,474.5,89.0,0.65,18.5,230.0,66.05,52.48
2016,6,1,18,0,434.0,77.0,0.6,18.0,183.0,57.61,45.15
2016,6,1,18,15,365.0,64.0,0.6,17.0,139.0,48.06,36.69
2016,6,1,18,30,296.0,51.0,0.6,16.0,95.0,38.42,27.9
2016,6,1,18,45,196.0,36.0,0.65,15.0,60.5,27.14,17.21
2016,6,1,19,0,96.0,21.0,0.7,14.0,26.0,15.86,0.44
2016,6,1,19,15,48.0,10.5,0.7,13.5,13.0,8.26,0.0
2016,6,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,4,45,25.0,5.5,0.75,8.5,6.0,0.0,0.0
2016,6,2,5,0,50.0,11.0,0.7,9.0,12.0,21.81,0.0
2016,6,2,5,15,188.0,24.5,0.65,9.5,43.5,100.45,57.23
2016,6,2,5,30,326.0,38.0,0.6,10.0,75.0,183.46,140.45
2016,6,2,5,45,421.0,47.0,0.55,10.5,120.5,253.57,202.4
2016,6,2,6,0,516.0,56.0,0.5,11.0,166.0,332.87,269.85
2016,6,2,6,15,578.0,63.0,0.45,11.5,217.0,400.93,326.05
2016,6,2,6,30,640.0,70.0,0.4,12.0,268.0,473.45,383.12
2016,6,2,6,45,683.5,75.0,0.4,13.0,321.0,535.99,429.64
2016,6,2,7,0,727.0,80.0,0.4,14.0,374.0,600.18,475.24
2016,6,2,7,15,757.5,84.5,0.35,14.5,427.0,652.97,510.92
2016,6,2,7,30,788.0,89.0,0.3,15.0,480.0,708.29,546.14
2016,6,2,7,45,812.0,92.0,0.3,16.0,531.5,756.08,574.26
2016,6,2,8,0,836.0,95.0,0.3,17.0,583.0,802.27,600.55
2016,6,2,8,15,853.0,98.0,0.3,17.5,631.5,840.67,622.2
2016,6,2,8,30,870.0,101.0,0.3,18.0,680.0,866.64,635.55
2016,6,2,8,45,884.0,103.0,0.35,19.0,724.5,895.4,650.51
2016,6,2,9,0,898.0,105.0,0.4,20.0,769.0,921.01,663.3
2016,6,2,9,15,908.0,107.0,0.45,20.5,808.0,939.64,672.98
2016,6,2,9,30,918.0,109.0,0.5,21.0,847.0,954.64,680.57
2016,6,2,9,45,921.0,113.5,0.55,22.0,879.5,961.93,682.2
2016,6,2,10,0,924.0,118.0,0.6,23.0,912.0,965.2,681.58
2016,6,2,10,15,929.5,119.0,0.65,23.5,939.0,963.43,679.33
2016,6,2,10,30,935.0,120.0,0.7,24.0,966.0,957.7,674.83
2016,6,2,10,45,938.0,121.5,0.75,24.5,985.5,946.24,666.96
2016,6,2,11,0,941.0,123.0,0.8,25.0,1005.0,930.89,656.81
2016,6,2,11,15,943.5,123.5,0.8,25.0,1018.0,910.44,643.94
2016,6,2,11,30,946.0,124.0,0.8,25.0,1031.0,886.32,628.88
2016,6,2,11,45,946.0,124.5,0.85,25.5,1035.5,856.72,610.02
2016,6,2,12,0,946.0,125.0,0.9,26.0,1040.0,823.92,589.07
2016,6,2,12,15,945.0,125.0,0.9,26.0,1037.0,787.03,564.24
2016,6,2,12,30,944.0,125.0,0.9,26.0,1034.0,747.39,537.05
2016,6,2,12,45,950.0,119.0,0.9,26.5,1026.0,705.32,506.67
2016,6,2,13,0,956.0,113.0,0.9,27.0,1018.0,660.28,473.53
2016,6,2,13,15,952.5,112.5,0.9,27.0,1000.0,611.06,437.42
2016,6,2,13,30,949.0,112.0,0.9,27.0,982.0,559.87,398.77
2016,6,2,13,45,944.0,110.5,0.95,27.0,957.5,505.57,356.95
2016,6,2,14,0,939.0,109.0,1.0,27.0,933.0,449.89,312.61
2016,6,2,14,15,932.0,107.5,1.0,27.0,901.5,392.39,265.46
2016,6,2,14,30,925.0,106.0,1.0,27.0,870.0,334.18,217.11
2016,6,2,14,45,916.0,104.0,1.0,27.0,832.5,274.75,168.49
2016,6,2,15,0,907.0,102.0,1.0,27.0,795.0,215.34,123.0
2016,6,2,15,15,895.0,100.0,1.0,26.5,752.0,155.9,85.69
2016,6,2,15,30,883.0,98.0,1.0,26.0,709.0,97.3,74.95
2016,6,2,15,45,867.5,95.5,1.0,25.5,662.0,88.8,68.45
2016,6,2,16,0,852.0,93.0,1.0,25.0,615.0,78.42,60.22
2016,6,2,16,15,832.0,90.0,1.0,24.5,565.0,76.55,59.01
2016,6,2,16,30,812.0,87.0,1.0,24.0,515.0,74.6,57.71
2016,6,2,16,45,784.5,83.5,1.0,23.5,462.5,72.07,55.92
2016,6,2,17,0,757.0,80.0,1.0,23.0,410.0,69.48,54.05
