Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,15,720.5,75.5,0.95,22.0,357.5,65.95,51.44
2016,6,2,17,30,684.0,71.0,0.9,21.0,305.0,57.58,44.58
2016,6,2,17,45,632.0,65.0,0.85,20.0,253.5,52.9,40.77
2016,6,2,18,0,580.0,59.0,0.8,19.0,202.0,48.22,36.79
2016,6,2,18,15,502.0,51.0,0.75,18.0,154.5,41.75,31.05
2016,6,2,18,30,424.0,43.0,0.7,17.0,107.0,35.32,25.11
2016,6,2,18,45,302.0,31.5,0.65,16.0,68.5,25.8,16.07
2016,6,2,19,0,180.0,20.0,0.6,15.0,30.0,16.32,1.53
2016,6,2,19,15,90.0,10.0,0.55,14.5,15.0,7.87,0.0
2016,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,0.1,12.0,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,0.1,12.0,12.0,9.44,0.0
2016,6,3,5,15,182.5,23.5,0.1,12.5,45.0,97.13,55.24
2016,6,3,5,30,365.0,35.0,0.1,13.0,78.0,194.96,146.79
2016,6,3,5,45,454.5,43.5,0.1,13.5,123.0,263.8,206.59
2016,6,3,6,0,544.0,52.0,0.1,14.0,168.0,341.35,271.42
2016,6,3,6,15,602.5,58.5,0.1,14.5,218.5,408.1,325.64
2016,6,3,6,30,661.0,65.0,0.1,15.0,269.0,478.98,380.62
2016,6,3,6,45,701.0,70.0,0.1,15.5,321.5,537.58,424.08
2016,6,3,7,0,741.0,75.0,0.1,16.0,374.0,600.21,468.58
2016,6,3,7,15,769.5,78.5,0.1,17.0,426.5,653.81,503.88
2016,6,3,7,30,798.0,82.0,0.1,18.0,479.0,706.84,536.37
2016,6,3,7,45,820.0,85.0,0.1,19.0,529.5,753.31,563.11
2016,6,3,8,0,842.0,88.0,0.1,20.0,580.0,798.07,588.0
2016,6,3,8,15,686.0,150.5,0.15,21.0,572.5,761.49,559.98
2016,6,3,8,30,530.0,213.0,0.2,22.0,565.0,697.02,512.25
2016,6,3,8,45,714.5,155.5,0.25,23.5,663.5,817.72,591.0
2016,6,3,9,0,899.0,98.0,0.3,25.0,762.0,913.55,645.28
2016,6,3,9,15,908.0,99.5,0.3,25.5,800.5,930.92,651.79
2016,6,3,9,30,917.0,101.0,0.3,26.0,839.0,944.67,657.38
2016,6,3,9,45,930.5,98.5,0.35,27.0,874.0,954.74,660.61
2016,6,3,10,0,944.0,96.0,0.4,28.0,909.0,961.06,661.73
2016,6,3,10,15,949.0,97.5,0.45,28.5,935.5,959.71,659.76
2016,6,3,10,30,954.0,99.0,0.5,29.0,962.0,954.34,655.62
2016,6,3,10,45,956.5,100.0,0.55,30.0,981.5,942.27,646.34
2016,6,3,11,0,959.0,101.0,0.6,31.0,1001.0,926.3,634.9
2016,6,3,11,15,961.0,101.5,0.65,31.0,1013.0,905.62,623.25
2016,6,3,11,30,963.0,102.0,0.7,31.0,1025.0,881.24,609.36
2016,6,3,11,45,962.0,103.0,0.75,31.0,1029.5,851.35,592.01
2016,6,3,12,0,961.0,104.0,0.8,31.0,1034.0,818.22,572.53
2016,6,3,12,15,960.5,104.0,0.85,31.0,1031.5,781.64,549.63
2016,6,3,12,30,960.0,104.0,0.9,31.0,1029.0,742.2,523.68
2016,6,3,12,45,947.5,110.5,0.95,31.0,1016.0,697.21,493.19
2016,6,3,13,0,935.0,117.0,1.0,31.0,1003.0,650.44,460.6
2016,6,3,13,15,931.0,116.0,1.0,30.5,985.0,601.6,426.06
2016,6,3,13,30,927.0,115.0,1.0,30.0,967.0,550.92,388.93
2016,6,3,13,45,921.5,114.0,1.05,30.0,942.0,497.91,348.35
2016,6,3,14,0,916.0,113.0,1.1,30.0,917.0,443.61,305.4
2016,6,3,14,15,908.5,111.5,1.1,30.0,886.0,387.23,259.6
2016,6,3,14,30,901.0,110.0,1.1,30.0,855.0,330.24,212.72
2016,6,3,14,45,891.0,108.5,1.1,30.0,817.5,272.32,165.81
2016,6,3,15,0,881.0,107.0,1.1,30.0,780.0,214.54,122.03
2016,6,3,15,15,868.5,104.5,1.1,29.5,738.0,156.3,85.77
2016,6,3,15,30,856.0,102.0,1.1,29.0,696.0,98.99,75.39
2016,6,3,15,45,838.5,100.0,1.1,28.5,649.0,81.7,61.81
2016,6,3,16,0,821.0,98.0,1.1,28.0,602.0,80.79,61.42
2016,6,3,16,15,800.0,94.5,1.05,27.5,552.5,78.74,60.06
2016,6,3,16,30,779.0,91.0,1.0,27.0,503.0,76.59,58.62
2016,6,3,16,45,749.5,87.5,1.0,26.5,451.5,74.18,56.96
2016,6,3,17,0,720.0,84.0,1.0,26.0,400.0,71.72,55.23
2016,6,3,17,15,683.0,79.0,0.95,25.0,348.0,62.73,48.05
2016,6,3,17,30,646.0,74.0,0.9,24.0,296.0,59.16,45.35
2016,6,3,17,45,592.0,68.0,0.85,23.5,245.5,54.6,41.6
2016,6,3,18,0,538.0,62.0,0.8,23.0,195.0,50.05,37.72
2016,6,3,18,15,460.5,53.5,0.75,21.5,149.0,43.34,31.95
2016,6,3,18,30,383.0,45.0,0.7,20.0,103.0,36.66,25.94
2016,6,3,18,45,266.0,32.5,0.65,19.0,66.0,26.44,16.43
2016,6,3,19,0,149.0,20.0,0.6,18.0,29.0,15.28,1.73
2016,6,3,19,15,74.5,10.0,0.6,17.5,14.5,7.87,0.0
2016,6,3,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,16.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,16.0,10.0,7.87,0.0
2016,6,4,5,15,125.5,24.5,0.55,16.0,39.0,80.09,44.9
2016,6,4,5,30,251.0,39.0,0.5,16.0,68.0,153.52,114.85
2016,6,4,5,45,327.0,51.5,0.5,16.5,109.0,213.2,166.72
2016,6,4,6,0,403.0,64.0,0.5,17.0,150.0,280.67,223.56
2016,6,4,6,15,455.5,74.5,0.5,17.0,196.0,345.94,277.42
2016,6,4,6,30,508.0,85.0,0.5,17.0,242.0,410.95,329.23
2016,6,4,6,45,567.0,85.5,0.55,17.5,290.5,472.98,376.87
2016,6,4,7,0,626.0,86.0,0.6,18.0,339.0,537.66,424.84
2016,6,4,7,15,361.5,148.0,0.6,18.0,299.0,433.87,343.17
2016,6,4,7,30,97.0,210.0,0.6,18.0,259.0,266.61,210.76
2016,6,4,7,45,343.0,184.0,0.6,18.5,380.5,463.1,365.22
2016,6,4,8,0,589.0,158.0,0.6,19.0,502.0,672.14,514.8
2016,6,4,8,15,522.0,199.5,0.6,19.0,523.0,664.94,504.32
2016,6,4,8,30,455.0,241.0,0.6,19.0,544.0,660.07,498.01
2016,6,4,8,45,248.5,274.5,0.6,19.5,441.5,500.66,380.41
2016,6,4,9,0,42.0,308.0,0.6,20.0,339.0,313.42,238.46
2016,6,4,9,15,40.5,321.0,0.6,20.0,352.5,322.52,245.94
2016,6,4,9,30,39.0,334.0,0.6,20.0,366.0,331.3,251.8
2016,6,4,9,45,36.0,341.0,0.65,20.5,371.0,332.68,251.9
2016,6,4,10,0,33.0,348.0,0.7,21.0,376.0,333.85,251.93
2016,6,4,10,15,23.0,301.5,0.7,21.0,322.0,279.65,211.41
2016,6,4,10,30,13.0,255.0,0.7,21.0,268.0,215.12,162.82
2016,6,4,10,45,172.0,349.5,0.75,21.5,511.5,464.83,350.22
2016,6,4,11,0,331.0,444.0,0.8,22.0,755.0,692.58,505.54
2016,6,4,11,15,379.0,431.5,0.85,22.5,792.0,707.83,513.1
2016,6,4,11,30,427.0,419.0,0.9,23.0,829.0,727.84,525.93
2016,6,4,11,45,412.5,423.0,0.95,23.5,821.0,698.22,504.86
2016,6,4,12,0,398.0,427.0,1.0,24.0,813.0,662.34,480.06
2016,6,4,12,15,284.5,460.5,1.0,24.5,736.0,584.16,424.28
2016,6,4,12,30,171.0,494.0,1.0,25.0,659.0,508.38,369.99
2016,6,4,12,45,290.0,452.5,1.0,25.5,729.0,539.88,392.63
2016,6,4,13,0,409.0,411.0,1.0,26.0,799.0,558.29,404.22
2016,6,4,13,15,654.0,267.0,1.0,26.0,874.0,561.86,406.25
2016,6,4,13,30,899.0,123.0,1.0,26.0,949.0,542.39,389.73
2016,6,4,13,45,897.0,120.0,1.05,26.5,926.5,491.04,348.75
2016,6,4,14,0,895.0,117.0,1.1,27.0,904.0,438.11,305.61
2016,6,4,14,15,888.5,115.5,1.1,27.0,874.0,383.26,260.42
2016,6,4,14,30,882.0,114.0,1.1,27.0,844.0,327.7,214.09
2016,6,4,14,45,874.5,111.5,1.1,27.0,808.0,270.83,167.4
2016,6,4,15,0,867.0,109.0,1.1,27.0,772.0,213.85,123.59
2016,6,4,15,15,855.0,106.5,1.1,26.5,731.0,156.52,87.38
2016,6,4,15,30,843.0,104.0,1.1,26.0,690.0,100.07,77.22
2016,6,4,15,45,828.0,101.0,1.1,26.0,644.5,82.0,62.71
2016,6,4,16,0,813.0,98.0,1.1,26.0,599.0,80.56,61.74
2016,6,4,16,15,793.0,95.0,1.05,25.5,550.5,78.88,60.69
2016,6,4,16,30,773.0,92.0,1.0,25.0,502.0,77.12,59.56
2016,6,4,16,45,746.5,87.5,1.0,24.5,451.0,74.09,57.37
2016,6,4,17,0,720.0,83.0,1.0,24.0,400.0,70.96,55.06
2016,6,4,17,15,684.0,78.0,0.95,23.0,349.0,62.04,47.87
2016,6,4,17,30,648.0,73.0,0.9,22.0,298.0,58.45,45.14
2016,6,4,17,45,597.0,67.0,0.85,21.0,247.5,53.9,41.46
2016,6,4,18,0,546.0,61.0,0.8,20.0,197.0,49.35,37.62
2016,6,4,18,15,471.5,52.5,0.7,19.0,151.0,42.63,31.7
2016,6,4,18,30,397.0,44.0,0.6,18.0,105.0,35.91,25.55
2016,6,4,18,45,282.5,32.0,0.55,17.0,67.5,26.08,16.35
2016,6,4,19,0,168.0,20.0,0.5,16.0,30.0,16.24,2.94
2016,6,4,19,15,84.0,10.0,0.45,15.0,15.0,7.87,0.0
2016,6,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.0,0.65,10.5,6.0,0.0,0.0
2016,6,5,5,0,0.0,12.0,0.6,11.0,12.0,9.44,0.0
2016,6,5,5,15,178.0,23.5,0.55,11.5,44.5,95.25,55.35
2016,6,5,5,30,356.0,35.0,0.5,12.0,77.0,190.53,144.59
2016,6,5,5,45,444.5,43.5,0.45,12.5,122.0,258.22,204.05
2016,6,5,6,0,533.0,52.0,0.4,13.0,167.0,334.53,268.52
2016,6,5,6,15,591.0,58.5,0.4,13.5,217.0,400.31,322.74
2016,6,5,6,30,649.0,65.0,0.4,14.0,267.0,470.21,377.8
2016,6,5,6,45,689.0,70.0,0.4,14.5,319.0,530.68,423.33
2016,6,5,7,0,729.0,75.0,0.4,15.0,371.0,590.24,466.38
2016,6,5,7,15,758.5,79.0,0.4,15.5,423.0,644.57,503.87
2016,6,5,7,30,788.0,83.0,0.4,16.0,475.0,698.47,538.86
2016,6,5,7,45,809.5,86.5,0.45,17.0,525.5,744.78,566.96
2016,6,5,8,0,831.0,90.0,0.5,18.0,576.0,789.39,593.33
2016,6,5,8,15,847.5,93.0,0.5,18.5,623.5,818.28,608.99
2016,6,5,8,30,864.0,96.0,0.5,19.0,671.0,853.07,628.53
2016,6,5,8,45,877.0,98.0,0.55,19.5,714.5,880.96,644.22
2016,6,5,9,0,890.0,100.0,0.6,20.0,758.0,905.72,657.92
2016,6,5,9,15,899.5,102.0,0.6,20.5,797.0,923.98,666.51
2016,6,5,9,30,909.0,104.0,0.6,21.0,836.0,938.65,672.95
2016,6,5,9,45,921.0,102.5,0.65,21.5,870.0,948.38,677.44
2016,6,5,10,0,933.0,101.0,0.7,22.0,904.0,954.36,679.77
2016,6,5,10,15,938.5,102.0,0.75,22.5,931.0,953.02,677.71
2016,6,5,10,30,944.0,103.0,0.8,23.0,958.0,947.72,673.38
2016,6,5,10,45,947.0,104.0,0.85,23.5,977.5,936.24,665.36
2016,6,5,11,0,950.0,105.0,0.9,24.0,997.0,920.88,655.06
2016,6,5,11,15,952.0,105.5,0.95,24.0,1010.0,900.4,642.87
2016,6,5,11,30,954.0,106.0,1.0,24.0,1023.0,876.27,628.37
2016,6,5,11,45,954.5,106.5,1.05,24.0,1028.0,847.42,610.8
2016,6,5,12,0,955.0,107.0,1.1,24.0,1033.0,815.31,590.99
2016,6,5,12,15,955.0,107.0,1.1,24.0,1030.5,779.37,566.71
2016,6,5,12,30,955.0,107.0,1.1,24.0,1028.0,740.55,539.53
2016,6,5,12,45,948.5,109.5,1.15,24.5,1017.0,696.71,507.75
2016,6,5,13,0,942.0,112.0,1.2,25.0,1006.0,650.76,473.7
2016,6,5,13,15,939.0,111.5,1.2,24.5,989.0,602.69,438.57
2016,6,5,13,30,936.0,111.0,1.2,24.0,972.0,552.65,400.71
2016,6,5,13,45,931.0,110.0,1.2,24.0,948.0,499.58,358.58
2016,6,5,14,0,926.0,109.0,1.2,24.0,924.0,445.14,314.11
2016,6,5,14,15,919.5,107.5,1.2,24.0,893.0,388.72,267.02
2016,6,5,14,30,913.0,106.0,1.2,24.0,862.0,331.56,218.72
2016,6,5,14,45,904.5,104.5,1.2,24.0,825.5,273.43,170.34
2016,6,5,15,0,896.0,103.0,1.2,24.0,789.0,215.26,125.02
2016,6,5,15,15,884.5,100.5,1.2,23.5,747.5,156.37,87.24
2016,6,5,15,30,873.0,98.0,1.2,23.0,706.0,98.28,76.72
2016,6,5,15,45,858.5,95.5,1.2,23.0,660.0,88.54,68.96
2016,6,5,16,0,844.0,93.0,1.2,23.0,614.0,78.15,60.5
2016,6,5,16,15,824.5,90.0,1.15,22.5,564.5,76.32,59.3
2016,6,5,16,30,805.0,87.0,1.1,22.0,515.0,74.39,58.01
2016,6,5,16,45,780.5,83.0,1.1,21.5,463.5,71.58,55.96
2016,6,5,17,0,756.0,79.0,1.1,21.0,412.0,68.69,53.81
2016,6,5,17,15,721.0,74.5,1.05,20.0,360.0,65.15,51.18
2016,6,5,17,30,686.0,70.0,1.0,19.0,308.0,56.87,44.33
2016,6,5,17,45,637.5,64.0,0.95,18.5,257.0,52.2,40.41
2016,6,5,18,0,589.0,58.0,0.9,18.0,206.0,47.51,36.34
2016,6,5,18,15,515.0,50.0,0.8,17.0,158.5,41.03,30.58
2016,6,5,18,30,441.0,42.0,0.7,16.0,111.0,34.56,24.63
2016,6,5,18,45,325.5,31.5,0.65,15.0,72.0,25.84,16.36
2016,6,5,19,0,210.0,21.0,0.6,14.0,33.0,17.18,4.13
2016,6,5,19,15,105.0,10.5,0.6,13.5,16.5,8.26,0.0
2016,6,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,5.5,0.8,9.5,6.5,0.0,0.0
2016,6,6,5,0,82.0,11.0,0.8,10.0,13.0,29.85,0.0
2016,6,6,5,15,216.5,23.0,0.8,10.5,44.5,109.04,64.47
2016,6,6,5,30,351.0,35.0,0.8,11.0,76.0,188.16,143.53
2016,6,6,5,45,439.5,43.5,0.85,11.5,120.5,255.47,203.48
2016,6,6,6,0,528.0,52.0,0.9,12.0,165.0,331.41,268.89
2016,6,6,6,15,585.0,58.0,0.85,12.5,214.0,395.76,322.81
2016,6,6,6,30,642.0,64.0,0.8,13.0,263.0,464.13,377.47
2016,6,6,6,45,682.5,68.5,0.8,13.5,314.5,521.65,421.81
2016,6,6,7,0,723.0,73.0,0.8,14.0,366.0,583.11,467.24
2016,6,6,7,15,751.0,77.0,0.75,14.5,417.5,636.08,504.05
2016,6,6,7,30,779.0,81.0,0.7,15.0,469.0,688.55,538.21
2016,6,6,7,45,801.0,84.0,0.7,16.0,518.5,734.36,565.84
2016,6,6,8,0,823.0,87.0,0.7,17.0,568.0,778.54,591.64
2016,6,6,8,15,839.0,89.5,0.7,17.5,615.0,806.45,606.99
2016,6,6,8,30,855.0,92.0,0.7,18.0,662.0,840.15,626.22
2016,6,6,8,45,868.0,94.0,0.75,18.5,705.0,867.95,642.12
2016,6,6,9,0,881.0,96.0,0.8,19.0,748.0,892.66,656.01
2016,6,6,9,15,890.5,98.0,0.8,19.5,786.0,910.93,664.83
2016,6,6,9,30,900.0,100.0,0.8,20.0,824.0,925.65,671.47
2016,6,6,9,45,907.0,101.0,0.85,20.5,856.5,933.41,674.75
2016,6,6,10,0,914.0,102.0,0.9,21.0,889.0,937.4,675.84
2016,6,6,10,15,919.0,103.5,0.95,21.5,915.5,936.22,673.8
2016,6,6,10,30,924.0,105.0,1.0,22.0,942.0,931.14,669.47
2016,6,6,10,45,927.5,105.5,1.05,22.5,961.5,919.92,661.39
2016,6,6,11,0,931.0,106.0,1.1,23.0,981.0,904.89,651.03
2016,6,6,11,15,933.0,106.5,1.1,23.0,993.5,884.85,638.05
2016,6,6,11,30,935.0,107.0,1.1,23.0,1006.0,861.22,622.84
2016,6,6,11,45,935.5,107.5,1.1,23.0,1010.5,832.95,604.67
2016,6,6,12,0,936.0,108.0,1.1,23.0,1015.0,801.48,584.39
2016,6,6,12,15,935.5,108.0,1.1,23.0,1012.5,765.89,560.06
2016,6,6,12,30,935.0,108.0,1.1,23.0,1010.0,727.53,533.01
2016,6,6,12,45,925.0,113.0,1.15,23.0,998.0,684.16,502.27
2016,6,6,13,0,915.0,118.0,1.2,23.0,986.0,638.95,469.36
2016,6,6,13,15,911.0,117.0,1.2,23.0,968.5,591.23,433.34
2016,6,6,13,30,907.0,116.0,1.2,23.0,951.0,541.73,394.89
2016,6,6,13,45,901.5,115.0,1.2,23.0,927.0,489.94,353.55
2016,6,6,14,0,896.0,114.0,1.2,23.0,903.0,436.89,310.0
2016,6,6,14,15,889.0,112.5,1.2,22.5,872.5,381.97,264.48
2016,6,6,14,30,882.0,111.0,1.2,22.0,842.0,326.4,217.67
2016,6,6,14,45,872.5,109.5,1.2,22.0,806.0,269.85,170.28
2016,6,6,15,0,863.0,108.0,1.2,22.0,770.0,213.39,125.96
2016,6,6,15,15,851.0,105.5,1.15,21.5,729.0,156.42,89.03
2016,6,6,15,30,839.0,103.0,1.1,21.0,688.0,100.31,68.76
2016,6,6,15,45,823.0,100.5,1.1,21.0,642.5,81.5,63.6
2016,6,6,16,0,807.0,98.0,1.1,21.0,597.0,80.35,62.86
2016,6,6,16,15,786.5,95.0,1.1,20.5,548.5,78.68,61.78
2016,6,6,16,30,766.0,92.0,1.1,20.0,500.0,76.92,60.64
2016,6,6,16,45,740.5,87.5,1.1,19.5,450.0,73.93,58.43
2016,6,6,17,0,715.0,83.0,1.1,19.0,400.0,70.83,56.1
2016,6,6,17,15,678.5,78.5,1.1,18.0,349.0,62.26,49.08
2016,6,6,17,30,642.0,74.0,1.1,17.0,298.0,59.05,46.62
2016,6,6,17,45,594.0,67.5,1.1,16.5,248.5,54.2,42.51
2016,6,6,18,0,546.0,61.0,1.1,16.0,199.0,49.31,38.24
2016,6,6,18,15,471.5,52.5,1.1,15.5,153.0,42.59,32.16
2016,6,6,18,30,397.0,44.0,1.1,15.0,107.0,35.86,25.88
2016,6,6,18,45,286.0,33.0,1.1,14.5,69.5,26.88,17.31
2016,6,6,19,0,175.0,22.0,1.1,14.0,32.0,16.83,4.43
2016,6,6,19,15,87.5,11.0,1.1,13.5,16.0,8.65,0.0
2016,6,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.5,5.5,0.7,11.0,6.0,0.0,0.0
2016,6,7,5,0,67.0,11.0,0.7,11.0,12.0,25.9,0.0
2016,6,7,5,15,192.5,23.5,0.7,11.0,43.0,101.7,60.18
2016,6,7,5,30,318.0,36.0,0.7,11.0,74.0,176.37,134.51
2016,6,7,5,45,410.0,44.5,0.7,11.5,117.5,243.37,193.73
2016,6,7,6,0,502.0,53.0,0.7,12.0,161.0,319.38,258.78
2016,6,7,6,15,560.0,60.0,0.65,12.5,209.5,384.06,312.67
2016,6,7,6,30,618.0,67.0,0.6,13.0,258.0,452.95,367.45
2016,6,7,6,45,659.5,71.5,0.6,14.0,309.5,512.32,412.17
2016,6,7,7,0,701.0,76.0,0.6,15.0,361.0,570.9,454.39
2016,6,7,7,15,730.5,80.0,0.6,15.5,412.0,624.1,491.68
2016,6,7,7,30,760.0,84.0,0.6,16.0,463.0,676.96,526.83
2016,6,7,7,45,782.0,87.5,0.6,16.5,512.5,722.72,555.4
2016,6,7,8,0,804.0,91.0,0.6,17.0,562.0,766.92,582.29
2016,6,7,8,15,821.5,94.0,0.6,17.5,608.5,804.92,604.45
2016,6,7,8,30,839.0,97.0,0.6,18.0,655.0,831.03,618.43
2016,6,7,8,45,851.0,100.0,0.65,18.5,698.0,858.66,634.36
2016,6,7,9,0,863.0,103.0,0.7,19.0,741.0,883.21,648.17
2016,6,7,9,15,873.5,104.5,0.7,19.5,779.5,901.58,657.07
2016,6,7,9,30,884.0,106.0,0.7,20.0,818.0,916.51,663.85
2016,6,7,9,45,896.0,105.5,0.75,20.5,852.5,927.21,669.03
2016,6,7,10,0,908.0,105.0,0.8,21.0,887.0,934.23,672.03
2016,6,7,10,15,914.0,106.0,0.85,21.0,913.5,933.49,671.56
2016,6,7,10,30,920.0,107.0,0.9,21.0,940.0,928.87,668.84
2016,6,7,10,45,923.5,108.5,0.95,21.5,960.0,918.62,661.42
2016,6,7,11,0,927.0,110.0,1.0,22.0,980.0,904.53,651.7
2016,6,7,11,15,929.5,110.5,1.0,22.0,993.0,884.95,639.0
2016,6,7,11,30,932.0,111.0,1.0,22.0,1006.0,861.77,624.09
2016,6,7,11,45,933.5,111.0,1.05,22.5,1011.5,833.93,605.76
2016,6,7,12,0,935.0,111.0,1.1,23.0,1017.0,802.86,585.27
2016,6,7,12,15,935.0,111.0,1.1,22.5,1015.5,767.67,562.21
2016,6,7,12,30,935.0,111.0,1.1,22.0,1014.0,729.68,536.39
2016,6,7,12,45,928.5,114.0,1.15,22.0,1003.5,687.07,506.13
2016,6,7,13,0,922.0,117.0,1.2,22.0,993.0,642.4,473.5
2016,6,7,13,15,919.0,116.5,1.2,22.0,976.0,595.33,437.79
2016,6,7,13,30,916.0,116.0,1.2,22.0,959.0,546.34,399.55
2016,6,7,13,45,909.0,116.0,1.2,22.0,935.0,494.14,357.78
2016,6,7,14,0,902.0,116.0,1.2,22.0,911.0,440.8,313.89
2016,6,7,14,15,895.0,114.5,1.2,21.5,880.5,385.57,267.99
2016,6,7,14,30,888.0,113.0,1.2,21.0,850.0,329.68,220.77
2016,6,7,14,45,876.5,112.5,1.2,21.0,813.5,272.96,173.16
2016,6,7,15,0,865.0,112.0,1.2,21.0,777.0,216.53,128.77
2016,6,7,15,15,853.0,109.5,1.2,20.5,735.5,159.41,91.56
2016,6,7,15,30,841.0,107.0,1.2,20.0,694.0,94.01,63.6
2016,6,7,15,45,824.0,105.0,1.2,19.5,648.5,84.29,66.36
2016,6,7,16,0,807.0,103.0,1.2,19.0,603.0,83.54,66.08
2016,6,7,16,15,786.5,99.5,1.2,18.5,554.5,81.65,64.82
2016,6,7,16,30,766.0,96.0,1.2,18.0,506.0,79.66,63.48
2016,6,7,16,45,736.5,92.5,1.2,17.5,454.5,77.39,61.89
2016,6,7,17,0,707.0,89.0,1.2,17.0,403.0,69.29,55.21
2016,6,7,17,15,670.0,84.0,1.2,16.5,352.0,65.9,52.57
2016,6,7,17,30,633.0,79.0,1.2,16.0,301.0,62.48,49.82
2016,6,7,17,45,578.0,73.0,1.2,15.5,250.5,58.05,46.09
2016,6,7,18,0,523.0,67.0,1.2,15.0,200.0,53.64,42.23
2016,6,7,18,15,446.5,58.0,1.15,14.5,154.0,46.69,35.94
2016,6,7,18,30,370.0,49.0,1.1,14.0,108.0,39.74,29.41
2016,6,7,18,45,255.0,36.5,1.05,13.5,70.5,27.81,18.24
2016,6,7,19,0,140.0,24.0,1.0,13.0,33.0,18.19,5.77
2016,6,7,19,15,70.0,12.0,1.0,12.5,16.5,9.44,0.0
2016,6,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,45,48.0,6.0,1.1,10.5,7.0,0.0,0.0
2016,6,8,5,0,96.0,12.0,1.1,11.0,14.0,34.04,0.0
2016,6,8,5,15,232.5,23.5,1.1,11.0,46.5,114.03,67.98
2016,6,8,5,30,369.0,35.0,1.1,11.0,79.0,193.83,147.95
2016,6,8,5,45,458.5,43.0,1.15,11.5,124.0,261.8,208.76
2016,6,8,6,0,548.0,51.0,1.2,12.0,169.0,338.43,275.07
2016,6,8,6,15,604.0,57.0,1.2,12.0,218.5,403.09,330.42
2016,6,8,6,30,660.0,63.0,1.2,12.0,268.0,471.64,386.8
2016,6,8,6,45,700.0,67.0,1.2,12.5,319.5,529.17,431.81
2016,6,8,7,0,740.0,71.0,1.2,13.0,371.0,590.37,477.74
2016,6,8,7,15,768.0,75.0,1.2,13.5,422.5,643.95,516.18
2016,6,8,7,30,796.0,79.0,1.2,14.0,474.0,697.0,551.97
2016,6,8,7,45,817.0,81.5,1.25,14.5,524.5,742.0,581.24
2016,6,8,8,0,838.0,84.0,1.3,15.0,575.0,777.17,603.14
2016,6,8,8,15,854.0,86.5,1.3,15.0,622.0,813.81,626.41
2016,6,8,8,30,870.0,89.0,1.3,15.0,669.0,847.93,647.66
2016,6,8,8,45,882.0,91.5,1.3,15.5,712.0,875.76,663.26
2016,6,8,9,0,894.0,94.0,1.3,16.0,755.0,900.42,676.66
2016,6,8,9,15,684.5,199.0,1.3,16.0,721.0,845.62,637.81
2016,6,8,9,30,475.0,304.0,1.3,16.0,687.0,752.27,568.43
2016,6,8,9,45,693.0,207.0,1.3,16.5,790.5,862.74,647.71
2016,6,8,10,0,911.0,110.0,1.3,17.0,894.0,941.16,696.32
2016,6,8,10,15,916.5,111.0,1.35,17.0,921.0,939.9,694.35
2016,6,8,10,30,922.0,112.0,1.4,17.0,948.0,934.76,691.0
2016,6,8,10,45,923.0,115.0,1.45,17.5,967.0,923.57,682.54
2016,6,8,11,0,924.0,118.0,1.5,18.0,986.0,908.54,671.7
2016,6,8,11,15,926.5,118.5,1.55,18.0,998.5,888.89,659.16
2016,6,8,11,30,929.0,119.0,1.6,18.0,1011.0,865.65,644.25
2016,6,8,11,45,927.0,120.5,1.65,18.0,1015.5,836.22,625.15
2016,6,8,12,0,925.0,122.0,1.7,18.0,1020.0,803.74,603.86
2016,6,8,12,15,708.0,269.0,1.7,18.0,955.5,743.05,556.43
2016,6,8,12,30,491.0,416.0,1.7,18.0,891.0,672.31,502.71
2016,6,8,12,45,683.5,283.0,1.75,18.0,937.0,666.01,500.92
2016,6,8,13,0,876.0,150.0,1.8,18.0,983.0,637.63,481.41
2016,6,8,13,15,872.0,149.0,1.8,18.0,966.0,591.45,445.25
2016,6,8,13,30,868.0,148.0,1.8,18.0,949.0,543.58,406.89
2016,6,8,13,45,864.5,145.5,1.85,18.0,925.5,493.47,365.89
2016,6,8,14,0,861.0,143.0,1.9,18.0,902.0,441.99,322.54
2016,6,8,14,15,853.0,141.0,1.85,17.5,871.5,386.07,275.14
2016,6,8,14,30,845.0,139.0,1.8,17.0,841.0,330.31,227.17
2016,6,8,14,45,835.5,136.5,1.8,17.0,805.0,273.75,178.8
2016,6,8,15,0,826.0,134.0,1.8,17.0,769.0,217.45,133.56
2016,6,8,15,15,812.5,131.0,1.8,16.5,728.0,160.95,95.76
2016,6,8,15,30,799.0,128.0,1.8,16.0,687.0,105.68,74.19
2016,6,8,15,45,687.5,152.5,1.8,16.0,610.5,101.44,81.96
2016,6,8,16,0,576.0,177.0,1.8,16.0,534.0,116.0,94.64
2016,6,8,16,15,651.5,144.0,1.75,15.5,517.5,99.68,81.11
2016,6,8,16,30,727.0,111.0,1.7,15.0,501.0,82.19,66.43
2016,6,8,16,45,625.5,118.0,1.7,15.0,429.5,85.91,69.95
2016,6,8,17,0,524.0,125.0,1.7,15.0,358.0,88.65,72.58
2016,6,8,17,15,477.5,120.0,1.65,14.5,312.5,85.3,70.04
2016,6,8,17,30,431.0,115.0,1.6,14.0,267.0,81.95,67.42
2016,6,8,17,45,404.0,99.0,1.6,13.5,223.5,71.66,58.55
2016,6,8,18,0,377.0,83.0,1.6,13.0,180.0,61.01,49.14
2016,6,8,18,15,322.5,68.5,1.55,12.5,138.5,50.77,39.87
2016,6,8,18,30,268.0,54.0,1.5,12.0,97.0,40.35,30.21
2016,6,8,18,45,190.0,39.0,1.45,12.0,64.0,29.27,19.66
2016,6,8,19,0,112.0,24.0,1.4,12.0,31.0,18.11,6.17
2016,6,8,19,15,56.0,12.0,1.3,11.5,15.5,9.44,0.0
2016,6,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,6.0,1.45,10.5,6.5,0.0,0.0
2016,6,9,5,0,57.0,12.0,1.5,11.0,13.0,23.99,0.0
2016,6,9,5,15,179.5,25.5,1.5,11.0,44.5,97.41,57.9
2016,6,9,5,30,302.0,39.0,1.5,11.0,76.0,172.19,131.73
2016,6,9,5,45,395.5,48.5,1.55,11.0,119.5,240.09,192.5
2016,6,9,6,0,489.0,58.0,1.6,11.0,163.0,317.11,259.85
2016,6,9,6,15,548.0,65.0,1.55,11.0,212.0,381.8,315.62
2016,6,9,6,30,607.0,72.0,1.5,11.0,261.0,450.71,372.8
2016,6,9,6,45,649.0,77.5,1.5,11.5,312.0,511.13,420.64
2016,6,9,7,0,691.0,83.0,1.5,12.0,363.0,573.17,467.91
2016,6,9,7,15,721.5,87.0,1.45,12.5,414.5,626.59,506.56
2016,6,9,7,30,752.0,91.0,1.4,13.0,466.0,677.04,541.48
2016,6,9,7,45,779.0,93.0,1.4,13.5,516.5,724.82,572.84
2016,6,9,8,0,806.0,95.0,1.4,14.0,567.0,771.3,602.55
2016,6,9,8,15,823.0,98.0,1.3,14.5,614.0,808.97,624.29
2016,6,9,8,30,840.0,101.0,1.2,15.0,661.0,844.18,643.81
2016,6,9,8,45,857.5,101.5,1.2,15.5,705.0,864.33,654.17
2016,6,9,9,0,875.0,102.0,1.2,16.0,749.0,891.27,669.23
2016,6,9,9,15,885.0,103.5,1.2,16.5,788.0,909.42,678.26
2016,6,9,9,30,895.0,105.0,1.2,17.0,827.0,924.06,685.11
2016,6,9,9,45,904.0,106.0,1.2,17.5,860.0,933.67,688.76
2016,6,9,10,0,913.0,107.0,1.2,18.0,893.0,939.51,690.13
2016,6,9,10,15,918.5,108.0,1.2,18.0,920.0,938.35,688.42
2016,6,9,10,30,924.0,109.0,1.2,18.0,947.0,933.31,684.42
2016,6,9,10,45,931.5,107.5,1.2,18.5,968.0,923.85,676.46
2016,6,9,11,0,939.0,106.0,1.2,19.0,989.0,910.53,666.19
2016,6,9,11,15,941.5,106.5,1.2,19.0,1001.5,890.92,653.22
2016,6,9,11,30,944.0,107.0,1.2,19.0,1014.0,867.65,637.98
2016,6,9,11,45,946.0,106.5,1.3,19.5,1020.0,839.66,619.8
2016,6,9,12,0,948.0,106.0,1.4,20.0,1026.0,808.39,599.28
2016,6,9,12,15,947.5,105.5,1.45,20.0,1023.5,772.2,574.64
2016,6,9,12,30,947.0,105.0,1.5,20.0,1021.0,733.23,547.03
2016,6,9,12,45,945.0,105.0,1.55,20.0,1011.5,691.03,516.38
2016,6,9,13,0,943.0,105.0,1.6,20.0,1002.0,646.43,483.1
2016,6,9,13,15,940.0,104.5,1.65,19.5,985.0,598.66,447.32
2016,6,9,13,30,937.0,104.0,1.7,19.0,968.0,548.91,408.69
2016,6,9,13,45,931.5,103.0,1.75,19.0,944.0,495.89,365.47
2016,6,9,14,0,926.0,102.0,1.8,19.0,920.0,441.56,319.84
2016,6,9,14,15,919.5,101.0,1.8,18.5,889.5,385.78,272.3
2016,6,9,14,30,913.0,100.0,1.8,18.0,859.0,329.23,223.38
2016,6,9,14,45,904.0,98.5,1.85,18.0,822.5,271.28,173.61
2016,6,9,15,0,895.0,97.0,1.9,18.0,786.0,213.33,126.93
2016,6,9,15,15,884.0,95.0,1.9,17.5,745.0,155.11,88.07
2016,6,9,15,30,873.0,93.0,1.9,17.0,704.0,97.62,66.34
2016,6,9,15,45,857.5,91.0,1.95,16.5,658.5,85.87,68.55
2016,6,9,16,0,842.0,89.0,2.0,16.0,613.0,84.2,67.47
2016,6,9,16,15,823.5,86.5,2.0,15.5,564.0,73.93,58.95
2016,6,9,16,30,805.0,84.0,2.0,15.0,515.0,72.29,57.87
2016,6,9,16,45,716.0,91.0,2.0,15.0,446.5,75.85,61.19
2016,6,9,17,0,627.0,98.0,2.0,15.0,378.0,73.79,59.61
2016,6,9,17,15,582.0,96.0,1.95,14.5,331.0,72.75,59.03
2016,6,9,17,30,537.0,94.0,1.9,14.0,284.0,71.89,58.55
2016,6,9,17,45,561.5,76.0,1.9,13.5,246.5,60.02,48.21
2016,6,9,18,0,586.0,58.0,1.9,13.0,209.0,47.43,37.03
2016,6,9,18,15,514.5,51.0,1.8,12.5,162.0,41.75,31.84
2016,6,9,18,30,443.0,44.0,1.7,12.0,115.0,36.12,26.49
2016,6,9,18,45,328.0,33.5,1.65,11.5,76.5,27.44,18.15
2016,6,9,19,0,213.0,23.0,1.6,11.0,38.0,18.81,7.03
2016,6,9,19,15,106.5,11.5,1.55,11.0,19.0,9.05,0.0
2016,6,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.0,6.0,1.1,10.0,7.0,0.0,0.0
2016,6,10,5,0,112.0,12.0,1.1,10.0,14.0,37.91,0.0
2016,6,10,5,15,249.5,22.5,1.15,10.5,47.0,117.79,70.56
2016,6,10,5,30,387.0,33.0,1.2,11.0,80.0,197.47,150.55
2016,6,10,5,45,475.5,40.5,1.3,11.5,124.5,265.05,211.31
2016,6,10,6,0,564.0,48.0,1.4,12.0,169.0,341.24,277.61
2016,6,10,6,15,618.5,53.5,1.4,12.5,218.5,405.09,331.99
2016,6,10,6,30,673.0,59.0,1.4,13.0,268.0,470.79,385.68
2016,6,10,6,45,712.0,63.0,1.45,13.5,319.5,530.5,432.73
2016,6,10,7,0,751.0,67.0,1.5,14.0,371.0,591.4,478.91
2016,6,10,7,15,777.5,70.5,1.5,14.5,422.5,643.71,516.65
2016,6,10,7,30,804.0,74.0,1.5,15.0,474.0,695.37,551.54
2016,6,10,7,45,824.0,76.5,1.5,15.5,523.5,732.46,574.84
2016,6,10,8,0,844.0,79.0,1.5,16.0,573.0,774.71,601.46
2016,6,10,8,15,859.0,81.5,1.5,16.0,619.5,810.79,624.37
2016,6,10,8,30,874.0,84.0,1.5,16.0,666.0,844.28,645.32
2016,6,10,8,45,884.5,86.5,1.5,16.5,709.0,871.03,660.28
2016,6,10,9,0,895.0,89.0,1.5,17.0,752.0,894.56,673.03
2016,6,10,9,15,733.0,181.0,1.5,17.5,742.5,870.0,653.64
2016,6,10,9,30,571.0,273.0,1.5,18.0,733.0,808.58,606.58
2016,6,10,9,45,751.0,182.5,1.5,18.5,813.5,890.07,663.27
2016,6,10,10,0,931.0,92.0,1.5,19.0,894.0,940.49,693.21
2016,6,10,10,15,936.0,93.0,1.55,19.0,920.5,939.16,691.53
2016,6,10,10,30,941.0,94.0,1.6,19.0,947.0,933.9,688.03
2016,6,10,10,45,944.0,95.0,1.65,19.0,966.5,922.95,680.94
2016,6,10,11,0,947.0,96.0,1.7,19.0,986.0,908.14,671.42
2016,6,10,11,15,949.0,96.5,1.7,19.0,999.0,888.23,658.03
2016,6,10,11,30,951.0,97.0,1.7,19.0,1012.0,864.67,642.3
2016,6,10,11,45,656.0,270.0,1.75,19.5,903.0,764.98,569.87
2016,6,10,12,0,361.0,443.0,1.8,20.0,794.0,646.29,481.36
2016,6,10,12,15,656.0,271.0,1.85,19.5,906.5,707.07,530.76
2016,6,10,12,30,951.0,99.0,1.9,19.0,1019.0,731.41,551.88
2016,6,10,12,45,934.0,109.5,1.95,19.0,1005.0,687.44,518.65
2016,6,10,13,0,917.0,120.0,2.0,19.0,991.0,641.87,484.01
2016,6,10,13,15,673.0,255.0,2.0,19.0,888.5,564.12,424.03
2016,6,10,13,30,429.0,390.0,2.0,19.0,786.0,495.49,371.75
2016,6,10,13,45,323.5,413.0,2.0,19.0,707.5,435.56,326.84
2016,6,10,14,0,218.0,436.0,2.0,19.0,629.0,387.93,291.51
2016,6,10,14,15,553.0,275.0,2.0,18.5,741.0,371.28,270.67
2016,6,10,14,30,888.0,114.0,2.0,18.0,853.0,331.58,226.35
2016,6,10,14,45,878.5,113.0,2.05,18.0,817.5,275.11,177.78
2016,6,10,15,0,869.0,112.0,2.1,18.0,782.0,218.7,132.33
2016,6,10,15,15,640.0,194.0,2.1,17.5,673.0,174.73,112.43
2016,6,10,15,30,411.0,276.0,2.1,17.0,564.0,166.55,125.83
2016,6,10,15,45,613.0,189.0,2.1,17.0,587.0,121.08,98.2
2016,6,10,16,0,815.0,102.0,2.1,17.0,610.0,83.04,66.17
2016,6,10,16,15,795.0,98.5,2.05,16.5,561.0,81.13,64.92
2016,6,10,16,30,775.0,95.0,2.0,16.0,512.0,79.11,63.53
2016,6,10,16,45,749.0,91.0,2.0,15.5,461.5,76.52,61.64
2016,6,10,17,0,723.0,87.0,2.0,15.0,411.0,68.21,54.71
2016,6,10,17,15,687.0,82.0,1.95,14.5,359.5,64.76,51.98
2016,6,10,17,30,651.0,77.0,1.9,14.0,308.0,61.26,49.14
2016,6,10,17,45,599.5,71.0,1.9,13.5,257.5,56.79,45.34
2016,6,10,18,0,548.0,65.0,1.9,13.0,207.0,52.31,41.4
2016,6,10,18,15,474.0,56.5,1.8,12.5,160.0,45.68,35.35
2016,6,10,18,30,400.0,48.0,1.7,12.0,113.0,39.05,29.09
2016,6,10,18,45,289.0,36.5,1.65,12.0,75.0,29.72,20.11
2016,6,10,19,0,178.0,25.0,1.6,12.0,37.0,19.05,7.47
2016,6,10,19,15,89.0,12.5,1.55,11.5,18.5,9.83,0.0
2016,6,10,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.9,9.0,13.0,19.82,0.0
2016,6,11,5,15,160.5,26.5,0.8,9.5,44.0,92.29,55.17
2016,6,11,5,30,280.0,41.0,0.7,10.0,75.0,163.78,125.32
2016,6,11,5,45,376.0,51.0,0.65,11.0,119.0,233.15,185.83
2016,6,11,6,0,472.0,61.0,0.6,12.0,163.0,310.79,251.42
2016,6,11,6,15,533.5,69.0,0.55,12.5,212.5,377.06,306.3
2016,6,11,6,30,595.0,77.0,0.5,13.0,262.0,447.81,362.32
2016,6,11,6,45,643.5,81.5,0.45,13.5,314.5,510.71,409.85
2016,6,11,7,0,692.0,86.0,0.4,14.0,367.0,575.71,456.83
2016,6,11,7,15,723.5,90.5,0.35,14.5,419.0,630.47,494.26
2016,6,11,7,30,755.0,95.0,0.3,15.0,471.0,681.96,528.01
2016,6,11,7,45,780.5,98.0,0.25,16.0,522.0,729.86,555.93
2016,6,11,8,0,806.0,101.0,0.2,17.0,573.0,776.35,581.98
2016,6,11,8,15,824.0,104.0,0.2,18.0,620.5,814.91,602.81
2016,6,11,8,30,842.0,107.0,0.2,19.0,668.0,851.02,621.68
2016,6,11,8,45,857.0,109.0,0.2,20.0,712.0,880.74,636.12
2016,6,11,9,0,872.0,111.0,0.2,21.0,756.0,896.55,641.7
2016,6,11,9,15,882.5,113.0,0.3,21.5,795.0,915.56,652.65
2016,6,11,9,30,893.0,115.0,0.4,22.0,834.0,931.06,661.56
2016,6,11,9,45,900.0,117.0,0.5,22.5,867.0,939.73,666.44
2016,6,11,10,0,907.0,119.0,0.6,23.0,900.0,944.61,669.18
2016,6,11,10,15,912.5,120.0,0.65,23.0,926.5,943.35,668.5
2016,6,11,10,30,918.0,121.0,0.7,23.0,953.0,938.21,665.62
2016,6,11,10,45,921.5,122.5,0.75,23.5,973.0,927.87,658.36
2016,6,11,11,0,925.0,124.0,0.8,24.0,993.0,913.69,648.84
2016,6,11,11,15,927.0,124.5,0.85,24.0,1005.5,893.64,636.96
2016,6,11,11,30,929.0,125.0,0.9,24.0,1018.0,870.01,622.85
2016,6,11,11,45,928.5,126.0,1.0,24.5,1022.5,841.38,605.04
2016,6,11,12,0,928.0,127.0,1.1,25.0,1027.0,809.63,584.9
2016,6,11,12,15,926.5,127.0,1.1,25.0,1024.5,773.5,560.15
2016,6,11,12,30,925.0,127.0,1.1,25.0,1022.0,734.75,533.15
2016,6,11,12,45,925.5,124.5,1.1,25.0,1012.5,693.03,503.54
2016,6,11,13,0,926.0,122.0,1.1,25.0,1003.0,648.84,471.42
2016,6,11,13,15,921.5,121.5,1.15,24.5,985.0,600.92,436.96
2016,6,11,13,30,917.0,121.0,1.2,24.0,967.0,551.21,399.83
2016,6,11,13,45,675.5,242.0,1.25,23.5,857.0,475.63,344.54
2016,6,11,14,0,434.0,363.0,1.3,23.0,747.0,417.45,303.2
2016,6,11,14,15,657.5,241.5,1.35,22.5,800.5,383.14,271.28
2016,6,11,14,30,881.0,120.0,1.4,22.0,854.0,333.82,223.83
2016,6,11,14,45,867.5,120.0,1.45,22.0,816.5,277.4,176.64
2016,6,11,15,0,854.0,120.0,1.5,22.0,779.0,221.48,132.68
2016,6,11,15,15,682.0,178.5,1.45,21.5,687.0,170.31,105.37
2016,6,11,15,30,510.0,237.0,1.4,21.0,595.0,150.68,110.0
2016,6,11,15,45,370.0,256.5,1.4,20.5,507.5,159.58,128.58
2016,6,11,16,0,230.0,276.0,1.4,20.0,420.0,174.96,141.87
2016,6,11,16,15,318.5,235.0,1.35,19.5,417.0,149.14,121.11
2016,6,11,16,30,407.0,194.0,1.3,19.0,414.0,124.73,101.32
2016,6,11,16,45,537.0,141.0,1.3,18.5,400.5,97.82,79.04
2016,6,11,17,0,667.0,88.0,1.3,18.0,387.0,67.78,53.64
2016,6,11,17,15,606.5,92.0,1.25,17.5,338.5,70.31,56.18
2016,6,11,17,30,546.0,96.0,1.2,17.0,290.0,73.42,59.18
2016,6,11,17,45,532.5,82.5,1.15,16.5,247.0,64.47,51.53
2016,6,11,18,0,519.0,69.0,1.1,16.0,204.0,55.04,43.3
2016,6,11,18,15,447.5,59.5,1.05,15.5,158.0,47.79,36.79
2016,6,11,18,30,376.0,50.0,1.0,15.0,112.0,40.49,30.01
2016,6,11,18,45,273.5,37.5,0.95,14.5,74.5,28.64,19.01
2016,6,11,19,0,171.0,25.0,0.9,14.0,37.0,19.03,7.65
2016,6,11,19,15,85.5,12.5,0.9,13.5,18.5,9.83,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,0.9,9.5,6.5,0.0,0.0
2016,6,12,5,0,39.0,11.0,0.9,10.0,13.0,18.49,0.0
2016,6,12,5,15,152.5,26.5,0.95,10.5,43.0,89.56,53.17
2016,6,12,5,30,266.0,42.0,1.0,11.0,73.0,159.5,121.71
2016,6,12,5,45,357.5,52.5,1.05,11.5,116.5,223.43,178.28
2016,6,12,6,0,449.0,63.0,1.1,12.0,160.0,301.25,245.15
2016,6,12,6,15,510.5,71.0,1.1,12.5,208.5,366.44,300.16
2016,6,12,6,30,572.0,79.0,1.1,13.0,257.0,436.11,356.69
2016,6,12,6,45,623.5,83.0,1.1,13.5,309.0,499.33,406.08
2016,6,12,7,0,675.0,87.0,1.1,14.0,361.0,564.91,455.37
2016,6,12,7,15,706.5,92.0,1.1,14.5,412.5,619.58,494.59
2016,6,12,7,30,738.0,97.0,1.1,15.0,464.0,674.19,532.49
2016,6,12,7,45,767.0,98.5,1.1,15.5,514.5,719.31,561.61
2016,6,12,8,0,796.0,100.0,1.1,16.0,565.0,766.58,591.42
2016,6,12,8,15,813.5,103.0,1.05,16.5,612.0,804.47,613.41
2016,6,12,8,30,831.0,106.0,1.0,17.0,659.0,839.96,633.38
2016,6,12,8,45,847.0,107.5,1.0,17.5,703.0,859.5,643.16
2016,6,12,9,0,863.0,109.0,1.0,18.0,747.0,886.02,657.73
2016,6,12,9,15,873.5,111.0,1.0,18.5,785.5,905.0,667.16
2016,6,12,9,30,884.0,113.0,1.0,19.0,824.0,920.51,674.44
2016,6,12,9,45,900.5,109.5,1.05,19.5,859.5,932.46,680.38
2016,6,12,10,0,917.0,106.0,1.1,20.0,895.0,940.8,684.13
2016,6,12,10,15,922.5,107.0,1.1,20.0,922.0,939.8,682.51
2016,6,12,10,30,928.0,108.0,1.1,20.0,949.0,934.91,678.64
2016,6,12,10,45,933.0,108.0,1.15,20.5,969.5,924.75,671.12
2016,6,12,11,0,938.0,108.0,1.2,21.0,990.0,910.76,661.27
2016,6,12,11,15,940.5,108.5,1.2,21.0,1002.5,891.28,648.5
2016,6,12,11,30,943.0,109.0,1.2,21.0,1015.0,868.16,633.47
2016,6,12,11,45,944.5,108.5,1.3,21.5,1021.0,839.93,615.26
2016,6,12,12,0,946.0,108.0,1.4,22.0,1027.0,808.46,594.75
2016,6,12,12,15,945.5,108.0,1.4,22.0,1024.5,772.86,570.12
2016,6,12,12,30,945.0,108.0,1.4,22.0,1022.0,734.47,542.71
2016,6,12,12,45,936.0,112.5,1.45,22.0,1010.5,691.3,511.68
2016,6,12,13,0,927.0,117.0,1.5,22.0,999.0,646.18,478.41
2016,6,12,13,15,923.5,116.0,1.5,21.5,982.0,598.54,442.9
2016,6,12,13,30,920.0,115.0,1.5,21.0,965.0,549.01,404.75
2016,6,12,13,45,915.0,113.5,1.5,21.0,941.0,496.77,362.54
2016,6,12,14,0,910.0,112.0,1.5,21.0,917.0,443.19,318.03
2016,6,12,14,15,903.5,111.0,1.5,21.0,887.0,388.3,271.4
2016,6,12,14,30,897.0,110.0,1.5,21.0,857.0,332.64,223.55
2016,6,12,14,45,888.5,107.5,1.5,21.0,821.0,275.09,174.86
2016,6,12,15,0,880.0,105.0,1.5,21.0,785.0,217.5,129.03
2016,6,12,15,15,868.5,103.0,1.45,20.5,744.0,160.09,90.94
2016,6,12,15,30,857.0,101.0,1.4,20.0,703.0,103.45,69.0
2016,6,12,15,45,842.5,98.0,1.35,20.0,657.5,89.53,70.61
2016,6,12,16,0,828.0,95.0,1.3,20.0,612.0,78.88,61.84
2016,6,12,16,15,808.5,92.0,1.25,19.5,563.5,77.13,60.7
