Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,30,789.0,89.0,1.2,19.0,515.0,75.29,59.47
2016,6,12,16,45,763.5,85.0,1.2,19.0,464.5,72.55,57.33
2016,6,12,17,0,738.0,81.0,1.2,19.0,414.0,69.71,55.11
2016,6,12,17,15,703.5,76.5,1.15,18.5,362.5,66.28,52.44
2016,6,12,17,30,669.0,72.0,1.1,18.0,311.0,57.96,45.45
2016,6,12,17,45,619.5,66.5,1.05,17.5,260.5,53.72,41.91
2016,6,12,18,0,570.0,61.0,1.0,17.0,210.0,49.49,38.25
2016,6,12,18,15,499.5,53.5,0.9,16.0,163.5,43.53,32.97
2016,6,12,18,30,429.0,46.0,0.8,15.0,117.0,37.59,27.5
2016,6,12,18,45,317.0,35.0,0.75,14.5,78.0,28.57,18.99
2016,6,12,19,0,205.0,24.0,0.7,14.0,39.0,19.58,8.29
2016,6,12,19,15,102.5,12.0,0.7,13.5,19.5,9.44,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,5.5,0.95,9.5,6.5,0.0,0.0
2016,6,13,5,0,67.0,11.0,1.0,10.0,13.0,25.48,0.0
2016,6,13,5,15,187.5,24.5,1.0,10.0,44.0,97.55,57.89
2016,6,13,5,30,308.0,38.0,1.0,10.0,75.0,171.97,131.52
2016,6,13,5,45,400.5,47.0,1.0,10.5,118.5,238.79,190.91
2016,6,13,6,0,493.0,56.0,1.0,11.0,162.0,314.63,256.39
2016,6,13,6,15,551.0,63.0,0.9,11.5,210.5,378.67,310.27
2016,6,13,6,30,609.0,70.0,0.8,12.0,259.0,446.89,365.01
2016,6,13,6,45,659.0,73.0,0.7,12.5,311.0,509.27,412.69
2016,6,13,7,0,709.0,76.0,0.6,13.0,363.0,571.57,458.06
2016,6,13,7,15,738.5,80.0,0.6,13.5,414.0,625.03,495.82
2016,6,13,7,30,768.0,84.0,0.6,14.0,465.0,678.14,531.6
2016,6,13,7,45,795.0,85.5,0.6,15.0,516.0,725.79,560.66
2016,6,13,8,0,822.0,87.0,0.6,16.0,567.0,772.14,588.02
2016,6,13,8,15,839.0,89.5,0.65,16.5,614.0,801.1,604.94
2016,6,13,8,30,856.0,92.0,0.7,17.0,661.0,835.81,625.78
2016,6,13,8,45,871.5,93.0,0.8,17.5,705.5,864.93,643.52
2016,6,13,9,0,887.0,94.0,0.9,18.0,750.0,891.08,659.29
2016,6,13,9,15,897.0,95.5,0.95,18.0,788.5,909.65,670.52
2016,6,13,9,30,907.0,97.0,1.0,18.0,827.0,924.69,679.64
2016,6,13,9,45,918.5,96.0,1.1,18.5,861.5,934.9,685.33
2016,6,13,10,0,930.0,95.0,1.2,19.0,896.0,941.39,688.74
2016,6,13,10,15,935.5,96.0,1.2,19.0,923.0,940.61,687.27
2016,6,13,10,30,941.0,97.0,1.2,19.0,950.0,935.9,683.49
2016,6,13,10,45,946.5,97.0,1.3,19.0,971.0,926.31,678.28
2016,6,13,11,0,952.0,97.0,1.4,19.0,992.0,912.82,670.56
2016,6,13,11,15,955.0,97.5,1.45,19.0,1006.0,893.79,658.55
2016,6,13,11,30,958.0,98.0,1.5,19.0,1020.0,871.05,644.13
2016,6,13,11,45,960.0,98.5,1.55,19.0,1026.0,843.93,626.77
2016,6,13,12,0,962.0,99.0,1.6,19.0,1032.0,813.41,607.05
2016,6,13,12,15,962.0,99.0,1.65,18.5,1031.0,777.85,583.86
2016,6,13,12,30,962.0,99.0,1.7,18.0,1030.0,739.4,557.3
2016,6,13,12,45,953.0,104.0,1.8,18.0,1019.0,696.17,525.77
2016,6,13,13,0,944.0,109.0,1.9,18.0,1008.0,650.91,491.79
2016,6,13,13,15,940.5,108.5,1.9,17.5,991.0,602.98,455.15
2016,6,13,13,30,937.0,108.0,1.9,17.0,974.0,553.11,415.78
2016,6,13,13,45,933.5,106.5,1.9,17.0,950.5,500.79,372.46
2016,6,13,14,0,930.0,105.0,1.9,17.0,927.0,446.95,326.64
2016,6,13,14,15,923.0,103.5,1.9,16.5,896.5,390.58,278.32
2016,6,13,14,30,916.0,102.0,1.9,16.0,866.0,333.5,228.62
2016,6,13,14,45,909.5,99.5,1.9,16.0,830.5,275.41,178.14
2016,6,13,15,0,903.0,97.0,1.9,16.0,795.0,217.05,130.44
2016,6,13,15,15,891.0,95.0,1.9,15.5,753.0,158.36,90.5
2016,6,13,15,30,879.0,93.0,1.9,15.0,711.0,100.49,67.32
2016,6,13,15,45,861.5,91.5,1.95,15.0,664.5,86.28,69.28
2016,6,13,16,0,844.0,90.0,2.0,15.0,618.0,84.87,68.3
2016,6,13,16,15,825.0,87.5,2.0,14.5,569.0,74.57,59.73
2016,6,13,16,30,806.0,85.0,2.0,14.0,520.0,72.95,58.66
2016,6,13,16,45,780.0,81.5,2.0,14.0,469.0,70.42,56.66
2016,6,13,17,0,754.0,78.0,2.0,14.0,418.0,67.83,54.59
2016,6,13,17,15,721.0,73.5,1.95,13.5,366.5,64.31,51.79
2016,6,13,17,30,688.0,69.0,1.9,13.0,315.0,60.74,48.87
2016,6,13,17,45,645.5,63.0,1.9,13.0,265.0,51.51,40.72
2016,6,13,18,0,603.0,57.0,1.9,13.0,215.0,46.84,36.52
2016,6,13,18,15,534.0,50.5,1.85,12.5,168.0,41.5,31.64
2016,6,13,18,30,465.0,44.0,1.8,12.0,121.0,36.23,26.63
2016,6,13,18,45,349.5,34.5,1.75,11.5,81.0,28.31,19.02
2016,6,13,19,0,234.0,25.0,1.7,11.0,41.0,20.5,9.31
2016,6,13,19,15,117.0,12.5,1.65,10.5,20.5,9.83,0.0
2016,6,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,9.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,9.0,13.0,10.23,0.0
2016,6,14,5,15,154.0,26.0,1.35,9.5,44.0,88.91,52.59
2016,6,14,5,30,308.0,39.0,1.4,10.0,75.0,172.42,132.01
2016,6,14,5,45,403.0,47.5,1.45,10.5,119.0,239.86,192.18
2016,6,14,6,0,498.0,56.0,1.5,11.0,163.0,316.44,258.79
2016,6,14,6,15,556.5,62.5,1.5,11.0,211.5,380.42,314.11
2016,6,14,6,30,615.0,69.0,1.5,11.0,260.0,448.58,370.94
2016,6,14,6,45,663.0,72.5,1.5,11.5,312.0,510.51,420.15
2016,6,14,7,0,711.0,76.0,1.5,12.0,364.0,572.24,467.4
2016,6,14,7,15,740.5,80.0,1.5,12.5,415.0,625.77,506.59
2016,6,14,7,30,770.0,84.0,1.5,13.0,466.0,678.97,543.79
2016,6,14,7,45,796.0,85.5,1.5,13.5,516.5,725.92,574.61
2016,6,14,8,0,822.0,87.0,1.5,14.0,567.0,771.52,603.79
2016,6,14,8,15,838.5,89.5,1.5,14.5,614.0,800.12,620.47
2016,6,14,8,30,855.0,92.0,1.5,15.0,661.0,834.42,641.08
2016,6,14,8,45,870.0,93.0,1.5,15.5,705.0,863.12,657.52
2016,6,14,9,0,885.0,94.0,1.5,16.0,749.0,888.85,671.84
2016,6,14,9,15,894.5,96.0,1.5,16.0,787.5,907.51,682.65
2016,6,14,9,30,904.0,98.0,1.5,16.0,826.0,922.64,691.22
2016,6,14,9,45,915.5,97.0,1.55,16.5,860.0,932.88,696.06
2016,6,14,10,0,927.0,96.0,1.6,17.0,894.0,939.41,698.6
2016,6,14,10,15,932.5,97.0,1.6,17.0,921.0,938.67,697.15
2016,6,14,10,30,938.0,98.0,1.6,17.0,948.0,934.02,693.33
2016,6,14,10,45,745.0,231.0,1.65,17.0,915.5,893.3,665.37
2016,6,14,11,0,552.0,364.0,1.7,17.0,883.0,823.12,613.21
2016,6,14,11,15,751.5,231.5,1.7,17.0,948.5,860.5,643.61
2016,6,14,11,30,951.0,99.0,1.7,17.0,1014.0,866.28,648.53
2016,6,14,11,45,952.0,99.5,1.75,17.0,1019.5,838.59,630.13
2016,6,14,12,0,953.0,100.0,1.8,17.0,1025.0,807.61,609.72
2016,6,14,12,15,952.5,100.0,1.85,17.0,1023.5,772.03,584.97
2016,6,14,12,30,952.0,100.0,1.9,17.0,1022.0,733.63,557.01
2016,6,14,12,45,949.0,100.5,1.95,17.0,1012.0,691.32,525.51
2016,6,14,13,0,946.0,101.0,2.0,17.0,1002.0,646.65,491.41
2016,6,14,13,15,943.0,100.5,2.05,17.0,985.5,599.06,454.12
2016,6,14,13,30,940.0,100.0,2.1,17.0,969.0,549.47,414.12
2016,6,14,13,45,936.0,98.5,2.15,17.0,945.5,496.92,370.57
2016,6,14,14,0,932.0,97.0,2.2,17.0,922.0,442.87,324.5
2016,6,14,14,15,925.5,96.0,2.2,16.5,892.0,387.04,276.3
2016,6,14,14,30,919.0,95.0,2.2,16.0,862.0,330.42,226.67
2016,6,14,14,45,912.0,93.0,2.25,16.0,826.5,272.49,176.13
2016,6,14,15,0,905.0,91.0,2.3,16.0,791.0,214.32,128.37
2016,6,14,15,15,894.0,89.0,2.3,15.5,750.0,155.73,88.2
2016,6,14,15,30,883.0,87.0,2.3,15.0,709.0,97.85,64.65
2016,6,14,15,45,870.5,84.5,2.35,15.0,664.0,82.37,65.94
2016,6,14,16,0,858.0,82.0,2.4,15.0,619.0,80.37,64.43
2016,6,14,16,15,840.0,79.5,2.4,14.5,570.5,78.07,62.78
2016,6,14,16,30,822.0,77.0,2.4,14.0,522.0,75.64,61.0
2016,6,14,16,45,798.0,74.0,2.4,13.5,471.5,65.57,52.5
2016,6,14,17,0,774.0,71.0,2.4,13.0,421.0,63.16,50.68
2016,6,14,17,15,742.0,67.0,2.4,12.5,369.5,59.83,48.0
2016,6,14,17,30,710.0,63.0,2.4,12.0,318.0,56.45,45.23
2016,6,14,17,45,658.0,59.5,2.4,12.0,267.0,53.17,42.37
2016,6,14,18,0,606.0,56.0,2.4,12.0,216.0,46.12,36.02
2016,6,14,18,15,538.0,49.5,2.3,11.5,169.0,40.76,31.11
2016,6,14,18,30,470.0,43.0,2.2,11.0,122.0,35.45,26.06
2016,6,14,18,45,344.5,34.0,2.15,10.5,81.5,27.86,18.73
2016,6,14,19,0,219.0,25.0,2.1,10.0,41.0,20.44,9.51
2016,6,14,19,15,109.5,12.5,2.05,9.5,20.5,9.83,0.0
2016,6,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,27.0,6.0,1.3,8.5,7.0,0.0,0.0
2016,6,15,5,0,54.0,12.0,1.3,9.0,14.0,22.9,0.0
2016,6,15,5,15,181.0,25.5,1.35,9.0,44.5,96.31,56.91
2016,6,15,5,30,308.0,39.0,1.4,9.0,75.0,172.05,132.09
2016,6,15,5,45,411.0,46.5,1.45,9.5,119.5,241.79,194.32
2016,6,15,6,0,514.0,54.0,1.5,10.0,164.0,321.35,263.6
2016,6,15,6,15,572.0,60.5,1.5,10.5,213.0,385.72,318.89
2016,6,15,6,30,630.0,67.0,1.5,11.0,262.0,454.24,375.41
2016,6,15,6,45,676.5,70.0,1.55,11.5,314.0,515.26,424.13
2016,6,15,7,0,723.0,73.0,1.6,12.0,366.0,576.21,471.11
2016,6,15,7,15,751.0,77.0,1.6,12.5,417.0,629.12,509.91
2016,6,15,7,30,779.0,81.0,1.6,13.0,468.0,681.58,546.51
2016,6,15,7,45,802.0,83.5,1.6,13.5,518.0,727.65,576.75
2016,6,15,8,0,825.0,86.0,1.6,14.0,568.0,772.2,605.27
2016,6,15,8,15,534.5,192.0,1.6,14.0,514.5,661.39,520.59
2016,6,15,8,30,244.0,298.0,1.6,14.0,461.0,515.16,405.85
2016,6,15,8,45,279.0,312.5,1.65,14.5,510.0,562.26,441.04
2016,6,15,9,0,314.0,327.0,1.7,15.0,559.0,609.09,473.91
2016,6,15,9,15,609.5,211.5,1.75,15.0,692.0,787.49,607.15
2016,6,15,9,30,905.0,96.0,1.8,15.0,825.0,921.18,698.08
2016,6,15,9,45,916.0,95.0,1.85,15.0,858.5,931.04,702.6
2016,6,15,10,0,927.0,94.0,1.9,15.0,892.0,937.21,706.19
2016,6,15,10,15,932.5,95.0,1.9,15.0,919.0,936.57,704.79
2016,6,15,10,30,938.0,96.0,1.9,15.0,946.0,932.02,700.97
2016,6,15,10,45,943.5,96.0,1.95,15.5,967.0,922.6,693.34
2016,6,15,11,0,949.0,96.0,2.0,16.0,988.0,909.3,683.23
2016,6,15,11,15,951.5,96.0,2.0,16.0,1001.0,889.61,669.69
2016,6,15,11,30,954.0,96.0,2.0,16.0,1014.0,866.27,653.78
2016,6,15,11,45,543.5,295.0,2.0,16.0,818.5,696.31,529.89
2016,6,15,12,0,133.0,494.0,2.0,16.0,623.0,508.39,386.97
2016,6,15,12,15,155.0,494.5,2.0,16.0,645.0,511.92,390.87
2016,6,15,12,30,177.0,495.0,2.0,16.0,667.0,513.05,391.64
2016,6,15,12,45,560.5,299.5,2.0,16.0,835.0,599.88,459.52
2016,6,15,13,0,944.0,104.0,2.0,16.0,1003.0,648.07,494.99
2016,6,15,13,15,941.5,103.5,2.0,16.0,987.0,600.86,456.87
2016,6,15,13,30,939.0,103.0,2.0,16.0,971.0,551.59,416.82
2016,6,15,13,45,937.0,100.5,2.0,16.0,949.0,499.3,373.26
2016,6,15,14,0,935.0,98.0,2.0,16.0,927.0,445.33,327.05
2016,6,15,14,15,929.0,97.0,1.95,16.0,897.0,389.52,278.2
2016,6,15,14,30,923.0,96.0,1.9,16.0,867.0,332.86,228.08
2016,6,15,14,45,605.5,225.0,1.9,16.0,722.5,275.4,190.21
2016,6,15,15,0,288.0,354.0,1.9,16.0,578.0,262.35,192.27
2016,6,15,15,15,283.0,334.5,1.85,15.5,544.5,226.06,166.54
2016,6,15,15,30,278.0,315.0,1.8,15.0,511.0,190.72,146.42
2016,6,15,15,45,572.0,198.5,1.8,15.0,568.0,125.84,102.87
2016,6,15,16,0,866.0,82.0,1.8,15.0,625.0,80.59,64.54
2016,6,15,16,15,848.5,79.5,1.75,14.5,576.0,78.29,62.95
2016,6,15,16,30,831.0,77.0,1.7,14.0,527.0,75.85,61.17
2016,6,15,16,45,809.0,73.5,1.7,14.0,476.5,65.46,52.29
2016,6,15,17,0,787.0,70.0,1.7,14.0,426.0,62.69,50.06
2016,6,15,17,15,755.0,66.0,1.65,13.5,374.0,59.31,47.35
2016,6,15,17,30,723.0,62.0,1.6,13.0,322.0,55.88,44.54
2016,6,15,17,45,681.5,57.0,1.55,13.0,271.5,51.51,40.72
2016,6,15,18,0,640.0,52.0,1.5,13.0,221.0,47.11,36.77
2016,6,15,18,15,573.5,46.0,1.4,12.0,173.0,38.4,28.95
2016,6,15,18,30,507.0,40.0,1.3,11.0,125.0,33.33,24.21
2016,6,15,18,45,405.0,31.5,1.2,10.5,85.0,26.12,17.26
2016,6,15,19,0,303.0,23.0,1.1,10.0,45.0,19.01,8.64
2016,6,15,19,15,151.5,11.5,1.05,9.5,22.5,9.05,0.0
2016,6,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,45,47.0,5.5,0.4,9.5,7.0,0.0,0.0
2016,6,16,5,0,94.0,11.0,0.4,10.0,14.0,32.0,0.0
2016,6,16,5,15,227.5,22.5,0.35,10.5,45.5,108.96,63.69
2016,6,16,5,30,361.0,34.0,0.3,11.0,77.0,186.4,140.8
2016,6,16,5,45,452.0,41.0,0.25,12.0,120.5,252.69,198.69
2016,6,16,6,0,543.0,48.0,0.2,13.0,164.0,327.8,261.58
2016,6,16,6,15,598.0,53.5,0.15,13.5,213.0,390.61,313.11
2016,6,16,6,30,653.0,59.0,0.1,14.0,262.0,455.4,363.9
2016,6,16,6,45,692.5,63.0,0.1,14.5,312.5,514.42,408.36
2016,6,16,7,0,732.0,67.0,0.1,15.0,363.0,574.74,451.88
2016,6,16,7,15,759.5,70.5,0.15,15.5,414.0,627.01,488.35
2016,6,16,7,30,787.0,74.0,0.2,16.0,465.0,678.79,522.58
2016,6,16,7,45,808.0,77.0,0.25,16.5,514.5,724.15,551.09
2016,6,16,8,0,829.0,80.0,0.3,17.0,564.0,760.08,572.77
2016,6,16,8,15,845.0,82.5,0.35,17.0,610.5,796.74,595.9
2016,6,16,8,30,861.0,85.0,0.4,17.0,657.0,830.94,617.2
2016,6,16,8,45,873.0,87.0,0.5,17.5,700.0,858.4,633.82
2016,6,16,9,0,885.0,89.0,0.6,18.0,743.0,882.77,648.49
2016,6,16,9,15,894.5,90.5,0.65,18.0,781.0,901.09,659.56
2016,6,16,9,30,904.0,92.0,0.7,18.0,819.0,915.91,668.54
2016,6,16,9,45,916.5,89.5,0.75,18.5,853.0,925.7,673.19
2016,6,16,10,0,929.0,87.0,0.8,19.0,887.0,931.84,675.68
2016,6,16,10,15,934.0,88.0,0.85,19.0,913.5,930.96,675.11
2016,6,16,10,30,939.0,89.0,0.9,19.0,940.0,926.16,672.25
2016,6,16,10,45,943.0,89.5,1.0,19.5,960.0,916.1,665.76
2016,6,16,11,0,947.0,90.0,1.1,20.0,980.0,902.18,656.82
2016,6,16,11,15,949.0,90.5,1.15,20.0,993.0,882.76,644.81
2016,6,16,11,30,951.0,91.0,1.2,20.0,1006.0,859.69,630.44
2016,6,16,11,45,952.0,91.0,1.3,20.0,1011.5,831.88,613.55
2016,6,16,12,0,953.0,91.0,1.4,20.0,1017.0,800.79,594.25
2016,6,16,12,15,952.5,91.0,1.4,20.0,1015.5,765.5,570.06
2016,6,16,12,30,952.0,91.0,1.4,20.0,1014.0,727.36,542.54
2016,6,16,12,45,951.0,90.5,1.45,20.0,1005.0,685.81,512.41
2016,6,16,13,0,950.0,90.0,1.5,20.0,996.0,641.75,479.59
2016,6,16,13,15,947.5,89.0,1.5,20.0,979.5,594.13,442.83
2016,6,16,13,30,945.0,88.0,1.5,20.0,963.0,544.44,403.42
2016,6,16,13,45,941.5,87.0,1.5,20.0,940.0,492.43,361.01
2016,6,16,14,0,938.0,86.0,1.5,20.0,917.0,438.85,316.08
2016,6,16,14,15,932.5,85.0,1.5,20.0,888.0,383.24,268.44
2016,6,16,14,30,927.0,84.0,1.5,20.0,859.0,326.71,219.39
2016,6,16,14,45,920.5,82.0,1.5,20.0,823.5,268.63,169.63
2016,6,16,15,0,914.0,80.0,1.5,20.0,788.0,210.24,122.44
2016,6,16,15,15,904.0,78.5,1.45,19.5,748.0,151.74,82.78
2016,6,16,15,30,894.0,77.0,1.4,19.0,708.0,93.81,59.14
2016,6,16,15,45,882.5,74.5,1.4,19.0,663.5,76.61,59.97
2016,6,16,16,0,871.0,72.0,1.4,19.0,619.0,74.45,58.34
2016,6,16,16,15,854.5,70.0,1.4,18.5,571.0,72.35,56.86
2016,6,16,16,30,838.0,68.0,1.4,18.0,523.0,70.13,55.27
2016,6,16,16,45,817.0,65.0,1.4,18.0,473.0,67.02,52.79
2016,6,16,17,0,796.0,62.0,1.4,18.0,423.0,63.78,50.19
2016,6,16,17,15,766.5,58.5,1.3,17.5,372.0,54.0,41.94
2016,6,16,17,30,737.0,55.0,1.2,17.0,321.0,50.79,39.35
2016,6,16,17,45,696.0,51.0,1.2,16.5,271.0,47.01,36.17
2016,6,16,18,0,655.0,47.0,1.2,16.0,221.0,43.24,32.89
2016,6,16,18,15,592.0,41.5,1.05,15.0,173.5,38.04,28.28
2016,6,16,18,30,529.0,36.0,0.9,14.0,126.0,32.91,23.53
2016,6,16,18,45,426.5,28.5,0.8,13.5,86.0,25.87,16.83
2016,6,16,19,0,324.0,21.0,0.7,13.0,46.0,17.41,7.43
2016,6,16,19,15,162.0,10.5,0.65,12.5,23.0,8.26,0.0
2016,6,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,17,4,45,65.0,5.5,0.5,11.5,7.0,0.0,0.0
2016,6,17,5,0,130.0,11.0,0.5,12.0,14.0,40.82,0.0
2016,6,17,5,15,263.0,20.5,0.45,12.0,45.5,117.35,67.6
2016,6,17,5,30,396.0,30.0,0.4,12.0,77.0,194.42,146.04
2016,6,17,5,45,478.0,37.0,0.4,12.5,120.5,258.46,202.97
2016,6,17,6,0,560.0,44.0,0.4,13.0,164.0,328.5,262.95
2016,6,17,6,15,612.0,49.0,0.4,13.5,211.5,390.27,314.46
2016,6,17,6,30,664.0,54.0,0.4,14.0,259.0,455.47,366.38
2016,6,17,6,45,701.5,57.5,0.45,15.0,309.0,513.01,409.95
2016,6,17,7,0,739.0,61.0,0.5,16.0,359.0,571.71,452.54
2016,6,17,7,15,765.0,64.0,0.5,16.5,409.0,622.56,487.99
2016,6,17,7,30,791.0,67.0,0.5,17.0,459.0,666.27,516.09
2016,6,17,7,45,812.0,69.0,0.55,17.5,508.0,710.18,544.15
2016,6,17,8,0,833.0,71.0,0.6,18.0,557.0,752.53,570.59
2016,6,17,8,15,848.0,73.0,0.65,18.5,603.0,788.06,592.02
2016,6,17,8,30,863.0,75.0,0.7,19.0,649.0,821.11,611.61
2016,6,17,8,45,876.0,76.5,0.75,19.5,691.5,849.12,627.73
2016,6,17,9,0,889.0,78.0,0.8,20.0,734.0,874.09,641.84
2016,6,17,9,15,898.0,79.5,0.85,20.0,772.0,892.25,652.78
2016,6,17,9,30,907.0,81.0,0.9,20.0,810.0,906.9,661.62
2016,6,17,9,45,675.0,213.0,0.95,20.5,768.0,849.27,621.85
2016,6,17,10,0,443.0,345.0,1.0,21.0,726.0,752.96,551.68
2016,6,17,10,15,331.0,397.5,1.05,21.0,687.0,678.65,500.02
2016,6,17,10,30,219.0,450.0,1.1,21.0,648.0,602.87,445.89
2016,6,17,10,45,144.5,447.5,1.2,21.5,579.5,527.56,391.85
2016,6,17,11,0,70.0,445.0,1.3,22.0,511.0,438.61,326.96
2016,6,17,11,15,96.5,465.5,1.3,22.0,557.5,472.99,352.39
2016,6,17,11,30,123.0,486.0,1.3,22.0,604.0,516.63,383.06
2016,6,17,11,45,204.5,481.5,1.35,22.0,679.5,566.43,419.26
2016,6,17,12,0,286.0,477.0,1.4,22.0,755.0,617.39,455.33
2016,6,17,12,15,224.0,486.0,1.45,22.0,704.0,555.28,410.67
2016,6,17,12,30,162.0,495.0,1.5,22.0,653.0,503.11,373.31
2016,6,17,12,45,127.0,482.0,1.55,22.0,605.0,456.01,339.64
2016,6,17,13,0,92.0,469.0,1.6,22.0,557.0,411.24,307.28
2016,6,17,13,15,69.5,439.0,1.6,21.5,505.0,366.95,275.58
2016,6,17,13,30,47.0,409.0,1.6,21.0,453.0,325.68,245.76
2016,6,17,13,45,156.5,418.5,1.6,21.0,558.5,370.08,277.86
2016,6,17,14,0,266.0,428.0,1.6,21.0,664.0,397.53,295.14
2016,6,17,14,15,288.5,406.5,1.55,21.0,655.0,368.58,271.32
2016,6,17,14,30,311.0,385.0,1.5,21.0,646.0,337.39,245.61
2016,6,17,14,45,401.5,333.0,1.5,21.0,654.0,295.18,208.95
2016,6,17,15,0,492.0,281.0,1.5,21.0,662.0,249.75,169.97
2016,6,17,15,15,320.5,305.5,1.45,20.5,548.5,215.96,153.86
2016,6,17,15,30,149.0,330.0,1.4,20.0,435.0,203.22,154.59
2016,6,17,15,45,87.0,281.5,1.4,19.5,342.0,183.55,148.6
2016,6,17,16,0,25.0,233.0,1.4,19.0,249.0,165.06,134.12
2016,6,17,16,15,12.5,187.5,1.4,18.5,195.5,135.74,110.37
2016,6,17,16,30,0.0,142.0,1.4,18.0,142.0,105.24,85.2
2016,6,17,16,45,0.0,136.0,1.4,18.0,136.0,100.58,81.58
2016,6,17,17,0,0.0,130.0,1.4,18.0,130.0,95.83,77.81
2016,6,17,17,15,0.0,114.0,1.35,17.5,114.0,84.46,68.4
2016,6,17,17,30,0.0,98.0,1.3,17.0,98.0,73.01,58.78
2016,6,17,17,45,291.5,77.0,1.3,16.5,154.5,55.65,43.77
2016,6,17,18,0,583.0,56.0,1.3,16.0,211.0,45.84,35.19
2016,6,17,18,15,517.0,49.0,1.3,15.5,165.0,40.16,30.09
2016,6,17,18,30,451.0,42.0,1.3,15.0,119.0,34.49,24.81
2016,6,17,18,45,349.5,33.0,1.3,14.5,81.0,27.04,17.75
2016,6,17,19,0,248.0,24.0,1.3,14.0,43.0,19.65,9.15
2016,6,17,19,15,124.0,12.0,1.3,13.5,21.5,9.44,0.0
2016,6,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.5,0.85,9.5,7.0,0.0,0.0
2016,6,18,5,0,122.0,11.0,0.9,10.0,14.0,38.74,0.0
2016,6,18,5,15,258.0,21.0,0.95,10.5,45.5,116.0,66.65
2016,6,18,5,30,394.0,31.0,1.0,11.0,77.0,194.46,147.12
2016,6,18,5,45,478.5,38.0,1.05,11.5,121.0,259.43,205.75
2016,6,18,6,0,563.0,45.0,1.1,12.0,165.0,332.66,269.48
2016,6,18,6,15,617.0,50.0,1.05,12.5,213.5,393.46,321.21
2016,6,18,6,30,671.0,55.0,1.0,13.0,262.0,460.06,375.17
2016,6,18,6,45,709.0,59.0,1.0,13.5,313.0,518.84,421.0
2016,6,18,7,0,747.0,63.0,1.0,14.0,364.0,578.82,465.84
2016,6,18,7,15,774.5,66.0,0.95,14.5,415.0,631.06,502.73
2016,6,18,7,30,802.0,69.0,0.9,15.0,466.0,676.19,531.99
2016,6,18,7,45,822.5,72.0,0.9,15.5,516.0,721.25,560.68
2016,6,18,8,0,843.0,75.0,0.9,16.0,566.0,764.66,587.54
2016,6,18,8,15,859.5,77.0,0.9,16.5,613.5,801.67,609.47
2016,6,18,8,30,876.0,79.0,0.9,17.0,661.0,836.23,629.46
2016,6,18,8,45,888.0,81.0,0.9,18.0,704.5,864.16,643.58
2016,6,18,9,0,900.0,83.0,0.9,19.0,748.0,888.95,655.52
2016,6,18,9,15,910.0,84.5,0.9,19.5,787.0,908.09,664.96
2016,6,18,9,30,920.0,86.0,0.9,20.0,826.0,923.68,672.19
2016,6,18,9,45,691.0,212.5,0.95,20.5,781.0,863.14,630.85
2016,6,18,10,0,462.0,339.0,1.0,21.0,736.0,764.71,559.75
2016,6,18,10,15,701.0,217.5,1.0,21.0,841.5,866.37,632.77
2016,6,18,10,30,940.0,96.0,1.0,21.0,947.0,933.84,674.72
2016,6,18,10,45,687.5,247.5,1.0,21.5,877.5,857.83,621.31
2016,6,18,11,0,435.0,399.0,1.0,22.0,808.0,752.22,545.12
2016,6,18,11,15,695.5,248.0,1.0,22.0,912.5,828.34,601.85
2016,6,18,11,30,956.0,97.0,1.0,22.0,1017.0,869.47,629.75
2016,6,18,11,45,958.5,96.5,1.05,22.5,1023.0,842.25,611.02
2016,6,18,12,0,961.0,96.0,1.1,23.0,1029.0,811.65,590.87
2016,6,18,12,15,961.0,95.5,1.15,23.0,1027.5,776.04,567.64
2016,6,18,12,30,961.0,95.0,1.2,23.0,1026.0,737.54,541.05
2016,6,18,12,45,961.0,94.0,1.25,23.5,1017.5,695.91,510.58
2016,6,18,13,0,961.0,93.0,1.3,24.0,1009.0,651.67,477.49
2016,6,18,13,15,958.5,92.0,1.35,23.5,993.0,603.57,442.44
2016,6,18,13,30,956.0,91.0,1.4,23.0,977.0,553.38,404.49
2016,6,18,13,45,950.5,91.5,1.45,23.0,953.5,501.0,362.7
2016,6,18,14,0,945.0,92.0,1.5,23.0,930.0,447.19,318.42
2016,6,18,14,15,939.5,90.5,1.5,23.0,900.5,390.82,270.85
2016,6,18,14,30,934.0,89.0,1.5,23.0,871.0,333.53,221.83
2016,6,18,14,45,925.0,88.5,1.5,23.0,835.0,275.41,172.7
2016,6,18,15,0,916.0,88.0,1.5,23.0,799.0,217.23,126.24
2016,6,18,15,15,906.0,86.0,1.5,22.5,758.5,158.18,86.43
2016,6,18,15,30,896.0,84.0,1.5,22.0,718.0,99.71,62.05
2016,6,18,15,45,882.0,82.5,1.5,22.0,673.0,81.5,63.32
2016,6,18,16,0,868.0,81.0,1.5,22.0,628.0,80.03,62.31
2016,6,18,16,15,851.0,78.5,1.45,21.5,579.5,77.74,60.7
2016,6,18,16,30,834.0,76.0,1.4,21.0,531.0,75.3,58.97
2016,6,18,16,45,810.5,73.5,1.4,21.0,480.0,65.48,50.81
2016,6,18,17,0,787.0,71.0,1.4,21.0,429.0,63.4,49.23
2016,6,18,17,15,755.5,67.0,1.4,20.5,377.5,60.05,46.63
2016,6,18,17,30,724.0,63.0,1.4,20.0,326.0,56.66,43.93
2016,6,18,17,45,682.0,58.0,1.4,19.5,275.0,52.3,40.31
2016,6,18,18,0,640.0,53.0,1.4,19.0,224.0,47.91,36.56
2016,6,18,18,15,574.0,47.0,1.3,18.0,176.0,39.16,28.88
2016,6,18,18,30,508.0,41.0,1.2,17.0,128.0,34.12,24.27
2016,6,18,18,45,406.0,32.0,1.2,16.0,87.5,26.52,17.19
2016,6,18,19,0,304.0,23.0,1.2,15.0,47.0,19.0,8.71
2016,6,18,19,15,152.0,11.5,1.15,14.5,23.5,9.05,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,0.65,10.5,7.0,0.0,0.0
2016,6,19,5,0,128.0,11.0,0.6,11.0,14.0,40.12,0.0
2016,6,19,5,15,269.0,21.5,0.6,12.0,47.0,119.46,67.47
2016,6,19,5,30,410.0,32.0,0.6,13.0,80.0,200.93,150.33
2016,6,19,5,45,494.5,39.0,0.65,14.0,124.5,266.8,208.64
2016,6,19,6,0,579.0,46.0,0.7,15.0,169.0,340.85,271.48
2016,6,19,6,15,633.0,51.5,0.7,15.5,219.0,402.88,323.24
2016,6,19,6,30,687.0,57.0,0.7,16.0,269.0,470.85,377.27
2016,6,19,6,45,724.0,61.0,0.7,16.5,320.5,529.83,422.15
2016,6,19,7,0,761.0,65.0,0.7,17.0,372.0,589.83,465.89
2016,6,19,7,15,788.0,68.5,0.7,18.0,423.5,642.93,501.92
2016,6,19,7,30,815.0,72.0,0.7,19.0,475.0,695.45,535.11
2016,6,19,7,45,834.5,75.0,0.7,20.0,525.0,733.47,556.86
2016,6,19,8,0,854.0,78.0,0.7,21.0,575.0,776.44,581.53
2016,6,19,8,15,869.5,80.0,0.7,21.5,622.5,812.93,602.35
2016,6,19,8,30,885.0,82.0,0.7,22.0,670.0,846.87,621.22
2016,6,19,8,45,897.5,84.0,0.7,22.5,713.5,875.41,636.38
2016,6,19,9,0,910.0,86.0,0.7,23.0,757.0,900.78,649.43
2016,6,19,9,15,919.0,87.5,0.7,23.0,796.0,919.14,659.29
2016,6,19,9,30,928.0,89.0,0.7,23.0,835.0,933.9,667.03
2016,6,19,9,45,940.5,87.0,0.7,23.5,869.5,944.48,671.0
2016,6,19,10,0,953.0,85.0,0.7,24.0,904.0,951.31,672.79
2016,6,19,10,15,958.0,85.5,0.75,24.5,931.0,950.03,670.73
2016,6,19,10,30,963.0,86.0,0.8,25.0,958.0,944.78,666.44
2016,6,19,10,45,965.5,87.5,0.85,25.5,978.5,934.29,659.06
2016,6,19,11,0,968.0,89.0,0.9,26.0,999.0,919.85,649.36
2016,6,19,11,15,970.5,89.5,0.95,26.0,1012.5,900.61,638.01
2016,6,19,11,30,973.0,90.0,1.0,26.0,1026.0,877.61,624.31
2016,6,19,11,45,970.5,92.5,1.05,26.5,1031.0,848.73,605.64
2016,6,19,12,0,968.0,95.0,1.1,27.0,1036.0,816.58,584.85
2016,6,19,12,15,968.0,95.0,1.15,27.0,1034.5,781.19,562.22
2016,6,19,12,30,968.0,95.0,1.2,27.0,1033.0,742.86,536.18
2016,6,19,12,45,960.5,98.5,1.3,27.0,1022.5,699.58,506.46
2016,6,19,13,0,953.0,102.0,1.4,27.0,1012.0,654.16,474.24
2016,6,19,13,15,950.0,101.5,1.45,27.0,995.5,606.43,438.97
2016,6,19,13,30,947.0,101.0,1.5,27.0,979.0,556.67,401.02
2016,6,19,13,45,944.5,99.0,1.55,27.0,956.0,504.25,359.83
2016,6,19,14,0,942.0,97.0,1.6,27.0,933.0,450.17,316.0
2016,6,19,14,15,936.0,96.0,1.6,26.5,903.0,394.08,269.9
2016,6,19,14,30,930.0,95.0,1.6,26.0,873.0,337.13,222.24
2016,6,19,14,45,923.0,93.0,1.65,26.0,837.5,278.66,173.37
2016,6,19,15,0,916.0,91.0,1.7,26.0,802.0,219.92,126.89
2016,6,19,15,15,688.0,174.0,1.7,25.5,692.5,172.99,104.67
2016,6,19,15,30,460.0,257.0,1.7,25.0,583.0,162.63,116.07
2016,6,19,15,45,663.0,170.0,1.75,25.0,606.0,110.53,86.38
2016,6,19,16,0,866.0,83.0,1.8,25.0,629.0,81.22,62.49
2016,6,19,16,15,848.0,80.5,1.8,24.5,580.0,78.93,60.95
2016,6,19,16,30,830.0,78.0,1.8,24.0,531.0,76.51,59.26
2016,6,19,16,45,804.5,75.5,1.8,23.5,480.0,66.73,51.34
2016,6,19,17,0,779.0,73.0,1.8,23.0,429.0,64.67,49.9
2016,6,19,17,15,747.5,69.5,1.75,22.0,377.5,61.76,47.8
2016,6,19,17,30,716.0,66.0,1.7,21.0,326.0,58.83,45.62
2016,6,19,17,45,670.5,61.0,1.7,20.5,275.0,54.51,42.06
2016,6,19,18,0,625.0,56.0,1.7,20.0,224.0,46.32,35.0
2016,6,19,18,15,559.0,49.5,1.65,19.0,176.0,40.93,30.3
2016,6,19,18,30,493.0,43.0,1.6,18.0,128.0,35.59,25.43
2016,6,19,18,45,388.5,34.0,1.55,17.5,87.5,28.05,18.38
2016,6,19,19,0,284.0,25.0,1.5,17.0,47.0,20.6,9.89
2016,6,19,19,15,142.0,12.5,1.45,16.5,23.5,9.83,0.0
2016,6,19,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,45,65.5,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,20,5,0,131.0,11.0,1.2,10.0,14.0,40.75,0.0
2016,6,20,5,15,277.0,21.5,1.15,10.5,47.5,121.49,68.2
2016,6,20,5,30,423.0,32.0,1.1,11.0,81.0,205.25,154.97
2016,6,20,5,45,513.5,38.5,1.1,12.0,127.0,273.68,216.25
2016,6,20,6,0,604.0,45.0,1.1,13.0,173.0,348.64,280.74
2016,6,20,6,15,657.5,50.0,1.05,13.5,223.5,413.43,335.39
2016,6,20,6,30,711.0,55.0,1.0,14.0,274.0,481.68,390.22
2016,6,20,6,45,750.0,58.5,1.0,15.0,326.5,542.33,436.28
2016,6,20,7,0,789.0,62.0,1.0,16.0,379.0,604.13,481.04
2016,6,20,7,15,814.5,65.0,1.0,16.5,431.0,650.62,513.81
2016,6,20,7,30,840.0,68.0,1.0,17.0,483.0,701.93,547.34
2016,6,20,7,45,860.0,70.0,1.05,18.0,533.5,746.8,574.91
2016,6,20,8,0,880.0,72.0,1.1,19.0,584.0,789.89,600.65
2016,6,20,8,15,894.0,74.0,1.1,19.5,631.0,825.96,621.6
2016,6,20,8,30,908.0,76.0,1.1,20.0,678.0,859.33,640.49
2016,6,20,8,45,919.5,77.5,1.15,20.5,721.5,887.04,656.2
2016,6,20,9,0,931.0,79.0,1.2,21.0,765.0,911.49,669.77
2016,6,20,9,15,938.5,80.0,1.2,21.5,803.5,928.4,677.69
2016,6,20,9,30,946.0,81.0,1.2,22.0,842.0,941.62,683.38
2016,6,20,9,45,936.5,92.0,1.25,22.5,870.5,946.01,684.34
2016,6,20,10,0,927.0,103.0,1.3,23.0,899.0,945.89,682.65
2016,6,20,10,15,931.5,104.0,1.35,23.5,925.5,944.45,680.29
2016,6,20,10,30,936.0,105.0,1.4,24.0,952.0,939.11,675.57
2016,6,20,10,45,939.5,105.5,1.45,24.5,972.0,928.51,667.65
2016,6,20,11,0,943.0,106.0,1.5,25.0,992.0,914.06,657.42
2016,6,20,11,15,945.5,106.5,1.5,25.0,1005.5,894.97,644.95
2016,6,20,11,30,948.0,107.0,1.5,25.0,1019.0,872.21,630.21
2016,6,20,11,45,951.0,106.0,1.55,25.5,1025.5,845.07,612.04
2016,6,20,12,0,954.0,105.0,1.6,26.0,1032.0,814.58,591.66
2016,6,20,12,15,954.0,105.0,1.65,26.0,1030.5,779.51,568.32
2016,6,20,12,30,954.0,105.0,1.7,26.0,1029.0,741.57,541.89
2016,6,20,12,45,576.0,294.5,1.75,26.0,851.0,608.29,445.35
2016,6,20,13,0,198.0,484.0,1.8,26.0,673.0,486.61,356.37
2016,6,20,13,15,577.0,290.5,1.8,26.0,828.0,539.1,395.46
2016,6,20,13,30,956.0,97.0,1.8,26.0,983.0,559.1,406.28
2016,6,20,13,45,729.5,224.0,1.85,26.0,890.5,492.27,355.24
2016,6,20,14,0,503.0,351.0,1.9,26.0,798.0,440.96,317.4
2016,6,20,14,15,719.5,222.5,1.9,25.5,838.0,396.92,278.43
2016,6,20,14,30,936.0,94.0,1.9,25.0,878.0,339.0,224.88
2016,6,20,14,45,928.0,93.0,1.9,25.0,842.5,280.62,175.67
2016,6,20,15,0,920.0,92.0,1.9,25.0,807.0,222.05,128.97
2016,6,20,15,15,910.0,90.0,1.9,24.5,766.0,162.7,88.88
2016,6,20,15,30,900.0,88.0,1.9,24.0,725.0,103.91,63.9
2016,6,20,15,45,887.0,85.5,1.9,23.5,679.5,83.45,64.56
2016,6,20,16,0,874.0,83.0,1.9,23.0,634.0,81.43,63.23
2016,6,20,16,15,778.0,98.5,1.85,22.5,560.0,80.54,62.81
2016,6,20,16,30,682.0,114.0,1.8,22.0,486.0,82.75,65.03
2016,6,20,16,45,737.5,93.0,1.8,21.5,460.0,77.55,60.98
2016,6,20,17,0,793.0,72.0,1.8,21.0,434.0,64.23,49.93
2016,6,20,17,15,761.5,68.0,1.75,20.0,382.0,60.89,47.45
2016,6,20,17,30,730.0,64.0,1.7,19.0,330.0,57.51,44.85
2016,6,20,17,45,684.5,59.5,1.65,18.5,278.5,53.51,41.54
2016,6,20,18,0,639.0,55.0,1.6,18.0,227.0,49.53,38.13
2016,6,20,18,15,573.5,48.5,1.5,17.0,178.5,40.3,30.01
2016,6,20,18,30,508.0,42.0,1.4,16.0,130.0,34.9,25.08
2016,6,20,18,45,401.5,33.5,1.3,15.5,89.0,27.71,18.28
2016,6,20,19,0,295.0,25.0,1.2,15.0,48.0,20.63,10.12
2016,6,20,19,15,147.5,12.5,1.2,14.5,24.0,9.83,0.0
2016,6,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,45,61.0,5.5,0.6,10.5,7.0,0.0,0.0
2016,6,21,5,0,122.0,11.0,0.6,11.0,14.0,38.46,0.0
2016,6,21,5,15,263.5,21.0,0.6,11.5,46.0,116.5,63.92
2016,6,21,5,30,405.0,31.0,0.6,12.0,78.0,197.42,147.9
2016,6,21,5,45,496.5,38.0,0.6,13.0,123.5,265.73,208.25
2016,6,21,6,0,588.0,45.0,0.6,14.0,169.0,340.76,271.88
2016,6,21,6,15,643.0,50.0,0.6,14.5,219.0,405.51,325.84
2016,6,21,6,30,698.0,55.0,0.6,15.0,269.0,473.91,380.24
2016,6,21,6,45,738.5,58.0,0.65,16.0,321.5,534.3,425.89
2016,6,21,7,0,779.0,61.0,0.7,17.0,374.0,596.0,470.53
2016,6,21,7,15,805.5,64.0,0.75,17.5,426.0,642.82,503.71
2016,6,21,7,30,832.0,67.0,0.8,18.0,478.0,694.57,537.84
2016,6,21,7,45,852.5,69.5,0.85,19.0,528.5,740.18,565.73
2016,6,21,8,0,873.0,72.0,0.9,20.0,579.0,784.06,591.83
2016,6,21,8,15,887.5,74.0,0.9,20.5,626.5,820.4,612.73
2016,6,21,8,30,902.0,76.0,0.9,21.0,674.0,854.09,631.63
2016,6,21,8,45,913.0,77.5,0.95,21.5,717.0,881.3,646.92
2016,6,21,9,0,924.0,79.0,1.0,22.0,760.0,905.26,660.11
2016,6,21,9,15,932.0,80.5,1.0,22.5,798.5,923.13,668.56
2016,6,21,9,30,940.0,82.0,1.0,23.0,837.0,937.33,674.78
2016,6,21,9,45,940.5,86.5,1.05,24.0,868.5,944.07,675.96
2016,6,21,10,0,941.0,91.0,1.1,25.0,900.0,946.78,674.79
2016,6,21,10,15,945.5,92.0,1.15,25.0,926.5,945.58,673.95
2016,6,21,10,30,950.0,93.0,1.2,25.0,953.0,940.44,670.79
2016,6,21,10,45,951.5,94.5,1.25,25.5,972.5,929.17,662.61
2016,6,21,11,0,953.0,96.0,1.3,26.0,992.0,914.03,652.12
2016,6,21,11,15,955.0,96.5,1.3,26.0,1004.5,894.61,639.6
2016,6,21,11,30,957.0,97.0,1.3,26.0,1017.0,871.51,624.81
2016,6,21,11,45,956.0,98.0,1.35,26.5,1022.5,842.91,605.94
2016,6,21,12,0,955.0,99.0,1.4,27.0,1028.0,811.07,584.96
2016,6,21,12,15,955.0,99.0,1.4,27.0,1026.0,776.12,561.65
2016,6,21,12,30,955.0,99.0,1.4,27.0,1024.0,738.29,535.17
2016,6,21,12,45,951.5,100.0,1.45,27.5,1014.5,696.22,504.6
2016,6,21,13,0,948.0,101.0,1.5,28.0,1005.0,651.79,471.66
2016,6,21,13,15,945.0,100.5,1.55,28.0,989.0,604.37,436.62
2016,6,21,13,30,942.0,100.0,1.6,28.0,973.0,554.92,398.95
2016,6,21,13,45,938.0,99.0,1.65,28.0,950.0,502.83,358.08
2016,6,21,14,0,934.0,98.0,1.7,28.0,927.0,449.22,314.73
2016,6,21,14,15,928.0,97.0,1.7,27.5,898.0,393.59,269.12
2016,6,21,14,30,922.0,96.0,1.7,27.0,869.0,337.1,221.96
2016,6,21,14,45,914.0,94.5,1.75,27.0,833.5,279.19,173.67
2016,6,21,15,0,906.0,93.0,1.8,27.0,798.0,221.12,127.76
2016,6,21,15,15,896.0,91.0,1.8,26.5,757.5,162.6,88.41
2016,6,21,15,30,886.0,89.0,1.8,26.0,717.0,104.63,63.66
2016,6,21,15,45,873.5,86.5,1.8,25.5,672.5,83.66,64.19
2016,6,21,16,0,861.0,84.0,1.8,25.0,628.0,81.7,62.92
2016,6,21,16,15,844.0,81.5,1.8,24.0,580.0,79.47,61.52
2016,6,21,16,30,827.0,79.0,1.8,23.0,532.0,69.35,53.46
2016,6,21,16,45,806.0,75.5,1.8,22.5,481.5,66.76,51.58
2016,6,21,17,0,785.0,72.0,1.8,22.0,431.0,64.07,49.59
2016,6,21,17,15,754.5,68.5,1.75,21.0,380.0,61.14,47.46
2016,6,21,17,30,724.0,65.0,1.7,20.0,329.0,58.18,45.25
2016,6,21,17,45,683.0,60.0,1.65,19.0,278.5,53.88,41.78
2016,6,21,18,0,642.0,55.0,1.6,18.0,228.0,49.56,38.16
2016,6,21,18,15,578.0,48.5,1.5,17.0,179.5,40.34,30.05
2016,6,21,18,30,514.0,42.0,1.4,16.0,131.0,34.94,25.12
2016,6,21,18,45,411.0,33.5,1.3,15.5,90.0,27.75,18.33
2016,6,21,19,0,308.0,25.0,1.2,15.0,49.0,20.67,10.22
2016,6,21,19,15,154.0,12.5,1.1,14.5,24.5,9.83,0.0
2016,6,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,68.0,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,22,5,0,136.0,11.0,1.2,10.0,14.0,41.78,0.0
2016,6,22,5,15,285.5,21.0,1.2,10.5,47.5,122.73,66.53
2016,6,22,5,30,435.0,31.0,1.2,11.0,81.0,207.84,156.54
2016,6,22,5,45,521.0,38.0,1.3,11.5,127.0,272.77,215.93
2016,6,22,6,0,607.0,45.0,1.4,12.0,173.0,349.18,282.78
2016,6,22,6,15,661.0,50.0,1.4,12.5,223.5,414.38,338.56
2016,6,22,6,30,715.0,55.0,1.4,13.0,274.0,483.08,394.74
2016,6,22,6,45,753.5,58.0,1.4,13.5,326.5,543.05,441.83
2016,6,22,7,0,792.0,61.0,1.4,14.0,379.0,604.11,487.79
2016,6,22,7,15,818.0,64.5,1.35,14.5,431.0,651.73,521.72
2016,6,22,7,30,844.0,68.0,1.3,15.0,483.0,704.19,556.27
2016,6,22,7,45,865.0,70.0,1.3,15.5,534.0,750.03,585.5
2016,6,22,8,0,886.0,72.0,1.3,16.0,585.0,794.15,612.9
2016,6,22,8,15,900.5,74.0,1.3,16.5,633.0,830.88,634.69
2016,6,22,8,30,915.0,76.0,1.3,17.0,681.0,864.92,654.37
2016,6,22,8,45,926.5,77.5,1.35,17.5,725.0,892.86,670.46
2016,6,22,9,0,938.0,79.0,1.4,18.0,769.0,917.53,684.35
2016,6,22,9,15,946.5,80.5,1.4,18.0,808.5,936.05,694.79
2016,6,22,9,30,955.0,82.0,1.4,18.0,848.0,950.87,702.93
2016,6,22,9,45,962.0,82.5,1.4,18.5,881.5,959.45,705.81
2016,6,22,10,0,969.0,83.0,1.4,19.0,915.0,964.11,706.33
2016,6,22,10,15,973.5,84.0,1.4,19.0,942.5,963.02,704.65
2016,6,22,10,30,978.0,85.0,1.4,19.0,970.0,957.88,700.57
2016,6,22,10,45,981.5,85.5,1.4,19.5,990.5,947.33,691.85
2016,6,22,11,0,985.0,86.0,1.4,20.0,1011.0,932.78,680.75
2016,6,22,11,15,987.0,86.5,1.4,20.0,1024.5,913.02,667.71
2016,6,22,11,30,989.0,87.0,1.4,20.0,1038.0,889.45,652.29
2016,6,22,11,45,990.0,87.0,1.45,20.5,1044.0,860.99,633.11
2016,6,22,12,0,991.0,87.0,1.5,21.0,1050.0,829.09,611.63
2016,6,22,12,15,991.0,87.0,1.5,20.5,1048.5,793.2,588.71
2016,6,22,12,30,991.0,87.0,1.5,20.0,1047.0,754.28,561.86
2016,6,22,12,45,981.5,92.0,1.55,20.0,1036.0,710.2,529.98
2016,6,22,13,0,972.0,97.0,1.6,20.0,1025.0,664.0,495.7
2016,6,22,13,15,969.5,96.5,1.6,20.0,1009.0,615.83,458.69
2016,6,22,13,30,967.0,96.0,1.6,20.0,993.0,565.52,418.94
