Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,13,45,962.5,95.5,1.6,20.0,969.5,512.34,375.81
2016,6,22,14,0,958.0,95.0,1.6,20.0,946.0,457.63,330.16
2016,6,22,14,15,952.0,94.0,1.6,19.5,916.0,400.74,282.19
2016,6,22,14,30,946.0,93.0,1.6,19.0,886.0,342.94,232.54
2016,6,22,14,45,938.0,91.5,1.6,19.0,850.0,283.67,181.61
2016,6,22,15,0,930.0,90.0,1.6,19.0,814.0,224.23,133.14
2016,6,22,15,15,920.0,88.5,1.55,18.5,773.0,164.61,91.74
2016,6,22,15,30,910.0,87.0,1.5,18.0,732.0,105.52,65.6
2016,6,22,15,45,896.5,85.0,1.5,17.5,686.0,83.42,66.11
2016,6,22,16,0,883.0,83.0,1.5,17.0,640.0,81.68,64.99
2016,6,22,16,15,865.5,80.5,1.5,16.5,591.0,79.38,63.36
2016,6,22,16,30,848.0,78.0,1.5,16.0,542.0,76.94,61.6
2016,6,22,16,45,825.5,75.0,1.55,16.0,490.5,66.83,53.04
2016,6,22,17,0,803.0,72.0,1.6,16.0,439.0,64.42,51.15
2016,6,22,17,15,771.5,68.0,1.6,15.5,387.0,61.07,48.49
2016,6,22,17,30,740.0,64.0,1.6,15.0,335.0,57.66,45.74
2016,6,22,17,45,696.0,59.5,1.6,14.5,283.0,53.66,42.38
2016,6,22,18,0,652.0,55.0,1.6,14.0,231.0,49.67,38.91
2016,6,22,18,15,586.5,49.0,1.55,13.0,182.0,40.8,30.99
2016,6,22,18,30,521.0,43.0,1.5,12.0,133.0,35.79,26.32
2016,6,22,18,45,410.0,34.5,1.45,11.5,91.0,28.56,19.39
2016,6,22,19,0,299.0,26.0,1.4,11.0,49.0,21.48,11.14
2016,6,22,19,15,149.5,13.0,1.35,10.5,24.5,10.23,0.0
2016,6,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,1.2,8.5,6.5,0.0,0.0
2016,6,23,5,0,133.0,11.0,1.2,9.0,13.0,40.96,0.0
2016,6,23,5,15,281.5,20.5,1.2,9.5,46.5,120.61,64.17
2016,6,23,5,30,430.0,30.0,1.2,10.0,80.0,204.69,154.5
2016,6,23,5,45,519.0,36.5,1.3,10.5,125.5,270.14,214.55
2016,6,23,6,0,608.0,43.0,1.4,11.0,171.0,347.18,282.17
2016,6,23,6,15,662.0,48.0,1.4,11.5,221.5,412.3,338.15
2016,6,23,6,30,716.0,53.0,1.4,12.0,272.0,480.98,394.6
2016,6,23,6,45,755.5,56.0,1.4,13.0,324.5,541.55,441.57
2016,6,23,7,0,795.0,59.0,1.4,14.0,377.0,603.33,487.31
2016,6,23,7,15,821.0,62.0,1.35,14.5,429.5,650.54,520.9
2016,6,23,7,30,847.0,65.0,1.3,15.0,482.0,702.58,555.15
2016,6,23,7,45,868.0,67.0,1.3,15.5,533.0,748.59,584.53
2016,6,23,8,0,889.0,69.0,1.3,16.0,584.0,792.88,612.07
2016,6,23,8,15,903.5,71.0,1.3,16.5,632.0,829.78,633.98
2016,6,23,8,30,918.0,73.0,1.3,17.0,680.0,863.98,653.79
2016,6,23,8,45,930.0,74.0,1.3,18.0,724.5,891.96,667.93
2016,6,23,9,0,942.0,75.0,1.3,19.0,769.0,916.68,679.81
2016,6,23,9,15,951.0,76.5,1.3,19.5,808.5,935.83,689.26
2016,6,23,9,30,960.0,78.0,1.3,20.0,848.0,951.26,696.38
2016,6,23,9,45,962.5,82.0,1.3,20.5,881.0,959.59,699.03
2016,6,23,10,0,965.0,86.0,1.3,21.0,914.0,963.82,699.25
2016,6,23,10,15,969.5,87.0,1.3,21.0,941.0,962.74,697.6
2016,6,23,10,30,974.0,88.0,1.3,21.0,968.0,957.62,693.58
2016,6,23,10,45,977.0,88.5,1.35,21.5,988.5,946.67,685.44
2016,6,23,11,0,980.0,89.0,1.4,22.0,1009.0,931.74,674.92
2016,6,23,11,15,981.0,89.5,1.45,22.0,1022.0,911.22,662.17
2016,6,23,11,30,982.0,90.0,1.5,22.0,1035.0,886.95,647.01
2016,6,23,11,45,982.0,90.5,1.55,22.5,1040.0,858.29,627.73
2016,6,23,12,0,982.0,91.0,1.6,23.0,1045.0,826.26,606.2
2016,6,23,12,15,980.5,91.0,1.65,23.0,1042.0,789.54,582.08
2016,6,23,12,30,979.0,91.0,1.7,23.0,1039.0,749.95,554.29
2016,6,23,12,45,975.0,91.5,1.75,23.0,1028.5,706.4,523.0
2016,6,23,13,0,971.0,92.0,1.8,23.0,1018.0,660.47,489.14
2016,6,23,13,15,967.5,91.5,1.8,22.5,1001.0,611.88,452.92
2016,6,23,13,30,964.0,91.0,1.8,22.0,984.0,561.25,413.92
2016,6,23,13,45,959.0,89.5,1.85,22.0,960.5,507.37,370.62
2016,6,23,14,0,954.0,88.0,1.9,22.0,937.0,452.04,324.78
2016,6,23,14,15,948.0,87.0,1.9,21.5,907.0,395.47,277.14
2016,6,23,14,30,942.0,86.0,1.9,21.0,877.0,338.0,227.84
2016,6,23,14,45,935.5,84.0,1.95,21.0,841.5,279.08,177.29
2016,6,23,15,0,929.0,82.0,2.0,21.0,806.0,219.83,129.0
2016,6,23,15,15,919.5,80.5,2.0,20.5,765.5,160.46,87.73
2016,6,23,15,30,910.0,79.0,2.0,20.0,725.0,101.56,61.47
2016,6,23,15,45,901.0,75.5,2.0,20.0,680.5,77.78,60.71
2016,6,23,16,0,892.0,72.0,2.0,20.0,636.0,75.05,58.61
2016,6,23,16,15,876.0,70.0,1.95,19.5,587.5,72.93,57.12
2016,6,23,16,30,860.0,68.0,1.9,19.0,539.0,70.69,55.52
2016,6,23,16,45,841.5,64.5,1.9,18.5,488.5,67.27,52.88
2016,6,23,17,0,823.0,61.0,1.9,18.0,438.0,63.69,50.1
2016,6,23,17,15,794.0,58.0,1.85,17.5,386.0,60.15,47.29
2016,6,23,17,30,765.0,55.0,1.8,17.0,334.0,51.24,39.72
2016,6,23,17,45,723.5,51.0,1.75,16.5,282.5,47.39,36.49
2016,6,23,18,0,682.0,47.0,1.7,16.0,231.0,43.56,33.17
2016,6,23,18,15,620.5,42.0,1.6,15.0,183.0,38.73,28.89
2016,6,23,18,30,559.0,37.0,1.5,14.0,135.0,33.98,24.5
2016,6,23,18,45,451.5,30.0,1.45,13.5,92.5,27.31,18.13
2016,6,23,19,0,344.0,23.0,1.4,13.0,50.0,19.12,9.23
2016,6,23,19,15,172.0,11.5,1.3,12.5,25.0,9.05,0.0
2016,6,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,24,4,45,69.0,5.0,1.05,9.5,6.5,0.0,0.0
2016,6,24,5,0,138.0,10.0,1.1,10.0,13.0,41.3,0.0
2016,6,24,5,15,288.0,19.5,1.15,10.5,46.0,121.1,62.46
2016,6,24,5,30,438.0,29.0,1.2,11.0,79.0,203.11,152.34
2016,6,24,5,45,522.0,36.0,1.3,11.5,124.5,270.55,213.94
2016,6,24,6,0,606.0,43.0,1.4,12.0,170.0,345.9,280.03
2016,6,24,6,15,661.5,48.0,1.4,12.5,220.5,411.7,336.39
2016,6,24,6,30,717.0,53.0,1.4,13.0,271.0,481.21,393.31
2016,6,24,6,45,753.0,57.0,1.4,13.5,323.5,540.91,440.22
2016,6,24,7,0,789.0,61.0,1.4,14.0,376.0,601.55,485.89
2016,6,24,7,15,816.5,64.5,1.35,14.5,429.0,650.16,520.61
2016,6,24,7,30,844.0,68.0,1.3,15.0,482.0,703.73,556.02
2016,6,24,7,45,863.5,71.0,1.3,15.5,533.5,749.67,585.32
2016,6,24,8,0,883.0,74.0,1.3,16.0,585.0,793.78,612.72
2016,6,24,8,15,899.0,76.0,1.3,16.5,634.0,831.73,635.35
2016,6,24,8,30,915.0,78.0,1.3,17.0,683.0,867.07,655.88
2016,6,24,8,45,926.5,80.5,1.35,17.5,727.5,896.2,672.72
2016,6,24,9,0,938.0,83.0,1.4,18.0,772.0,922.01,687.33
2016,6,24,9,15,947.5,84.5,1.4,18.5,812.5,941.47,697.02
2016,6,24,9,30,957.0,86.0,1.4,19.0,853.0,957.23,704.39
2016,6,24,9,45,963.5,87.5,1.4,19.5,887.0,966.44,707.61
2016,6,24,10,0,970.0,89.0,1.4,20.0,921.0,971.68,708.46
2016,6,24,10,15,975.0,90.0,1.4,20.0,949.0,971.02,707.05
2016,6,24,10,30,980.0,91.0,1.4,20.0,977.0,966.29,703.23
2016,6,24,10,45,983.5,92.0,1.45,20.5,998.0,956.15,695.54
2016,6,24,11,0,987.0,93.0,1.5,21.0,1019.0,941.98,685.41
2016,6,24,11,15,989.0,93.5,1.5,21.0,1032.5,922.11,672.32
2016,6,24,11,30,991.0,94.0,1.5,21.0,1046.0,898.42,656.86
2016,6,24,11,45,991.0,94.5,1.55,21.5,1052.0,869.46,637.37
2016,6,24,12,0,991.0,95.0,1.6,22.0,1058.0,837.1,615.61
2016,6,24,12,15,990.5,95.0,1.6,22.0,1056.0,800.75,591.2
2016,6,24,12,30,990.0,95.0,1.6,22.0,1054.0,761.42,563.17
2016,6,24,12,45,983.0,98.0,1.65,22.5,1043.5,717.34,530.53
2016,6,24,13,0,976.0,101.0,1.7,23.0,1033.0,671.02,495.55
2016,6,24,13,15,972.5,100.5,1.7,23.0,1016.0,622.09,458.42
2016,6,24,13,30,969.0,100.0,1.7,23.0,999.0,571.11,418.66
2016,6,24,13,45,964.0,99.0,1.75,23.5,975.0,517.24,375.0
2016,6,24,14,0,959.0,98.0,1.8,24.0,951.0,461.87,328.96
2016,6,24,14,15,953.0,97.0,1.8,23.5,921.0,404.9,281.58
2016,6,24,14,30,947.0,96.0,1.8,23.0,891.0,347.01,232.52
2016,6,24,14,45,938.0,95.0,1.8,23.0,854.5,287.73,182.24
2016,6,24,15,0,929.0,94.0,1.8,23.0,818.0,228.35,134.4
2016,6,24,15,15,918.5,92.0,1.8,22.5,776.5,168.35,93.02
2016,6,24,15,30,908.0,90.0,1.8,22.0,735.0,108.93,66.36
2016,6,24,15,45,893.5,88.5,1.8,22.0,689.0,85.42,66.59
2016,6,24,16,0,879.0,87.0,1.8,22.0,643.0,84.02,65.64
2016,6,24,16,15,861.5,84.0,1.75,21.5,593.5,81.48,63.85
2016,6,24,16,30,844.0,81.0,1.7,21.0,544.0,71.08,55.37
2016,6,24,16,45,819.5,78.5,1.7,20.5,492.5,69.12,54.03
2016,6,24,17,0,795.0,76.0,1.7,20.0,441.0,67.13,52.63
2016,6,24,17,15,763.5,72.0,1.65,19.0,388.5,63.88,50.23
2016,6,24,17,30,732.0,68.0,1.6,18.0,336.0,60.6,47.73
2016,6,24,17,45,686.0,63.0,1.55,17.5,284.0,56.29,44.16
2016,6,24,18,0,640.0,58.0,1.5,17.0,232.0,47.97,36.92
2016,6,24,18,15,573.0,51.5,1.4,16.0,183.0,42.59,32.18
2016,6,24,18,30,506.0,45.0,1.3,15.0,134.0,37.26,27.28
2016,6,24,18,45,396.5,36.0,1.2,14.5,92.0,29.71,20.13
2016,6,24,19,0,287.0,27.0,1.1,14.0,50.0,22.27,11.67
2016,6,24,19,15,143.5,13.5,1.05,13.5,25.0,10.62,0.0
2016,6,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,4,45,40.0,5.0,0.65,9.5,6.0,0.0,0.0
2016,6,25,5,0,80.0,10.0,0.6,10.0,12.0,27.2,0.0
2016,6,25,5,15,228.5,22.0,0.55,10.5,44.0,105.36,52.52
2016,6,25,5,30,377.0,34.0,0.5,11.0,76.0,189.4,141.71
2016,6,25,5,45,475.5,41.0,0.5,12.0,121.5,259.28,203.44
2016,6,25,6,0,574.0,48.0,0.5,13.0,167.0,338.72,270.58
2016,6,25,6,15,631.5,53.5,0.5,13.5,217.5,401.92,323.43
2016,6,25,6,30,689.0,59.0,0.5,14.0,268.0,471.9,379.17
2016,6,25,6,45,732.0,62.5,0.55,15.0,321.5,534.24,426.35
2016,6,25,7,0,775.0,66.0,0.6,16.0,375.0,598.08,472.58
2016,6,25,7,15,803.0,69.5,0.65,17.0,427.5,652.63,510.15
2016,6,25,7,30,831.0,73.0,0.7,18.0,480.0,706.64,545.04
2016,6,25,7,45,853.0,75.5,0.8,19.0,531.5,746.75,569.57
2016,6,25,8,0,875.0,78.0,0.9,20.0,583.0,791.94,597.22
2016,6,25,8,15,890.5,80.0,0.9,20.5,631.5,829.27,618.68
2016,6,25,8,30,906.0,82.0,0.9,21.0,680.0,863.99,638.14
2016,6,25,8,45,919.0,83.5,0.95,21.5,725.0,893.13,654.58
2016,6,25,9,0,932.0,85.0,1.0,22.0,770.0,919.07,668.93
2016,6,25,9,15,941.5,87.0,1.05,22.5,810.0,939.01,679.45
2016,6,25,9,30,951.0,89.0,1.1,23.0,850.0,955.25,687.72
2016,6,25,9,45,953.5,92.5,1.15,24.0,882.5,962.87,689.33
2016,6,25,10,0,956.0,96.0,1.2,25.0,915.0,966.45,688.59
2016,6,25,10,15,961.0,97.0,1.2,25.5,943.0,965.76,685.87
2016,6,25,10,30,966.0,98.0,1.2,26.0,971.0,961.04,680.84
2016,6,25,10,45,970.0,99.0,1.25,26.5,992.0,951.4,673.71
2016,6,25,11,0,974.0,100.0,1.3,27.0,1013.0,937.76,664.23
2016,6,25,11,15,976.0,100.5,1.3,27.0,1027.0,918.03,651.61
2016,6,25,11,30,978.0,101.0,1.3,27.0,1041.0,894.52,636.72
2016,6,25,11,45,978.5,101.5,1.35,27.5,1047.0,866.19,618.22
2016,6,25,12,0,979.0,102.0,1.4,28.0,1053.0,834.46,597.52
2016,6,25,12,15,979.0,102.0,1.4,28.0,1052.0,798.78,574.09
2016,6,25,12,30,979.0,102.0,1.4,28.0,1051.0,760.12,547.33
2016,6,25,12,45,977.5,101.5,1.45,28.0,1042.0,717.29,517.59
2016,6,25,13,0,976.0,101.0,1.5,28.0,1033.0,671.91,485.21
2016,6,25,13,15,973.0,100.5,1.55,27.5,1016.5,623.28,450.41
2016,6,25,13,30,970.0,100.0,1.6,27.0,1000.0,572.54,412.73
2016,6,25,13,45,965.5,99.0,1.65,27.0,976.0,518.85,370.71
2016,6,25,14,0,961.0,98.0,1.7,27.0,952.0,463.62,326.12
2016,6,25,14,15,954.5,97.0,1.7,26.5,922.0,406.36,279.19
2016,6,25,14,30,948.0,96.0,1.7,26.0,892.0,348.23,230.61
2016,6,25,14,45,940.0,94.5,1.7,26.0,855.5,288.8,180.8
2016,6,25,15,0,932.0,93.0,1.7,26.0,819.0,229.17,133.24
2016,6,25,15,15,921.5,91.0,1.7,25.5,777.5,168.98,92.08
2016,6,25,15,30,911.0,89.0,1.7,25.0,736.0,109.39,65.36
2016,6,25,15,45,898.0,86.5,1.7,25.0,690.0,84.36,64.89
2016,6,25,16,0,885.0,84.0,1.7,25.0,644.0,82.35,63.45
2016,6,25,16,15,867.5,81.5,1.65,24.0,595.0,80.07,62.01
2016,6,25,16,30,850.0,79.0,1.6,23.0,546.0,77.64,60.45
2016,6,25,16,45,828.0,75.5,1.6,22.5,494.5,67.22,51.96
2016,6,25,17,0,806.0,72.0,1.6,22.0,443.0,64.48,49.93
2016,6,25,17,15,775.0,68.5,1.5,21.0,390.0,61.49,47.76
2016,6,25,17,30,744.0,65.0,1.4,20.0,337.0,58.49,45.51
2016,6,25,17,45,701.0,60.0,1.35,19.5,285.5,54.12,41.9
2016,6,25,18,0,658.0,55.0,1.3,19.0,234.0,49.74,38.16
2016,6,25,18,15,592.5,49.0,1.2,18.0,184.5,40.85,30.39
2016,6,25,18,30,527.0,43.0,1.1,17.0,135.0,35.83,25.8
2016,6,25,18,45,423.0,34.0,1.0,16.0,93.0,28.22,18.72
2016,6,25,19,0,319.0,25.0,0.9,15.0,51.0,20.7,10.42
2016,6,25,19,15,159.5,12.5,0.85,14.5,25.5,9.83,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,10.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,11.0,12.0,9.44,0.0
2016,6,26,5,15,193.0,22.0,0.5,11.5,43.5,94.36,44.9
2016,6,26,5,30,386.0,32.0,0.5,12.0,75.0,190.47,141.7
2016,6,26,5,45,476.0,39.5,0.5,12.5,119.5,257.63,201.64
2016,6,26,6,0,566.0,47.0,0.5,13.0,164.0,333.64,266.58
2016,6,26,6,15,622.5,53.0,0.5,13.5,214.0,398.85,321.04
2016,6,26,6,30,679.0,59.0,0.5,14.0,264.0,466.04,374.72
2016,6,26,6,45,720.5,62.5,0.55,15.0,316.5,527.04,421.02
2016,6,26,7,0,762.0,66.0,0.6,16.0,369.0,589.44,466.34
2016,6,26,7,15,789.5,69.5,0.6,16.5,421.0,643.16,503.78
2016,6,26,7,30,817.0,73.0,0.6,17.0,473.0,696.35,538.65
2016,6,26,7,45,839.5,75.0,0.65,18.0,523.5,735.84,562.2
2016,6,26,8,0,862.0,77.0,0.7,19.0,574.0,780.5,588.9
2016,6,26,8,15,877.5,79.0,0.7,19.5,622.0,817.54,610.18
2016,6,26,8,30,893.0,81.0,0.7,20.0,670.0,852.02,629.5
2016,6,26,8,45,906.0,82.5,0.75,21.0,714.0,880.98,644.67
2016,6,26,9,0,919.0,84.0,0.8,22.0,758.0,906.78,657.73
2016,6,26,9,15,927.5,85.5,0.8,22.5,797.0,925.22,666.4
2016,6,26,9,30,936.0,87.0,0.8,23.0,836.0,940.03,672.89
2016,6,26,9,45,944.0,88.0,0.85,23.5,870.0,950.09,677.49
2016,6,26,10,0,952.0,89.0,0.9,24.0,904.0,956.28,679.82
2016,6,26,10,15,956.5,90.0,0.95,24.5,931.5,955.36,677.88
2016,6,26,10,30,961.0,91.0,1.0,25.0,959.0,950.45,673.66
2016,6,26,10,45,964.0,91.5,1.05,25.5,979.5,939.74,665.98
2016,6,26,11,0,967.0,92.0,1.1,26.0,1000.0,925.11,655.99
2016,6,26,11,15,969.0,92.5,1.15,26.0,1013.0,905.76,644.39
2016,6,26,11,30,971.0,93.0,1.2,26.0,1026.0,882.66,630.45
2016,6,26,11,45,971.5,93.5,1.25,26.5,1032.0,854.74,612.19
2016,6,26,12,0,972.0,94.0,1.3,27.0,1038.0,823.46,591.73
2016,6,26,12,15,971.0,94.0,1.35,27.0,1036.0,787.48,568.78
2016,6,26,12,30,970.0,94.0,1.4,27.0,1034.0,748.62,542.24
2016,6,26,12,45,957.0,101.0,1.45,27.5,1021.5,704.55,510.31
2016,6,26,13,0,944.0,108.0,1.5,28.0,1009.0,658.62,476.38
2016,6,26,13,15,940.0,107.5,1.55,28.0,992.0,610.82,441.25
2016,6,26,13,30,936.0,107.0,1.6,28.0,975.0,561.1,403.56
2016,6,26,13,45,930.5,106.0,1.65,28.0,951.5,508.61,362.6
2016,6,26,14,0,925.0,105.0,1.7,28.0,928.0,454.74,319.27
2016,6,26,14,15,918.0,103.5,1.7,28.0,897.5,398.87,273.14
2016,6,26,14,30,911.0,102.0,1.7,28.0,867.0,342.24,225.68
2016,6,26,14,45,901.5,101.0,1.75,28.0,831.0,284.83,178.01
2016,6,26,15,0,892.0,100.0,1.8,28.0,795.0,227.4,132.57
2016,6,26,15,15,880.5,98.0,1.8,27.5,754.0,169.37,93.06
2016,6,26,15,30,869.0,96.0,1.8,27.0,713.0,112.07,67.21
2016,6,26,15,45,854.5,93.5,1.8,26.5,668.0,87.24,66.85
2016,6,26,16,0,840.0,91.0,1.8,26.0,623.0,85.37,65.68
2016,6,26,16,15,821.5,88.0,1.75,25.5,574.5,74.72,57.17
2016,6,26,16,30,803.0,85.0,1.7,25.0,526.0,72.8,55.9
2016,6,26,16,45,779.5,81.5,1.7,24.5,476.0,70.34,54.15
2016,6,26,17,0,756.0,78.0,1.7,24.0,426.0,67.8,52.32
2016,6,26,17,15,724.0,74.0,1.65,23.0,375.0,64.67,50.07
2016,6,26,17,30,692.0,70.0,1.6,22.0,324.0,61.5,47.72
2016,6,26,17,45,648.5,64.5,1.55,21.0,273.5,52.59,40.3
2016,6,26,18,0,605.0,59.0,1.5,20.0,223.0,48.31,36.74
2016,6,26,18,15,539.5,52.0,1.4,19.0,175.5,42.65,31.82
2016,6,26,18,30,474.0,45.0,1.3,18.0,128.0,37.01,26.71
2016,6,26,18,45,372.5,35.5,1.2,17.5,88.0,29.16,19.39
2016,6,26,19,0,271.0,26.0,1.1,17.0,48.0,21.37,10.82
2016,6,26,19,15,135.5,13.0,1.05,16.0,24.0,10.23,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,5,15,201.0,15.0,0.45,11.5,37.0,88.6,39.75
2016,6,27,5,30,402.0,30.0,0.4,12.0,74.0,193.9,143.79
2016,6,27,5,45,489.5,37.5,0.4,12.5,118.5,260.71,203.54
2016,6,27,6,0,577.0,45.0,0.4,13.0,163.0,333.71,266.09
2016,6,27,6,15,632.0,50.0,0.4,13.5,212.5,397.98,319.79
2016,6,27,6,30,687.0,55.0,0.4,14.0,262.0,465.92,373.93
2016,6,27,6,45,725.5,59.0,0.4,15.0,314.0,525.9,418.86
2016,6,27,7,0,764.0,63.0,0.4,16.0,366.0,587.11,462.53
2016,6,27,7,15,791.0,66.5,0.45,17.0,417.5,640.57,499.26
2016,6,27,7,30,818.0,70.0,0.5,18.0,469.0,686.83,528.65
2016,6,27,7,45,838.0,72.5,0.6,19.0,519.5,731.81,556.76
2016,6,27,8,0,858.0,75.0,0.7,20.0,570.0,775.09,583.13
2016,6,27,8,15,873.5,77.5,0.75,21.0,617.5,812.67,604.42
2016,6,27,8,30,889.0,80.0,0.8,22.0,665.0,847.69,623.71
2016,6,27,8,45,900.0,82.0,0.9,23.0,708.5,875.46,638.88
2016,6,27,9,0,911.0,84.0,1.0,24.0,752.0,900.03,651.94
2016,6,27,9,15,920.0,86.0,1.0,24.5,791.0,919.41,661.29
2016,6,27,9,30,929.0,88.0,1.0,25.0,830.0,935.17,668.41
2016,6,27,9,45,923.5,96.5,1.0,25.5,860.0,940.71,669.22
2016,6,27,10,0,918.0,105.0,1.0,26.0,890.0,941.98,667.63
2016,6,27,10,15,923.0,106.0,1.05,26.5,917.5,941.37,665.91
2016,6,27,10,30,928.0,107.0,1.1,27.0,945.0,936.87,661.89
2016,6,27,10,45,931.0,108.5,1.15,28.0,965.0,927.17,653.48
2016,6,27,11,0,934.0,110.0,1.2,29.0,985.0,913.61,642.83
2016,6,27,11,15,936.0,110.5,1.2,29.0,998.5,894.52,630.68
2016,6,27,11,30,938.0,111.0,1.2,29.0,1012.0,871.81,616.36
2016,6,27,11,45,938.0,112.0,1.25,29.5,1018.0,844.41,598.56
2016,6,27,12,0,938.0,113.0,1.3,30.0,1024.0,813.78,578.67
2016,6,27,12,15,938.0,113.0,1.35,30.0,1023.0,779.32,556.41
2016,6,27,12,30,938.0,113.0,1.4,30.0,1022.0,742.05,531.21
2016,6,27,12,45,937.5,112.0,1.45,30.0,1013.5,701.02,502.83
2016,6,27,13,0,937.0,111.0,1.5,30.0,1005.0,657.5,471.91
2016,6,27,13,15,934.5,110.0,1.55,30.0,989.5,610.48,437.59
2016,6,27,13,30,932.0,109.0,1.6,30.0,974.0,561.41,400.67
2016,6,27,13,45,927.5,108.5,1.65,30.0,951.5,509.9,360.73
2016,6,27,14,0,923.0,108.0,1.7,30.0,929.0,456.9,318.37
2016,6,27,14,15,917.5,106.5,1.75,29.5,900.0,401.62,273.7
2016,6,27,14,30,912.0,105.0,1.8,29.0,871.0,345.41,227.32
2016,6,27,14,45,905.0,103.0,1.85,29.0,836.0,287.84,179.57
2016,6,27,15,0,898.0,101.0,1.9,29.0,801.0,229.99,133.79
2016,6,27,15,15,887.5,99.0,1.9,28.5,760.5,171.68,94.05
2016,6,27,15,30,877.0,97.0,1.9,28.0,720.0,113.96,67.82
2016,6,27,15,45,865.0,93.5,1.9,28.0,675.5,87.54,66.68
2016,6,27,16,0,853.0,90.0,1.9,28.0,631.0,85.13,64.93
2016,6,27,16,15,835.0,87.5,1.85,27.0,582.5,74.73,56.82
2016,6,27,16,30,817.0,85.0,1.8,26.0,534.0,73.12,55.93
2016,6,27,16,45,796.0,80.5,1.8,25.5,483.5,69.99,53.64
2016,6,27,17,0,775.0,76.0,1.8,25.0,433.0,66.73,51.2
2016,6,27,17,15,743.0,72.0,1.7,24.0,381.0,63.52,48.87
2016,6,27,17,30,711.0,68.0,1.6,23.0,329.0,60.26,46.45
2016,6,27,17,45,669.0,62.5,1.55,22.5,278.5,55.66,42.68
2016,6,27,18,0,627.0,57.0,1.5,22.0,228.0,47.07,35.35
2016,6,27,18,15,561.5,50.5,1.35,21.0,179.5,41.7,30.72
2016,6,27,18,30,496.0,44.0,1.2,20.0,131.0,36.38,25.93
2016,6,27,18,45,395.0,34.5,1.1,19.0,90.0,28.47,18.66
2016,6,27,19,0,294.0,25.0,1.0,18.0,49.0,20.6,10.18
2016,6,27,19,15,147.0,12.5,0.95,17.5,24.5,9.83,0.0
2016,6,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,17.0,0.5,12.5,34.0,77.94,32.68
2016,6,28,5,30,315.0,34.0,0.5,13.0,68.0,166.87,123.43
2016,6,28,5,45,408.0,43.0,0.5,13.5,111.0,233.18,182.1
2016,6,28,6,0,501.0,52.0,0.5,14.0,154.0,308.79,246.39
2016,6,28,6,15,560.0,58.5,0.5,14.5,202.5,372.82,299.81
2016,6,28,6,30,619.0,65.0,0.5,15.0,251.0,441.21,354.43
2016,6,28,6,45,663.0,69.5,0.55,16.0,302.0,502.01,400.67
2016,6,28,7,0,707.0,74.0,0.6,17.0,353.0,562.44,444.74
2016,6,28,7,15,736.5,78.0,0.6,17.5,404.0,616.13,482.4
2016,6,28,7,30,766.0,82.0,0.6,18.0,455.0,669.55,518.24
2016,6,28,7,45,789.5,85.0,0.6,19.0,505.5,716.63,546.58
2016,6,28,8,0,813.0,88.0,0.6,20.0,556.0,762.28,573.17
2016,6,28,8,15,830.0,91.0,0.6,20.5,603.0,800.85,595.46
2016,6,28,8,30,847.0,94.0,0.6,21.0,650.0,827.85,609.86
2016,6,28,8,45,860.0,96.0,0.65,22.0,693.5,856.38,624.95
2016,6,28,9,0,873.0,98.0,0.7,23.0,737.0,881.9,637.93
2016,6,28,9,15,883.5,100.0,0.75,23.5,776.0,901.97,648.63
2016,6,28,9,30,894.0,102.0,0.8,24.0,815.0,918.58,657.24
2016,6,28,9,45,904.5,101.5,0.85,25.0,849.5,929.08,660.83
2016,6,28,10,0,915.0,101.0,0.9,26.0,884.0,935.9,662.26
2016,6,28,10,15,920.5,102.5,0.95,26.0,911.5,936.37,662.48
2016,6,28,10,30,926.0,104.0,1.0,26.0,939.0,932.93,660.45
2016,6,28,10,45,930.0,104.5,1.1,26.5,959.5,923.34,654.23
2016,6,28,11,0,934.0,105.0,1.2,27.0,980.0,909.9,645.67
2016,6,28,11,15,936.5,105.5,1.2,27.0,994.0,891.4,633.78
2016,6,28,11,30,939.0,106.0,1.2,27.0,1008.0,869.24,619.67
2016,6,28,11,45,939.5,107.0,1.25,27.5,1014.0,842.38,602.06
2016,6,28,12,0,940.0,108.0,1.3,28.0,1020.0,812.22,582.32
2016,6,28,12,15,940.0,108.0,1.35,27.5,1019.0,777.83,561.17
2016,6,28,12,30,940.0,108.0,1.4,27.0,1018.0,740.59,536.79
2016,6,28,12,45,930.5,113.0,1.45,27.0,1007.0,698.17,507.0
2016,6,28,13,0,921.0,118.0,1.5,27.0,996.0,653.79,475.05
2016,6,28,13,15,918.0,117.0,1.5,27.0,980.5,607.14,440.31
2016,6,28,13,30,915.0,116.0,1.5,27.0,965.0,558.54,403.12
2016,6,28,13,45,911.0,115.0,1.55,27.0,942.5,507.69,363.35
2016,6,28,14,0,907.0,114.0,1.6,27.0,920.0,455.35,321.13
2016,6,28,14,15,900.5,112.5,1.6,26.5,890.5,400.51,276.33
2016,6,28,14,30,894.0,111.0,1.6,26.0,861.0,344.88,229.98
2016,6,28,14,45,886.5,108.5,1.6,26.0,826.0,287.83,182.23
2016,6,28,15,0,879.0,106.0,1.6,26.0,791.0,230.59,136.48
2016,6,28,15,15,867.5,104.0,1.6,25.5,751.0,173.19,96.91
2016,6,28,15,30,856.0,102.0,1.6,25.0,711.0,116.52,70.59
2016,6,28,15,45,843.5,98.5,1.6,25.0,666.5,89.81,69.37
2016,6,28,16,0,831.0,95.0,1.6,25.0,622.0,78.81,60.49
2016,6,28,16,15,812.5,92.0,1.55,24.5,574.0,77.09,59.39
2016,6,28,16,30,794.0,89.0,1.5,24.0,526.0,75.28,58.21
2016,6,28,16,45,772.0,85.0,1.45,23.5,476.0,72.61,56.29
2016,6,28,17,0,750.0,81.0,1.4,23.0,426.0,69.84,54.27
2016,6,28,17,15,717.5,76.5,1.3,22.0,374.5,66.42,51.77
2016,6,28,17,30,685.0,72.0,1.2,21.0,323.0,58.13,45.0
2016,6,28,17,45,642.5,66.0,1.2,20.0,273.0,53.59,41.35
2016,6,28,18,0,600.0,60.0,1.2,19.0,223.0,48.99,37.51
2016,6,28,18,15,534.0,53.0,1.15,18.0,175.5,43.36,32.59
2016,6,28,18,30,468.0,46.0,1.1,17.0,128.0,37.76,27.49
2016,6,28,18,45,368.5,36.0,1.05,16.5,88.0,29.55,19.82
2016,6,28,19,0,269.0,26.0,1.0,16.0,48.0,21.36,10.88
2016,6,28,19,15,134.5,13.0,0.95,15.0,24.0,10.23,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,15,202.5,15.0,0.8,10.5,36.5,88.52,35.41
2016,6,29,5,30,405.0,30.0,0.8,11.0,73.0,194.69,144.7
2016,6,29,5,45,495.5,37.0,0.8,11.5,118.0,262.29,206.17
2016,6,29,6,0,586.0,44.0,0.8,12.0,163.0,336.44,270.59
2016,6,29,6,15,642.0,49.0,0.8,12.5,213.0,401.67,325.96
2016,6,29,6,30,698.0,54.0,0.8,13.0,263.0,470.66,381.87
2016,6,29,6,45,738.0,57.5,0.85,13.5,315.5,531.53,429.49
2016,6,29,7,0,778.0,61.0,0.9,14.0,368.0,593.71,476.21
2016,6,29,7,15,805.0,64.5,0.9,14.5,420.0,647.8,514.68
2016,6,29,7,30,832.0,68.0,0.9,15.0,472.0,694.73,545.47
2016,6,29,7,45,853.5,70.0,0.95,15.5,523.5,740.86,575.29
2016,6,29,8,0,875.0,72.0,1.0,16.0,575.0,785.37,603.38
2016,6,29,8,15,890.5,74.0,1.0,16.5,623.0,822.99,625.57
2016,6,29,8,30,906.0,76.0,1.0,17.0,671.0,858.02,645.71
2016,6,29,8,45,918.5,77.5,1.05,17.5,715.5,887.04,662.43
2016,6,29,9,0,931.0,79.0,1.1,18.0,760.0,912.86,677.01
2016,6,29,9,15,940.0,80.5,1.1,18.5,800.0,932.15,686.5
2016,6,29,9,30,949.0,82.0,1.1,19.0,840.0,947.77,693.7
2016,6,29,9,45,950.5,86.5,1.15,19.5,873.0,955.92,697.07
2016,6,29,10,0,952.0,91.0,1.2,20.0,906.0,959.97,698.01
2016,6,29,10,15,958.0,92.5,1.2,20.0,934.0,961.01,697.7
2016,6,29,10,30,964.0,94.0,1.2,20.0,962.0,958.0,694.98
2016,6,29,10,45,968.0,94.5,1.25,20.0,983.5,948.22,688.91
2016,6,29,11,0,972.0,95.0,1.3,20.0,1005.0,934.46,680.43
2016,6,29,11,15,975.0,95.5,1.3,20.0,1019.5,915.91,668.21
2016,6,29,11,30,978.0,96.0,1.3,20.0,1034.0,893.54,653.61
2016,6,29,11,45,979.5,96.0,1.35,20.5,1041.0,865.85,635.04
2016,6,29,12,0,981.0,96.0,1.4,21.0,1048.0,834.71,614.19
2016,6,29,12,15,981.5,96.0,1.45,20.5,1047.5,799.56,592.46
2016,6,29,12,30,982.0,96.0,1.5,20.0,1047.0,761.36,566.76
2016,6,29,12,45,974.0,100.0,1.55,20.0,1036.5,717.77,535.38
2016,6,29,13,0,966.0,104.0,1.6,20.0,1026.0,671.99,501.57
2016,6,29,13,15,964.0,103.5,1.6,19.5,1010.5,624.38,466.01
2016,6,29,13,30,962.0,103.0,1.6,19.0,995.0,574.58,427.57
2016,6,29,13,45,958.0,102.0,1.6,19.0,972.5,521.5,384.56
2016,6,29,14,0,954.0,101.0,1.6,19.0,950.0,466.82,338.98
2016,6,29,14,15,948.5,100.0,1.6,18.5,920.5,410.23,291.25
2016,6,29,14,30,943.0,99.0,1.6,18.0,891.0,352.66,241.69
2016,6,29,14,45,936.0,97.0,1.6,18.0,855.5,293.33,190.42
2016,6,29,15,0,929.0,95.0,1.6,18.0,820.0,233.69,141.15
2016,6,29,15,15,918.5,93.0,1.55,17.5,778.5,173.55,98.16
2016,6,29,15,30,908.0,91.0,1.5,17.0,737.0,114.0,69.38
2016,6,29,15,45,895.5,88.5,1.5,17.0,691.5,85.48,67.97
2016,6,29,16,0,883.0,86.0,1.5,17.0,646.0,83.52,66.55
2016,6,29,16,15,866.0,83.5,1.45,16.5,597.0,81.29,64.98
2016,6,29,16,30,849.0,81.0,1.4,16.0,548.0,78.9,63.28
2016,6,29,16,45,827.0,77.5,1.4,15.5,496.5,68.58,54.66
2016,6,29,17,0,805.0,74.0,1.4,15.0,445.0,65.88,52.63
2016,6,29,17,15,774.0,70.5,1.3,14.5,392.0,62.95,50.35
2016,6,29,17,30,743.0,67.0,1.2,14.0,339.0,60.0,47.99
2016,6,29,17,45,699.5,62.0,1.2,13.5,287.0,55.68,44.35
2016,6,29,18,0,656.0,57.0,1.2,13.0,235.0,51.34,40.57
2016,6,29,18,15,590.0,50.5,1.15,12.5,185.5,41.98,32.13
2016,6,29,18,30,524.0,44.0,1.1,12.0,136.0,36.59,27.06
2016,6,29,18,45,415.5,35.0,1.05,11.5,93.5,28.99,19.8
2016,6,29,19,0,307.0,26.0,1.0,11.0,51.0,21.49,11.29
2016,6,29,19,15,153.5,13.0,0.95,10.5,25.5,10.23,0.0
2016,6,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,5,15,181.0,16.0,0.9,10.5,35.5,83.15,30.49
2016,6,30,5,30,362.0,32.0,0.9,11.0,71.0,181.39,134.71
2016,6,30,5,45,457.5,40.5,0.95,11.5,115.5,250.55,197.34
2016,6,30,6,0,553.0,49.0,1.0,12.0,160.0,329.27,265.55
2016,6,30,6,15,612.5,54.5,1.0,12.5,210.5,394.94,321.47
2016,6,30,6,30,672.0,60.0,1.0,13.0,261.0,462.6,376.71
2016,6,30,6,45,713.5,64.5,1.0,13.5,313.5,524.59,425.16
2016,6,30,7,0,755.0,69.0,1.0,14.0,366.0,588.06,472.64
2016,6,30,7,15,784.0,72.5,0.95,14.5,418.5,642.77,511.25
2016,6,30,7,30,813.0,76.0,0.9,15.0,471.0,697.07,547.26
2016,6,30,7,45,835.5,78.5,0.9,15.5,522.0,744.46,577.19
2016,6,30,8,0,858.0,81.0,0.9,16.0,573.0,782.39,599.92
2016,6,30,8,15,874.5,83.5,0.9,16.5,621.5,820.87,622.71
2016,6,30,8,30,891.0,86.0,0.9,17.0,670.0,856.85,643.4
2016,6,30,8,45,903.0,88.5,0.9,18.0,714.5,886.14,658.16
2016,6,30,9,0,915.0,91.0,0.9,19.0,759.0,912.23,670.69
2016,6,30,9,15,924.5,93.0,0.9,19.5,799.0,932.16,680.44
2016,6,30,9,30,934.0,95.0,0.9,20.0,839.0,948.45,687.94
2016,6,30,9,45,939.0,97.5,0.9,20.5,873.0,957.39,690.88
2016,6,30,10,0,944.0,100.0,0.9,21.0,907.0,962.39,691.54
2016,6,30,10,15,950.0,101.0,0.9,21.5,935.0,962.83,689.51
2016,6,30,10,30,956.0,102.0,0.9,22.0,963.0,959.28,685.18
2016,6,30,10,45,959.5,103.0,0.95,22.5,984.5,949.48,678.06
2016,6,30,11,0,963.0,104.0,1.0,23.0,1006.0,935.72,668.62
2016,6,30,11,15,965.5,104.5,1.0,23.0,1020.0,916.76,656.43
2016,6,30,11,30,968.0,105.0,1.0,23.0,1034.0,894.02,641.95
2016,6,30,11,45,968.5,106.0,1.05,23.5,1040.5,866.46,624.01
2016,6,30,12,0,969.0,107.0,1.1,24.0,1047.0,835.5,603.84
2016,6,30,12,15,968.5,107.0,1.1,24.0,1045.5,799.82,580.37
2016,6,30,12,30,968.0,107.0,1.1,24.0,1044.0,761.23,553.59
2016,6,30,12,45,956.5,113.0,1.15,24.0,1032.5,717.14,522.88
2016,6,30,13,0,945.0,119.0,1.2,24.0,1021.0,671.13,489.98
2016,6,30,13,15,941.5,118.5,1.2,24.0,1004.5,623.44,454.54
2016,6,30,13,30,938.0,118.0,1.2,24.0,988.0,573.75,416.56
2016,6,30,13,45,931.5,117.5,1.25,24.0,964.0,520.87,375.36
2016,6,30,14,0,925.0,117.0,1.3,24.0,940.0,466.7,331.78
2016,6,30,14,15,918.5,115.5,1.3,24.0,910.0,410.8,285.43
2016,6,30,14,30,912.0,114.0,1.3,24.0,880.0,354.07,237.59
2016,6,30,14,45,901.5,113.0,1.35,24.0,843.5,296.1,189.12
2016,6,30,15,0,891.0,112.0,1.4,24.0,807.0,238.21,142.73
2016,6,30,15,15,879.0,110.0,1.4,23.5,766.0,179.87,102.05
2016,6,30,15,30,867.0,108.0,1.4,23.0,725.0,122.28,74.6
2016,6,30,15,45,851.0,105.5,1.4,23.0,679.0,85.04,65.95
2016,6,30,16,0,835.0,103.0,1.4,23.0,633.0,83.98,65.32
2016,6,30,16,15,815.5,100.0,1.35,22.5,583.5,82.41,64.35
2016,6,30,16,30,796.0,97.0,1.3,22.0,534.0,80.76,63.31
2016,6,30,16,45,769.0,93.0,1.3,21.5,482.5,78.17,61.48
2016,6,30,17,0,742.0,89.0,1.3,21.0,431.0,75.5,59.56
2016,6,30,17,15,707.5,84.0,1.25,20.0,379.0,66.34,52.13
2016,6,30,17,30,673.0,79.0,1.2,19.0,327.0,62.88,49.51
2016,6,30,17,45,623.5,73.0,1.2,18.5,275.5,58.43,45.84
2016,6,30,18,0,574.0,67.0,1.2,18.0,224.0,53.96,42.03
2016,6,30,18,15,503.0,59.0,1.1,17.0,175.5,47.74,36.57
2016,6,30,18,30,432.0,51.0,1.0,16.0,127.0,41.52,30.9
2016,6,30,18,45,322.5,40.0,0.95,15.0,86.5,32.61,22.6
2016,6,30,19,0,213.0,29.0,0.9,14.0,46.0,22.11,11.55
2016,6,30,19,15,106.5,14.5,0.85,13.5,23.0,11.41,0.0
2016,6,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,5,15,147.0,17.0,0.8,10.5,32.5,73.99,24.05
2016,7,1,5,30,294.0,34.0,0.8,11.0,65.0,159.09,117.9
2016,7,1,5,45,392.0,44.0,0.8,11.5,108.5,227.29,179.09
2016,7,1,6,0,490.0,54.0,0.8,12.0,152.0,305.46,246.36
2016,7,1,6,15,552.5,60.5,0.8,12.5,201.0,370.94,301.85
2016,7,1,6,30,615.0,67.0,0.8,13.0,250.0,441.09,358.84
2016,7,1,6,45,660.0,72.0,0.8,13.5,301.5,503.08,407.16
2016,7,1,7,0,705.0,77.0,0.8,14.0,353.0,567.07,454.99
2016,7,1,7,15,736.0,81.5,0.8,14.5,405.0,619.79,492.65
2016,7,1,7,30,767.0,86.0,0.8,15.0,457.0,675.05,530.61
2016,7,1,7,45,791.5,89.0,0.85,15.5,508.0,723.13,561.87
2016,7,1,8,0,816.0,92.0,0.9,16.0,559.0,769.84,591.58
2016,7,1,8,15,833.5,95.0,0.9,16.5,607.0,809.07,614.91
2016,7,1,8,30,851.0,98.0,0.9,17.0,655.0,836.49,629.97
2016,7,1,8,45,865.5,100.0,0.9,18.0,699.5,866.51,645.54
2016,7,1,9,0,880.0,102.0,0.9,19.0,744.0,893.55,658.86
2016,7,1,9,15,890.5,104.0,0.9,19.5,784.0,913.82,668.94
2016,7,1,9,30,901.0,106.0,0.9,20.0,824.0,930.59,676.84
2016,7,1,9,45,909.0,107.5,0.9,20.5,858.0,940.94,680.75
2016,7,1,10,0,917.0,109.0,0.9,21.0,892.0,947.52,682.43
2016,7,1,10,15,923.0,110.5,0.9,21.5,920.0,948.41,680.69
2016,7,1,10,30,929.0,112.0,0.9,22.0,948.0,945.38,676.7
2016,7,1,10,45,933.0,113.0,0.95,22.5,969.0,936.16,669.91
2016,7,1,11,0,937.0,114.0,1.0,23.0,990.0,923.06,660.84
2016,7,1,11,15,940.0,114.5,1.05,23.0,1004.5,904.83,649.88
2016,7,1,11,30,943.0,115.0,1.1,23.0,1019.0,882.9,636.59
2016,7,1,11,45,944.0,115.5,1.15,23.0,1025.5,855.8,619.94
2016,7,1,12,0,945.0,116.0,1.2,23.0,1032.0,825.38,601.05
2016,7,1,12,15,944.5,116.0,1.2,23.0,1031.0,790.35,577.53
2016,7,1,12,30,944.0,116.0,1.2,23.0,1030.0,752.49,551.0
2016,7,1,12,45,940.0,117.0,1.25,23.0,1020.5,710.4,521.45
2016,7,1,13,0,936.0,118.0,1.3,23.0,1011.0,666.02,489.44
2016,7,1,13,15,933.0,117.5,1.3,23.0,995.0,619.04,454.22
2016,7,1,13,30,930.0,117.0,1.3,23.0,979.0,570.03,416.45
2016,7,1,13,45,925.0,115.5,1.35,23.0,956.0,517.58,375.27
2016,7,1,14,0,920.0,114.0,1.4,23.0,933.0,463.72,331.61
2016,7,1,14,15,913.5,113.0,1.4,22.5,903.0,408.44,285.99
2016,7,1,14,30,907.0,112.0,1.4,22.0,873.0,352.33,238.69
2016,7,1,14,45,898.5,110.0,1.45,22.0,837.5,294.51,189.78
2016,7,1,15,0,890.0,108.0,1.5,22.0,802.0,236.57,142.77
2016,7,1,15,15,878.5,105.5,1.45,21.5,761.0,178.09,101.4
2016,7,1,15,30,867.0,103.0,1.4,21.0,720.0,120.33,73.24
2016,7,1,15,45,852.5,100.5,1.4,20.5,674.5,91.21,71.81
2016,7,1,16,0,838.0,98.0,1.4,20.0,629.0,80.89,63.51
2016,7,1,16,15,819.0,94.5,1.35,19.5,580.0,78.89,62.16
2016,7,1,16,30,800.0,91.0,1.3,19.0,531.0,76.77,60.69
2016,7,1,16,45,775.0,87.5,1.3,18.5,480.0,74.43,59.03
2016,7,1,17,0,750.0,84.0,1.3,18.0,429.0,72.01,57.29
2016,7,1,17,15,716.0,79.5,1.25,17.5,377.0,68.64,54.68
2016,7,1,17,30,682.0,75.0,1.2,17.0,325.0,60.19,47.57
2016,7,1,17,45,635.0,69.0,1.15,16.5,274.0,55.66,43.79
2016,7,1,18,0,588.0,63.0,1.1,16.0,223.0,51.11,39.86
2016,7,1,18,15,519.0,55.5,1.0,15.0,175.0,45.16,34.61
2016,7,1,18,30,450.0,48.0,0.9,14.0,127.0,39.24,29.16
2016,7,1,18,45,342.5,37.5,0.85,13.5,86.5,30.65,21.05
2016,7,1,19,0,235.0,27.0,0.8,13.0,46.0,22.09,11.58
2016,7,1,19,15,117.5,13.5,0.75,12.5,23.0,10.62,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,133.0,17.0,0.7,11.0,30.5,66.79,18.31
2016,7,2,5,30,266.0,34.0,0.7,11.0,61.0,149.14,110.16
2016,7,2,5,45,356.5,45.0,0.75,11.5,103.0,213.7,168.36
2016,7,2,6,0,447.0,56.0,0.8,12.0,145.0,287.6,232.26
2016,7,2,6,15,509.0,64.0,0.8,12.5,193.0,352.4,287.26
2016,7,2,6,30,571.0,72.0,0.8,13.0,241.0,421.96,343.94
2016,7,2,6,45,613.5,78.5,0.85,13.5,291.0,482.3,391.5
2016,7,2,7,0,656.0,85.0,0.9,14.0,341.0,544.53,438.74
2016,7,2,7,15,688.0,90.0,0.9,14.5,392.0,599.24,478.22
2016,7,2,7,30,720.0,95.0,0.9,15.0,443.0,654.07,516.43
2016,7,2,7,45,744.0,99.5,0.9,16.0,493.0,698.59,544.42
2016,7,2,8,0,768.0,104.0,0.9,17.0,543.0,745.21,572.7
2016,7,2,8,15,786.5,107.5,0.9,17.5,590.0,784.62,596.35
2016,7,2,8,30,805.0,111.0,0.9,18.0,637.0,821.79,618.13
2016,7,2,8,45,819.5,114.0,0.95,18.5,681.0,852.44,636.06
2016,7,2,9,0,834.0,117.0,1.0,19.0,725.0,880.18,652.01
2016,7,2,9,15,845.5,119.5,1.0,19.5,764.5,901.56,662.95
2016,7,2,9,30,857.0,122.0,1.0,20.0,804.0,907.47,663.94
2016,7,2,9,45,867.5,122.5,1.05,20.5,838.0,918.72,669.54
2016,7,2,10,0,878.0,123.0,1.1,21.0,872.0,926.38,672.83
2016,7,2,10,15,885.0,124.5,1.1,21.0,900.0,928.09,672.93
2016,7,2,10,30,892.0,126.0,1.1,21.0,928.0,926.0,670.79
2016,7,2,10,45,896.5,127.5,1.15,21.5,949.5,917.84,664.48
2016,7,2,11,0,901.0,129.0,1.2,22.0,971.0,905.88,655.9
2016,7,2,11,15,904.0,129.5,1.2,22.0,985.0,888.06,644.16
