Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,30,907.0,130.0,1.2,22.0,999.0,866.65,630.23
2016,7,2,11,45,909.0,130.0,1.25,22.5,1006.0,840.6,612.81
2016,7,2,12,0,911.0,130.0,1.3,23.0,1013.0,811.33,593.26
2016,7,2,12,15,911.0,130.0,1.35,23.0,1012.5,777.55,570.55
2016,7,2,12,30,911.0,130.0,1.4,23.0,1012.0,741.04,545.23
2016,7,2,12,45,915.0,126.5,1.45,23.0,1005.5,702.04,517.6
2016,7,2,13,0,919.0,123.0,1.5,23.0,999.0,660.31,487.2
2016,7,2,13,15,916.0,122.0,1.5,22.5,983.5,613.68,452.89
2016,7,2,13,30,913.0,121.0,1.5,22.0,968.0,565.09,415.99
2016,7,2,13,45,909.5,119.5,1.5,22.0,945.5,514.14,375.29
2016,7,2,14,0,906.0,118.0,1.5,22.0,923.0,461.66,332.15
2016,7,2,14,15,899.5,116.5,1.5,21.5,894.0,406.75,286.61
2016,7,2,14,30,893.0,115.0,1.5,21.0,865.0,351.04,239.43
2016,7,2,14,45,886.0,112.0,1.5,21.0,830.0,293.71,190.56
2016,7,2,15,0,879.0,109.0,1.5,21.0,795.0,236.12,143.48
2016,7,2,15,15,868.0,107.0,1.45,20.5,754.5,178.6,102.5
2016,7,2,15,30,857.0,105.0,1.4,20.0,714.0,121.73,74.45
2016,7,2,15,45,844.0,101.5,1.4,20.0,669.5,82.4,64.54
2016,7,2,16,0,831.0,98.0,1.4,20.0,625.0,80.7,63.36
2016,7,2,16,15,812.5,95.0,1.3,19.5,576.5,79.05,62.29
2016,7,2,16,30,794.0,92.0,1.2,19.0,528.0,77.31,61.15
2016,7,2,16,45,770.5,87.5,1.2,18.5,477.5,74.33,58.94
2016,7,2,17,0,747.0,83.0,1.2,18.0,427.0,71.23,56.61
2016,7,2,17,15,714.0,78.5,1.15,17.5,375.5,67.86,53.99
2016,7,2,17,30,681.0,74.0,1.1,17.0,324.0,59.47,46.94
2016,7,2,17,45,635.5,68.0,1.1,16.5,273.5,54.94,43.16
2016,7,2,18,0,590.0,62.0,1.1,16.0,223.0,50.38,39.22
2016,7,2,18,15,523.0,54.5,1.0,15.0,175.0,44.43,33.96
2016,7,2,18,30,456.0,47.0,0.9,14.0,127.0,38.48,28.49
2016,7,2,18,45,352.5,36.5,0.8,13.5,87.0,29.88,20.39
2016,7,2,19,0,249.0,26.0,0.7,13.0,47.0,21.3,10.92
2016,7,2,19,15,124.5,13.0,0.65,12.5,23.5,10.23,0.0
2016,7,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,5,15,141.0,16.5,0.6,10.5,31.0,71.08,16.4
2016,7,3,5,30,282.0,33.0,0.6,11.0,62.0,153.88,113.21
2016,7,3,5,45,375.0,43.5,0.65,11.5,104.0,219.78,172.79
2016,7,3,6,0,468.0,54.0,0.7,12.0,146.0,295.27,237.95
2016,7,3,6,15,529.5,61.5,0.7,12.5,194.5,360.28,293.03
2016,7,3,6,30,591.0,69.0,0.7,13.0,243.0,429.97,349.64
2016,7,3,6,45,635.5,74.5,0.75,14.0,294.0,491.28,397.08
2016,7,3,7,0,680.0,80.0,0.8,15.0,345.0,554.61,444.04
2016,7,3,7,15,711.5,85.0,0.8,15.5,396.5,609.92,483.55
2016,7,3,7,30,743.0,90.0,0.8,16.0,448.0,662.38,519.71
2016,7,3,7,45,766.5,93.5,0.8,16.5,498.0,709.61,549.89
2016,7,3,8,0,790.0,97.0,0.8,17.0,548.0,755.46,578.33
2016,7,3,8,15,808.5,100.5,0.8,17.5,595.5,795.5,602.18
2016,7,3,8,30,827.0,104.0,0.8,18.0,643.0,833.25,624.12
2016,7,3,8,45,841.0,106.5,0.85,18.5,687.0,863.45,641.6
2016,7,3,9,0,855.0,109.0,0.9,19.0,731.0,879.93,650.09
2016,7,3,9,15,866.0,111.0,0.9,19.5,770.5,900.34,660.49
2016,7,3,9,30,877.0,113.0,0.9,20.0,810.0,917.35,668.62
2016,7,3,9,45,902.5,105.0,0.95,20.5,849.0,934.07,677.53
2016,7,3,10,0,928.0,97.0,1.0,21.0,888.0,947.27,684.26
2016,7,3,10,15,933.5,98.0,1.05,21.5,916.0,947.54,682.91
2016,7,3,10,30,939.0,99.0,1.1,22.0,944.0,943.88,679.35
2016,7,3,10,45,942.5,100.5,1.15,22.5,965.0,934.95,672.61
2016,7,3,11,0,946.0,102.0,1.2,23.0,986.0,922.1,663.52
2016,7,3,11,15,948.5,102.5,1.2,23.0,1000.0,903.63,651.48
2016,7,3,11,30,951.0,103.0,1.2,23.0,1014.0,881.44,637.17
2016,7,3,11,45,951.5,103.5,1.25,23.5,1020.5,854.05,619.02
2016,7,3,12,0,952.0,104.0,1.3,24.0,1027.0,823.34,598.7
2016,7,3,12,15,952.0,104.0,1.3,24.0,1026.0,788.72,575.83
2016,7,3,12,30,952.0,104.0,1.3,24.0,1025.0,751.17,549.5
2016,7,3,12,45,938.0,112.0,1.35,24.0,1013.0,707.66,518.8
2016,7,3,13,0,924.0,120.0,1.4,24.0,1001.0,662.36,486.05
2016,7,3,13,15,920.5,119.5,1.4,23.5,985.0,615.6,451.92
2016,7,3,13,30,917.0,119.0,1.4,23.0,969.0,566.9,415.18
2016,7,3,13,45,913.0,117.5,1.45,23.0,946.5,515.52,374.69
2016,7,3,14,0,909.0,116.0,1.5,23.0,924.0,462.64,331.68
2016,7,3,14,15,902.0,114.5,1.5,23.0,894.5,407.39,285.51
2016,7,3,14,30,895.0,113.0,1.5,23.0,865.0,351.39,237.93
2016,7,3,14,45,887.0,111.0,1.5,23.0,829.5,294.31,189.6
2016,7,3,15,0,879.0,109.0,1.5,23.0,794.0,237.06,143.1
2016,7,3,15,15,867.5,106.5,1.45,22.5,753.5,179.15,102.0
2016,7,3,15,30,856.0,104.0,1.4,22.0,713.0,121.95,73.64
2016,7,3,15,45,842.5,101.0,1.4,21.5,668.0,91.21,71.52
2016,7,3,16,0,829.0,98.0,1.4,21.0,623.0,80.65,63.05
2016,7,3,16,15,810.0,95.0,1.35,20.5,575.0,78.99,61.99
2016,7,3,16,30,791.0,92.0,1.3,20.0,527.0,77.25,60.85
2016,7,3,16,45,767.5,87.5,1.3,20.0,476.5,74.27,58.53
2016,7,3,17,0,744.0,83.0,1.3,20.0,426.0,71.18,56.1
2016,7,3,17,15,711.0,78.5,1.25,19.0,374.5,67.8,53.62
2016,7,3,17,30,678.0,74.0,1.2,18.0,323.0,59.43,46.71
2016,7,3,17,45,633.0,68.0,1.2,17.5,272.5,54.91,42.95
2016,7,3,18,0,588.0,62.0,1.2,17.0,222.0,50.36,39.03
2016,7,3,18,15,521.0,54.5,1.1,16.0,174.0,44.41,33.79
2016,7,3,18,30,454.0,47.0,1.0,15.0,126.0,38.47,28.35
2016,7,3,18,45,352.0,36.5,0.95,14.5,86.0,29.88,20.28
2016,7,3,19,0,250.0,26.0,0.9,14.0,46.0,21.31,10.8
2016,7,3,19,15,125.0,13.0,0.85,13.5,23.0,10.23,0.0
2016,7,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.0,0.7,10.5,31.5,74.53,13.07
2016,7,4,5,30,319.0,30.0,0.7,11.0,63.0,164.18,120.29
2016,7,4,5,45,415.0,39.0,0.75,11.5,105.5,231.54,181.82
2016,7,4,6,0,511.0,48.0,0.8,12.0,148.0,308.78,248.71
2016,7,4,6,15,571.0,54.5,0.75,12.5,196.5,373.82,303.86
2016,7,4,6,30,631.0,61.0,0.7,13.0,245.0,443.4,360.17
2016,7,4,6,45,675.5,65.0,0.7,14.0,297.0,502.38,405.49
2016,7,4,7,0,720.0,69.0,0.7,15.0,349.0,565.81,451.98
2016,7,4,7,15,750.0,73.0,0.7,15.5,400.5,620.59,490.87
2016,7,4,7,30,780.0,77.0,0.7,16.0,452.0,675.16,527.64
2016,7,4,7,45,805.0,79.5,0.75,16.5,503.0,723.57,558.91
2016,7,4,8,0,830.0,82.0,0.8,17.0,554.0,762.69,583.18
2016,7,4,8,15,847.0,84.5,0.8,17.5,602.0,801.04,605.89
2016,7,4,8,30,864.0,87.0,0.8,18.0,650.0,837.01,626.6
2016,7,4,8,45,879.0,88.5,0.85,18.5,694.5,867.5,644.26
2016,7,4,9,0,894.0,90.0,0.9,19.0,739.0,895.02,659.93
2016,7,4,9,15,904.0,91.5,0.95,19.5,779.0,914.85,670.58
2016,7,4,9,30,914.0,93.0,1.0,20.0,819.0,931.16,679.09
2016,7,4,9,45,911.5,100.5,1.05,20.5,850.5,938.54,681.99
2016,7,4,10,0,909.0,108.0,1.1,21.0,882.0,941.78,682.47
2016,7,4,10,15,915.5,109.0,1.15,21.0,910.0,942.84,683.02
2016,7,4,10,30,922.0,110.0,1.2,21.0,938.0,940.02,681.23
2016,7,4,10,45,925.0,112.0,1.25,21.5,959.0,931.09,674.38
2016,7,4,11,0,928.0,114.0,1.3,22.0,980.0,918.27,665.2
2016,7,4,11,15,931.0,114.5,1.3,22.0,994.5,900.33,653.39
2016,7,4,11,30,934.0,115.0,1.3,22.0,1009.0,878.71,639.31
2016,7,4,11,45,934.0,116.0,1.35,22.0,1015.0,851.53,622.3
2016,7,4,12,0,934.0,117.0,1.4,22.0,1021.0,821.1,603.08
2016,7,4,12,15,934.0,117.0,1.4,22.0,1020.5,786.83,579.86
2016,7,4,12,30,934.0,117.0,1.4,22.0,1020.0,749.71,553.55
2016,7,4,12,45,940.0,111.5,1.45,22.0,1013.5,709.77,525.25
2016,7,4,13,0,946.0,106.0,1.5,22.0,1007.0,666.86,493.98
2016,7,4,13,15,943.0,105.5,1.45,21.5,991.5,619.55,458.72
2016,7,4,13,30,940.0,105.0,1.4,21.0,976.0,570.19,420.84
2016,7,4,13,45,936.0,103.5,1.4,21.0,953.5,517.79,378.97
2016,7,4,14,0,932.0,102.0,1.4,21.0,931.0,463.84,334.6
2016,7,4,14,15,926.0,101.0,1.35,21.0,902.0,408.16,287.52
2016,7,4,14,30,920.0,100.0,1.3,21.0,873.0,351.58,238.91
2016,7,4,14,45,913.0,98.0,1.3,21.0,837.5,293.43,189.29
2016,7,4,15,0,906.0,96.0,1.3,21.0,802.0,234.97,141.36
2016,7,4,15,15,895.5,94.0,1.25,20.5,761.5,176.01,99.04
2016,7,4,15,30,885.0,92.0,1.2,20.0,721.0,117.63,69.73
2016,7,4,15,45,872.0,89.5,1.2,20.0,676.5,85.4,67.06
2016,7,4,16,0,859.0,87.0,1.2,20.0,632.0,83.48,65.69
2016,7,4,16,15,841.5,84.5,1.15,19.5,583.5,81.28,64.18
2016,7,4,16,30,824.0,82.0,1.1,19.0,535.0,71.28,55.98
2016,7,4,16,45,801.0,78.5,1.1,19.0,484.0,68.72,54.01
2016,7,4,17,0,778.0,75.0,1.1,19.0,433.0,66.07,51.93
2016,7,4,17,15,746.5,71.0,1.05,18.0,381.0,62.84,49.53
2016,7,4,17,30,715.0,67.0,1.0,17.0,329.0,59.56,47.03
2016,7,4,17,45,670.0,62.0,1.0,16.5,277.5,55.28,43.46
2016,7,4,18,0,625.0,57.0,1.0,16.0,226.0,47.05,36.28
2016,7,4,18,15,559.0,50.5,0.9,15.0,178.0,41.69,31.53
2016,7,4,18,30,493.0,44.0,0.8,14.0,130.0,36.37,26.63
2016,7,4,18,45,386.0,34.5,0.75,13.5,88.5,28.43,19.12
2016,7,4,19,0,279.0,25.0,0.7,13.0,47.0,20.57,10.23
2016,7,4,19,15,139.5,12.5,0.7,12.5,23.5,9.83,0.0
2016,7,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,5,5,15,152.5,15.5,0.8,10.5,30.5,72.8,7.78
2016,7,5,5,30,305.0,31.0,0.8,11.0,61.0,160.2,117.0
2016,7,5,5,45,404.0,40.0,0.85,11.5,104.0,228.15,179.22
2016,7,5,6,0,503.0,49.0,0.9,12.0,147.0,306.26,246.93
2016,7,5,6,15,564.0,55.5,0.85,12.5,195.5,371.5,302.43
2016,7,5,6,30,625.0,62.0,0.8,13.0,244.0,441.37,359.19
2016,7,5,6,45,671.0,66.0,0.8,13.5,295.5,503.28,407.63
2016,7,5,7,0,717.0,70.0,0.8,14.0,347.0,565.22,454.13
2016,7,5,7,15,747.0,73.5,0.8,14.5,398.5,619.39,492.93
2016,7,5,7,30,777.0,77.0,0.8,15.0,450.0,673.34,529.59
2016,7,5,7,45,803.5,79.0,0.8,15.5,501.0,722.27,560.83
2016,7,5,8,0,830.0,81.0,0.8,16.0,552.0,762.04,584.98
2016,7,5,8,15,846.5,83.5,0.8,16.5,599.5,800.05,607.54
2016,7,5,8,30,863.0,86.0,0.8,17.0,647.0,835.66,628.11
2016,7,5,8,45,879.0,86.5,0.85,17.5,692.0,865.98,645.74
2016,7,5,9,0,895.0,87.0,0.9,18.0,737.0,893.38,661.41
2016,7,5,9,15,905.0,89.0,0.9,18.5,776.5,913.86,671.65
2016,7,5,9,30,915.0,91.0,0.9,19.0,816.0,930.8,679.69
2016,7,5,9,45,925.0,91.0,0.95,19.5,851.0,941.99,685.05
2016,7,5,10,0,935.0,91.0,1.0,20.0,886.0,949.41,688.17
2016,7,5,10,15,941.0,92.0,1.05,20.0,914.5,950.32,688.62
2016,7,5,10,30,947.0,93.0,1.1,20.0,943.0,947.27,686.73
2016,7,5,10,45,951.5,93.5,1.15,20.5,964.5,938.41,679.99
2016,7,5,11,0,956.0,94.0,1.2,21.0,986.0,925.62,670.88
2016,7,5,11,15,959.0,94.5,1.2,21.0,1000.5,907.63,659.07
2016,7,5,11,30,962.0,95.0,1.2,21.0,1015.0,885.86,644.92
2016,7,5,11,45,963.0,95.5,1.25,21.0,1022.5,858.82,628.08
2016,7,5,12,0,964.0,96.0,1.3,21.0,1030.0,828.36,608.93
2016,7,5,12,15,964.0,96.0,1.3,21.0,1029.5,793.51,586.01
2016,7,5,12,30,964.0,96.0,1.3,21.0,1029.0,755.68,559.2
2016,7,5,12,45,956.0,101.0,1.35,21.0,1019.0,713.59,529.21
2016,7,5,13,0,948.0,106.0,1.4,21.0,1009.0,669.28,496.82
2016,7,5,13,15,945.0,105.0,1.4,20.5,993.0,621.5,461.58
2016,7,5,13,30,942.0,104.0,1.4,20.0,977.0,571.67,423.6
2016,7,5,13,45,938.0,103.0,1.45,20.0,954.5,519.51,382.01
2016,7,5,14,0,934.0,102.0,1.5,20.0,932.0,465.77,337.78
2016,7,5,14,15,927.5,101.0,1.5,19.5,902.5,409.78,290.93
2016,7,5,14,30,921.0,100.0,1.5,19.0,873.0,352.92,242.31
2016,7,5,14,45,913.5,98.0,1.55,19.0,837.5,294.55,192.07
2016,7,5,15,0,906.0,96.0,1.6,19.0,802.0,235.93,143.49
2016,7,5,15,15,895.5,94.0,1.6,18.5,761.5,176.93,100.58
2016,7,5,15,30,885.0,92.0,1.6,18.0,721.0,118.5,70.66
2016,7,5,15,45,872.0,89.5,1.6,18.0,676.0,85.4,67.63
2016,7,5,16,0,859.0,87.0,1.6,18.0,631.0,83.48,66.25
2016,7,5,16,15,841.5,84.0,1.55,17.5,582.5,80.97,64.46
2016,7,5,16,30,824.0,81.0,1.5,17.0,534.0,70.61,55.88
2016,7,5,16,45,802.0,77.5,1.5,16.5,483.5,68.05,53.99
2016,7,5,17,0,780.0,74.0,1.5,16.0,433.0,65.4,51.99
2016,7,5,17,15,749.0,70.0,1.5,15.5,381.0,62.15,49.44
2016,7,5,17,30,718.0,66.0,1.5,15.0,329.0,58.85,46.78
2016,7,5,17,45,676.0,61.0,1.5,14.5,278.0,54.57,43.19
2016,7,5,18,0,634.0,56.0,1.5,14.0,227.0,46.42,36.0
2016,7,5,18,15,568.5,49.5,1.45,13.5,179.0,41.01,31.12
2016,7,5,18,30,503.0,43.0,1.4,13.0,131.0,35.66,26.08
2016,7,5,18,45,395.5,34.0,1.4,12.5,89.5,28.08,18.87
2016,7,5,19,0,288.0,25.0,1.4,12.0,48.0,20.61,10.22
2016,7,5,19,15,144.0,12.5,1.35,11.5,24.0,9.83,0.0
2016,7,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,16.0,1.2,11.0,30.0,69.54,1.68
2016,7,6,5,30,281.0,32.0,1.2,11.0,60.0,152.62,111.12
2016,7,6,5,45,376.5,42.0,1.25,11.5,101.5,218.99,172.43
2016,7,6,6,0,472.0,52.0,1.3,12.0,143.0,295.23,238.99
2016,7,6,6,15,535.5,59.0,1.25,12.0,191.5,360.96,295.95
2016,7,6,6,30,599.0,66.0,1.2,12.0,240.0,431.58,354.77
2016,7,6,6,45,644.0,71.0,1.2,12.5,291.0,493.05,403.69
2016,7,6,7,0,689.0,76.0,1.2,13.0,342.0,556.59,452.21
2016,7,6,7,15,720.0,80.5,1.15,13.5,393.0,608.87,490.02
2016,7,6,7,30,751.0,85.0,1.1,14.0,444.0,663.82,528.1
2016,7,6,7,45,778.0,87.0,1.1,14.5,494.5,712.45,559.77
2016,7,6,8,0,805.0,89.0,1.1,15.0,545.0,759.89,589.86
2016,7,6,8,15,822.5,92.0,1.1,15.5,592.5,799.13,613.6
2016,7,6,8,30,840.0,95.0,1.1,16.0,640.0,826.69,629.05
2016,7,6,8,45,858.5,95.0,1.1,16.5,685.0,858.14,647.09
2016,7,6,9,0,877.0,95.0,1.1,17.0,730.0,886.84,663.04
2016,7,6,9,15,887.0,96.5,1.1,17.0,769.5,906.5,674.18
2016,7,6,9,30,897.0,98.0,1.1,17.0,809.0,922.68,683.2
2016,7,6,9,45,902.5,100.5,1.15,17.5,842.0,932.17,687.52
2016,7,6,10,0,908.0,103.0,1.2,18.0,875.0,937.86,689.54
2016,7,6,10,15,914.0,104.5,1.2,18.0,903.0,939.15,689.37
2016,7,6,10,30,920.0,106.0,1.2,18.0,931.0,936.54,686.87
2016,7,6,10,45,927.0,104.5,1.25,18.5,952.5,928.12,680.28
2016,7,6,11,0,934.0,103.0,1.3,19.0,974.0,915.85,671.35
2016,7,6,11,15,936.0,103.5,1.35,19.0,988.0,897.26,659.67
2016,7,6,11,30,938.0,104.0,1.4,19.0,1002.0,875.01,645.63
2016,7,6,11,45,942.0,102.5,1.45,19.5,1009.0,849.15,627.99
2016,7,6,12,0,946.0,101.0,1.5,20.0,1016.0,819.85,608.06
2016,7,6,12,15,945.5,101.0,1.5,19.5,1015.0,785.15,585.91
2016,7,6,12,30,945.0,101.0,1.5,19.0,1014.0,747.57,559.96
2016,7,6,12,45,943.5,100.5,1.55,19.0,1005.5,706.2,530.1
2016,7,6,13,0,942.0,100.0,1.6,19.0,997.0,662.34,497.6
2016,7,6,13,15,938.5,99.5,1.6,19.0,981.0,614.99,461.26
2016,7,6,13,30,935.0,99.0,1.6,19.0,965.0,565.63,422.34
2016,7,6,13,45,931.0,98.0,1.65,19.0,942.5,513.86,380.62
2016,7,6,14,0,927.0,97.0,1.7,19.0,920.0,460.54,336.29
2016,7,6,14,15,920.5,95.5,1.7,18.5,890.5,404.62,289.13
2016,7,6,14,30,914.0,94.0,1.7,18.0,861.0,347.87,240.22
2016,7,6,14,45,905.5,93.0,1.75,18.0,825.5,290.35,190.28
2016,7,6,15,0,897.0,92.0,1.8,18.0,790.0,232.69,142.1
2016,7,6,15,15,886.0,90.0,1.8,17.5,750.0,174.18,99.14
2016,7,6,15,30,875.0,88.0,1.8,17.0,710.0,116.32,69.05
2016,7,6,15,45,860.5,86.0,1.8,17.0,665.0,82.99,65.87
2016,7,6,16,0,846.0,84.0,1.8,17.0,620.0,81.3,64.67
2016,7,6,16,15,828.5,81.5,1.75,16.5,572.0,79.08,63.1
2016,7,6,16,30,811.0,79.0,1.7,16.0,524.0,68.97,54.69
2016,7,6,16,45,787.5,76.0,1.7,15.5,474.0,66.7,53.04
2016,7,6,17,0,764.0,73.0,1.7,15.0,424.0,64.37,51.31
2016,7,6,17,15,732.5,69.0,1.65,14.5,373.0,61.12,48.73
2016,7,6,17,30,701.0,65.0,1.6,14.0,322.0,57.82,46.07
2016,7,6,17,45,657.0,60.0,1.55,14.0,271.5,53.53,42.35
2016,7,6,18,0,613.0,55.0,1.5,14.0,221.0,45.43,35.13
2016,7,6,18,15,548.0,48.5,1.45,13.5,173.5,40.06,30.26
2016,7,6,18,30,483.0,42.0,1.4,13.0,126.0,34.72,25.25
2016,7,6,18,45,378.0,33.0,1.35,12.5,86.0,27.18,18.07
2016,7,6,19,0,273.0,24.0,1.3,12.0,46.0,19.73,9.44
2016,7,6,19,15,136.5,12.0,1.25,11.5,23.0,9.44,0.0
2016,7,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,5,15,166.5,13.5,0.9,11.0,30.0,74.03,0.0
2016,7,7,5,30,333.0,27.0,0.9,11.0,60.0,166.27,120.17
2016,7,7,5,45,429.5,35.0,0.95,11.5,102.0,233.28,182.92
2016,7,7,6,0,526.0,43.0,1.0,12.0,144.0,310.34,250.2
2016,7,7,6,15,585.0,48.5,0.95,12.0,192.0,372.13,303.93
2016,7,7,6,30,644.0,54.0,0.9,12.0,240.0,440.97,361.05
2016,7,7,6,45,684.0,58.5,0.9,12.5,290.5,500.92,408.44
2016,7,7,7,0,724.0,63.0,0.9,13.0,341.0,562.39,454.96
2016,7,7,7,15,753.0,66.5,0.9,13.5,391.5,616.15,493.83
2016,7,7,7,30,782.0,70.0,0.9,14.0,442.0,669.65,530.2
2016,7,7,7,45,806.0,72.0,0.95,15.0,492.5,709.67,555.01
2016,7,7,8,0,830.0,74.0,1.0,16.0,543.0,755.14,583.19
2016,7,7,8,15,846.0,76.0,1.0,16.0,590.0,792.38,606.57
2016,7,7,8,30,862.0,78.0,1.0,16.0,637.0,827.22,628.11
2016,7,7,8,45,877.0,79.0,1.05,16.5,681.0,857.41,645.89
2016,7,7,9,0,892.0,80.0,1.1,17.0,725.0,884.67,661.65
2016,7,7,9,15,901.5,81.5,1.15,17.5,764.5,904.36,672.38
2016,7,7,9,30,911.0,83.0,1.2,18.0,804.0,920.54,680.93
2016,7,7,9,45,915.5,86.0,1.25,18.5,837.0,930.08,685.24
2016,7,7,10,0,920.0,89.0,1.3,19.0,870.0,935.75,687.21
2016,7,7,10,15,925.5,90.0,1.3,19.0,898.0,936.39,686.63
2016,7,7,10,30,931.0,91.0,1.3,19.0,926.0,933.13,683.71
2016,7,7,10,45,934.5,92.0,1.35,19.0,947.0,924.17,678.01
2016,7,7,11,0,938.0,93.0,1.4,19.0,968.0,911.34,669.92
2016,7,7,11,15,941.0,93.5,1.4,19.0,982.0,893.78,658.15
2016,7,7,11,30,944.0,94.0,1.4,19.0,996.0,872.51,644.04
2016,7,7,11,45,944.0,95.0,1.45,19.0,1002.5,845.63,626.89
2016,7,7,12,0,944.0,96.0,1.5,19.0,1009.0,815.43,607.45
2016,7,7,12,15,944.5,96.0,1.55,19.0,1009.0,781.65,585.39
2016,7,7,12,30,945.0,96.0,1.6,19.0,1009.0,744.89,559.28
2016,7,7,12,45,934.5,102.0,1.65,19.0,998.5,702.65,528.52
2016,7,7,13,0,924.0,108.0,1.7,19.0,988.0,658.42,495.54
2016,7,7,13,15,921.0,107.5,1.7,19.0,972.5,612.04,459.84
2016,7,7,13,30,918.0,107.0,1.7,19.0,957.0,563.66,421.59
2016,7,7,13,45,914.5,105.5,1.7,19.0,935.0,512.51,380.09
2016,7,7,14,0,911.0,104.0,1.7,19.0,913.0,459.8,336.11
2016,7,7,14,15,905.0,103.0,1.7,18.5,884.5,405.15,289.99
2016,7,7,14,30,899.0,102.0,1.7,18.0,856.0,349.62,242.11
2016,7,7,14,45,892.5,99.5,1.7,18.0,821.5,292.34,192.33
2016,7,7,15,0,886.0,97.0,1.7,18.0,787.0,234.73,144.12
2016,7,7,15,15,875.5,95.0,1.7,17.5,747.0,176.81,101.52
2016,7,7,15,30,865.0,93.0,1.7,17.0,707.0,119.48,71.46
2016,7,7,15,45,853.5,89.5,1.7,17.0,663.0,84.87,67.46
2016,7,7,16,0,842.0,86.0,1.7,17.0,619.0,82.41,65.61
2016,7,7,16,15,824.5,83.5,1.7,16.5,571.0,80.23,64.09
2016,7,7,16,30,807.0,81.0,1.7,16.0,523.0,70.22,55.78
2016,7,7,16,45,786.0,77.0,1.7,15.5,473.5,67.36,53.62
2016,7,7,17,0,765.0,73.0,1.7,15.0,424.0,64.39,51.33
2016,7,7,17,15,734.0,69.0,1.7,14.5,373.0,61.15,48.76
2016,7,7,17,30,703.0,65.0,1.7,14.0,322.0,57.85,46.1
2016,7,7,17,45,662.0,59.5,1.7,13.5,272.0,53.2,42.14
2016,7,7,18,0,621.0,54.0,1.7,13.0,222.0,48.51,38.02
2016,7,7,18,15,556.0,48.0,1.65,12.5,174.5,39.75,30.11
2016,7,7,18,30,491.0,42.0,1.6,12.0,127.0,34.78,25.41
2016,7,7,18,45,389.5,33.0,1.55,11.5,86.5,27.25,18.19
2016,7,7,19,0,288.0,24.0,1.5,11.0,46.0,19.79,9.43
2016,7,7,19,15,144.0,12.0,1.45,10.5,23.0,9.44,0.0
2016,7,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,5,15,168.5,13.5,1.0,10.5,29.5,74.41,0.0
2016,7,8,5,30,337.0,27.0,1.0,11.0,59.0,167.81,120.65
2016,7,8,5,45,431.0,34.5,1.05,11.5,100.5,233.48,183.02
2016,7,8,6,0,525.0,42.0,1.1,12.0,142.0,308.89,249.2
2016,7,8,6,15,583.5,48.0,1.1,12.0,190.0,371.02,303.56
2016,7,8,6,30,642.0,54.0,1.1,12.0,238.0,440.1,361.39
2016,7,8,6,45,679.5,58.5,1.1,12.5,287.5,498.51,407.89
2016,7,8,7,0,717.0,63.0,1.1,13.0,337.0,558.23,453.43
2016,7,8,7,15,745.5,66.5,1.05,13.5,387.5,611.41,491.81
2016,7,8,7,30,774.0,70.0,1.0,14.0,438.0,664.33,527.54
2016,7,8,7,45,796.5,72.5,1.0,14.5,487.5,710.81,557.57
2016,7,8,8,0,819.0,75.0,1.0,15.0,537.0,748.17,580.51
2016,7,8,8,15,835.0,77.5,1.0,15.5,584.0,785.72,603.25
2016,7,8,8,30,851.0,80.0,1.0,16.0,631.0,820.9,623.96
2016,7,8,8,45,866.0,80.5,1.0,16.5,674.5,850.35,640.52
2016,7,8,9,0,881.0,81.0,1.0,17.0,718.0,876.91,655.05
2016,7,8,9,15,890.5,82.5,1.0,17.5,757.0,896.5,664.93
2016,7,8,9,30,900.0,84.0,1.0,18.0,796.0,912.62,672.62
2016,7,8,9,45,909.5,84.0,1.05,18.5,829.5,923.55,677.89
2016,7,8,10,0,919.0,84.0,1.1,19.0,863.0,930.78,680.92
2016,7,8,10,15,924.5,84.5,1.15,19.5,890.5,931.07,679.63
2016,7,8,10,30,930.0,85.0,1.2,20.0,918.0,927.49,676.04
2016,7,8,10,45,935.5,85.0,1.25,20.5,939.5,919.53,669.78
2016,7,8,11,0,941.0,85.0,1.3,21.0,961.0,907.68,661.15
2016,7,8,11,15,943.5,85.0,1.35,21.0,975.0,889.4,649.71
2016,7,8,11,30,946.0,85.0,1.4,21.0,989.0,867.43,635.91
2016,7,8,11,45,947.5,85.0,1.45,21.5,995.5,841.07,618.03
2016,7,8,12,0,949.0,85.0,1.5,22.0,1002.0,811.33,597.89
2016,7,8,12,15,949.0,85.0,1.55,22.0,1001.5,777.24,575.89
2016,7,8,12,30,949.0,85.0,1.6,22.0,1001.0,740.17,550.12
2016,7,8,12,45,942.0,89.0,1.65,22.0,992.0,698.8,520.3
2016,7,8,13,0,935.0,93.0,1.7,22.0,983.0,655.2,488.09
2016,7,8,13,15,932.5,92.5,1.7,22.0,967.5,608.8,452.7
2016,7,8,13,30,930.0,92.0,1.7,22.0,952.0,560.3,414.7
2016,7,8,13,45,926.0,91.0,1.75,22.0,930.0,508.81,373.53
2016,7,8,14,0,922.0,90.0,1.8,22.0,908.0,455.78,329.8
2016,7,8,14,15,916.5,89.0,1.8,21.5,879.5,400.86,283.77
2016,7,8,14,30,911.0,88.0,1.8,21.0,851.0,344.98,235.91
2016,7,8,14,45,903.5,86.0,1.85,21.0,816.5,287.22,186.15
2016,7,8,15,0,896.0,84.0,1.9,21.0,782.0,229.22,137.97
2016,7,8,15,15,886.0,82.5,1.9,20.5,742.5,171.24,95.49
2016,7,8,15,30,876.0,81.0,1.9,20.0,703.0,113.77,65.44
2016,7,8,15,45,863.5,79.0,1.9,20.0,659.0,78.85,61.6
2016,7,8,16,0,851.0,77.0,1.9,20.0,615.0,77.1,60.34
2016,7,8,16,15,834.0,74.5,1.85,19.5,567.5,74.78,58.69
2016,7,8,16,30,817.0,72.0,1.8,19.0,520.0,72.32,56.91
2016,7,8,16,45,796.0,69.0,1.8,19.0,470.5,69.31,54.54
2016,7,8,17,0,775.0,66.0,1.8,19.0,421.0,59.6,46.35
2016,7,8,17,15,745.0,62.5,1.7,18.5,370.5,56.56,43.98
2016,7,8,17,30,715.0,59.0,1.6,18.0,320.0,53.47,41.52
2016,7,8,17,45,674.5,54.5,1.55,17.5,270.0,49.45,38.15
2016,7,8,18,0,634.0,50.0,1.5,17.0,220.0,45.41,34.67
2016,7,8,18,15,571.0,44.0,1.4,16.0,173.0,39.92,29.81
2016,7,8,18,30,508.0,38.0,1.3,15.0,126.0,31.76,22.41
2016,7,8,18,45,408.5,30.0,1.2,14.5,86.0,24.92,15.92
2016,7,8,19,0,309.0,22.0,1.1,14.0,46.0,18.19,7.95
2016,7,8,19,15,154.5,11.0,1.05,13.5,23.0,8.65,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,12.0,0.45,11.5,29.5,78.47,0.0
2016,7,9,5,30,379.0,24.0,0.4,12.0,59.0,176.12,124.64
2016,7,9,5,45,469.5,30.5,0.4,13.0,101.0,242.14,187.21
2016,7,9,6,0,560.0,37.0,0.4,14.0,143.0,317.16,251.53
2016,7,9,6,15,615.5,41.5,0.45,14.5,190.5,380.24,305.14
2016,7,9,6,30,671.0,46.0,0.5,15.0,238.0,447.3,359.63
2016,7,9,6,45,709.0,49.5,0.55,16.0,288.0,505.98,404.69
2016,7,9,7,0,747.0,53.0,0.6,17.0,338.0,566.03,448.71
2016,7,9,7,15,774.0,56.0,0.65,17.5,388.0,612.75,482.02
2016,7,9,7,30,801.0,59.0,0.7,18.0,438.0,664.65,516.63
2016,7,9,7,45,821.0,61.0,0.75,18.5,487.5,709.24,545.18
2016,7,9,8,0,841.0,63.0,0.8,19.0,537.0,752.25,572.14
2016,7,9,8,15,856.5,65.0,0.85,19.5,583.5,789.66,594.84
2016,7,9,8,30,872.0,67.0,0.9,20.0,630.0,824.62,615.66
2016,7,9,8,45,884.0,68.5,1.0,20.5,673.5,853.26,632.87
2016,7,9,9,0,896.0,70.0,1.1,21.0,717.0,878.82,648.05
2016,7,9,9,15,905.5,71.5,1.15,21.0,756.0,898.85,660.12
2016,7,9,9,30,915.0,73.0,1.2,21.0,795.0,915.37,670.04
2016,7,9,9,45,916.5,78.0,1.3,21.5,828.0,924.65,674.87
2016,7,9,10,0,918.0,83.0,1.4,22.0,861.0,929.94,677.27
2016,7,9,10,15,924.0,84.0,1.45,22.0,889.0,931.25,677.83
2016,7,9,10,30,930.0,85.0,1.5,22.0,917.0,928.67,676.04
2016,7,9,10,45,934.5,85.5,1.55,22.5,938.5,920.33,669.38
2016,7,9,11,0,939.0,86.0,1.6,23.0,960.0,908.11,660.37
2016,7,9,11,15,942.0,86.5,1.6,23.0,974.0,890.75,648.81
2016,7,9,11,30,945.0,87.0,1.6,23.0,988.0,869.67,634.92
2016,7,9,11,45,947.0,86.5,1.65,23.0,995.5,843.27,618.14
2016,7,9,12,0,949.0,86.0,1.7,23.0,1003.0,813.47,599.06
2016,7,9,12,15,949.5,86.0,1.7,22.5,1002.5,779.73,577.86
2016,7,9,12,30,950.0,86.0,1.7,22.0,1002.0,742.97,552.91
2016,7,9,12,45,948.0,86.5,1.75,22.0,994.5,702.08,523.42
2016,7,9,13,0,946.0,87.0,1.8,22.0,987.0,658.65,491.32
2016,7,9,13,15,943.5,86.5,1.8,22.0,971.5,611.8,455.52
2016,7,9,13,30,941.0,86.0,1.8,22.0,956.0,562.81,417.1
2016,7,9,13,45,938.5,84.0,1.85,22.0,934.5,510.79,375.41
2016,7,9,14,0,936.0,82.0,1.9,22.0,913.0,457.05,331.02
2016,7,9,14,15,930.5,81.0,1.9,21.5,884.5,401.42,284.31
2016,7,9,14,30,925.0,80.0,1.9,21.0,856.0,344.81,235.71
2016,7,9,14,45,920.0,77.5,1.9,21.0,821.5,286.57,185.23
2016,7,9,15,0,915.0,75.0,1.9,21.0,787.0,227.8,136.12
2016,7,9,15,15,905.5,73.5,1.9,20.5,747.0,168.81,92.7
2016,7,9,15,30,896.0,72.0,1.9,20.0,707.0,110.29,61.82
2016,7,9,15,45,885.0,69.5,1.95,20.0,663.0,73.58,57.15
2016,7,9,16,0,874.0,67.0,2.0,20.0,619.0,71.35,55.48
2016,7,9,16,15,858.0,65.0,1.95,19.5,571.5,69.18,53.93
2016,7,9,16,30,842.0,63.0,1.9,19.0,524.0,66.9,52.27
2016,7,9,16,45,821.0,60.5,1.9,18.5,474.5,64.06,50.12
2016,7,9,17,0,800.0,58.0,1.9,18.0,425.0,61.11,47.86
2016,7,9,17,15,772.0,55.0,1.85,17.5,374.5,57.59,45.06
2016,7,9,17,30,744.0,52.0,1.8,17.0,324.0,48.65,37.45
2016,7,9,17,45,702.5,49.0,1.8,16.5,273.5,45.55,34.87
2016,7,9,18,0,661.0,46.0,1.8,16.0,223.0,42.5,32.23
2016,7,9,18,15,601.5,41.0,1.8,15.0,176.0,37.72,27.98
2016,7,9,18,30,542.0,36.0,1.8,14.0,129.0,33.0,23.59
2016,7,9,18,45,438.5,28.5,1.8,13.5,88.0,25.94,16.85
2016,7,9,19,0,335.0,21.0,1.8,13.0,47.0,19.0,8.44
2016,7,9,19,15,167.5,10.5,1.75,12.5,23.5,8.26,0.0
2016,7,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,13.0,1.25,11.0,29.5,77.36,0.0
2016,7,10,5,30,364.0,26.0,1.3,11.0,59.0,176.6,125.3
2016,7,10,5,45,461.5,33.5,1.4,11.5,102.0,245.13,192.05
2016,7,10,6,0,559.0,41.0,1.5,12.0,145.0,321.18,259.45
2016,7,10,6,15,619.0,46.5,1.5,12.5,194.5,388.04,317.56
2016,7,10,6,30,679.0,52.0,1.5,13.0,244.0,459.24,376.73
2016,7,10,6,45,719.5,56.0,1.55,13.5,296.0,520.69,426.02
2016,7,10,7,0,760.0,60.0,1.6,14.0,348.0,583.62,474.46
2016,7,10,7,15,788.5,63.0,1.6,14.5,400.0,638.06,514.34
2016,7,10,7,30,817.0,66.0,1.6,15.0,452.0,685.43,546.26
2016,7,10,7,45,837.5,69.0,1.6,15.5,503.0,732.12,576.75
2016,7,10,8,0,858.0,72.0,1.6,16.0,554.0,777.19,605.34
2016,7,10,8,15,874.5,74.0,1.6,16.5,602.0,815.82,628.85
2016,7,10,8,30,891.0,76.0,1.6,17.0,650.0,851.99,650.32
2016,7,10,8,45,903.5,78.0,1.65,17.5,695.0,881.93,667.88
2016,7,10,9,0,916.0,80.0,1.7,18.0,740.0,908.7,683.25
2016,7,10,9,15,926.0,81.5,1.7,18.5,780.5,929.3,693.87
2016,7,10,9,30,936.0,83.0,1.7,19.0,821.0,946.3,702.15
2016,7,10,9,45,943.5,84.5,1.7,19.5,856.0,957.26,706.56
2016,7,10,10,0,951.0,86.0,1.7,20.0,891.0,964.3,708.57
2016,7,10,10,15,957.0,87.0,1.7,20.0,920.0,965.47,708.28
2016,7,10,10,30,963.0,88.0,1.7,20.0,949.0,962.61,705.57
2016,7,10,10,45,967.0,89.0,1.7,20.5,971.0,953.89,697.91
2016,7,10,11,0,971.0,90.0,1.7,21.0,993.0,941.14,687.85
2016,7,10,11,15,974.0,90.5,1.7,21.0,1007.5,923.09,675.8
2016,7,10,11,30,977.0,91.0,1.7,21.0,1022.0,901.17,661.35
2016,7,10,11,45,978.5,91.0,1.75,21.5,1029.5,873.87,642.72
2016,7,10,12,0,980.0,91.0,1.8,22.0,1037.0,843.05,621.78
2016,7,10,12,15,980.5,91.0,1.85,22.0,1037.0,808.14,599.19
2016,7,10,12,30,981.0,91.0,1.9,22.0,1037.0,770.12,572.76
2016,7,10,12,45,974.5,94.5,1.95,22.0,1027.5,727.22,541.84
2016,7,10,13,0,968.0,98.0,2.0,22.0,1018.0,681.96,508.42
2016,7,10,13,15,965.5,97.5,2.0,22.0,1002.5,633.9,471.8
2016,7,10,13,30,963.0,97.0,2.0,22.0,987.0,583.66,432.48
2016,7,10,13,45,961.0,95.0,2.0,22.0,965.0,530.58,389.83
2016,7,10,14,0,959.0,93.0,2.0,22.0,943.0,475.68,344.43
2016,7,10,14,15,953.5,91.5,2.0,22.0,914.0,418.23,295.85
2016,7,10,14,30,948.0,90.0,2.0,22.0,885.0,359.78,245.49
2016,7,10,14,45,942.0,88.0,2.0,22.0,849.5,300.09,194.1
2016,7,10,15,0,936.0,86.0,2.0,22.0,814.0,239.95,144.13
2016,7,10,15,15,926.5,84.5,1.95,21.5,773.5,179.45,99.71
2016,7,10,15,30,917.0,83.0,1.9,21.0,733.0,119.37,67.93
2016,7,10,15,45,905.5,80.5,1.9,21.0,687.5,80.96,63.12
2016,7,10,16,0,894.0,78.0,1.9,21.0,642.0,78.87,61.6
2016,7,10,16,15,877.5,75.5,1.85,20.5,593.0,76.5,59.91
2016,7,10,16,30,861.0,73.0,1.8,20.0,544.0,73.99,58.11
2016,7,10,16,45,840.5,70.0,1.8,20.0,493.0,70.92,55.69
2016,7,10,17,0,820.0,67.0,1.8,20.0,442.0,61.19,47.53
2016,7,10,17,15,790.0,63.5,1.75,19.0,389.0,58.08,45.21
2016,7,10,17,30,760.0,60.0,1.7,18.0,336.0,54.93,42.79
2016,7,10,17,45,717.5,55.5,1.65,17.5,284.0,50.81,39.35
2016,7,10,18,0,675.0,51.0,1.6,17.0,232.0,46.69,35.79
2016,7,10,18,15,609.5,45.5,1.5,16.0,182.0,41.54,31.23
2016,7,10,18,30,544.0,40.0,1.4,15.0,132.0,36.47,26.53
2016,7,10,18,45,434.0,31.5,1.35,14.5,89.5,26.28,17.05
2016,7,10,19,0,324.0,23.0,1.3,14.0,47.0,19.09,8.29
2016,7,10,19,15,162.0,11.5,1.25,13.5,23.5,9.05,0.0
2016,7,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,177.0,12.5,0.65,10.5,28.5,75.08,0.0
2016,7,11,5,30,354.0,25.0,0.6,11.0,57.0,172.26,120.8
2016,7,11,5,45,453.0,33.0,0.6,12.0,100.0,241.36,187.51
2016,7,11,6,0,552.0,41.0,0.6,13.0,143.0,318.18,253.84
2016,7,11,6,15,612.5,46.5,0.55,13.5,192.5,385.03,310.38
2016,7,11,6,30,673.0,52.0,0.5,14.0,242.0,456.27,367.64
2016,7,11,6,45,713.5,56.0,0.5,15.0,293.5,517.51,414.19
2016,7,11,7,0,754.0,60.0,0.5,16.0,345.0,580.25,459.55
2016,7,11,7,15,783.0,63.5,0.5,16.5,397.0,635.47,498.21
2016,7,11,7,30,812.0,67.0,0.5,17.0,449.0,683.64,529.18
2016,7,11,7,45,833.5,69.5,0.55,18.0,500.0,730.38,557.91
2016,7,11,8,0,855.0,72.0,0.6,19.0,551.0,775.6,584.85
2016,7,11,8,15,871.0,74.0,0.65,19.5,599.0,813.8,607.67
2016,7,11,8,30,887.0,76.0,0.7,20.0,647.0,849.52,628.62
2016,7,11,8,45,899.5,78.0,0.75,21.0,691.5,879.43,644.38
2016,7,11,9,0,912.0,80.0,0.8,22.0,736.0,906.19,658.0
2016,7,11,9,15,921.0,81.5,0.85,22.5,775.5,925.9,668.35
2016,7,11,9,30,930.0,83.0,0.9,23.0,815.0,942.0,676.55
2016,7,11,9,45,928.0,89.5,0.95,23.5,847.0,949.52,679.46
2016,7,11,10,0,926.0,96.0,1.0,24.0,879.0,952.88,679.98
2016,7,11,10,15,931.5,97.5,1.05,24.0,907.0,954.0,680.59
2016,7,11,10,30,937.0,99.0,1.1,24.0,935.0,951.16,678.85
2016,7,11,10,45,940.5,100.0,1.15,24.5,956.0,942.06,672.02
2016,7,11,11,0,944.0,101.0,1.2,25.0,977.0,929.05,662.88
2016,7,11,11,15,946.5,101.5,1.2,25.0,991.5,910.85,651.11
2016,7,11,11,30,949.0,102.0,1.2,25.0,1006.0,888.9,637.08
2016,7,11,11,45,949.5,102.5,1.25,25.5,1012.5,861.72,619.21
2016,7,11,12,0,950.0,103.0,1.3,26.0,1019.0,831.17,599.16
2016,7,11,12,15,950.0,103.0,1.35,26.0,1018.5,796.65,577.59
2016,7,11,12,30,950.0,103.0,1.4,26.0,1018.0,759.16,552.08
2016,7,11,12,45,951.5,101.0,1.45,26.0,1011.0,718.32,523.64
2016,7,11,13,0,953.0,99.0,1.5,26.0,1004.0,674.73,492.46
2016,7,11,13,15,950.5,98.5,1.55,25.5,989.0,627.31,458.48
2016,7,11,13,30,948.0,98.0,1.6,25.0,974.0,577.75,421.65
2016,7,11,13,45,944.5,96.5,1.65,25.0,951.5,525.02,380.33
2016,7,11,14,0,941.0,95.0,1.7,25.0,929.0,470.66,336.35
2016,7,11,14,15,935.5,94.0,1.7,24.5,900.5,414.48,290.1
2016,7,11,14,30,930.0,93.0,1.7,24.0,872.0,357.3,241.92
2016,7,11,14,45,923.5,91.0,1.75,24.0,837.0,298.44,191.86
2016,7,11,15,0,917.0,89.0,1.8,24.0,802.0,239.21,143.13
2016,7,11,15,15,907.5,87.5,1.8,23.5,762.0,179.74,99.77
2016,7,11,15,30,898.0,86.0,1.8,23.0,722.0,120.71,68.56
2016,7,11,15,45,886.5,83.5,1.8,23.0,677.5,82.23,63.66
2016,7,11,16,0,875.0,81.0,1.8,23.0,633.0,80.22,62.22
2016,7,11,16,15,859.0,78.5,1.75,22.5,584.5,77.94,60.63
2016,7,11,16,30,843.0,76.0,1.7,22.0,536.0,75.51,58.92
2016,7,11,16,45,824.0,72.0,1.7,21.5,486.0,71.88,56.17
2016,7,11,17,0,805.0,68.0,1.7,21.0,436.0,61.61,47.69
2016,7,11,17,15,775.0,64.5,1.65,20.0,384.0,58.55,45.43
2016,7,11,17,30,745.0,61.0,1.6,19.0,332.0,55.46,43.08
2016,7,11,17,45,706.0,56.0,1.55,18.5,280.5,51.05,39.39
2016,7,11,18,0,667.0,51.0,1.5,18.0,229.0,46.6,35.56
2016,7,11,18,15,602.0,45.5,1.4,17.0,180.0,41.47,31.03
2016,7,11,18,30,537.0,40.0,1.3,16.0,131.0,33.55,23.85
2016,7,11,18,45,431.5,31.5,1.25,15.0,89.0,26.27,16.99
2016,7,11,19,0,326.0,23.0,1.2,14.0,47.0,19.11,8.1
2016,7,11,19,15,163.0,11.5,1.2,13.5,23.5,9.05,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,187.5,12.0,1.0,11.0,28.5,64.41,0.0
2016,7,12,5,30,375.0,24.0,1.0,11.0,57.0,174.93,121.52
2016,7,12,5,45,472.0,31.5,1.05,11.5,100.0,244.68,190.84
2016,7,12,6,0,569.0,39.0,1.1,12.0,143.0,324.23,260.86
2016,7,12,6,15,627.5,44.0,1.05,12.5,192.0,390.29,317.87
2016,7,12,6,30,686.0,49.0,1.0,13.0,241.0,460.55,375.58
2016,7,12,6,45,725.5,52.5,1.0,13.5,292.5,521.16,423.44
2016,7,12,7,0,765.0,56.0,1.0,14.0,344.0,583.17,470.23
2016,7,12,7,15,793.0,59.0,1.0,14.5,395.5,631.42,504.76
2016,7,12,7,30,821.0,62.0,1.0,15.0,447.0,684.93,540.5
2016,7,12,7,45,842.0,64.5,1.05,15.5,497.5,731.74,570.95
2016,7,12,8,0,863.0,67.0,1.1,16.0,548.0,776.95,599.71
2016,7,12,8,15,878.5,69.0,1.15,16.5,596.5,815.09,623.1
2016,7,12,8,30,894.0,71.0,1.2,17.0,645.0,850.71,644.52
2016,7,12,8,45,906.5,72.5,1.25,17.5,689.5,880.33,661.73
2016,7,12,9,0,919.0,74.0,1.3,18.0,734.0,906.81,676.79
2016,7,12,9,15,928.5,75.5,1.3,18.0,774.0,927.21,688.39
2016,7,12,9,30,938.0,77.0,1.3,18.0,814.0,943.99,697.73
2016,7,12,9,45,944.0,79.0,1.35,18.5,848.5,954.33,702.45
2016,7,12,10,0,950.0,81.0,1.4,19.0,883.0,960.72,704.79
2016,7,12,10,15,955.5,82.0,1.4,19.0,912.0,961.62,704.32
2016,7,12,10,30,961.0,83.0,1.4,19.0,941.0,958.49,701.46
2016,7,12,10,45,965.5,83.5,1.45,19.5,963.0,949.93,694.68
2016,7,12,11,0,970.0,84.0,1.5,20.0,985.0,937.35,685.47
2016,7,12,11,15,973.0,84.5,1.5,20.0,1000.0,919.49,673.57
2016,7,12,11,30,976.0,85.0,1.5,20.0,1015.0,897.77,659.27
2016,7,12,11,45,977.5,85.5,1.55,20.0,1022.5,871.08,642.36
2016,7,12,12,0,979.0,86.0,1.6,20.0,1030.0,840.84,623.05
