Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,12,15,979.5,86.0,1.6,20.0,1030.0,806.06,600.03
2016,7,12,12,30,980.0,86.0,1.6,20.0,1030.0,768.14,573.5
2016,7,12,12,45,971.5,91.5,1.65,20.0,1020.5,725.59,542.85
2016,7,12,13,0,963.0,97.0,1.7,20.0,1011.0,680.75,509.74
2016,7,12,13,15,961.0,96.0,1.7,20.0,996.0,632.78,473.19
2016,7,12,13,30,959.0,95.0,1.7,20.0,981.0,582.6,433.9
2016,7,12,13,45,957.0,93.5,1.7,20.0,959.5,530.02,391.56
2016,7,12,14,0,955.0,92.0,1.7,20.0,938.0,475.61,346.45
2016,7,12,14,15,950.0,91.0,1.7,20.0,909.0,418.82,298.23
2016,7,12,14,30,945.0,90.0,1.7,20.0,880.0,360.96,248.14
2016,7,12,14,45,939.0,88.0,1.75,20.0,845.5,301.33,196.62
2016,7,12,15,0,933.0,86.0,1.8,20.0,811.0,241.24,146.35
2016,7,12,15,15,923.5,84.5,1.8,19.5,770.5,180.79,101.46
2016,7,12,15,30,914.0,83.0,1.8,19.0,730.0,120.77,68.99
2016,7,12,15,45,902.5,80.5,1.8,19.0,685.0,80.87,63.56
2016,7,12,16,0,891.0,78.0,1.8,19.0,640.0,78.78,62.03
2016,7,12,16,15,875.0,76.0,1.75,18.5,591.0,76.74,60.62
2016,7,12,16,30,859.0,74.0,1.7,18.0,542.0,74.57,59.09
2016,7,12,16,45,838.0,70.5,1.7,17.5,490.5,71.17,56.49
2016,7,12,17,0,817.0,67.0,1.7,17.0,439.0,61.13,48.08
2016,7,12,17,15,787.0,63.5,1.65,16.5,386.5,58.03,45.64
2016,7,12,17,30,757.0,60.0,1.6,16.0,334.0,54.88,43.12
2016,7,12,17,45,715.0,55.5,1.55,16.0,282.0,50.78,39.57
2016,7,12,18,0,673.0,51.0,1.5,16.0,230.0,46.67,35.92
2016,7,12,18,15,607.0,45.0,1.35,15.0,180.5,41.1,30.97
2016,7,12,18,30,541.0,39.0,1.2,14.0,131.0,35.59,25.85
2016,7,12,18,45,430.5,31.0,1.1,13.5,88.5,25.87,16.74
2016,7,12,19,0,320.0,23.0,1.0,13.0,46.0,19.1,7.91
2016,7,12,19,15,160.0,11.5,0.95,12.5,23.0,9.05,0.0
2016,7,12,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.0,12.5,0.75,10.0,27.5,62.66,0.0
2016,7,13,5,30,360.0,25.0,0.7,11.0,55.0,174.49,119.87
2016,7,13,5,45,462.0,32.5,0.7,12.0,99.0,245.08,190.12
2016,7,13,6,0,564.0,40.0,0.7,13.0,143.0,323.26,257.92
2016,7,13,6,15,625.5,45.5,0.7,13.5,193.0,391.35,315.97
2016,7,13,6,30,687.0,51.0,0.7,14.0,243.0,463.93,374.95
2016,7,13,6,45,729.0,55.0,0.7,14.5,295.5,526.86,423.86
2016,7,13,7,0,771.0,59.0,0.7,15.0,348.0,591.41,471.75
2016,7,13,7,15,800.0,62.5,0.7,15.5,400.5,647.47,511.33
2016,7,13,7,30,829.0,66.0,0.7,16.0,453.0,696.41,542.91
2016,7,13,7,45,850.5,68.0,0.7,17.0,504.5,743.3,571.14
2016,7,13,8,0,872.0,70.0,0.7,18.0,556.0,788.61,597.44
2016,7,13,8,15,888.0,72.5,0.7,18.5,605.0,828.02,620.25
2016,7,13,8,30,904.0,75.0,0.7,19.0,654.0,864.87,641.02
2016,7,13,8,45,916.5,76.5,0.7,20.0,699.0,894.7,655.69
2016,7,13,9,0,929.0,78.0,0.7,21.0,744.0,921.33,668.17
2016,7,13,9,15,938.0,79.5,0.7,21.5,784.5,941.38,677.69
2016,7,13,9,30,947.0,81.0,0.7,22.0,825.0,957.76,684.99
2016,7,13,9,45,942.5,89.5,0.75,23.0,856.5,965.3,686.61
2016,7,13,10,0,938.0,98.0,0.8,24.0,888.0,968.46,685.74
2016,7,13,10,15,943.5,99.0,0.85,24.5,917.0,969.08,684.79
2016,7,13,10,30,949.0,100.0,0.9,25.0,946.0,965.69,681.52
2016,7,13,10,45,953.5,100.5,0.95,25.5,968.0,956.9,675.06
2016,7,13,11,0,958.0,101.0,1.0,26.0,990.0,944.13,666.3
2016,7,13,11,15,961.0,101.5,1.0,26.5,1004.5,926.12,653.55
2016,7,13,11,30,964.0,102.0,1.0,27.0,1019.0,904.28,638.58
2016,7,13,11,45,965.5,102.0,1.05,27.5,1026.0,877.08,621.13
2016,7,13,12,0,967.0,102.0,1.1,28.0,1033.0,846.41,601.48
2016,7,13,12,15,966.5,102.0,1.15,28.0,1032.5,810.94,579.81
2016,7,13,12,30,966.0,102.0,1.2,28.0,1032.0,772.46,554.41
2016,7,13,12,45,964.5,102.0,1.25,28.0,1024.0,730.48,525.76
2016,7,13,13,0,963.0,102.0,1.3,28.0,1016.0,685.88,494.48
2016,7,13,13,15,960.0,101.5,1.35,28.0,1000.0,637.59,459.65
2016,7,13,13,30,957.0,101.0,1.4,28.0,984.0,587.17,422.11
2016,7,13,13,45,952.0,100.5,1.45,28.0,961.0,533.85,381.17
2016,7,13,14,0,947.0,100.0,1.5,28.0,938.0,478.99,337.67
2016,7,13,14,15,941.0,98.5,1.5,27.5,908.0,421.77,291.48
2016,7,13,14,30,935.0,97.0,1.5,27.0,878.0,363.61,243.37
2016,7,13,14,45,926.0,96.0,1.55,27.0,842.5,304.3,193.78
2016,7,13,15,0,917.0,95.0,1.6,27.0,807.0,244.87,145.61
2016,7,13,15,15,906.5,93.0,1.6,26.5,765.5,184.72,102.17
2016,7,13,15,30,896.0,91.0,1.6,26.0,724.0,125.14,70.56
2016,7,13,15,45,881.0,89.0,1.6,26.0,678.0,85.36,65.43
2016,7,13,16,0,866.0,87.0,1.6,26.0,632.0,83.65,64.27
2016,7,13,16,15,848.0,84.5,1.6,25.5,583.0,81.41,62.76
2016,7,13,16,30,830.0,82.0,1.6,25.0,534.0,71.46,54.79
2016,7,13,16,45,805.5,78.5,1.6,24.5,482.5,68.85,52.92
2016,7,13,17,0,781.0,75.0,1.6,24.0,431.0,66.17,50.97
2016,7,13,17,15,748.0,71.0,1.55,23.0,378.5,62.9,48.58
2016,7,13,17,30,715.0,67.0,1.5,22.0,326.0,59.6,46.1
2016,7,13,17,45,668.5,62.0,1.45,21.0,274.0,55.3,42.66
2016,7,13,18,0,622.0,57.0,1.4,20.0,222.0,47.05,35.64
2016,7,13,18,15,552.5,50.0,1.3,19.0,173.0,41.29,30.59
2016,7,13,18,30,483.0,43.0,1.2,18.0,124.0,35.57,25.36
2016,7,13,18,45,370.0,33.5,1.1,17.0,83.0,27.62,17.91
2016,7,13,19,0,257.0,24.0,1.0,16.0,42.0,19.77,7.92
2016,7,13,19,15,128.5,12.0,0.9,15.5,21.0,9.44,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.5,0.65,11.5,26.0,55.28,0.0
2016,7,14,5,30,304.0,27.0,0.6,12.0,52.0,156.27,105.44
2016,7,14,5,45,416.5,35.0,0.6,13.0,95.0,229.69,177.44
2016,7,14,6,0,529.0,43.0,0.6,14.0,138.0,313.85,249.36
2016,7,14,6,15,593.5,49.5,0.6,14.5,188.0,382.5,307.41
2016,7,14,6,30,658.0,56.0,0.6,15.0,238.0,453.67,365.0
2016,7,14,6,45,705.5,59.5,0.6,16.0,291.0,518.36,414.27
2016,7,14,7,0,753.0,63.0,0.6,17.0,344.0,585.09,462.58
2016,7,14,7,15,783.0,66.5,0.6,17.5,396.5,641.24,501.83
2016,7,14,7,30,813.0,70.0,0.6,18.0,449.0,697.13,538.17
2016,7,14,7,45,837.0,72.5,0.6,19.0,501.0,739.14,562.59
2016,7,14,8,0,861.0,75.0,0.6,20.0,553.0,786.63,590.13
2016,7,14,8,15,877.5,77.0,0.6,20.5,602.0,825.56,612.32
2016,7,14,8,30,894.0,79.0,0.6,21.0,651.0,862.0,632.58
2016,7,14,8,45,907.5,80.5,0.65,22.0,696.5,892.49,648.45
2016,7,14,9,0,921.0,82.0,0.7,23.0,742.0,919.85,662.23
2016,7,14,9,15,930.5,84.0,0.75,23.5,782.5,940.78,673.2
2016,7,14,9,30,940.0,86.0,0.8,24.0,823.0,958.05,681.98
2016,7,14,9,45,947.0,87.5,0.85,24.5,857.5,968.67,686.76
2016,7,14,10,0,954.0,89.0,0.9,25.0,892.0,975.36,689.29
2016,7,14,10,15,959.5,90.0,0.95,25.5,921.0,976.13,688.33
2016,7,14,10,30,965.0,91.0,1.0,26.0,950.0,972.85,685.06
2016,7,14,10,45,968.5,92.0,1.05,26.5,972.0,963.68,678.32
2016,7,14,11,0,972.0,93.0,1.1,27.0,994.0,950.48,669.25
2016,7,14,11,15,974.5,93.5,1.1,27.0,1008.5,931.97,657.49
2016,7,14,11,30,977.0,94.0,1.1,27.0,1023.0,909.59,643.44
2016,7,14,11,45,978.0,94.5,1.15,27.5,1030.0,882.25,625.82
2016,7,14,12,0,979.0,95.0,1.2,28.0,1037.0,851.39,605.95
2016,7,14,12,15,979.0,95.0,1.2,28.0,1036.5,816.01,583.66
2016,7,14,12,30,979.0,95.0,1.2,28.0,1036.0,777.54,557.93
2016,7,14,12,45,971.0,99.0,1.3,28.0,1026.0,733.89,528.62
2016,7,14,13,0,963.0,103.0,1.4,28.0,1016.0,687.99,496.79
2016,7,14,13,15,960.0,102.5,1.4,27.5,1000.0,639.64,462.4
2016,7,14,13,30,957.0,102.0,1.4,27.0,984.0,589.16,425.25
2016,7,14,13,45,952.0,101.0,1.4,27.0,961.0,535.41,383.65
2016,7,14,14,0,947.0,100.0,1.4,27.0,938.0,480.14,339.56
2016,7,14,14,15,941.0,99.0,1.35,26.5,908.0,423.21,293.34
2016,7,14,14,30,935.0,98.0,1.3,26.0,878.0,365.3,245.24
2016,7,14,14,45,926.0,96.5,1.3,26.0,842.0,305.59,195.23
2016,7,14,15,0,917.0,95.0,1.3,26.0,806.0,245.76,146.64
2016,7,14,15,15,906.0,93.0,1.3,25.5,765.0,185.48,102.97
2016,7,14,15,30,895.0,91.0,1.3,25.0,724.0,125.81,71.05
2016,7,14,15,45,881.0,89.0,1.3,25.0,678.0,85.36,65.68
2016,7,14,16,0,867.0,87.0,1.3,25.0,632.0,83.67,64.54
2016,7,14,16,15,849.0,84.0,1.25,24.0,582.5,81.12,62.9
2016,7,14,16,30,831.0,81.0,1.2,23.0,533.0,70.82,54.7
2016,7,14,16,45,807.0,78.0,1.2,22.5,481.5,68.54,53.11
2016,7,14,17,0,783.0,75.0,1.2,22.0,430.0,66.21,51.44
2016,7,14,17,15,750.5,71.0,1.15,21.0,377.5,62.95,49.04
2016,7,14,17,30,718.0,67.0,1.1,20.0,325.0,59.65,46.54
2016,7,14,17,45,671.5,61.5,1.1,19.5,273.0,54.95,42.63
2016,7,14,18,0,625.0,56.0,1.1,19.0,221.0,46.34,35.17
2016,7,14,18,15,554.5,49.5,1.0,18.0,172.0,40.93,30.41
2016,7,14,18,30,484.0,43.0,0.9,17.0,123.0,35.59,25.49
2016,7,14,18,45,370.5,33.0,0.85,16.0,82.0,27.22,17.64
2016,7,14,19,0,257.0,23.0,0.8,15.0,41.0,18.93,7.07
2016,7,14,19,15,128.5,11.5,0.75,14.5,20.5,9.05,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,15,5,15,163.0,12.0,0.9,10.5,25.5,57.41,0.0
2016,7,15,5,30,326.0,24.0,0.9,11.0,51.0,160.82,107.21
2016,7,15,5,45,429.5,32.5,0.95,11.5,93.5,232.6,180.9
2016,7,15,6,0,533.0,41.0,1.0,12.0,136.0,313.84,252.24
2016,7,15,6,15,597.0,47.0,0.95,12.5,185.0,379.24,308.75
2016,7,15,6,30,661.0,53.0,0.9,13.0,234.0,452.65,368.94
2016,7,15,6,45,704.5,57.0,0.9,14.0,286.0,515.54,417.75
2016,7,15,7,0,748.0,61.0,0.9,15.0,338.0,580.21,465.5
2016,7,15,7,15,778.0,64.5,0.85,15.5,390.5,636.19,505.01
2016,7,15,7,30,808.0,68.0,0.8,16.0,443.0,691.95,541.31
2016,7,15,7,45,831.5,70.5,0.8,16.5,494.5,733.49,566.99
2016,7,15,8,0,855.0,73.0,0.8,17.0,546.0,780.5,595.96
2016,7,15,8,15,871.5,75.0,0.8,17.5,595.0,819.35,618.67
2016,7,15,8,30,888.0,77.0,0.8,18.0,644.0,855.74,639.41
2016,7,15,8,45,901.5,79.0,0.85,19.0,689.0,886.75,656.0
2016,7,15,9,0,915.0,81.0,0.9,20.0,734.0,914.64,670.42
2016,7,15,9,15,925.0,82.5,0.9,20.5,775.0,935.47,680.61
2016,7,15,9,30,935.0,84.0,0.9,21.0,816.0,952.68,688.57
2016,7,15,9,45,939.5,87.5,0.95,21.5,850.0,963.17,693.34
2016,7,15,10,0,944.0,91.0,1.0,22.0,884.0,969.63,695.76
2016,7,15,10,15,950.0,92.0,1.05,22.5,913.5,970.89,695.07
2016,7,15,10,30,956.0,93.0,1.1,23.0,943.0,968.11,692.03
2016,7,15,10,45,961.0,93.5,1.15,23.5,965.0,959.88,685.74
2016,7,15,11,0,966.0,94.0,1.2,24.0,987.0,947.63,677.07
2016,7,15,11,15,968.5,94.5,1.2,24.0,1002.5,929.21,665.16
2016,7,15,11,30,971.0,95.0,1.2,24.0,1018.0,906.96,650.94
2016,7,15,11,45,973.5,95.0,1.25,24.0,1025.5,880.54,634.82
2016,7,15,12,0,976.0,95.0,1.3,24.0,1033.0,850.54,616.32
2016,7,15,12,15,976.0,95.0,1.3,24.0,1033.0,815.25,593.62
2016,7,15,12,30,976.0,95.0,1.3,24.0,1033.0,776.86,567.5
2016,7,15,12,45,971.0,97.5,1.3,24.0,1024.0,734.14,537.26
2016,7,15,13,0,966.0,100.0,1.3,24.0,1015.0,688.97,504.6
2016,7,15,13,15,963.5,99.0,1.3,23.5,999.5,640.4,469.6
2016,7,15,13,30,961.0,98.0,1.3,23.0,984.0,589.64,431.79
2016,7,15,13,45,959.0,96.0,1.3,23.0,961.5,536.41,389.98
2016,7,15,14,0,957.0,94.0,1.3,23.0,939.0,481.34,345.4
2016,7,15,14,15,951.0,93.0,1.25,22.5,909.5,423.87,298.08
2016,7,15,14,30,945.0,92.0,1.2,22.0,880.0,365.42,248.82
2016,7,15,14,45,938.0,90.0,1.2,22.0,844.5,305.31,197.65
2016,7,15,15,0,931.0,88.0,1.2,22.0,809.0,244.86,147.67
2016,7,15,15,15,921.0,86.5,1.15,22.0,768.0,184.21,102.68
2016,7,15,15,30,911.0,85.0,1.1,22.0,727.0,124.04,69.78
2016,7,15,15,45,897.0,83.0,1.1,22.0,681.5,82.22,63.86
2016,7,15,16,0,883.0,81.0,1.1,22.0,636.0,80.42,62.62
2016,7,15,16,15,866.0,78.5,1.1,21.5,586.5,78.08,60.99
2016,7,15,16,30,849.0,76.0,1.1,21.0,537.0,75.61,59.24
2016,7,15,16,45,824.5,73.5,1.1,20.5,485.0,65.79,51.2
2016,7,15,17,0,800.0,71.0,1.1,20.0,433.0,63.67,49.68
2016,7,15,17,15,768.0,67.5,1.05,19.5,380.0,60.66,47.36
2016,7,15,17,30,736.0,64.0,1.0,19.0,327.0,57.62,44.97
2016,7,15,17,45,687.0,59.5,0.95,18.5,274.5,53.57,41.61
2016,7,15,18,0,638.0,55.0,0.9,18.0,222.0,45.75,34.81
2016,7,15,18,15,567.5,48.5,0.85,17.0,173.0,40.28,29.97
2016,7,15,18,30,497.0,42.0,0.8,16.0,124.0,34.89,24.98
2016,7,15,18,45,376.0,33.0,0.75,15.0,82.5,27.26,17.73
2016,7,15,19,0,255.0,24.0,0.7,14.0,41.0,19.8,7.3
2016,7,15,19,15,127.5,12.0,0.7,13.5,20.5,9.44,0.0
2016,7,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,5,15,139.0,13.0,0.9,11.5,24.0,51.2,0.0
2016,7,16,5,30,278.0,26.0,0.9,12.0,48.0,145.39,94.62
2016,7,16,5,45,390.5,34.5,0.9,12.5,90.0,219.27,169.8
2016,7,16,6,0,503.0,43.0,0.9,13.0,132.0,302.77,242.38
2016,7,16,6,15,569.5,49.5,0.9,13.5,180.5,371.26,301.14
2016,7,16,6,30,636.0,56.0,0.9,14.0,229.0,445.13,361.7
2016,7,16,6,45,685.5,59.5,0.9,14.5,281.5,507.48,410.86
2016,7,16,7,0,735.0,63.0,0.9,15.0,334.0,574.82,461.55
2016,7,16,7,15,765.5,66.5,0.9,15.5,386.5,630.73,501.58
2016,7,16,7,30,796.0,70.0,0.9,16.0,439.0,686.48,538.74
2016,7,16,7,45,823.0,71.5,0.9,17.0,491.0,729.11,564.33
2016,7,16,8,0,850.0,73.0,0.9,18.0,543.0,777.55,593.29
2016,7,16,8,15,866.5,75.5,0.9,18.5,591.5,816.9,616.37
2016,7,16,8,30,883.0,78.0,0.9,19.0,640.0,853.79,637.48
2016,7,16,8,45,898.5,78.5,0.95,19.5,685.5,884.8,655.28
2016,7,16,9,0,914.0,79.0,1.0,20.0,731.0,912.81,671.07
2016,7,16,9,15,924.0,80.5,1.0,20.5,771.5,933.7,681.36
2016,7,16,9,30,934.0,82.0,1.0,21.0,812.0,950.99,689.42
2016,7,16,9,45,938.0,85.5,1.05,21.5,846.5,961.09,693.93
2016,7,16,10,0,942.0,89.0,1.1,22.0,881.0,967.18,696.09
2016,7,16,10,15,948.0,90.0,1.15,22.0,910.0,968.51,696.74
2016,7,16,10,30,954.0,91.0,1.2,22.0,939.0,965.81,695.03
2016,7,16,10,45,958.5,92.0,1.25,22.5,961.0,957.71,688.72
2016,7,16,11,0,963.0,93.0,1.3,23.0,983.0,945.57,680.01
2016,7,16,11,15,966.0,93.5,1.3,23.0,998.0,927.67,668.33
2016,7,16,11,30,969.0,94.0,1.3,23.0,1013.0,905.92,654.3
2016,7,16,11,45,970.0,94.5,1.35,23.0,1020.5,878.78,637.54
2016,7,16,12,0,971.0,95.0,1.4,23.0,1028.0,848.14,618.43
2016,7,16,12,15,971.5,95.0,1.4,23.0,1028.0,813.37,595.89
2016,7,16,12,30,972.0,95.0,1.4,23.0,1028.0,775.47,569.95
2016,7,16,12,45,968.0,97.0,1.45,23.0,1019.5,733.16,540.25
2016,7,16,13,0,964.0,99.0,1.5,23.0,1011.0,688.33,507.95
2016,7,16,13,15,961.5,98.5,1.5,23.0,996.0,640.19,471.99
2016,7,16,13,30,959.0,98.0,1.5,23.0,981.0,589.85,433.35
2016,7,16,13,45,955.0,97.0,1.5,23.0,958.5,536.42,391.22
2016,7,16,14,0,951.0,96.0,1.5,23.0,936.0,481.35,346.47
2016,7,16,14,15,945.5,95.0,1.45,22.5,907.0,424.3,299.33
2016,7,16,14,30,940.0,94.0,1.4,22.0,878.0,366.22,250.2
2016,7,16,14,45,932.0,93.0,1.4,22.0,842.5,306.71,199.36
2016,7,16,15,0,924.0,92.0,1.4,22.0,807.0,246.95,149.81
2016,7,16,15,15,914.0,90.0,1.35,21.5,766.0,186.27,104.81
2016,7,16,15,30,904.0,88.0,1.3,21.0,725.0,126.08,71.64
2016,7,16,15,45,890.5,86.0,1.3,21.0,679.0,83.84,65.51
2016,7,16,16,0,877.0,84.0,1.3,21.0,633.0,82.1,64.31
2016,7,16,16,15,859.5,81.5,1.25,20.5,584.0,79.8,62.71
2016,7,16,16,30,842.0,79.0,1.2,20.0,535.0,77.36,60.99
2016,7,16,16,45,818.0,76.0,1.2,20.0,483.5,67.39,52.68
2016,7,16,17,0,794.0,73.0,1.2,20.0,432.0,64.99,50.83
2016,7,16,17,15,762.0,69.0,1.15,19.0,379.0,61.67,48.35
2016,7,16,17,30,730.0,65.0,1.1,18.0,326.0,58.31,45.76
2016,7,16,17,45,683.5,60.0,1.1,17.5,273.5,53.93,42.1
2016,7,16,18,0,637.0,55.0,1.1,17.0,221.0,45.74,34.94
2016,7,16,18,15,566.0,48.5,1.0,16.0,172.0,40.27,30.08
2016,7,16,18,30,495.0,42.0,0.9,15.0,123.0,34.88,25.07
2016,7,16,18,45,378.5,32.5,0.85,14.5,81.5,26.88,17.4
2016,7,16,19,0,262.0,23.0,0.8,14.0,40.0,18.99,6.29
2016,7,16,19,15,131.0,11.5,0.8,13.5,20.0,9.05,0.0
2016,7,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,5,15,172.5,11.5,0.85,11.0,24.5,59.99,0.0
2016,7,17,5,30,345.0,23.0,0.9,11.0,49.0,165.89,105.96
2016,7,17,5,45,453.5,30.5,0.95,11.5,92.0,237.53,184.07
2016,7,17,6,0,562.0,38.0,1.0,12.0,135.0,321.89,258.33
2016,7,17,6,15,624.0,43.5,0.95,12.5,185.0,390.38,317.44
2016,7,17,6,30,686.0,49.0,0.9,13.0,235.0,463.48,377.43
2016,7,17,6,45,725.5,53.5,0.9,13.5,287.0,525.72,426.46
2016,7,17,7,0,765.0,58.0,0.9,14.0,339.0,589.4,474.32
2016,7,17,7,15,794.0,61.0,0.9,14.5,391.5,644.88,513.86
2016,7,17,7,30,823.0,64.0,0.9,15.0,444.0,693.23,545.48
2016,7,17,7,45,847.5,65.5,0.9,15.5,495.5,741.9,576.48
2016,7,17,8,0,872.0,67.0,0.9,16.0,547.0,789.23,605.7
2016,7,17,8,15,888.0,69.0,0.95,16.5,596.0,828.35,629.45
2016,7,17,8,30,904.0,71.0,1.0,17.0,645.0,864.92,651.26
2016,7,17,8,45,918.0,72.0,1.05,17.5,690.5,895.77,669.05
2016,7,17,9,0,932.0,73.0,1.1,18.0,736.0,923.48,684.73
2016,7,17,9,15,941.0,74.5,1.1,18.5,776.5,943.86,694.76
2016,7,17,9,30,950.0,76.0,1.1,19.0,817.0,960.53,702.5
2016,7,17,9,45,945.5,84.5,1.15,19.5,849.5,968.39,705.58
2016,7,17,10,0,941.0,93.0,1.2,20.0,882.0,971.85,706.07
2016,7,17,10,15,946.5,94.0,1.2,20.0,911.0,972.66,705.56
2016,7,17,10,30,952.0,95.0,1.2,20.0,940.0,969.45,702.66
2016,7,17,10,45,955.5,96.5,1.3,20.5,961.5,960.87,696.82
2016,7,17,11,0,959.0,98.0,1.4,21.0,983.0,948.26,688.48
2016,7,17,11,15,961.5,98.5,1.4,21.0,997.5,929.89,676.36
2016,7,17,11,30,964.0,99.0,1.4,21.0,1012.0,907.7,661.9
2016,7,17,11,45,964.0,99.5,1.45,21.0,1019.0,879.76,644.39
2016,7,17,12,0,964.0,100.0,1.5,21.0,1026.0,848.38,624.56
2016,7,17,12,15,964.0,100.0,1.5,21.0,1025.5,813.35,601.61
2016,7,17,12,30,964.0,100.0,1.5,21.0,1025.0,775.24,575.17
2016,7,17,12,45,959.0,102.0,1.55,21.0,1016.0,732.43,544.8
2016,7,17,13,0,954.0,104.0,1.6,21.0,1007.0,687.22,511.9
2016,7,17,13,15,951.0,103.5,1.6,20.5,991.0,639.12,476.55
2016,7,17,13,30,948.0,103.0,1.6,20.0,975.0,588.9,438.41
2016,7,17,13,45,944.0,101.5,1.65,20.0,952.0,535.55,396.05
2016,7,17,14,0,940.0,100.0,1.7,20.0,929.0,480.59,350.99
2016,7,17,14,15,933.5,98.5,1.7,19.5,899.5,423.31,303.21
2016,7,17,14,30,927.0,97.0,1.7,19.0,870.0,365.15,253.48
2016,7,17,14,45,920.0,95.0,1.7,19.0,834.0,305.89,202.06
2016,7,17,15,0,913.0,93.0,1.7,19.0,798.0,246.29,151.85
2016,7,17,15,15,902.0,91.0,1.7,18.5,757.0,186.05,106.49
2016,7,17,15,30,891.0,89.0,1.7,18.0,716.0,126.44,72.96
2016,7,17,15,45,878.5,86.0,1.7,18.0,670.5,83.49,66.06
2016,7,17,16,0,866.0,83.0,1.7,18.0,625.0,81.19,64.35
2016,7,17,16,15,847.5,80.5,1.7,17.5,575.5,78.87,62.71
2016,7,17,16,30,829.0,78.0,1.7,17.0,526.0,76.41,60.94
2016,7,17,16,45,807.5,74.0,1.7,16.5,475.0,65.79,52.06
2016,7,17,17,0,786.0,70.0,1.7,16.0,424.0,62.69,49.67
2016,7,17,17,15,753.5,66.0,1.7,15.5,371.5,59.3,46.97
2016,7,17,17,30,721.0,62.0,1.7,15.0,319.0,55.87,44.18
2016,7,17,17,45,677.5,57.0,1.7,14.5,268.0,51.47,40.44
2016,7,17,18,0,634.0,52.0,1.7,14.0,217.0,47.06,36.56
2016,7,17,18,15,564.5,45.5,1.65,13.5,168.5,37.95,28.32
2016,7,17,18,30,495.0,39.0,1.6,13.0,120.0,32.5,23.15
2016,7,17,18,45,380.0,30.0,1.55,12.5,79.5,24.84,15.75
2016,7,17,19,0,265.0,21.0,1.5,12.0,39.0,17.32,4.8
2016,7,17,19,15,132.5,10.5,1.45,11.5,19.5,8.26,0.0
2016,7,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,12.0,1.1,10.5,23.0,52.65,0.0
2016,7,18,5,30,292.0,24.0,1.1,11.0,46.0,147.8,91.72
2016,7,18,5,45,408.5,32.0,1.15,11.5,88.0,224.77,174.37
2016,7,18,6,0,525.0,40.0,1.2,12.0,130.0,310.57,249.85
2016,7,18,6,15,589.0,46.0,1.15,12.0,178.5,375.65,307.14
2016,7,18,6,30,653.0,52.0,1.1,12.0,227.0,448.95,368.58
2016,7,18,6,45,700.0,55.0,1.1,12.5,279.0,512.68,419.49
2016,7,18,7,0,747.0,58.0,1.1,13.0,331.0,578.46,469.7
2016,7,18,7,15,776.0,61.5,1.05,13.5,383.0,633.89,509.34
2016,7,18,7,30,805.0,65.0,1.0,14.0,435.0,682.19,540.87
2016,7,18,7,45,828.5,67.0,1.0,14.5,486.0,730.11,571.75
2016,7,18,8,0,852.0,69.0,1.0,15.0,537.0,776.68,600.87
2016,7,18,8,15,868.0,71.0,1.0,15.5,585.0,815.26,623.84
2016,7,18,8,30,884.0,73.0,1.0,16.0,633.0,851.37,644.82
2016,7,18,8,45,897.5,74.0,1.0,16.5,677.5,881.39,661.43
2016,7,18,9,0,911.0,75.0,1.0,17.0,722.0,908.33,675.91
2016,7,18,9,15,920.0,76.5,1.0,17.5,761.5,928.43,685.87
2016,7,18,9,30,929.0,78.0,1.0,18.0,801.0,944.92,693.57
2016,7,18,9,45,932.0,81.5,1.05,18.5,834.5,954.25,697.66
2016,7,18,10,0,935.0,85.0,1.1,19.0,868.0,959.56,699.4
2016,7,18,10,15,940.0,86.0,1.15,19.0,896.5,960.13,699.57
2016,7,18,10,30,945.0,87.0,1.2,19.0,925.0,956.7,697.37
2016,7,18,10,45,949.0,88.0,1.25,19.5,946.5,948.37,690.86
2016,7,18,11,0,953.0,89.0,1.3,20.0,968.0,936.05,681.94
2016,7,18,11,15,955.5,89.5,1.35,20.0,982.5,918.01,670.72
2016,7,18,11,30,958.0,90.0,1.4,20.0,997.0,896.16,657.08
2016,7,18,11,45,959.5,90.0,1.45,20.0,1004.5,869.36,640.18
2016,7,18,12,0,961.0,90.0,1.5,20.0,1012.0,839.08,620.91
2016,7,18,12,15,961.0,90.0,1.5,20.0,1011.5,804.33,597.98
2016,7,18,12,30,961.0,90.0,1.5,20.0,1011.0,766.5,571.87
2016,7,18,12,45,962.0,88.0,1.55,20.0,1003.5,724.83,542.19
2016,7,18,13,0,963.0,86.0,1.6,20.0,996.0,680.37,509.66
2016,7,18,13,15,960.5,85.5,1.6,20.0,981.0,632.36,473.22
2016,7,18,13,30,958.0,85.0,1.6,20.0,966.0,582.15,434.04
2016,7,18,13,45,956.0,83.0,1.65,20.0,944.0,529.04,391.7
2016,7,18,14,0,954.0,81.0,1.7,20.0,922.0,474.1,346.46
2016,7,18,14,15,949.0,80.0,1.7,19.5,893.5,417.15,298.66
2016,7,18,14,30,944.0,79.0,1.7,19.0,865.0,359.1,248.72
2016,7,18,14,45,938.5,77.0,1.7,19.0,830.0,299.4,196.62
2016,7,18,15,0,933.0,75.0,1.7,19.0,795.0,239.17,145.58
2016,7,18,15,15,923.5,73.5,1.65,19.0,754.5,178.46,99.34
2016,7,18,15,30,914.0,72.0,1.6,19.0,714.0,118.18,65.16
2016,7,18,15,45,903.5,69.5,1.6,19.0,669.5,74.05,57.79
2016,7,18,16,0,893.0,67.0,1.6,19.0,625.0,71.78,56.1
2016,7,18,16,15,877.0,65.0,1.55,18.5,576.5,69.55,54.5
2016,7,18,16,30,861.0,63.0,1.5,18.0,528.0,67.21,52.79
2016,7,18,16,45,841.0,60.0,1.5,18.0,477.0,63.99,50.2
2016,7,18,17,0,821.0,57.0,1.5,18.0,426.0,60.64,47.49
2016,7,18,17,15,792.0,54.0,1.45,17.5,374.0,57.01,44.6
2016,7,18,17,30,763.0,51.0,1.4,17.0,322.0,53.31,41.57
2016,7,18,17,45,722.0,47.0,1.4,16.5,270.5,44.2,33.68
2016,7,18,18,0,681.0,43.0,1.4,16.0,219.0,40.28,30.25
2016,7,18,18,15,616.5,38.0,1.35,15.0,170.5,35.34,25.82
2016,7,18,18,30,552.0,33.0,1.3,14.0,122.0,30.5,21.28
2016,7,18,18,45,440.5,26.0,1.3,13.5,81.0,23.77,14.72
2016,7,18,19,0,329.0,19.0,1.3,13.0,40.0,17.24,4.1
2016,7,18,19,15,164.5,9.5,1.25,12.5,20.0,7.47,0.0
2016,7,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,5,15,183.0,10.0,1.0,9.5,23.5,62.15,0.0
2016,7,19,5,30,366.0,20.0,1.0,10.0,47.0,166.53,100.19
2016,7,19,5,45,473.5,27.0,1.0,11.0,89.5,243.13,188.12
2016,7,19,6,0,581.0,34.0,1.0,12.0,132.0,327.47,262.46
2016,7,19,6,15,642.0,38.5,0.95,12.0,181.5,395.13,321.75
2016,7,19,6,30,703.0,43.0,0.9,12.0,231.0,467.35,382.03
2016,7,19,6,45,743.5,46.5,0.9,12.5,283.0,524.55,427.67
2016,7,19,7,0,784.0,50.0,0.9,13.0,335.0,587.99,475.76
2016,7,19,7,15,812.0,52.5,0.9,13.5,387.5,642.54,514.17
2016,7,19,7,30,840.0,55.0,0.9,14.0,440.0,696.76,550.21
2016,7,19,7,45,860.5,57.0,0.9,15.0,491.0,743.79,578.98
2016,7,19,8,0,881.0,59.0,0.9,16.0,542.0,789.17,605.78
2016,7,19,8,15,896.0,61.0,0.9,16.5,590.5,827.95,628.55
2016,7,19,8,30,911.0,63.0,0.9,17.0,639.0,864.11,649.24
2016,7,19,8,45,922.0,64.5,0.95,17.5,683.5,893.28,665.88
2016,7,19,9,0,933.0,66.0,1.0,18.0,728.0,919.18,680.37
2016,7,19,9,15,941.5,67.5,1.05,18.5,768.0,939.32,691.13
2016,7,19,9,30,950.0,69.0,1.1,19.0,808.0,955.76,699.6
2016,7,19,9,45,949.5,75.5,1.15,19.5,842.0,965.47,703.87
2016,7,19,10,0,949.0,82.0,1.2,20.0,876.0,970.91,705.6
2016,7,19,10,15,954.0,83.0,1.2,20.0,904.5,971.51,704.92
2016,7,19,10,30,959.0,84.0,1.2,20.0,933.0,968.06,701.87
2016,7,19,10,45,962.0,85.0,1.3,20.5,954.0,958.74,695.55
2016,7,19,11,0,965.0,86.0,1.4,21.0,975.0,945.41,686.75
2016,7,19,11,15,967.0,86.5,1.4,21.0,990.0,926.77,674.45
2016,7,19,11,30,969.0,87.0,1.4,21.0,1005.0,904.3,659.8
2016,7,19,11,45,970.5,87.5,1.45,21.0,1012.0,877.7,643.15
2016,7,19,12,0,972.0,88.0,1.5,21.0,1019.0,847.54,624.09
2016,7,19,12,15,972.0,88.0,1.55,21.0,1018.5,812.43,601.59
2016,7,19,12,30,972.0,88.0,1.6,21.0,1018.0,774.19,575.95
2016,7,19,12,45,965.5,91.0,1.65,21.5,1009.0,731.01,544.13
2016,7,19,13,0,959.0,94.0,1.7,22.0,1000.0,685.47,509.93
2016,7,19,13,15,956.5,93.5,1.7,21.5,984.5,637.46,474.66
2016,7,19,13,30,954.0,93.0,1.7,21.0,969.0,587.27,436.55
2016,7,19,13,45,951.0,91.5,1.7,21.0,946.5,534.08,394.1
2016,7,19,14,0,948.0,90.0,1.7,21.0,924.0,479.17,348.94
2016,7,19,14,15,942.0,89.0,1.7,21.0,895.0,421.97,300.71
2016,7,19,14,30,936.0,88.0,1.7,21.0,866.0,363.81,250.64
2016,7,19,14,45,930.5,85.5,1.7,21.0,831.0,304.03,198.99
2016,7,19,15,0,925.0,83.0,1.7,21.0,796.0,243.75,148.35
2016,7,19,15,15,915.0,81.0,1.65,20.5,755.0,182.92,102.53
2016,7,19,15,30,905.0,79.0,1.6,20.0,714.0,122.59,68.42
2016,7,19,15,45,894.5,76.0,1.6,20.0,669.0,77.85,60.77
2016,7,19,16,0,884.0,73.0,1.6,20.0,624.0,75.38,58.93
2016,7,19,16,15,867.5,71.0,1.6,19.5,575.5,73.25,57.43
2016,7,19,16,30,851.0,69.0,1.6,19.0,527.0,71.0,55.82
2016,7,19,16,45,831.0,65.5,1.6,18.5,476.0,67.53,53.16
2016,7,19,17,0,811.0,62.0,1.6,18.0,425.0,63.92,50.34
2016,7,19,17,15,781.0,58.5,1.55,17.5,373.0,54.23,42.16
2016,7,19,17,30,751.0,55.0,1.5,17.0,321.0,50.97,39.52
2016,7,19,17,45,710.0,50.5,1.5,16.5,269.5,46.77,35.96
2016,7,19,18,0,669.0,46.0,1.5,16.0,218.0,42.56,32.27
2016,7,19,18,15,602.5,40.5,1.4,15.0,169.0,37.3,27.54
2016,7,19,18,30,536.0,35.0,1.3,14.0,120.0,32.12,22.69
2016,7,19,18,45,424.5,27.0,1.25,13.5,79.0,24.59,15.36
2016,7,19,19,0,313.0,19.0,1.2,13.0,38.0,17.21,3.35
2016,7,19,19,15,156.5,9.5,1.15,12.5,19.0,7.47,0.0
2016,7,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,183.5,10.0,0.95,10.5,22.5,62.43,0.0
2016,7,20,5,30,367.0,20.0,1.0,11.0,45.0,166.61,95.72
2016,7,20,5,45,471.5,26.5,1.05,11.5,87.5,242.27,186.82
2016,7,20,6,0,576.0,33.0,1.1,12.0,130.0,324.62,260.38
2016,7,20,6,15,637.5,38.0,1.05,12.5,179.0,392.92,319.82
2016,7,20,6,30,699.0,43.0,1.0,13.0,228.0,465.92,380.14
2016,7,20,6,45,740.0,46.0,1.0,13.5,280.0,522.65,425.47
2016,7,20,7,0,781.0,49.0,1.0,14.0,332.0,585.7,473.34
2016,7,20,7,15,809.0,51.5,1.0,14.5,384.0,640.21,511.68
2016,7,20,7,30,837.0,54.0,1.0,15.0,436.0,694.4,547.75
2016,7,20,7,45,857.5,56.0,1.0,16.0,487.0,741.41,576.55
2016,7,20,8,0,878.0,58.0,1.0,17.0,538.0,786.77,603.4
2016,7,20,8,15,893.5,60.0,1.0,17.5,586.5,825.96,626.49
2016,7,20,8,30,909.0,62.0,1.0,18.0,635.0,862.57,647.5
2016,7,20,8,45,921.0,63.5,1.0,18.5,680.0,892.64,663.89
2016,7,20,9,0,933.0,65.0,1.0,19.0,725.0,919.48,678.09
2016,7,20,9,15,942.0,66.0,1.0,19.5,765.5,939.57,687.86
2016,7,20,9,30,951.0,67.0,1.0,20.0,806.0,955.98,695.37
2016,7,20,9,45,950.0,74.0,1.05,21.0,840.0,965.87,698.41
2016,7,20,10,0,949.0,81.0,1.1,22.0,874.0,971.44,698.89
2016,7,20,10,15,954.5,82.0,1.15,22.0,903.0,972.54,699.39
2016,7,20,10,30,960.0,83.0,1.2,22.0,932.0,969.58,697.52
2016,7,20,10,45,965.0,83.0,1.25,22.5,954.5,961.1,690.97
2016,7,20,11,0,970.0,83.0,1.3,23.0,977.0,948.58,682.02
2016,7,20,11,15,973.0,83.5,1.35,23.0,992.0,930.78,671.14
2016,7,20,11,30,976.0,84.0,1.4,23.0,1007.0,909.08,657.81
2016,7,20,11,45,978.0,83.5,1.45,23.5,1014.5,881.86,639.67
2016,7,20,12,0,980.0,83.0,1.5,24.0,1022.0,851.06,619.21
2016,7,20,12,15,980.5,83.0,1.5,24.0,1022.0,816.13,596.59
2016,7,20,12,30,981.0,83.0,1.5,24.0,1022.0,777.99,571.12
2016,7,20,12,45,978.5,84.0,1.55,24.0,1014.0,735.59,541.4
2016,7,20,13,0,976.0,85.0,1.6,24.0,1006.0,690.53,508.98
2016,7,20,13,15,974.0,84.5,1.6,24.0,990.5,642.1,472.88
2016,7,20,13,30,972.0,84.0,1.6,24.0,975.0,591.38,434.02
2016,7,20,13,45,968.5,82.5,1.65,24.0,952.5,537.08,391.54
2016,7,20,14,0,965.0,81.0,1.7,24.0,930.0,481.05,346.26
2016,7,20,14,15,960.0,80.5,1.7,23.5,901.0,423.69,298.91
2016,7,20,14,30,955.0,80.0,1.7,23.0,872.0,365.21,249.39
2016,7,20,14,45,948.0,78.5,1.7,23.0,836.5,304.64,197.42
2016,7,20,15,0,941.0,77.0,1.7,23.0,801.0,243.7,146.55
2016,7,20,15,15,931.5,75.5,1.7,22.5,760.0,182.29,100.52
2016,7,20,15,30,922.0,74.0,1.7,22.0,719.0,121.31,66.17
2016,7,20,15,45,909.5,72.0,1.7,22.0,673.5,75.77,58.54
2016,7,20,16,0,897.0,70.0,1.7,22.0,628.0,73.79,57.12
2016,7,20,16,15,880.5,68.0,1.7,21.5,579.0,71.59,55.56
2016,7,20,16,30,864.0,66.0,1.7,21.0,530.0,69.27,53.9
2016,7,20,16,45,842.5,63.0,1.7,20.5,478.5,66.04,51.45
2016,7,20,17,0,821.0,60.0,1.7,20.0,427.0,62.69,48.87
2016,7,20,17,15,791.0,57.0,1.65,19.0,374.5,59.08,46.12
2016,7,20,17,30,761.0,54.0,1.6,18.0,322.0,50.36,38.81
2016,7,20,17,45,718.0,50.0,1.6,17.5,270.0,46.48,35.54
2016,7,20,18,0,675.0,46.0,1.6,17.0,218.0,42.62,32.17
2016,7,20,18,15,607.5,40.5,1.55,16.0,168.5,37.34,27.44
2016,7,20,18,30,540.0,35.0,1.5,15.0,119.0,32.15,22.58
2016,7,20,18,45,425.5,27.0,1.45,14.5,78.0,24.6,15.23
2016,7,20,19,0,311.0,19.0,1.4,14.0,37.0,17.22,2.42
2016,7,20,19,15,155.5,9.5,1.35,13.5,18.5,7.47,0.0
2016,7,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,21,5,15,172.0,10.0,1.2,10.5,22.0,59.15,0.0
2016,7,21,5,30,344.0,20.0,1.2,11.0,44.0,158.15,86.15
2016,7,21,5,45,454.5,27.5,1.3,11.5,86.0,236.77,182.56
2016,7,21,6,0,565.0,35.0,1.4,12.0,128.0,322.36,259.14
2016,7,21,6,15,628.0,40.0,1.35,12.5,177.5,391.15,319.39
2016,7,21,6,30,691.0,45.0,1.3,13.0,227.0,464.71,380.67
2016,7,21,6,45,733.0,48.5,1.3,13.5,279.0,527.72,431.1
2016,7,21,7,0,775.0,52.0,1.3,14.0,331.0,586.62,476.26
2016,7,21,7,15,803.0,55.0,1.25,14.5,383.5,641.55,515.01
2016,7,21,7,30,831.0,58.0,1.2,15.0,436.0,696.15,551.21
2016,7,21,7,45,852.0,60.5,1.2,15.5,487.0,743.96,581.86
2016,7,21,8,0,873.0,63.0,1.2,16.0,538.0,790.16,610.66
2016,7,21,8,15,888.0,64.5,1.2,16.5,586.0,828.16,633.19
2016,7,21,8,30,903.0,66.0,1.2,17.0,634.0,863.59,653.66
2016,7,21,8,45,914.5,67.5,1.25,17.5,679.0,893.07,670.64
2016,7,21,9,0,926.0,69.0,1.3,18.0,724.0,919.32,685.44
2016,7,21,9,15,935.0,70.5,1.3,18.5,764.0,939.85,695.7
2016,7,21,9,30,944.0,72.0,1.3,19.0,804.0,956.69,703.64
2016,7,21,9,45,950.0,74.0,1.3,19.5,838.5,967.47,707.75
2016,7,21,10,0,956.0,76.0,1.3,20.0,873.0,974.25,709.47
2016,7,21,10,15,961.5,76.5,1.3,20.5,902.0,974.93,707.46
2016,7,21,10,30,967.0,77.0,1.3,21.0,931.0,971.54,703.09
2016,7,21,10,45,971.0,77.5,1.35,21.5,953.0,962.71,696.24
2016,7,21,11,0,975.0,78.0,1.4,22.0,975.0,949.82,686.96
2016,7,21,11,15,978.0,78.5,1.45,22.0,990.0,932.03,675.97
2016,7,21,11,30,981.0,79.0,1.5,22.0,1005.0,910.32,662.5
2016,7,21,11,45,982.5,79.0,1.55,22.0,1012.5,883.1,645.44
2016,7,21,12,0,984.0,79.0,1.6,22.0,1020.0,852.28,625.96
2016,7,21,12,15,984.5,79.0,1.65,22.0,1020.0,817.25,603.55
2016,7,21,12,30,985.0,79.0,1.7,22.0,1020.0,779.0,578.33
2016,7,21,12,45,976.0,84.5,1.75,22.0,1010.5,735.74,547.46
2016,7,21,13,0,967.0,90.0,1.8,22.0,1001.0,690.15,514.14
2016,7,21,13,15,964.5,89.5,1.8,21.5,986.0,641.72,478.53
2016,7,21,13,30,962.0,89.0,1.8,21.0,971.0,591.05,440.03
2016,7,21,13,45,960.0,87.5,1.85,21.0,949.0,537.85,397.69
2016,7,21,14,0,958.0,86.0,1.9,21.0,927.0,482.79,352.44
2016,7,21,14,15,952.5,85.0,1.9,20.5,898.0,425.12,304.25
2016,7,21,14,30,947.0,84.0,1.9,20.0,869.0,366.42,253.92
2016,7,21,14,45,942.5,81.0,1.9,20.0,834.0,305.79,201.16
2016,7,21,15,0,938.0,78.0,1.9,20.0,799.0,244.55,149.27
2016,7,21,15,15,928.5,76.5,1.85,19.5,758.5,183.22,102.6
2016,7,21,15,30,919.0,75.0,1.8,19.0,718.0,122.32,67.67
2016,7,21,15,45,909.5,72.0,1.8,19.0,673.0,75.76,59.27
2016,7,21,16,0,900.0,69.0,1.8,19.0,628.0,73.21,57.34
2016,7,21,16,15,884.0,67.0,1.75,18.5,579.0,71.0,55.75
2016,7,21,16,30,868.0,65.0,1.7,18.0,530.0,68.66,54.06
2016,7,21,16,45,849.5,61.5,1.7,18.0,478.5,65.13,51.21
2016,7,21,17,0,831.0,58.0,1.7,18.0,427.0,61.44,48.2
2016,7,21,17,15,801.5,55.0,1.65,17.5,374.5,57.79,45.29
2016,7,21,17,30,772.0,52.0,1.6,17.0,322.0,49.0,37.78
2016,7,21,17,45,732.0,47.5,1.55,16.5,270.0,44.69,34.12
2016,7,21,18,0,692.0,43.0,1.5,16.0,218.0,40.37,30.32
2016,7,21,18,15,626.5,38.0,1.4,15.0,169.0,35.41,25.85
2016,7,21,18,30,561.0,33.0,1.3,14.0,120.0,30.56,21.27
2016,7,21,18,45,448.0,25.0,1.25,13.5,78.5,22.93,13.82
2016,7,21,19,0,335.0,17.0,1.2,13.0,37.0,15.45,0.64
2016,7,21,19,15,167.5,8.5,1.15,12.5,18.5,6.69,0.0
2016,7,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,175.0,9.5,0.8,10.0,21.0,59.81,0.0
2016,7,22,5,30,350.0,19.0,0.8,11.0,42.0,159.31,81.06
2016,7,22,5,45,459.0,26.5,0.85,12.0,84.5,238.15,182.31
2016,7,22,6,0,568.0,34.0,0.9,13.0,127.0,323.33,257.68
2016,7,22,6,15,632.0,39.5,0.9,13.5,176.5,393.42,318.35
2016,7,22,6,30,696.0,45.0,0.9,14.0,226.0,468.46,380.13
2016,7,22,6,45,738.5,48.5,0.95,14.5,278.5,532.11,430.64
2016,7,22,7,0,781.0,52.0,1.0,15.0,331.0,591.66,476.03
2016,7,22,7,15,810.0,54.5,1.0,15.5,384.0,646.98,514.8
2016,7,22,7,30,839.0,57.0,1.0,16.0,437.0,702.06,551.27
2016,7,22,7,45,860.5,59.5,1.05,17.0,489.0,750.62,581.55
2016,7,22,8,0,882.0,62.0,1.1,18.0,541.0,797.58,609.95
2016,7,22,8,15,898.0,64.0,1.1,18.5,590.0,837.35,633.29
2016,7,22,8,30,914.0,66.0,1.1,19.0,639.0,874.54,654.56
2016,7,22,8,45,926.0,67.5,1.15,20.0,684.5,904.74,670.45
2016,7,22,9,0,938.0,69.0,1.2,21.0,730.0,931.68,684.11
2016,7,22,9,15,947.0,70.5,1.2,21.0,771.0,952.4,695.54
2016,7,22,9,30,956.0,72.0,1.2,21.0,812.0,969.39,704.7
2016,7,22,9,45,950.0,81.0,1.25,21.5,844.5,976.69,707.32
2016,7,22,10,0,944.0,90.0,1.3,22.0,877.0,979.49,707.32
