Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,10,15,950.0,91.5,1.35,22.5,906.0,981.41,706.94
2016,7,22,10,30,956.0,93.0,1.4,23.0,935.0,979.25,704.11
2016,7,22,10,45,961.0,93.0,1.45,23.5,957.5,970.6,697.34
2016,7,22,11,0,966.0,93.0,1.5,24.0,980.0,957.91,688.19
2016,7,22,11,15,968.5,93.5,1.5,24.0,995.0,939.49,676.16
2016,7,22,11,30,971.0,94.0,1.5,24.0,1010.0,917.2,661.78
2016,7,22,11,45,973.5,93.5,1.55,24.5,1017.5,890.26,643.83
2016,7,22,12,0,976.0,93.0,1.6,25.0,1025.0,859.73,623.55
2016,7,22,12,15,975.5,93.5,1.65,25.0,1025.0,824.3,601.18
2016,7,22,12,30,975.0,94.0,1.7,25.0,1025.0,785.74,575.78
2016,7,22,12,45,974.5,93.0,1.75,25.5,1017.0,743.02,544.84
2016,7,22,13,0,974.0,92.0,1.8,26.0,1009.0,697.55,511.26
2016,7,22,13,15,971.0,91.5,1.8,25.5,993.0,648.39,475.79
2016,7,22,13,30,968.0,91.0,1.8,25.0,977.0,597.03,437.48
2016,7,22,13,45,964.0,90.0,1.8,25.0,954.0,542.82,394.92
2016,7,22,14,0,960.0,89.0,1.8,25.0,931.0,486.93,349.72
2016,7,22,14,15,954.0,88.0,1.8,24.5,901.0,428.83,302.09
2016,7,22,14,30,948.0,87.0,1.8,24.0,871.0,369.75,252.39
2016,7,22,14,45,940.0,85.5,1.85,24.0,835.0,309.06,200.62
2016,7,22,15,0,932.0,84.0,1.9,24.0,799.0,248.11,149.95
2016,7,22,15,15,921.5,82.0,1.85,23.5,757.5,186.5,103.76
2016,7,22,15,30,911.0,80.0,1.8,23.0,716.0,125.45,69.06
2016,7,22,15,45,883.0,84.0,1.8,22.5,666.5,82.4,63.98
2016,7,22,16,0,855.0,88.0,1.8,22.0,617.0,83.92,65.64
2016,7,22,16,15,836.0,85.0,1.75,21.5,567.5,73.3,57.02
2016,7,22,16,30,817.0,82.0,1.7,21.0,518.0,71.26,55.61
2016,7,22,16,45,779.5,82.0,1.7,20.5,464.5,70.86,55.6
2016,7,22,17,0,742.0,82.0,1.7,20.0,411.0,70.63,55.73
2016,7,22,17,15,706.5,77.0,1.65,19.5,358.5,61.73,48.33
2016,7,22,17,30,671.0,72.0,1.6,19.0,306.0,58.09,45.4
2016,7,22,17,45,620.0,66.0,1.55,18.5,254.5,53.47,41.52
2016,7,22,18,0,569.0,60.0,1.5,18.0,203.0,48.85,37.49
2016,7,22,18,15,493.5,52.0,1.4,17.0,155.0,42.46,31.79
2016,7,22,18,30,418.0,44.0,1.3,16.0,107.0,36.11,25.88
2016,7,22,18,45,297.0,32.0,1.25,15.5,68.5,26.23,16.36
2016,7,22,19,0,176.0,20.0,1.2,15.0,30.0,16.35,0.0
2016,7,22,19,15,88.0,10.0,1.15,14.5,15.0,7.87,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,5,15,72.0,12.0,0.65,10.5,16.5,31.04,0.0
2016,7,23,5,30,144.0,24.0,0.6,11.0,33.0,92.51,41.85
2016,7,23,5,45,256.0,38.0,0.6,12.0,72.0,168.77,129.08
2016,7,23,6,0,368.0,52.0,0.6,13.0,111.0,252.05,201.36
2016,7,23,6,15,442.0,62.0,0.6,13.5,158.5,322.85,261.78
2016,7,23,6,30,516.0,72.0,0.6,14.0,206.0,399.87,324.89
2016,7,23,6,45,574.0,78.0,0.6,15.0,258.0,468.5,378.19
2016,7,23,7,0,632.0,84.0,0.6,16.0,310.0,540.41,431.4
2016,7,23,7,15,669.0,90.0,0.6,17.0,362.0,600.34,473.22
2016,7,23,7,30,706.0,96.0,0.6,18.0,414.0,660.88,513.73
2016,7,23,7,45,736.5,99.5,0.6,19.0,466.0,713.6,546.11
2016,7,23,8,0,767.0,103.0,0.6,20.0,518.0,761.46,574.16
2016,7,23,8,15,788.0,106.5,0.65,21.0,567.0,804.34,598.95
2016,7,23,8,30,809.0,110.0,0.7,22.0,616.0,845.08,621.86
2016,7,23,8,45,821.5,114.0,0.75,23.0,660.5,876.37,638.29
2016,7,23,9,0,834.0,118.0,0.8,24.0,705.0,904.61,652.68
2016,7,23,9,15,846.0,120.5,0.85,24.5,745.5,927.52,664.9
2016,7,23,9,30,858.0,123.0,0.9,25.0,786.0,946.97,675.01
2016,7,23,9,45,869.0,124.0,0.95,25.5,821.5,947.27,673.3
2016,7,23,10,0,880.0,125.0,1.0,26.0,857.0,956.67,677.61
2016,7,23,10,15,886.5,126.5,1.05,26.5,885.5,958.55,677.24
2016,7,23,10,30,893.0,128.0,1.1,27.0,914.0,956.56,674.68
2016,7,23,10,45,856.5,154.5,1.2,28.0,923.5,949.19,668.42
2016,7,23,11,0,820.0,181.0,1.3,29.0,933.0,923.76,651.02
2016,7,23,11,15,824.0,182.0,1.3,29.0,947.5,907.8,640.89
2016,7,23,11,30,828.0,183.0,1.3,29.0,962.0,888.19,628.44
2016,7,23,11,45,808.0,197.0,1.35,29.5,962.5,856.05,607.06
2016,7,23,12,0,788.0,211.0,1.4,30.0,963.0,821.23,583.2
2016,7,23,12,15,788.0,211.0,1.45,30.0,962.5,788.76,562.1
2016,7,23,12,30,788.0,211.0,1.5,30.0,962.0,753.68,538.78
2016,7,23,12,45,801.5,200.0,1.55,30.0,959.0,717.21,514.22
2016,7,23,13,0,815.0,189.0,1.6,30.0,956.0,677.51,486.73
2016,7,23,13,15,811.5,188.0,1.65,29.5,941.0,631.92,455.09
2016,7,23,13,30,808.0,187.0,1.7,29.0,926.0,584.65,421.16
2016,7,23,13,45,793.0,190.0,1.75,29.0,900.5,533.08,382.2
2016,7,23,14,0,778.0,193.0,1.8,29.0,875.0,481.36,341.97
2016,7,23,14,15,769.5,190.5,1.8,28.5,846.0,425.96,298.43
2016,7,23,14,30,761.0,188.0,1.8,28.0,817.0,371.58,254.51
2016,7,23,14,45,774.0,172.5,1.8,28.0,788.5,314.43,206.95
2016,7,23,15,0,787.0,157.0,1.8,28.0,760.0,261.19,163.05
2016,7,23,15,15,773.0,153.5,1.8,27.5,719.5,197.95,116.69
2016,7,23,15,30,759.0,150.0,1.8,27.0,679.0,141.88,84.66
2016,7,23,15,45,770.5,134.0,1.8,27.0,640.5,93.21,71.64
2016,7,23,16,0,782.0,118.0,1.8,27.0,602.0,92.77,71.57
2016,7,23,16,15,760.5,114.0,1.75,26.0,553.0,83.82,64.69
2016,7,23,16,30,739.0,110.0,1.7,25.0,504.0,81.97,63.65
2016,7,23,16,45,729.5,100.0,1.7,24.5,456.0,76.32,59.27
2016,7,23,17,0,720.0,90.0,1.7,24.0,408.0,70.29,54.52
2016,7,23,17,15,683.0,84.5,1.6,23.0,355.5,66.56,51.76
2016,7,23,17,30,646.0,79.0,1.5,22.0,303.0,62.77,48.86
2016,7,23,17,45,605.0,70.5,1.45,21.5,252.5,56.64,43.73
2016,7,23,18,0,564.0,62.0,1.4,21.0,202.0,50.36,38.31
2016,7,23,18,15,487.0,53.5,1.3,20.0,154.0,43.63,32.37
2016,7,23,18,30,410.0,45.0,1.2,19.0,106.0,36.91,26.19
2016,7,23,18,45,284.5,32.5,1.1,18.0,67.5,26.63,16.39
2016,7,23,19,0,159.0,20.0,1.0,17.0,29.0,15.27,0.0
2016,7,23,19,15,79.5,10.0,0.95,16.0,14.5,7.87,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,5,15,50.0,11.5,0.65,10.5,15.0,24.1,0.0
2016,7,24,5,30,100.0,23.0,0.6,11.0,30.0,75.3,29.33
2016,7,24,5,45,202.0,40.0,0.6,12.0,67.5,149.7,114.08
2016,7,24,6,0,304.0,57.0,0.6,13.0,105.0,226.9,181.38
2016,7,24,6,15,379.0,69.5,0.6,13.5,151.5,295.46,240.05
2016,7,24,6,30,454.0,82.0,0.6,14.0,198.0,371.11,302.36
2016,7,24,6,45,524.0,87.5,0.65,15.0,250.5,448.04,362.77
2016,7,24,7,0,594.0,93.0,0.7,16.0,303.0,525.84,421.24
2016,7,24,7,15,633.0,99.5,0.7,16.5,355.0,586.52,464.81
2016,7,24,7,30,672.0,106.0,0.7,17.0,407.0,647.99,507.38
2016,7,24,7,45,709.5,108.0,0.75,18.0,460.0,703.6,543.48
2016,7,24,8,0,747.0,110.0,0.8,19.0,513.0,758.84,577.75
2016,7,24,8,15,769.0,114.0,0.8,19.5,562.0,797.75,600.45
2016,7,24,8,30,791.0,118.0,0.8,20.0,611.0,839.54,624.82
2016,7,24,8,45,801.5,124.0,0.85,21.0,655.5,870.83,641.48
2016,7,24,9,0,812.0,130.0,0.9,22.0,700.0,899.01,656.05
2016,7,24,9,15,825.0,132.5,0.9,22.5,741.0,922.56,667.95
2016,7,24,9,30,838.0,135.0,0.9,23.0,782.0,942.71,677.71
2016,7,24,9,45,816.0,155.0,0.9,24.0,808.5,944.23,674.52
2016,7,24,10,0,794.0,175.0,0.9,25.0,835.0,940.85,668.69
2016,7,24,10,15,803.0,177.5,0.9,25.5,864.5,945.9,669.62
2016,7,24,10,30,812.0,180.0,0.9,26.0,894.0,947.14,668.19
2016,7,24,10,45,775.5,208.0,0.95,26.5,903.5,936.5,660.49
2016,7,24,11,0,739.0,236.0,1.0,27.0,913.0,912.86,644.12
2016,7,24,11,15,743.5,237.5,1.05,27.0,928.0,898.17,635.26
2016,7,24,11,30,748.0,239.0,1.1,27.0,943.0,879.92,623.95
2016,7,24,11,45,720.0,259.5,1.15,27.5,941.0,847.38,601.53
2016,7,24,12,0,692.0,280.0,1.2,28.0,939.0,812.33,577.48
2016,7,24,12,15,692.0,279.5,1.2,28.0,938.5,780.5,556.43
2016,7,24,12,30,692.0,279.0,1.2,28.0,938.0,746.23,533.37
2016,7,24,12,45,715.5,261.5,1.25,28.0,938.0,713.04,511.47
2016,7,24,13,0,739.0,244.0,1.3,28.0,938.0,676.15,486.32
2016,7,24,13,15,734.0,242.5,1.3,28.0,922.5,630.49,453.74
2016,7,24,13,30,729.0,241.0,1.3,28.0,907.0,583.53,419.42
2016,7,24,13,45,695.5,253.5,1.35,28.0,876.5,531.17,380.68
2016,7,24,14,0,662.0,266.0,1.4,28.0,846.0,480.47,342.23
2016,7,24,14,15,652.0,262.0,1.4,27.5,816.5,430.08,303.32
2016,7,24,14,30,642.0,258.0,1.4,27.0,787.0,379.97,263.68
2016,7,24,14,45,638.5,247.0,1.45,27.0,754.5,327.6,221.44
2016,7,24,15,0,635.0,236.0,1.5,27.0,722.0,275.26,179.92
2016,7,24,15,15,618.0,229.5,1.45,26.5,681.0,224.05,142.98
2016,7,24,15,30,601.0,223.0,1.4,26.0,640.0,174.28,114.15
2016,7,24,15,45,612.0,202.0,1.4,25.5,602.5,129.83,101.96
2016,7,24,16,0,623.0,181.0,1.4,25.0,565.0,120.28,94.75
2016,7,24,16,15,596.5,173.0,1.35,24.5,516.5,115.99,91.72
2016,7,24,16,30,570.0,165.0,1.3,24.0,468.0,111.97,88.89
2016,7,24,16,45,571.5,146.0,1.3,23.5,423.5,101.75,80.85
2016,7,24,17,0,573.0,127.0,1.3,23.0,379.0,93.28,74.19
2016,7,24,17,15,531.0,117.5,1.25,22.0,328.0,84.74,67.48
2016,7,24,17,30,489.0,108.0,1.2,21.0,277.0,78.42,62.53
2016,7,24,17,45,458.0,93.0,1.15,20.0,230.0,68.48,54.26
2016,7,24,18,0,427.0,78.0,1.1,19.0,183.0,58.21,45.47
2016,7,24,18,15,353.0,64.5,1.0,18.0,137.5,48.3,36.71
2016,7,24,18,30,279.0,51.0,0.9,17.0,92.0,38.3,27.6
2016,7,24,18,45,139.5,36.5,0.85,16.0,57.0,27.22,16.94
2016,7,24,19,0,0.0,22.0,0.8,15.0,22.0,16.19,0.0
2016,7,24,19,15,0.0,11.0,0.8,14.5,11.0,8.65,0.0
2016,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,5,15,60.0,10.0,0.6,10.5,13.5,25.99,0.0
2016,7,25,5,30,120.0,20.0,0.6,11.0,27.0,78.23,25.59
2016,7,25,5,45,214.0,36.5,0.6,11.5,64.0,150.81,114.7
2016,7,25,6,0,308.0,53.0,0.6,12.0,101.0,224.72,180.23
2016,7,25,6,15,379.0,66.0,0.55,12.5,147.0,292.15,238.17
2016,7,25,6,30,450.0,79.0,0.5,13.0,193.0,366.24,299.25
2016,7,25,6,45,503.5,88.5,0.5,14.0,243.5,437.12,354.66
2016,7,25,7,0,557.0,98.0,0.5,15.0,294.0,507.27,406.97
2016,7,25,7,15,595.5,106.0,0.5,15.5,346.0,567.91,450.63
2016,7,25,7,30,634.0,114.0,0.5,16.0,398.0,629.4,493.28
2016,7,25,7,45,661.0,121.0,0.55,17.0,448.0,681.24,527.21
2016,7,25,8,0,688.0,128.0,0.6,18.0,498.0,732.23,559.05
2016,7,25,8,15,711.0,133.5,0.6,18.5,547.0,777.02,585.97
2016,7,25,8,30,734.0,139.0,0.6,19.0,596.0,820.0,611.17
2016,7,25,8,45,746.0,146.0,0.65,20.0,640.0,852.69,628.88
2016,7,25,9,0,758.0,153.0,0.7,21.0,684.0,882.51,644.64
2016,7,25,9,15,772.0,157.0,0.75,21.5,725.0,907.85,658.65
2016,7,25,9,30,786.0,161.0,0.8,22.0,766.0,922.03,665.61
2016,7,25,9,45,831.5,145.0,0.85,23.0,811.5,950.42,680.42
2016,7,25,10,0,877.0,129.0,0.9,24.0,857.0,961.08,683.88
2016,7,25,10,15,884.5,131.0,0.95,24.0,886.0,964.32,685.71
2016,7,25,10,30,892.0,133.0,1.0,24.0,915.0,963.65,685.31
2016,7,25,10,45,871.5,150.0,1.05,24.5,930.0,946.7,673.6
2016,7,25,11,0,851.0,167.0,1.1,25.0,945.0,942.22,669.97
2016,7,25,11,15,854.5,168.0,1.1,25.0,960.0,925.41,659.03
2016,7,25,11,30,858.0,169.0,1.1,25.0,975.0,904.89,645.97
2016,7,25,11,45,837.5,184.0,1.15,25.5,976.0,872.83,625.15
2016,7,25,12,0,817.0,199.0,1.2,26.0,977.0,837.91,601.28
2016,7,25,12,15,817.0,199.0,1.2,26.0,976.5,804.57,578.99
2016,7,25,12,30,817.0,199.0,1.2,26.0,976.0,768.5,554.47
2016,7,25,12,45,829.5,189.0,1.25,26.5,972.5,730.87,528.11
2016,7,25,13,0,842.0,179.0,1.3,27.0,969.0,690.0,498.85
2016,7,25,13,15,838.0,178.0,1.3,26.5,953.0,642.86,465.8
2016,7,25,13,30,834.0,177.0,1.3,26.0,937.0,594.01,430.46
2016,7,25,13,45,811.0,185.0,1.35,26.0,909.5,540.69,390.25
2016,7,25,14,0,788.0,193.0,1.4,26.0,882.0,487.84,349.2
2016,7,25,14,15,779.0,190.5,1.35,25.5,852.0,431.56,304.69
2016,7,25,14,30,770.0,188.0,1.3,25.0,822.0,376.29,259.81
2016,7,25,14,45,764.0,181.5,1.3,25.0,787.5,319.26,212.72
2016,7,25,15,0,758.0,175.0,1.3,25.0,753.0,262.27,166.55
2016,7,25,15,15,742.5,171.0,1.25,24.5,712.0,205.71,124.94
2016,7,25,15,30,727.0,167.0,1.2,24.0,671.0,150.71,93.04
2016,7,25,15,45,553.0,204.0,1.2,24.0,572.5,128.95,101.87
2016,7,25,16,0,379.0,241.0,1.2,24.0,474.0,153.21,122.08
2016,7,25,16,15,532.0,184.5,1.15,23.5,482.0,121.03,96.16
2016,7,25,16,30,685.0,128.0,1.1,23.0,490.0,92.5,72.94
2016,7,25,16,45,681.5,114.0,1.1,22.5,443.5,84.72,66.85
2016,7,25,17,0,678.0,100.0,1.1,22.0,397.0,76.39,60.17
2016,7,25,17,15,638.5,93.5,1.05,21.0,344.5,72.24,57.07
2016,7,25,17,30,599.0,87.0,1.0,20.0,292.0,68.0,53.8
2016,7,25,17,45,565.0,75.5,0.95,19.5,243.0,59.97,46.99
2016,7,25,18,0,531.0,64.0,0.9,19.0,194.0,51.62,39.73
2016,7,25,18,15,453.0,54.5,0.8,18.0,146.5,44.21,33.14
2016,7,25,18,30,375.0,45.0,0.7,17.0,99.0,36.77,26.26
2016,7,25,18,45,187.5,35.0,0.65,16.0,62.0,26.37,16.1
2016,7,25,19,0,0.0,25.0,0.6,15.0,25.0,17.97,0.0
2016,7,25,19,15,0.0,12.5,0.6,14.5,12.5,9.83,0.0
2016,7,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,5,15,62.0,10.0,0.55,12.5,13.5,26.66,0.0
2016,7,26,5,30,124.0,20.0,0.5,13.0,27.0,79.59,19.74
2016,7,26,5,45,221.5,36.0,0.45,13.5,64.0,154.01,115.71
2016,7,26,6,0,319.0,52.0,0.4,14.0,101.0,229.43,182.09
2016,7,26,6,15,391.5,64.0,0.35,15.0,147.0,297.12,239.15
2016,7,26,6,30,464.0,76.0,0.3,16.0,193.0,376.16,302.51
2016,7,26,6,45,517.0,85.0,0.3,17.0,243.5,443.01,353.82
2016,7,26,7,0,570.0,94.0,0.3,18.0,294.0,512.93,404.97
2016,7,26,7,15,608.5,101.5,0.3,19.0,345.5,573.57,446.92
2016,7,26,7,30,647.0,109.0,0.3,20.0,397.0,635.05,487.67
2016,7,26,7,45,673.0,115.5,0.3,21.0,447.0,686.02,519.28
2016,7,26,8,0,699.0,122.0,0.3,22.0,497.0,736.07,548.64
2016,7,26,8,15,721.5,127.0,0.3,23.0,545.5,780.22,573.19
2016,7,26,8,30,744.0,132.0,0.3,24.0,594.0,822.52,595.96
2016,7,26,8,45,757.0,138.0,0.35,25.0,638.0,855.29,613.07
2016,7,26,9,0,770.0,144.0,0.4,26.0,682.0,885.21,628.32
2016,7,26,9,15,783.5,147.5,0.45,26.5,722.5,902.89,637.13
2016,7,26,9,30,797.0,151.0,0.5,27.0,763.0,924.16,648.39
2016,7,26,9,45,821.5,146.0,0.55,28.0,802.0,943.79,657.3
2016,7,26,10,0,846.0,141.0,0.6,29.0,841.0,959.77,664.02
2016,7,26,10,15,853.5,143.0,0.65,29.5,870.0,963.12,664.57
2016,7,26,10,30,861.0,145.0,0.7,30.0,899.0,947.6,654.05
2016,7,26,10,45,853.0,154.5,0.8,30.5,917.5,951.13,656.33
2016,7,26,11,0,845.0,164.0,0.9,31.0,936.0,935.78,646.95
2016,7,26,11,15,848.5,165.0,0.9,31.0,950.5,919.13,636.57
2016,7,26,11,30,852.0,166.0,0.9,31.0,965.0,898.78,624.01
2016,7,26,11,45,841.5,174.0,0.95,31.5,968.5,869.29,605.44
2016,7,26,12,0,831.0,182.0,1.0,32.0,972.0,836.82,584.36
2016,7,26,12,15,830.5,182.0,1.05,32.0,971.5,802.88,562.98
2016,7,26,12,30,830.0,182.0,1.1,32.0,971.0,766.2,539.33
2016,7,26,12,45,838.0,175.0,1.15,32.0,965.5,727.34,513.82
2016,7,26,13,0,846.0,168.0,1.2,32.0,960.0,685.56,485.57
2016,7,26,13,15,842.0,167.0,1.2,32.0,944.0,638.34,452.28
2016,7,26,13,30,838.0,166.0,1.2,32.0,928.0,589.39,416.84
2016,7,26,13,45,826.5,167.0,1.2,32.0,903.5,536.66,377.72
2016,7,26,14,0,815.0,168.0,1.2,32.0,879.0,483.35,337.01
2016,7,26,14,15,806.5,165.5,1.2,31.5,849.0,428.46,294.58
2016,7,26,14,30,798.0,163.0,1.2,31.0,819.0,373.24,250.72
2016,7,26,14,45,790.0,158.0,1.2,31.0,784.0,316.4,204.7
2016,7,26,15,0,782.0,153.0,1.2,31.0,749.0,259.68,159.7
2016,7,26,15,15,767.5,149.5,1.2,30.5,708.0,203.39,119.18
2016,7,26,15,30,753.0,146.0,1.2,30.0,667.0,140.67,82.28
2016,7,26,15,45,741.0,138.5,1.2,30.0,622.5,95.22,72.31
2016,7,26,16,0,729.0,131.0,1.2,30.0,578.0,92.16,70.14
2016,7,26,16,15,705.0,126.0,1.2,29.5,529.0,90.09,68.84
2016,7,26,16,30,681.0,121.0,1.2,29.0,480.0,87.91,67.45
2016,7,26,16,45,657.0,113.0,1.2,28.5,430.5,83.61,64.29
2016,7,26,17,0,633.0,105.0,1.2,28.0,381.0,79.07,60.9
2016,7,26,17,15,592.5,97.5,1.15,27.0,329.5,74.39,57.45
2016,7,26,17,30,552.0,90.0,1.1,26.0,278.0,69.59,53.8
2016,7,26,17,45,502.0,80.0,1.05,25.0,229.0,62.66,48.19
2016,7,26,18,0,452.0,70.0,1.0,24.0,180.0,55.55,42.22
2016,7,26,18,15,377.0,58.0,0.9,23.0,135.0,44.01,32.21
2016,7,26,18,30,302.0,46.0,0.8,22.0,90.0,34.92,24.05
2016,7,26,18,45,151.0,33.0,0.75,21.0,55.0,24.78,14.26
2016,7,26,19,0,0.0,20.0,0.7,20.0,20.0,14.78,0.0
2016,7,26,19,15,0.0,10.0,0.65,19.5,10.0,7.87,0.0
2016,7,26,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,14.5,9.0,14.88,0.0
2016,7,27,5,30,59.0,15.0,0.4,15.0,18.0,42.06,3.82
2016,7,27,5,45,131.0,34.5,0.45,15.5,51.5,104.59,76.7
2016,7,27,6,0,203.0,54.0,0.5,16.0,85.0,167.17,131.72
2016,7,27,6,15,264.5,71.0,0.5,16.5,127.5,239.54,192.76
2016,7,27,6,30,326.0,88.0,0.5,17.0,170.0,307.0,248.24
2016,7,27,6,45,383.5,100.0,0.5,18.0,218.0,371.63,299.04
2016,7,27,7,0,441.0,112.0,0.5,19.0,266.0,440.54,350.87
2016,7,27,7,15,480.0,122.5,0.5,20.0,314.5,498.28,392.01
2016,7,27,7,30,519.0,133.0,0.5,21.0,363.0,557.54,432.64
2016,7,27,7,45,556.5,139.0,0.5,22.0,412.5,611.65,468.13
2016,7,27,8,0,594.0,145.0,0.5,23.0,462.0,675.83,509.0
2016,7,27,8,15,618.0,151.5,0.55,23.5,508.5,720.19,536.8
2016,7,27,8,30,642.0,158.0,0.6,24.0,555.0,763.04,563.12
2016,7,27,8,45,658.5,164.0,0.65,25.0,598.0,796.85,581.73
2016,7,27,9,0,675.0,170.0,0.7,26.0,641.0,828.23,598.6
2016,7,27,9,15,690.0,174.5,0.75,26.5,680.5,853.99,612.89
2016,7,27,9,30,705.0,179.0,0.8,27.0,720.0,876.81,625.35
2016,7,27,9,45,717.5,182.0,0.9,27.5,754.5,892.59,634.25
2016,7,27,10,0,730.0,185.0,1.0,28.0,789.0,905.03,641.16
2016,7,27,10,15,739.0,188.0,1.05,28.0,817.0,910.68,644.42
2016,7,27,10,30,748.0,191.0,1.1,28.0,845.0,912.74,645.61
2016,7,27,10,45,747.5,197.0,1.15,28.5,865.0,905.33,639.77
2016,7,27,11,0,747.0,203.0,1.2,29.0,885.0,894.34,631.88
2016,7,27,11,15,751.0,204.5,1.2,29.0,899.5,879.55,622.17
2016,7,27,11,30,755.0,206.0,1.2,29.0,914.0,861.26,610.03
2016,7,27,11,45,751.0,211.0,1.25,29.5,919.5,836.03,592.72
2016,7,27,12,0,747.0,216.0,1.3,30.0,925.0,807.79,573.37
2016,7,27,12,15,747.0,216.0,1.3,30.0,925.0,775.61,551.96
2016,7,27,12,30,747.0,216.0,1.3,30.0,925.0,740.79,528.49
2016,7,27,12,45,744.0,216.0,1.3,30.0,917.0,701.48,501.59
2016,7,27,13,0,741.0,216.0,1.3,30.0,909.0,660.18,472.78
2016,7,27,13,15,736.5,214.5,1.3,29.5,893.5,615.07,441.57
2016,7,27,13,30,732.0,213.0,1.3,29.0,878.0,568.57,408.4
2016,7,27,13,45,727.5,209.0,1.3,29.0,856.5,519.09,371.3
2016,7,27,14,0,723.0,205.0,1.3,29.0,835.0,468.7,332.42
2016,7,27,14,15,713.5,202.0,1.3,28.5,806.0,416.35,291.69
2016,7,27,14,30,704.0,199.0,1.3,28.0,777.0,364.02,249.91
2016,7,27,14,45,704.0,188.5,1.3,28.0,745.0,309.57,205.37
2016,7,27,15,0,704.0,178.0,1.3,28.0,713.0,254.63,161.18
2016,7,27,15,15,688.0,173.5,1.25,27.5,673.0,200.8,121.93
2016,7,27,15,30,672.0,169.0,1.2,27.0,633.0,148.66,91.69
2016,7,27,15,45,673.0,155.5,1.2,27.0,593.5,103.48,79.98
2016,7,27,16,0,674.0,142.0,1.2,27.0,554.0,97.51,75.42
2016,7,27,16,15,649.5,136.0,1.15,26.5,506.5,95.15,73.89
2016,7,27,16,30,625.0,130.0,1.1,26.0,459.0,92.63,72.22
2016,7,27,16,45,617.0,117.0,1.1,25.5,413.5,85.55,66.74
2016,7,27,17,0,609.0,104.0,1.1,25.0,368.0,77.99,60.78
2016,7,27,17,15,569.5,96.5,1.05,24.0,318.0,73.35,57.31
2016,7,27,17,30,530.0,89.0,1.0,23.0,268.0,68.59,53.64
2016,7,27,17,45,496.0,77.0,0.95,22.5,222.0,60.35,46.72
2016,7,27,18,0,462.0,65.0,0.9,22.0,176.0,51.78,39.33
2016,7,27,18,15,387.0,54.0,0.8,21.0,132.0,43.35,31.92
2016,7,27,18,30,312.0,43.0,0.7,20.0,88.0,32.86,22.49
2016,7,27,18,45,156.0,31.5,0.65,19.5,54.0,23.72,13.35
2016,7,27,19,0,0.0,20.0,0.6,19.0,20.0,14.71,0.0
2016,7,27,19,15,0.0,10.0,0.55,18.5,10.0,7.87,0.0
2016,7,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,12.5,12.5,9.83,0.0
2016,7,28,5,30,0.0,25.0,0.4,13.0,25.0,24.22,0.0
2016,7,28,5,45,175.0,35.0,0.4,13.5,61.0,134.8,100.22
2016,7,28,6,0,350.0,45.0,0.4,14.0,97.0,240.14,190.43
2016,7,28,6,15,423.0,55.0,0.4,14.5,142.5,309.59,249.57
2016,7,28,6,30,496.0,65.0,0.4,15.0,188.0,385.47,311.7
2016,7,28,6,45,545.5,72.5,0.4,16.0,237.0,449.73,361.51
2016,7,28,7,0,595.0,80.0,0.4,17.0,286.0,516.8,411.0
2016,7,28,7,15,631.5,86.0,0.4,17.5,336.5,575.21,452.59
2016,7,28,7,30,668.0,92.0,0.4,18.0,387.0,634.34,492.98
2016,7,28,7,45,695.0,96.5,0.45,19.0,436.5,684.47,524.46
2016,7,28,8,0,722.0,101.0,0.5,20.0,486.0,733.77,554.57
2016,7,28,8,15,742.5,105.0,0.5,20.5,533.5,771.65,576.53
2016,7,28,8,30,763.0,109.0,0.5,21.0,581.0,811.67,599.62
2016,7,28,8,45,776.0,113.5,0.55,22.0,624.0,843.23,616.49
2016,7,28,9,0,789.0,118.0,0.6,23.0,667.0,871.9,631.41
2016,7,28,9,15,801.5,120.5,0.65,23.5,706.5,894.85,643.83
2016,7,28,9,30,814.0,123.0,0.7,24.0,746.0,914.51,654.24
2016,7,28,9,45,822.0,126.0,0.75,25.0,780.0,927.02,658.98
2016,7,28,10,0,830.0,129.0,0.8,26.0,814.0,922.18,653.09
2016,7,28,10,15,837.0,130.5,0.85,26.5,842.0,924.65,653.38
2016,7,28,10,30,844.0,132.0,0.9,27.0,870.0,923.42,651.38
2016,7,28,10,45,831.0,144.5,0.95,27.5,886.0,924.76,651.13
2016,7,28,11,0,818.0,157.0,1.0,28.0,902.0,908.36,639.92
2016,7,28,11,15,821.5,158.0,1.05,28.0,916.5,892.32,630.46
2016,7,28,11,30,825.0,159.0,1.1,28.0,931.0,872.69,618.74
2016,7,28,11,45,810.0,170.0,1.15,28.0,933.0,842.94,600.59
2016,7,28,12,0,795.0,181.0,1.2,28.0,935.0,810.38,579.8
2016,7,28,12,15,795.0,181.0,1.2,28.0,934.5,778.0,558.12
2016,7,28,12,30,795.0,181.0,1.2,28.0,934.0,742.93,534.29
2016,7,28,12,45,791.5,181.0,1.25,28.0,926.0,702.97,507.18
2016,7,28,13,0,788.0,181.0,1.3,28.0,918.0,660.98,477.99
2016,7,28,13,15,784.0,180.0,1.3,27.5,902.5,616.12,446.5
2016,7,28,13,30,780.0,179.0,1.3,27.0,887.0,569.68,412.86
2016,7,28,13,45,767.0,181.0,1.3,27.0,863.0,519.56,374.73
2016,7,28,14,0,754.0,183.0,1.3,27.0,839.0,469.14,335.3
2016,7,28,14,15,745.0,180.5,1.25,27.0,810.0,414.62,291.69
2016,7,28,14,30,736.0,178.0,1.2,27.0,781.0,361.24,248.01
2016,7,28,14,45,540.0,254.5,1.2,27.0,686.5,310.17,211.95
2016,7,28,15,0,344.0,331.0,1.2,27.0,592.0,280.53,195.15
2016,7,28,15,15,331.5,314.0,1.15,26.5,554.5,239.99,166.21
2016,7,28,15,30,319.0,297.0,1.1,26.0,517.0,201.23,142.19
2016,7,28,15,45,298.0,279.0,1.1,25.5,473.5,169.28,133.69
2016,7,28,16,0,277.0,261.0,1.1,25.0,430.0,160.88,127.69
2016,7,28,16,15,241.5,242.5,1.05,24.5,381.0,151.46,120.69
2016,7,28,16,30,206.0,224.0,1.0,24.0,332.0,146.84,117.56
2016,7,28,16,45,188.5,201.0,1.0,24.0,292.0,133.58,107.06
2016,7,28,17,0,171.0,178.0,1.0,24.0,252.0,119.93,96.13
2016,7,28,17,15,159.5,155.5,0.95,23.0,217.5,106.26,85.36
2016,7,28,17,30,148.0,133.0,0.9,22.0,183.0,92.22,74.01
2016,7,28,17,45,136.5,111.0,0.85,21.5,151.0,78.1,62.15
2016,7,28,18,0,125.0,89.0,0.8,21.0,119.0,63.64,49.71
2016,7,28,18,15,100.0,68.5,0.75,20.0,89.0,49.64,37.46
2016,7,28,18,30,75.0,48.0,0.7,19.0,59.0,35.42,24.73
2016,7,28,18,45,37.5,30.5,0.7,18.5,36.0,22.83,12.49
2016,7,28,19,0,0.0,13.0,0.7,18.0,13.0,10.23,0.0
2016,7,28,19,15,0.0,6.5,0.65,17.5,6.5,5.11,0.0
2016,7,28,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.0,0.4,13.0,9.0,7.08,0.0
2016,7,29,5,30,0.0,18.0,0.4,13.0,18.0,14.85,0.0
2016,7,29,5,45,124.5,33.5,0.4,13.5,51.5,101.91,74.43
2016,7,29,6,0,249.0,49.0,0.4,14.0,85.0,194.97,154.71
2016,7,29,6,15,317.0,63.0,0.4,14.5,128.5,259.3,209.77
2016,7,29,6,30,385.0,77.0,0.4,15.0,172.0,330.15,268.37
2016,7,29,6,45,444.5,86.0,0.45,16.0,220.5,395.61,320.26
2016,7,29,7,0,504.0,95.0,0.5,17.0,269.0,472.86,378.69
2016,7,29,7,15,543.0,103.5,0.5,17.5,318.5,532.5,421.81
2016,7,29,7,30,582.0,112.0,0.5,18.0,368.0,593.22,464.21
2016,7,29,7,45,620.0,115.5,0.55,19.0,418.5,648.39,500.98
2016,7,29,8,0,658.0,119.0,0.6,20.0,469.0,703.5,535.84
2016,7,29,8,15,681.0,124.0,0.6,21.0,516.0,747.07,560.99
2016,7,29,8,30,704.0,129.0,0.6,22.0,563.0,788.97,584.5
2016,7,29,8,45,727.0,131.0,0.65,23.0,608.0,825.5,604.78
2016,7,29,9,0,750.0,133.0,0.7,24.0,653.0,853.83,619.54
2016,7,29,9,15,764.0,136.0,0.75,24.5,693.0,878.19,632.94
2016,7,29,9,30,778.0,139.0,0.8,25.0,733.0,899.39,644.35
2016,7,29,9,45,793.5,138.5,0.85,25.5,768.5,915.04,652.33
2016,7,29,10,0,809.0,138.0,0.9,26.0,804.0,927.2,658.25
2016,7,29,10,15,816.5,140.0,0.9,26.5,832.5,930.73,658.04
2016,7,29,10,30,824.0,142.0,0.9,27.0,861.0,930.5,655.74
2016,7,29,10,45,822.0,148.0,0.95,27.5,880.5,921.64,649.14
2016,7,29,11,0,820.0,154.0,1.0,28.0,900.0,909.02,640.41
2016,7,29,11,15,824.0,155.0,1.05,28.0,915.0,893.41,631.18
2016,7,29,11,30,828.0,156.0,1.1,28.0,930.0,874.19,619.71
2016,7,29,11,45,823.0,161.0,1.15,28.5,935.0,847.49,602.31
2016,7,29,12,0,818.0,166.0,1.2,29.0,940.0,817.71,582.73
2016,7,29,12,15,818.0,166.0,1.2,29.0,940.0,784.77,560.77
2016,7,29,12,30,818.0,166.0,1.2,29.0,940.0,749.07,536.63
2016,7,29,12,45,821.5,162.5,1.3,29.0,934.0,710.41,511.05
2016,7,29,13,0,825.0,159.0,1.4,29.0,928.0,669.14,482.84
2016,7,29,13,15,821.0,158.0,1.4,28.5,913.0,622.83,450.36
2016,7,29,13,30,817.0,157.0,1.4,28.0,898.0,574.83,415.61
2016,7,29,13,45,808.5,157.0,1.4,28.0,874.5,523.85,376.79
2016,7,29,14,0,800.0,157.0,1.4,28.0,851.0,472.02,336.17
2016,7,29,14,15,791.5,155.0,1.4,27.5,822.5,418.19,293.54
2016,7,29,14,30,783.0,153.0,1.4,27.0,794.0,364.04,249.5
2016,7,29,14,45,637.5,212.5,1.4,27.0,719.5,308.99,208.3
2016,7,29,15,0,492.0,272.0,1.4,27.0,645.0,271.38,182.88
2016,7,29,15,15,615.0,205.0,1.3,26.5,645.0,211.24,133.28
2016,7,29,15,30,738.0,138.0,1.2,26.0,645.0,136.13,80.25
2016,7,29,15,45,511.0,198.5,1.2,26.0,538.5,125.15,98.04
2016,7,29,16,0,284.0,259.0,1.2,26.0,432.0,160.1,126.75
2016,7,29,16,15,299.5,232.5,1.15,25.5,401.5,147.7,117.22
2016,7,29,16,30,315.0,206.0,1.1,25.0,371.0,134.51,107.06
2016,7,29,16,45,289.0,187.0,1.1,24.5,326.0,123.86,98.89
2016,7,29,17,0,263.0,168.0,1.1,24.0,281.0,112.82,90.26
2016,7,29,17,15,393.0,128.5,1.05,23.0,272.0,89.54,71.27
2016,7,29,17,30,523.0,89.0,1.0,22.0,263.0,68.62,53.88
2016,7,29,17,45,470.0,79.0,0.95,21.5,215.0,61.68,48.07
2016,7,29,18,0,417.0,69.0,0.9,21.0,167.0,52.02,39.69
2016,7,29,18,15,343.0,56.5,0.85,20.0,123.5,42.68,31.43
2016,7,29,18,30,269.0,44.0,0.8,19.0,80.0,33.29,22.87
2016,7,29,18,45,134.5,29.5,0.75,18.5,47.5,22.19,11.75
2016,7,29,19,0,0.0,15.0,0.7,18.0,15.0,11.8,0.0
2016,7,29,19,15,0.0,7.5,0.65,17.5,7.5,5.9,0.0
2016,7,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,0.5,12.5,10.0,7.87,0.0
2016,7,30,5,30,0.0,20.0,0.5,13.0,20.0,17.73,0.0
2016,7,30,5,45,150.0,33.0,0.5,13.5,55.0,123.13,90.1
2016,7,30,6,0,300.0,46.0,0.5,14.0,90.0,216.19,171.49
2016,7,30,6,15,373.5,58.0,0.5,14.5,134.5,283.87,229.62
2016,7,30,6,30,447.0,70.0,0.5,15.0,179.0,363.96,295.49
2016,7,30,6,45,500.0,78.5,0.55,16.0,228.0,429.7,347.24
2016,7,30,7,0,553.0,87.0,0.6,17.0,277.0,498.62,399.15
2016,7,30,7,15,592.0,94.0,0.6,17.5,327.5,558.58,442.46
2016,7,30,7,30,631.0,101.0,0.6,18.0,378.0,619.52,484.83
2016,7,30,7,45,659.0,107.5,0.65,19.0,427.5,671.71,518.58
2016,7,30,8,0,687.0,114.0,0.7,20.0,477.0,723.2,550.59
2016,7,30,8,15,710.0,118.5,0.75,20.5,525.0,767.06,577.66
2016,7,30,8,30,733.0,123.0,0.8,21.0,573.0,809.17,603.18
2016,7,30,8,45,747.5,128.0,0.85,22.0,617.0,836.35,617.33
2016,7,30,9,0,762.0,133.0,0.9,23.0,661.0,866.45,633.4
2016,7,30,9,15,776.0,136.5,0.95,23.5,701.5,891.52,647.26
2016,7,30,9,30,790.0,140.0,1.0,24.0,742.0,913.37,659.08
2016,7,30,9,45,828.0,128.0,1.05,24.5,784.5,938.3,672.89
2016,7,30,10,0,866.0,116.0,1.1,25.0,827.0,946.79,676.31
2016,7,30,10,15,873.0,117.5,1.15,25.0,856.0,949.39,677.68
2016,7,30,10,30,880.0,119.0,1.2,25.0,885.0,948.15,676.82
2016,7,30,10,45,864.0,133.0,1.3,25.5,901.5,933.35,667.03
2016,7,30,11,0,848.0,147.0,1.4,26.0,918.0,914.5,654.81
2016,7,30,11,15,852.0,148.0,1.4,25.5,933.0,898.77,645.82
2016,7,30,11,30,856.0,149.0,1.4,25.0,948.0,879.48,634.53
2016,7,30,11,45,832.0,166.0,1.45,25.0,948.0,860.99,623.19
2016,7,30,12,0,808.0,183.0,1.5,25.0,948.0,825.57,600.06
2016,7,30,12,15,808.5,183.0,1.5,25.0,947.5,792.99,577.88
2016,7,30,12,30,809.0,183.0,1.5,25.0,947.0,757.63,553.42
2016,7,30,12,45,804.0,184.0,1.5,25.0,938.5,716.65,524.64
2016,7,30,13,0,799.0,185.0,1.5,25.0,930.0,673.7,493.88
2016,7,30,13,15,795.0,184.0,1.45,24.5,914.5,628.1,461.1
2016,7,30,13,30,791.0,183.0,1.4,24.0,899.0,580.9,426.18
2016,7,30,13,45,778.0,185.5,1.4,24.0,875.0,530.31,387.25
2016,7,30,14,0,765.0,188.0,1.4,24.0,851.0,479.39,346.97
2016,7,30,14,15,756.5,185.5,1.3,24.0,822.0,424.26,302.19
2016,7,30,14,30,748.0,183.0,1.2,24.0,793.0,370.1,257.25
2016,7,30,14,45,740.0,177.5,1.2,24.0,759.0,314.13,210.88
2016,7,30,15,0,732.0,172.0,1.2,24.0,725.0,258.43,165.53
2016,7,30,15,15,717.0,168.0,1.15,23.5,685.0,203.14,124.41
2016,7,30,15,30,702.0,164.0,1.1,23.0,645.0,149.37,92.57
2016,7,30,15,45,694.0,154.5,1.1,23.0,602.5,103.8,81.58
2016,7,30,16,0,686.0,145.0,1.1,23.0,560.0,99.97,78.75
2016,7,30,16,15,662.0,139.0,1.05,22.5,512.5,97.65,77.24
2016,7,30,16,30,638.0,133.0,1.0,22.0,465.0,95.19,75.6
2016,7,30,16,45,618.0,123.0,0.95,21.5,416.5,89.91,71.57
2016,7,30,17,0,598.0,113.0,0.9,21.0,368.0,84.32,67.21
2016,7,30,17,15,557.0,104.5,0.85,20.5,318.0,79.16,63.16
2016,7,30,17,30,516.0,96.0,0.8,20.0,268.0,73.86,58.87
2016,7,30,17,45,468.0,84.5,0.8,19.5,219.5,63.01,49.62
2016,7,30,18,0,420.0,73.0,0.8,19.0,171.0,54.75,42.4
2016,7,30,18,15,344.0,60.0,0.75,18.0,126.5,45.1,33.79
2016,7,30,18,30,268.0,47.0,0.7,17.0,82.0,35.39,24.84
2016,7,30,18,45,134.0,31.5,0.7,16.0,49.0,23.62,12.72
2016,7,30,19,0,0.0,16.0,0.7,15.0,16.0,12.59,0.0
2016,7,30,19,15,0.0,8.0,0.65,14.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,7.5,0.65,11.5,7.5,5.9,0.0
2016,7,31,5,30,0.0,15.0,0.6,12.0,15.0,11.67,0.0
2016,7,31,5,45,109.5,32.5,0.55,12.5,48.5,95.71,68.82
2016,7,31,6,0,219.0,50.0,0.5,13.0,82.0,183.52,145.96
2016,7,31,6,15,285.5,66.5,0.5,13.5,125.0,248.49,201.97
2016,7,31,6,30,352.0,83.0,0.5,14.0,168.0,319.84,261.43
2016,7,31,6,45,408.5,94.5,0.5,15.0,216.5,384.92,313.16
2016,7,31,7,0,465.0,106.0,0.5,16.0,265.0,454.17,365.75
2016,7,31,7,15,505.0,116.0,0.55,16.5,314.0,513.41,409.58
2016,7,31,7,30,545.0,126.0,0.6,17.0,363.0,574.21,453.13
2016,7,31,7,45,576.0,134.0,0.65,18.0,412.5,635.59,494.46
2016,7,31,8,0,607.0,142.0,0.7,19.0,462.0,688.88,528.91
2016,7,31,8,15,631.5,148.0,0.75,19.5,509.0,733.78,557.64
2016,7,31,8,30,656.0,154.0,0.8,20.0,556.0,777.15,584.46
2016,7,31,8,45,667.5,162.5,0.85,21.0,598.0,809.55,602.42
2016,7,31,9,0,679.0,171.0,0.9,22.0,640.0,839.28,618.5
2016,7,31,9,15,694.5,175.5,0.95,22.5,680.0,865.71,633.48
2016,7,31,9,30,710.0,180.0,1.0,23.0,720.0,889.17,646.52
2016,7,31,9,45,689.0,201.0,1.05,23.5,745.0,891.62,646.12
2016,7,31,10,0,668.0,222.0,1.1,24.0,770.0,889.81,642.87
2016,7,31,10,15,677.5,226.0,1.15,24.0,798.5,896.84,647.17
2016,7,31,10,30,687.0,230.0,1.2,24.0,827.0,900.36,649.17
2016,7,31,10,45,679.0,242.0,1.3,24.5,844.5,891.48,642.37
2016,7,31,11,0,671.0,254.0,1.4,25.0,862.0,879.13,633.45
2016,7,31,11,15,675.5,256.0,1.4,25.0,877.0,865.86,624.3
2016,7,31,11,30,680.0,258.0,1.4,25.0,892.0,849.22,612.95
2016,7,31,11,45,665.0,270.5,1.45,25.0,894.5,821.72,594.63
2016,7,31,12,0,650.0,283.0,1.5,25.0,897.0,791.71,574.55
2016,7,31,12,15,649.5,284.0,1.5,24.5,897.5,761.8,555.23
2016,7,31,12,30,649.0,285.0,1.5,24.0,898.0,729.53,533.91
2016,7,31,12,45,742.5,223.5,1.5,24.0,918.5,711.97,522.71
2016,7,31,13,0,836.0,162.0,1.5,24.0,939.0,681.2,501.57
2016,7,31,13,15,832.0,161.0,1.45,24.0,923.5,634.15,466.58
2016,7,31,13,30,828.0,160.0,1.4,24.0,908.0,585.38,429.58
2016,7,31,13,45,795.0,174.5,1.4,24.0,877.5,531.93,388.49
2016,7,31,14,0,762.0,189.0,1.4,24.0,847.0,478.56,346.54
2016,7,31,14,15,752.5,186.0,1.35,23.5,818.0,423.94,302.92
2016,7,31,14,30,743.0,183.0,1.3,23.0,789.0,369.26,258.15
2016,7,31,14,45,718.0,186.5,1.3,22.5,750.5,314.85,213.67
2016,7,31,15,0,693.0,190.0,1.3,22.0,712.0,262.52,171.69
2016,7,31,15,15,677.0,185.0,1.25,21.5,671.5,208.56,131.32
2016,7,31,15,30,661.0,180.0,1.2,21.0,631.0,156.34,99.99
2016,7,31,15,45,644.0,172.5,1.2,21.0,587.5,113.5,90.35
2016,7,31,16,0,627.0,165.0,1.2,21.0,544.0,111.14,88.76
2016,7,31,16,15,601.5,158.0,1.15,20.5,496.0,108.69,87.17
2016,7,31,16,30,576.0,151.0,1.1,20.0,448.0,104.21,83.86
2016,7,31,16,45,556.5,138.0,1.1,19.5,401.0,96.88,78.11
2016,7,31,17,0,537.0,125.0,1.1,19.0,354.0,89.19,71.97
2016,7,31,17,15,495.0,115.0,1.05,18.5,304.5,82.71,66.76
2016,7,31,17,30,453.0,105.0,1.0,18.0,255.0,76.08,61.3
2016,7,31,17,45,411.0,91.0,0.95,17.5,208.5,66.65,53.21
2016,7,31,18,0,369.0,77.0,0.9,17.0,162.0,56.96,44.67
2016,7,31,18,15,295.5,61.5,0.8,16.0,118.5,45.76,34.63
2016,7,31,18,30,222.0,46.0,0.7,15.0,75.0,34.42,24.17
2016,7,31,18,45,141.0,28.5,0.65,14.5,44.0,21.48,10.79
2016,7,31,19,0,60.0,11.0,0.6,14.0,13.0,8.65,0.0
2016,7,31,19,15,30.0,5.5,0.55,13.5,6.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,80.5,7.5,0.45,12.5,11.0,30.96,0.0
2016,8,1,5,30,161.0,15.0,0.4,13.0,22.0,70.61,0.0
2016,8,1,5,45,286.5,26.0,0.4,13.5,58.0,176.18,127.15
2016,8,1,6,0,412.0,37.0,0.4,14.0,94.0,264.57,208.58
2016,8,1,6,15,487.5,44.5,0.4,14.5,140.5,335.78,269.87
2016,8,1,6,30,563.0,52.0,0.4,15.0,187.0,413.7,333.8
2016,8,1,6,45,614.5,57.5,0.45,15.5,237.5,479.99,386.26
