Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,7,0,666.0,63.0,0.5,16.0,288.0,546.45,436.64
2016,8,1,7,15,701.0,67.0,0.5,16.5,339.5,604.72,477.81
2016,8,1,7,30,736.0,71.0,0.5,17.0,391.0,663.34,516.69
2016,8,1,7,45,761.0,75.0,0.5,18.0,441.5,713.95,547.6
2016,8,1,8,0,786.0,79.0,0.5,19.0,492.0,763.39,576.74
2016,8,1,8,15,805.5,81.5,0.55,19.5,540.0,804.77,601.63
2016,8,1,8,30,825.0,84.0,0.6,20.0,588.0,834.32,618.44
2016,8,1,8,45,839.0,86.5,0.65,20.5,632.5,865.67,636.44
2016,8,1,9,0,853.0,89.0,0.7,21.0,677.0,894.08,652.39
2016,8,1,9,15,864.5,91.0,0.75,21.5,717.5,916.44,664.42
2016,8,1,9,30,876.0,93.0,0.8,22.0,758.0,935.36,674.37
2016,8,1,9,45,881.0,97.0,0.85,23.0,792.0,946.65,678.29
2016,8,1,10,0,886.0,101.0,0.9,24.0,826.0,954.06,679.96
2016,8,1,10,15,892.5,102.0,0.95,24.0,855.0,955.91,680.94
2016,8,1,10,30,899.0,103.0,1.0,24.0,884.0,953.86,679.68
2016,8,1,10,45,904.0,104.0,1.05,24.5,906.0,946.5,673.95
2016,8,1,11,0,909.0,105.0,1.1,25.0,928.0,935.23,665.93
2016,8,1,11,15,912.5,105.5,1.15,25.0,943.0,918.29,655.74
2016,8,1,11,30,916.0,106.0,1.2,25.0,958.0,897.59,643.24
2016,8,1,11,45,918.0,106.5,1.25,25.5,965.5,871.98,626.37
2016,8,1,12,0,920.0,107.0,1.3,26.0,973.0,842.9,607.29
2016,8,1,12,15,920.0,107.0,1.3,26.0,973.0,808.54,585.29
2016,8,1,12,30,920.0,107.0,1.3,26.0,973.0,771.17,560.68
2016,8,1,12,45,916.5,108.0,1.35,26.0,964.5,729.31,531.92
2016,8,1,13,0,913.0,109.0,1.4,26.0,956.0,685.03,500.7
2016,8,1,13,15,910.0,108.0,1.4,26.0,941.0,637.28,465.79
2016,8,1,13,30,907.0,107.0,1.4,26.0,926.0,587.49,428.37
2016,8,1,13,45,905.0,104.5,1.4,26.0,904.0,535.24,387.98
2016,8,1,14,0,903.0,102.0,1.4,26.0,882.0,481.26,344.94
2016,8,1,14,15,896.5,101.0,1.4,25.5,852.5,425.07,299.53
2016,8,1,14,30,890.0,100.0,1.4,25.0,823.0,368.03,252.12
2016,8,1,14,45,884.5,96.5,1.4,25.0,788.5,308.96,202.07
2016,8,1,15,0,879.0,93.0,1.4,25.0,754.0,249.46,152.66
2016,8,1,15,15,868.0,91.0,1.4,24.5,713.0,189.93,107.78
2016,8,1,15,30,857.0,89.0,1.4,24.0,672.0,131.05,73.32
2016,8,1,15,45,841.5,87.0,1.4,23.5,627.0,83.02,64.28
2016,8,1,16,0,826.0,85.0,1.4,23.0,582.0,81.24,63.2
2016,8,1,16,15,806.5,82.0,1.35,22.0,533.0,70.8,54.86
2016,8,1,16,30,787.0,79.0,1.3,21.0,484.0,68.7,53.52
2016,8,1,16,45,759.0,76.0,1.3,20.5,433.0,66.36,51.83
2016,8,1,17,0,731.0,73.0,1.3,20.0,382.0,64.0,50.1
2016,8,1,17,15,695.0,68.5,1.25,19.0,330.5,60.36,47.31
2016,8,1,17,30,659.0,64.0,1.2,18.0,279.0,52.35,40.6
2016,8,1,17,45,608.0,57.5,1.2,17.5,228.5,47.21,36.18
2016,8,1,18,0,557.0,51.0,1.2,17.0,178.0,42.04,31.57
2016,8,1,18,15,476.0,43.0,1.15,16.0,132.0,35.44,25.57
2016,8,1,18,30,395.0,35.0,1.1,15.0,86.0,28.91,19.35
2016,8,1,18,45,267.0,23.5,1.05,14.5,51.0,19.31,8.71
2016,8,1,19,0,139.0,12.0,1.0,14.0,16.0,9.44,0.0
2016,8,1,19,15,69.5,6.0,0.95,13.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,5,15,78.5,7.5,0.7,10.5,10.5,5.9,0.0
2016,8,2,5,30,157.0,15.0,0.7,11.0,21.0,69.38,0.0
2016,8,2,5,45,286.5,26.5,0.7,11.5,58.0,177.44,127.79
2016,8,2,6,0,416.0,38.0,0.7,12.0,95.0,268.44,213.69
2016,8,2,6,15,495.0,46.0,0.65,12.5,142.5,342.58,278.18
2016,8,2,6,30,574.0,54.0,0.6,13.0,190.0,423.75,345.27
2016,8,2,6,45,631.0,58.5,0.6,14.0,242.0,493.0,399.54
2016,8,2,7,0,688.0,63.0,0.6,15.0,294.0,562.72,451.44
2016,8,2,7,15,724.5,67.5,0.6,15.5,347.0,623.69,494.46
2016,8,2,7,30,761.0,72.0,0.6,16.0,400.0,685.07,535.27
2016,8,2,7,45,790.0,74.5,0.6,16.5,453.0,738.04,568.74
2016,8,2,8,0,819.0,77.0,0.6,17.0,506.0,789.98,600.6
2016,8,2,8,15,839.0,80.0,0.6,17.5,556.0,824.22,619.78
2016,8,2,8,30,859.0,83.0,0.6,18.0,606.0,864.89,643.1
2016,8,2,8,45,874.5,85.0,0.65,19.0,652.5,897.79,660.6
2016,8,2,9,0,890.0,87.0,0.7,20.0,699.0,927.68,676.05
2016,8,2,9,15,902.0,89.0,0.75,20.5,741.0,951.04,688.55
2016,8,2,9,30,914.0,91.0,0.8,21.0,783.0,970.83,698.9
2016,8,2,9,45,916.0,96.5,0.85,22.0,818.0,981.11,702.05
2016,8,2,10,0,918.0,102.0,0.9,23.0,853.0,987.26,702.85
2016,8,2,10,15,925.5,103.0,0.95,23.0,883.0,989.9,704.35
2016,8,2,10,30,933.0,104.0,1.0,23.0,913.0,988.5,703.52
2016,8,2,10,45,929.5,110.0,1.05,23.5,933.5,977.65,695.62
2016,8,2,11,0,926.0,116.0,1.1,24.0,954.0,962.75,685.41
2016,8,2,11,15,929.5,117.0,1.1,24.0,969.5,945.63,674.41
2016,8,2,11,30,933.0,118.0,1.1,24.0,985.0,924.67,661.09
2016,8,2,11,45,929.0,122.0,1.15,24.5,991.0,896.23,642.61
2016,8,2,12,0,925.0,126.0,1.2,25.0,997.0,864.46,622.02
2016,8,2,12,15,925.0,126.0,1.2,25.0,996.5,829.47,599.78
2016,8,2,12,30,925.0,126.0,1.2,25.0,996.0,791.45,574.52
2016,8,2,12,45,921.5,126.5,1.25,25.0,987.0,748.54,545.31
2016,8,2,13,0,918.0,127.0,1.3,25.0,978.0,703.2,513.62
2016,8,2,13,15,914.5,126.0,1.3,25.0,961.5,654.54,478.25
2016,8,2,13,30,911.0,125.0,1.3,25.0,945.0,603.88,440.39
2016,8,2,13,45,901.5,126.0,1.3,25.0,920.5,549.8,398.88
2016,8,2,14,0,892.0,127.0,1.3,25.0,896.0,494.69,355.28
2016,8,2,14,15,884.0,125.5,1.3,24.5,865.0,437.71,309.55
2016,8,2,14,30,876.0,124.0,1.3,24.0,834.0,380.08,261.97
2016,8,2,14,45,872.5,118.5,1.3,24.0,799.0,320.7,211.81
2016,8,2,15,0,869.0,113.0,1.3,24.0,764.0,260.68,162.05
2016,8,2,15,15,855.5,110.5,1.3,23.5,722.0,200.64,116.92
2016,8,2,15,30,842.0,108.0,1.3,23.0,680.0,133.86,76.14
2016,8,2,15,45,829.5,103.5,1.3,23.0,634.0,84.06,65.28
2016,8,2,16,0,817.0,99.0,1.3,23.0,588.0,81.71,63.6
2016,8,2,16,15,795.0,95.0,1.25,22.5,537.5,79.3,61.92
2016,8,2,16,30,773.0,91.0,1.2,22.0,487.0,76.78,60.14
2016,8,2,16,45,745.5,86.5,1.2,21.5,435.0,73.69,57.86
2016,8,2,17,0,718.0,82.0,1.2,21.0,383.0,65.12,50.85
2016,8,2,17,15,678.0,76.5,1.15,20.0,330.5,61.16,47.81
2016,8,2,17,30,638.0,71.0,1.1,19.0,278.0,57.15,44.62
2016,8,2,17,45,583.5,64.0,1.1,18.5,226.5,51.81,40.05
2016,8,2,18,0,529.0,57.0,1.1,18.0,175.0,46.44,35.28
2016,8,2,18,15,443.0,47.5,1.05,17.0,128.5,38.83,28.38
2016,8,2,18,30,357.0,38.0,1.0,16.0,82.0,31.23,21.18
2016,8,2,18,45,221.5,24.5,0.95,15.5,48.0,20.04,8.67
2016,8,2,19,0,86.0,11.0,0.9,15.0,14.0,8.65,0.0
2016,8,2,19,15,43.0,5.5,0.9,14.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,10.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,11.0,17.0,40.11,0.0
2016,8,3,5,45,200.5,29.5,0.8,12.0,53.0,142.58,100.74
2016,8,3,6,0,322.0,45.0,0.8,13.0,89.0,229.19,182.08
2016,8,3,6,15,405.0,56.0,0.75,13.5,135.5,305.71,248.27
2016,8,3,6,30,488.0,67.0,0.7,14.0,182.0,388.69,317.0
2016,8,3,6,45,549.0,74.5,0.65,14.5,234.0,460.87,374.2
2016,8,3,7,0,610.0,82.0,0.6,15.0,286.0,536.77,431.38
2016,8,3,7,15,650.5,88.5,0.6,15.5,338.5,599.97,476.83
2016,8,3,7,30,691.0,95.0,0.6,16.0,391.0,664.1,520.7
2016,8,3,7,45,720.5,99.5,0.65,17.0,443.0,717.56,554.52
2016,8,3,8,0,750.0,104.0,0.7,18.0,495.0,770.22,586.88
2016,8,3,8,15,772.0,108.0,0.7,18.5,545.0,809.86,609.93
2016,8,3,8,30,794.0,112.0,0.7,19.0,595.0,852.32,634.55
2016,8,3,8,45,807.5,117.5,0.75,19.5,640.5,886.29,654.06
2016,8,3,9,0,821.0,123.0,0.8,20.0,686.0,917.22,671.53
2016,8,3,9,15,834.0,125.5,0.8,20.5,727.5,941.21,683.54
2016,8,3,9,30,847.0,128.0,0.8,21.0,769.0,961.74,693.4
2016,8,3,9,45,861.0,128.5,0.85,22.0,806.0,977.44,699.96
2016,8,3,10,0,875.0,129.0,0.9,23.0,843.0,975.42,695.61
2016,8,3,10,15,882.5,130.5,0.95,23.0,872.5,978.17,697.29
2016,8,3,10,30,890.0,132.0,1.0,23.0,902.0,977.0,696.59
2016,8,3,10,45,862.0,154.0,1.05,23.5,915.0,973.24,693.09
2016,8,3,11,0,834.0,176.0,1.1,24.0,928.0,950.82,678.07
2016,8,3,11,15,838.0,177.0,1.1,24.0,943.5,934.43,667.58
2016,8,3,11,30,842.0,178.0,1.1,24.0,959.0,914.3,654.73
2016,8,3,11,45,820.5,193.5,1.15,24.5,959.5,881.42,633.35
2016,8,3,12,0,799.0,209.0,1.2,25.0,960.0,845.75,608.97
2016,8,3,12,15,798.5,209.0,1.2,24.5,959.5,812.04,587.61
2016,8,3,12,30,798.0,209.0,1.2,24.0,959.0,775.63,563.94
2016,8,3,12,45,807.0,201.0,1.25,24.0,953.5,737.28,538.05
2016,8,3,13,0,816.0,193.0,1.3,24.0,948.0,695.94,509.33
2016,8,3,13,15,811.5,192.0,1.3,24.0,932.0,648.76,475.15
2016,8,3,13,30,807.0,191.0,1.3,24.0,916.0,599.98,438.88
2016,8,3,13,45,790.5,194.5,1.35,24.0,889.5,547.01,398.84
2016,8,3,14,0,774.0,198.0,1.4,24.0,863.0,493.09,356.88
2016,8,3,14,15,764.5,195.0,1.4,23.5,833.0,437.33,312.72
2016,8,3,14,30,755.0,192.0,1.4,23.0,803.0,381.48,267.26
2016,8,3,14,45,761.0,179.0,1.4,23.0,771.0,323.37,218.54
2016,8,3,15,0,767.0,166.0,1.4,23.0,739.0,264.04,169.44
2016,8,3,15,15,751.5,162.0,1.4,22.5,697.0,206.22,126.02
2016,8,3,15,30,736.0,158.0,1.4,22.0,655.0,149.95,92.27
2016,8,3,15,45,750.0,139.5,1.4,21.5,616.0,96.8,76.35
2016,8,3,16,0,764.0,121.0,1.4,21.0,577.0,87.6,69.09
2016,8,3,16,15,740.0,116.5,1.35,20.0,527.0,85.54,67.87
2016,8,3,16,30,716.0,112.0,1.3,19.0,477.0,83.38,66.55
2016,8,3,16,45,717.0,97.5,1.3,18.5,430.0,74.89,59.63
2016,8,3,17,0,718.0,83.0,1.3,18.0,383.0,65.84,52.12
2016,8,3,17,15,678.0,77.5,1.25,17.5,330.0,61.89,48.96
2016,8,3,17,30,638.0,72.0,1.2,17.0,277.0,57.91,45.67
2016,8,3,17,45,603.0,62.0,1.15,16.5,227.5,50.55,39.28
2016,8,3,18,0,568.0,52.0,1.1,16.0,178.0,42.95,32.49
2016,8,3,18,15,482.0,43.5,1.05,15.0,130.5,35.94,26.06
2016,8,3,18,30,396.0,35.0,1.0,14.0,83.0,28.98,19.38
2016,8,3,18,45,260.0,23.0,0.95,13.5,48.0,18.93,7.33
2016,8,3,19,0,124.0,11.0,0.9,13.0,13.0,8.65,0.0
2016,8,3,19,15,62.0,5.5,0.9,12.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,66.5,7.0,1.1,10.5,9.0,0.0,0.0
2016,8,4,5,30,133.0,14.0,1.1,11.0,18.0,60.21,0.0
2016,8,4,5,45,269.0,26.0,1.15,11.5,55.0,169.41,118.4
2016,8,4,6,0,405.0,38.0,1.2,12.0,92.0,264.9,211.32
2016,8,4,6,15,486.5,46.5,1.15,12.5,139.5,340.75,278.18
2016,8,4,6,30,568.0,55.0,1.1,13.0,187.0,423.92,347.94
2016,8,4,6,45,627.5,59.5,1.1,13.5,239.5,494.81,405.19
2016,8,4,7,0,687.0,64.0,1.1,14.0,292.0,566.04,460.12
2016,8,4,7,15,723.0,68.5,1.05,14.5,344.5,626.86,503.45
2016,8,4,7,30,759.0,73.0,1.0,15.0,397.0,688.02,544.44
2016,8,4,7,45,787.0,75.5,0.95,15.5,449.5,740.3,577.5
2016,8,4,8,0,815.0,78.0,0.9,16.0,502.0,791.46,608.73
2016,8,4,8,15,834.0,81.0,0.9,16.5,551.5,824.69,627.61
2016,8,4,8,30,853.0,84.0,0.9,17.0,601.0,864.42,650.74
2016,8,4,8,45,865.0,87.0,0.9,17.5,646.0,895.2,667.48
2016,8,4,9,0,877.0,90.0,0.9,18.0,691.0,922.84,682.09
2016,8,4,9,15,888.5,92.0,0.9,18.5,732.0,945.54,693.44
2016,8,4,9,30,900.0,94.0,0.9,19.0,773.0,964.69,702.55
2016,8,4,9,45,898.0,101.5,0.95,19.5,805.5,973.1,705.92
2016,8,4,10,0,896.0,109.0,1.0,20.0,838.0,977.31,706.89
2016,8,4,10,15,902.5,110.5,1.05,20.0,867.5,979.41,708.05
2016,8,4,10,30,909.0,112.0,1.1,20.0,897.0,977.54,706.85
2016,8,4,10,45,900.5,121.0,1.15,20.5,915.0,964.84,697.62
2016,8,4,11,0,892.0,130.0,1.2,21.0,933.0,948.13,686.06
2016,8,4,11,15,895.0,130.5,1.2,21.0,948.0,930.41,674.47
2016,8,4,11,30,898.0,131.0,1.2,21.0,963.0,909.0,660.59
2016,8,4,11,45,889.5,137.5,1.3,21.0,967.0,879.34,642.84
2016,8,4,12,0,881.0,144.0,1.4,21.0,971.0,846.61,622.89
2016,8,4,12,15,881.0,144.0,1.45,21.0,970.0,812.65,601.28
2016,8,4,12,30,881.0,144.0,1.5,21.0,969.0,775.82,576.1
2016,8,4,12,45,869.0,149.5,1.55,21.0,957.5,731.97,545.22
2016,8,4,13,0,857.0,155.0,1.6,21.0,946.0,694.41,517.71
2016,8,4,13,15,853.0,154.0,1.6,20.5,930.0,646.14,482.77
2016,8,4,13,30,849.0,153.0,1.6,20.0,914.0,596.07,445.43
2016,8,4,13,45,842.5,151.5,1.6,19.5,890.5,542.8,404.43
2016,8,4,14,0,836.0,150.0,1.6,19.0,867.0,488.43,361.13
2016,8,4,14,15,827.5,148.0,1.55,18.5,837.0,432.08,314.7
2016,8,4,14,30,819.0,146.0,1.5,18.0,807.0,375.34,266.74
2016,8,4,14,45,823.0,136.0,1.5,18.0,774.5,316.33,215.69
2016,8,4,15,0,827.0,126.0,1.5,18.0,742.0,256.06,164.36
2016,8,4,15,15,813.5,123.0,1.5,17.5,701.0,196.85,118.62
2016,8,4,15,30,800.0,120.0,1.5,17.0,660.0,138.83,83.25
2016,8,4,15,45,803.0,109.0,1.5,17.0,618.5,86.97,69.41
2016,8,4,16,0,806.0,98.0,1.5,17.0,577.0,80.87,64.49
2016,8,4,16,15,785.0,94.0,1.5,16.5,527.5,78.47,62.78
2016,8,4,16,30,764.0,90.0,1.5,16.0,478.0,75.96,60.96
2016,8,4,16,45,751.5,81.5,1.5,16.0,429.0,70.24,56.22
2016,8,4,17,0,739.0,73.0,1.5,16.0,380.0,64.2,51.14
2016,8,4,17,15,701.5,68.5,1.5,15.5,327.5,60.52,48.17
2016,8,4,17,30,664.0,64.0,1.5,15.0,275.0,52.46,41.22
2016,8,4,17,45,620.0,56.5,1.5,14.5,225.0,46.65,36.13
2016,8,4,18,0,576.0,49.0,1.5,14.0,175.0,40.73,30.76
2016,8,4,18,15,490.5,40.5,1.45,13.5,128.0,33.63,24.16
2016,8,4,18,30,405.0,32.0,1.4,13.0,81.0,26.58,17.31
2016,8,4,18,45,262.0,21.0,1.4,12.5,46.5,17.28,5.47
2016,8,4,19,0,119.0,10.0,1.4,12.0,12.0,7.87,0.0
2016,8,4,19,15,59.5,5.0,1.35,11.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,67.0,6.5,1.05,11.0,8.5,0.0,0.0
2016,8,5,5,30,134.0,13.0,1.1,11.0,17.0,60.01,0.0
2016,8,5,5,45,271.0,25.0,1.2,11.5,54.0,169.04,115.72
2016,8,5,6,0,408.0,37.0,1.3,12.0,91.0,266.25,212.25
2016,8,5,6,15,492.0,45.5,1.25,12.5,139.0,343.69,280.69
2016,8,5,6,30,576.0,54.0,1.2,13.0,187.0,428.74,352.17
2016,8,5,6,45,632.0,59.5,1.2,13.5,239.5,499.11,409.12
2016,8,5,7,0,688.0,65.0,1.2,14.0,292.0,569.31,463.36
2016,8,5,7,15,725.0,69.5,1.15,14.5,345.0,631.05,507.49
2016,8,5,7,30,762.0,74.0,1.1,15.0,398.0,693.17,549.28
2016,8,5,7,45,583.5,129.5,1.05,15.5,396.5,644.0,508.9
2016,8,5,8,0,405.0,185.0,1.0,16.0,395.0,565.18,445.69
2016,8,5,8,15,632.0,135.0,0.95,16.5,499.5,728.24,564.66
2016,8,5,8,30,859.0,85.0,0.9,17.0,604.0,872.77,657.78
2016,8,5,8,45,875.0,87.0,0.9,17.5,650.5,906.18,674.67
2016,8,5,9,0,891.0,89.0,0.9,18.0,697.0,936.58,690.93
2016,8,5,9,15,902.5,91.0,0.9,18.5,738.5,959.49,702.27
2016,8,5,9,30,914.0,93.0,0.9,19.0,780.0,978.79,711.38
2016,8,5,9,45,912.5,100.0,0.9,19.5,813.5,987.24,713.73
2016,8,5,10,0,911.0,107.0,0.9,20.0,847.0,991.45,713.7
2016,8,5,10,15,917.5,108.0,0.9,20.5,876.5,993.01,712.21
2016,8,5,10,30,924.0,109.0,0.9,21.0,906.0,990.56,708.4
2016,8,5,10,45,928.5,110.5,0.95,21.5,928.5,982.68,702.4
2016,8,5,11,0,933.0,112.0,1.0,22.0,951.0,970.75,694.04
2016,8,5,11,15,936.0,112.5,1.0,22.0,966.0,952.56,682.3
2016,8,5,11,30,939.0,113.0,1.0,22.0,981.0,930.52,668.29
2016,8,5,11,45,940.0,114.0,1.05,22.5,988.5,903.49,650.75
2016,8,5,12,0,941.0,115.0,1.1,23.0,996.0,872.93,630.94
2016,8,5,12,15,941.0,115.0,1.1,23.0,995.5,837.4,608.31
2016,8,5,12,30,941.0,115.0,1.1,23.0,995.0,798.76,583.09
2016,8,5,12,45,940.0,114.0,1.15,23.5,986.5,755.69,552.72
2016,8,5,13,0,939.0,113.0,1.2,24.0,978.0,709.96,519.78
2016,8,5,13,15,935.5,112.5,1.2,24.0,962.0,660.6,483.92
2016,8,5,13,30,932.0,112.0,1.2,24.0,946.0,609.16,445.48
2016,8,5,13,45,927.0,111.0,1.25,24.0,922.5,554.71,403.92
2016,8,5,14,0,922.0,110.0,1.3,24.0,899.0,498.76,359.71
2016,8,5,14,15,915.0,108.5,1.3,23.5,868.0,440.4,312.59
2016,8,5,14,30,908.0,107.0,1.3,23.0,837.0,381.23,263.41
2016,8,5,14,45,900.0,104.0,1.3,23.0,801.0,320.22,211.66
2016,8,5,15,0,892.0,101.0,1.3,23.0,765.0,259.05,160.7
2016,8,5,15,15,879.5,99.0,1.3,22.5,722.5,197.93,114.31
2016,8,5,15,30,867.0,97.0,1.3,22.0,680.0,137.64,78.58
2016,8,5,15,45,853.5,93.5,1.35,21.5,633.5,87.22,68.37
2016,8,5,16,0,840.0,90.0,1.4,21.0,587.0,76.52,59.78
2016,8,5,16,15,818.5,86.5,1.4,20.5,536.5,74.2,58.15
2016,8,5,16,30,797.0,83.0,1.4,20.0,486.0,71.79,56.43
2016,8,5,16,45,768.0,79.0,1.4,19.5,433.0,68.79,54.18
2016,8,5,17,0,739.0,75.0,1.4,19.0,380.0,65.72,51.84
2016,8,5,17,15,699.0,70.0,1.4,18.0,326.5,61.66,48.68
2016,8,5,17,30,659.0,65.0,1.4,17.0,273.0,53.14,41.48
2016,8,5,17,45,594.5,59.5,1.4,16.5,220.5,48.63,37.57
2016,8,5,18,0,530.0,54.0,1.4,16.0,168.0,44.21,33.56
2016,8,5,18,15,438.5,44.5,1.35,15.0,121.5,36.5,26.48
2016,8,5,18,30,347.0,35.0,1.3,14.0,75.0,28.81,19.06
2016,8,5,18,45,173.5,17.5,1.3,13.5,37.5,14.13,2.6
2016,8,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.0,6.0,0.95,10.5,7.5,0.0,0.0
2016,8,6,5,30,78.0,12.0,1.0,11.0,15.0,38.55,0.0
2016,8,6,5,45,212.0,26.0,1.05,11.5,49.5,144.18,95.81
2016,8,6,6,0,346.0,40.0,1.1,12.0,84.0,239.76,190.82
2016,8,6,6,15,432.0,49.5,1.1,12.5,131.0,316.72,258.72
2016,8,6,6,30,518.0,59.0,1.1,13.0,178.0,401.46,330.16
2016,8,6,6,45,579.5,65.5,1.1,13.5,229.5,474.21,389.13
2016,8,6,7,0,641.0,72.0,1.1,14.0,281.0,550.8,448.33
2016,8,6,7,15,680.0,77.0,1.05,14.5,334.0,612.47,493.05
2016,8,6,7,30,719.0,82.0,1.0,15.0,387.0,674.93,535.29
2016,8,6,7,45,752.5,84.5,1.0,15.5,439.5,726.7,568.83
2016,8,6,8,0,786.0,87.0,1.0,16.0,492.0,781.64,603.7
2016,8,6,8,15,807.0,90.0,1.0,16.5,541.5,825.21,629.8
2016,8,6,8,30,828.0,93.0,1.0,17.0,591.0,866.59,654.0
2016,8,6,8,45,846.5,94.5,1.0,17.5,637.5,890.67,666.33
2016,8,6,9,0,865.0,96.0,1.0,18.0,684.0,922.25,683.72
2016,8,6,9,15,876.5,98.0,1.05,18.0,725.5,944.7,697.12
2016,8,6,9,30,888.0,100.0,1.1,18.0,767.0,963.64,708.43
2016,8,6,9,45,889.0,106.0,1.15,18.5,800.5,973.06,712.42
2016,8,6,10,0,890.0,112.0,1.2,19.0,834.0,978.42,714.04
2016,8,6,10,15,897.0,113.5,1.2,19.5,863.5,980.91,713.15
2016,8,6,10,30,904.0,115.0,1.2,20.0,893.0,979.44,709.92
2016,8,6,10,45,909.0,116.0,1.25,20.5,915.0,971.61,703.7
2016,8,6,11,0,914.0,117.0,1.3,21.0,937.0,959.82,695.14
2016,8,6,11,15,917.0,118.0,1.3,21.0,952.5,942.3,683.6
2016,8,6,11,30,920.0,119.0,1.3,21.0,968.0,920.99,669.77
2016,8,6,11,45,921.5,119.0,1.35,21.0,975.0,893.84,652.93
2016,8,6,12,0,923.0,119.0,1.4,21.0,982.0,863.25,633.78
2016,8,6,12,15,923.5,119.0,1.4,21.0,982.0,828.58,611.21
2016,8,6,12,30,924.0,119.0,1.4,21.0,982.0,790.82,585.92
2016,8,6,12,45,915.5,123.0,1.45,21.0,972.0,746.98,555.28
2016,8,6,13,0,907.0,127.0,1.5,21.0,962.0,701.0,522.33
2016,8,6,13,15,904.0,126.5,1.5,20.5,946.0,653.14,487.71
2016,8,6,13,30,901.0,126.0,1.5,20.0,930.0,603.23,450.38
2016,8,6,13,45,899.5,122.5,1.5,20.0,908.0,550.09,408.56
2016,8,6,14,0,898.0,119.0,1.5,20.0,886.0,495.19,364.0
2016,8,6,14,15,891.5,117.5,1.5,20.0,856.5,438.15,316.42
2016,8,6,14,30,885.0,116.0,1.5,20.0,827.0,380.28,266.97
2016,8,6,14,45,880.5,112.0,1.5,20.0,792.0,320.71,215.6
2016,8,6,15,0,876.0,108.0,1.5,20.0,757.0,260.6,164.71
2016,8,6,15,15,864.0,105.5,1.5,19.5,715.5,200.01,118.08
2016,8,6,15,30,852.0,103.0,1.5,19.0,674.0,132.42,75.81
2016,8,6,15,45,842.5,97.5,1.55,18.5,629.0,80.8,63.8
2016,8,6,16,0,833.0,92.0,1.6,18.0,584.0,77.69,61.55
2016,8,6,16,15,812.5,89.0,1.6,17.5,534.0,75.79,60.26
2016,8,6,16,30,792.0,86.0,1.6,17.0,484.0,73.82,58.9
2016,8,6,16,45,771.5,80.0,1.65,16.5,432.5,69.6,55.58
2016,8,6,17,0,751.0,74.0,1.7,16.0,381.0,65.2,52.04
2016,8,6,17,15,712.0,69.0,1.7,15.5,327.5,61.11,48.7
2016,8,6,17,30,673.0,64.0,1.7,15.0,274.0,52.61,41.36
2016,8,6,17,45,622.0,57.0,1.75,14.5,222.5,47.07,36.49
2016,8,6,18,0,571.0,50.0,1.8,14.0,171.0,41.49,31.4
2016,8,6,18,15,478.5,41.5,1.75,13.5,123.5,34.39,24.75
2016,8,6,18,30,386.0,33.0,1.7,13.0,76.0,27.38,17.8
2016,8,6,18,45,193.0,16.5,1.65,12.5,38.0,13.38,1.17
2016,8,6,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,5,15,68.5,6.0,1.35,10.0,8.0,0.0,0.0
2016,8,7,5,30,137.0,12.0,1.4,10.0,16.0,60.82,0.0
2016,8,7,5,45,287.0,23.0,1.5,10.5,52.5,173.52,112.81
2016,8,7,6,0,437.0,34.0,1.6,11.0,89.0,279.17,222.99
2016,8,7,6,15,522.5,42.0,1.6,11.5,138.0,358.44,294.15
2016,8,7,6,30,608.0,50.0,1.6,12.0,187.0,445.55,368.32
2016,8,7,6,45,664.5,54.5,1.65,12.5,240.0,513.29,424.31
2016,8,7,7,0,721.0,59.0,1.7,13.0,293.0,588.15,483.11
2016,8,7,7,15,756.5,63.0,1.65,13.5,347.0,649.59,527.1
2016,8,7,7,30,792.0,67.0,1.6,14.0,401.0,711.27,569.24
2016,8,7,7,45,821.0,69.0,1.6,14.5,454.5,765.02,604.55
2016,8,7,8,0,850.0,71.0,1.6,15.0,508.0,808.96,631.98
2016,8,7,8,15,869.0,73.5,1.5,15.5,558.5,851.59,656.78
2016,8,7,8,30,888.0,76.0,1.4,16.0,609.0,891.85,679.19
2016,8,7,8,45,903.5,77.5,1.35,17.0,656.0,925.01,695.68
2016,8,7,9,0,919.0,79.0,1.3,18.0,703.0,955.06,709.81
2016,8,7,9,15,929.5,80.5,1.3,18.5,745.0,977.02,720.64
2016,8,7,9,30,940.0,82.0,1.3,19.0,787.0,995.26,729.17
2016,8,7,9,45,940.5,87.5,1.3,19.5,821.0,1004.43,732.0
2016,8,7,10,0,941.0,93.0,1.3,20.0,855.0,1009.34,732.36
2016,8,7,10,15,947.5,94.5,1.3,20.0,885.0,1011.55,732.61
2016,8,7,10,30,954.0,96.0,1.3,20.0,915.0,1009.59,730.41
2016,8,7,10,45,959.5,96.0,1.3,20.5,937.5,1001.01,722.84
2016,8,7,11,0,965.0,96.0,1.3,21.0,960.0,988.3,712.91
2016,8,7,11,15,967.5,96.5,1.3,21.0,975.5,969.27,700.5
2016,8,7,11,30,970.0,97.0,1.3,21.0,991.0,946.3,685.72
2016,8,7,11,45,972.0,96.5,1.35,21.5,998.5,918.14,667.14
2016,8,7,12,0,974.0,96.0,1.4,22.0,1006.0,886.33,646.18
2016,8,7,12,15,974.5,96.0,1.4,22.0,1005.5,850.26,622.96
2016,8,7,12,30,975.0,96.0,1.4,22.0,1005.0,810.91,597.44
2016,8,7,12,45,967.0,100.0,1.45,22.0,994.5,765.8,566.4
2016,8,7,13,0,959.0,104.0,1.5,22.0,984.0,718.32,532.63
2016,8,7,13,15,956.5,103.0,1.5,22.0,968.0,668.18,495.66
2016,8,7,13,30,954.0,102.0,1.5,22.0,952.0,615.8,455.93
2016,8,7,13,45,955.5,98.0,1.55,22.0,930.5,561.14,413.48
2016,8,7,14,0,957.0,94.0,1.6,22.0,909.0,504.28,367.76
2016,8,7,14,15,951.0,92.5,1.6,21.5,878.0,444.33,318.59
2016,8,7,14,30,945.0,91.0,1.6,21.0,847.0,383.4,267.14
2016,8,7,14,45,941.5,87.0,1.65,21.0,811.5,320.68,213.04
2016,8,7,15,0,938.0,83.0,1.7,21.0,776.0,257.23,159.23
2016,8,7,15,15,927.0,81.5,1.7,20.5,733.5,193.9,110.31
2016,8,7,15,30,916.0,80.0,1.7,20.0,691.0,131.19,72.63
2016,8,7,15,45,905.5,76.5,1.7,20.0,644.5,78.2,61.23
2016,8,7,16,0,895.0,73.0,1.7,20.0,598.0,75.27,59.02
2016,8,7,16,15,876.0,70.5,1.65,19.5,547.0,72.62,57.08
2016,8,7,16,30,857.0,68.0,1.6,19.0,496.0,69.84,55.02
2016,8,7,16,45,833.0,64.5,1.6,18.5,442.5,66.15,52.15
2016,8,7,17,0,809.0,61.0,1.6,18.0,389.0,56.56,44.09
2016,8,7,17,15,772.5,57.0,1.55,17.0,335.0,52.83,41.14
2016,8,7,17,30,736.0,53.0,1.5,16.0,281.0,49.08,38.08
2016,8,7,17,45,680.5,48.0,1.5,15.5,227.5,44.31,33.89
2016,8,7,18,0,625.0,43.0,1.5,15.0,174.0,39.6,29.58
2016,8,7,18,15,534.5,36.0,1.4,14.0,125.5,32.98,23.43
2016,8,7,18,30,444.0,29.0,1.3,13.0,77.0,26.49,16.94
2016,8,7,18,45,222.0,14.5,1.25,12.5,38.5,11.83,0.0
2016,8,7,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,5,15,74.0,5.5,0.9,10.5,7.0,0.0,0.0
2016,8,8,5,30,148.0,11.0,0.9,11.0,14.0,64.42,0.0
2016,8,8,5,45,299.0,21.0,0.95,12.0,50.5,176.42,109.48
2016,8,8,6,0,450.0,31.0,1.0,13.0,87.0,283.16,223.24
2016,8,8,6,15,533.5,38.0,0.95,13.5,135.0,356.82,289.03
2016,8,8,6,30,617.0,45.0,0.9,14.0,183.0,442.67,360.67
2016,8,8,6,45,666.5,50.5,0.85,14.5,235.0,511.43,415.44
2016,8,8,7,0,716.0,56.0,0.8,15.0,287.0,582.74,469.12
2016,8,8,7,15,751.0,60.0,0.75,15.5,340.0,643.61,510.83
2016,8,8,7,30,786.0,64.0,0.7,16.0,393.0,704.73,550.79
2016,8,8,7,45,812.5,66.5,0.7,16.5,445.5,748.72,577.92
2016,8,8,8,0,839.0,69.0,0.7,17.0,498.0,799.17,608.9
2016,8,8,8,15,857.5,71.5,0.7,17.5,548.0,841.12,633.27
2016,8,8,8,30,876.0,74.0,0.7,18.0,598.0,880.71,655.67
2016,8,8,8,45,890.5,75.5,0.75,19.0,644.0,912.75,672.52
2016,8,8,9,0,905.0,77.0,0.8,20.0,690.0,941.69,687.26
2016,8,8,9,15,916.0,78.5,0.85,20.0,731.5,963.98,700.34
2016,8,8,9,30,927.0,80.0,0.9,20.0,773.0,982.6,711.27
2016,8,8,9,45,925.0,87.0,0.95,20.5,806.0,991.0,714.55
2016,8,8,10,0,923.0,94.0,1.0,21.0,839.0,995.09,715.4
2016,8,8,10,15,929.5,95.5,1.05,21.5,868.5,997.31,715.26
2016,8,8,10,30,936.0,97.0,1.1,22.0,898.0,995.44,712.71
2016,8,8,10,45,944.0,95.5,1.15,22.5,921.5,987.85,706.75
2016,8,8,11,0,952.0,94.0,1.2,23.0,945.0,976.18,698.42
2016,8,8,11,15,955.0,94.5,1.2,23.0,960.5,957.85,686.55
2016,8,8,11,30,958.0,95.0,1.2,23.0,976.0,935.59,672.34
2016,8,8,11,45,961.0,94.5,1.3,23.0,983.5,908.59,656.66
2016,8,8,12,0,964.0,94.0,1.4,23.0,991.0,877.91,638.41
2016,8,8,12,15,964.0,94.0,1.45,23.0,991.0,841.77,615.75
2016,8,8,12,30,964.0,94.0,1.5,23.0,991.0,802.41,590.75
2016,8,8,12,45,963.5,93.5,1.55,23.0,983.0,759.23,561.13
2016,8,8,13,0,963.0,93.0,1.6,23.0,975.0,713.23,528.39
2016,8,8,13,15,960.5,92.5,1.65,22.5,959.0,663.37,492.85
2016,8,8,13,30,958.0,92.0,1.7,22.0,943.0,611.23,454.29
2016,8,8,13,45,954.5,90.5,1.75,22.0,920.0,555.77,410.95
2016,8,8,14,0,951.0,89.0,1.8,22.0,897.0,498.59,364.74
2016,8,8,14,15,945.0,88.0,1.8,21.5,867.0,439.31,315.83
2016,8,8,14,30,939.0,87.0,1.8,21.0,837.0,379.06,264.66
2016,8,8,14,45,931.5,85.0,1.85,21.0,800.5,316.97,210.97
2016,8,8,15,0,924.0,83.0,1.9,21.0,764.0,254.61,158.01
2016,8,8,15,15,913.0,81.5,1.9,20.5,722.0,192.05,109.56
2016,8,8,15,30,902.0,80.0,1.9,20.0,680.0,130.13,72.24
2016,8,8,15,45,889.5,77.0,1.9,20.0,633.0,78.06,61.14
2016,8,8,16,0,877.0,74.0,1.9,20.0,586.0,75.44,59.18
2016,8,8,16,15,857.5,71.5,1.85,19.5,535.5,72.82,57.26
2016,8,8,16,30,838.0,69.0,1.8,19.0,485.0,70.07,55.23
2016,8,8,16,45,814.5,65.0,1.8,18.5,432.5,66.08,52.1
2016,8,8,17,0,791.0,61.0,1.8,18.0,380.0,56.24,43.82
2016,8,8,17,15,753.5,57.0,1.75,17.0,326.5,52.53,40.89
2016,8,8,17,30,716.0,53.0,1.7,16.0,273.0,48.81,37.84
2016,8,8,17,45,663.0,47.5,1.7,15.5,220.5,43.71,33.35
2016,8,8,18,0,610.0,42.0,1.7,15.0,168.0,38.62,28.69
2016,8,8,18,15,518.0,35.0,1.65,14.5,120.5,32.01,22.48
2016,8,8,18,30,426.0,28.0,1.6,14.0,73.0,25.53,15.9
2016,8,8,18,45,213.0,14.0,1.55,13.5,36.5,11.41,0.0
2016,8,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,5,15,73.0,5.0,1.15,11.0,6.5,0.0,0.0
2016,8,9,5,30,146.0,10.0,1.2,11.0,13.0,63.16,0.0
2016,8,9,5,45,300.5,20.0,1.25,11.5,49.0,175.87,104.18
2016,8,9,6,0,455.0,30.0,1.3,12.0,85.0,280.68,222.25
2016,8,9,6,15,538.5,37.0,1.25,12.5,133.5,359.67,293.17
2016,8,9,6,30,622.0,44.0,1.2,13.0,182.0,445.9,365.98
2016,8,9,6,45,671.0,49.5,1.2,13.5,234.0,514.66,421.83
2016,8,9,7,0,720.0,55.0,1.2,14.0,286.0,585.93,476.72
2016,8,9,7,15,755.5,59.0,1.15,14.5,339.5,647.4,519.67
2016,8,9,7,30,791.0,63.0,1.1,15.0,393.0,709.17,560.97
2016,8,9,7,45,816.0,66.0,1.05,15.5,445.0,752.78,587.77
2016,8,9,8,0,841.0,69.0,1.0,16.0,497.0,802.76,618.28
2016,8,9,8,15,860.0,71.0,0.95,16.5,547.0,844.63,642.24
2016,8,9,8,30,879.0,73.0,0.9,17.0,597.0,884.15,664.08
2016,8,9,8,45,894.0,74.5,0.85,17.5,643.5,916.75,680.87
2016,8,9,9,0,909.0,76.0,0.8,18.0,690.0,946.25,695.43
2016,8,9,9,15,919.5,78.0,0.8,18.5,731.5,968.7,706.34
2016,8,9,9,30,930.0,80.0,0.8,19.0,773.0,987.45,714.98
2016,8,9,9,45,938.0,81.0,0.8,19.5,809.0,998.81,719.09
2016,8,9,10,0,946.0,82.0,0.8,20.0,845.0,1006.17,720.91
2016,8,9,10,15,952.5,83.0,0.8,20.5,874.5,1008.01,719.5
2016,8,9,10,30,959.0,84.0,0.8,21.0,904.0,1005.68,715.75
2016,8,9,10,45,958.5,88.0,0.85,21.5,925.5,995.66,708.5
2016,8,9,11,0,958.0,92.0,0.9,22.0,947.0,981.49,698.89
2016,8,9,11,15,961.0,92.5,0.9,22.5,962.0,963.02,685.78
2016,8,9,11,30,964.0,93.0,0.9,23.0,977.0,940.6,670.37
2016,8,9,11,45,952.5,101.0,0.95,23.5,980.5,908.87,650.09
2016,8,9,12,0,941.0,109.0,1.0,24.0,984.0,873.86,627.73
2016,8,9,12,15,941.0,109.0,1.05,24.0,983.5,838.13,605.95
2016,8,9,12,30,941.0,109.0,1.1,24.0,983.0,799.27,581.76
2016,8,9,12,45,913.0,125.0,1.15,24.0,966.5,750.55,548.38
2016,8,9,13,0,885.0,141.0,1.2,24.0,950.0,700.52,513.33
2016,8,9,13,15,881.0,140.5,1.2,24.0,934.0,652.56,478.57
2016,8,9,13,30,877.0,140.0,1.2,24.0,918.0,602.71,441.36
2016,8,9,13,45,871.0,138.5,1.2,24.0,894.0,549.46,400.55
2016,8,9,14,0,865.0,137.0,1.2,24.0,870.0,494.95,357.46
2016,8,9,14,15,856.5,135.0,1.2,24.0,839.5,437.48,310.87
2016,8,9,14,30,848.0,133.0,1.2,24.0,809.0,378.71,262.11
2016,8,9,14,45,842.0,128.5,1.2,24.0,773.0,318.68,211.71
2016,8,9,15,0,836.0,124.0,1.2,24.0,737.0,258.47,161.93
2016,8,9,15,15,822.0,121.0,1.15,23.5,695.0,198.16,116.35
2016,8,9,15,30,808.0,118.0,1.1,23.0,653.0,139.11,81.07
2016,8,9,15,45,801.0,110.0,1.1,23.0,608.5,87.92,68.56
2016,8,9,16,0,794.0,102.0,1.1,23.0,564.0,83.51,65.18
2016,8,9,16,15,770.5,98.0,1.1,22.5,513.5,81.14,63.56
2016,8,9,16,30,747.0,94.0,1.1,22.0,463.0,78.69,61.85
2016,8,9,16,45,728.5,86.0,1.1,21.5,412.5,67.7,52.83
2016,8,9,17,0,710.0,78.0,1.1,21.0,362.0,62.45,48.64
2016,8,9,17,15,668.0,72.5,1.05,20.0,309.0,58.38,45.46
2016,8,9,17,30,626.0,67.0,1.0,19.0,256.0,54.27,42.14
2016,8,9,17,45,572.5,58.5,0.95,18.5,205.5,47.74,36.45
2016,8,9,18,0,519.0,50.0,0.9,18.0,155.0,41.11,30.48
2016,8,9,18,15,423.0,40.5,0.85,17.0,109.5,33.31,23.33
2016,8,9,18,30,327.0,31.0,0.8,16.0,64.0,25.56,15.63
2016,8,9,18,45,163.5,15.5,0.75,15.5,32.0,12.56,0.0
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,24.0,3.5,0.8,10.5,4.0,0.0,0.0
2016,8,10,5,30,48.0,7.0,0.8,11.0,8.0,23.78,0.0
2016,8,10,5,45,162.5,22.5,0.85,12.0,39.0,115.74,62.92
2016,8,10,6,0,277.0,38.0,0.9,13.0,70.0,205.33,161.44
2016,8,10,6,15,362.0,50.0,0.85,13.5,115.0,282.96,229.87
2016,8,10,6,30,447.0,62.0,0.8,14.0,160.0,367.02,300.45
2016,8,10,6,45,506.0,71.5,0.75,14.5,210.5,438.95,358.34
2016,8,10,7,0,565.0,81.0,0.7,15.0,261.0,514.72,416.29
2016,8,10,7,15,607.5,88.0,0.65,15.5,313.0,578.82,462.61
2016,8,10,7,30,650.0,95.0,0.6,16.0,365.0,644.12,507.16
2016,8,10,7,45,682.5,100.0,0.6,16.5,416.5,699.69,543.15
2016,8,10,8,0,715.0,105.0,0.6,17.0,468.0,754.74,577.75
2016,8,10,8,15,739.0,109.5,0.6,17.5,517.5,800.85,605.3
2016,8,10,8,30,763.0,114.0,0.6,18.0,567.0,839.74,627.55
2016,8,10,8,45,781.0,118.0,0.65,18.5,613.5,875.78,648.57
2016,8,10,9,0,799.0,122.0,0.7,19.0,660.0,909.02,667.59
2016,8,10,9,15,813.5,125.0,0.7,19.5,701.5,934.78,680.71
2016,8,10,9,30,828.0,128.0,0.7,20.0,743.0,957.14,691.72
2016,8,10,9,45,862.5,117.5,0.75,21.0,786.0,967.23,694.78
2016,8,10,10,0,897.0,107.0,0.8,22.0,829.0,987.58,704.48
2016,8,10,10,15,904.5,108.5,0.8,22.5,858.5,990.52,703.6
2016,8,10,10,30,912.0,110.0,0.8,23.0,888.0,989.43,700.63
2016,8,10,10,45,917.5,111.0,0.85,23.5,911.0,981.91,694.92
2016,8,10,11,0,923.0,112.0,0.9,24.0,934.0,970.37,686.93
2016,8,10,11,15,926.5,112.5,0.95,24.0,949.5,952.56,676.47
2016,8,10,11,30,930.0,113.0,1.0,24.0,965.0,930.89,663.69
2016,8,10,11,45,932.5,113.0,1.1,24.5,973.0,904.18,647.25
2016,8,10,12,0,935.0,113.0,1.2,25.0,981.0,873.89,628.4
2016,8,10,12,15,935.5,113.0,1.2,25.0,980.5,838.6,606.01
2016,8,10,12,30,936.0,113.0,1.2,25.0,980.0,800.16,581.32
2016,8,10,12,45,933.0,113.5,1.3,25.0,971.0,756.66,552.34
2016,8,10,13,0,930.0,114.0,1.4,25.0,962.0,710.63,520.65
2016,8,10,13,15,926.5,113.0,1.4,24.5,945.5,660.79,485.37
2016,8,10,13,30,923.0,112.0,1.4,24.0,929.0,608.89,447.37
2016,8,10,13,45,919.0,110.5,1.45,24.0,905.5,554.51,405.65
2016,8,10,14,0,915.0,109.0,1.5,24.0,882.0,498.56,361.19
2016,8,10,14,15,908.0,107.5,1.5,23.5,851.5,440.06,313.78
2016,8,10,14,30,901.0,106.0,1.5,23.0,821.0,380.78,264.3
2016,8,10,14,45,892.5,103.5,1.5,23.0,784.0,319.86,212.4
2016,8,10,15,0,884.0,101.0,1.5,23.0,747.0,258.84,161.33
2016,8,10,15,15,871.5,98.5,1.45,22.5,704.5,197.38,114.39
2016,8,10,15,30,859.0,96.0,1.4,22.0,662.0,136.79,78.16
2016,8,10,15,45,843.5,92.5,1.4,22.0,615.0,77.83,60.43
2016,8,10,16,0,828.0,89.0,1.4,22.0,568.0,75.75,58.96
2016,8,10,16,15,806.0,85.5,1.3,21.5,517.5,73.39,57.3
2016,8,10,16,30,784.0,82.0,1.2,21.0,467.0,70.96,55.55
2016,8,10,16,45,756.0,77.5,1.2,20.5,414.5,67.6,53.0
2016,8,10,17,0,728.0,73.0,1.2,20.0,362.0,64.15,50.32
2016,8,10,17,15,686.0,68.0,1.1,19.0,309.0,60.04,47.1
2016,8,10,17,30,644.0,63.0,1.0,18.0,256.0,51.58,39.95
2016,8,10,17,45,583.0,56.0,0.95,17.5,204.5,45.98,35.05
2016,8,10,18,0,522.0,49.0,0.9,17.0,153.0,40.38,29.95
2016,8,10,18,15,424.0,39.5,0.8,16.0,107.5,32.54,22.73
2016,8,10,18,30,326.0,30.0,0.7,15.0,62.0,24.77,14.86
2016,8,10,18,45,163.0,15.0,0.65,14.5,31.0,12.18,0.0
2016,8,10,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,5,45,114.0,19.0,0.7,11.5,32.0,88.86,43.36
2016,8,11,6,0,228.0,38.0,0.7,12.0,64.0,182.25,143.21
2016,8,11,6,15,309.0,52.5,0.65,12.5,108.0,254.61,207.37
2016,8,11,6,30,390.0,67.0,0.6,13.0,152.0,335.15,275.36
2016,8,11,6,45,447.0,79.0,0.6,13.5,201.0,404.27,331.62
2016,8,11,7,0,504.0,91.0,0.6,14.0,250.0,484.13,393.43
2016,8,11,7,15,547.5,100.0,0.6,14.5,301.5,549.08,441.27
2016,8,11,7,30,591.0,109.0,0.6,15.0,353.0,615.4,488.24
2016,8,11,7,45,623.5,116.0,0.6,16.0,404.0,671.53,524.67
2016,8,11,8,0,656.0,123.0,0.6,17.0,455.0,727.25,559.21
2016,8,11,8,15,681.5,129.0,0.6,17.5,504.0,774.91,588.21
2016,8,11,8,30,707.0,135.0,0.6,18.0,553.0,820.94,615.51
