Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,8,45,726.5,139.5,0.65,18.5,599.0,857.78,637.13
2016,8,11,9,0,746.0,144.0,0.7,19.0,645.0,892.05,656.96
2016,8,11,9,15,761.5,148.0,0.7,19.5,687.0,919.1,671.03
2016,8,11,9,30,777.0,152.0,0.7,20.0,729.0,934.98,678.0
2016,8,11,9,45,822.0,138.0,0.75,21.0,774.5,965.46,694.08
2016,8,11,10,0,867.0,124.0,0.8,22.0,820.0,977.88,698.56
2016,8,11,10,15,875.0,125.5,0.85,22.5,849.5,981.05,698.97
2016,8,11,10,30,883.0,127.0,0.9,23.0,879.0,980.29,697.2
2016,8,11,10,45,887.5,129.0,0.95,23.5,901.5,972.72,691.38
2016,8,11,11,0,892.0,131.0,1.0,24.0,924.0,961.21,683.3
2016,8,11,11,15,895.5,132.0,1.05,24.0,939.5,944.01,673.1
2016,8,11,11,30,899.0,133.0,1.1,24.0,955.0,923.05,660.6
2016,8,11,11,45,898.0,135.5,1.15,24.5,961.5,895.86,642.9
2016,8,11,12,0,897.0,138.0,1.2,25.0,968.0,865.32,623.06
2016,8,11,12,15,897.0,137.5,1.2,25.0,967.5,829.99,600.59
2016,8,11,12,30,897.0,137.0,1.2,25.0,967.0,791.7,575.27
2016,8,11,12,45,897.0,136.0,1.25,25.0,958.5,750.24,547.15
2016,8,11,13,0,897.0,135.0,1.3,25.0,950.0,706.14,516.43
2016,8,11,13,15,893.0,134.0,1.3,25.0,933.5,657.13,480.94
2016,8,11,13,30,889.0,133.0,1.3,25.0,917.0,606.21,443.04
2016,8,11,13,45,883.0,131.5,1.35,25.0,893.5,552.21,402.02
2016,8,11,14,0,877.0,130.0,1.4,25.0,870.0,496.92,358.56
2016,8,11,14,15,869.0,128.0,1.4,24.5,839.0,439.44,312.44
2016,8,11,14,30,861.0,126.0,1.4,24.0,808.0,381.36,264.46
2016,8,11,14,45,850.0,124.0,1.4,24.0,770.5,318.45,211.79
2016,8,11,15,0,839.0,122.0,1.4,24.0,733.0,258.28,161.99
2016,8,11,15,15,824.5,119.0,1.35,23.5,690.5,197.54,115.95
2016,8,11,15,30,810.0,116.0,1.3,23.0,648.0,138.13,80.35
2016,8,11,15,45,793.0,112.0,1.3,23.0,601.5,89.18,69.67
2016,8,11,16,0,776.0,108.0,1.3,23.0,555.0,87.25,68.37
2016,8,11,16,15,752.0,103.5,1.25,22.5,504.5,78.16,61.08
2016,8,11,16,30,728.0,99.0,1.2,22.0,454.0,75.66,59.33
2016,8,11,16,45,698.0,93.0,1.15,21.5,402.0,71.94,56.49
2016,8,11,17,0,668.0,87.0,1.1,21.0,350.0,68.1,53.51
2016,8,11,17,15,623.5,80.0,1.05,20.0,297.0,63.21,49.65
2016,8,11,17,30,579.0,73.0,1.0,19.0,244.0,58.24,45.59
2016,8,11,17,45,516.5,64.0,1.0,18.5,194.0,51.47,39.68
2016,8,11,18,0,454.0,55.0,1.0,18.0,144.0,44.64,33.5
2016,8,11,18,15,357.5,43.0,0.9,17.0,99.5,35.05,24.73
2016,8,11,18,30,261.0,31.0,0.8,16.0,55.0,25.41,15.05
2016,8,11,18,45,130.5,15.5,0.75,15.5,27.5,11.87,0.0
2016,8,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,5,45,168.0,17.0,0.65,11.5,36.0,113.73,50.61
2016,8,12,6,0,336.0,34.0,0.6,12.0,72.0,234.42,183.71
2016,8,12,6,15,426.5,44.0,0.55,12.5,118.0,314.37,254.67
2016,8,12,6,30,517.0,54.0,0.5,13.0,164.0,403.02,328.48
2016,8,12,6,45,578.0,61.0,0.5,14.0,216.0,476.65,386.71
2016,8,12,7,0,639.0,68.0,0.5,15.0,268.0,554.18,444.72
2016,8,12,7,15,679.0,73.0,0.5,15.5,321.0,617.0,489.07
2016,8,12,7,30,719.0,78.0,0.5,16.0,374.0,676.82,528.87
2016,8,12,7,45,749.5,82.0,0.5,17.0,426.5,732.19,563.07
2016,8,12,8,0,780.0,86.0,0.5,18.0,479.0,786.67,595.42
2016,8,12,8,15,801.0,89.5,0.5,18.5,529.0,830.93,621.08
2016,8,12,8,30,822.0,93.0,0.5,19.0,579.0,872.98,644.85
2016,8,12,8,45,839.0,95.5,0.55,20.0,625.0,907.64,663.2
2016,8,12,9,0,856.0,98.0,0.6,21.0,671.0,927.78,672.21
2016,8,12,9,15,868.0,100.5,0.65,21.5,712.5,951.1,684.71
2016,8,12,9,30,880.0,103.0,0.7,22.0,754.0,970.89,694.97
2016,8,12,9,45,884.5,107.0,0.75,23.0,788.5,981.32,698.17
2016,8,12,10,0,889.0,111.0,0.8,24.0,823.0,987.8,699.15
2016,8,12,10,15,896.0,112.5,0.85,24.0,852.0,990.13,700.47
2016,8,12,10,30,903.0,114.0,0.9,24.0,881.0,988.47,699.51
2016,8,12,10,45,907.5,115.5,0.95,24.5,903.5,980.42,693.42
2016,8,12,11,0,912.0,117.0,1.0,25.0,926.0,968.38,685.06
2016,8,12,11,15,915.0,117.5,1.05,25.0,940.5,950.11,674.26
2016,8,12,11,30,918.0,118.0,1.1,25.0,955.0,928.04,661.17
2016,8,12,11,45,918.5,118.5,1.15,25.5,961.5,900.15,643.12
2016,8,12,12,0,919.0,119.0,1.2,26.0,968.0,868.83,622.89
2016,8,12,12,15,919.0,119.0,1.2,26.0,967.5,833.42,600.49
2016,8,12,12,30,919.0,119.0,1.2,26.0,967.0,794.94,575.72
2016,8,12,12,45,920.5,116.5,1.3,26.0,959.0,752.62,547.69
2016,8,12,13,0,922.0,114.0,1.4,26.0,951.0,707.49,516.77
2016,8,12,13,15,918.5,113.5,1.4,26.0,934.5,658.21,481.05
2016,8,12,13,30,915.0,113.0,1.4,26.0,918.0,606.86,442.78
2016,8,12,13,45,910.0,112.0,1.4,26.0,894.5,552.54,401.15
2016,8,12,14,0,905.0,111.0,1.4,26.0,871.0,496.75,357.01
2016,8,12,14,15,897.5,109.0,1.4,25.5,840.5,438.03,309.94
2016,8,12,14,30,890.0,107.0,1.4,25.0,810.0,378.61,260.88
2016,8,12,14,45,881.0,105.0,1.4,25.0,773.0,318.33,209.96
2016,8,12,15,0,872.0,103.0,1.4,25.0,736.0,258.01,159.9
2016,8,12,15,15,859.0,100.5,1.35,24.5,693.5,196.99,113.69
2016,8,12,15,30,846.0,98.0,1.3,24.0,651.0,129.2,71.97
2016,8,12,15,45,829.5,95.0,1.3,24.0,604.5,79.16,61.07
2016,8,12,16,0,813.0,92.0,1.3,24.0,558.0,77.46,59.92
2016,8,12,16,15,790.5,88.5,1.25,23.5,507.5,75.18,58.35
2016,8,12,16,30,768.0,85.0,1.2,23.0,457.0,72.83,56.7
2016,8,12,16,45,738.0,80.5,1.15,23.0,404.5,69.53,54.11
2016,8,12,17,0,708.0,76.0,1.1,23.0,352.0,61.13,47.12
2016,8,12,17,15,664.5,70.0,1.05,22.0,299.0,56.63,43.59
2016,8,12,17,30,621.0,64.0,1.0,21.0,246.0,52.09,39.88
2016,8,12,17,45,557.5,56.5,0.95,20.5,195.0,46.15,34.72
2016,8,12,18,0,494.0,49.0,0.9,20.0,144.0,40.22,29.36
2016,8,12,18,15,392.5,38.5,0.8,19.0,99.5,31.62,21.51
2016,8,12,18,30,291.0,28.0,0.7,18.0,55.0,23.04,12.71
2016,8,12,18,45,145.5,14.0,0.65,17.0,27.5,11.02,0.0
2016,8,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,13,5,45,165.5,16.5,0.45,12.5,34.5,111.81,41.99
2016,8,13,6,0,331.0,33.0,0.4,13.0,69.0,231.89,180.14
2016,8,13,6,15,422.5,42.5,0.4,13.5,115.0,311.68,250.93
2016,8,13,6,30,514.0,52.0,0.4,14.0,161.0,400.28,324.57
2016,8,13,6,45,575.5,58.5,0.4,15.0,212.0,473.52,382.22
2016,8,13,7,0,637.0,65.0,0.4,16.0,263.0,550.74,439.71
2016,8,13,7,15,677.5,70.0,0.4,17.0,316.0,613.85,482.95
2016,8,13,7,30,718.0,75.0,0.4,18.0,369.0,674.38,521.95
2016,8,13,7,45,749.5,78.5,0.45,19.0,421.5,729.95,556.67
2016,8,13,8,0,781.0,82.0,0.5,20.0,474.0,784.7,589.75
2016,8,13,8,15,802.5,85.0,0.5,20.5,523.5,828.84,615.15
2016,8,13,8,30,824.0,88.0,0.5,21.0,573.0,870.81,638.7
2016,8,13,8,45,842.5,90.0,0.55,22.0,620.0,895.45,650.52
2016,8,13,9,0,861.0,92.0,0.6,23.0,667.0,927.7,667.3
2016,8,13,9,15,873.0,94.0,0.65,23.5,708.5,950.61,679.26
2016,8,13,9,30,885.0,96.0,0.7,24.0,750.0,970.02,689.19
2016,8,13,9,45,899.0,95.5,0.75,25.0,787.0,984.94,695.1
2016,8,13,10,0,913.0,95.0,0.8,26.0,824.0,996.07,698.81
2016,8,13,10,15,920.0,96.5,0.85,26.5,853.5,998.6,698.79
2016,8,13,10,30,927.0,98.0,0.9,27.0,883.0,997.06,696.54
2016,8,13,10,45,932.0,99.0,0.95,27.5,906.0,988.99,690.5
2016,8,13,11,0,937.0,100.0,1.0,28.0,929.0,976.85,682.17
2016,8,13,11,15,940.0,100.5,1.05,28.0,944.0,958.37,671.41
2016,8,13,11,30,943.0,101.0,1.1,28.0,959.0,936.0,658.33
2016,8,13,11,45,944.0,101.5,1.2,28.5,966.0,908.13,641.27
2016,8,13,12,0,945.0,102.0,1.3,29.0,973.0,876.7,621.85
2016,8,13,12,15,945.0,102.0,1.35,29.0,972.5,840.62,599.86
2016,8,13,12,30,945.0,102.0,1.4,29.0,972.0,801.38,575.62
2016,8,13,12,45,930.0,110.5,1.45,29.0,959.5,755.56,544.87
2016,8,13,13,0,915.0,119.0,1.5,29.0,947.0,707.82,511.73
2016,8,13,13,15,911.5,118.0,1.5,29.0,930.5,658.3,476.22
2016,8,13,13,30,908.0,117.0,1.5,29.0,914.0,606.75,438.2
2016,8,13,13,45,902.5,116.0,1.55,29.0,890.0,552.37,397.2
2016,8,13,14,0,897.0,115.0,1.6,29.0,866.0,496.6,353.69
2016,8,13,14,15,889.5,113.0,1.6,28.5,835.5,438.17,307.25
2016,8,13,14,30,882.0,111.0,1.6,28.0,805.0,379.05,258.86
2016,8,13,14,45,871.5,109.5,1.6,28.0,767.5,319.01,208.65
2016,8,13,15,0,861.0,108.0,1.6,28.0,730.0,259.1,159.47
2016,8,13,15,15,847.5,105.0,1.6,27.5,687.5,191.64,108.84
2016,8,13,15,30,834.0,102.0,1.6,27.0,645.0,130.84,72.83
2016,8,13,15,45,816.0,99.0,1.6,26.5,598.0,81.46,62.36
2016,8,13,16,0,798.0,96.0,1.6,26.0,551.0,79.82,61.42
2016,8,13,16,15,774.0,92.5,1.55,25.5,500.5,77.64,59.94
2016,8,13,16,30,750.0,89.0,1.5,25.0,450.0,75.38,58.39
2016,8,13,16,45,717.5,84.0,1.5,24.5,397.5,66.31,51.06
2016,8,13,17,0,685.0,79.0,1.5,24.0,345.0,62.87,48.43
2016,8,13,17,15,640.0,73.0,1.4,23.0,292.0,58.47,44.99
2016,8,13,17,30,595.0,67.0,1.3,22.0,239.0,54.04,41.39
2016,8,13,17,45,529.0,59.0,1.2,21.5,188.5,47.83,36.0
2016,8,13,18,0,463.0,51.0,1.1,21.0,138.0,41.62,30.39
2016,8,13,18,15,360.0,39.5,1.0,20.0,94.5,32.3,21.92
2016,8,13,18,30,257.0,28.0,0.9,19.0,51.0,22.98,12.21
2016,8,13,18,45,128.5,14.0,0.8,18.0,25.5,11.02,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,136.0,17.5,0.35,13.5,32.0,96.29,27.44
2016,8,14,6,0,272.0,35.0,0.3,14.0,64.0,204.94,157.89
2016,8,14,6,15,362.0,47.0,0.3,14.5,108.5,283.84,227.64
2016,8,14,6,30,452.0,59.0,0.3,15.0,153.0,371.64,300.41
2016,8,14,6,45,511.5,68.0,0.35,15.5,203.5,444.13,358.46
2016,8,14,7,0,571.0,77.0,0.4,16.0,254.0,520.47,416.81
2016,8,14,7,15,614.5,84.0,0.4,17.0,306.0,585.9,463.04
2016,8,14,7,30,658.0,91.0,0.4,18.0,358.0,652.62,507.04
2016,8,14,7,45,688.5,96.5,0.45,19.0,409.5,707.67,541.69
2016,8,14,8,0,719.0,102.0,0.5,20.0,461.0,762.06,574.9
2016,8,14,8,15,743.0,106.5,0.5,20.5,511.0,808.44,602.09
2016,8,14,8,30,767.0,111.0,0.5,21.0,561.0,847.66,624.07
2016,8,14,8,45,785.5,114.5,0.55,22.0,607.0,883.8,643.51
2016,8,14,9,0,804.0,118.0,0.6,23.0,653.0,917.11,660.89
2016,8,14,9,15,818.0,121.0,0.65,23.5,694.5,942.48,674.43
2016,8,14,9,30,832.0,124.0,0.7,24.0,736.0,964.42,685.93
2016,8,14,9,45,849.5,123.0,0.75,25.0,774.0,981.77,693.32
2016,8,14,10,0,867.0,122.0,0.8,26.0,812.0,981.49,690.03
2016,8,14,10,15,875.0,123.5,0.85,26.0,842.0,984.58,691.89
2016,8,14,10,30,883.0,125.0,0.9,26.0,872.0,983.73,691.41
2016,8,14,10,45,889.5,125.5,0.95,26.5,895.0,976.52,685.85
2016,8,14,11,0,896.0,126.0,1.0,27.0,918.0,965.36,678.06
2016,8,14,11,15,900.0,127.0,1.05,27.0,933.0,948.45,668.16
2016,8,14,11,30,904.0,128.0,1.1,27.0,948.0,927.74,655.98
2016,8,14,11,45,904.5,129.0,1.15,27.5,955.0,900.3,638.33
2016,8,14,12,0,905.0,130.0,1.2,28.0,962.0,869.46,618.54
2016,8,14,12,15,905.0,130.0,1.2,28.0,961.5,834.15,596.38
2016,8,14,12,30,905.0,130.0,1.2,28.0,961.0,795.82,571.67
2016,8,14,12,45,895.0,134.5,1.25,28.5,949.5,751.08,540.55
2016,8,14,13,0,885.0,139.0,1.3,29.0,938.0,704.34,507.4
2016,8,14,13,15,880.5,138.0,1.3,28.5,921.0,655.22,473.37
2016,8,14,13,30,876.0,137.0,1.3,28.0,904.0,604.26,436.86
2016,8,14,13,45,867.5,137.0,1.35,28.0,879.5,550.33,396.4
2016,8,14,14,0,859.0,137.0,1.4,28.0,855.0,496.41,354.45
2016,8,14,14,15,850.5,135.0,1.4,27.5,823.5,437.89,308.25
2016,8,14,14,30,842.0,133.0,1.4,27.0,792.0,378.95,260.32
2016,8,14,14,45,829.0,131.0,1.4,27.0,754.5,318.63,210.29
2016,8,14,15,0,816.0,129.0,1.4,27.0,717.0,258.95,161.59
2016,8,14,15,15,800.5,125.5,1.4,26.5,674.0,198.81,116.63
2016,8,14,15,30,785.0,122.0,1.4,26.0,631.0,140.19,81.89
2016,8,14,15,45,767.0,117.5,1.4,26.0,584.0,92.43,71.55
2016,8,14,16,0,749.0,113.0,1.4,26.0,537.0,83.24,64.24
2016,8,14,16,15,722.5,108.5,1.35,25.0,486.5,80.93,62.82
2016,8,14,16,30,696.0,104.0,1.3,24.0,436.0,78.54,61.31
2016,8,14,16,45,665.5,97.0,1.3,23.5,384.5,74.28,58.06
2016,8,14,17,0,635.0,90.0,1.3,23.0,333.0,69.88,54.62
2016,8,14,17,15,587.5,82.5,1.25,22.0,281.0,64.72,50.56
2016,8,14,17,30,540.0,75.0,1.2,21.0,229.0,59.48,46.28
2016,8,14,17,45,477.0,64.5,1.15,20.5,180.0,51.67,39.46
2016,8,14,18,0,414.0,54.0,1.1,20.0,131.0,43.72,32.3
2016,8,14,18,15,313.5,41.0,1.0,19.0,88.5,33.35,22.85
2016,8,14,18,30,213.0,28.0,0.9,18.0,46.0,21.38,10.58
2016,8,14,18,45,106.5,14.0,0.85,17.5,23.0,11.02,0.0
2016,8,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,45,196.0,15.0,0.8,11.5,35.5,123.17,24.56
2016,8,15,6,0,392.0,30.0,0.8,12.0,71.0,261.48,202.85
2016,8,15,6,15,488.0,38.5,0.75,12.5,119.0,345.88,279.71
2016,8,15,6,30,584.0,47.0,0.7,13.0,167.0,439.6,358.07
2016,8,15,6,45,643.5,52.5,0.7,13.5,220.0,509.75,414.74
2016,8,15,7,0,703.0,58.0,0.7,14.0,273.0,588.06,474.09
2016,8,15,7,15,742.0,62.0,0.65,14.5,327.5,652.1,518.04
2016,8,15,7,30,781.0,66.0,0.6,15.0,382.0,716.64,560.32
2016,8,15,7,45,809.0,69.5,0.6,16.0,435.5,771.57,593.77
2016,8,15,8,0,837.0,73.0,0.6,17.0,489.0,825.32,625.27
2016,8,15,8,15,857.0,75.5,0.6,17.5,540.0,859.52,644.0
2016,8,15,8,30,877.0,78.0,0.6,18.0,591.0,900.53,667.11
2016,8,15,8,45,892.5,80.5,0.6,18.5,638.0,934.69,685.27
2016,8,15,9,0,908.0,83.0,0.6,19.0,685.0,965.7,701.29
2016,8,15,9,15,919.0,84.5,0.65,19.5,727.0,987.83,712.75
2016,8,15,9,30,930.0,86.0,0.7,20.0,769.0,1006.24,722.07
2016,8,15,9,45,928.0,93.5,0.75,21.0,803.0,1014.76,724.01
2016,8,15,10,0,926.0,101.0,0.8,22.0,837.0,1018.89,723.51
2016,8,15,10,15,933.0,102.0,0.85,22.5,866.5,1020.63,723.11
2016,8,15,10,30,940.0,103.0,0.9,23.0,896.0,1018.24,720.34
2016,8,15,10,45,943.0,105.0,0.95,23.5,918.5,1008.88,713.48
2016,8,15,11,0,946.0,107.0,1.0,24.0,941.0,995.41,704.28
2016,8,15,11,15,949.0,107.5,1.05,24.0,956.0,976.45,693.15
2016,8,15,11,30,952.0,108.0,1.1,24.0,971.0,953.55,679.63
2016,8,15,11,45,951.0,110.0,1.2,24.5,977.5,924.74,661.87
2016,8,15,12,0,950.0,112.0,1.3,25.0,984.0,892.39,641.71
2016,8,15,12,15,950.0,111.5,1.3,24.5,983.0,855.32,619.43
2016,8,15,12,30,950.0,111.0,1.3,24.0,982.0,815.07,594.87
2016,8,15,12,45,937.5,117.5,1.35,24.0,969.5,768.69,563.36
2016,8,15,13,0,925.0,124.0,1.4,24.0,957.0,720.27,529.43
2016,8,15,13,15,921.0,123.0,1.4,24.0,940.0,669.64,492.68
2016,8,15,13,30,917.0,122.0,1.4,24.0,923.0,617.02,453.38
2016,8,15,13,45,913.0,120.0,1.45,24.0,899.0,561.88,411.25
2016,8,15,14,0,909.0,118.0,1.5,24.0,875.0,505.19,366.4
2016,8,15,14,15,901.0,116.0,1.45,23.5,843.5,445.59,318.14
2016,8,15,14,30,893.0,114.0,1.4,23.0,812.0,385.35,267.97
2016,8,15,14,45,886.5,110.0,1.35,23.0,775.0,323.78,215.55
2016,8,15,15,0,880.0,106.0,1.3,23.0,738.0,261.92,163.81
2016,8,15,15,15,866.5,103.5,1.25,22.5,694.5,199.95,116.6
2016,8,15,15,30,853.0,101.0,1.2,22.0,651.0,131.57,74.37
2016,8,15,15,45,840.5,96.0,1.15,22.0,604.0,80.26,62.53
2016,8,15,16,0,828.0,91.0,1.1,22.0,557.0,77.29,60.32
2016,8,15,16,15,804.5,87.5,1.05,21.5,505.5,74.93,58.67
2016,8,15,16,30,781.0,84.0,1.0,21.0,454.0,72.5,56.94
2016,8,15,16,45,754.0,78.5,0.95,20.5,401.5,68.46,53.8
2016,8,15,17,0,727.0,73.0,0.9,20.0,349.0,64.28,50.49
2016,8,15,17,15,682.0,67.5,0.85,19.0,295.0,55.16,42.88
2016,8,15,17,30,637.0,62.0,0.8,18.0,241.0,50.88,39.34
2016,8,15,17,45,574.5,54.0,0.75,17.5,190.0,44.5,33.68
2016,8,15,18,0,512.0,46.0,0.7,17.0,139.0,38.09,27.8
2016,8,15,18,15,400.5,36.0,0.65,16.0,94.0,29.75,20.02
2016,8,15,18,30,289.0,26.0,0.6,15.0,49.0,21.5,10.27
2016,8,15,18,45,144.5,13.0,0.6,14.0,24.5,10.23,0.0
2016,8,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,5,45,172.5,15.5,0.75,11.0,33.0,113.23,8.17
2016,8,16,6,0,345.0,31.0,0.7,12.0,66.0,239.9,185.17
2016,8,16,6,15,442.5,40.5,0.65,12.5,113.0,324.19,262.14
2016,8,16,6,30,540.0,50.0,0.6,13.0,160.0,418.02,340.64
2016,8,16,6,45,600.5,57.0,0.55,13.5,212.5,492.84,400.4
2016,8,16,7,0,661.0,64.0,0.5,14.0,265.0,571.54,459.73
2016,8,16,7,15,702.5,69.0,0.5,14.5,319.0,632.68,502.3
2016,8,16,7,30,744.0,74.0,0.5,15.0,373.0,699.13,546.8
2016,8,16,7,45,773.0,78.0,0.5,16.0,426.5,754.37,580.6
2016,8,16,8,0,802.0,82.0,0.5,17.0,480.0,808.53,612.52
2016,8,16,8,15,824.0,85.5,0.5,17.5,531.0,854.43,639.08
2016,8,16,8,30,846.0,89.0,0.5,18.0,582.0,898.08,663.66
2016,8,16,8,45,862.0,92.0,0.55,19.0,629.0,921.85,674.84
2016,8,16,9,0,878.0,95.0,0.6,20.0,676.0,953.16,691.03
2016,8,16,9,15,890.5,97.0,0.6,20.5,718.0,976.68,702.28
2016,8,16,9,30,903.0,99.0,0.6,21.0,760.0,996.6,711.38
2016,8,16,9,45,904.5,105.0,0.65,22.0,794.5,1006.32,714.06
2016,8,16,10,0,906.0,111.0,0.7,23.0,829.0,1011.85,714.44
2016,8,16,10,15,913.0,112.5,0.75,23.5,859.0,1013.94,714.27
2016,8,16,10,30,920.0,114.0,0.8,24.0,889.0,1011.94,711.8
2016,8,16,10,45,925.0,115.5,0.9,24.5,911.5,1003.93,706.86
2016,8,16,11,0,930.0,117.0,1.0,25.0,934.0,991.82,699.49
2016,8,16,11,15,933.0,117.5,1.05,25.0,949.0,972.89,688.39
2016,8,16,11,30,936.0,118.0,1.1,25.0,964.0,950.09,674.96
2016,8,16,11,45,937.5,118.5,1.15,25.5,971.5,922.22,657.05
2016,8,16,12,0,939.0,119.0,1.2,26.0,979.0,890.78,636.88
2016,8,16,12,15,939.0,119.0,1.2,26.0,977.5,854.28,613.94
2016,8,16,12,30,939.0,119.0,1.2,26.0,976.0,814.64,588.83
2016,8,16,12,45,922.0,127.5,1.25,26.5,962.5,766.78,555.42
2016,8,16,13,0,905.0,136.0,1.3,27.0,949.0,717.21,520.16
2016,8,16,13,15,901.0,135.0,1.3,27.0,932.0,667.25,484.45
2016,8,16,13,30,897.0,134.0,1.3,27.0,915.0,615.34,446.26
2016,8,16,13,45,893.5,131.0,1.3,27.0,891.0,560.53,404.76
2016,8,16,14,0,890.0,128.0,1.3,27.0,867.0,504.17,360.71
2016,8,16,14,15,882.0,126.0,1.25,26.5,835.5,445.4,313.91
2016,8,16,14,30,874.0,124.0,1.2,26.0,804.0,386.02,265.26
2016,8,16,14,45,865.5,120.5,1.2,26.0,766.5,321.51,211.77
2016,8,16,15,0,857.0,117.0,1.2,26.0,729.0,259.4,160.79
2016,8,16,15,15,842.0,114.0,1.2,25.5,685.5,197.02,113.96
2016,8,16,15,30,827.0,111.0,1.2,25.0,642.0,136.05,77.84
2016,8,16,15,45,811.0,106.5,1.2,25.0,594.5,86.46,66.91
2016,8,16,16,0,795.0,102.0,1.2,25.0,547.0,84.02,65.19
2016,8,16,16,15,769.5,98.0,1.15,24.0,495.5,81.58,63.66
2016,8,16,16,30,744.0,94.0,1.1,23.0,444.0,72.99,56.89
2016,8,16,16,45,713.0,88.0,1.1,22.5,391.0,69.09,53.9
2016,8,16,17,0,682.0,82.0,1.1,22.0,338.0,65.07,50.75
2016,8,16,17,15,634.0,75.0,1.1,21.0,284.5,59.98,46.69
2016,8,16,17,30,586.0,68.0,1.1,20.0,231.0,54.83,42.43
2016,8,16,17,45,518.5,59.0,1.1,19.5,180.5,47.89,36.31
2016,8,16,18,0,451.0,50.0,1.1,19.0,130.0,40.9,29.92
2016,8,16,18,15,341.5,37.5,1.05,18.0,86.5,30.73,20.56
2016,8,16,18,30,232.0,25.0,1.0,17.0,43.0,20.53,8.64
2016,8,16,18,45,116.0,12.5,0.95,16.0,21.5,9.83,0.0
2016,8,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,5,45,120.0,16.5,0.75,12.0,28.5,87.71,0.0
2016,8,17,6,0,240.0,33.0,0.7,13.0,57.0,187.97,143.57
2016,8,17,6,15,334.0,46.0,0.7,13.5,101.5,270.1,218.33
2016,8,17,6,30,428.0,59.0,0.7,14.0,146.0,360.53,294.68
2016,8,17,6,45,489.0,69.0,0.7,14.5,195.5,434.48,354.8
2016,8,17,7,0,550.0,79.0,0.7,15.0,245.0,512.49,415.16
2016,8,17,7,15,447.5,110.5,0.65,15.5,262.5,488.07,393.43
2016,8,17,7,30,345.0,142.0,0.6,16.0,280.0,441.19,354.94
2016,8,17,7,45,523.0,124.5,0.6,17.0,366.0,598.55,472.66
2016,8,17,8,0,701.0,107.0,0.6,18.0,452.0,758.34,580.16
2016,8,17,8,15,726.0,111.5,0.6,18.5,501.5,805.26,606.62
2016,8,17,8,30,751.0,116.0,0.6,19.0,551.0,850.39,632.83
2016,8,17,8,45,766.5,121.0,0.65,20.0,596.5,878.94,647.46
2016,8,17,9,0,782.0,126.0,0.7,21.0,642.0,910.75,664.25
2016,8,17,9,15,797.0,129.5,0.75,21.5,683.5,937.33,678.76
2016,8,17,9,30,812.0,133.0,0.8,22.0,725.0,960.51,691.18
2016,8,17,9,45,820.0,137.0,0.85,23.0,760.5,973.8,696.12
2016,8,17,10,0,828.0,141.0,0.9,24.0,796.0,983.28,698.9
2016,8,17,10,15,836.5,143.0,0.95,24.0,825.5,987.26,701.14
2016,8,17,10,30,845.0,145.0,1.0,24.0,855.0,987.28,701.13
2016,8,17,10,45,847.5,148.5,1.05,24.5,876.0,979.06,694.84
2016,8,17,11,0,850.0,152.0,1.1,25.0,897.0,966.91,686.31
2016,8,17,11,15,854.0,153.0,1.1,25.0,912.0,949.84,675.33
2016,8,17,11,30,858.0,154.0,1.1,25.0,927.0,928.96,662.11
2016,8,17,11,45,855.5,157.0,1.15,25.5,933.0,900.62,643.75
2016,8,17,12,0,853.0,160.0,1.2,26.0,939.0,868.97,623.32
2016,8,17,12,15,852.5,160.0,1.2,26.0,938.0,833.18,600.44
2016,8,17,12,30,852.0,160.0,1.2,26.0,937.0,794.45,574.4
2016,8,17,12,45,863.0,151.5,1.25,26.0,932.0,744.6,541.48
2016,8,17,13,0,874.0,143.0,1.3,26.0,927.0,702.91,512.78
2016,8,17,13,15,870.0,142.0,1.3,26.0,910.0,654.23,477.67
2016,8,17,13,30,866.0,141.0,1.3,26.0,893.0,603.69,440.23
2016,8,17,13,45,861.0,138.5,1.3,26.0,869.0,549.93,399.32
2016,8,17,14,0,856.0,136.0,1.3,26.0,845.0,495.91,356.8
2016,8,17,14,15,847.0,134.0,1.3,25.5,813.5,437.06,310.08
2016,8,17,14,30,838.0,132.0,1.3,25.0,782.0,377.87,261.67
2016,8,17,14,45,828.5,128.5,1.3,25.0,745.0,317.39,211.06
2016,8,17,15,0,819.0,125.0,1.3,25.0,708.0,257.18,161.44
2016,8,17,15,15,803.5,122.0,1.25,24.5,665.0,196.96,116.04
2016,8,17,15,30,788.0,119.0,1.2,24.0,622.0,138.25,81.14
2016,8,17,15,45,772.0,113.5,1.2,24.0,575.5,90.21,70.33
2016,8,17,16,0,756.0,108.0,1.2,24.0,529.0,87.31,68.22
2016,8,17,16,15,729.5,103.5,1.15,23.5,478.0,78.1,60.87
2016,8,17,16,30,703.0,99.0,1.1,23.0,427.0,75.58,59.1
2016,8,17,16,45,671.5,92.0,1.05,22.5,375.5,71.16,55.68
2016,8,17,17,0,640.0,85.0,1.0,22.0,324.0,66.6,52.07
2016,8,17,17,15,590.5,78.0,0.95,21.0,271.5,61.65,48.14
2016,8,17,17,30,541.0,71.0,0.9,20.0,219.0,56.66,44.01
2016,8,17,17,45,472.5,61.0,0.85,19.0,170.0,49.09,37.42
2016,8,17,18,0,404.0,51.0,0.8,18.0,121.0,41.44,30.49
2016,8,17,18,15,296.5,37.5,0.7,17.0,79.5,30.57,20.43
2016,8,17,18,30,189.0,24.0,0.6,16.0,38.0,18.34,6.24
2016,8,17,18,45,94.5,12.0,0.55,15.5,19.0,9.44,0.0
2016,8,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,73.5,16.5,0.65,11.5,23.5,66.7,0.0
2016,8,18,6,0,147.0,33.0,0.6,12.0,47.0,141.97,107.3
2016,8,18,6,15,224.5,51.0,0.6,12.5,88.0,213.54,173.01
2016,8,18,6,30,302.0,69.0,0.6,13.0,129.0,292.85,240.84
2016,8,18,6,45,356.0,84.5,0.6,14.0,176.0,360.56,296.26
2016,8,18,7,0,410.0,100.0,0.6,15.0,223.0,432.43,352.27
2016,8,18,7,15,455.5,111.5,0.6,15.5,273.0,496.72,400.56
2016,8,18,7,30,501.0,123.0,0.6,16.0,323.0,563.2,448.52
2016,8,18,7,45,530.5,134.5,0.6,16.5,371.5,618.04,485.98
2016,8,18,8,0,560.0,146.0,0.6,17.0,420.0,672.8,522.22
2016,8,18,8,15,587.0,153.5,0.6,17.5,468.0,729.51,558.47
2016,8,18,8,30,614.0,161.0,0.6,18.0,516.0,776.8,587.12
2016,8,18,8,45,629.5,170.0,0.65,19.0,559.5,813.1,607.64
2016,8,18,9,0,645.0,179.0,0.7,20.0,603.0,846.87,626.31
2016,8,18,9,15,662.0,184.0,0.75,20.5,643.5,875.26,642.47
2016,8,18,9,30,679.0,189.0,0.8,21.0,684.0,900.67,656.7
2016,8,18,9,45,670.5,204.5,0.85,22.0,713.0,908.52,658.47
2016,8,18,10,0,662.0,220.0,0.9,23.0,742.0,912.57,657.97
2016,8,18,10,15,672.0,224.0,0.95,23.0,770.5,919.93,662.42
2016,8,18,10,30,682.0,228.0,1.0,23.0,799.0,923.72,664.63
2016,8,18,10,45,689.5,230.5,1.1,23.5,821.0,920.03,661.76
2016,8,18,11,0,697.0,233.0,1.2,24.0,843.0,912.69,656.63
2016,8,18,11,15,701.5,235.0,1.2,24.0,857.5,898.5,646.9
2016,8,18,11,30,706.0,237.0,1.2,24.0,872.0,880.82,635.01
2016,8,18,11,45,699.5,243.0,1.3,24.0,876.5,853.78,618.16
2016,8,18,12,0,693.0,249.0,1.4,24.0,881.0,823.93,599.23
2016,8,18,12,15,693.0,249.0,1.4,24.0,880.0,791.67,577.42
2016,8,18,12,30,693.0,249.0,1.4,24.0,879.0,756.83,553.57
2016,8,18,12,45,681.5,253.0,1.4,24.0,867.5,714.63,524.17
2016,8,18,13,0,670.0,257.0,1.4,24.0,856.0,671.12,493.34
2016,8,18,13,15,665.0,254.5,1.4,23.5,839.5,625.72,461.53
2016,8,18,13,30,660.0,252.0,1.4,23.0,823.0,579.17,427.91
2016,8,18,13,45,654.5,247.5,1.4,23.0,800.5,530.0,390.58
2016,8,18,14,0,649.0,243.0,1.4,23.0,778.0,480.22,351.7
2016,8,18,14,15,638.0,238.5,1.35,22.5,748.0,427.89,310.36
2016,8,18,14,30,627.0,234.0,1.3,22.0,718.0,376.02,268.37
2016,8,18,14,45,611.5,228.0,1.3,22.0,681.5,322.63,224.55
2016,8,18,15,0,596.0,222.0,1.3,22.0,645.0,269.77,181.85
2016,8,18,15,15,577.5,214.5,1.25,21.5,604.0,217.73,142.95
2016,8,18,15,30,559.0,207.0,1.2,21.0,563.0,167.86,112.41
2016,8,18,15,45,532.5,199.0,1.2,21.0,517.0,128.43,103.11
2016,8,18,16,0,506.0,191.0,1.2,21.0,471.0,124.91,100.62
2016,8,18,16,15,477.0,179.0,1.15,20.5,423.0,118.82,96.05
2016,8,18,16,30,448.0,167.0,1.1,20.0,375.0,112.45,91.2
2016,8,18,16,45,406.0,153.5,1.05,19.5,324.5,104.66,85.07
2016,8,18,17,0,364.0,140.0,1.0,19.0,274.0,98.08,79.87
2016,8,18,17,15,320.0,121.5,0.95,18.0,226.0,85.92,69.83
2016,8,18,17,30,276.0,103.0,0.9,17.0,178.0,73.49,59.26
2016,8,18,17,45,219.5,81.0,0.85,16.5,132.5,58.51,46.03
2016,8,18,18,0,163.0,59.0,0.8,16.0,87.0,43.24,32.26
2016,8,18,18,15,81.5,39.0,0.75,15.5,53.0,29.15,19.25
2016,8,18,18,30,0.0,19.0,0.7,15.0,19.0,14.47,2.74
2016,8,18,18,45,0.0,9.5,0.65,14.5,9.5,7.47,0.0
2016,8,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,5,45,42.5,13.5,0.85,11.5,17.5,40.13,0.0
2016,8,19,6,0,85.0,27.0,0.8,12.0,35.0,87.91,64.37
2016,8,19,6,15,141.0,50.0,0.8,12.5,73.5,152.83,123.39
2016,8,19,6,30,197.0,73.0,0.8,13.0,112.0,220.97,182.42
2016,8,19,6,45,248.0,94.0,0.8,13.5,158.0,287.14,238.13
2016,8,19,7,0,299.0,115.0,0.8,14.0,204.0,357.11,294.78
2016,8,19,7,15,276.0,134.0,0.75,14.5,228.5,372.13,304.9
2016,8,19,7,30,253.0,153.0,0.7,15.0,253.0,384.25,312.34
2016,8,19,7,45,273.5,173.5,0.65,16.0,295.5,431.49,346.36
2016,8,19,8,0,294.0,194.0,0.6,17.0,338.0,478.89,378.89
2016,8,19,8,15,402.5,196.5,0.6,17.5,415.5,605.05,469.95
2016,8,19,8,30,511.0,199.0,0.6,18.0,493.0,716.15,545.64
2016,8,19,8,45,534.0,207.5,0.65,18.5,537.0,756.12,569.77
2016,8,19,9,0,557.0,216.0,0.7,19.0,581.0,794.4,593.33
2016,8,19,9,15,574.5,223.5,0.7,19.5,621.0,824.24,610.14
2016,8,19,9,30,592.0,231.0,0.7,20.0,661.0,851.6,625.21
2016,8,19,9,45,580.5,250.0,0.7,21.0,688.5,859.73,625.81
2016,8,19,10,0,569.0,269.0,0.7,22.0,716.0,864.42,624.56
2016,8,19,10,15,579.5,274.0,0.75,22.5,744.0,873.33,628.9
2016,8,19,10,30,590.0,279.0,0.8,23.0,772.0,879.09,631.22
2016,8,19,10,45,597.5,283.0,0.85,23.5,793.5,881.04,631.11
2016,8,19,11,0,605.0,287.0,0.9,24.0,815.0,876.03,626.76
2016,8,19,11,15,610.0,289.5,0.95,24.0,829.5,864.0,619.26
2016,8,19,11,30,615.0,292.0,1.0,24.0,844.0,848.66,609.68
2016,8,19,11,45,620.5,291.0,1.05,24.5,851.5,827.67,595.32
2016,8,19,12,0,626.0,290.0,1.1,25.0,859.0,803.6,578.87
2016,8,19,12,15,625.5,289.5,1.15,25.0,857.5,772.23,558.48
2016,8,19,12,30,625.0,289.0,1.2,25.0,856.0,738.52,536.2
2016,8,19,12,45,617.5,290.0,1.25,25.0,845.5,698.85,509.36
2016,8,19,13,0,610.0,291.0,1.3,25.0,835.0,657.84,481.0
2016,8,19,13,15,604.5,288.0,1.3,25.0,818.5,614.11,449.74
2016,8,19,13,30,599.0,285.0,1.3,25.0,802.0,569.46,417.06
2016,8,19,13,45,601.0,275.0,1.35,25.0,781.5,523.04,382.54
2016,8,19,14,0,603.0,265.0,1.4,25.0,761.0,475.43,345.99
2016,8,19,14,15,591.0,259.5,1.4,24.5,730.5,424.06,306.14
2016,8,19,14,30,579.0,254.0,1.4,24.0,700.0,373.35,265.8
2016,8,19,14,45,571.0,244.0,1.4,24.0,665.5,321.62,223.62
2016,8,19,15,0,563.0,234.0,1.4,24.0,631.0,270.54,182.48
2016,8,19,15,15,544.0,225.5,1.4,23.5,590.0,219.6,144.81
2016,8,19,15,30,525.0,217.0,1.4,23.0,549.0,170.95,115.12
2016,8,19,15,45,502.5,206.0,1.4,22.5,504.0,131.75,105.32
2016,8,19,16,0,480.0,195.0,1.4,22.0,459.0,126.74,101.81
2016,8,19,16,15,450.5,182.5,1.3,21.5,411.5,120.43,97.07
2016,8,19,16,30,421.0,170.0,1.2,21.0,364.0,113.84,92.05
2016,8,19,16,45,383.0,155.0,1.2,20.5,315.0,105.27,85.29
2016,8,19,17,0,345.0,140.0,1.2,20.0,266.0,97.75,79.3
2016,8,19,17,15,302.0,120.5,1.15,19.0,218.0,85.03,68.8
2016,8,19,17,30,259.0,101.0,1.1,18.0,170.0,72.01,57.74
2016,8,19,17,45,205.5,79.0,1.1,17.5,126.0,57.06,44.55
2016,8,19,18,0,152.0,57.0,1.1,17.0,82.0,41.8,30.82
2016,8,19,18,15,76.0,36.5,1.05,16.0,49.0,27.41,17.59
2016,8,19,18,30,0.0,16.0,1.0,15.0,16.0,12.2,0.22
2016,8,19,18,45,0.0,8.0,0.95,14.5,8.0,6.29,0.0
2016,8,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,13.0,0.6,11.5,17.0,30.05,0.0
2016,8,20,6,0,87.0,26.0,0.5,12.0,34.0,88.08,63.88
2016,8,20,6,15,144.0,48.5,0.5,12.5,72.0,153.24,123.45
2016,8,20,6,30,201.0,71.0,0.5,13.0,110.0,221.7,182.55
2016,8,20,6,45,253.5,91.5,0.5,14.0,156.0,288.62,238.13
2016,8,20,7,0,306.0,112.0,0.5,15.0,202.0,359.48,294.45
2016,8,20,7,15,347.5,128.5,0.45,15.5,250.0,420.46,340.85
2016,8,20,7,30,389.0,145.0,0.4,16.0,298.0,502.2,400.36
2016,8,20,7,45,426.5,157.5,0.4,16.5,347.0,560.78,441.12
2016,8,20,8,0,464.0,170.0,0.4,17.0,396.0,620.15,481.28
2016,8,20,8,15,491.0,181.0,0.45,17.5,442.5,668.76,513.22
2016,8,20,8,30,518.0,192.0,0.5,18.0,489.0,716.59,544.03
2016,8,20,8,45,544.0,199.0,0.55,19.0,534.0,757.95,568.89
2016,8,20,9,0,570.0,206.0,0.6,20.0,579.0,797.7,592.23
2016,8,20,9,15,587.5,213.0,0.6,20.5,618.5,827.23,608.64
2016,8,20,9,30,605.0,220.0,0.6,21.0,658.0,862.31,628.31
2016,8,20,9,45,656.0,206.0,0.65,21.5,702.0,899.17,650.75
2016,8,20,10,0,707.0,192.0,0.7,22.0,746.0,932.04,669.56
2016,8,20,10,15,716.5,195.0,0.75,22.5,774.5,937.83,671.4
2016,8,20,10,30,726.0,198.0,0.8,23.0,803.0,939.96,671.45
2016,8,20,10,45,739.0,196.5,0.9,23.5,826.0,937.18,669.51
2016,8,20,11,0,752.0,195.0,1.0,24.0,849.0,930.56,665.27
2016,8,20,11,15,756.5,196.0,1.05,24.0,863.5,914.72,655.71
2016,8,20,11,30,761.0,197.0,1.1,24.0,878.0,895.29,644.01
2016,8,20,11,45,770.0,193.0,1.15,24.5,886.5,862.99,622.84
2016,8,20,12,0,779.0,189.0,1.2,25.0,895.0,836.73,605.3
2016,8,20,12,15,779.0,189.0,1.2,25.0,894.0,803.23,582.8
2016,8,20,12,30,779.0,189.0,1.2,25.0,893.0,766.99,558.18
2016,8,20,12,45,774.5,189.5,1.3,25.0,883.5,725.38,530.45
2016,8,20,13,0,770.0,190.0,1.4,25.0,874.0,681.77,500.49
2016,8,20,13,15,765.5,188.5,1.4,24.5,857.5,634.87,467.47
2016,8,20,13,30,761.0,187.0,1.4,24.0,841.0,587.96,433.31
2016,8,20,13,45,759.0,181.5,1.45,24.0,819.0,535.27,393.39
2016,8,20,14,0,757.0,176.0,1.5,24.0,797.0,481.36,351.18
2016,8,20,14,15,747.5,173.0,1.5,23.5,766.5,425.3,306.48
2016,8,20,14,30,738.0,170.0,1.5,23.0,736.0,369.22,260.47
2016,8,20,14,45,726.5,165.5,1.5,23.0,699.5,311.77,212.37
2016,8,20,15,0,715.0,161.0,1.5,23.0,663.0,255.06,165.6
2016,8,20,15,15,697.5,156.5,1.45,22.5,621.5,198.47,122.81
2016,8,20,15,30,680.0,152.0,1.4,22.0,580.0,143.85,89.8
2016,8,20,15,45,657.5,146.0,1.4,22.0,533.5,100.85,79.89
2016,8,20,16,0,635.0,140.0,1.4,22.0,487.0,98.57,78.33
2016,8,20,16,15,606.0,133.0,1.3,21.0,438.0,95.35,76.2
2016,8,20,16,30,577.0,126.0,1.2,20.0,389.0,91.99,73.92
2016,8,20,16,45,537.5,117.0,1.2,19.5,338.5,84.39,67.81
2016,8,20,17,0,498.0,108.0,1.2,19.0,288.0,78.45,63.02
2016,8,20,17,15,447.5,96.5,1.15,18.0,238.5,70.58,56.54
2016,8,20,17,30,397.0,85.0,1.1,17.0,189.0,62.56,49.71
2016,8,20,17,45,327.5,70.0,1.05,16.5,142.5,51.84,40.14
2016,8,20,18,0,258.0,55.0,1.0,16.0,96.0,40.97,30.18
2016,8,20,18,15,174.0,36.5,0.95,15.5,59.5,27.4,17.48
2016,8,20,18,30,90.0,18.0,0.9,15.0,23.0,13.65,0.0
2016,8,20,18,45,45.0,9.0,0.9,14.5,11.5,7.08,0.0
2016,8,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,0.8,11.5,19.5,37.12,0.0
2016,8,21,6,0,114.0,28.0,0.8,12.0,39.0,106.71,77.48
2016,8,21,6,15,184.5,48.0,0.8,12.5,78.0,176.57,142.84
2016,8,21,6,30,255.0,68.0,0.8,13.0,117.0,266.08,219.39
