Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,6,45,314.5,84.5,0.85,13.5,164.0,336.69,278.56
2016,8,21,7,0,374.0,101.0,0.9,14.0,211.0,412.07,339.28
2016,8,21,7,15,419.5,114.0,0.85,14.5,260.0,476.83,388.66
2016,8,21,7,30,465.0,127.0,0.8,15.0,309.0,543.88,437.62
2016,8,21,7,45,503.5,136.5,0.75,16.0,359.0,602.75,477.6
2016,8,21,8,0,542.0,146.0,0.7,17.0,409.0,662.26,516.36
2016,8,21,8,15,570.0,154.5,0.7,17.5,457.0,711.34,547.68
2016,8,21,8,30,598.0,163.0,0.7,18.0,505.0,769.17,584.05
2016,8,21,8,45,623.0,168.5,0.7,18.5,550.0,810.6,608.35
2016,8,21,9,0,648.0,174.0,0.7,19.0,595.0,849.83,630.95
2016,8,21,9,15,665.0,179.0,0.7,19.5,635.5,878.25,646.17
2016,8,21,9,30,682.0,184.0,0.7,20.0,676.0,903.67,659.49
2016,8,21,9,45,684.0,194.0,0.75,21.0,708.5,916.27,664.29
2016,8,21,10,0,686.0,204.0,0.8,22.0,741.0,925.29,667.08
2016,8,21,10,15,696.0,207.5,0.85,22.0,769.5,932.05,671.15
2016,8,21,10,30,706.0,211.0,0.9,22.0,798.0,935.18,673.07
2016,8,21,10,45,716.5,212.0,0.95,22.5,821.0,932.6,670.27
2016,8,21,11,0,727.0,213.0,1.0,23.0,844.0,926.27,665.27
2016,8,21,11,15,731.5,214.5,1.05,23.0,858.5,911.09,656.08
2016,8,21,11,30,736.0,216.0,1.1,23.0,873.0,892.35,644.38
2016,8,21,11,45,741.5,214.5,1.15,23.5,880.5,868.25,627.96
2016,8,21,12,0,747.0,213.0,1.2,24.0,888.0,840.79,609.24
2016,8,21,12,15,746.5,213.0,1.2,24.0,886.5,806.65,586.35
2016,8,21,12,30,746.0,213.0,1.2,24.0,885.0,769.81,561.35
2016,8,21,12,45,760.5,201.5,1.3,24.0,881.0,731.44,536.19
2016,8,21,13,0,775.0,190.0,1.4,24.0,877.0,685.92,505.32
2016,8,21,13,15,770.0,188.5,1.4,23.5,859.5,638.37,471.76
2016,8,21,13,30,765.0,187.0,1.4,23.0,842.0,590.86,437.07
2016,8,21,13,45,757.5,184.0,1.45,23.0,817.5,536.97,396.17
2016,8,21,14,0,750.0,181.0,1.5,23.0,793.0,482.38,353.38
2016,8,21,14,15,739.0,178.0,1.5,22.5,762.0,425.94,308.32
2016,8,21,14,30,728.0,175.0,1.5,22.0,731.0,369.68,262.11
2016,8,21,14,45,714.0,171.0,1.5,21.5,693.5,312.34,214.49
2016,8,21,15,0,700.0,167.0,1.5,21.0,656.0,256.07,168.31
2016,8,21,15,15,681.5,162.0,1.45,20.5,614.0,199.8,125.53
2016,8,21,15,30,663.0,157.0,1.4,20.0,572.0,145.67,92.59
2016,8,21,15,45,639.0,151.0,1.4,20.0,525.5,103.77,83.02
2016,8,21,16,0,615.0,145.0,1.4,20.0,479.0,101.59,81.54
2016,8,21,16,15,585.0,137.5,1.35,19.5,430.0,98.15,79.07
2016,8,21,16,30,555.0,130.0,1.3,19.0,381.0,92.28,74.49
2016,8,21,16,45,514.5,120.5,1.3,18.5,331.0,86.23,69.7
2016,8,21,17,0,474.0,111.0,1.3,18.0,281.0,80.04,64.68
2016,8,21,17,15,423.0,98.5,1.3,17.0,231.5,71.59,57.67
2016,8,21,17,30,372.0,86.0,1.3,16.0,182.0,62.97,50.26
2016,8,21,17,45,303.5,70.0,1.35,15.5,136.5,51.64,40.09
2016,8,21,18,0,235.0,54.0,1.4,15.0,91.0,40.12,29.5
2016,8,21,18,15,155.0,35.0,1.35,14.5,55.5,26.24,16.39
2016,8,21,18,30,75.0,16.0,1.3,14.0,20.0,12.14,0.0
2016,8,21,18,45,37.5,8.0,1.3,13.5,10.0,6.29,0.0
2016,8,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,11.5,10.5,8.26,0.0
2016,8,22,6,0,0.0,21.0,1.1,12.0,21.0,16.03,6.65
2016,8,22,6,15,1.5,42.0,1.1,12.5,42.5,37.05,25.55
2016,8,22,6,30,3.0,63.0,1.1,13.0,64.0,57.64,43.62
2016,8,22,6,45,15.0,85.0,1.1,13.5,89.5,85.82,68.17
2016,8,22,7,0,27.0,107.0,1.1,14.0,115.0,126.03,102.39
2016,8,22,7,15,37.0,128.5,1.0,14.5,141.5,155.19,126.54
2016,8,22,7,30,47.0,150.0,0.9,15.0,168.0,184.82,150.48
2016,8,22,7,45,160.5,172.0,0.85,15.5,247.0,319.95,260.98
2016,8,22,8,0,274.0,194.0,0.8,16.0,326.0,465.27,372.41
2016,8,22,8,15,285.0,215.5,0.8,16.5,366.0,504.69,398.45
2016,8,22,8,30,296.0,237.0,0.8,17.0,406.0,543.19,424.19
2016,8,22,8,45,297.0,259.5,0.8,18.0,440.5,572.28,441.56
2016,8,22,9,0,298.0,282.0,0.8,19.0,475.0,599.64,457.43
2016,8,22,9,15,497.0,228.0,0.8,19.5,575.0,758.59,569.5
2016,8,22,9,30,696.0,174.0,0.8,20.0,675.0,908.61,666.39
2016,8,22,9,45,691.0,187.0,0.85,20.5,705.0,917.63,668.34
2016,8,22,10,0,686.0,200.0,0.9,21.0,735.0,922.9,670.04
2016,8,22,10,15,696.0,203.5,0.95,21.0,763.5,929.65,674.14
2016,8,22,10,30,706.0,207.0,1.0,21.0,792.0,932.77,676.03
2016,8,22,10,45,716.0,207.5,1.05,21.5,814.5,929.21,672.54
2016,8,22,11,0,726.0,208.0,1.1,22.0,837.0,921.92,666.87
2016,8,22,11,15,730.5,209.5,1.15,22.0,851.0,906.78,657.57
2016,8,22,11,30,735.0,211.0,1.2,22.0,865.0,888.09,645.9
2016,8,22,11,45,741.0,209.0,1.25,22.5,872.5,863.99,629.32
2016,8,22,12,0,747.0,207.0,1.3,23.0,880.0,836.53,610.41
2016,8,22,12,15,746.5,207.0,1.3,23.0,878.5,802.43,587.34
2016,8,22,12,30,746.0,207.0,1.3,23.0,877.0,765.64,562.15
2016,8,22,12,45,713.0,224.0,1.35,23.0,859.5,717.41,528.7
2016,8,22,13,0,680.0,241.0,1.4,23.0,842.0,668.84,494.39
2016,8,22,13,15,674.5,239.0,1.4,22.5,825.0,622.96,462.08
2016,8,22,13,30,669.0,237.0,1.4,22.0,808.0,575.92,427.88
2016,8,22,13,45,667.0,230.5,1.45,22.0,786.0,526.44,390.33
2016,8,22,14,0,665.0,224.0,1.5,22.0,764.0,475.99,350.79
2016,8,22,14,15,653.5,219.5,1.5,21.5,734.0,422.43,308.25
2016,8,22,14,30,642.0,215.0,1.5,21.0,704.0,369.37,264.96
2016,8,22,14,45,633.0,207.5,1.5,21.0,669.0,315.65,220.09
2016,8,22,15,0,624.0,200.0,1.5,21.0,634.0,262.63,176.42
2016,8,22,15,15,605.0,193.5,1.45,20.5,592.5,209.76,136.54
2016,8,22,15,30,586.0,187.0,1.4,20.0,551.0,158.02,104.78
2016,8,22,15,45,566.0,177.5,1.4,19.5,506.5,117.67,94.89
2016,8,22,16,0,546.0,168.0,1.4,19.0,462.0,113.02,91.56
2016,8,22,16,15,516.0,158.0,1.35,18.5,414.0,107.64,87.49
2016,8,22,16,30,486.0,148.0,1.3,18.0,366.0,102.04,83.19
2016,8,22,16,45,449.5,135.0,1.3,17.5,317.5,94.26,76.93
2016,8,22,17,0,413.0,122.0,1.3,17.0,269.0,86.2,70.31
2016,8,22,17,15,364.0,107.0,1.25,16.5,220.5,76.42,62.01
2016,8,22,17,30,315.0,92.0,1.2,16.0,172.0,66.39,53.24
2016,8,22,17,45,255.5,73.0,1.15,15.5,128.0,53.29,41.5
2016,8,22,18,0,196.0,54.0,1.1,15.0,84.0,39.92,29.26
2016,8,22,18,15,125.0,33.5,1.0,14.5,50.0,25.13,15.26
2016,8,22,18,30,54.0,13.0,0.9,14.0,16.0,10.08,0.0
2016,8,22,18,45,27.0,6.5,0.85,13.5,8.0,5.11,0.0
2016,8,22,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,45,69.0,14.0,0.8,12.5,20.0,42.94,0.0
2016,8,23,6,0,138.0,28.0,0.8,13.0,40.0,133.77,94.68
2016,8,23,6,15,221.5,45.5,0.75,13.5,80.0,209.98,168.84
2016,8,23,6,30,305.0,63.0,0.7,14.0,120.0,293.24,240.32
2016,8,23,6,45,370.0,76.5,0.7,14.5,167.5,366.68,301.29
2016,8,23,7,0,435.0,90.0,0.7,15.0,215.0,445.41,363.68
2016,8,23,7,15,482.5,100.5,0.65,15.5,265.0,511.59,413.15
2016,8,23,7,30,530.0,111.0,0.6,16.0,315.0,580.09,462.06
2016,8,23,7,45,568.0,118.0,0.6,16.5,365.5,647.66,508.1
2016,8,23,8,0,606.0,125.0,0.6,17.0,416.0,707.37,546.77
2016,8,23,8,15,633.5,131.5,0.6,17.5,464.5,756.62,577.14
2016,8,23,8,30,661.0,138.0,0.6,18.0,513.0,804.41,605.86
2016,8,23,8,45,684.0,142.5,0.65,19.0,558.5,843.88,628.17
2016,8,23,9,0,707.0,147.0,0.7,20.0,604.0,880.97,648.63
2016,8,23,9,15,723.0,150.5,0.7,20.5,644.5,907.41,662.28
2016,8,23,9,30,739.0,154.0,0.7,21.0,685.0,930.72,673.98
2016,8,23,9,45,725.0,171.5,0.75,21.5,713.5,936.43,675.61
2016,8,23,10,0,711.0,189.0,0.8,22.0,742.0,937.88,674.93
2016,8,23,10,15,721.5,192.0,0.8,22.5,771.0,944.53,676.76
2016,8,23,10,30,732.0,195.0,0.8,23.0,800.0,947.48,676.32
2016,8,23,10,45,742.0,195.0,0.85,23.5,822.5,943.12,672.46
2016,8,23,11,0,752.0,195.0,0.9,24.0,845.0,934.97,666.44
2016,8,23,11,15,756.5,196.5,0.95,24.0,859.5,919.42,657.19
2016,8,23,11,30,761.0,198.0,1.0,24.0,874.0,900.24,645.76
2016,8,23,11,45,767.0,196.5,1.05,24.5,881.5,867.06,624.18
2016,8,23,12,0,773.0,195.0,1.1,25.0,889.0,840.26,606.3
2016,8,23,12,15,772.5,195.0,1.1,25.0,888.0,806.24,583.59
2016,8,23,12,30,772.0,195.0,1.1,25.0,887.0,769.53,558.78
2016,8,23,12,45,787.0,183.5,1.15,25.0,882.5,732.12,533.89
2016,8,23,13,0,802.0,172.0,1.2,25.0,878.0,691.16,505.77
2016,8,23,13,15,797.5,170.5,1.2,25.0,861.0,642.67,470.91
2016,8,23,13,30,793.0,169.0,1.2,25.0,844.0,592.58,433.95
2016,8,23,13,45,788.0,165.5,1.25,25.0,820.5,539.35,393.92
2016,8,23,14,0,783.0,162.0,1.3,25.0,797.0,485.07,351.66
2016,8,23,14,15,773.0,159.5,1.3,24.5,766.0,428.73,306.93
2016,8,23,14,30,763.0,157.0,1.3,24.0,735.0,372.37,260.85
2016,8,23,14,45,752.5,152.5,1.35,24.0,698.0,310.17,209.37
2016,8,23,15,0,742.0,148.0,1.4,24.0,661.0,252.0,161.55
2016,8,23,15,15,724.5,144.0,1.4,23.5,618.5,193.99,117.86
2016,8,23,15,30,707.0,140.0,1.4,23.0,576.0,137.9,84.33
2016,8,23,15,45,686.5,133.5,1.4,22.5,530.0,94.19,74.25
2016,8,23,16,0,666.0,127.0,1.4,22.0,484.0,91.28,72.28
2016,8,23,16,15,636.5,120.5,1.35,21.5,434.5,88.02,69.92
2016,8,23,16,30,607.0,114.0,1.3,21.0,385.0,84.63,67.44
2016,8,23,16,45,571.0,105.5,1.3,20.5,334.5,79.58,63.48
2016,8,23,17,0,535.0,97.0,1.3,20.0,284.0,74.36,59.29
2016,8,23,17,15,481.5,86.5,1.25,19.0,233.5,64.48,51.02
2016,8,23,17,30,428.0,76.0,1.2,18.0,183.0,56.88,44.5
2016,8,23,17,45,357.0,62.5,1.2,17.5,137.0,46.96,35.6
2016,8,23,18,0,286.0,49.0,1.2,17.0,91.0,36.94,26.36
2016,8,23,18,15,187.0,32.0,1.15,16.0,55.0,24.21,14.1
2016,8,23,18,30,88.0,15.0,1.1,15.0,19.0,11.42,0.0
2016,8,23,18,45,44.0,7.5,1.1,14.5,9.5,5.9,0.0
2016,8,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,97.5,13.5,0.85,11.5,21.5,55.97,0.0
2016,8,24,6,0,195.0,27.0,0.8,12.0,43.0,161.8,113.48
2016,8,24,6,15,290.5,41.5,0.75,12.5,85.5,245.05,197.72
2016,8,24,6,30,386.0,56.0,0.7,13.0,128.0,339.51,278.5
2016,8,24,6,45,454.0,67.0,0.7,14.0,177.0,418.33,342.87
2016,8,24,7,0,522.0,78.0,0.7,15.0,226.0,501.98,407.58
2016,8,24,7,15,569.0,86.0,0.65,15.5,278.0,570.43,457.68
2016,8,24,7,30,616.0,94.0,0.6,16.0,330.0,640.45,505.63
2016,8,24,7,45,650.5,100.0,0.6,16.5,381.5,698.7,543.72
2016,8,24,8,0,685.0,106.0,0.6,17.0,433.0,756.56,580.36
2016,8,24,8,15,711.0,111.0,0.6,17.5,482.5,804.75,609.31
2016,8,24,8,30,737.0,116.0,0.6,18.0,532.0,851.22,636.5
2016,8,24,8,45,756.0,120.5,0.65,18.5,578.0,888.37,658.01
2016,8,24,9,0,775.0,125.0,0.7,19.0,624.0,916.15,673.37
2016,8,24,9,15,789.5,128.0,0.7,19.5,665.0,941.54,686.24
2016,8,24,9,30,804.0,131.0,0.7,20.0,706.0,963.51,696.92
2016,8,24,9,45,824.0,129.0,0.75,21.0,744.0,981.93,705.13
2016,8,24,10,0,844.0,127.0,0.8,22.0,782.0,996.56,711.06
2016,8,24,10,15,852.0,129.0,0.85,22.0,811.0,999.77,712.78
2016,8,24,10,30,860.0,131.0,0.9,22.0,840.0,984.2,703.14
2016,8,24,10,45,865.0,133.0,0.95,22.5,862.0,976.54,697.43
2016,8,24,11,0,870.0,135.0,1.0,23.0,884.0,964.97,689.28
2016,8,24,11,15,873.5,135.5,1.0,23.0,898.0,946.77,677.53
2016,8,24,11,30,877.0,136.0,1.0,23.0,912.0,924.88,663.61
2016,8,24,11,45,877.5,137.0,1.05,23.5,918.5,897.21,645.67
2016,8,24,12,0,878.0,138.0,1.1,24.0,925.0,866.21,625.59
2016,8,24,12,15,877.5,138.0,1.15,24.0,923.0,830.38,603.48
2016,8,24,12,30,877.0,138.0,1.2,24.0,921.0,791.63,578.77
2016,8,24,12,45,864.5,143.5,1.25,24.0,908.5,745.89,547.55
2016,8,24,13,0,852.0,149.0,1.3,24.0,896.0,706.24,519.44
2016,8,24,13,15,847.5,148.0,1.3,24.0,878.5,655.98,483.09
2016,8,24,13,30,843.0,147.0,1.3,24.0,861.0,603.96,444.47
2016,8,24,13,45,836.0,145.0,1.35,24.0,836.5,548.37,402.36
2016,8,24,14,0,829.0,143.0,1.4,24.0,812.0,491.79,358.0
2016,8,24,14,15,819.5,141.0,1.4,23.5,780.5,433.49,311.28
2016,8,24,14,30,810.0,139.0,1.4,23.0,749.0,375.0,262.98
2016,8,24,14,45,798.0,135.5,1.4,23.0,711.0,314.8,212.29
2016,8,24,15,0,786.0,132.0,1.4,23.0,673.0,255.28,162.95
2016,8,24,15,15,769.5,128.5,1.4,22.5,630.0,196.03,118.1
2016,8,24,15,30,753.0,125.0,1.4,22.0,587.0,131.63,78.49
2016,8,24,15,45,732.5,120.0,1.45,22.0,540.0,87.0,68.4
2016,8,24,16,0,712.0,115.0,1.5,22.0,493.0,84.68,66.74
2016,8,24,16,15,683.0,109.5,1.45,21.0,442.5,81.73,64.76
2016,8,24,16,30,654.0,104.0,1.4,20.0,392.0,78.69,62.65
2016,8,24,16,45,617.0,96.5,1.4,19.5,340.5,74.01,58.96
2016,8,24,17,0,580.0,89.0,1.4,19.0,289.0,69.2,55.07
2016,8,24,17,15,526.0,80.0,1.4,18.0,238.0,62.92,49.87
2016,8,24,17,30,472.0,71.0,1.4,17.0,187.0,56.54,44.37
2016,8,24,17,45,396.0,58.5,1.4,16.5,139.5,47.04,35.79
2016,8,24,18,0,320.0,46.0,1.4,16.0,92.0,35.02,24.74
2016,8,24,18,15,210.0,30.0,1.35,15.5,55.0,22.84,12.68
2016,8,24,18,30,100.0,14.0,1.3,15.0,18.0,11.02,0.0
2016,8,24,18,45,50.0,7.0,1.3,14.5,9.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.0,1.05,11.5,22.0,61.42,0.0
2016,8,25,6,0,219.0,26.0,1.1,12.0,44.0,174.88,119.98
2016,8,25,6,15,321.0,38.5,1.05,12.5,86.0,263.37,212.6
2016,8,25,6,30,423.0,51.0,1.0,13.0,128.0,359.11,295.17
2016,8,25,6,45,494.5,59.5,1.0,13.5,178.0,439.13,361.67
2016,8,25,7,0,566.0,68.0,1.0,14.0,228.0,524.19,428.8
2016,8,25,7,15,612.5,74.5,0.95,14.5,280.0,592.01,478.13
2016,8,25,7,30,659.0,81.0,0.9,15.0,332.0,661.36,526.02
2016,8,25,7,45,695.0,85.0,0.85,15.5,384.0,719.68,563.85
2016,8,25,8,0,731.0,89.0,0.8,16.0,436.0,772.9,596.74
2016,8,25,8,15,755.5,93.0,0.8,16.5,486.0,819.93,625.13
2016,8,25,8,30,780.0,97.0,0.8,17.0,536.0,864.98,651.57
2016,8,25,8,45,799.0,100.0,0.8,17.5,582.0,901.31,671.74
2016,8,25,9,0,818.0,103.0,0.8,18.0,628.0,934.77,689.86
2016,8,25,9,15,832.0,105.5,0.8,18.5,670.0,959.62,702.28
2016,8,25,9,30,846.0,108.0,0.8,19.0,712.0,967.79,704.19
2016,8,25,9,45,858.5,109.0,0.85,20.0,748.0,982.07,710.03
2016,8,25,10,0,871.0,110.0,0.9,21.0,784.0,992.61,713.48
2016,8,25,10,15,879.0,112.0,0.9,21.0,813.5,995.85,714.25
2016,8,25,10,30,887.0,114.0,0.9,21.0,843.0,995.08,712.78
2016,8,25,10,45,891.0,116.0,0.95,21.5,865.0,986.4,706.22
2016,8,25,11,0,895.0,118.0,1.0,22.0,887.0,973.76,697.4
2016,8,25,11,15,898.5,119.0,1.05,22.0,901.5,955.76,686.67
2016,8,25,11,30,902.0,120.0,1.1,22.0,916.0,933.96,673.6
2016,8,25,11,45,901.5,121.5,1.15,22.5,922.0,905.41,654.95
2016,8,25,12,0,901.0,123.0,1.2,23.0,928.0,873.47,634.13
2016,8,25,12,15,901.0,123.0,1.2,23.0,926.5,837.4,611.06
2016,8,25,12,30,901.0,123.0,1.2,23.0,925.0,798.28,585.87
2016,8,25,12,45,890.5,127.5,1.2,23.0,913.0,752.46,554.02
2016,8,25,13,0,880.0,132.0,1.2,23.0,901.0,704.67,520.08
2016,8,25,13,15,875.5,131.0,1.2,23.0,883.5,654.7,483.81
2016,8,25,13,30,871.0,130.0,1.2,23.0,866.0,602.9,445.13
2016,8,25,13,45,864.5,128.5,1.25,23.0,841.0,548.09,403.33
2016,8,25,14,0,858.0,127.0,1.3,23.0,816.0,492.12,359.1
2016,8,25,14,15,849.0,125.0,1.3,22.5,784.5,433.15,311.56
2016,8,25,14,30,840.0,123.0,1.3,22.0,753.0,373.19,261.78
2016,8,25,14,45,830.0,119.5,1.3,22.0,715.5,311.81,209.69
2016,8,25,15,0,820.0,116.0,1.3,22.0,678.0,250.79,158.73
2016,8,25,15,15,804.0,113.0,1.3,21.5,634.5,189.88,112.34
2016,8,25,15,30,788.0,110.0,1.3,21.0,591.0,130.59,77.12
2016,8,25,15,45,771.0,105.0,1.3,20.5,544.0,85.28,67.37
2016,8,25,16,0,754.0,100.0,1.3,20.0,497.0,82.43,65.4
2016,8,25,16,15,726.5,95.5,1.25,19.5,446.5,73.44,58.06
2016,8,25,16,30,699.0,91.0,1.2,19.0,396.0,70.7,56.04
2016,8,25,16,45,666.5,84.0,1.2,18.5,344.5,66.05,52.32
2016,8,25,17,0,634.0,77.0,1.2,18.0,293.0,61.27,48.39
2016,8,25,17,15,580.5,69.5,1.2,17.0,241.0,55.72,43.76
2016,8,25,17,30,527.0,62.0,1.2,16.0,189.0,50.13,38.89
2016,8,25,17,45,452.0,51.5,1.2,15.5,141.0,41.92,31.41
2016,8,25,18,0,377.0,41.0,1.2,15.0,93.0,33.64,23.6
2016,8,25,18,15,251.0,27.0,1.15,14.5,55.5,22.12,11.73
2016,8,25,18,30,125.0,13.0,1.1,14.0,18.0,10.23,0.0
2016,8,25,18,45,62.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,128.5,12.5,0.85,11.5,22.5,70.23,0.0
2016,8,26,6,0,257.0,25.0,0.9,12.0,45.0,193.55,128.94
2016,8,26,6,15,366.0,36.5,0.9,12.5,89.0,288.5,232.02
2016,8,26,6,30,475.0,48.0,0.9,13.0,133.0,390.02,319.25
2016,8,26,6,45,542.5,56.0,0.9,13.5,183.5,469.17,384.64
2016,8,26,7,0,610.0,64.0,0.9,14.0,234.0,552.95,449.89
2016,8,26,7,15,655.5,69.5,0.9,14.5,287.5,620.56,498.63
2016,8,26,7,30,701.0,75.0,0.9,15.0,341.0,689.52,546.17
2016,8,26,7,45,734.5,79.5,0.9,15.5,393.5,743.41,581.06
2016,8,26,8,0,768.0,84.0,0.9,16.0,446.0,801.38,617.74
2016,8,26,8,15,791.5,87.5,0.9,16.5,496.5,847.92,645.48
2016,8,26,8,30,815.0,91.0,0.9,17.0,547.0,892.31,671.26
2016,8,26,8,45,833.5,93.5,0.9,18.0,594.0,928.25,689.7
2016,8,26,9,0,852.0,96.0,0.9,19.0,641.0,961.2,705.95
2016,8,26,9,15,865.0,98.0,0.95,19.0,682.5,972.46,711.86
2016,8,26,9,30,878.0,100.0,1.0,19.0,724.0,992.28,723.69
2016,8,26,9,45,849.5,121.5,1.05,19.5,750.0,1002.43,727.97
2016,8,26,10,0,821.0,143.0,1.1,20.0,776.0,994.27,720.95
2016,8,26,10,15,829.5,145.0,1.1,20.5,805.0,997.8,720.81
2016,8,26,10,30,838.0,147.0,1.1,21.0,834.0,997.34,718.15
2016,8,26,10,45,844.0,148.5,1.15,21.5,856.0,989.92,712.23
2016,8,26,11,0,850.0,150.0,1.2,22.0,878.0,978.52,704.01
2016,8,26,11,15,853.5,151.0,1.2,22.0,892.5,960.33,692.16
2016,8,26,11,30,857.0,152.0,1.2,22.0,907.0,938.35,678.06
2016,8,26,11,45,859.5,152.0,1.25,22.0,913.5,910.83,661.25
2016,8,26,12,0,862.0,152.0,1.3,22.0,920.0,879.81,642.11
2016,8,26,12,15,861.0,152.0,1.3,22.0,918.0,842.61,618.16
2016,8,26,12,30,860.0,152.0,1.3,22.0,916.0,802.47,591.02
2016,8,26,12,45,861.0,149.5,1.35,22.0,907.0,758.84,561.28
2016,8,26,13,0,862.0,147.0,1.4,22.0,898.0,712.55,528.85
2016,8,26,13,15,857.0,146.0,1.4,22.0,880.0,661.32,491.51
2016,8,26,13,30,852.0,145.0,1.4,22.0,862.0,608.36,451.84
2016,8,26,13,45,847.5,141.5,1.4,22.0,837.5,552.19,408.6
2016,8,26,14,0,843.0,138.0,1.4,22.0,813.0,494.78,362.96
2016,8,26,14,15,833.0,136.0,1.4,21.5,780.5,435.35,314.97
2016,8,26,14,30,823.0,134.0,1.4,21.0,748.0,375.75,265.37
2016,8,26,14,45,813.5,129.5,1.4,21.0,710.5,314.59,213.34
2016,8,26,15,0,804.0,125.0,1.4,21.0,673.0,253.78,162.42
2016,8,26,15,15,787.0,121.5,1.35,20.5,629.5,193.22,116.2
2016,8,26,15,30,770.0,118.0,1.3,20.0,586.0,134.46,81.23
2016,8,26,15,45,752.0,112.5,1.3,20.0,538.5,83.04,65.62
2016,8,26,16,0,734.0,107.0,1.3,20.0,491.0,80.23,63.55
2016,8,26,16,15,705.0,102.0,1.25,19.5,440.0,77.39,61.47
2016,8,26,16,30,676.0,97.0,1.2,19.0,389.0,74.47,59.31
2016,8,26,16,45,639.0,89.5,1.2,18.5,337.0,69.57,55.38
2016,8,26,17,0,602.0,82.0,1.2,18.0,285.0,64.54,51.25
2016,8,26,17,15,546.0,73.5,1.1,17.0,233.0,58.4,46.11
2016,8,26,17,30,490.0,65.0,1.0,16.0,181.0,52.18,40.69
2016,8,26,17,45,409.0,53.5,0.95,15.5,133.5,43.28,32.56
2016,8,26,18,0,328.0,42.0,0.9,15.0,86.0,34.29,24.07
2016,8,26,18,15,207.5,26.5,0.85,14.5,50.0,20.27,9.74
2016,8,26,18,30,87.0,11.0,0.8,14.0,14.0,8.65,0.0
2016,8,26,18,45,43.5,5.5,0.8,13.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.5,0.95,11.5,18.5,48.57,0.0
2016,8,27,6,0,164.0,25.0,1.0,12.0,37.0,142.37,90.31
2016,8,27,6,15,261.0,41.0,1.0,12.5,78.5,231.28,186.01
2016,8,27,6,30,358.0,57.0,1.0,13.0,120.0,324.0,266.61
2016,8,27,6,45,429.5,68.5,1.0,13.5,169.5,402.45,332.4
2016,8,27,7,0,501.0,80.0,1.0,14.0,219.0,493.12,404.41
2016,8,27,7,15,549.5,88.5,0.95,14.0,270.5,562.94,457.5
2016,8,27,7,30,598.0,97.0,0.9,14.0,322.0,634.4,508.65
2016,8,27,7,45,636.5,103.0,0.9,14.5,374.0,695.72,549.92
2016,8,27,8,0,675.0,109.0,0.9,15.0,426.0,756.89,589.71
2016,8,27,8,15,500.0,167.5,0.85,15.5,416.5,672.78,524.72
2016,8,27,8,30,325.0,226.0,0.8,16.0,407.0,563.75,440.31
2016,8,27,8,45,548.5,175.5,0.8,16.5,512.5,747.3,574.38
2016,8,27,9,0,772.0,125.0,0.8,17.0,618.0,918.69,684.52
2016,8,27,9,15,787.0,128.5,0.8,17.5,659.0,945.01,695.99
2016,8,27,9,30,802.0,132.0,0.8,18.0,700.0,967.91,707.37
2016,8,27,9,45,810.5,136.0,0.85,18.5,734.5,981.26,713.77
2016,8,27,10,0,819.0,140.0,0.9,19.0,769.0,990.79,717.99
2016,8,27,10,15,827.0,142.0,0.9,19.5,798.0,993.8,717.28
2016,8,27,10,30,835.0,144.0,0.9,20.0,827.0,992.85,714.33
2016,8,27,10,45,843.0,144.0,0.95,20.5,849.0,985.84,708.8
2016,8,27,11,0,851.0,144.0,1.0,21.0,871.0,974.83,700.95
2016,8,27,11,15,854.5,145.0,1.05,21.0,885.0,956.64,690.04
2016,8,27,11,30,858.0,146.0,1.1,21.0,899.0,934.66,676.8
2016,8,27,11,45,861.5,145.5,1.15,21.0,905.5,894.1,651.6
2016,8,27,12,0,865.0,145.0,1.2,21.0,912.0,864.41,633.42
2016,8,27,12,15,864.5,145.0,1.2,21.0,910.5,828.63,610.27
2016,8,27,12,30,864.0,145.0,1.2,21.0,909.0,789.97,584.5
2016,8,27,12,45,864.0,142.5,1.25,21.0,900.0,746.98,555.01
2016,8,27,13,0,864.0,140.0,1.3,21.0,891.0,701.45,522.93
2016,8,27,13,15,860.0,139.0,1.3,21.0,873.0,652.23,486.77
2016,8,27,13,30,856.0,138.0,1.3,21.0,855.0,605.37,451.07
2016,8,27,13,45,854.0,133.5,1.35,21.0,831.5,549.46,408.13
2016,8,27,14,0,852.0,129.0,1.4,21.0,808.0,492.06,362.49
2016,8,27,14,15,842.5,127.0,1.35,20.5,776.0,432.35,313.79
2016,8,27,14,30,833.0,125.0,1.3,20.0,744.0,372.4,263.48
2016,8,27,14,45,825.5,120.5,1.3,20.0,707.0,311.18,211.06
2016,8,27,15,0,818.0,116.0,1.3,20.0,670.0,250.06,159.54
2016,8,27,15,15,801.5,113.0,1.3,19.5,626.5,189.06,112.81
2016,8,27,15,30,785.0,110.0,1.3,19.0,583.0,129.75,77.51
2016,8,27,15,45,767.5,105.0,1.3,18.5,536.0,85.39,68.06
2016,8,27,16,0,750.0,100.0,1.3,18.0,489.0,82.53,66.06
2016,8,27,16,15,721.5,95.0,1.25,17.5,438.0,73.16,58.34
2016,8,27,16,30,693.0,90.0,1.2,17.0,387.0,70.05,55.97
2016,8,27,16,45,656.0,83.5,1.2,17.0,335.0,65.66,52.33
2016,8,27,17,0,619.0,77.0,1.2,17.0,283.0,61.18,48.53
2016,8,27,17,15,563.5,69.0,1.15,16.0,231.0,55.27,43.54
2016,8,27,17,30,508.0,61.0,1.1,15.0,179.0,49.3,38.28
2016,8,27,17,45,426.0,50.5,1.05,14.5,131.5,41.06,30.7
2016,8,27,18,0,344.0,40.0,1.0,14.0,84.0,32.79,22.78
2016,8,27,18,15,217.5,25.0,0.95,13.5,48.5,20.45,9.16
2016,8,27,18,30,91.0,10.0,0.9,13.0,13.0,7.87,0.0
2016,8,27,18,45,45.5,5.0,0.9,13.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,5,45,97.5,12.0,0.85,10.5,19.0,55.75,0.0
2016,8,28,6,0,195.0,24.0,0.8,11.0,38.0,159.02,96.74
2016,8,28,6,15,299.5,38.0,0.75,11.5,80.0,253.24,203.64
2016,8,28,6,30,404.0,52.0,0.7,12.0,122.0,351.62,288.73
2016,8,28,6,45,478.0,61.5,0.7,13.0,172.5,434.36,356.73
2016,8,28,7,0,552.0,71.0,0.7,14.0,223.0,522.32,425.04
2016,8,28,7,15,600.5,78.5,0.65,14.5,276.0,592.78,475.89
2016,8,28,7,30,649.0,86.0,0.6,15.0,329.0,664.89,525.17
2016,8,28,7,45,688.0,90.5,0.55,15.5,382.0,726.35,564.55
2016,8,28,8,0,727.0,95.0,0.5,16.0,435.0,787.62,602.25
2016,8,28,8,15,752.0,99.5,0.5,16.5,485.0,829.8,626.66
2016,8,28,8,30,777.0,104.0,0.5,17.0,535.0,875.91,653.36
2016,8,28,8,45,800.0,106.0,0.55,18.0,582.5,914.89,674.56
2016,8,28,9,0,823.0,108.0,0.6,19.0,630.0,951.06,693.72
2016,8,28,9,15,837.0,110.5,0.65,19.5,672.0,975.86,706.84
2016,8,28,9,30,851.0,113.0,0.7,20.0,714.0,997.09,717.9
2016,8,28,9,45,865.0,113.5,0.75,20.5,750.5,998.51,716.74
2016,8,28,10,0,879.0,114.0,0.8,21.0,787.0,1009.75,722.14
2016,8,28,10,15,886.5,116.0,0.85,21.5,816.5,1012.17,722.05
2016,8,28,10,30,894.0,118.0,0.9,22.0,846.0,1010.55,719.71
2016,8,28,10,45,900.0,118.5,0.95,22.5,868.0,1001.89,713.21
2016,8,28,11,0,906.0,119.0,1.0,23.0,890.0,989.21,704.43
2016,8,28,11,15,909.5,119.5,1.05,23.0,904.5,970.22,693.18
2016,8,28,11,30,913.0,120.0,1.1,23.0,919.0,947.39,679.6
2016,8,28,11,45,914.5,120.5,1.15,23.0,925.0,919.06,662.52
2016,8,28,12,0,916.0,121.0,1.2,23.0,931.0,887.2,643.11
2016,8,28,12,15,915.5,121.0,1.2,23.0,929.0,849.91,619.34
2016,8,28,12,30,915.0,121.0,1.2,23.0,927.0,809.56,593.45
2016,8,28,12,45,926.0,112.5,1.3,23.0,921.0,767.39,565.81
2016,8,28,13,0,937.0,104.0,1.4,23.0,915.0,721.61,534.39
2016,8,28,13,15,933.0,103.5,1.4,23.0,897.0,669.68,496.48
2016,8,28,13,30,929.0,103.0,1.4,23.0,879.0,615.7,455.95
2016,8,28,13,45,923.5,101.5,1.4,23.0,853.5,558.34,411.63
2016,8,28,14,0,918.0,100.0,1.4,23.0,828.0,499.59,364.7
2016,8,28,14,15,909.5,98.5,1.35,22.5,795.5,438.5,314.9
2016,8,28,14,30,901.0,97.0,1.3,22.0,763.0,376.85,263.15
2016,8,28,14,45,890.0,95.5,1.3,22.0,724.5,314.22,209.61
2016,8,28,15,0,879.0,94.0,1.3,22.0,686.0,251.84,157.24
2016,8,28,15,15,864.5,91.5,1.25,21.5,641.5,188.79,109.14
2016,8,28,15,30,850.0,89.0,1.2,21.0,597.0,119.74,67.19
2016,8,28,15,45,830.0,86.0,1.15,20.5,548.5,74.06,57.92
2016,8,28,16,0,810.0,83.0,1.1,20.0,500.0,71.99,56.55
2016,8,28,16,15,783.5,79.0,1.05,19.5,448.0,69.01,54.32
2016,8,28,16,30,757.0,75.0,1.0,19.0,396.0,65.95,51.99
2016,8,28,16,45,719.0,70.5,1.0,18.5,342.5,62.27,49.08
2016,8,28,17,0,681.0,66.0,1.0,18.0,289.0,54.09,42.14
2016,8,28,17,15,626.0,59.5,0.95,17.0,236.0,48.91,37.77
2016,8,28,17,30,571.0,53.0,0.9,16.0,183.0,43.73,33.2
2016,8,28,17,45,483.5,44.5,0.9,15.5,134.0,36.73,26.73
2016,8,28,18,0,396.0,36.0,0.9,15.0,85.0,29.8,20.01
2016,8,28,18,15,251.5,23.0,0.85,14.5,48.5,18.92,7.01
2016,8,28,18,30,107.0,10.0,0.8,14.0,12.0,7.87,0.0
2016,8,28,18,45,53.5,5.0,0.8,13.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,45,125.0,11.5,1.3,10.5,20.0,68.72,0.0
2016,8,29,6,0,250.0,23.0,1.4,11.0,40.0,186.97,107.55
2016,8,29,6,15,364.5,34.0,1.4,11.5,83.5,288.5,232.41
2016,8,29,6,30,479.0,45.0,1.4,12.0,127.0,393.46,324.47
2016,8,29,6,45,548.5,52.5,1.45,12.5,178.0,473.84,392.47
2016,8,29,7,0,618.0,60.0,1.5,13.0,229.0,559.05,460.17
2016,8,29,7,15,664.0,65.5,1.45,13.5,282.0,627.51,510.42
2016,8,29,7,30,710.0,71.0,1.4,14.0,335.0,692.87,555.96
2016,8,29,7,45,741.5,75.0,1.4,14.5,387.0,749.67,593.84
2016,8,29,8,0,773.0,79.0,1.4,15.0,439.0,805.55,629.85
2016,8,29,8,15,796.0,82.5,1.4,15.0,489.0,851.75,659.3
2016,8,29,8,30,819.0,86.0,1.4,15.0,539.0,895.78,686.81
2016,8,29,8,45,837.5,88.0,1.4,15.5,585.5,931.13,706.76
2016,8,29,9,0,856.0,90.0,1.4,16.0,632.0,951.57,716.65
2016,8,29,9,15,869.0,92.5,1.3,16.5,673.5,975.53,727.4
2016,8,29,9,30,882.0,95.0,1.2,17.0,715.0,995.9,735.55
2016,8,29,9,45,902.0,91.5,1.2,18.0,753.5,1012.71,741.79
2016,8,29,10,0,922.0,88.0,1.2,19.0,792.0,1025.72,745.69
2016,8,29,10,15,928.5,89.0,1.2,19.5,821.0,1026.34,743.33
2016,8,29,10,30,935.0,90.0,1.2,20.0,850.0,1022.8,738.7
2016,8,29,10,45,941.0,90.5,1.2,20.5,872.0,1014.07,731.04
2016,8,29,11,0,947.0,91.0,1.2,21.0,894.0,1001.17,720.99
2016,8,29,11,15,950.0,91.5,1.2,21.5,908.0,981.33,706.78
2016,8,29,11,30,953.0,92.0,1.2,22.0,922.0,957.52,690.27
2016,8,29,11,45,954.5,91.5,1.25,22.5,928.5,927.55,670.74
2016,8,29,12,0,956.0,91.0,1.3,23.0,935.0,893.94,648.87
2016,8,29,12,15,956.0,91.0,1.35,23.0,933.0,856.08,625.36
2016,8,29,12,30,956.0,91.0,1.4,23.0,931.0,814.97,599.45
2016,8,29,12,45,711.0,218.5,1.45,23.0,839.5,717.02,529.69
2016,8,29,13,0,466.0,346.0,1.5,23.0,748.0,612.62,454.01
2016,8,29,13,15,695.5,223.0,1.55,22.5,809.0,627.88,468.0
2016,8,29,13,30,925.0,100.0,1.6,22.0,870.0,611.29,456.44
2016,8,29,13,45,921.0,98.0,1.65,22.0,845.0,554.46,411.99
2016,8,29,14,0,917.0,96.0,1.7,22.0,820.0,496.09,365.02
2016,8,29,14,15,908.5,95.0,1.75,21.5,787.5,435.41,315.28
2016,8,29,14,30,900.0,94.0,1.8,21.0,755.0,374.16,263.45
2016,8,29,14,45,890.0,91.5,1.85,21.0,717.0,311.11,208.96
2016,8,29,15,0,880.0,89.0,1.9,21.0,679.0,248.24,155.61
2016,8,29,15,15,865.5,87.0,1.9,20.5,635.0,185.5,107.31
2016,8,29,15,30,851.0,85.0,1.9,20.0,591.0,123.96,71.2
2016,8,29,15,45,834.0,81.0,1.9,20.0,543.0,70.84,55.35
2016,8,29,16,0,817.0,77.0,1.9,20.0,495.0,68.01,53.19
2016,8,29,16,15,791.0,74.0,1.9,19.0,443.5,65.6,51.53
2016,8,29,16,30,765.0,71.0,1.9,18.0,392.0,63.16,49.81
2016,8,29,16,45,731.5,66.0,1.9,17.5,339.0,59.05,46.48
2016,8,29,17,0,698.0,61.0,1.9,17.0,286.0,54.87,43.0
2016,8,29,17,15,643.5,55.0,1.85,16.5,233.0,49.58,38.41
2016,8,29,17,30,589.0,49.0,1.8,16.0,180.0,40.84,30.6
2016,8,29,17,45,501.5,41.0,1.8,15.5,131.5,34.1,24.35
2016,8,29,18,0,414.0,33.0,1.8,15.0,83.0,27.45,17.86
2016,8,29,18,15,207.0,16.5,1.75,14.5,41.5,13.4,2.3
2016,8,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,45,151.0,10.0,1.1,12.5,20.0,80.33,0.0
2016,8,30,6,0,302.0,20.0,1.1,13.0,40.0,211.57,111.31
2016,8,30,6,15,418.0,29.0,1.1,13.5,84.0,315.2,250.64
2016,8,30,6,30,534.0,38.0,1.1,14.0,128.0,415.91,338.92
2016,8,30,6,45,602.0,44.0,1.15,14.5,179.5,496.67,406.25
2016,8,30,7,0,670.0,50.0,1.2,15.0,231.0,581.72,471.84
2016,8,30,7,15,335.0,64.5,1.2,15.5,155.0,360.48,297.99
2016,8,30,7,30,0.0,79.0,1.2,16.0,79.0,61.74,46.45
2016,8,30,7,45,289.5,99.0,1.2,17.0,233.0,388.61,319.78
2016,8,30,8,0,579.0,119.0,1.2,18.0,387.0,688.67,542.23
2016,8,30,8,15,720.5,94.5,1.2,18.5,465.5,799.03,613.53
2016,8,30,8,30,862.0,70.0,1.2,19.0,544.0,907.02,682.04
2016,8,30,8,45,878.5,72.0,1.25,19.5,591.0,941.09,700.49
2016,8,30,9,0,895.0,74.0,1.3,20.0,638.0,972.05,717.71
2016,8,30,9,15,907.0,75.5,1.3,20.5,679.5,994.57,728.6
2016,8,30,9,30,919.0,77.0,1.3,21.0,721.0,1013.38,737.23
2016,8,30,9,45,929.0,77.5,1.35,21.5,756.5,1025.13,742.36
2016,8,30,10,0,939.0,78.0,1.4,22.0,792.0,1032.85,745.16
2016,8,30,10,15,945.0,79.0,1.4,22.0,821.0,1033.02,744.01
2016,8,30,10,30,951.0,80.0,1.4,22.0,850.0,1028.98,740.48
2016,8,30,10,45,956.5,80.0,1.45,22.5,872.0,1019.13,732.93
2016,8,30,11,0,962.0,80.0,1.5,23.0,894.0,1005.09,722.93
2016,8,30,11,15,964.5,80.5,1.55,23.0,907.5,984.62,710.37
2016,8,30,11,30,967.0,81.0,1.6,23.0,921.0,960.13,695.33
2016,8,30,11,45,968.5,80.5,1.65,23.0,927.0,929.86,676.57
2016,8,30,12,0,970.0,80.0,1.7,23.0,933.0,895.9,655.32
2016,8,30,12,15,969.5,80.0,1.7,23.0,931.0,857.25,630.3
2016,8,30,12,30,969.0,80.0,1.7,23.0,929.0,815.33,602.96
2016,8,30,12,45,966.0,80.5,1.75,23.5,918.0,768.98,571.29
2016,8,30,13,0,963.0,81.0,1.8,24.0,907.0,719.93,535.32
2016,8,30,13,15,959.0,80.5,1.8,24.0,889.0,666.91,496.28
2016,8,30,13,30,955.0,80.0,1.8,24.0,871.0,611.78,454.5
2016,8,30,13,45,949.5,79.0,1.85,24.0,845.5,553.57,409.32
2016,8,30,14,0,944.0,78.0,1.9,24.0,820.0,493.91,361.35
2016,8,30,14,15,936.5,76.5,1.85,23.5,787.5,431.86,310.26
2016,8,30,14,30,929.0,75.0,1.8,23.0,755.0,369.1,257.07
2016,8,30,14,45,918.5,74.0,1.8,23.0,716.0,305.49,202.15
2016,8,30,15,0,908.0,73.0,1.8,23.0,677.0,242.05,148.48
2016,8,30,15,15,894.5,71.0,1.8,22.5,633.0,177.91,99.35
2016,8,30,15,30,881.0,69.0,1.8,22.0,589.0,114.89,62.72
2016,8,30,15,45,863.0,66.5,1.8,21.5,540.5,69.72,54.08
2016,8,30,16,0,845.0,64.0,1.8,21.0,492.0,66.96,52.09
2016,8,30,16,15,820.5,61.5,1.75,20.5,441.0,63.96,49.81
2016,8,30,16,30,796.0,59.0,1.7,20.0,390.0,60.85,47.41
2016,8,30,16,45,761.5,55.5,1.65,19.5,336.5,51.55,39.58
2016,8,30,17,0,727.0,52.0,1.6,19.0,283.0,48.2,36.82
2016,8,30,17,15,674.5,47.0,1.55,18.5,230.5,43.45,32.71
2016,8,30,17,30,622.0,42.0,1.5,18.0,178.0,38.73,28.47
2016,8,30,17,45,536.5,35.5,1.45,17.5,129.5,32.55,22.74
2016,8,30,18,0,451.0,29.0,1.4,17.0,81.0,26.5,16.76
2016,8,30,18,15,225.5,14.5,1.35,16.5,40.5,11.83,0.06
2016,8,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
