Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,45,161.0,9.5,1.25,12.5,19.5,85.15,0.0
2016,8,31,6,0,322.0,19.0,1.3,13.0,39.0,215.56,101.52
2016,8,31,6,15,441.0,27.5,1.3,13.0,84.0,322.32,256.56
2016,8,31,6,30,560.0,36.0,1.3,13.0,129.0,431.93,353.37
2016,8,31,6,45,627.0,41.5,1.35,13.5,181.0,512.56,420.84
2016,8,31,7,0,694.0,47.0,1.4,14.0,233.0,597.38,486.66
2016,8,31,7,15,737.5,51.0,1.35,14.5,287.0,665.44,535.7
2016,8,31,7,30,781.0,55.0,1.3,15.0,341.0,734.44,582.91
2016,8,31,7,45,810.5,58.0,1.3,15.5,394.5,781.39,612.89
2016,8,31,8,0,840.0,61.0,1.3,16.0,448.0,835.84,647.28
2016,8,31,8,15,861.5,63.5,1.3,16.5,499.0,880.84,674.09
2016,8,31,8,30,883.0,66.0,1.3,17.0,550.0,923.52,698.82
2016,8,31,8,45,898.5,68.0,1.3,17.5,597.0,957.1,717.08
2016,8,31,9,0,914.0,70.0,1.3,18.0,644.0,987.45,733.11
2016,8,31,9,15,925.5,71.5,1.3,18.5,685.5,1009.73,743.84
2016,8,31,9,30,937.0,73.0,1.3,19.0,727.0,1028.21,752.24
2016,8,31,9,45,938.5,78.5,1.35,19.5,761.5,1037.43,755.78
2016,8,31,10,0,940.0,84.0,1.4,20.0,796.0,1042.3,756.82
2016,8,31,10,15,946.5,85.0,1.45,20.0,825.0,1042.74,756.71
2016,8,31,10,30,953.0,86.0,1.5,20.0,854.0,1038.95,754.14
2016,8,31,10,45,957.5,86.5,1.55,20.0,876.0,1028.42,747.47
2016,8,31,11,0,962.0,87.0,1.6,20.0,898.0,1013.7,738.32
2016,8,31,11,15,965.0,87.5,1.6,20.0,912.0,993.43,724.99
2016,8,31,11,30,968.0,88.0,1.6,20.0,926.0,969.12,709.2
2016,8,31,11,45,968.5,88.0,1.6,20.5,932.0,938.19,687.86
2016,8,31,12,0,969.0,88.0,1.6,21.0,938.0,903.61,664.25
2016,8,31,12,15,968.5,88.0,1.6,20.5,935.5,864.72,640.24
2016,8,31,12,30,968.0,88.0,1.6,20.0,933.0,822.56,613.8
2016,8,31,12,45,961.5,90.5,1.65,20.0,921.5,775.26,582.15
2016,8,31,13,0,955.0,93.0,1.7,20.0,910.0,725.51,546.44
2016,8,31,13,15,951.0,92.0,1.7,20.0,891.5,672.13,506.75
2016,8,31,13,30,947.0,91.0,1.7,20.0,873.0,616.68,464.32
2016,8,31,13,45,942.0,89.5,1.75,20.0,847.0,558.46,418.66
2016,8,31,14,0,937.0,88.0,1.8,20.0,821.0,498.76,370.14
2016,8,31,14,15,929.0,87.0,1.8,19.5,788.0,437.04,318.85
2016,8,31,14,30,921.0,86.0,1.8,19.0,755.0,374.66,265.41
2016,8,31,14,45,911.5,83.5,1.8,19.0,716.5,310.39,209.28
2016,8,31,15,0,902.0,81.0,1.8,19.0,678.0,246.22,154.33
2016,8,31,15,15,887.5,78.5,1.8,18.5,633.0,181.73,104.35
2016,8,31,15,30,873.0,76.0,1.8,18.0,588.0,118.49,67.15
2016,8,31,15,45,856.0,73.0,1.8,18.0,539.5,73.8,58.4
2016,8,31,16,0,839.0,70.0,1.8,18.0,491.0,70.82,56.09
2016,8,31,16,15,813.0,66.5,1.75,17.5,439.0,60.7,47.61
2016,8,31,16,30,787.0,63.0,1.7,17.0,387.0,57.66,45.23
2016,8,31,16,45,752.5,58.5,1.7,17.0,333.5,53.67,41.88
2016,8,31,17,0,718.0,54.0,1.7,17.0,280.0,49.64,38.4
2016,8,31,17,15,662.5,49.0,1.6,16.5,227.0,44.93,34.29
2016,8,31,17,30,607.0,44.0,1.5,16.0,174.0,40.28,30.06
2016,8,31,17,45,515.0,36.5,1.45,15.5,125.0,33.28,23.54
2016,8,31,18,0,423.0,29.0,1.4,15.0,76.0,24.26,14.88
2016,8,31,18,15,211.5,14.5,1.3,14.5,38.0,11.81,0.0
2016,8,31,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,164.5,9.5,1.1,11.5,19.0,87.26,0.0
2016,9,1,6,0,329.0,19.0,1.1,12.0,38.0,219.06,88.43
2016,9,1,6,15,450.0,27.5,1.1,12.5,83.5,328.86,260.84
2016,9,1,6,30,571.0,36.0,1.1,13.0,129.0,440.53,359.0
2016,9,1,6,45,638.5,41.5,1.1,13.5,181.5,522.24,426.61
2016,9,1,7,0,706.0,47.0,1.1,14.0,234.0,608.1,492.32
2016,9,1,7,15,749.0,51.0,1.05,14.5,288.5,676.36,540.8
2016,9,1,7,30,792.0,55.0,1.0,15.0,343.0,745.46,587.3
2016,9,1,7,45,822.0,58.0,1.0,15.5,397.0,793.21,617.32
2016,9,1,8,0,852.0,61.0,1.0,16.0,451.0,848.48,651.67
2016,9,1,8,15,873.0,63.5,1.0,16.5,502.5,893.33,677.85
2016,9,1,8,30,894.0,66.0,1.0,17.0,554.0,935.79,701.95
2016,9,1,8,45,910.0,67.5,1.0,17.5,601.0,969.39,719.83
2016,9,1,9,0,926.0,69.0,1.0,18.0,648.0,999.75,735.51
2016,9,1,9,15,937.5,71.0,1.0,18.5,690.5,1022.75,746.42
2016,9,1,9,30,949.0,73.0,1.0,19.0,733.0,1041.87,754.99
2016,9,1,9,45,953.5,76.5,1.05,19.5,768.5,1051.7,758.92
2016,9,1,10,0,958.0,80.0,1.1,20.0,804.0,1057.24,760.45
2016,9,1,10,15,964.5,81.0,1.15,20.0,833.0,1057.58,760.41
2016,9,1,10,30,971.0,82.0,1.2,20.0,862.0,1053.62,757.9
2016,9,1,10,45,975.0,83.0,1.25,20.5,884.0,1042.89,749.93
2016,9,1,11,0,979.0,84.0,1.3,21.0,906.0,1027.89,739.49
2016,9,1,11,15,981.5,84.0,1.35,21.0,920.0,1006.22,726.39
2016,9,1,11,30,984.0,84.0,1.4,21.0,934.0,980.5,710.77
2016,9,1,11,45,983.0,85.5,1.45,21.0,939.5,949.24,691.59
2016,9,1,12,0,982.0,87.0,1.5,21.0,945.0,914.31,669.93
2016,9,1,12,15,981.5,87.0,1.55,21.0,942.5,874.84,645.11
2016,9,1,12,30,981.0,87.0,1.6,21.0,940.0,832.06,617.82
2016,9,1,12,45,975.0,89.0,1.7,21.0,928.0,784.01,586.46
2016,9,1,13,0,969.0,91.0,1.8,21.0,916.0,733.45,550.74
2016,9,1,13,15,965.0,90.0,1.8,20.5,897.5,679.29,511.57
2016,9,1,13,30,961.0,89.0,1.8,20.0,879.0,623.02,469.45
2016,9,1,13,45,954.5,88.5,1.85,19.5,853.0,564.01,423.9
2016,9,1,14,0,948.0,88.0,1.9,19.0,827.0,503.62,375.4
2016,9,1,14,15,940.5,86.5,1.8,19.0,793.5,440.95,322.18
2016,9,1,14,30,933.0,85.0,1.7,19.0,760.0,377.57,267.1
2016,9,1,14,45,922.5,83.0,1.65,19.0,721.0,312.58,210.37
2016,9,1,15,0,912.0,81.0,1.6,19.0,682.0,247.79,154.99
2016,9,1,15,15,898.0,79.0,1.55,18.5,637.0,182.98,104.87
2016,9,1,15,30,884.0,77.0,1.5,18.0,592.0,119.33,67.72
2016,9,1,15,45,865.0,74.5,1.5,18.0,542.5,74.93,59.37
2016,9,1,16,0,846.0,72.0,1.5,18.0,493.0,72.23,57.32
2016,9,1,16,15,819.5,68.5,1.5,17.5,440.0,62.25,48.98
2016,9,1,16,30,793.0,65.0,1.5,17.0,387.0,59.24,46.63
2016,9,1,16,45,752.5,61.5,1.55,16.5,332.5,55.96,43.99
2016,9,1,17,0,712.0,58.0,1.6,16.0,278.0,52.72,41.29
2016,9,1,17,15,654.5,52.0,1.55,15.0,224.5,47.3,36.61
2016,9,1,17,30,597.0,46.0,1.5,14.0,171.0,41.9,31.73
2016,9,1,17,45,491.5,38.5,1.5,13.5,121.0,32.11,22.67
2016,9,1,18,0,386.0,31.0,1.5,13.0,71.0,25.8,16.13
2016,9,1,18,15,193.0,15.5,1.45,12.5,35.5,12.63,0.0
2016,9,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,117.5,10.0,1.05,11.5,16.5,65.16,0.0
2016,9,2,6,0,235.0,20.0,1.1,12.0,33.0,174.75,54.74
2016,9,2,6,15,359.5,30.0,1.05,12.5,75.5,285.97,226.27
2016,9,2,6,30,484.0,40.0,1.0,13.0,118.0,396.59,323.71
2016,9,2,6,45,553.0,47.5,1.0,13.5,168.5,477.09,391.2
2016,9,2,7,0,622.0,55.0,1.0,14.0,219.0,562.54,457.58
2016,9,2,7,15,668.5,60.5,0.95,14.5,271.5,627.23,504.14
2016,9,2,7,30,715.0,66.0,0.9,15.0,324.0,698.3,552.93
2016,9,2,7,45,746.0,70.0,0.9,16.0,376.0,754.86,588.62
2016,9,2,8,0,777.0,74.0,0.9,17.0,428.0,810.48,622.34
2016,9,2,8,15,800.0,77.0,0.9,17.5,477.5,856.11,649.32
2016,9,2,8,30,823.0,80.0,0.9,18.0,527.0,899.56,674.31
2016,9,2,8,45,838.5,83.5,0.9,18.5,572.5,922.39,685.34
2016,9,2,9,0,854.0,87.0,0.9,19.0,618.0,953.18,701.73
2016,9,2,9,15,866.5,89.0,0.95,19.5,659.0,975.88,713.67
2016,9,2,9,30,879.0,91.0,1.0,20.0,700.0,995.01,723.47
2016,9,2,9,45,894.0,90.0,1.05,20.5,736.5,1009.45,730.42
2016,9,2,10,0,909.0,89.0,1.1,21.0,773.0,1020.04,735.11
2016,9,2,10,15,915.5,90.0,1.15,21.0,801.5,1020.38,734.97
2016,9,2,10,30,922.0,91.0,1.2,21.0,830.0,1016.61,732.55
2016,9,2,10,45,925.5,92.5,1.25,21.5,851.0,1006.32,724.81
2016,9,2,11,0,929.0,94.0,1.3,22.0,872.0,991.95,714.71
2016,9,2,11,15,932.0,94.5,1.35,22.0,885.5,972.06,702.59
2016,9,2,11,30,935.0,95.0,1.4,22.0,899.0,948.27,688.05
2016,9,2,11,45,936.0,95.0,1.45,22.5,905.0,918.41,668.31
2016,9,2,12,0,937.0,95.0,1.5,23.0,911.0,885.0,646.25
2016,9,2,12,15,936.5,95.0,1.5,23.0,908.5,846.96,621.71
2016,9,2,12,30,936.0,95.0,1.5,23.0,906.0,805.76,594.94
2016,9,2,12,45,924.0,100.5,1.55,23.0,893.0,758.21,563.11
2016,9,2,13,0,912.0,106.0,1.6,23.0,880.0,708.68,527.89
2016,9,2,13,15,908.0,105.5,1.6,23.0,862.0,657.44,490.18
2016,9,2,13,30,904.0,105.0,1.6,23.0,844.0,604.22,449.86
2016,9,2,13,45,900.5,102.0,1.6,23.0,819.5,547.52,405.71
2016,9,2,14,0,897.0,99.0,1.6,23.0,795.0,489.3,358.87
2016,9,2,14,15,888.5,97.5,1.6,22.5,762.5,429.0,309.52
2016,9,2,14,30,880.0,96.0,1.6,22.0,730.0,368.19,258.23
2016,9,2,14,45,870.0,93.5,1.6,22.0,691.5,306.0,204.71
2016,9,2,15,0,860.0,91.0,1.6,22.0,653.0,244.03,152.44
2016,9,2,15,15,844.5,88.5,1.6,21.5,609.0,181.76,105.01
2016,9,2,15,30,829.0,86.0,1.6,21.0,565.0,113.83,64.24
2016,9,2,15,45,809.5,82.5,1.65,20.5,517.0,71.43,55.82
2016,9,2,16,0,790.0,79.0,1.7,20.0,469.0,68.95,54.07
2016,9,2,16,15,761.5,75.5,1.65,19.0,417.5,66.22,52.14
2016,9,2,16,30,733.0,72.0,1.6,18.0,366.0,63.46,50.13
2016,9,2,16,45,694.0,66.5,1.6,17.5,313.5,58.96,46.45
2016,9,2,17,0,655.0,61.0,1.6,17.0,261.0,50.24,38.93
2016,9,2,17,15,594.0,55.0,1.55,16.5,209.0,45.31,34.61
2016,9,2,17,30,533.0,49.0,1.5,16.0,157.0,40.45,30.15
2016,9,2,17,45,434.5,39.5,1.5,15.5,110.5,32.59,22.82
2016,9,2,18,0,336.0,30.0,1.5,15.0,64.0,24.8,14.89
2016,9,2,18,15,168.0,15.0,1.45,14.5,32.0,12.2,0.0
2016,9,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,45,79.0,10.5,1.55,12.0,15.0,46.99,0.0
2016,9,3,6,0,158.0,21.0,1.6,12.0,30.0,132.63,26.26
2016,9,3,6,15,283.5,34.0,1.6,12.0,71.0,245.64,194.55
2016,9,3,6,30,409.0,47.0,1.6,12.0,112.0,357.02,294.59
2016,9,3,6,45,477.0,57.5,1.65,12.5,161.0,437.68,363.8
2016,9,3,7,0,545.0,68.0,1.7,13.0,210.0,523.16,433.37
2016,9,3,7,15,597.5,75.0,1.65,13.5,262.5,596.43,488.6
2016,9,3,7,30,650.0,82.0,1.6,14.0,315.0,671.59,542.53
2016,9,3,7,45,689.5,86.5,1.6,14.5,368.0,733.76,584.97
2016,9,3,8,0,729.0,91.0,1.6,15.0,421.0,795.72,625.84
2016,9,3,8,15,755.5,95.0,1.55,15.0,471.0,838.77,652.83
2016,9,3,8,30,782.0,99.0,1.5,15.0,521.0,885.81,682.14
2016,9,3,8,45,809.0,99.0,1.5,15.5,569.0,926.27,705.72
2016,9,3,9,0,836.0,99.0,1.5,16.0,617.0,963.96,727.12
2016,9,3,9,15,850.0,101.5,1.5,16.5,659.0,988.67,739.72
2016,9,3,9,30,864.0,104.0,1.5,17.0,701.0,996.49,741.43
2016,9,3,9,45,891.0,97.5,1.5,17.5,740.5,1016.51,751.42
2016,9,3,10,0,918.0,91.0,1.5,18.0,780.0,1032.77,758.85
2016,9,3,10,15,925.5,92.0,1.5,18.0,809.0,1033.92,758.18
2016,9,3,10,30,933.0,93.0,1.5,18.0,838.0,1030.91,755.22
2016,9,3,10,45,940.5,92.5,1.55,18.5,860.5,1022.08,748.15
2016,9,3,11,0,948.0,92.0,1.6,19.0,883.0,1009.06,738.59
2016,9,3,11,15,950.5,92.5,1.65,19.0,896.5,988.23,725.52
2016,9,3,11,30,953.0,93.0,1.7,19.0,910.0,963.43,709.98
2016,9,3,11,45,954.5,93.0,1.75,19.0,916.0,933.41,691.0
2016,9,3,12,0,956.0,93.0,1.8,19.0,922.0,899.72,669.52
2016,9,3,12,15,955.0,93.0,1.85,18.5,919.0,860.49,645.4
2016,9,3,12,30,954.0,93.0,1.9,18.0,916.0,818.08,618.78
2016,9,3,12,45,942.0,98.0,1.95,18.0,902.5,769.27,585.23
2016,9,3,13,0,930.0,103.0,2.0,18.0,889.0,718.43,548.03
2016,9,3,13,15,925.0,102.5,2.0,18.0,870.0,665.61,508.13
2016,9,3,13,30,920.0,102.0,2.0,18.0,851.0,610.88,465.59
2016,9,3,13,45,917.0,98.5,2.0,18.0,826.0,553.08,419.39
2016,9,3,14,0,914.0,95.0,2.0,18.0,801.0,493.69,370.37
2016,9,3,14,15,905.5,93.5,2.0,17.5,768.0,432.35,318.86
2016,9,3,14,30,897.0,92.0,2.0,17.0,735.0,370.48,265.34
2016,9,3,14,45,889.5,88.5,2.0,17.0,696.5,307.14,209.43
2016,9,3,15,0,882.0,85.0,2.0,17.0,658.0,243.73,154.6
2016,9,3,15,15,684.0,139.0,1.95,16.5,565.0,183.08,115.14
2016,9,3,15,30,486.0,193.0,1.9,16.0,472.0,152.16,106.59
2016,9,3,15,45,495.5,172.0,1.9,16.0,435.0,114.42,93.91
2016,9,3,16,0,505.0,151.0,1.9,16.0,398.0,103.37,84.78
2016,9,3,16,15,634.5,109.0,1.9,15.5,384.0,81.72,66.42
2016,9,3,16,30,764.0,67.0,1.9,15.0,370.0,60.25,47.92
2016,9,3,16,45,719.5,63.5,1.95,14.5,316.0,57.03,45.32
2016,9,3,17,0,675.0,60.0,2.0,14.0,262.0,53.88,42.67
2016,9,3,17,15,613.0,54.0,2.0,13.5,209.5,44.78,34.56
2016,9,3,17,30,551.0,48.0,2.0,13.0,157.0,39.85,29.96
2016,9,3,17,45,425.5,40.0,2.0,12.5,109.0,32.99,23.41
2016,9,3,18,0,300.0,32.0,2.0,12.0,61.0,26.43,16.12
2016,9,3,18,15,150.0,16.0,1.95,12.0,30.5,12.59,0.0
2016,9,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,10.0,1.95,11.5,12.0,26.84,0.0
2016,9,4,6,0,77.0,20.0,2.0,12.0,24.0,77.24,2.76
2016,9,4,6,15,183.5,38.5,1.95,12.0,63.0,192.36,151.04
2016,9,4,6,30,290.0,57.0,1.9,12.0,102.0,291.38,240.88
2016,9,4,6,45,362.0,71.5,1.9,12.5,150.0,371.47,310.25
2016,9,4,7,0,434.0,86.0,1.9,13.0,198.0,457.7,381.59
2016,9,4,7,15,490.0,96.5,1.8,13.0,250.0,531.41,440.23
2016,9,4,7,30,546.0,107.0,1.7,13.0,302.0,608.13,497.97
2016,9,4,7,45,596.0,112.0,1.65,13.5,355.0,684.3,551.86
2016,9,4,8,0,646.0,117.0,1.6,14.0,408.0,754.22,598.98
2016,9,4,8,15,675.5,123.0,1.55,14.5,458.5,806.2,631.71
2016,9,4,8,30,705.0,129.0,1.5,15.0,509.0,856.56,662.49
2016,9,4,8,45,742.5,127.5,1.45,15.5,558.0,903.92,690.38
2016,9,4,9,0,780.0,126.0,1.4,16.0,607.0,948.93,716.03
2016,9,4,9,15,796.0,129.0,1.4,16.5,649.0,967.86,724.79
2016,9,4,9,30,812.0,132.0,1.4,17.0,691.0,990.98,736.65
2016,9,4,9,45,866.0,113.5,1.4,17.5,736.5,1024.67,755.23
2016,9,4,10,0,920.0,95.0,1.4,18.0,782.0,1040.72,762.26
2016,9,4,10,15,927.5,96.0,1.45,18.0,811.5,1041.69,762.33
2016,9,4,10,30,935.0,97.0,1.5,18.0,841.0,1038.48,760.09
2016,9,4,10,45,942.0,97.0,1.55,18.5,863.5,1029.5,752.92
2016,9,4,11,0,949.0,97.0,1.6,19.0,886.0,1016.31,743.27
2016,9,4,11,15,952.0,97.5,1.6,19.0,900.0,995.7,729.66
2016,9,4,11,30,955.0,98.0,1.6,19.0,914.0,971.11,713.63
2016,9,4,11,45,957.5,97.5,1.65,19.0,920.0,941.2,694.87
2016,9,4,12,0,960.0,97.0,1.7,19.0,926.0,907.57,673.59
2016,9,4,12,15,960.0,97.0,1.75,19.0,923.5,868.8,648.73
2016,9,4,12,30,960.0,97.0,1.8,19.0,921.0,826.75,621.42
2016,9,4,12,45,961.5,94.0,1.85,19.5,911.5,779.99,588.68
2016,9,4,13,0,963.0,91.0,1.9,20.0,902.0,730.26,551.8
2016,9,4,13,15,959.0,90.5,1.9,20.0,883.0,676.52,511.63
2016,9,4,13,30,955.0,90.0,1.9,20.0,864.0,620.66,468.67
2016,9,4,13,45,950.0,88.5,1.9,20.0,838.0,561.6,421.91
2016,9,4,14,0,945.0,87.0,1.9,20.0,812.0,501.05,372.37
2016,9,4,14,15,937.0,85.5,1.9,19.5,778.5,438.1,319.97
2016,9,4,14,30,929.0,84.0,1.9,19.0,745.0,374.52,265.41
2016,9,4,14,45,916.5,82.5,1.9,19.0,705.0,309.39,208.53
2016,9,4,15,0,904.0,81.0,1.9,19.0,665.0,244.73,153.23
2016,9,4,15,15,889.5,79.0,1.85,18.5,620.0,180.16,103.36
2016,9,4,15,30,875.0,77.0,1.8,18.0,575.0,116.83,66.78
2016,9,4,15,45,853.0,75.0,1.8,18.0,525.0,74.8,59.35
2016,9,4,16,0,831.0,73.0,1.8,18.0,475.0,65.63,51.68
2016,9,4,16,15,803.0,69.5,1.75,17.5,422.5,62.68,49.42
2016,9,4,16,30,775.0,66.0,1.7,17.0,370.0,59.69,47.08
2016,9,4,16,45,732.0,62.0,1.7,16.5,315.5,56.07,44.11
2016,9,4,17,0,689.0,58.0,1.7,16.0,261.0,52.47,41.07
2016,9,4,17,15,626.0,52.0,1.65,15.0,208.0,47.05,36.34
2016,9,4,17,30,563.0,46.0,1.6,14.0,155.0,38.41,28.52
2016,9,4,17,45,449.0,37.0,1.55,13.5,107.0,30.74,21.27
2016,9,4,18,0,335.0,28.0,1.5,13.0,59.0,23.23,13.02
2016,9,4,18,15,167.5,14.0,1.45,12.5,29.5,11.02,0.0
2016,9,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,45,84.0,9.0,0.7,10.5,13.5,48.7,0.0
2016,9,5,6,0,168.0,18.0,0.7,11.0,27.0,135.06,0.0
2016,9,5,6,15,297.5,30.5,0.7,11.5,68.0,252.82,197.41
2016,9,5,6,30,427.0,43.0,0.7,12.0,109.0,367.18,299.62
2016,9,5,6,45,504.5,52.0,0.7,12.5,159.0,453.59,372.0
2016,9,5,7,0,582.0,61.0,0.7,13.0,209.0,545.7,444.02
2016,9,5,7,15,632.5,67.0,0.65,13.5,261.5,617.5,495.85
2016,9,5,7,30,683.0,73.0,0.6,14.0,314.0,691.04,546.16
2016,9,5,7,45,720.5,77.0,0.55,14.5,367.0,746.76,581.37
2016,9,5,8,0,758.0,81.0,0.5,15.0,420.0,807.62,618.77
2016,9,5,8,15,783.0,84.5,0.5,15.5,470.5,855.29,646.76
2016,9,5,8,30,808.0,88.0,0.5,16.0,521.0,900.84,672.81
2016,9,5,8,45,829.5,89.5,0.55,17.0,568.0,938.07,692.72
2016,9,5,9,0,851.0,91.0,0.6,18.0,615.0,960.11,702.76
2016,9,5,9,15,865.0,93.5,0.6,18.5,656.5,984.6,714.78
2016,9,5,9,30,879.0,96.0,0.6,19.0,698.0,1005.52,724.47
2016,9,5,9,45,898.5,93.0,0.65,19.5,736.0,1021.91,732.61
2016,9,5,10,0,918.0,90.0,0.7,20.0,774.0,1034.47,738.55
2016,9,5,10,15,925.0,91.0,0.75,20.5,802.5,1034.97,737.25
2016,9,5,10,30,932.0,92.0,0.8,21.0,831.0,1031.32,733.74
2016,9,5,10,45,937.5,92.5,0.85,22.0,852.5,1021.46,725.21
2016,9,5,11,0,943.0,93.0,0.9,23.0,874.0,1007.44,714.36
2016,9,5,11,15,946.0,93.5,0.95,23.0,888.0,986.96,702.38
2016,9,5,11,30,949.0,94.0,1.0,23.0,902.0,962.52,688.0
2016,9,5,11,45,950.0,94.5,1.05,23.5,907.5,932.44,668.76
2016,9,5,12,0,951.0,95.0,1.1,24.0,913.0,898.73,647.2
2016,9,5,12,15,950.5,95.0,1.15,24.0,910.5,859.84,623.4
2016,9,5,12,30,950.0,95.0,1.2,24.0,908.0,817.74,597.26
2016,9,5,12,45,939.0,99.5,1.25,24.0,895.0,769.13,565.49
2016,9,5,13,0,928.0,104.0,1.3,24.0,882.0,718.44,530.15
2016,9,5,13,15,924.0,103.0,1.3,24.0,863.5,665.7,491.95
2016,9,5,13,30,920.0,102.0,1.3,24.0,845.0,610.97,451.09
2016,9,5,13,45,913.0,101.0,1.35,24.0,818.5,552.94,406.77
2016,9,5,14,0,906.0,100.0,1.4,24.0,792.0,493.72,359.85
2016,9,5,14,15,897.0,98.5,1.4,23.5,759.0,432.39,310.1
2016,9,5,14,30,888.0,97.0,1.4,23.0,726.0,370.61,258.41
2016,9,5,14,45,875.0,95.5,1.45,23.0,686.0,307.58,204.74
2016,9,5,15,0,862.0,94.0,1.5,23.0,646.0,245.11,152.57
2016,9,5,15,15,845.5,91.5,1.5,22.5,601.5,176.36,100.5
2016,9,5,15,30,829.0,89.0,1.5,22.0,557.0,114.3,65.12
2016,9,5,15,45,806.0,86.0,1.55,22.0,507.5,73.9,57.63
2016,9,5,16,0,783.0,83.0,1.6,22.0,458.0,71.78,56.09
2016,9,5,16,15,752.5,78.5,1.55,21.0,406.0,68.38,53.61
2016,9,5,16,30,722.0,74.0,1.5,20.0,354.0,64.91,51.02
2016,9,5,16,45,679.0,68.5,1.45,19.5,301.0,55.79,43.33
2016,9,5,17,0,636.0,63.0,1.4,19.0,248.0,51.56,39.76
2016,9,5,17,15,571.0,56.0,1.25,18.0,196.0,45.94,34.9
2016,9,5,17,30,506.0,49.0,1.1,17.0,144.0,40.37,29.84
2016,9,5,17,45,400.0,38.0,1.0,16.5,98.0,31.32,21.41
2016,9,5,18,0,294.0,27.0,0.9,16.0,52.0,22.3,11.54
2016,9,5,18,15,147.0,13.5,0.85,15.0,26.0,10.62,0.0
2016,9,5,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,5,45,95.5,8.5,0.75,10.5,13.0,54.26,0.0
2016,9,6,6,0,191.0,17.0,0.7,11.0,26.0,146.34,0.0
2016,9,6,6,15,324.0,28.0,0.6,11.5,67.0,267.28,207.03
2016,9,6,6,30,457.0,39.0,0.5,12.0,108.0,383.63,311.39
2016,9,6,6,45,537.0,46.5,0.4,13.0,158.5,471.09,382.65
2016,9,6,7,0,617.0,54.0,0.3,14.0,209.0,564.54,452.09
2016,9,6,7,15,666.0,59.5,0.25,15.0,262.5,630.89,497.63
2016,9,6,7,30,715.0,65.0,0.2,16.0,316.0,704.22,545.51
2016,9,6,7,45,751.0,68.0,0.2,17.0,369.0,763.95,582.06
2016,9,6,8,0,787.0,71.0,0.2,18.0,422.0,822.97,616.69
2016,9,6,8,15,811.0,74.5,0.2,19.0,472.5,870.39,642.41
2016,9,6,8,30,835.0,78.0,0.2,20.0,523.0,915.63,666.07
2016,9,6,8,45,854.5,80.0,0.25,21.0,569.5,940.49,677.35
2016,9,6,9,0,874.0,82.0,0.3,22.0,616.0,973.52,693.97
2016,9,6,9,15,887.0,84.0,0.35,23.0,658.0,996.8,704.33
2016,9,6,9,30,900.0,86.0,0.4,24.0,700.0,1016.42,712.64
2016,9,6,9,45,904.5,90.0,0.5,25.0,734.0,1025.94,716.18
2016,9,6,10,0,909.0,94.0,0.6,26.0,768.0,1031.32,717.53
2016,9,6,10,15,916.5,95.5,0.65,26.0,797.0,1032.76,718.34
2016,9,6,10,30,924.0,97.0,0.7,26.0,826.0,1030.04,716.86
2016,9,6,10,45,930.0,97.0,0.8,26.5,848.0,1020.05,710.9
2016,9,6,11,0,936.0,97.0,0.9,27.0,870.0,1005.94,702.55
2016,9,6,11,15,939.0,97.5,0.95,27.0,883.5,985.43,690.74
2016,9,6,11,30,942.0,98.0,1.0,27.0,897.0,960.98,676.57
2016,9,6,11,45,944.0,98.0,1.05,27.5,903.0,931.32,657.85
2016,9,6,12,0,946.0,98.0,1.1,28.0,909.0,897.99,636.82
2016,9,6,12,15,946.0,98.0,1.1,28.0,906.5,859.53,612.95
2016,9,6,12,30,946.0,98.0,1.1,28.0,904.0,817.83,586.88
2016,9,6,12,45,935.5,102.0,1.15,28.0,891.0,769.13,555.63
2016,9,6,13,0,925.0,106.0,1.2,28.0,878.0,718.35,520.95
2016,9,6,13,15,921.0,105.0,1.2,28.0,859.5,665.63,483.47
2016,9,6,13,30,917.0,104.0,1.2,28.0,841.0,610.92,443.39
2016,9,6,13,45,912.5,101.5,1.25,28.0,815.0,552.99,399.96
2016,9,6,14,0,908.0,99.0,1.3,28.0,789.0,493.64,353.78
2016,9,6,14,15,899.0,97.5,1.3,27.5,755.5,432.12,304.74
2016,9,6,14,30,890.0,96.0,1.3,27.0,722.0,370.15,253.77
2016,9,6,14,45,879.5,93.0,1.35,26.5,683.0,306.52,200.84
2016,9,6,15,0,869.0,90.0,1.4,26.0,644.0,243.18,148.95
2016,9,6,15,15,853.0,87.5,1.4,25.5,599.0,180.01,101.88
2016,9,6,15,30,837.0,85.0,1.4,25.0,554.0,111.47,62.11
2016,9,6,15,45,817.0,81.5,1.4,25.0,505.0,71.07,54.55
2016,9,6,16,0,797.0,78.0,1.4,25.0,456.0,68.53,52.66
2016,9,6,16,15,767.0,74.0,1.3,24.5,404.0,65.36,50.28
2016,9,6,16,30,737.0,70.0,1.2,24.0,352.0,62.14,47.82
2016,9,6,16,45,696.0,64.5,1.2,23.5,299.0,57.55,44.11
2016,9,6,17,0,655.0,59.0,1.2,23.0,246.0,48.85,36.74
2016,9,6,17,15,589.0,52.0,1.1,21.5,193.5,43.09,31.88
2016,9,6,17,30,523.0,45.0,1.0,20.0,141.0,37.36,26.8
2016,9,6,17,45,415.5,35.0,0.9,19.0,95.5,29.0,19.1
2016,9,6,18,0,308.0,25.0,0.8,18.0,50.0,20.72,9.5
2016,9,6,18,15,154.0,12.5,0.75,17.0,25.0,9.83,0.0
2016,9,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,5,45,79.5,8.0,0.85,13.5,11.5,6.29,0.0
2016,9,7,6,0,159.0,16.0,0.8,14.0,23.0,127.23,0.0
2016,9,7,6,15,287.5,29.0,0.75,15.0,63.0,247.33,187.86
2016,9,7,6,30,416.0,42.0,0.7,16.0,103.0,361.38,290.12
2016,9,7,6,45,487.0,52.5,0.65,17.0,152.5,444.71,358.39
2016,9,7,7,0,558.0,63.0,0.6,18.0,202.0,533.29,425.67
2016,9,7,7,15,610.5,70.0,0.55,19.0,255.0,607.26,477.42
2016,9,7,7,30,663.0,77.0,0.5,20.0,308.0,683.13,527.4
2016,9,7,7,45,692.0,84.0,0.45,21.0,359.5,739.89,561.42
2016,9,7,8,0,721.0,91.0,0.4,22.0,411.0,795.78,593.4
2016,9,7,8,15,748.0,95.5,0.35,23.0,461.0,845.31,619.83
2016,9,7,8,30,775.0,100.0,0.3,24.0,511.0,887.14,640.43
2016,9,7,8,45,788.0,106.0,0.25,25.5,556.0,920.81,654.12
2016,9,7,9,0,801.0,112.0,0.2,27.0,601.0,951.3,665.56
2016,9,7,9,15,816.5,115.5,0.25,27.5,642.5,978.04,679.13
2016,9,7,9,30,832.0,119.0,0.3,28.0,684.0,1001.23,690.68
2016,9,7,9,45,867.0,110.0,0.4,28.5,726.0,1012.18,696.27
2016,9,7,10,0,902.0,101.0,0.5,29.0,768.0,1033.46,708.34
2016,9,7,10,15,909.0,102.5,0.6,29.0,796.5,1034.2,709.68
2016,9,7,10,30,916.0,104.0,0.7,29.0,825.0,1030.81,708.99
2016,9,7,10,45,919.0,106.0,0.8,29.5,845.5,1019.88,702.53
2016,9,7,11,0,922.0,108.0,0.9,30.0,866.0,1004.88,693.73
2016,9,7,11,15,925.0,109.0,0.95,30.0,879.5,984.85,682.36
2016,9,7,11,30,928.0,110.0,1.0,30.0,893.0,960.92,668.66
2016,9,7,11,45,924.5,112.5,1.05,30.0,897.0,928.9,649.98
2016,9,7,12,0,921.0,115.0,1.1,30.0,901.0,893.53,629.15
2016,9,7,12,15,920.0,115.0,1.15,30.0,898.0,854.77,605.96
2016,9,7,12,30,919.0,115.0,1.2,30.0,895.0,812.94,580.54
2016,9,7,12,45,899.5,123.5,1.25,30.0,879.0,762.26,547.41
2016,9,7,13,0,880.0,132.0,1.3,30.0,863.0,710.17,511.9
2016,9,7,13,15,875.0,131.0,1.3,29.5,844.0,658.53,476.35
2016,9,7,13,30,870.0,130.0,1.3,29.0,825.0,608.96,440.78
2016,9,7,13,45,859.0,129.5,1.35,29.0,797.5,550.05,396.92
2016,9,7,14,0,848.0,129.0,1.4,29.0,770.0,490.53,351.06
2016,9,7,14,15,837.0,127.0,1.4,28.5,736.0,429.53,302.95
2016,9,7,14,30,826.0,125.0,1.4,28.0,702.0,368.53,253.36
2016,9,7,14,45,807.5,123.5,1.4,28.0,661.5,306.23,201.87
2016,9,7,15,0,789.0,122.0,1.4,28.0,621.0,245.43,152.64
2016,9,7,15,15,769.0,118.0,1.4,27.5,576.0,184.41,107.91
2016,9,7,15,30,749.0,114.0,1.4,27.0,531.0,119.16,70.14
2016,9,7,15,45,719.0,110.5,1.4,27.0,481.0,82.41,63.53
2016,9,7,16,0,689.0,107.0,1.4,27.0,431.0,80.64,62.33
2016,9,7,16,15,653.0,101.0,1.3,26.0,379.5,77.02,59.78
2016,9,7,16,30,617.0,95.0,1.2,25.0,328.0,73.34,57.11
2016,9,7,16,45,563.5,87.5,1.2,24.5,275.5,68.24,53.03
2016,9,7,17,0,510.0,80.0,1.2,24.0,223.0,63.12,48.79
2016,9,7,17,15,439.5,68.5,1.1,22.5,173.0,54.63,41.63
2016,9,7,17,30,369.0,57.0,1.0,21.0,123.0,43.19,31.63
2016,9,7,17,45,264.0,41.5,0.9,20.0,80.5,31.45,20.97
2016,9,7,18,0,159.0,26.0,0.8,19.0,38.0,19.71,7.75
2016,9,7,18,15,79.5,13.0,0.7,18.5,19.0,10.23,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,45,46.5,7.5,0.7,11.5,9.5,5.9,0.0
2016,9,8,6,0,93.0,15.0,0.7,12.0,19.0,63.35,0.0
2016,9,8,6,15,208.0,31.0,0.65,12.5,56.5,200.41,151.99
2016,9,8,6,30,323.0,47.0,0.6,13.0,94.0,304.33,247.46
2016,9,8,6,45,409.5,58.0,0.6,14.0,143.0,396.87,324.62
2016,9,8,7,0,496.0,69.0,0.6,15.0,192.0,494.7,401.69
2016,9,8,7,15,550.5,77.5,0.6,15.5,243.5,569.96,457.21
2016,9,8,7,30,605.0,86.0,0.6,16.0,295.0,647.34,511.58
2016,9,8,7,45,646.5,91.5,0.6,16.5,347.0,711.34,553.93
2016,9,8,8,0,688.0,97.0,0.6,17.0,399.0,775.29,594.71
2016,9,8,8,15,715.5,101.5,0.6,17.5,448.5,824.44,624.07
2016,9,8,8,30,743.0,106.0,0.6,18.0,498.0,871.84,651.67
2016,9,8,8,45,765.5,109.5,0.6,18.5,544.5,904.46,669.04
2016,9,8,9,0,788.0,113.0,0.6,19.0,591.0,941.12,688.96
2016,9,8,9,15,803.5,115.5,0.6,19.5,632.0,966.54,701.43
2016,9,8,9,30,819.0,118.0,0.6,20.0,673.0,988.45,711.8
2016,9,8,9,45,825.5,123.0,0.65,20.5,706.5,1000.38,717.18
2016,9,8,10,0,832.0,128.0,0.7,21.0,740.0,1008.37,720.4
2016,9,8,10,15,840.5,129.5,0.75,21.5,768.5,1010.53,720.22
2016,9,8,10,30,849.0,131.0,0.8,22.0,797.0,1008.67,717.77
2016,9,8,10,45,853.5,133.5,0.85,22.5,818.0,999.87,711.25
2016,9,8,11,0,858.0,136.0,0.9,23.0,839.0,987.07,702.46
2016,9,8,11,15,861.5,136.5,0.95,23.0,852.0,967.3,690.8
2016,9,8,11,30,865.0,137.0,1.0,23.0,865.0,930.19,668.3
2016,9,8,11,45,863.0,139.5,1.05,23.5,869.5,900.65,649.37
2016,9,8,12,0,861.0,142.0,1.1,24.0,874.0,880.07,636.02
2016,9,8,12,15,860.0,141.5,1.1,24.0,871.0,841.41,611.34
2016,9,8,12,30,859.0,141.0,1.1,24.0,868.0,799.83,584.15
2016,9,8,12,45,875.5,130.0,1.15,24.0,862.5,750.83,551.76
2016,9,8,13,0,892.0,119.0,1.2,24.0,857.0,707.67,522.02
2016,9,8,13,15,887.0,118.0,1.2,24.0,838.0,655.58,484.28
2016,9,8,13,30,882.0,117.0,1.2,24.0,819.0,601.7,444.14
2016,9,8,13,45,875.0,115.0,1.25,24.0,792.5,544.47,400.56
2016,9,8,14,0,868.0,113.0,1.3,24.0,766.0,486.16,354.51
2016,9,8,14,15,858.0,111.0,1.3,24.0,732.5,425.85,305.17
2016,9,8,14,30,848.0,109.0,1.3,24.0,699.0,363.07,252.66
2016,9,8,14,45,834.5,107.0,1.3,24.0,659.5,300.52,199.8
2016,9,8,15,0,821.0,105.0,1.3,24.0,620.0,238.79,148.68
2016,9,8,15,15,802.5,101.5,1.3,23.5,575.5,176.42,102.11
2016,9,8,15,30,784.0,98.0,1.3,23.0,531.0,116.08,68.24
2016,9,8,15,45,758.5,94.5,1.3,23.0,482.0,79.03,61.77
2016,9,8,16,0,733.0,91.0,1.3,23.0,433.0,70.89,55.15
2016,9,8,16,15,700.0,86.0,1.3,22.0,381.5,67.56,52.74
2016,9,8,16,30,667.0,81.0,1.3,21.0,330.0,64.19,50.22
2016,9,8,16,45,617.0,74.5,1.3,20.5,277.0,59.43,46.32
2016,9,8,17,0,567.0,68.0,1.3,20.0,224.0,54.66,42.27
2016,9,8,17,15,496.0,59.0,1.25,19.0,174.0,47.73,36.23
2016,9,8,17,30,425.0,50.0,1.2,18.0,124.0,40.78,29.9
2016,9,8,17,45,312.5,37.0,1.2,17.5,81.0,30.25,20.07
2016,9,8,18,0,200.0,24.0,1.2,17.0,38.0,19.67,6.44
2016,9,8,18,15,100.0,12.0,1.2,16.0,19.0,9.44,0.0
2016,9,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,45,71.0,7.0,0.65,11.5,10.0,0.0,0.0
2016,9,9,6,0,142.0,14.0,0.6,12.0,20.0,90.07,0.0
2016,9,9,6,15,271.5,27.0,0.55,12.5,58.5,237.62,178.25
2016,9,9,6,30,401.0,40.0,0.5,13.0,97.0,351.78,284.39
2016,9,9,6,45,484.0,49.0,0.5,13.5,146.5,441.28,359.31
2016,9,9,7,0,567.0,58.0,0.5,14.0,196.0,537.11,433.83
2016,9,9,7,15,619.0,64.0,0.5,14.5,248.0,609.67,486.62
2016,9,9,7,30,671.0,70.0,0.5,15.0,300.0,684.14,538.15
2016,9,9,7,45,710.0,74.0,0.5,16.0,352.5,740.83,573.7
2016,9,9,8,0,749.0,78.0,0.5,17.0,405.0,802.76,611.45
2016,9,9,8,15,774.5,81.5,0.5,17.5,455.0,850.57,639.42
2016,9,9,8,30,800.0,85.0,0.5,18.0,505.0,896.31,665.47
2016,9,9,8,45,821.5,87.0,0.5,19.0,551.5,933.84,684.38
2016,9,9,9,0,843.0,89.0,0.5,20.0,598.0,968.45,701.15
2016,9,9,9,15,857.0,91.5,0.55,20.5,639.5,980.35,706.02
2016,9,9,9,30,871.0,94.0,0.6,21.0,681.0,1000.98,716.8
2016,9,9,9,45,884.5,94.5,0.65,21.5,717.0,1015.05,723.45
2016,9,9,10,0,898.0,95.0,0.7,22.0,753.0,1025.22,727.92
2016,9,9,10,15,905.5,96.0,0.7,22.5,781.5,1025.88,725.62
2016,9,9,10,30,913.0,97.0,0.7,23.0,810.0,1022.45,721.15
2016,9,9,10,45,919.5,97.5,0.75,24.0,831.5,1013.36,713.2
2016,9,9,11,0,926.0,98.0,0.8,25.0,853.0,1000.15,702.95
2016,9,9,11,15,929.0,98.5,0.85,25.0,866.5,979.56,691.05
2016,9,9,11,30,932.0,99.0,0.9,25.0,880.0,955.06,676.82
2016,9,9,11,45,934.0,99.0,0.95,25.5,886.0,925.38,658.05
2016,9,9,12,0,936.0,99.0,1.0,26.0,892.0,892.08,636.97
2016,9,9,12,15,935.5,99.0,1.0,26.0,889.0,853.28,612.75
2016,9,9,12,30,935.0,99.0,1.0,26.0,886.0,811.32,586.36
2016,9,9,12,45,925.5,102.5,1.05,26.5,873.0,763.08,554.16
2016,9,9,13,0,916.0,106.0,1.1,27.0,860.0,712.75,518.64
2016,9,9,13,15,911.5,105.0,1.1,27.0,841.0,659.89,480.98
2016,9,9,13,30,907.0,104.0,1.1,27.0,822.0,605.12,440.77
2016,9,9,13,45,900.0,102.5,1.15,27.0,795.5,547.02,397.13
2016,9,9,14,0,893.0,101.0,1.2,27.0,769.0,487.79,350.94
2016,9,9,14,15,883.5,99.5,1.2,26.5,735.0,426.7,302.1
2016,9,9,14,30,874.0,98.0,1.2,26.0,701.0,365.26,251.41
2016,9,9,14,45,860.5,95.5,1.25,26.0,661.5,301.96,198.35
2016,9,9,15,0,847.0,93.0,1.3,26.0,622.0,234.51,143.21
2016,9,9,15,15,829.5,90.5,1.3,25.5,576.5,171.44,96.43
2016,9,9,15,30,812.0,88.0,1.3,25.0,531.0,110.23,62.62
2016,9,9,15,45,787.0,84.5,1.3,24.5,482.0,72.65,56.06
2016,9,9,16,0,762.0,81.0,1.3,24.0,433.0,70.12,54.29
2016,9,9,16,15,729.0,77.0,1.3,23.0,381.0,67.03,52.09
2016,9,9,16,30,696.0,73.0,1.3,22.0,329.0,59.03,45.6
2016,9,9,16,45,646.5,67.5,1.3,21.5,276.0,54.77,42.1
2016,9,9,17,0,597.0,62.0,1.3,21.0,223.0,50.52,38.49
2016,9,9,17,15,523.5,54.0,1.25,20.0,172.5,44.13,32.92
2016,9,9,17,30,450.0,46.0,1.2,19.0,122.0,37.78,27.13
2016,9,9,17,45,328.0,34.0,1.2,18.0,79.0,27.9,17.9
2016,9,9,18,0,206.0,22.0,1.2,17.0,36.0,18.05,3.59
2016,9,9,18,15,103.0,11.0,1.15,16.0,18.0,8.65,0.0
2016,9,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,45,34.5,6.5,0.7,10.5,8.0,0.0,0.0
2016,9,10,6,0,69.0,13.0,0.7,11.0,16.0,48.81,0.0
2016,9,10,6,15,185.5,29.5,0.7,11.5,52.0,186.94,138.54
2016,9,10,6,30,302.0,46.0,0.7,12.0,88.0,291.78,237.99
2016,9,10,6,45,383.5,58.0,0.7,13.0,135.0,376.72,310.17
2016,9,10,7,0,465.0,70.0,0.7,14.0,182.0,474.79,388.47
2016,9,10,7,15,521.5,78.5,0.7,14.5,232.5,550.73,445.68
2016,9,10,7,30,578.0,87.0,0.7,15.0,283.0,628.92,501.59
2016,9,10,7,45,616.5,93.5,0.7,15.5,334.0,690.71,543.12
2016,9,10,8,0,655.0,100.0,0.7,16.0,385.0,752.35,583.09
2016,9,10,8,15,684.0,105.0,0.7,16.5,434.0,802.66,613.91
2016,9,10,8,30,713.0,110.0,0.7,17.0,483.0,851.37,642.95
2016,9,10,8,45,734.0,114.5,0.75,18.0,528.0,889.66,664.12
2016,9,10,9,0,755.0,119.0,0.8,19.0,573.0,925.29,683.34
