Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,9,15,771.0,122.5,0.8,19.5,613.5,944.62,692.2
2016,9,10,9,30,787.0,126.0,0.8,20.0,654.0,967.82,703.76
2016,9,10,9,45,798.5,129.0,0.85,20.5,688.5,982.3,710.78
2016,9,10,10,0,810.0,132.0,0.9,21.0,723.0,992.98,715.64
2016,9,10,10,15,819.0,134.0,0.95,21.0,751.0,996.13,717.33
2016,9,10,10,30,828.0,136.0,1.0,21.0,779.0,995.31,716.78
2016,9,10,10,45,833.0,137.5,1.05,21.5,800.0,986.01,709.73
2016,9,10,11,0,838.0,139.0,1.1,22.0,821.0,972.8,700.45
2016,9,10,11,15,841.5,140.0,1.1,22.0,833.5,953.77,688.1
2016,9,10,11,30,845.0,141.0,1.1,22.0,846.0,930.99,673.52
2016,9,10,11,45,845.5,141.5,1.15,22.5,851.0,901.42,654.19
2016,9,10,12,0,846.0,142.0,1.2,23.0,856.0,868.5,632.7
2016,9,10,12,15,845.0,142.0,1.2,23.0,852.5,830.72,608.46
2016,9,10,12,30,844.0,142.0,1.2,23.0,849.0,790.04,581.45
2016,9,10,12,45,844.5,139.0,1.25,23.0,839.0,745.03,550.89
2016,9,10,13,0,845.0,136.0,1.3,23.0,829.0,697.48,517.69
2016,9,10,13,15,839.5,135.0,1.3,23.0,810.0,645.61,479.95
2016,9,10,13,30,834.0,134.0,1.3,23.0,791.0,592.13,439.92
2016,9,10,13,45,826.5,131.5,1.3,23.0,764.5,535.06,396.0
2016,9,10,14,0,819.0,129.0,1.3,23.0,738.0,477.14,349.96
2016,9,10,14,15,808.0,127.0,1.3,22.5,705.0,417.69,301.89
2016,9,10,14,30,797.0,125.0,1.3,22.0,672.0,358.3,252.42
2016,9,10,14,45,783.0,121.5,1.3,22.0,633.0,297.36,200.75
2016,9,10,15,0,769.0,118.0,1.3,22.0,594.0,237.43,151.0
2016,9,10,15,15,749.0,114.0,1.25,21.5,549.5,172.1,101.88
2016,9,10,15,30,729.0,110.0,1.2,21.0,505.0,113.85,68.93
2016,9,10,15,45,702.5,105.5,1.2,21.0,457.0,79.16,62.44
2016,9,10,16,0,676.0,101.0,1.2,21.0,409.0,76.68,60.6
2016,9,10,16,15,639.5,95.0,1.15,20.5,358.5,72.93,57.72
2016,9,10,16,30,603.0,89.0,1.1,20.0,308.0,69.12,54.72
2016,9,10,16,45,551.0,81.0,1.05,19.5,257.0,63.56,50.11
2016,9,10,17,0,499.0,73.0,1.0,19.0,206.0,57.93,45.28
2016,9,10,17,15,425.0,62.5,0.95,18.0,157.5,50.06,38.35
2016,9,10,17,30,351.0,52.0,0.9,17.0,109.0,39.52,28.82
2016,9,10,17,45,240.5,36.5,0.85,16.5,69.0,27.71,17.72
2016,9,10,18,0,130.0,21.0,0.8,16.0,29.0,15.95,0.12
2016,9,10,18,15,65.0,10.5,0.75,15.5,14.5,8.26,0.0
2016,9,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,45,28.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,9,11,6,0,56.0,11.0,0.9,12.0,13.0,40.1,0.0
2016,9,11,6,15,160.5,29.0,0.9,12.5,48.0,170.56,123.55
2016,9,11,6,30,265.0,47.0,0.9,13.0,83.0,270.06,219.62
2016,9,11,6,45,346.5,60.0,0.9,13.5,129.5,354.58,292.43
2016,9,11,7,0,428.0,73.0,0.9,14.0,176.0,446.44,367.56
2016,9,11,7,15,484.0,83.0,0.85,14.5,226.0,526.7,429.04
2016,9,11,7,30,540.0,93.0,0.8,15.0,276.0,605.02,485.4
2016,9,11,7,45,583.5,99.5,0.8,15.5,326.5,670.24,530.05
2016,9,11,8,0,627.0,106.0,0.8,16.0,377.0,735.59,573.16
2016,9,11,8,15,656.5,112.0,0.8,16.5,425.5,786.93,605.06
2016,9,11,8,30,686.0,118.0,0.8,17.0,474.0,836.75,635.2
2016,9,11,8,45,712.5,121.0,0.8,17.5,520.0,878.1,658.99
2016,9,11,9,0,739.0,124.0,0.8,18.0,566.0,916.99,680.82
2016,9,11,9,15,755.5,127.0,0.8,18.5,606.0,943.05,694.07
2016,9,11,9,30,772.0,130.0,0.8,19.0,646.0,958.3,700.52
2016,9,11,9,45,796.5,127.0,0.85,19.5,683.5,979.29,711.86
2016,9,11,10,0,821.0,124.0,0.9,20.0,721.0,996.43,720.73
2016,9,11,10,15,829.5,126.0,0.9,20.5,749.0,999.02,719.58
2016,9,11,10,30,838.0,128.0,0.9,21.0,777.0,997.61,716.33
2016,9,11,10,45,847.5,127.5,0.95,21.5,798.5,990.43,710.69
2016,9,11,11,0,857.0,127.0,1.0,22.0,820.0,965.21,693.93
2016,9,11,11,15,860.5,127.5,1.0,22.0,833.5,945.89,681.59
2016,9,11,11,30,864.0,128.0,1.0,22.0,847.0,922.92,666.92
2016,9,11,11,45,868.0,127.0,1.05,22.0,852.5,895.4,650.23
2016,9,11,12,0,872.0,126.0,1.1,22.0,858.0,864.41,631.22
2016,9,11,12,15,871.5,125.5,1.15,22.0,855.0,826.87,607.78
2016,9,11,12,30,871.0,125.0,1.2,22.0,852.0,786.44,582.17
2016,9,11,12,45,874.5,121.0,1.25,22.0,842.5,743.12,552.66
2016,9,11,13,0,878.0,117.0,1.3,22.0,833.0,696.96,520.14
2016,9,11,13,15,873.0,116.0,1.3,22.0,814.0,645.35,482.25
2016,9,11,13,30,868.0,115.0,1.3,22.0,795.0,592.0,441.94
2016,9,11,13,45,863.0,112.5,1.35,22.0,769.0,535.95,398.6
2016,9,11,14,0,858.0,110.0,1.4,22.0,743.0,478.65,352.67
2016,9,11,14,15,847.5,108.0,1.4,21.5,710.0,418.59,303.51
2016,9,11,14,30,837.0,106.0,1.4,21.0,677.0,356.12,251.05
2016,9,11,14,45,824.0,103.0,1.45,20.5,637.5,293.53,197.86
2016,9,11,15,0,811.0,100.0,1.5,20.0,598.0,231.76,146.25
2016,9,11,15,15,792.5,97.0,1.45,19.5,553.5,170.36,99.73
2016,9,11,15,30,774.0,94.0,1.4,19.0,509.0,111.01,66.4
2016,9,11,15,45,748.0,90.0,1.4,18.5,460.5,75.86,60.28
2016,9,11,16,0,722.0,86.0,1.4,18.0,412.0,67.55,53.48
2016,9,11,16,15,687.5,81.0,1.35,17.5,361.0,64.1,50.78
2016,9,11,16,30,653.0,76.0,1.3,17.0,310.0,60.6,47.97
2016,9,11,16,45,599.5,70.5,1.3,16.5,258.5,56.46,44.5
2016,9,11,17,0,546.0,65.0,1.3,16.0,207.0,52.36,40.93
2016,9,11,17,15,471.0,55.5,1.25,15.5,158.0,44.98,34.25
2016,9,11,17,30,396.0,46.0,1.2,15.0,109.0,37.57,27.3
2016,9,11,17,45,273.0,33.0,1.2,14.5,68.5,26.97,17.04
2016,9,11,18,0,150.0,20.0,1.2,14.0,28.0,15.25,0.0
2016,9,11,18,15,75.0,10.0,1.15,13.5,14.0,7.87,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,61.5,6.5,1.1,10.5,8.5,0.0,0.0
2016,9,12,6,0,123.0,13.0,1.1,11.0,17.0,79.6,0.0
2016,9,12,6,15,270.5,25.5,1.15,11.0,55.5,235.4,169.33
2016,9,12,6,30,418.0,38.0,1.2,11.0,94.0,364.55,297.94
2016,9,12,6,45,511.5,45.5,1.25,11.5,145.0,460.87,380.94
2016,9,12,7,0,605.0,53.0,1.3,12.0,196.0,564.26,463.65
2016,9,12,7,15,657.5,58.5,1.25,12.5,249.0,632.55,514.57
2016,9,12,7,30,710.0,64.0,1.2,13.0,302.0,708.93,568.72
2016,9,12,7,45,749.0,67.5,1.2,13.5,355.5,771.91,610.99
2016,9,12,8,0,788.0,71.0,1.2,14.0,409.0,834.32,651.29
2016,9,12,8,15,812.5,74.0,1.2,14.5,459.5,881.46,679.73
2016,9,12,8,30,837.0,77.0,1.2,15.0,510.0,926.37,706.09
2016,9,12,8,45,853.5,80.0,1.2,15.5,556.0,949.12,717.18
2016,9,12,9,0,870.0,83.0,1.2,16.0,602.0,980.04,733.88
2016,9,12,9,15,883.5,85.0,1.2,16.5,643.0,1003.34,745.33
2016,9,12,9,30,897.0,87.0,1.2,17.0,684.0,1022.97,754.51
2016,9,12,9,45,724.0,165.0,1.25,17.5,663.0,957.78,710.03
2016,9,12,10,0,551.0,243.0,1.3,18.0,642.0,851.03,636.62
2016,9,12,10,15,742.5,167.0,1.3,18.0,726.5,965.66,714.51
2016,9,12,10,30,934.0,91.0,1.3,18.0,811.0,1039.63,759.5
2016,9,12,10,45,937.5,92.5,1.3,18.5,832.0,1028.21,748.95
2016,9,12,11,0,941.0,94.0,1.3,19.0,853.0,1012.66,737.14
2016,9,12,11,15,944.0,94.5,1.3,19.0,866.0,991.51,723.34
2016,9,12,11,30,947.0,95.0,1.3,19.0,879.0,966.4,707.14
2016,9,12,11,45,946.5,96.0,1.35,19.0,883.5,934.84,687.6
2016,9,12,12,0,946.0,97.0,1.4,19.0,888.0,899.74,665.66
2016,9,12,12,15,945.5,97.0,1.4,19.0,885.0,860.29,640.01
2016,9,12,12,30,945.0,97.0,1.4,19.0,882.0,817.67,612.07
2016,9,12,12,45,942.5,96.5,1.45,19.0,870.5,770.15,580.27
2016,9,12,13,0,940.0,96.0,1.5,19.0,859.0,720.03,544.41
2016,9,12,13,15,936.0,95.5,1.5,18.5,840.0,666.59,505.58
2016,9,12,13,30,932.0,95.0,1.5,18.0,821.0,611.12,463.82
2016,9,12,13,45,928.5,92.0,1.55,18.0,795.0,552.04,417.27
2016,9,12,14,0,925.0,89.0,1.6,18.0,769.0,491.43,367.72
2016,9,12,14,15,917.0,87.5,1.6,17.5,735.5,428.99,315.42
2016,9,12,14,30,909.0,86.0,1.6,17.0,702.0,365.99,261.0
2016,9,12,14,45,899.5,83.5,1.65,17.0,663.0,301.55,204.37
2016,9,12,15,0,890.0,81.0,1.7,17.0,624.0,237.29,149.17
2016,9,12,15,15,875.0,78.5,1.7,16.5,579.0,172.74,99.58
2016,9,12,15,30,860.0,76.0,1.7,16.0,534.0,109.57,64.24
2016,9,12,15,45,841.0,72.5,1.7,15.5,485.0,65.47,52.0
2016,9,12,16,0,822.0,69.0,1.7,15.0,436.0,62.67,49.89
2016,9,12,16,15,791.5,65.5,1.7,14.5,383.5,59.58,47.44
2016,9,12,16,30,761.0,62.0,1.7,14.0,331.0,56.48,44.92
2016,9,12,16,45,717.5,57.0,1.7,14.0,277.5,52.0,41.0
2016,9,12,17,0,674.0,52.0,1.7,14.0,224.0,47.52,36.95
2016,9,12,17,15,599.5,45.5,1.65,13.0,171.5,41.51,31.49
2016,9,12,17,30,525.0,39.0,1.6,12.0,119.0,32.76,23.34
2016,9,12,17,45,262.5,34.5,1.6,11.5,74.5,26.33,16.47
2016,9,12,18,0,0.0,30.0,1.6,11.0,30.0,20.76,0.0
2016,9,12,18,15,0.0,15.0,1.55,10.5,15.0,11.8,0.0
2016,9,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.5,6.0,1.05,11.0,7.0,0.0,0.0
2016,9,13,6,0,49.0,12.0,1.1,11.0,14.0,37.19,0.0
2016,9,13,6,15,173.5,29.5,1.15,11.0,50.0,179.19,124.8
2016,9,13,6,30,298.0,47.0,1.2,11.0,86.0,294.91,241.21
2016,9,13,6,45,376.0,60.5,1.25,11.5,133.0,379.25,315.2
2016,9,13,7,0,454.0,74.0,1.3,12.0,180.0,470.56,391.11
2016,9,13,7,15,227.0,42.0,1.3,12.0,95.0,255.32,216.35
2016,9,13,7,30,0.0,10.0,1.3,12.0,10.0,7.6,0.92
2016,9,13,7,45,0.0,15.5,1.3,12.5,15.5,11.8,4.57
2016,9,13,8,0,0.0,21.0,1.3,13.0,21.0,16.01,8.15
2016,9,13,8,15,0.0,25.5,1.25,13.5,25.5,19.47,11.04
2016,9,13,8,30,0.0,30.0,1.2,14.0,30.0,22.93,13.91
2016,9,13,8,45,0.0,50.5,1.2,14.5,50.5,38.72,27.15
2016,9,13,9,0,0.0,71.0,1.2,15.0,71.0,54.59,40.26
2016,9,13,9,15,0.0,91.0,1.15,15.0,91.0,70.14,53.03
2016,9,13,9,30,0.0,111.0,1.1,15.0,111.0,86.62,66.46
2016,9,13,9,45,3.5,153.5,1.05,15.5,156.5,126.25,98.56
2016,9,13,10,0,7.0,196.0,1.0,16.0,202.0,166.64,130.54
2016,9,13,10,15,3.5,156.0,1.0,16.0,159.0,127.62,98.87
2016,9,13,10,30,0.0,116.0,1.0,16.0,116.0,90.58,68.79
2016,9,13,10,45,12.0,210.0,1.0,16.5,220.0,181.32,141.68
2016,9,13,11,0,24.0,304.0,1.0,17.0,324.0,274.79,213.7
2016,9,13,11,15,217.0,326.5,1.0,17.0,505.5,535.2,411.95
2016,9,13,11,30,410.0,349.0,1.0,17.0,687.0,736.91,553.57
2016,9,13,11,45,469.0,332.5,1.05,17.0,721.5,753.19,563.59
2016,9,13,12,0,528.0,316.0,1.1,17.0,756.0,763.7,571.73
2016,9,13,12,15,359.0,364.0,1.1,17.0,662.5,628.36,474.52
2016,9,13,12,30,190.0,412.0,1.1,17.0,569.0,506.03,384.91
2016,9,13,12,45,519.5,280.0,1.1,17.5,701.5,635.58,483.07
2016,9,13,13,0,849.0,148.0,1.1,18.0,834.0,710.9,536.2
2016,9,13,13,15,602.5,246.5,1.1,18.0,727.5,594.17,448.82
2016,9,13,13,30,356.0,345.0,1.1,18.0,621.0,483.79,367.01
2016,9,13,13,45,582.0,246.0,1.1,18.0,679.0,499.23,377.5
2016,9,13,14,0,808.0,147.0,1.1,18.0,737.0,485.96,362.52
2016,9,13,14,15,796.0,144.5,1.1,18.0,703.0,425.92,312.59
2016,9,13,14,30,784.0,142.0,1.1,18.0,669.0,362.84,259.45
2016,9,13,14,45,764.0,139.5,1.15,18.0,628.0,300.56,206.69
2016,9,13,15,0,744.0,137.0,1.2,18.0,587.0,240.11,156.45
2016,9,13,15,15,721.5,132.5,1.15,17.5,542.0,180.03,111.25
2016,9,13,15,30,699.0,128.0,1.1,17.0,497.0,122.7,78.85
2016,9,13,15,45,665.0,123.5,1.1,17.0,447.0,90.87,73.61
2016,9,13,16,0,631.0,119.0,1.1,17.0,397.0,88.75,72.1
2016,9,13,16,15,590.5,111.0,1.05,16.5,346.0,83.99,68.35
2016,9,13,16,30,550.0,103.0,1.0,16.0,295.0,79.14,64.43
2016,9,13,16,45,492.0,93.0,1.0,16.0,243.5,68.9,55.53
2016,9,13,17,0,434.0,83.0,1.0,16.0,192.0,61.64,49.06
2016,9,13,17,15,355.0,68.5,0.95,15.0,143.5,51.06,39.59
2016,9,13,17,30,276.0,54.0,0.9,14.0,95.0,40.37,29.71
2016,9,13,17,45,173.5,35.0,0.85,13.5,57.5,26.3,15.95
2016,9,13,18,0,71.0,16.0,0.8,13.0,20.0,12.59,0.0
2016,9,13,18,15,35.5,8.0,0.75,12.5,10.0,6.29,0.0
2016,9,13,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,22.5,5.0,0.5,10.5,5.5,0.0,0.0
2016,9,14,6,0,45.0,10.0,0.5,11.0,11.0,33.46,0.0
2016,9,14,6,15,154.0,28.0,0.45,11.5,45.5,164.24,109.9
2016,9,14,6,30,263.0,46.0,0.4,12.0,80.0,271.29,219.1
2016,9,14,6,45,352.0,59.0,0.35,12.5,127.0,361.23,295.85
2016,9,14,7,0,441.0,72.0,0.3,13.0,174.0,459.35,374.63
2016,9,14,7,15,499.5,82.0,0.3,13.5,225.0,541.74,436.66
2016,9,14,7,30,558.0,92.0,0.3,14.0,276.0,623.08,494.54
2016,9,14,7,45,605.0,98.0,0.3,15.0,328.0,691.64,539.51
2016,9,14,8,0,652.0,104.0,0.3,16.0,380.0,760.38,582.63
2016,9,14,8,15,682.0,109.5,0.3,16.5,429.5,812.26,613.74
2016,9,14,8,30,712.0,115.0,0.3,17.0,479.0,862.5,643.1
2016,9,14,8,45,740.5,117.0,0.35,17.5,526.0,904.97,667.72
2016,9,14,9,0,769.0,119.0,0.4,18.0,573.0,944.92,690.49
2016,9,14,9,15,785.5,122.0,0.4,18.5,613.5,963.78,698.65
2016,9,14,9,30,802.0,125.0,0.4,19.0,654.0,986.81,709.78
2016,9,14,9,45,855.5,108.0,0.4,20.0,699.0,1020.93,726.24
2016,9,14,10,0,909.0,91.0,0.4,21.0,744.0,1037.38,731.56
2016,9,14,10,15,916.5,92.0,0.4,21.5,772.0,1037.59,728.85
2016,9,14,10,30,924.0,93.0,0.4,22.0,800.0,1033.66,724.1
2016,9,14,10,45,930.5,93.5,0.45,22.5,821.5,1024.01,717.35
2016,9,14,11,0,937.0,94.0,0.5,23.0,843.0,1010.19,708.32
2016,9,14,11,15,940.0,94.5,0.55,23.0,856.0,988.93,696.27
2016,9,14,11,30,943.0,95.0,0.6,23.0,869.0,963.74,681.9
2016,9,14,11,45,945.0,94.5,0.65,23.5,874.0,932.8,662.67
2016,9,14,12,0,947.0,94.0,0.7,24.0,879.0,898.23,641.13
2016,9,14,12,15,946.0,94.0,0.75,24.0,875.5,858.22,617.22
2016,9,14,12,30,945.0,94.0,0.8,24.0,872.0,815.07,590.99
2016,9,14,12,45,937.0,96.5,0.9,24.0,859.0,766.26,560.52
2016,9,14,13,0,929.0,99.0,1.0,24.0,846.0,715.24,526.06
2016,9,14,13,15,924.5,98.5,1.05,24.0,826.0,661.83,488.14
2016,9,14,13,30,920.0,98.0,1.1,24.0,806.0,606.48,447.42
2016,9,14,13,45,913.0,96.5,1.15,24.0,779.0,547.35,402.41
2016,9,14,14,0,906.0,95.0,1.2,24.0,752.0,487.08,354.76
2016,9,14,14,15,896.0,93.0,1.2,23.5,718.0,424.38,303.97
2016,9,14,14,30,886.0,91.0,1.2,23.0,684.0,361.43,251.34
2016,9,14,14,45,872.5,89.0,1.25,23.0,643.5,297.58,197.03
2016,9,14,15,0,859.0,87.0,1.3,23.0,603.0,234.43,144.52
2016,9,14,15,15,841.0,84.5,1.3,22.5,557.5,165.63,93.08
2016,9,14,15,30,823.0,82.0,1.3,22.0,512.0,103.58,59.36
2016,9,14,15,45,798.0,78.5,1.3,22.0,462.5,68.87,53.55
2016,9,14,16,0,773.0,75.0,1.3,22.0,413.0,66.16,51.48
2016,9,14,16,15,738.5,71.0,1.3,21.0,360.5,62.87,49.04
2016,9,14,16,30,704.0,67.0,1.3,20.0,308.0,59.57,46.52
2016,9,14,16,45,653.0,61.0,1.35,19.5,255.5,50.26,38.54
2016,9,14,17,0,602.0,55.0,1.4,19.0,203.0,45.46,34.34
2016,9,14,17,15,521.0,47.0,1.3,18.0,152.5,38.85,28.42
2016,9,14,17,30,440.0,39.0,1.2,17.0,102.0,32.32,22.3
2016,9,14,17,45,301.0,27.0,1.2,16.5,61.5,22.26,12.03
2016,9,14,18,0,162.0,15.0,1.2,16.0,21.0,11.8,0.0
2016,9,14,18,15,81.0,7.5,1.15,15.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,15,5,45,66.0,5.0,0.75,10.5,6.5,0.0,0.0
2016,9,15,6,0,132.0,10.0,0.7,11.0,13.0,83.26,0.0
2016,9,15,6,15,285.5,22.0,0.6,11.5,51.0,239.47,155.27
2016,9,15,6,30,439.0,34.0,0.5,12.0,89.0,377.9,303.12
2016,9,15,6,45,527.0,41.5,0.45,13.0,139.0,471.15,380.86
2016,9,15,7,0,615.0,49.0,0.4,14.0,189.0,565.16,452.59
2016,9,15,7,15,668.0,54.5,0.4,14.5,242.5,640.83,507.56
2016,9,15,7,30,721.0,60.0,0.4,15.0,296.0,718.04,560.56
2016,9,15,7,45,758.5,63.5,0.45,15.5,349.0,779.96,601.15
2016,9,15,8,0,796.0,67.0,0.5,16.0,402.0,841.23,639.94
2016,9,15,8,15,821.0,70.0,0.5,16.5,452.5,888.92,667.5
2016,9,15,8,30,846.0,73.0,0.5,17.0,503.0,923.11,685.72
2016,9,15,8,45,865.0,75.0,0.55,18.0,549.5,958.39,704.28
2016,9,15,9,0,884.0,77.0,0.6,19.0,596.0,990.63,720.6
2016,9,15,9,15,897.0,79.0,0.65,19.5,637.0,1013.46,732.29
2016,9,15,9,30,910.0,81.0,0.7,20.0,678.0,1032.56,741.84
2016,9,15,9,45,921.5,82.0,0.75,21.0,714.0,1044.99,746.0
2016,9,15,10,0,933.0,83.0,0.8,22.0,750.0,1053.36,747.87
2016,9,15,10,15,940.0,84.0,0.85,22.5,778.0,1052.99,746.02
2016,9,15,10,30,947.0,85.0,0.9,23.0,806.0,1048.38,741.88
2016,9,15,10,45,952.0,85.5,0.95,23.5,827.0,1036.97,733.78
2016,9,15,11,0,957.0,86.0,1.0,24.0,848.0,1021.37,723.32
2016,9,15,11,15,959.5,86.5,1.05,24.0,861.0,999.25,710.34
2016,9,15,11,30,962.0,87.0,1.1,24.0,874.0,973.14,694.95
2016,9,15,11,45,963.0,87.5,1.15,24.0,878.5,941.82,676.24
2016,9,15,12,0,964.0,88.0,1.2,24.0,883.0,906.81,655.08
2016,9,15,12,15,963.5,88.0,1.2,24.0,879.5,866.57,629.65
2016,9,15,12,30,963.0,88.0,1.2,24.0,876.0,823.09,601.96
2016,9,15,12,45,954.0,91.0,1.25,24.5,862.5,773.28,568.65
2016,9,15,13,0,945.0,94.0,1.3,25.0,849.0,721.29,531.43
2016,9,15,13,15,940.5,93.5,1.35,25.0,829.5,667.07,492.65
2016,9,15,13,30,936.0,93.0,1.4,25.0,810.0,610.87,451.03
2016,9,15,13,45,928.5,92.0,1.45,25.0,782.5,551.02,405.2
2016,9,15,14,0,921.0,91.0,1.5,25.0,755.0,490.04,356.76
2016,9,15,14,15,911.5,89.5,1.5,24.5,721.0,427.03,305.5
2016,9,15,14,30,902.0,88.0,1.5,24.0,687.0,363.67,252.35
2016,9,15,14,45,888.5,86.0,1.5,24.0,646.0,298.82,197.03
2016,9,15,15,0,875.0,84.0,1.5,24.0,605.0,234.65,143.66
2016,9,15,15,15,857.0,81.5,1.5,23.5,559.0,170.51,96.1
2016,9,15,15,30,839.0,79.0,1.5,23.0,513.0,101.71,57.59
2016,9,15,15,45,813.5,76.0,1.55,22.5,463.0,67.43,52.26
2016,9,15,16,0,788.0,73.0,1.6,22.0,413.0,64.99,50.51
2016,9,15,16,15,753.0,69.0,1.55,21.5,360.0,61.62,47.88
2016,9,15,16,30,718.0,65.0,1.5,21.0,307.0,58.24,45.17
2016,9,15,16,45,664.5,59.5,1.5,20.5,253.5,49.32,37.55
2016,9,15,17,0,611.0,54.0,1.5,20.0,200.0,44.81,33.61
2016,9,15,17,15,527.0,46.0,1.45,19.0,149.5,38.15,27.64
2016,9,15,17,30,443.0,38.0,1.4,18.0,99.0,31.57,21.46
2016,9,15,17,45,294.5,26.0,1.35,17.0,59.0,21.46,10.81
2016,9,15,18,0,146.0,14.0,1.3,16.0,19.0,11.02,0.0
2016,9,15,18,15,73.0,7.0,1.25,15.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,5,45,60.0,5.0,0.85,9.5,6.0,0.0,0.0
2016,9,16,6,0,120.0,10.0,0.8,10.0,12.0,76.69,0.0
2016,9,16,6,15,280.5,21.5,0.65,10.5,49.5,235.32,145.44
2016,9,16,6,30,441.0,33.0,0.5,11.0,87.0,379.35,304.74
2016,9,16,6,45,530.0,40.5,0.4,12.0,137.5,473.42,383.24
2016,9,16,7,0,619.0,48.0,0.3,13.0,188.0,568.5,455.44
2016,9,16,7,15,673.0,53.5,0.25,13.5,241.0,645.15,510.48
2016,9,16,7,30,727.0,59.0,0.2,14.0,294.0,723.42,563.35
2016,9,16,7,45,764.5,62.5,0.15,15.0,347.5,785.52,601.08
2016,9,16,8,0,802.0,66.0,0.1,16.0,401.0,846.95,636.64
2016,9,16,8,15,827.0,69.0,0.05,16.5,451.5,894.75,663.1
2016,9,16,8,30,852.0,72.0,0.0,17.0,502.0,929.04,680.59
2016,9,16,8,45,870.5,74.0,0.0,18.0,549.0,963.89,697.33
2016,9,16,9,0,889.0,76.0,0.0,19.0,596.0,995.66,711.79
2016,9,16,9,15,902.5,78.0,0.05,20.0,637.0,1018.99,721.29
2016,9,16,9,30,916.0,80.0,0.1,21.0,678.0,1038.57,728.94
2016,9,16,9,45,925.5,81.5,0.15,22.0,713.5,1049.51,731.71
2016,9,16,10,0,935.0,83.0,0.2,23.0,749.0,1056.35,732.43
2016,9,16,10,15,942.5,84.0,0.25,23.5,777.5,1056.37,730.85
2016,9,16,10,30,950.0,85.0,0.3,24.0,806.0,1052.13,727.1
2016,9,16,10,45,955.0,86.0,0.4,25.0,826.5,1041.14,719.43
2016,9,16,11,0,960.0,87.0,0.5,26.0,847.0,1025.91,709.52
2016,9,16,11,15,962.5,87.5,0.55,26.0,860.0,1003.6,697.08
2016,9,16,11,30,965.0,88.0,0.6,26.0,873.0,977.28,682.31
2016,9,16,11,45,965.0,88.5,0.7,26.5,877.0,944.87,663.49
2016,9,16,12,0,965.0,89.0,0.8,27.0,881.0,908.83,642.23
2016,9,16,12,15,964.0,89.0,0.85,27.0,877.5,868.04,618.07
2016,9,16,12,30,963.0,89.0,0.9,27.0,874.0,824.05,591.55
2016,9,16,12,45,955.5,91.0,0.95,27.0,860.5,774.27,560.25
2016,9,16,13,0,948.0,93.0,1.0,27.0,847.0,722.22,524.9
2016,9,16,13,15,943.0,92.0,1.05,27.0,826.5,667.04,486.25
2016,9,16,13,30,938.0,91.0,1.1,27.0,806.0,609.95,444.8
2016,9,16,13,45,929.0,90.5,1.15,27.0,778.0,549.63,399.4
2016,9,16,14,0,920.0,90.0,1.2,27.0,750.0,488.33,351.49
2016,9,16,14,15,910.0,88.5,1.15,26.5,715.5,425.15,300.61
2016,9,16,14,30,900.0,87.0,1.1,26.0,681.0,361.69,247.98
2016,9,16,14,45,884.5,85.5,1.1,26.0,639.5,296.81,193.46
2016,9,16,15,0,869.0,84.0,1.1,26.0,598.0,232.86,141.05
2016,9,16,15,15,850.5,81.5,1.1,25.5,552.0,163.35,89.93
2016,9,16,15,30,832.0,79.0,1.1,25.0,506.0,100.66,56.72
2016,9,16,15,45,805.5,76.0,1.1,24.5,455.5,67.3,51.71
2016,9,16,16,0,779.0,73.0,1.1,24.0,405.0,64.86,49.97
2016,9,16,16,15,743.5,68.5,1.05,23.5,352.5,61.11,47.05
2016,9,16,16,30,708.0,64.0,1.0,23.0,300.0,57.33,44.02
2016,9,16,16,45,654.0,58.5,0.95,22.5,247.0,48.47,36.5
2016,9,16,17,0,600.0,53.0,0.9,22.0,194.0,43.97,32.57
2016,9,16,17,15,515.0,44.5,0.85,20.5,143.5,36.91,26.35
2016,9,16,17,30,430.0,36.0,0.8,19.0,93.0,29.9,19.87
2016,9,16,17,45,280.5,24.0,0.75,18.0,54.0,19.78,8.78
2016,9,16,18,0,131.0,12.0,0.7,17.0,15.0,9.44,0.0
2016,9,16,18,15,65.5,6.0,0.65,16.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,17,6,15,194.5,17.5,0.6,11.5,40.5,175.39,100.35
2016,9,17,6,30,389.0,35.0,0.5,12.0,81.0,347.55,278.56
2016,9,17,6,45,482.0,43.5,0.45,13.0,130.0,443.95,359.78
2016,9,17,7,0,575.0,52.0,0.4,14.0,179.0,547.64,439.59
2016,9,17,7,15,630.5,58.0,0.35,14.5,231.5,623.64,494.59
2016,9,17,7,30,686.0,64.0,0.3,15.0,284.0,696.14,543.93
2016,9,17,7,45,726.5,67.5,0.25,16.0,336.5,759.79,583.31
2016,9,17,8,0,767.0,71.0,0.2,17.0,389.0,822.92,620.36
2016,9,17,8,15,793.0,74.5,0.15,18.0,439.0,871.42,646.15
2016,9,17,8,30,819.0,78.0,0.1,19.0,489.0,917.79,669.88
2016,9,17,8,45,839.5,80.0,0.1,20.5,535.0,954.27,686.14
2016,9,17,9,0,860.0,82.0,0.1,22.0,581.0,975.5,692.71
2016,9,17,9,15,873.5,84.0,0.15,23.0,622.0,998.32,702.6
2016,9,17,9,30,887.0,86.0,0.2,24.0,663.0,1017.51,710.36
2016,9,17,9,45,900.0,86.5,0.25,25.0,698.0,1030.56,714.63
2016,9,17,10,0,913.0,87.0,0.3,26.0,733.0,1039.64,716.81
2016,9,17,10,15,920.0,88.0,0.35,26.5,761.0,1039.13,714.99
2016,9,17,10,30,927.0,89.0,0.4,27.0,789.0,1034.47,711.06
2016,9,17,10,45,932.5,89.5,0.5,27.5,809.5,1023.58,704.87
2016,9,17,11,0,938.0,90.0,0.6,28.0,830.0,1008.56,696.39
2016,9,17,11,15,940.5,90.5,0.65,28.0,842.5,986.62,684.08
2016,9,17,11,30,943.0,91.0,0.7,28.0,855.0,960.76,669.48
2016,9,17,11,45,944.5,91.0,0.75,28.5,859.0,929.69,650.36
2016,9,17,12,0,946.0,91.0,0.8,29.0,863.0,895.0,628.97
2016,9,17,12,15,945.0,90.5,0.85,29.0,859.5,854.33,604.92
2016,9,17,12,30,944.0,90.0,0.9,29.0,856.0,810.56,578.6
2016,9,17,12,45,936.5,92.0,0.95,29.0,842.5,761.56,547.81
2016,9,17,13,0,929.0,94.0,1.0,29.0,829.0,710.34,513.15
2016,9,17,13,15,924.0,93.5,1.0,29.0,809.0,656.49,475.09
2016,9,17,13,30,919.0,93.0,1.0,29.0,789.0,600.77,434.46
2016,9,17,13,45,912.5,91.0,1.05,29.0,762.0,541.4,390.18
2016,9,17,14,0,906.0,89.0,1.1,29.0,735.0,480.88,343.26
2016,9,17,14,15,896.0,87.5,1.1,28.5,700.5,418.52,293.64
2016,9,17,14,30,886.0,86.0,1.1,28.0,666.0,355.9,242.22
2016,9,17,14,45,873.0,83.5,1.1,28.0,625.5,291.77,188.61
2016,9,17,15,0,860.0,81.0,1.1,28.0,585.0,228.32,136.89
2016,9,17,15,15,841.5,78.5,1.1,27.5,539.5,165.11,91.05
2016,9,17,15,30,823.0,76.0,1.1,27.0,494.0,97.36,54.16
2016,9,17,15,45,798.5,72.5,1.1,26.5,444.5,64.68,49.1
2016,9,17,16,0,774.0,69.0,1.1,26.0,395.0,61.84,47.02
2016,9,17,16,15,738.0,65.0,1.05,25.0,343.0,58.38,44.44
2016,9,17,16,30,702.0,61.0,1.0,24.0,291.0,54.91,41.77
2016,9,17,16,45,647.5,55.5,1.0,23.5,238.5,50.01,37.66
2016,9,17,17,0,593.0,50.0,1.0,23.0,186.0,41.62,30.38
2016,9,17,17,15,506.5,42.5,0.9,21.5,137.0,35.29,24.79
2016,9,17,17,30,420.0,35.0,0.8,20.0,88.0,29.07,18.97
2016,9,17,17,45,266.5,23.0,0.7,19.0,50.5,18.95,7.15
2016,9,17,18,0,113.0,11.0,0.6,18.0,13.0,8.65,0.0
2016,9,17,18,15,56.5,5.5,0.55,17.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,196.0,16.5,0.7,15.0,39.5,174.31,89.52
2016,9,18,6,30,392.0,33.0,0.6,16.0,79.0,348.54,274.85
2016,9,18,6,45,480.0,42.5,0.55,17.0,127.5,442.53,353.75
2016,9,18,7,0,568.0,52.0,0.5,18.0,176.0,543.66,431.02
2016,9,18,7,15,625.0,58.0,0.5,19.0,228.5,620.66,486.1
2016,9,18,7,30,682.0,64.0,0.5,20.0,281.0,694.12,535.41
2016,9,18,7,45,718.5,69.0,0.5,21.0,333.0,755.96,574.02
2016,9,18,8,0,755.0,74.0,0.5,22.0,385.0,817.13,610.4
2016,9,18,8,15,782.0,78.0,0.45,23.0,435.0,866.91,636.87
2016,9,18,8,30,809.0,82.0,0.4,24.0,485.0,914.61,661.04
2016,9,18,8,45,828.0,85.0,0.35,25.5,531.0,950.68,675.82
2016,9,18,9,0,847.0,88.0,0.3,27.0,577.0,983.66,688.35
2016,9,18,9,15,862.0,90.5,0.25,28.0,618.0,995.78,689.48
2016,9,18,9,30,877.0,93.0,0.2,29.0,659.0,1016.8,696.3
2016,9,18,9,45,891.5,93.0,0.15,30.0,695.0,1030.56,698.76
2016,9,18,10,0,906.0,93.0,0.1,31.0,731.0,1040.4,699.23
2016,9,18,10,15,914.0,94.0,0.15,31.5,759.5,1040.73,697.6
2016,9,18,10,30,922.0,95.0,0.2,32.0,788.0,1036.91,694.03
2016,9,18,10,45,926.0,96.5,0.25,32.5,808.0,1025.5,686.42
2016,9,18,11,0,930.0,98.0,0.3,33.0,828.0,1009.99,676.76
2016,9,18,11,15,933.0,98.5,0.4,33.0,841.0,988.43,666.24
2016,9,18,11,30,936.0,99.0,0.5,33.0,854.0,962.97,653.48
2016,9,18,11,45,935.5,100.0,0.6,33.0,857.5,931.11,636.8
2016,9,18,12,0,935.0,101.0,0.7,33.0,861.0,895.75,617.76
2016,9,18,12,15,934.0,100.5,0.75,33.0,857.0,855.23,594.36
2016,9,18,12,30,933.0,100.0,0.8,33.0,853.0,811.63,568.74
2016,9,18,12,45,910.0,109.5,0.85,33.0,835.0,758.54,535.46
2016,9,18,13,0,887.0,119.0,0.9,33.0,817.0,704.28,499.44
2016,9,18,13,15,881.5,118.0,0.9,33.0,797.0,651.3,462.8
2016,9,18,13,30,876.0,117.0,0.9,33.0,777.0,596.63,423.77
2016,9,18,13,45,869.0,114.5,0.95,33.0,749.5,538.55,381.39
2016,9,18,14,0,862.0,112.0,1.0,33.0,722.0,479.98,336.94
2016,9,18,14,15,850.5,110.0,1.0,32.5,687.5,417.6,288.58
2016,9,18,14,30,839.0,108.0,1.0,32.0,653.0,355.32,238.76
2016,9,18,14,45,826.0,104.0,1.05,32.0,613.0,291.48,186.82
2016,9,18,15,0,813.0,100.0,1.1,32.0,573.0,228.53,136.7
2016,9,18,15,15,792.5,96.5,1.1,31.5,527.0,166.21,92.39
2016,9,18,15,30,772.0,93.0,1.1,31.0,481.0,106.25,61.58
2016,9,18,15,45,745.5,88.5,1.1,30.5,432.0,75.28,56.99
2016,9,18,16,0,719.0,84.0,1.1,30.0,383.0,66.58,50.15
2016,9,18,16,15,679.5,78.0,1.05,29.0,331.0,62.29,46.95
2016,9,18,16,30,640.0,72.0,1.0,28.0,279.0,57.94,43.59
2016,9,18,16,45,578.0,65.5,0.95,27.0,226.5,52.91,39.52
2016,9,18,17,0,516.0,59.0,0.9,26.0,174.0,47.93,35.3
2016,9,18,17,15,426.5,48.0,0.85,24.5,126.0,39.17,27.68
2016,9,18,17,30,337.0,37.0,0.8,23.0,78.0,30.38,19.65
2016,9,18,17,45,195.5,22.0,0.8,22.0,43.0,17.96,5.0
2016,9,18,18,0,54.0,7.0,0.8,21.0,8.0,5.51,0.0
2016,9,18,18,15,27.0,3.5,0.8,20.5,4.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,128.5,18.5,0.75,19.5,33.5,129.35,55.85
2016,9,19,6,30,257.0,37.0,0.6,20.0,67.0,259.66,201.81
2016,9,19,6,45,341.0,51.5,0.5,21.0,112.5,348.92,277.03
2016,9,19,7,0,425.0,66.0,0.4,22.0,158.0,445.61,352.33
2016,9,19,7,15,484.5,76.0,0.35,22.5,208.0,528.99,413.34
2016,9,19,7,30,544.0,86.0,0.3,23.0,258.0,610.82,469.75
2016,9,19,7,45,580.5,95.0,0.3,23.5,307.5,672.98,510.21
2016,9,19,8,0,617.0,104.0,0.3,24.0,357.0,734.9,549.0
2016,9,19,8,15,648.0,110.5,0.35,25.0,405.5,787.99,580.23
2016,9,19,8,30,679.0,117.0,0.4,26.0,454.0,839.57,609.63
2016,9,19,8,45,697.5,123.5,0.5,27.0,498.0,876.88,630.22
2016,9,19,9,0,716.0,130.0,0.6,28.0,542.0,911.46,649.01
2016,9,19,9,15,733.5,134.5,0.65,28.5,582.0,939.66,663.99
2016,9,19,9,30,751.0,139.0,0.7,29.0,622.0,964.58,676.99
2016,9,19,9,45,788.0,131.5,0.75,29.5,662.5,983.81,686.57
2016,9,19,10,0,825.0,124.0,0.8,30.0,703.0,1008.29,699.44
2016,9,19,10,15,834.0,125.5,0.85,30.0,730.5,1010.16,700.12
2016,9,19,10,30,843.0,127.0,0.9,30.0,758.0,1008.0,698.85
2016,9,19,10,45,848.5,129.0,0.95,30.5,778.0,998.86,692.18
2016,9,19,11,0,854.0,131.0,1.0,31.0,798.0,985.72,683.3
2016,9,19,11,15,857.5,131.5,1.0,31.0,810.5,965.15,670.53
2016,9,19,11,30,861.0,132.0,1.0,31.0,823.0,940.81,655.61
2016,9,19,11,45,858.0,134.5,1.05,31.0,826.0,909.08,637.02
2016,9,19,12,0,855.0,137.0,1.1,31.0,829.0,874.13,616.34
2016,9,19,12,15,854.0,137.0,1.1,31.0,825.5,835.36,592.38
2016,9,19,12,30,853.0,137.0,1.1,31.0,822.0,793.68,565.86
2016,9,19,12,45,852.0,135.0,1.15,31.0,810.5,747.46,535.53
2016,9,19,13,0,851.0,133.0,1.2,31.0,799.0,698.79,502.68
2016,9,19,13,15,844.5,131.5,1.2,31.0,778.5,644.97,464.82
2016,9,19,13,30,838.0,130.0,1.2,31.0,758.0,589.69,424.79
2016,9,19,13,45,829.0,128.0,1.2,31.0,730.5,531.53,381.41
2016,9,19,14,0,820.0,126.0,1.2,31.0,703.0,472.73,336.06
2016,9,19,14,15,807.5,123.5,1.2,30.5,668.5,411.83,288.34
2016,9,19,14,30,795.0,121.0,1.2,30.0,634.0,351.25,239.44
2016,9,19,14,45,772.0,120.0,1.2,30.0,592.0,289.78,189.2
2016,9,19,15,0,749.0,119.0,1.2,30.0,550.0,225.64,138.36
2016,9,19,15,15,725.5,114.5,1.2,29.5,504.5,165.36,95.31
2016,9,19,15,30,702.0,110.0,1.2,29.0,459.0,107.95,65.25
2016,9,19,15,45,657.0,107.5,1.2,28.5,408.0,80.77,62.07
2016,9,19,16,0,612.0,105.0,1.2,28.0,357.0,79.52,61.41
2016,9,19,16,15,568.5,97.0,1.15,27.0,306.5,74.4,57.55
2016,9,19,16,30,525.0,89.0,1.1,26.0,256.0,69.19,53.51
2016,9,19,16,45,449.0,80.0,1.1,25.5,204.5,59.79,45.62
2016,9,19,17,0,373.0,71.0,1.1,25.0,153.0,52.93,39.67
2016,9,19,17,15,291.0,55.5,1.0,23.5,108.5,41.55,29.76
2016,9,19,17,30,209.0,40.0,0.9,22.0,64.0,30.07,19.33
2016,9,19,17,45,104.5,20.0,0.8,21.0,32.0,15.16,1.73
2016,9,19,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,15,13.5,19.0,0.7,13.5,20.5,27.54,5.62
2016,9,20,6,30,27.0,38.0,0.7,14.0,41.0,62.67,46.17
2016,9,20,6,45,66.5,60.5,0.7,14.5,73.5,132.03,106.51
2016,9,20,7,0,106.0,83.0,0.7,15.0,106.0,190.59,156.88
2016,9,20,7,15,127.5,105.5,0.7,15.5,140.5,236.51,195.09
2016,9,20,7,30,149.0,128.0,0.7,16.0,175.0,283.15,232.58
2016,9,20,7,45,179.5,147.0,0.75,17.0,213.0,333.51,271.69
2016,9,20,8,0,210.0,166.0,0.8,18.0,251.0,385.26,310.5
2016,9,20,8,15,439.5,141.0,0.8,18.5,348.0,617.35,486.02
2016,9,20,8,30,669.0,116.0,0.8,19.0,445.0,829.86,629.5
2016,9,20,8,45,709.5,114.0,0.85,20.0,493.0,878.36,655.3
2016,9,20,9,0,750.0,112.0,0.9,21.0,541.0,924.58,681.27
2016,9,20,9,15,766.5,115.5,0.9,21.5,581.0,943.88,689.94
2016,9,20,9,30,783.0,119.0,0.9,22.0,621.0,967.0,701.42
2016,9,20,9,45,811.0,114.5,0.95,22.5,658.5,989.13,713.18
