Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,10,0,839.0,110.0,1.0,23.0,696.0,1007.29,722.49
2016,9,20,10,15,847.5,111.5,1.0,23.0,723.5,1008.6,721.89
2016,9,20,10,30,856.0,113.0,1.0,23.0,751.0,992.06,710.58
2016,9,20,10,45,865.0,113.0,1.05,23.5,771.5,984.45,704.83
2016,9,20,11,0,874.0,113.0,1.1,24.0,792.0,972.87,696.58
2016,9,20,11,15,877.0,113.5,1.15,24.0,804.5,952.17,684.09
2016,9,20,11,30,880.0,114.0,1.2,24.0,817.0,927.79,669.36
2016,9,20,11,45,883.0,113.5,1.25,24.5,821.5,898.82,650.41
2016,9,20,12,0,886.0,113.0,1.3,25.0,826.0,866.39,629.22
2016,9,20,12,15,885.0,112.5,1.35,25.0,822.0,827.39,604.84
2016,9,20,12,30,884.0,112.0,1.4,25.0,818.0,785.5,578.31
2016,9,20,12,45,883.0,110.5,1.45,25.0,806.5,739.99,547.61
2016,9,20,13,0,882.0,109.0,1.5,25.0,795.0,691.97,513.75
2016,9,20,13,15,876.5,108.0,1.5,25.0,775.5,639.31,475.17
2016,9,20,13,30,871.0,107.0,1.5,25.0,756.0,584.99,434.21
2016,9,20,13,45,864.0,105.0,1.55,25.0,729.0,527.66,389.95
2016,9,20,14,0,857.0,103.0,1.6,25.0,702.0,469.35,343.29
2016,9,20,14,15,846.0,101.0,1.6,24.5,668.0,407.66,293.01
2016,9,20,14,30,835.0,99.0,1.6,24.0,634.0,345.93,241.21
2016,9,20,14,45,821.0,96.0,1.65,24.0,594.0,282.99,187.64
2016,9,20,15,0,807.0,93.0,1.7,24.0,554.0,221.04,136.26
2016,9,20,15,15,786.5,90.0,1.7,23.5,509.5,159.57,90.99
2016,9,20,15,30,766.0,87.0,1.7,23.0,465.0,100.46,59.92
2016,9,20,15,45,739.0,83.0,1.7,22.5,416.5,71.27,55.64
2016,9,20,16,0,712.0,79.0,1.7,22.0,368.0,63.14,49.01
2016,9,20,16,15,672.0,73.5,1.65,21.0,317.0,59.09,45.87
2016,9,20,16,30,632.0,68.0,1.6,20.0,266.0,55.01,42.59
2016,9,20,16,45,571.5,61.5,1.6,19.5,215.0,49.93,38.21
2016,9,20,17,0,511.0,55.0,1.6,19.0,164.0,44.88,33.67
2016,9,20,17,15,417.0,45.0,1.5,18.0,117.5,36.83,26.34
2016,9,20,17,30,323.0,35.0,1.4,17.0,71.0,28.81,18.55
2016,9,20,17,45,161.5,17.5,1.35,16.5,35.5,14.19,0.0
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,6,15,19.0,18.5,1.15,12.0,20.5,30.64,3.99
2016,9,21,6,30,38.0,37.0,1.2,12.0,41.0,81.48,61.82
2016,9,21,6,45,64.5,58.5,1.25,12.5,70.5,128.1,104.01
2016,9,21,7,0,91.0,80.0,1.3,13.0,100.0,175.08,145.24
2016,9,21,7,15,105.0,102.5,1.35,13.0,131.0,214.52,179.11
2016,9,21,7,30,119.0,125.0,1.4,13.0,162.0,254.1,212.13
2016,9,21,7,45,132.5,146.5,1.45,13.5,194.5,291.97,242.46
2016,9,21,8,0,146.0,168.0,1.5,14.0,227.0,329.99,272.07
2016,9,21,8,15,90.0,179.5,1.55,14.5,217.5,267.88,219.24
2016,9,21,8,30,34.0,191.0,1.6,15.0,208.0,223.34,180.37
2016,9,21,8,45,184.5,212.0,1.65,15.5,316.0,415.57,336.56
2016,9,21,9,0,335.0,233.0,1.7,16.0,424.0,614.05,486.42
2016,9,21,9,15,601.5,161.5,1.75,16.0,533.5,838.25,649.12
2016,9,21,9,30,868.0,90.0,1.8,16.0,643.0,1006.93,760.23
2016,9,21,9,45,886.0,88.5,1.85,16.5,679.0,1022.24,765.92
2016,9,21,10,0,904.0,87.0,1.9,17.0,715.0,1033.7,771.09
2016,9,21,10,15,645.0,203.5,1.9,17.0,660.5,913.06,689.57
2016,9,21,10,30,386.0,320.0,1.9,17.0,606.0,732.61,559.23
2016,9,21,10,45,660.0,204.5,1.95,17.0,709.0,902.57,684.61
2016,9,21,11,0,934.0,89.0,2.0,17.0,812.0,1005.33,751.37
2016,9,21,11,15,937.5,89.5,2.0,17.0,824.5,984.07,735.61
2016,9,21,11,30,941.0,90.0,2.0,17.0,837.0,958.87,718.75
2016,9,21,11,45,942.5,90.0,2.0,17.5,841.5,927.53,696.55
2016,9,21,12,0,944.0,90.0,2.0,18.0,846.0,892.58,672.02
2016,9,21,12,15,944.0,89.5,2.0,18.0,842.5,852.48,645.21
2016,9,21,12,30,944.0,89.0,2.0,18.0,839.0,809.19,616.07
2016,9,21,12,45,940.5,89.5,2.05,18.0,827.5,761.37,583.22
2016,9,21,13,0,937.0,90.0,2.1,18.0,816.0,711.02,546.11
2016,9,21,13,15,934.0,89.5,2.15,17.5,797.0,657.77,506.7
2016,9,21,13,30,931.0,89.0,2.2,17.0,778.0,602.43,464.2
2016,9,21,13,45,927.0,87.0,2.25,17.0,751.5,543.45,416.45
2016,9,21,14,0,923.0,85.0,2.3,17.0,725.0,483.0,365.79
2016,9,21,14,15,915.0,83.5,2.35,16.5,692.0,420.24,312.22
2016,9,21,14,30,907.0,82.0,2.4,16.0,659.0,356.97,256.59
2016,9,21,14,45,896.0,80.5,2.45,16.0,619.5,292.69,199.22
2016,9,21,15,0,885.0,79.0,2.5,16.0,580.0,228.77,143.89
2016,9,21,15,15,868.5,76.5,2.45,15.5,534.5,164.1,94.53
2016,9,21,15,30,852.0,74.0,2.4,15.0,489.0,94.85,55.74
2016,9,21,15,45,829.5,70.5,2.4,15.0,439.5,63.89,50.94
2016,9,21,16,0,807.0,67.0,2.4,15.0,390.0,60.97,48.56
2016,9,21,16,15,770.5,63.0,2.35,14.5,337.0,57.39,45.63
2016,9,21,16,30,734.0,59.0,2.3,14.0,284.0,53.81,42.6
2016,9,21,16,45,678.5,53.0,2.25,14.0,230.5,48.39,37.72
2016,9,21,17,0,623.0,47.0,2.2,14.0,177.0,42.98,32.67
2016,9,21,17,15,523.0,39.0,2.1,13.5,126.5,32.72,23.19
2016,9,21,17,30,423.0,31.0,2.0,13.0,76.0,25.96,16.26
2016,9,21,17,45,211.5,15.5,1.95,12.5,38.0,12.67,0.0
2016,9,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,6,15,154.5,18.0,2.35,11.0,34.5,147.95,22.86
2016,9,22,6,30,309.0,36.0,2.4,11.0,69.0,297.63,238.54
2016,9,22,6,45,401.5,47.5,2.45,11.5,115.5,394.85,328.63
2016,9,22,7,0,494.0,59.0,2.5,12.0,162.0,499.35,416.77
2016,9,22,7,15,559.0,67.0,2.5,12.0,214.0,583.48,485.02
2016,9,22,7,30,624.0,75.0,2.5,12.0,266.0,670.3,552.15
2016,9,22,7,45,671.5,79.0,2.5,12.5,318.5,738.49,601.26
2016,9,22,8,0,719.0,83.0,2.5,13.0,371.0,806.76,648.55
2016,9,22,8,15,749.0,87.5,2.4,13.5,421.0,852.18,676.9
2016,9,22,8,30,779.0,92.0,2.3,14.0,471.0,902.65,708.05
2016,9,22,8,45,809.0,92.0,2.25,14.5,518.5,945.34,733.3
2016,9,22,9,0,839.0,92.0,2.2,15.0,566.0,985.15,756.11
2016,9,22,9,15,854.5,94.5,2.2,15.0,607.0,1010.2,770.63
2016,9,22,9,30,870.0,97.0,2.2,15.0,648.0,1031.56,782.85
2016,9,22,9,45,892.0,94.0,2.2,15.5,685.5,1035.7,782.26
2016,9,22,10,0,914.0,91.0,2.2,16.0,723.0,1049.29,788.3
2016,9,22,10,15,921.5,92.5,2.2,16.0,751.0,1049.29,786.88
2016,9,22,10,30,929.0,94.0,2.2,16.0,779.0,1045.11,783.04
2016,9,22,10,45,936.5,93.5,2.2,16.5,800.0,1034.47,773.73
2016,9,22,11,0,944.0,93.0,2.2,17.0,821.0,1019.65,761.93
2016,9,22,11,15,947.0,93.5,2.2,17.0,833.0,997.5,746.91
2016,9,22,11,30,950.0,94.0,2.2,17.0,845.0,971.39,729.41
2016,9,22,11,45,952.5,93.5,2.25,17.5,849.5,939.95,707.59
2016,9,22,12,0,955.0,93.0,2.3,18.0,854.0,904.83,683.29
2016,9,22,12,15,954.0,92.5,2.3,18.0,849.5,863.34,655.41
2016,9,22,12,30,953.0,92.0,2.3,18.0,845.0,818.73,625.21
2016,9,22,12,45,947.0,93.0,2.3,18.0,831.5,769.03,590.41
2016,9,22,13,0,941.0,94.0,2.3,18.0,818.0,717.02,551.61
2016,9,22,13,15,935.5,93.0,2.25,18.0,797.0,661.45,508.93
2016,9,22,13,30,930.0,92.0,2.2,18.0,776.0,604.08,463.67
2016,9,22,13,45,920.5,91.5,2.2,18.0,747.5,543.59,414.84
2016,9,22,14,0,911.0,91.0,2.2,18.0,719.0,482.23,363.68
2016,9,22,14,15,900.0,89.5,2.15,18.0,683.5,418.9,309.29
2016,9,22,14,30,889.0,88.0,2.1,18.0,648.0,355.45,253.54
2016,9,22,14,45,871.0,86.5,2.1,18.0,606.0,290.41,196.52
2016,9,22,15,0,853.0,85.0,2.1,18.0,564.0,222.22,138.77
2016,9,22,15,15,832.0,82.5,2.1,17.5,518.0,158.18,90.53
2016,9,22,15,30,811.0,80.0,2.1,17.0,472.0,96.51,57.88
2016,9,22,15,45,777.5,77.5,2.1,17.0,421.0,68.05,54.17
2016,9,22,16,0,744.0,75.0,2.1,17.0,370.0,65.97,52.56
2016,9,22,16,15,702.5,70.0,2.05,16.5,317.5,57.14,45.04
2016,9,22,16,30,661.0,65.0,2.0,16.0,265.0,53.27,41.77
2016,9,22,16,45,595.0,59.0,2.0,15.5,212.5,48.38,37.46
2016,9,22,17,0,529.0,53.0,2.0,15.0,160.0,43.59,33.03
2016,9,22,17,15,425.0,43.0,1.9,14.5,112.5,35.39,25.35
2016,9,22,17,30,321.0,33.0,1.8,14.0,65.0,27.29,17.0
2016,9,22,17,45,160.5,16.5,1.75,13.5,32.5,13.46,0.0
2016,9,22,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,6,15,192.5,14.5,1.0,9.5,34.5,167.05,0.84
2016,9,23,6,30,385.0,29.0,0.9,10.0,69.0,344.76,273.03
2016,9,23,6,45,485.0,37.0,0.85,11.0,117.0,445.27,363.69
2016,9,23,7,0,585.0,45.0,0.8,12.0,165.0,547.52,445.27
2016,9,23,7,15,643.0,50.5,0.8,12.5,217.0,626.4,505.26
2016,9,23,7,30,701.0,56.0,0.8,13.0,269.0,707.17,563.16
2016,9,23,7,45,742.0,59.5,0.8,14.0,321.5,771.43,605.11
2016,9,23,8,0,783.0,63.0,0.8,15.0,374.0,835.24,644.8
2016,9,23,8,15,809.0,66.0,0.85,15.5,423.0,883.16,674.2
2016,9,23,8,30,835.0,69.0,0.9,16.0,472.0,917.55,694.08
2016,9,23,8,45,854.5,71.0,0.95,17.0,517.5,952.61,712.94
2016,9,23,9,0,874.0,73.0,1.0,18.0,563.0,984.68,729.51
2016,9,23,9,15,887.0,74.5,1.05,18.5,603.0,1006.18,740.54
2016,9,23,9,30,900.0,76.0,1.1,19.0,643.0,1024.01,749.42
2016,9,23,9,45,911.5,76.5,1.15,19.5,677.5,1035.2,754.22
2016,9,23,10,0,923.0,77.0,1.2,20.0,712.0,1042.37,756.72
2016,9,23,10,15,929.5,78.0,1.2,20.5,738.5,1040.94,753.07
2016,9,23,10,30,936.0,79.0,1.2,21.0,765.0,1035.33,747.11
2016,9,23,10,45,939.5,80.0,1.3,21.5,784.5,1022.57,738.72
2016,9,23,11,0,943.0,81.0,1.4,22.0,804.0,1005.7,727.85
2016,9,23,11,15,945.0,81.5,1.4,22.0,815.5,982.82,713.03
2016,9,23,11,30,947.0,82.0,1.4,22.0,827.0,956.06,695.85
2016,9,23,11,45,946.5,82.5,1.45,22.0,830.0,923.3,675.57
2016,9,23,12,0,946.0,83.0,1.5,22.0,833.0,887.06,652.9
2016,9,23,12,15,944.5,83.0,1.55,22.0,828.0,846.16,626.95
2016,9,23,12,30,943.0,83.0,1.6,22.0,823.0,802.2,598.66
2016,9,23,12,45,935.0,84.5,1.65,22.5,809.0,752.19,564.22
2016,9,23,13,0,927.0,86.0,1.7,23.0,795.0,700.06,525.83
2016,9,23,13,15,921.0,85.5,1.7,22.5,774.5,645.48,486.23
2016,9,23,13,30,915.0,85.0,1.7,22.0,754.0,589.17,443.92
2016,9,23,13,45,905.0,84.5,1.75,22.0,725.5,529.4,396.89
2016,9,23,14,0,895.0,84.0,1.8,22.0,697.0,468.87,347.55
2016,9,23,14,15,884.0,82.5,1.8,21.5,662.0,406.64,295.69
2016,9,23,14,30,873.0,81.0,1.8,21.0,627.0,344.33,242.25
2016,9,23,14,45,857.0,79.5,1.85,21.0,586.5,280.96,187.27
2016,9,23,15,0,841.0,78.0,1.9,21.0,546.0,218.66,134.82
2016,9,23,15,15,821.0,75.0,1.85,20.5,500.5,150.69,83.97
2016,9,23,15,30,801.0,72.0,1.8,20.0,455.0,89.59,52.05
2016,9,23,15,45,776.5,68.0,1.8,19.5,406.5,61.11,47.65
2016,9,23,16,0,752.0,64.0,1.8,19.0,358.0,57.81,45.06
2016,9,23,16,15,713.5,60.0,1.75,18.5,307.0,54.25,42.15
2016,9,23,16,30,675.0,56.0,1.7,18.0,256.0,50.68,39.16
2016,9,23,16,45,614.5,50.5,1.65,17.5,205.0,45.68,34.76
2016,9,23,17,0,554.0,45.0,1.6,17.0,154.0,37.53,27.41
2016,9,23,17,15,453.0,36.5,1.55,16.5,107.5,30.33,20.68
2016,9,23,17,30,352.0,28.0,1.5,16.0,61.0,23.25,13.19
2016,9,23,17,45,176.0,14.0,1.5,15.5,30.5,11.02,0.0
2016,9,23,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,15,209.0,13.0,0.6,11.5,34.0,174.74,0.0
2016,9,24,6,30,418.0,26.0,0.6,12.0,68.0,356.17,277.13
2016,9,24,6,45,516.0,33.5,0.65,13.0,116.5,457.76,368.8
2016,9,24,7,0,614.0,41.0,0.7,14.0,165.0,566.73,455.11
2016,9,24,7,15,670.5,46.0,0.65,14.5,217.0,644.52,512.78
2016,9,24,7,30,727.0,51.0,0.6,15.0,269.0,724.18,568.13
2016,9,24,7,45,764.5,54.0,0.6,16.0,321.0,785.25,606.93
2016,9,24,8,0,802.0,57.0,0.6,17.0,373.0,835.32,636.48
2016,9,24,8,15,827.5,60.0,0.65,18.0,423.0,882.71,664.07
2016,9,24,8,30,853.0,63.0,0.7,19.0,473.0,928.01,689.48
2016,9,24,8,45,872.0,65.0,0.75,20.0,518.5,962.97,707.64
2016,9,24,9,0,891.0,67.0,0.8,21.0,564.0,994.84,723.69
2016,9,24,9,15,904.5,69.0,0.85,21.5,605.0,1017.72,735.35
2016,9,24,9,30,918.0,71.0,0.9,22.0,646.0,1036.83,744.83
2016,9,24,9,45,930.0,71.0,0.95,23.0,681.0,1047.93,748.03
2016,9,24,10,0,942.0,71.0,1.0,24.0,716.0,1054.96,748.96
2016,9,24,10,15,949.0,72.0,1.0,24.5,743.5,1053.93,745.58
2016,9,24,10,30,956.0,73.0,1.0,25.0,771.0,1048.64,739.9
2016,9,24,10,45,961.0,73.5,1.05,25.5,791.0,1036.49,731.3
2016,9,24,11,0,966.0,74.0,1.1,26.0,811.0,1020.13,720.33
2016,9,24,11,15,968.5,74.5,1.1,26.5,823.0,997.22,704.57
2016,9,24,11,30,971.0,75.0,1.1,27.0,835.0,970.31,686.54
2016,9,24,11,45,972.0,75.0,1.1,27.5,839.0,937.64,665.05
2016,9,24,12,0,973.0,75.0,1.1,28.0,843.0,901.29,641.34
2016,9,24,12,15,972.0,75.0,1.1,28.0,838.5,859.82,615.58
2016,9,24,12,30,971.0,75.0,1.1,28.0,834.0,815.15,587.59
2016,9,24,12,45,961.5,78.5,1.15,28.0,820.0,764.87,555.91
2016,9,24,13,0,952.0,82.0,1.2,28.0,806.0,712.43,519.83
2016,9,24,13,15,947.0,81.0,1.2,28.0,785.5,656.71,479.96
2016,9,24,13,30,942.0,80.0,1.2,28.0,765.0,599.12,437.42
2016,9,24,13,45,933.0,80.0,1.25,28.0,736.0,538.8,391.7
2016,9,24,14,0,924.0,80.0,1.3,28.0,707.0,477.53,343.46
2016,9,24,14,15,913.5,78.5,1.3,27.5,672.0,413.76,292.04
2016,9,24,14,30,903.0,77.0,1.3,27.0,637.0,349.81,238.88
2016,9,24,14,45,887.5,75.5,1.35,27.0,596.0,284.72,184.04
2016,9,24,15,0,872.0,74.0,1.4,27.0,555.0,220.61,131.56
2016,9,24,15,15,852.0,71.5,1.4,26.5,508.5,156.47,85.27
2016,9,24,15,30,832.0,69.0,1.4,26.0,462.0,88.31,49.4
2016,9,24,15,45,803.5,66.0,1.45,26.0,412.0,60.15,45.55
2016,9,24,16,0,775.0,63.0,1.5,26.0,362.0,57.44,43.43
2016,9,24,16,15,735.0,59.0,1.45,25.0,309.5,53.79,40.61
2016,9,24,16,30,695.0,55.0,1.4,24.0,257.0,50.14,37.69
2016,9,24,16,45,632.5,49.0,1.4,23.5,205.0,44.64,32.95
2016,9,24,17,0,570.0,43.0,1.4,23.0,153.0,39.18,28.05
2016,9,24,17,15,464.0,34.5,1.3,21.5,105.5,28.81,18.84
2016,9,24,17,30,358.0,26.0,1.2,20.0,58.0,21.64,11.22
2016,9,24,17,45,179.0,13.0,1.15,19.0,29.0,10.23,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.5,1.0,15.0,33.0,173.29,0.0
2016,9,25,6,30,412.0,27.0,1.0,16.0,66.0,353.19,269.76
2016,9,25,6,45,507.5,35.0,1.05,17.0,114.5,453.99,362.29
2016,9,25,7,0,603.0,43.0,1.1,18.0,163.0,561.6,447.59
2016,9,25,7,15,661.0,48.5,1.1,19.0,215.0,641.15,506.47
2016,9,25,7,30,719.0,54.0,1.1,20.0,267.0,722.58,562.95
2016,9,25,7,45,754.0,58.0,1.1,21.0,319.0,782.64,601.25
2016,9,25,8,0,789.0,62.0,1.1,22.0,371.0,841.87,637.2
2016,9,25,8,15,815.0,65.5,1.1,22.5,420.5,890.53,665.84
2016,9,25,8,30,841.0,69.0,1.1,23.0,470.0,925.58,684.86
2016,9,25,8,45,855.0,72.5,1.1,24.0,514.5,957.12,700.02
2016,9,25,9,0,869.0,76.0,1.1,25.0,559.0,985.41,712.84
2016,9,25,9,15,883.0,78.0,1.1,25.5,599.5,1008.28,723.52
2016,9,25,9,30,897.0,80.0,1.1,26.0,640.0,1027.48,731.98
2016,9,25,9,45,913.5,79.0,1.1,27.0,675.5,1041.66,736.0
2016,9,25,10,0,930.0,78.0,1.1,28.0,711.0,1051.86,737.73
2016,9,25,10,15,937.0,79.0,1.05,28.5,738.0,1050.67,733.23
2016,9,25,10,30,944.0,80.0,1.0,29.0,765.0,1045.27,726.54
2016,9,25,10,45,938.5,85.5,1.0,29.5,782.0,1028.47,714.26
2016,9,25,11,0,933.0,91.0,1.0,30.0,799.0,1007.65,699.88
2016,9,25,11,15,936.0,91.5,1.0,30.0,811.0,985.56,686.3
2016,9,25,11,30,939.0,92.0,1.0,30.0,823.0,959.56,670.42
2016,9,25,11,45,923.0,100.5,1.0,30.5,822.0,921.32,645.75
2016,9,25,12,0,907.0,109.0,1.0,31.0,821.0,880.23,619.42
2016,9,25,12,15,905.5,109.0,1.0,31.0,816.0,840.19,594.86
2016,9,25,12,30,904.0,109.0,1.0,31.0,811.0,797.22,568.21
2016,9,25,12,45,896.5,110.5,1.05,31.5,797.5,748.6,535.78
2016,9,25,13,0,889.0,112.0,1.1,32.0,784.0,697.95,500.54
2016,9,25,13,15,883.0,110.5,1.1,31.5,763.0,643.83,463.46
2016,9,25,13,30,877.0,109.0,1.1,31.0,742.0,588.13,423.89
2016,9,25,13,45,860.0,111.0,1.15,31.0,712.0,530.3,380.75
2016,9,25,14,0,843.0,113.0,1.2,31.0,682.0,469.67,334.1
2016,9,25,14,15,830.0,110.5,1.2,30.5,647.0,407.22,284.94
2016,9,25,14,30,817.0,108.0,1.2,30.0,612.0,345.15,234.59
2016,9,25,14,45,793.0,107.5,1.2,30.0,569.5,282.59,183.27
2016,9,25,15,0,769.0,107.0,1.2,30.0,527.0,222.32,135.29
2016,9,25,15,15,745.0,103.0,1.15,29.5,481.5,156.77,88.59
2016,9,25,15,30,721.0,99.0,1.1,29.0,436.0,98.62,59.3
2016,9,25,15,45,685.5,94.0,1.1,28.5,386.0,72.75,55.55
2016,9,25,16,0,650.0,89.0,1.1,28.0,336.0,69.51,53.17
2016,9,25,16,15,604.0,82.0,1.05,27.0,285.5,64.63,49.41
2016,9,25,16,30,558.0,75.0,1.0,26.0,235.0,59.71,45.48
2016,9,25,16,45,492.5,65.0,0.95,25.0,185.0,52.21,39.16
2016,9,25,17,0,427.0,55.0,0.9,24.0,135.0,44.62,32.5
2016,9,25,17,15,326.0,41.5,0.8,23.0,91.0,33.83,22.84
2016,9,25,17,30,225.0,28.0,0.7,22.0,47.0,22.93,11.48
2016,9,25,17,45,112.5,14.0,0.65,21.0,23.5,11.02,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,15,134.5,15.5,1.15,17.5,28.0,98.77,0.0
2016,9,26,6,30,269.0,31.0,1.0,18.0,56.0,268.85,202.24
2016,9,26,6,45,370.5,43.0,0.85,19.0,102.0,370.82,295.5
2016,9,26,7,0,472.0,55.0,0.7,20.0,148.0,481.73,382.65
2016,9,26,7,15,537.0,63.5,0.7,21.0,198.5,565.6,444.89
2016,9,26,7,30,602.0,72.0,0.7,22.0,249.0,652.31,505.42
2016,9,26,7,45,646.5,78.5,0.7,23.0,300.5,720.24,549.37
2016,9,26,8,0,691.0,85.0,0.7,24.0,352.0,788.26,591.3
2016,9,26,8,15,722.0,89.5,0.7,25.0,401.5,840.28,620.8
2016,9,26,8,30,753.0,94.0,0.7,26.0,451.0,890.61,648.3
2016,9,26,8,45,775.5,97.5,0.7,27.5,496.5,922.54,662.02
2016,9,26,9,0,798.0,101.0,0.7,29.0,542.0,958.48,678.05
2016,9,26,9,15,815.0,104.0,0.7,29.5,582.5,985.0,690.6
2016,9,26,9,30,832.0,107.0,0.7,30.0,623.0,1007.95,701.04
2016,9,26,9,45,843.5,109.5,0.75,31.0,657.0,1020.88,705.23
2016,9,26,10,0,855.0,112.0,0.8,32.0,691.0,1029.84,707.28
2016,9,26,10,15,864.0,113.5,0.85,32.0,718.5,1031.02,707.77
2016,9,26,10,30,873.0,115.0,0.9,32.0,746.0,1028.09,706.07
2016,9,26,10,45,877.0,117.0,0.95,32.5,765.0,1002.91,689.9
2016,9,26,11,0,881.0,119.0,1.0,33.0,784.0,987.77,680.09
2016,9,26,11,15,884.0,120.0,1.05,33.0,796.0,966.8,668.07
2016,9,26,11,30,887.0,121.0,1.1,33.0,808.0,942.1,653.85
2016,9,26,11,45,885.0,122.5,1.15,33.0,810.5,909.87,634.97
2016,9,26,12,0,883.0,124.0,1.2,33.0,813.0,874.43,614.02
2016,9,26,12,15,881.5,123.5,1.2,33.0,808.0,834.5,589.41
2016,9,26,12,30,880.0,123.0,1.2,33.0,803.0,791.74,562.83
2016,9,26,12,45,909.5,106.5,1.25,33.0,799.0,753.89,538.48
2016,9,26,13,0,939.0,90.0,1.3,33.0,795.0,710.6,509.39
2016,9,26,13,15,934.0,89.0,1.3,32.5,774.5,655.29,471.32
2016,9,26,13,30,929.0,88.0,1.3,32.0,754.0,598.15,430.6
2016,9,26,13,45,920.5,87.0,1.3,32.0,725.5,537.69,385.12
2016,9,26,14,0,912.0,86.0,1.3,32.0,697.0,476.29,337.3
2016,9,26,14,15,901.5,84.0,1.3,31.5,662.0,412.65,286.84
2016,9,26,14,30,891.0,82.0,1.3,31.0,627.0,348.88,234.7
2016,9,26,14,45,876.0,80.0,1.3,31.0,585.5,284.12,180.98
2016,9,26,15,0,861.0,78.0,1.3,31.0,544.0,220.32,129.64
2016,9,26,15,15,595.0,129.0,1.3,30.5,438.0,157.98,95.13
2016,9,26,15,30,329.0,180.0,1.3,30.0,332.0,132.75,93.28
2016,9,26,15,45,502.5,132.0,1.3,30.0,334.5,93.04,71.92
2016,9,26,16,0,676.0,84.0,1.3,30.0,337.0,66.44,50.16
2016,9,26,16,15,630.0,77.0,1.2,28.5,286.0,61.4,46.39
2016,9,26,16,30,584.0,70.0,1.1,27.0,235.0,56.3,42.4
2016,9,26,16,45,479.5,64.0,1.0,26.0,180.5,51.39,38.27
2016,9,26,17,0,375.0,58.0,0.9,25.0,126.0,43.94,31.73
2016,9,26,17,15,278.0,42.0,0.85,23.5,83.5,31.89,21.06
2016,9,26,17,30,181.0,26.0,0.8,22.0,41.0,19.8,8.39
2016,9,26,17,45,90.5,13.0,0.75,21.0,20.5,10.23,0.0
2016,9,26,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.5,1.05,18.0,20.5,53.37,0.0
2016,9,27,6,30,130.0,29.0,0.9,18.0,41.0,168.43,124.03
2016,9,27,6,45,205.0,49.5,0.8,18.5,82.5,255.36,204.28
2016,9,27,7,0,280.0,70.0,0.7,19.0,124.0,347.5,280.52
2016,9,27,7,15,338.5,86.5,0.7,19.5,171.5,425.82,342.74
2016,9,27,7,30,397.0,103.0,0.7,20.0,219.0,507.6,404.55
2016,9,27,7,45,444.0,115.5,0.7,21.0,267.5,576.62,453.15
2016,9,27,8,0,491.0,128.0,0.7,22.0,316.0,646.89,499.98
2016,9,27,8,15,525.0,137.5,0.65,23.0,363.0,701.59,533.24
2016,9,27,8,30,559.0,147.0,0.6,24.0,410.0,755.61,564.79
2016,9,27,8,45,577.5,157.0,0.6,25.0,452.0,793.63,585.38
2016,9,27,9,0,596.0,167.0,0.6,26.0,494.0,829.48,604.25
2016,9,27,9,15,616.0,173.5,0.65,26.5,533.0,869.67,627.63
2016,9,27,9,30,636.0,180.0,0.7,27.0,572.0,898.37,643.4
2016,9,27,9,45,706.5,161.5,0.75,28.0,619.0,949.07,671.61
2016,9,27,10,0,777.0,143.0,0.8,29.0,666.0,994.17,695.53
2016,9,27,10,15,787.0,145.0,0.85,29.0,693.0,987.96,691.0
2016,9,27,10,30,797.0,147.0,0.9,29.0,720.0,987.15,690.63
2016,9,27,10,45,715.0,191.0,0.95,29.5,715.0,945.39,663.88
2016,9,27,11,0,633.0,235.0,1.0,30.0,710.0,889.31,627.51
2016,9,27,11,15,637.0,236.5,1.0,30.0,721.0,873.25,617.44
2016,9,27,11,30,641.0,238.0,1.0,30.0,732.0,853.93,604.82
2016,9,27,11,45,588.5,264.5,1.05,30.0,720.0,800.28,569.85
2016,9,27,12,0,536.0,291.0,1.1,30.0,708.0,752.46,538.32
2016,9,27,12,15,534.5,290.0,1.1,30.0,703.5,721.27,517.82
2016,9,27,12,30,533.0,289.0,1.1,30.0,699.0,688.19,495.58
2016,9,27,12,45,598.5,253.5,1.15,30.0,706.5,671.04,485.24
2016,9,27,13,0,664.0,218.0,1.2,30.0,714.0,651.3,472.15
2016,9,27,13,15,655.5,215.0,1.2,29.5,693.5,601.77,437.77
2016,9,27,13,30,647.0,212.0,1.2,29.0,673.0,551.55,402.05
2016,9,27,13,45,578.5,230.5,1.25,29.0,630.5,484.65,353.02
2016,9,27,14,0,510.0,249.0,1.3,29.0,588.0,427.3,310.06
2016,9,27,14,15,494.0,240.5,1.3,28.5,555.0,376.08,270.78
2016,9,27,14,30,478.0,232.0,1.3,28.0,522.0,326.34,231.71
2016,9,27,14,45,456.0,221.5,1.3,28.0,483.0,275.44,191.33
2016,9,27,15,0,434.0,211.0,1.3,28.0,444.0,227.23,153.99
2016,9,27,15,15,408.0,197.5,1.25,27.5,401.5,180.47,121.09
2016,9,27,15,30,382.0,184.0,1.2,27.0,359.0,137.19,97.04
2016,9,27,15,45,376.0,163.0,1.15,26.5,319.0,111.94,88.71
2016,9,27,16,0,370.0,142.0,1.1,26.0,279.0,99.34,78.67
2016,9,27,16,15,328.5,124.0,1.0,25.0,232.0,87.55,69.23
2016,9,27,16,30,287.0,106.0,0.9,24.0,185.0,75.5,59.29
2016,9,27,16,45,262.0,84.5,0.85,23.0,145.0,61.19,47.11
2016,9,27,17,0,237.0,63.0,0.8,22.0,105.0,46.36,34.16
2016,9,27,17,15,165.5,42.0,0.7,21.0,66.5,31.39,20.79
2016,9,27,17,30,94.0,21.0,0.6,20.0,28.0,15.88,4.84
2016,9,27,17,45,47.0,10.5,0.55,19.0,14.0,8.26,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,86.5,16.0,0.6,12.5,23.5,68.58,0.0
2016,9,28,6,30,173.0,32.0,0.5,13.0,47.0,205.78,152.49
2016,9,28,6,45,269.0,48.0,0.45,14.0,90.0,301.81,244.02
2016,9,28,7,0,365.0,64.0,0.4,15.0,133.0,407.14,330.52
2016,9,28,7,15,429.5,75.5,0.35,15.5,181.5,487.37,392.87
2016,9,28,7,30,494.0,87.0,0.3,16.0,230.0,571.57,454.34
2016,9,28,7,45,359.0,120.0,0.3,16.5,234.0,506.66,402.82
2016,9,28,8,0,224.0,153.0,0.3,17.0,238.0,409.8,326.55
2016,9,28,8,15,450.0,132.0,0.35,18.0,332.5,623.96,487.86
2016,9,28,8,30,676.0,111.0,0.4,19.0,427.0,838.74,629.68
2016,9,28,8,45,446.0,176.0,0.45,20.0,393.0,686.02,518.74
2016,9,28,9,0,216.0,241.0,0.5,21.0,359.0,486.3,372.19
2016,9,28,9,15,232.0,258.5,0.55,21.5,394.0,520.07,397.32
2016,9,28,9,30,248.0,276.0,0.6,22.0,429.0,552.83,418.97
2016,9,28,9,45,305.5,280.5,0.65,23.0,478.5,636.59,475.52
2016,9,28,10,0,363.0,285.0,0.7,24.0,528.0,693.98,512.38
2016,9,28,10,15,346.5,302.5,0.75,24.5,542.0,688.65,506.12
2016,9,28,10,30,330.0,320.0,0.8,25.0,556.0,681.43,499.46
2016,9,28,10,45,310.5,334.0,0.85,25.5,561.0,665.8,487.28
2016,9,28,11,0,291.0,348.0,0.9,26.0,566.0,648.9,474.38
2016,9,28,11,15,293.0,353.0,0.95,26.0,575.0,641.85,469.75
2016,9,28,11,30,295.0,358.0,1.0,26.0,584.0,633.13,463.9
2016,9,28,11,45,474.0,294.5,1.1,26.0,659.5,728.63,532.75
2016,9,28,12,0,653.0,231.0,1.2,26.0,735.0,800.56,583.3
2016,9,28,12,15,651.5,230.5,1.2,26.0,730.5,765.91,558.86
2016,9,28,12,30,650.0,230.0,1.2,26.0,726.0,728.98,533.73
2016,9,28,12,45,678.5,212.0,1.3,26.0,722.5,696.41,512.55
2016,9,28,13,0,707.0,194.0,1.4,26.0,719.0,659.19,487.23
2016,9,28,13,15,699.0,191.5,1.4,25.5,698.5,608.53,451.37
2016,9,28,13,30,691.0,189.0,1.4,25.0,678.0,557.01,413.8
2016,9,28,13,45,644.0,200.0,1.45,25.0,641.5,496.42,367.99
2016,9,28,14,0,597.0,211.0,1.5,25.0,605.0,435.9,321.3
2016,9,28,14,15,580.5,205.0,1.45,24.5,571.5,381.85,278.36
2016,9,28,14,30,564.0,199.0,1.4,24.0,538.0,329.12,235.48
2016,9,28,14,45,541.5,191.5,1.4,23.5,498.5,275.39,191.9
2016,9,28,15,0,519.0,184.0,1.4,23.0,459.0,224.21,151.36
2016,9,28,15,15,382.0,191.0,1.35,22.5,384.0,173.32,119.1
2016,9,28,15,30,245.0,198.0,1.3,22.0,309.0,138.72,102.98
2016,9,28,15,45,259.0,168.5,1.3,21.5,274.0,112.98,91.48
2016,9,28,16,0,273.0,139.0,1.3,21.0,239.0,96.04,77.53
2016,9,28,16,15,309.0,119.5,1.2,20.0,216.0,84.54,68.1
2016,9,28,16,30,345.0,100.0,1.1,19.0,193.0,71.91,57.42
2016,9,28,16,45,309.5,80.5,1.05,18.5,150.5,58.79,45.9
2016,9,28,17,0,274.0,61.0,1.0,18.0,108.0,45.25,33.74
2016,9,28,17,15,189.5,41.5,0.95,17.0,68.5,31.05,20.75
2016,9,28,17,30,105.0,22.0,0.9,16.0,29.0,16.63,4.19
2016,9,28,17,45,52.5,11.0,0.85,15.5,14.5,8.65,0.0
2016,9,28,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,6,15,132.5,14.0,0.8,9.5,25.5,97.03,0.0
2016,9,29,6,30,265.0,28.0,0.8,10.0,51.0,263.87,195.34
2016,9,29,6,45,374.0,39.5,0.85,10.5,96.0,372.16,304.74
2016,9,29,7,0,483.0,51.0,0.9,11.0,141.0,488.68,401.54
2016,9,29,7,15,549.0,58.5,0.9,11.5,191.0,572.46,467.46
2016,9,29,7,30,615.0,66.0,0.9,12.0,241.0,659.12,531.86
2016,9,29,7,45,411.5,109.0,0.9,13.0,236.0,541.01,440.08
2016,9,29,8,0,208.0,152.0,0.9,14.0,231.0,373.58,305.67
2016,9,29,8,15,488.5,118.0,0.85,14.5,336.0,643.83,515.01
2016,9,29,8,30,769.0,84.0,0.8,15.0,441.0,889.98,680.96
2016,9,29,8,45,792.5,86.5,0.75,16.0,486.0,928.58,697.33
2016,9,29,9,0,816.0,89.0,0.7,17.0,531.0,964.27,714.33
2016,9,29,9,15,551.0,178.0,0.7,17.5,486.5,800.76,602.91
2016,9,29,9,30,286.0,267.0,0.7,18.0,442.0,606.69,462.26
2016,9,29,9,45,316.5,277.0,0.75,19.0,480.0,644.53,489.3
2016,9,29,10,0,347.0,287.0,0.8,20.0,518.0,680.63,512.01
2016,9,29,10,15,619.5,193.0,0.85,20.5,625.5,880.44,650.19
2016,9,29,10,30,892.0,99.0,0.9,21.0,733.0,1016.34,732.74
2016,9,29,10,45,893.5,102.0,0.95,21.5,751.0,1003.59,721.56
2016,9,29,11,0,895.0,105.0,1.0,22.0,769.0,986.92,710.25
2016,9,29,11,15,898.0,105.5,1.05,22.0,780.5,965.17,697.21
2016,9,29,11,30,901.0,106.0,1.1,22.0,792.0,939.67,681.84
2016,9,29,11,45,898.5,108.0,1.15,22.5,794.5,907.21,660.69
2016,9,29,12,0,896.0,110.0,1.2,23.0,797.0,871.53,637.43
2016,9,29,12,15,894.5,109.5,1.2,23.0,792.0,831.18,611.52
2016,9,29,12,30,893.0,109.0,1.2,23.0,787.0,787.97,583.53
2016,9,29,12,45,897.5,104.5,1.3,23.5,776.0,742.63,552.52
2016,9,29,13,0,902.0,100.0,1.4,24.0,765.0,694.34,517.87
2016,9,29,13,15,896.0,99.0,1.4,23.5,744.0,640.03,478.87
2016,9,29,13,30,890.0,98.0,1.4,23.0,723.0,584.11,437.28
2016,9,29,13,45,875.5,99.0,1.45,23.0,693.5,524.33,390.77
2016,9,29,14,0,861.0,100.0,1.5,23.0,664.0,464.57,342.56
2016,9,29,14,15,848.5,98.0,1.5,22.5,629.0,401.82,290.94
2016,9,29,14,30,836.0,96.0,1.5,22.0,594.0,339.35,238.05
2016,9,29,14,45,818.0,93.0,1.55,22.0,553.0,275.3,183.3
2016,9,29,15,0,800.0,90.0,1.6,22.0,512.0,212.82,131.48
2016,9,29,15,15,776.5,86.5,1.6,21.5,466.0,151.17,86.49
2016,9,29,15,30,753.0,83.0,1.6,21.0,420.0,92.36,56.9
2016,9,29,15,45,726.0,77.5,1.6,20.5,371.5,67.48,53.05
2016,9,29,16,0,699.0,72.0,1.6,20.0,323.0,58.44,45.5
2016,9,29,16,15,652.5,66.5,1.6,19.0,272.0,54.18,42.04
2016,9,29,16,30,606.0,61.0,1.6,18.0,221.0,49.91,38.45
2016,9,29,16,45,542.0,52.5,1.65,17.5,172.0,43.17,32.41
2016,9,29,17,0,478.0,44.0,1.7,17.0,123.0,36.39,26.12
2016,9,29,17,15,358.5,32.5,1.7,16.0,80.0,26.82,17.09
2016,9,29,17,30,239.0,21.0,1.7,15.0,37.0,17.31,2.61
2016,9,29,17,45,119.5,10.5,1.75,14.0,18.5,8.26,0.0
2016,9,29,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,13.0,1.35,9.0,25.5,111.44,0.0
2016,9,30,6,30,311.0,26.0,1.4,9.0,51.0,293.19,213.83
2016,9,30,6,45,422.5,35.5,1.45,9.5,97.0,404.67,332.74
2016,9,30,7,0,534.0,45.0,1.5,10.0,143.0,522.6,432.13
2016,9,30,7,15,599.0,51.5,1.5,10.5,194.0,605.68,498.61
2016,9,30,7,30,664.0,58.0,1.5,11.0,245.0,685.25,558.68
2016,9,30,7,45,710.0,61.5,1.55,11.5,297.0,753.02,607.32
2016,9,30,8,0,756.0,65.0,1.6,12.0,349.0,820.49,653.71
2016,9,30,8,15,784.5,68.5,1.6,12.5,398.0,870.48,685.46
2016,9,30,8,30,813.0,72.0,1.6,13.0,447.0,918.43,714.97
2016,9,30,8,45,835.0,74.0,1.6,13.5,492.5,955.43,736.29
2016,9,30,9,0,857.0,76.0,1.6,14.0,538.0,977.18,747.09
2016,9,30,9,15,872.0,78.0,1.6,14.5,578.0,1000.53,759.08
2016,9,30,9,30,887.0,80.0,1.6,15.0,618.0,1020.27,768.63
2016,9,30,9,45,900.5,80.5,1.6,15.5,652.0,1032.78,773.52
2016,9,30,10,0,914.0,81.0,1.6,16.0,686.0,1041.32,776.04
2016,9,30,10,15,921.5,82.5,1.6,16.0,713.0,1040.85,774.37
2016,9,30,10,30,929.0,84.0,1.6,16.0,740.0,1036.22,770.3
2016,9,30,10,45,934.0,85.0,1.65,16.5,759.5,1024.34,761.11
2016,9,30,11,0,939.0,86.0,1.7,17.0,779.0,1008.33,749.47
2016,9,30,11,15,942.0,86.5,1.7,17.0,790.5,985.82,734.4
