Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,11,30,945.0,87.0,1.7,17.0,802.0,959.39,716.91
2016,9,30,11,45,946.0,87.0,1.75,17.0,805.5,926.87,696.05
2016,9,30,12,0,947.0,87.0,1.8,17.0,809.0,890.79,672.72
2016,9,30,12,15,945.5,87.0,1.85,17.0,804.0,849.31,645.53
2016,9,30,12,30,944.0,87.0,1.9,17.0,799.0,804.79,615.96
2016,9,30,12,45,936.0,88.5,1.95,17.0,785.0,754.28,581.01
2016,9,30,13,0,928.0,90.0,2.0,17.0,771.0,701.69,542.08
2016,9,30,13,15,922.5,89.0,2.0,17.0,749.5,646.49,499.79
2016,9,30,13,30,917.0,88.0,2.0,17.0,728.0,589.56,454.86
2016,9,30,13,45,909.0,86.5,2.05,17.0,699.5,529.47,406.23
2016,9,30,14,0,901.0,85.0,2.1,17.0,671.0,468.46,355.11
2016,9,30,14,15,889.0,83.5,2.15,16.5,635.5,405.29,301.21
2016,9,30,14,30,877.0,82.0,2.2,16.0,600.0,342.19,245.81
2016,9,30,14,45,861.5,79.0,2.25,16.0,559.0,277.39,188.33
2016,9,30,15,0,846.0,76.0,2.3,16.0,518.0,213.68,133.7
2016,9,30,15,15,824.0,73.5,2.3,15.5,471.5,145.98,82.63
2016,9,30,15,30,802.0,71.0,2.3,15.0,425.0,85.06,51.65
2016,9,30,15,45,771.0,67.0,2.3,15.0,375.0,60.36,48.02
2016,9,30,16,0,740.0,63.0,2.3,15.0,325.0,56.94,45.13
2016,9,30,16,15,694.5,58.5,2.25,14.5,273.5,52.9,41.7
2016,9,30,16,30,649.0,54.0,2.2,14.0,222.0,48.89,38.17
2016,9,30,16,45,576.0,47.0,2.2,13.5,171.5,39.22,29.42
2016,9,30,17,0,503.0,40.0,2.2,13.0,121.0,33.38,23.86
2016,9,30,17,15,378.5,30.0,2.1,12.5,77.5,24.89,15.56
2016,9,30,17,30,254.0,20.0,2.0,12.0,34.0,16.55,0.0
2016,9,30,17,45,127.0,10.0,1.9,11.5,17.0,7.87,0.0
2016,9,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,161.5,13.0,1.2,8.5,25.5,115.62,0.0
2016,10,1,6,30,323.0,26.0,1.2,9.0,51.0,300.37,212.61
2016,10,1,6,45,437.5,35.5,1.3,10.0,98.0,416.83,340.43
2016,10,1,7,0,552.0,45.0,1.4,11.0,145.0,537.89,441.39
2016,10,1,7,15,618.5,51.0,1.45,11.5,197.0,622.29,508.76
2016,10,1,7,30,685.0,57.0,1.5,12.0,249.0,703.22,569.81
2016,10,1,7,45,730.5,61.0,1.55,12.5,301.0,771.82,618.67
2016,10,1,8,0,776.0,65.0,1.6,13.0,353.0,840.06,665.18
2016,10,1,8,15,804.5,68.5,1.55,13.5,403.0,890.51,696.25
2016,10,1,8,30,833.0,72.0,1.5,14.0,453.0,938.83,724.89
2016,10,1,8,45,857.0,73.5,1.5,15.0,499.5,965.51,737.49
2016,10,1,9,0,881.0,75.0,1.5,16.0,546.0,1000.77,755.8
2016,10,1,9,15,896.0,77.0,1.45,16.5,586.5,1024.27,766.55
2016,10,1,9,30,911.0,79.0,1.4,17.0,627.0,1044.06,774.94
2016,10,1,9,45,925.5,78.5,1.4,17.5,662.0,1056.27,779.41
2016,10,1,10,0,940.0,78.0,1.4,18.0,697.0,1064.45,781.54
2016,10,1,10,15,947.5,79.5,1.4,18.0,724.5,1063.76,779.71
2016,10,1,10,30,955.0,81.0,1.4,18.0,752.0,1058.78,775.49
2016,10,1,10,45,960.0,81.5,1.4,18.5,771.5,1045.87,765.0
2016,10,1,11,0,965.0,82.0,1.4,19.0,791.0,1028.75,752.15
2016,10,1,11,15,968.0,82.5,1.4,19.0,802.5,1005.6,737.04
2016,10,1,11,30,971.0,83.0,1.4,19.0,814.0,978.43,719.51
2016,10,1,11,45,971.5,83.5,1.45,19.5,817.5,945.17,697.48
2016,10,1,12,0,972.0,84.0,1.5,20.0,821.0,908.28,673.06
2016,10,1,12,15,970.5,83.5,1.55,20.0,815.5,865.29,645.69
2016,10,1,12,30,969.0,83.0,1.6,20.0,810.0,819.2,615.93
2016,10,1,12,45,965.5,83.0,1.65,20.0,796.5,769.28,582.55
2016,10,1,13,0,962.0,83.0,1.7,20.0,783.0,716.84,544.65
2016,10,1,13,15,956.5,82.0,1.7,20.0,761.5,659.96,502.0
2016,10,1,13,30,951.0,81.0,1.7,20.0,740.0,601.26,456.62
2016,10,1,13,45,942.0,80.5,1.75,20.0,711.0,539.74,407.77
2016,10,1,14,0,933.0,80.0,1.8,20.0,682.0,477.31,356.36
2016,10,1,14,15,921.5,78.0,1.8,19.5,646.0,412.04,301.49
2016,10,1,14,30,910.0,76.0,1.8,19.0,610.0,346.76,245.01
2016,10,1,14,45,893.0,74.5,1.85,19.0,567.5,280.81,187.34
2016,10,1,15,0,876.0,73.0,1.9,19.0,525.0,216.05,132.61
2016,10,1,15,15,854.5,70.5,1.9,18.5,478.0,151.49,84.99
2016,10,1,15,30,833.0,68.0,1.9,18.0,431.0,83.65,49.57
2016,10,1,15,45,800.5,64.5,1.9,18.0,380.0,58.99,46.24
2016,10,1,16,0,768.0,61.0,1.9,18.0,329.0,55.81,43.6
2016,10,1,16,15,721.5,56.5,1.85,17.0,276.5,51.66,40.18
2016,10,1,16,30,675.0,52.0,1.8,16.0,224.0,47.53,36.64
2016,10,1,16,45,599.0,45.5,1.8,15.5,172.5,41.5,31.15
2016,10,1,17,0,523.0,39.0,1.8,15.0,121.0,32.73,23.03
2016,10,1,17,15,387.5,29.0,1.75,14.5,76.5,24.15,14.58
2016,10,1,17,30,252.0,19.0,1.7,14.0,32.0,15.74,0.0
2016,10,1,17,45,126.0,9.5,1.65,13.5,16.0,7.47,0.0
2016,10,1,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,151.5,12.5,1.1,9.5,24.0,108.95,0.0
2016,10,2,6,30,303.0,25.0,1.1,10.0,48.0,284.23,193.17
2016,10,2,6,45,416.5,35.0,1.1,10.5,93.5,401.38,326.36
2016,10,2,7,0,530.0,45.0,1.1,11.0,139.0,521.42,426.71
2016,10,2,7,15,597.5,51.0,1.1,11.5,190.0,605.84,493.55
2016,10,2,7,30,665.0,57.0,1.1,12.0,241.0,686.66,553.83
2016,10,2,7,45,711.0,61.0,1.15,12.5,292.5,755.06,602.33
2016,10,2,8,0,757.0,65.0,1.2,13.0,344.0,823.18,648.54
2016,10,2,8,15,785.5,68.5,1.2,13.5,392.5,873.1,679.63
2016,10,2,8,30,814.0,72.0,1.2,14.0,441.0,920.96,708.5
2016,10,2,8,45,482.5,154.5,1.2,14.5,379.5,699.73,550.07
2016,10,2,9,0,151.0,237.0,1.2,15.0,318.0,419.17,333.53
2016,10,2,9,15,520.5,157.5,1.2,15.0,464.0,747.02,585.63
2016,10,2,9,30,890.0,78.0,1.2,15.0,610.0,1021.7,766.78
2016,10,2,9,45,633.5,175.5,1.3,15.5,565.0,891.48,675.33
2016,10,2,10,0,377.0,273.0,1.4,16.0,520.0,697.16,536.42
2016,10,2,10,15,436.5,263.0,1.45,16.0,560.0,761.48,584.09
2016,10,2,10,30,496.0,253.0,1.5,16.0,600.0,800.24,611.23
2016,10,2,10,45,266.5,278.0,1.55,16.5,465.5,564.39,437.58
2016,10,2,11,0,37.0,303.0,1.6,17.0,331.0,315.03,245.19
2016,10,2,11,15,18.5,218.5,1.65,17.0,232.5,194.71,152.29
2016,10,2,11,30,0.0,134.0,1.7,17.0,134.0,105.1,80.32
2016,10,2,11,45,0.0,89.5,1.75,17.0,89.5,69.16,51.27
2016,10,2,12,0,0.0,45.0,1.8,17.0,45.0,34.66,23.01
2016,10,2,12,15,1.5,105.5,1.8,17.0,107.0,82.98,62.68
2016,10,2,12,30,3.0,166.0,1.8,17.0,169.0,132.52,102.74
2016,10,2,12,45,25.0,239.0,1.85,17.0,257.5,216.64,170.13
2016,10,2,13,0,47.0,312.0,1.9,17.0,346.0,290.08,227.51
2016,10,2,13,15,83.5,319.5,1.9,17.0,377.5,311.9,244.52
2016,10,2,13,30,120.0,327.0,1.9,17.0,409.0,336.54,263.36
2016,10,2,13,45,60.0,178.0,1.9,17.0,219.0,170.24,133.01
2016,10,2,14,0,0.0,29.0,1.9,17.0,29.0,22.23,12.87
2016,10,2,14,15,88.0,147.5,1.9,16.5,198.5,149.92,116.55
2016,10,2,14,30,176.0,266.0,1.9,16.0,368.0,253.24,196.09
2016,10,2,14,45,175.5,247.0,1.95,16.0,342.5,222.48,170.18
2016,10,2,15,0,175.0,228.0,2.0,16.0,317.0,192.11,145.37
2016,10,2,15,15,489.0,149.0,2.0,15.5,367.0,156.09,104.71
2016,10,2,15,30,803.0,70.0,2.0,15.0,417.0,83.4,50.81
2016,10,2,15,45,770.5,66.5,2.0,15.0,367.0,60.0,47.73
2016,10,2,16,0,738.0,63.0,2.0,15.0,317.0,56.93,45.15
2016,10,2,16,15,690.0,58.5,1.95,14.5,265.5,52.88,41.69
2016,10,2,16,30,642.0,54.0,1.9,14.0,214.0,45.09,34.76
2016,10,2,16,45,559.0,47.5,1.9,13.5,163.0,39.52,29.62
2016,10,2,17,0,476.0,41.0,1.9,13.0,112.0,34.09,24.37
2016,10,2,17,15,336.5,30.0,1.8,12.5,70.0,24.82,15.02
2016,10,2,17,30,197.0,19.0,1.7,12.0,28.0,15.7,0.0
2016,10,2,17,45,98.5,9.5,1.6,11.5,14.0,7.47,0.0
2016,10,2,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,132.5,12.5,0.9,9.5,22.0,96.73,0.0
2016,10,3,6,30,265.0,25.0,0.8,10.0,44.0,256.07,165.57
2016,10,3,6,45,381.0,35.0,0.75,10.5,87.5,375.53,304.25
2016,10,3,7,0,497.0,45.0,0.7,11.0,131.0,496.12,404.43
2016,10,3,7,15,565.5,51.5,0.7,11.5,181.0,580.81,471.1
2016,10,3,7,30,634.0,58.0,0.7,12.0,231.0,668.68,536.23
2016,10,3,7,45,677.0,63.0,0.7,12.5,281.0,727.58,576.83
2016,10,3,8,0,720.0,68.0,0.7,13.0,331.0,793.25,620.44
2016,10,3,8,15,522.0,121.5,0.65,13.5,326.0,683.78,538.59
2016,10,3,8,30,324.0,175.0,0.6,14.0,321.0,540.82,429.83
2016,10,3,8,45,446.0,163.0,0.6,14.5,386.0,674.18,528.46
2016,10,3,9,0,568.0,151.0,0.6,15.0,451.0,786.08,603.25
2016,10,3,9,15,310.0,201.0,0.6,15.0,366.5,558.01,435.39
2016,10,3,9,30,52.0,251.0,0.6,15.0,282.0,301.57,237.08
2016,10,3,9,45,46.0,259.5,0.65,15.5,288.0,300.24,236.8
2016,10,3,10,0,40.0,268.0,0.7,16.0,294.0,298.99,234.8
2016,10,3,10,15,105.0,301.0,0.7,16.0,373.0,397.09,310.96
2016,10,3,10,30,170.0,334.0,0.7,16.0,452.0,516.45,398.76
2016,10,3,10,45,118.0,332.0,0.75,16.5,415.0,454.4,349.98
2016,10,3,11,0,66.0,330.0,0.8,17.0,378.0,371.87,287.3
2016,10,3,11,15,34.0,245.5,0.8,17.0,270.5,250.57,195.07
2016,10,3,11,30,2.0,161.0,0.8,17.0,163.0,129.34,99.45
2016,10,3,11,45,10.0,213.0,0.85,17.5,221.0,179.83,139.89
2016,10,3,12,0,18.0,265.0,0.9,18.0,279.0,230.09,178.77
2016,10,3,12,15,24.0,280.0,0.9,18.0,298.0,245.74,190.73
2016,10,3,12,30,30.0,295.0,0.9,18.0,317.0,274.22,212.6
2016,10,3,12,45,53.5,313.5,0.95,18.0,352.5,302.44,234.54
2016,10,3,13,0,77.0,332.0,1.0,18.0,388.0,327.38,253.69
2016,10,3,13,15,58.0,307.5,0.95,17.5,349.0,286.75,222.7
2016,10,3,13,30,39.0,283.0,0.9,17.0,310.0,249.1,194.1
2016,10,3,13,45,99.0,290.5,0.9,17.0,354.5,278.23,216.8
2016,10,3,14,0,159.0,298.0,0.9,17.0,399.0,303.92,235.35
2016,10,3,14,15,155.5,280.5,0.9,17.0,375.0,273.57,210.93
2016,10,3,14,30,152.0,263.0,0.9,17.0,351.0,243.93,187.12
2016,10,3,14,45,115.5,240.0,0.9,17.0,304.0,203.56,155.93
2016,10,3,15,0,79.0,217.0,0.9,17.0,257.0,168.96,129.85
2016,10,3,15,15,44.0,182.5,0.9,16.5,204.5,133.79,103.78
2016,10,3,15,30,9.0,148.0,0.9,16.0,152.0,107.35,84.31
2016,10,3,15,45,358.0,105.0,0.9,16.0,226.5,74.12,59.87
2016,10,3,16,0,707.0,62.0,0.9,16.0,301.0,55.73,43.9
2016,10,3,16,15,658.5,57.0,0.85,15.5,251.0,51.3,40.13
2016,10,3,16,30,610.0,52.0,0.8,15.0,201.0,43.26,33.0
2016,10,3,16,45,532.5,45.0,0.8,15.0,152.5,37.37,27.52
2016,10,3,17,0,455.0,38.0,0.8,15.0,104.0,31.57,21.91
2016,10,3,17,15,317.0,27.0,0.75,14.5,64.0,22.28,12.47
2016,10,3,17,30,179.0,16.0,0.7,14.0,24.0,12.59,0.0
2016,10,3,17,45,89.5,8.0,0.65,13.5,12.0,6.29,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,15,86.0,13.5,0.75,11.0,19.5,67.15,0.0
2016,10,4,6,30,172.0,27.0,0.8,11.0,39.0,192.54,115.63
2016,10,4,6,45,271.0,42.0,0.9,11.5,80.0,300.93,243.84
2016,10,4,7,0,370.0,57.0,1.0,12.0,121.0,407.49,336.19
2016,10,4,7,15,444.0,67.5,1.0,12.0,169.5,498.43,410.59
2016,10,4,7,30,518.0,78.0,1.0,12.0,218.0,592.8,483.85
2016,10,4,7,45,554.0,89.0,1.0,12.5,265.5,655.99,529.38
2016,10,4,8,0,590.0,100.0,1.0,13.0,313.0,718.9,572.83
2016,10,4,8,15,358.0,146.0,0.95,13.5,280.5,534.23,431.36
2016,10,4,8,30,126.0,192.0,0.9,14.0,248.0,347.12,280.71
2016,10,4,8,45,104.0,209.5,0.9,14.5,259.0,320.57,259.28
2016,10,4,9,0,82.0,227.0,0.9,15.0,270.0,314.88,252.8
2016,10,4,9,15,67.5,238.5,0.9,15.0,275.5,308.57,246.59
2016,10,4,9,30,53.0,250.0,0.9,15.0,281.0,302.11,240.33
2016,10,4,9,45,97.0,277.5,0.95,15.5,338.5,374.44,296.6
2016,10,4,10,0,141.0,305.0,1.0,16.0,396.0,470.05,367.74
2016,10,4,10,15,189.0,315.5,1.0,16.5,443.0,523.54,406.16
2016,10,4,10,30,237.0,326.0,1.0,17.0,490.0,575.02,442.56
2016,10,4,10,45,562.0,218.5,1.0,17.5,621.0,815.65,616.12
2016,10,4,11,0,887.0,111.0,1.0,18.0,752.0,985.74,724.08
2016,10,4,11,15,891.0,112.0,1.05,18.0,764.0,965.19,708.85
2016,10,4,11,30,895.0,113.0,1.1,18.0,776.0,940.86,693.97
2016,10,4,11,45,903.0,109.5,1.2,18.5,780.5,911.78,675.5
2016,10,4,12,0,911.0,106.0,1.3,19.0,785.0,878.94,654.41
2016,10,4,12,15,910.0,106.0,1.35,19.0,780.0,838.7,628.7
2016,10,4,12,30,909.0,106.0,1.4,19.0,775.0,795.51,600.75
2016,10,4,12,45,911.0,102.5,1.5,19.0,763.0,748.37,568.82
2016,10,4,13,0,913.0,99.0,1.6,19.0,751.0,698.47,533.12
2016,10,4,13,15,907.0,97.5,1.65,19.0,729.5,643.0,491.66
2016,10,4,13,30,901.0,96.0,1.7,19.0,708.0,585.93,447.58
2016,10,4,13,45,894.0,93.5,1.8,19.0,679.5,526.14,400.06
2016,10,4,14,0,887.0,91.0,1.9,19.0,651.0,465.38,349.88
2016,10,4,14,15,874.5,89.0,1.95,18.5,615.5,402.3,296.64
2016,10,4,14,30,862.0,87.0,2.0,18.0,580.0,337.37,240.44
2016,10,4,14,45,847.5,83.5,2.05,18.0,539.0,272.3,183.32
2016,10,4,15,0,833.0,80.0,2.1,18.0,498.0,208.36,129.05
2016,10,4,15,15,809.5,77.0,2.1,17.5,451.5,145.22,82.4
2016,10,4,15,30,786.0,74.0,2.1,17.0,405.0,84.86,52.48
2016,10,4,15,45,755.0,69.5,2.15,16.5,355.5,62.07,49.29
2016,10,4,16,0,724.0,65.0,2.2,16.0,306.0,58.35,46.23
2016,10,4,16,15,674.0,59.5,2.15,15.5,254.5,53.54,42.09
2016,10,4,16,30,624.0,54.0,2.1,15.0,203.0,44.95,34.44
2016,10,4,16,45,545.5,46.0,2.1,15.0,153.5,38.29,28.25
2016,10,4,17,0,467.0,38.0,2.1,15.0,104.0,31.68,21.89
2016,10,4,17,15,319.0,27.0,2.0,14.0,63.0,22.35,12.08
2016,10,4,17,30,171.0,16.0,1.9,13.0,22.0,12.59,0.0
2016,10,4,17,45,85.5,8.0,1.85,12.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,12.0,1.2,8.0,20.0,89.5,0.0
2016,10,5,6,30,243.0,24.0,1.2,9.0,40.0,236.85,132.8
2016,10,5,6,45,376.0,34.5,1.3,10.0,85.5,372.63,302.61
2016,10,5,7,0,509.0,45.0,1.4,11.0,131.0,507.31,416.45
2016,10,5,7,15,582.5,52.0,1.4,11.5,182.0,597.51,489.01
2016,10,5,7,30,656.0,59.0,1.4,12.0,233.0,691.13,559.94
2016,10,5,7,45,707.0,63.0,1.45,13.0,285.5,756.19,605.45
2016,10,5,8,0,758.0,67.0,1.5,14.0,338.0,828.95,654.32
2016,10,5,8,15,789.5,70.5,1.45,14.5,388.0,881.72,687.01
2016,10,5,8,30,821.0,74.0,1.4,15.0,438.0,932.46,717.24
2016,10,5,8,45,846.0,76.0,1.35,15.5,484.5,972.29,739.18
2016,10,5,9,0,871.0,78.0,1.3,16.0,531.0,996.77,750.55
2016,10,5,9,15,887.0,80.0,1.25,16.5,571.5,1020.78,761.63
2016,10,5,9,30,903.0,82.0,1.2,17.0,612.0,1041.14,770.23
2016,10,5,9,45,919.0,82.0,1.2,17.5,647.5,1055.11,775.77
2016,10,5,10,0,935.0,82.0,1.2,18.0,683.0,1065.04,778.95
2016,10,5,10,15,943.0,83.0,1.2,18.0,710.5,1063.88,776.8
2016,10,5,10,30,951.0,84.0,1.2,18.0,738.0,1058.47,772.33
2016,10,5,10,45,958.5,84.0,1.25,18.5,758.0,1047.12,763.88
2016,10,5,11,0,966.0,84.0,1.3,19.0,778.0,1031.52,752.94
2016,10,5,11,15,969.0,84.5,1.3,19.0,789.5,1008.03,737.66
2016,10,5,11,30,972.0,85.0,1.3,19.0,801.0,980.54,719.99
2016,10,5,11,45,975.0,84.0,1.35,19.5,804.5,947.53,698.27
2016,10,5,12,0,978.0,83.0,1.4,20.0,808.0,910.79,674.07
2016,10,5,12,15,977.0,83.0,1.45,20.0,802.5,868.3,647.18
2016,10,5,12,30,976.0,83.0,1.5,20.0,797.0,822.64,617.86
2016,10,5,12,45,969.5,84.0,1.6,20.0,782.5,771.14,583.9
2016,10,5,13,0,963.0,85.0,1.7,20.0,768.0,717.35,545.49
2016,10,5,13,15,957.5,84.0,1.7,20.0,746.0,660.27,502.65
2016,10,5,13,30,952.0,83.0,1.7,20.0,724.0,601.39,457.06
2016,10,5,13,45,943.0,82.0,1.75,20.0,694.5,539.26,407.7
2016,10,5,14,0,934.0,81.0,1.8,20.0,665.0,476.26,355.78
2016,10,5,14,15,921.5,79.0,1.8,19.5,628.5,410.52,300.47
2016,10,5,14,30,909.0,77.0,1.8,19.0,592.0,344.91,243.68
2016,10,5,14,45,891.0,75.5,1.85,19.0,549.5,278.78,185.9
2016,10,5,15,0,873.0,74.0,1.9,19.0,507.0,213.98,131.27
2016,10,5,15,15,849.0,71.0,1.9,18.5,459.0,144.31,79.84
2016,10,5,15,30,825.0,68.0,1.9,18.0,411.0,81.47,49.06
2016,10,5,15,45,787.0,65.0,1.9,18.0,359.5,59.16,46.45
2016,10,5,16,0,749.0,62.0,1.9,18.0,308.0,56.35,44.11
2016,10,5,16,15,696.5,57.0,1.85,17.5,255.5,51.8,40.21
2016,10,5,16,30,644.0,52.0,1.8,17.0,203.0,47.29,36.2
2016,10,5,16,45,554.5,45.0,1.75,16.5,151.5,37.6,27.42
2016,10,5,17,0,465.0,38.0,1.7,16.0,100.0,31.72,21.74
2016,10,5,17,15,308.0,26.0,1.65,15.0,59.5,21.52,10.79
2016,10,5,17,30,151.0,14.0,1.6,14.0,19.0,11.02,0.0
2016,10,5,17,45,75.5,7.0,1.6,13.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,133.0,11.0,0.9,8.5,19.5,96.49,0.0
2016,10,6,6,30,266.0,22.0,0.8,9.0,39.0,250.34,124.5
2016,10,6,6,45,394.0,32.0,0.75,10.0,83.5,384.12,308.43
2016,10,6,7,0,522.0,42.0,0.7,11.0,128.0,514.73,417.21
2016,10,6,7,15,593.5,48.5,0.7,11.5,178.5,602.74,486.59
2016,10,6,7,30,665.0,55.0,0.7,12.0,229.0,687.25,549.26
2016,10,6,7,45,712.5,59.0,0.75,13.0,280.5,756.92,597.27
2016,10,6,8,0,760.0,63.0,0.8,14.0,332.0,826.33,642.71
2016,10,6,8,15,790.5,66.5,0.8,14.5,381.5,878.02,674.41
2016,10,6,8,30,821.0,70.0,0.8,15.0,431.0,927.69,703.85
2016,10,6,8,45,844.5,72.0,0.85,16.0,476.5,965.9,724.63
2016,10,6,9,0,868.0,74.0,0.9,17.0,522.0,988.87,735.28
2016,10,6,9,15,883.0,76.0,0.9,17.5,561.5,1011.84,746.4
2016,10,6,9,30,898.0,78.0,0.9,18.0,601.0,1031.17,755.16
2016,10,6,9,45,915.0,77.0,0.95,19.0,636.0,1044.89,760.13
2016,10,6,10,0,932.0,76.0,1.0,20.0,671.0,1054.62,762.79
2016,10,6,10,15,939.0,77.0,1.0,20.5,697.5,1052.53,758.65
2016,10,6,10,30,946.0,78.0,1.0,21.0,724.0,1046.25,752.29
2016,10,6,10,45,950.5,79.0,1.0,21.5,743.0,1033.29,742.04
2016,10,6,11,0,955.0,80.0,1.0,22.0,762.0,1016.19,729.49
2016,10,6,11,15,957.5,80.5,1.0,22.5,773.0,992.54,713.08
2016,10,6,11,30,960.0,81.0,1.0,23.0,784.0,964.98,694.42
2016,10,6,11,45,960.0,81.5,1.0,23.5,786.5,931.42,672.08
2016,10,6,12,0,960.0,82.0,1.0,24.0,789.0,894.33,647.58
2016,10,6,12,15,958.5,81.5,1.0,24.0,783.0,851.64,620.64
2016,10,6,12,30,957.0,81.0,1.0,24.0,777.0,805.91,591.52
2016,10,6,12,45,955.0,80.0,1.05,24.0,763.5,756.49,559.64
2016,10,6,13,0,953.0,79.0,1.1,24.0,750.0,704.5,523.34
2016,10,6,13,15,947.0,78.0,1.1,24.0,728.5,647.75,481.98
2016,10,6,13,30,941.0,77.0,1.1,24.0,707.0,589.29,437.99
2016,10,6,13,45,932.0,76.0,1.15,24.0,677.5,527.94,390.61
2016,10,6,14,0,923.0,75.0,1.2,24.0,648.0,465.73,340.68
2016,10,6,14,15,911.0,73.5,1.2,23.5,612.5,401.42,287.76
2016,10,6,14,30,899.0,72.0,1.2,23.0,577.0,337.18,233.3
2016,10,6,14,45,882.5,70.0,1.2,23.0,535.0,271.81,177.25
2016,10,6,15,0,866.0,68.0,1.2,23.0,493.0,207.62,124.15
2016,10,6,15,15,843.0,65.5,1.2,22.5,446.5,143.78,78.33
2016,10,6,15,30,820.0,63.0,1.2,22.0,400.0,77.1,44.96
2016,10,6,15,45,787.0,59.5,1.25,22.0,350.0,54.97,42.09
2016,10,6,16,0,754.0,56.0,1.3,22.0,300.0,51.7,39.37
2016,10,6,16,15,704.0,51.5,1.25,21.0,248.0,47.43,35.83
2016,10,6,16,30,654.0,47.0,1.2,20.0,196.0,43.21,32.17
2016,10,6,16,45,571.5,40.0,1.15,19.0,146.5,36.65,26.27
2016,10,6,17,0,489.0,33.0,1.1,18.0,97.0,30.19,20.16
2016,10,6,17,15,244.5,25.0,1.1,17.0,57.0,20.53,9.16
2016,10,6,17,30,0.0,17.0,1.1,16.0,17.0,13.38,0.0
2016,10,6,17,45,0.0,8.5,1.1,15.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,150.0,10.0,1.0,11.0,19.0,107.15,0.0
2016,10,7,6,30,300.0,20.0,0.9,12.0,38.0,271.4,112.05
2016,10,7,6,45,422.5,29.0,0.85,13.0,82.5,402.57,317.94
2016,10,7,7,0,545.0,38.0,0.8,14.0,127.0,520.09,416.74
2016,10,7,7,15,614.0,44.5,0.8,14.5,177.0,608.12,485.94
2016,10,7,7,30,683.0,51.0,0.8,15.0,227.0,698.81,552.67
2016,10,7,7,45,725.0,55.0,0.85,16.0,278.0,763.71,596.8
2016,10,7,8,0,767.0,59.0,0.9,17.0,329.0,828.14,638.46
2016,10,7,8,15,693.5,82.0,0.9,18.0,352.0,812.14,622.78
2016,10,7,8,30,620.0,105.0,0.9,19.0,375.0,782.43,598.6
2016,10,7,8,45,743.0,88.0,0.95,20.0,445.0,885.56,665.34
2016,10,7,9,0,866.0,71.0,1.0,21.0,515.0,983.19,723.99
2016,10,7,9,15,881.0,73.0,1.0,21.5,554.5,1006.14,733.92
2016,10,7,9,30,896.0,75.0,1.0,22.0,594.0,1025.46,742.6
2016,10,7,9,45,789.5,117.0,1.0,22.5,593.5,978.15,709.53
2016,10,7,10,0,683.0,159.0,1.0,23.0,593.0,919.81,670.33
2016,10,7,10,15,800.0,123.5,0.95,23.5,651.5,980.09,706.08
2016,10,7,10,30,917.0,88.0,0.9,24.0,710.0,1029.16,732.33
2016,10,7,10,45,921.0,89.5,0.85,25.0,728.5,1016.49,719.11
2016,10,7,11,0,925.0,91.0,0.8,26.0,747.0,999.79,704.6
2016,10,7,11,15,927.5,91.5,0.7,26.0,757.5,976.61,688.06
2016,10,7,11,30,930.0,92.0,0.6,26.0,768.0,949.63,669.41
2016,10,7,11,45,929.5,92.5,0.5,26.5,770.5,916.34,645.77
2016,10,7,12,0,929.0,93.0,0.4,27.0,773.0,879.67,620.3
2016,10,7,12,15,927.5,92.5,0.35,27.0,767.0,837.97,593.98
2016,10,7,12,30,926.0,92.0,0.3,27.0,761.0,793.35,565.75
2016,10,7,12,45,911.0,96.5,0.25,27.5,744.5,741.36,530.38
2016,10,7,13,0,896.0,101.0,0.2,28.0,728.0,687.89,492.45
2016,10,7,13,15,889.0,100.0,0.2,28.0,706.5,633.07,454.4
2016,10,7,13,30,882.0,99.0,0.2,28.0,685.0,576.8,414.01
2016,10,7,13,45,687.5,157.5,0.2,28.0,602.5,481.33,345.61
2016,10,7,14,0,493.0,216.0,0.2,28.0,520.0,394.17,283.19
2016,10,7,14,15,504.0,199.0,0.25,27.5,494.5,348.02,248.16
2016,10,7,14,30,515.0,182.0,0.3,27.0,469.0,300.36,210.28
2016,10,7,14,45,511.5,168.5,0.4,27.0,435.5,250.38,170.15
2016,10,7,15,0,508.0,155.0,0.5,27.0,402.0,200.82,131.08
2016,10,7,15,15,503.0,138.5,0.55,26.0,363.5,149.66,94.63
2016,10,7,15,30,498.0,122.0,0.6,25.0,325.0,99.54,67.52
2016,10,7,15,45,460.0,113.5,0.7,24.5,282.5,81.38,64.01
2016,10,7,16,0,422.0,105.0,0.8,24.0,240.0,75.76,59.53
2016,10,7,16,15,385.0,90.0,0.9,23.0,196.5,65.73,51.19
2016,10,7,16,30,348.0,75.0,1.0,22.0,153.0,55.42,42.36
2016,10,7,16,45,286.5,59.0,1.1,21.0,112.0,43.96,32.24
2016,10,7,17,0,225.0,43.0,1.2,20.0,71.0,32.3,21.62
2016,10,7,17,15,112.5,26.5,1.15,19.5,40.5,19.93,7.55
2016,10,7,17,30,0.0,10.0,1.1,19.0,10.0,7.87,0.0
2016,10,7,17,45,0.0,5.0,1.1,18.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,95.0,10.5,1.05,13.0,16.0,71.27,0.0
2016,10,8,6,30,190.0,21.0,0.9,14.0,32.0,192.66,58.45
2016,10,8,6,45,321.0,33.0,0.8,15.0,74.0,331.28,260.54
2016,10,8,7,0,452.0,45.0,0.7,16.0,116.0,463.77,370.95
2016,10,8,7,15,529.0,52.5,0.7,16.5,166.0,555.62,443.09
2016,10,8,7,30,606.0,60.0,0.7,17.0,216.0,651.13,513.69
2016,10,8,7,45,656.0,65.5,0.75,18.0,266.5,722.31,562.55
2016,10,8,8,0,706.0,71.0,0.8,19.0,317.0,793.89,609.33
2016,10,8,8,15,739.5,75.5,0.75,20.0,365.5,841.57,636.19
2016,10,8,8,30,773.0,80.0,0.7,21.0,414.0,894.46,665.43
2016,10,8,8,45,797.0,83.0,0.7,22.5,459.0,933.72,684.3
2016,10,8,9,0,821.0,86.0,0.7,24.0,504.0,970.03,700.85
2016,10,8,9,15,838.0,88.5,0.7,24.5,543.5,995.32,712.88
2016,10,8,9,30,855.0,91.0,0.7,25.0,583.0,1016.99,722.76
2016,10,8,9,45,895.5,81.5,0.7,26.0,622.5,1030.83,726.5
2016,10,8,10,0,936.0,72.0,0.7,27.0,662.0,1053.69,735.84
2016,10,8,10,15,943.5,73.0,0.7,27.5,688.5,1052.02,731.84
2016,10,8,10,30,951.0,74.0,0.7,28.0,715.0,1046.13,725.9
2016,10,8,10,45,956.0,75.0,0.75,28.5,734.0,1033.54,717.34
2016,10,8,11,0,961.0,76.0,0.8,29.0,753.0,1016.77,706.5
2016,10,8,11,15,963.5,76.0,0.8,29.0,764.0,992.38,691.55
2016,10,8,11,30,966.0,76.0,0.8,29.0,775.0,964.08,674.38
2016,10,8,11,45,966.5,76.5,0.8,29.5,777.5,930.79,652.89
2016,10,8,12,0,967.0,77.0,0.8,30.0,780.0,893.91,629.26
2016,10,8,12,15,965.5,77.0,0.8,30.0,774.0,851.5,603.35
2016,10,8,12,30,964.0,77.0,0.8,30.0,768.0,806.02,575.31
2016,10,8,12,45,959.5,77.0,0.85,30.0,754.0,755.57,543.87
2016,10,8,13,0,955.0,77.0,0.9,30.0,740.0,702.74,508.14
2016,10,8,13,15,949.0,76.0,0.9,29.5,718.0,645.9,468.85
2016,10,8,13,30,943.0,75.0,0.9,29.0,696.0,587.37,426.81
2016,10,8,13,45,933.5,74.0,0.9,29.0,667.0,525.69,380.03
2016,10,8,14,0,924.0,73.0,0.9,29.0,638.0,463.24,330.92
2016,10,8,14,15,911.5,71.5,0.9,28.5,602.0,398.76,279.2
2016,10,8,14,30,899.0,70.0,0.9,28.0,566.0,334.42,226.0
2016,10,8,14,45,881.5,68.0,0.95,28.0,523.5,268.89,171.27
2016,10,8,15,0,864.0,66.0,1.0,28.0,481.0,204.7,119.44
2016,10,8,15,15,840.0,63.5,1.0,27.5,434.5,141.0,74.8
2016,10,8,15,30,816.0,61.0,1.0,27.0,388.0,74.69,42.57
2016,10,8,15,45,781.5,57.5,1.0,26.5,338.0,53.34,39.91
2016,10,8,16,0,747.0,54.0,1.0,26.0,288.0,50.02,37.26
2016,10,8,16,15,695.0,49.5,0.95,24.5,237.0,45.7,33.78
2016,10,8,16,30,643.0,45.0,0.9,23.0,186.0,41.44,30.17
2016,10,8,16,45,556.5,38.0,0.9,22.0,136.5,34.84,24.27
2016,10,8,17,0,470.0,31.0,0.9,21.0,87.0,28.36,18.11
2016,10,8,17,15,235.0,15.5,0.9,20.0,43.5,12.66,1.79
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,140.0,9.0,1.05,14.5,17.0,100.12,0.0
2016,10,9,6,30,280.0,18.0,0.9,15.0,34.0,252.76,45.29
2016,10,9,6,45,408.0,28.0,0.8,15.5,77.5,392.01,303.66
2016,10,9,7,0,536.0,38.0,0.7,16.0,121.0,513.77,407.24
2016,10,9,7,15,607.5,44.0,0.65,16.5,171.5,603.26,476.74
2016,10,9,7,30,679.0,50.0,0.6,17.0,222.0,695.29,543.27
2016,10,9,7,45,723.0,54.5,0.6,18.0,272.5,762.47,587.78
2016,10,9,8,0,767.0,59.0,0.6,19.0,323.0,829.31,629.62
2016,10,9,8,15,797.0,62.5,0.6,20.0,372.0,880.44,658.91
2016,10,9,8,30,827.0,66.0,0.6,21.0,421.0,929.54,685.82
2016,10,9,8,45,847.0,69.0,0.6,22.0,465.0,953.66,695.91
2016,10,9,9,0,867.0,72.0,0.6,23.0,509.0,986.18,711.39
2016,10,9,9,15,882.0,74.0,0.6,23.5,548.5,1008.94,721.78
2016,10,9,9,30,897.0,76.0,0.6,24.0,588.0,1028.08,730.05
2016,10,9,9,45,907.0,77.5,0.65,25.0,621.0,1037.59,732.33
2016,10,9,10,0,917.0,79.0,0.7,26.0,654.0,1043.11,732.46
2016,10,9,10,15,924.5,80.0,0.75,26.0,680.0,1041.38,731.28
2016,10,9,10,30,932.0,81.0,0.8,26.0,706.0,1035.51,727.86
2016,10,9,10,45,935.0,83.0,0.85,26.5,724.0,1022.24,718.73
2016,10,9,11,0,938.0,85.0,0.9,27.0,742.0,1004.92,707.34
2016,10,9,11,15,940.5,85.5,0.9,27.0,752.5,981.43,692.71
2016,10,9,11,30,943.0,86.0,0.9,27.0,763.0,954.11,675.85
2016,10,9,11,45,942.0,86.5,0.95,27.0,765.0,920.01,655.69
2016,10,9,12,0,941.0,87.0,1.0,27.0,767.0,882.54,633.28
2016,10,9,12,15,939.0,87.0,1.0,27.0,761.0,840.54,606.99
2016,10,9,12,30,937.0,87.0,1.0,27.0,755.0,795.6,578.59
2016,10,9,12,45,928.5,88.0,1.05,27.0,739.5,744.37,545.35
2016,10,9,13,0,920.0,89.0,1.1,27.0,724.0,691.19,508.52
2016,10,9,13,15,913.5,88.0,1.15,26.5,702.0,635.65,469.73
2016,10,9,13,30,907.0,87.0,1.2,26.0,680.0,578.54,428.16
2016,10,9,13,45,896.5,86.0,1.25,26.0,651.0,518.19,381.68
2016,10,9,14,0,886.0,85.0,1.3,26.0,622.0,457.25,332.96
2016,10,9,14,15,872.5,83.0,1.3,25.5,586.0,394.03,281.28
2016,10,9,14,30,859.0,81.0,1.3,25.0,550.0,331.14,228.39
2016,10,9,14,45,839.0,78.5,1.3,25.0,508.0,264.05,171.74
2016,10,9,15,0,819.0,76.0,1.3,25.0,466.0,200.75,120.0
2016,10,9,15,15,793.0,73.0,1.25,24.5,420.0,138.52,75.76
2016,10,9,15,30,767.0,70.0,1.2,24.0,374.0,79.42,47.94
2016,10,9,15,45,728.0,66.0,1.2,23.5,324.0,59.09,45.37
2016,10,9,16,0,689.0,62.0,1.2,23.0,274.0,55.63,42.58
2016,10,9,16,15,633.0,56.0,1.1,22.0,224.0,46.46,34.8
2016,10,9,16,30,577.0,50.0,1.0,21.0,174.0,41.55,30.51
2016,10,9,16,45,483.0,42.0,0.95,20.0,126.0,34.82,24.42
2016,10,9,17,0,389.0,34.0,0.9,19.0,78.0,28.22,18.03
2016,10,9,17,15,194.5,17.0,0.8,18.0,39.0,13.81,1.09
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,6,15,102.0,9.5,1.0,10.5,14.5,75.41,0.0
2016,10,10,6,30,204.0,19.0,0.9,11.0,29.0,198.24,2.72
2016,10,10,6,45,337.0,30.5,0.85,11.5,71.0,341.97,268.87
2016,10,10,7,0,470.0,42.0,0.8,12.0,113.0,475.95,385.27
2016,10,10,7,15,546.5,49.5,0.75,12.5,162.5,567.75,458.54
2016,10,10,7,30,623.0,57.0,0.7,13.0,212.0,663.31,529.84
2016,10,10,7,45,481.0,89.0,0.7,14.0,224.0,586.33,470.95
2016,10,10,8,0,339.0,121.0,0.7,15.0,236.0,506.12,408.15
2016,10,10,8,15,564.0,98.0,0.7,15.5,323.5,709.34,558.26
2016,10,10,8,30,789.0,75.0,0.7,16.0,411.0,904.62,687.28
2016,10,10,8,45,812.5,78.0,0.7,16.5,455.5,943.45,706.62
2016,10,10,9,0,836.0,81.0,0.7,17.0,500.0,979.3,725.99
2016,10,10,9,15,852.5,83.5,0.75,17.5,539.5,1004.07,739.15
2016,10,10,9,30,869.0,86.0,0.8,18.0,579.0,1025.18,750.13
2016,10,10,9,45,886.0,86.0,0.85,19.0,613.5,1026.83,747.54
2016,10,10,10,0,903.0,86.0,0.9,20.0,648.0,1037.47,751.05
2016,10,10,10,15,911.0,87.0,0.95,20.0,674.0,1036.14,749.9
2016,10,10,10,30,919.0,88.0,1.0,20.0,700.0,1030.73,746.54
2016,10,10,10,45,923.5,89.0,1.05,20.5,718.5,1017.76,737.22
2016,10,10,11,0,928.0,90.0,1.1,21.0,737.0,1000.78,725.6
2016,10,10,11,15,930.5,90.5,1.1,21.0,747.5,977.39,710.51
2016,10,10,11,30,933.0,91.0,1.1,21.0,758.0,950.22,693.15
2016,10,10,11,45,932.5,91.5,1.15,21.5,760.0,916.73,671.32
2016,10,10,12,0,932.0,92.0,1.2,22.0,762.0,879.88,647.25
2016,10,10,12,15,930.0,92.0,1.2,22.0,755.5,838.11,620.33
2016,10,10,12,30,928.0,92.0,1.2,22.0,749.0,793.44,591.29
2016,10,10,12,45,913.5,96.0,1.25,22.0,732.5,741.23,556.06
2016,10,10,13,0,899.0,100.0,1.3,22.0,716.0,687.52,517.73
2016,10,10,13,15,636.5,186.5,1.3,21.5,616.0,564.73,427.7
2016,10,10,13,30,374.0,273.0,1.3,21.0,516.0,439.72,335.22
2016,10,10,13,45,616.0,184.5,1.3,21.0,564.0,468.45,354.82
