Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,14,0,858.0,96.0,1.3,21.0,612.0,454.84,338.36
2016,10,10,14,15,843.0,94.0,1.3,20.5,576.0,391.53,285.5
2016,10,10,14,30,828.0,92.0,1.3,20.0,540.0,328.86,232.03
2016,10,10,14,45,804.5,90.0,1.3,20.0,497.5,265.13,177.29
2016,10,10,15,0,781.0,88.0,1.3,20.0,455.0,203.68,126.4
2016,10,10,15,15,752.5,84.0,1.25,19.5,409.0,142.74,82.42
2016,10,10,15,30,724.0,80.0,1.2,19.0,363.0,80.29,50.49
2016,10,10,15,45,679.5,75.5,1.2,18.5,313.5,60.76,47.82
2016,10,10,16,0,635.0,71.0,1.2,18.0,264.0,57.37,45.03
2016,10,10,16,15,574.0,64.0,1.15,17.0,214.0,51.95,40.39
2016,10,10,16,30,513.0,57.0,1.1,16.0,164.0,46.55,35.56
2016,10,10,16,45,414.5,47.0,1.1,15.5,117.5,38.49,28.06
2016,10,10,17,0,316.0,37.0,1.1,15.0,71.0,30.5,20.12
2016,10,10,17,15,158.0,18.5,1.05,14.0,35.5,15.02,0.0
2016,10,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,15,77.0,9.5,0.7,10.5,13.0,58.86,0.0
2016,10,11,6,30,154.0,19.0,0.7,11.0,26.0,160.6,0.0
2016,10,11,6,45,280.5,32.5,0.75,11.5,66.0,301.16,235.26
2016,10,11,7,0,407.0,46.0,0.8,12.0,106.0,429.88,349.68
2016,10,11,7,15,486.0,54.5,0.8,12.0,154.0,523.55,426.56
2016,10,11,7,30,565.0,63.0,0.8,12.0,202.0,620.85,501.99
2016,10,11,7,45,620.5,68.5,0.8,12.5,252.0,695.94,556.1
2016,10,11,8,0,676.0,74.0,0.8,13.0,302.0,771.65,607.98
2016,10,11,8,15,711.0,78.5,0.8,13.5,349.5,826.31,642.83
2016,10,11,8,30,746.0,83.0,0.8,14.0,397.0,872.54,670.9
2016,10,11,8,45,777.0,84.0,0.85,14.5,442.0,915.84,697.22
2016,10,11,9,0,808.0,85.0,0.9,15.0,487.0,956.31,721.21
2016,10,11,9,15,825.5,87.5,0.85,15.0,526.0,981.81,734.4
2016,10,11,9,30,843.0,90.0,0.8,15.0,565.0,1003.75,745.38
2016,10,11,9,45,869.0,86.5,0.8,15.5,600.5,1010.07,746.11
2016,10,11,10,0,895.0,83.0,0.8,16.0,636.0,1025.55,753.08
2016,10,11,10,15,903.5,84.0,0.75,16.5,662.5,1024.8,748.58
2016,10,11,10,30,912.0,85.0,0.7,17.0,689.0,1019.99,741.97
2016,10,11,10,45,918.5,85.5,0.7,17.5,707.5,1008.53,732.61
2016,10,11,11,0,925.0,86.0,0.7,18.0,726.0,993.03,721.0
2016,10,11,11,15,928.0,86.5,0.7,18.0,737.0,970.23,706.34
2016,10,11,11,30,931.0,87.0,0.7,18.0,748.0,943.63,689.43
2016,10,11,11,45,931.5,87.5,0.7,18.5,750.5,911.15,667.55
2016,10,11,12,0,932.0,88.0,0.7,19.0,753.0,875.23,643.53
2016,10,11,12,15,930.5,88.0,0.75,19.0,747.0,833.92,618.01
2016,10,11,12,30,929.0,88.0,0.8,19.0,741.0,789.67,590.2
2016,10,11,12,45,664.5,186.0,0.85,19.0,648.5,661.82,499.41
2016,10,11,13,0,400.0,284.0,0.9,19.0,556.0,519.61,395.96
2016,10,11,13,15,458.5,252.5,0.95,18.5,555.5,509.76,390.54
2016,10,11,13,30,517.0,221.0,1.0,18.0,555.0,482.54,370.29
2016,10,11,13,45,676.5,162.0,1.05,18.0,578.0,478.96,365.08
2016,10,11,14,0,836.0,103.0,1.1,18.0,601.0,451.36,338.96
2016,10,11,14,15,820.5,100.5,1.15,17.5,565.0,388.66,286.58
2016,10,11,14,30,805.0,98.0,1.2,17.0,529.0,326.72,233.52
2016,10,11,14,45,736.5,100.0,1.25,17.0,471.0,253.75,172.9
2016,10,11,15,0,668.0,102.0,1.3,17.0,413.0,191.41,122.97
2016,10,11,15,15,686.0,92.5,1.3,16.5,384.0,137.63,81.96
2016,10,11,15,30,704.0,83.0,1.3,16.0,355.0,81.54,52.65
2016,10,11,15,45,661.5,77.5,1.35,16.0,306.0,62.01,49.42
2016,10,11,16,0,619.0,72.0,1.4,16.0,257.0,57.99,45.94
2016,10,11,16,15,556.0,65.0,1.4,15.5,207.5,52.6,41.2
2016,10,11,16,30,493.0,58.0,1.4,15.0,158.0,47.26,36.29
2016,10,11,16,45,391.5,47.0,1.4,14.5,112.0,38.43,28.06
2016,10,11,17,0,290.0,36.0,1.4,14.0,66.0,29.63,19.23
2016,10,11,17,15,145.0,18.0,1.3,13.5,33.0,13.77,0.0
2016,10,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.5,9.0,0.85,9.5,12.5,56.89,0.0
2016,10,12,6,30,149.0,18.0,0.8,10.0,25.0,154.55,0.0
2016,10,12,6,45,284.5,30.5,0.75,10.5,64.5,302.97,235.25
2016,10,12,7,0,420.0,43.0,0.7,11.0,104.0,437.83,355.97
2016,10,12,7,15,501.0,51.5,0.65,11.5,152.5,533.14,432.97
2016,10,12,7,30,582.0,60.0,0.6,12.0,201.0,632.5,508.09
2016,10,12,7,45,641.0,64.5,0.55,12.5,252.0,709.72,562.4
2016,10,12,8,0,700.0,69.0,0.5,13.0,303.0,787.72,614.22
2016,10,12,8,15,734.5,73.5,0.5,13.5,351.0,835.77,643.81
2016,10,12,8,30,769.0,78.0,0.5,14.0,399.0,889.32,676.37
2016,10,12,8,45,799.0,79.5,0.5,14.5,444.5,932.36,700.87
2016,10,12,9,0,829.0,81.0,0.5,15.0,490.0,972.57,723.08
2016,10,12,9,15,846.0,83.0,0.55,15.5,529.0,997.01,736.04
2016,10,12,9,30,863.0,85.0,0.6,16.0,568.0,1017.83,746.94
2016,10,12,9,45,876.5,86.5,0.65,16.5,601.5,1017.71,744.72
2016,10,12,10,0,890.0,88.0,0.7,17.0,635.0,1026.52,748.67
2016,10,12,10,15,898.5,89.5,0.75,17.0,661.0,1026.24,748.3
2016,10,12,10,30,907.0,91.0,0.8,17.0,687.0,1021.92,745.67
2016,10,12,10,45,912.5,92.0,0.9,17.5,705.5,1009.96,738.13
2016,10,12,11,0,918.0,93.0,1.0,18.0,724.0,994.01,728.16
2016,10,12,11,15,920.5,93.5,1.05,18.0,734.5,970.73,713.93
2016,10,12,11,30,923.0,94.0,1.1,18.0,745.0,943.71,697.35
2016,10,12,11,45,923.5,94.0,1.15,18.0,747.0,910.77,676.85
2016,10,12,12,0,924.0,94.0,1.2,18.0,749.0,874.45,654.01
2016,10,12,12,15,922.5,93.5,1.2,18.0,743.0,832.81,626.69
2016,10,12,12,30,921.0,93.0,1.2,18.0,737.0,788.27,597.23
2016,10,12,12,45,742.5,156.5,1.25,18.5,669.0,688.72,524.68
2016,10,12,13,0,564.0,220.0,1.3,19.0,601.0,581.33,445.12
2016,10,12,13,15,585.0,204.5,1.25,19.0,588.5,543.93,417.24
2016,10,12,13,30,606.0,189.0,1.2,19.0,576.0,508.37,389.02
2016,10,12,13,45,540.0,201.0,1.15,19.0,534.5,440.62,336.24
2016,10,12,14,0,474.0,213.0,1.1,19.0,493.0,383.59,291.07
2016,10,12,14,15,312.0,226.0,1.15,18.5,406.0,294.53,223.76
2016,10,12,14,30,150.0,239.0,1.2,18.0,319.0,227.1,174.19
2016,10,12,14,45,96.5,212.0,1.3,18.0,262.0,179.19,137.59
2016,10,12,15,0,43.0,185.0,1.4,18.0,205.0,141.69,109.71
2016,10,12,15,15,94.0,172.0,1.45,17.5,209.5,131.27,100.0
2016,10,12,15,30,145.0,159.0,1.5,17.0,214.0,112.18,86.34
2016,10,12,15,45,421.0,108.0,1.6,16.5,237.5,77.52,62.9
2016,10,12,16,0,697.0,57.0,1.7,16.0,261.0,51.77,40.43
2016,10,12,16,15,638.5,51.0,1.55,15.5,211.0,46.34,35.65
2016,10,12,16,30,580.0,45.0,1.4,15.0,161.0,37.74,27.85
2016,10,12,16,45,483.0,37.0,1.3,14.5,114.0,30.89,21.42
2016,10,12,17,0,386.0,29.0,1.2,14.0,67.0,24.18,14.43
2016,10,12,17,15,193.0,14.5,1.1,13.0,33.5,11.82,0.0
2016,10,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.0,9.0,10.5,8.26,0.0
2016,10,13,6,30,0.0,21.0,0.9,9.0,21.0,16.52,0.0
2016,10,13,6,45,164.5,32.5,0.8,9.5,56.0,214.88,165.59
2016,10,13,7,0,329.0,44.0,0.7,10.0,91.0,365.97,301.25
2016,10,13,7,15,381.0,57.0,0.7,10.5,132.5,433.83,358.64
2016,10,13,7,30,433.0,70.0,0.7,11.0,174.0,507.64,417.7
2016,10,13,7,45,469.5,80.5,0.75,11.5,216.5,573.68,468.07
2016,10,13,8,0,506.0,91.0,0.8,12.0,259.0,633.82,511.81
2016,10,13,8,15,526.0,104.0,0.8,12.0,301.0,680.36,544.34
2016,10,13,8,30,546.0,117.0,0.8,12.0,343.0,725.2,574.8
2016,10,13,8,45,448.5,154.5,0.8,12.5,353.5,671.44,532.27
2016,10,13,9,0,351.0,192.0,0.8,13.0,364.0,596.41,473.61
2016,10,13,9,15,422.0,191.0,0.75,13.5,414.5,690.72,540.83
2016,10,13,9,30,493.0,190.0,0.7,14.0,465.0,760.57,586.91
2016,10,13,9,45,483.5,206.0,0.7,15.0,488.5,765.24,585.07
2016,10,13,10,0,474.0,222.0,0.7,16.0,512.0,767.1,582.34
2016,10,13,10,15,518.0,216.0,0.7,16.5,544.5,796.31,600.94
2016,10,13,10,30,562.0,210.0,0.7,17.0,577.0,822.03,616.58
2016,10,13,10,45,493.0,244.5,0.7,17.5,572.5,776.78,581.83
2016,10,13,11,0,424.0,279.0,0.7,18.0,568.0,729.55,546.67
2016,10,13,11,15,367.5,299.0,0.7,18.5,552.5,661.31,497.89
2016,10,13,11,30,311.0,319.0,0.7,19.0,537.0,614.25,463.11
2016,10,13,11,45,316.5,316.5,0.75,19.5,539.0,599.34,452.62
2016,10,13,12,0,322.0,314.0,0.8,20.0,541.0,582.9,440.61
2016,10,13,12,15,358.0,304.0,0.8,20.0,554.0,581.64,440.2
2016,10,13,12,30,394.0,294.0,0.8,20.0,567.0,576.5,436.67
2016,10,13,12,45,411.0,282.0,0.85,20.0,562.5,552.16,419.53
2016,10,13,13,0,428.0,270.0,0.9,20.0,558.0,536.64,408.18
2016,10,13,13,15,430.5,260.5,0.9,20.0,541.5,499.79,380.62
2016,10,13,13,30,433.0,251.0,0.9,20.0,525.0,461.85,351.74
2016,10,13,13,45,438.0,236.0,0.9,20.0,503.0,419.8,319.06
2016,10,13,14,0,443.0,221.0,0.9,20.0,481.0,376.78,284.65
2016,10,13,14,15,456.0,202.5,0.9,19.5,456.0,333.1,249.04
2016,10,13,14,30,469.0,184.0,0.9,19.0,431.0,287.76,210.97
2016,10,13,14,45,374.5,185.0,0.9,19.0,372.5,227.7,164.41
2016,10,13,15,0,280.0,186.0,0.9,19.0,314.0,182.45,131.39
2016,10,13,15,15,140.5,156.0,0.9,18.5,220.5,125.32,92.71
2016,10,13,15,30,1.0,126.0,0.9,18.0,127.0,91.7,71.19
2016,10,13,15,45,0.5,108.5,0.9,18.0,109.0,79.06,63.86
2016,10,13,16,0,0.0,91.0,0.9,18.0,91.0,66.72,53.17
2016,10,13,16,15,0.0,73.5,0.8,17.0,73.5,54.28,42.37
2016,10,13,16,30,0.0,56.0,0.7,16.0,56.0,41.72,31.21
2016,10,13,16,45,0.0,39.0,0.6,15.5,39.0,29.39,19.98
2016,10,13,17,0,0.0,22.0,0.5,15.0,22.0,16.79,8.06
2016,10,13,17,15,0.0,11.0,0.5,14.5,11.0,8.37,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,13.0,1.5,1.13,0.0
2016,10,14,7,0,0.0,3.0,1.9,13.0,3.0,2.27,0.0
2016,10,14,7,15,0.0,5.0,1.9,13.0,5.0,3.78,0.0
2016,10,14,7,30,0.0,7.0,1.9,13.0,7.0,5.3,0.0
2016,10,14,7,45,0.0,8.5,1.9,13.5,8.5,6.45,0.0
2016,10,14,8,0,0.0,10.0,1.9,14.0,10.0,7.6,0.9
2016,10,14,8,15,0.0,12.0,1.9,14.0,12.0,9.13,2.21
2016,10,14,8,30,0.0,14.0,1.9,14.0,14.0,10.66,3.51
2016,10,14,8,45,0.0,27.5,1.95,14.5,27.5,20.99,12.3
2016,10,14,9,0,0.0,41.0,2.0,15.0,41.0,31.37,21.02
2016,10,14,9,15,0.0,31.5,2.0,15.5,31.5,24.09,14.75
2016,10,14,9,30,0.0,22.0,2.0,16.0,22.0,16.82,8.54
2016,10,14,9,45,0.0,24.0,2.0,16.5,24.0,18.36,9.79
2016,10,14,10,0,0.0,26.0,2.0,17.0,26.0,19.91,11.02
2016,10,14,10,15,4.5,115.0,2.0,17.0,118.0,94.71,73.07
2016,10,14,10,30,9.0,204.0,2.0,17.0,210.0,178.45,140.74
2016,10,14,10,45,6.5,191.5,2.05,17.5,196.0,163.13,127.75
2016,10,14,11,0,4.0,179.0,2.1,18.0,182.0,148.57,115.67
2016,10,14,11,15,3.0,173.5,2.05,18.0,176.0,142.1,110.38
2016,10,14,11,30,2.0,168.0,2.0,18.0,170.0,135.87,105.28
2016,10,14,11,45,1.0,139.5,2.0,18.0,140.5,110.57,84.87
2016,10,14,12,0,0.0,111.0,2.0,18.0,111.0,86.22,65.15
2016,10,14,12,15,5.0,165.0,2.0,18.0,169.0,134.25,104.18
2016,10,14,12,30,10.0,219.0,2.0,18.0,227.0,182.51,142.77
2016,10,14,12,45,5.0,178.5,2.0,18.0,182.5,144.09,111.96
2016,10,14,13,0,0.0,138.0,2.0,18.0,138.0,107.42,82.47
2016,10,14,13,15,6.0,176.0,2.0,18.0,180.0,141.09,109.9
2016,10,14,13,30,12.0,214.0,2.0,18.0,222.0,173.68,136.11
2016,10,14,13,45,6.0,172.0,2.0,18.0,176.0,136.04,105.96
2016,10,14,14,0,0.0,130.0,2.0,18.0,130.0,100.11,77.06
2016,10,14,14,15,5.5,155.0,1.95,17.5,158.0,120.66,94.14
2016,10,14,14,30,11.0,180.0,1.9,17.0,186.0,139.51,109.67
2016,10,14,14,45,44.0,185.0,1.9,17.0,205.5,148.49,115.88
2016,10,14,15,0,77.0,190.0,1.9,17.0,225.0,150.47,116.11
2016,10,14,15,15,51.0,164.5,1.85,16.5,187.0,122.13,94.71
2016,10,14,15,30,25.0,139.0,1.8,16.0,149.0,100.5,78.87
2016,10,14,15,45,19.5,120.5,1.8,16.0,127.5,86.6,71.03
2016,10,14,16,0,14.0,102.0,1.8,16.0,106.0,73.63,59.69
2016,10,14,16,15,7.0,82.5,1.7,15.5,84.5,59.93,47.59
2016,10,14,16,30,0.0,63.0,1.6,15.0,63.0,46.14,35.16
2016,10,14,16,45,0.0,43.5,1.5,15.0,43.5,32.28,22.43
2016,10,14,17,0,0.0,24.0,1.4,15.0,24.0,18.25,8.91
2016,10,14,17,15,0.0,12.0,1.3,15.0,12.0,9.44,0.0
2016,10,14,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,6,15,72.5,7.5,1.0,11.5,10.0,0.0,0.0
2016,10,15,6,30,145.0,15.0,1.1,12.0,20.0,115.46,0.0
2016,10,15,6,45,289.5,26.0,1.2,12.5,58.0,302.33,223.52
2016,10,15,7,0,434.0,37.0,1.3,13.0,96.0,443.7,358.67
2016,10,15,7,15,515.5,44.5,1.35,13.5,143.5,537.77,437.16
2016,10,15,7,30,597.0,52.0,1.4,14.0,191.0,636.29,514.32
2016,10,15,7,45,646.0,57.5,1.45,14.5,239.0,705.71,565.82
2016,10,15,8,0,695.0,63.0,1.5,15.0,287.0,769.24,610.65
2016,10,15,8,15,347.5,75.5,1.6,15.5,187.5,459.29,376.35
2016,10,15,8,30,0.0,88.0,1.7,16.0,88.0,69.56,52.84
2016,10,15,8,45,0.0,104.5,1.8,16.5,104.5,84.1,65.16
2016,10,15,9,0,0.0,121.0,1.9,17.0,121.0,98.64,76.86
2016,10,15,9,15,0.0,129.0,1.95,17.0,129.0,105.01,81.87
2016,10,15,9,30,0.0,137.0,2.0,17.0,137.0,111.44,86.92
2016,10,15,9,45,0.5,150.5,2.15,17.5,151.0,123.54,96.45
2016,10,15,10,0,1.0,164.0,2.3,18.0,165.0,135.6,105.85
2016,10,15,10,15,1.5,166.0,2.35,18.0,167.5,136.96,106.77
2016,10,15,10,30,2.0,168.0,2.4,18.0,170.0,138.43,107.83
2016,10,15,10,45,155.5,236.5,2.45,18.5,342.0,392.56,312.71
2016,10,15,11,0,309.0,305.0,2.5,19.0,514.0,628.38,488.98
2016,10,15,11,15,222.5,319.0,2.5,19.0,471.0,527.44,410.83
2016,10,15,11,30,136.0,333.0,2.5,19.0,428.0,452.43,352.54
2016,10,15,11,45,140.5,334.5,2.55,19.0,432.5,447.42,349.13
2016,10,15,12,0,145.0,336.0,2.6,19.0,437.0,441.53,344.68
2016,10,15,12,15,88.5,306.0,2.6,18.5,368.0,339.96,266.77
2016,10,15,12,30,32.0,276.0,2.6,18.0,299.0,262.29,205.9
2016,10,15,12,45,18.0,229.0,2.65,18.0,242.0,195.23,153.09
2016,10,15,13,0,4.0,182.0,2.7,18.0,185.0,145.59,113.38
2016,10,15,13,15,4.0,181.5,2.7,18.0,184.5,144.39,112.61
2016,10,15,13,30,4.0,181.0,2.7,18.0,184.0,143.13,111.73
2016,10,15,13,45,2.0,157.5,2.7,18.0,159.0,122.82,95.46
2016,10,15,14,0,0.0,134.0,2.7,18.0,134.0,103.2,79.69
2016,10,15,14,15,4.5,154.5,2.7,17.5,157.0,119.94,93.67
2016,10,15,14,30,9.0,175.0,2.7,17.0,180.0,135.26,106.43
2016,10,15,14,45,4.5,136.5,2.7,17.0,139.0,104.37,81.38
2016,10,15,15,0,0.0,98.0,2.7,17.0,98.0,74.68,57.16
2016,10,15,15,15,0.0,66.5,2.65,16.5,66.5,51.0,37.57
2016,10,15,15,30,0.0,35.0,2.6,16.0,35.0,26.71,17.15
2016,10,15,15,45,0.0,29.5,2.55,16.0,29.5,22.48,14.43
2016,10,15,16,0,0.0,24.0,2.5,16.0,24.0,18.26,10.67
2016,10,15,16,15,0.0,19.0,2.4,15.5,19.0,14.44,7.24
2016,10,15,16,30,0.0,14.0,2.3,15.0,14.0,10.62,3.77
2016,10,15,16,45,0.0,9.5,2.2,15.0,9.5,7.2,0.6
2016,10,15,17,0,0.0,5.0,2.1,15.0,5.0,3.78,0.0
2016,10,15,17,15,0.0,2.5,2.05,15.0,2.5,1.97,0.0
2016,10,15,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,14.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,14.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,6.5,2.55,14.0,6.5,4.92,0.0
2016,10,16,7,0,0.0,11.0,2.6,14.0,11.0,8.34,1.3
2016,10,16,7,15,0.0,16.5,2.6,14.0,16.5,12.53,5.02
2016,10,16,7,30,0.0,22.0,2.6,14.0,22.0,16.73,8.73
2016,10,16,7,45,0.0,27.5,2.6,14.5,27.5,20.94,12.37
2016,10,16,8,0,0.0,33.0,2.6,15.0,33.0,25.16,15.96
2016,10,16,8,15,0.0,38.5,2.6,15.0,38.5,29.39,19.54
2016,10,16,8,30,0.0,44.0,2.6,15.0,44.0,33.63,23.09
2016,10,16,8,45,0.0,52.0,2.65,15.5,52.0,39.81,28.19
2016,10,16,9,0,0.0,60.0,2.7,16.0,60.0,46.0,33.25
2016,10,16,9,15,0.0,54.0,2.75,16.0,54.0,41.39,29.27
2016,10,16,9,30,0.0,48.0,2.8,16.0,48.0,36.79,25.33
2016,10,16,9,45,0.0,49.0,2.9,16.5,49.0,37.58,25.87
2016,10,16,10,0,0.0,50.0,3.0,17.0,50.0,38.37,26.41
2016,10,16,10,15,0.0,78.5,3.0,17.0,78.5,60.42,44.64
2016,10,16,10,30,0.0,107.0,3.0,17.0,107.0,83.32,63.4
2016,10,16,10,45,0.0,78.5,3.05,17.0,78.5,60.47,44.52
2016,10,16,11,0,0.0,50.0,3.1,17.0,50.0,38.43,26.29
2016,10,16,11,15,0.0,52.5,3.1,17.0,52.5,40.37,27.88
2016,10,16,11,30,0.0,55.0,3.1,17.0,55.0,42.31,29.47
2016,10,16,11,45,0.0,95.0,3.1,17.5,95.0,73.35,54.91
2016,10,16,12,0,0.0,135.0,3.1,18.0,135.0,105.84,81.22
2016,10,16,12,15,0.0,110.5,3.05,17.5,110.5,85.76,65.01
2016,10,16,12,30,0.0,86.0,3.0,17.0,86.0,66.32,49.25
2016,10,16,12,45,0.0,57.5,3.0,17.0,57.5,44.22,31.08
2016,10,16,13,0,0.0,29.0,3.0,17.0,29.0,22.24,12.88
2016,10,16,13,15,0.0,52.5,3.0,17.0,52.5,40.33,27.95
2016,10,16,13,30,0.0,76.0,3.0,17.0,76.0,58.49,43.04
2016,10,16,13,45,0.0,54.5,3.0,17.0,54.5,41.84,29.29
2016,10,16,14,0,0.0,33.0,3.0,17.0,33.0,25.27,15.53
2016,10,16,14,15,0.0,51.0,2.95,17.0,51.0,39.1,27.16
2016,10,16,14,30,0.0,69.0,2.9,17.0,69.0,52.97,38.84
2016,10,16,14,45,0.0,98.0,2.9,17.0,98.0,75.01,57.34
2016,10,16,15,0,0.0,127.0,2.9,17.0,127.0,95.48,74.53
2016,10,16,15,15,0.0,74.5,2.8,16.5,74.5,57.19,42.79
2016,10,16,15,30,0.0,22.0,2.7,16.0,22.0,16.75,8.66
2016,10,16,15,45,0.0,19.0,2.65,16.0,19.0,14.45,7.27
2016,10,16,16,0,0.0,16.0,2.6,16.0,16.0,12.16,5.21
2016,10,16,16,15,267.0,29.5,2.45,15.5,77.5,23.19,15.03
2016,10,16,16,30,534.0,43.0,2.3,15.0,139.0,35.88,26.05
2016,10,16,16,45,421.0,34.5,2.2,14.5,95.0,28.63,19.14
2016,10,16,17,0,308.0,26.0,2.1,14.0,51.0,21.56,10.47
2016,10,16,17,15,154.0,13.0,2.05,14.0,25.5,10.23,0.0
2016,10,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,39.5,7.0,0.9,10.5,8.0,0.0,0.0
2016,10,17,6,30,79.0,14.0,0.8,11.0,16.0,67.61,0.0
2016,10,17,6,45,224.5,27.5,0.7,11.5,52.5,249.95,174.97
2016,10,17,7,0,370.0,41.0,0.6,12.0,89.0,396.7,319.46
2016,10,17,7,15,460.0,50.0,0.6,12.5,136.0,498.59,403.42
2016,10,17,7,30,550.0,59.0,0.6,13.0,183.0,605.05,485.5
2016,10,17,7,45,616.0,63.0,0.65,13.5,232.5,686.98,545.56
2016,10,17,8,0,682.0,67.0,0.7,14.0,282.0,769.91,603.44
2016,10,17,8,15,718.0,71.0,0.7,14.0,329.0,817.66,634.7
2016,10,17,8,30,754.0,75.0,0.7,14.0,376.0,871.46,669.42
2016,10,17,8,45,784.0,77.0,0.75,14.5,420.5,914.58,695.6
2016,10,17,9,0,814.0,79.0,0.8,15.0,465.0,954.94,719.56
2016,10,17,9,15,831.5,81.5,0.8,15.5,503.5,980.14,732.23
2016,10,17,9,30,849.0,84.0,0.8,16.0,542.0,1001.78,742.73
2016,10,17,9,45,857.5,87.0,0.8,16.5,573.0,1011.1,745.39
2016,10,17,10,0,866.0,90.0,0.8,17.0,604.0,1016.5,745.88
2016,10,17,10,15,495.5,194.5,0.8,17.0,491.5,749.97,567.6
2016,10,17,10,30,125.0,299.0,0.8,17.0,379.0,441.25,340.42
2016,10,17,10,45,513.0,195.5,0.85,17.5,535.5,743.76,569.0
2016,10,17,11,0,901.0,92.0,0.9,18.0,692.0,974.8,718.97
2016,10,17,11,15,451.5,130.0,0.95,18.0,430.5,592.53,456.45
2016,10,17,11,30,2.0,168.0,1.0,18.0,169.0,136.09,104.02
2016,10,17,11,45,80.5,249.5,1.05,18.0,304.5,291.63,229.89
2016,10,17,12,0,159.0,331.0,1.1,18.0,440.0,449.06,348.84
2016,10,17,12,15,264.0,311.0,1.15,18.0,490.0,515.82,398.82
2016,10,17,12,30,369.0,291.0,1.2,18.0,540.0,555.92,429.17
2016,10,17,12,45,374.0,281.5,1.25,18.0,529.5,526.68,407.34
2016,10,17,13,0,379.0,272.0,1.3,18.0,519.0,496.21,384.75
2016,10,17,13,15,334.0,273.0,1.35,18.0,485.5,444.31,345.2
2016,10,17,13,30,289.0,274.0,1.4,18.0,452.0,396.19,308.12
2016,10,17,13,45,290.0,260.0,1.45,18.0,431.5,361.83,281.09
2016,10,17,14,0,291.0,246.0,1.5,18.0,411.0,327.27,253.11
2016,10,17,14,15,569.5,160.5,1.5,17.5,457.5,340.92,256.91
2016,10,17,14,30,848.0,75.0,1.5,17.0,504.0,318.1,226.76
2016,10,17,14,45,829.0,72.0,1.55,17.0,463.0,253.97,170.22
2016,10,17,15,0,810.0,69.0,1.6,17.0,422.0,191.57,117.4
2016,10,17,15,15,782.0,66.0,1.6,16.5,376.5,130.24,72.55
2016,10,17,15,30,754.0,63.0,1.6,16.0,331.0,72.3,44.81
2016,10,17,15,45,712.5,58.5,1.65,16.0,282.5,53.12,41.63
2016,10,17,16,0,671.0,54.0,1.7,16.0,234.0,49.1,38.06
2016,10,17,16,15,606.0,48.0,1.65,15.0,185.5,43.61,33.19
2016,10,17,16,30,541.0,42.0,1.6,14.0,137.0,35.16,25.49
2016,10,17,16,45,425.5,33.5,1.6,13.5,92.5,27.87,18.5
2016,10,17,17,0,310.0,25.0,1.6,13.0,48.0,20.77,9.11
2016,10,17,17,15,155.0,12.5,1.55,12.5,24.0,9.83,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,62.5,6.5,1.15,8.5,8.0,0.0,0.0
2016,10,18,6,30,125.0,13.0,1.2,9.0,16.0,99.86,0.0
2016,10,18,6,45,277.0,24.5,1.25,10.0,53.0,285.79,193.86
2016,10,18,7,0,429.0,36.0,1.3,11.0,90.0,439.67,355.62
2016,10,18,7,15,515.5,43.5,1.4,11.5,137.5,537.76,439.37
2016,10,18,7,30,602.0,51.0,1.5,12.0,185.0,640.54,521.36
2016,10,18,7,45,656.0,56.0,1.6,12.5,234.0,706.43,571.59
2016,10,18,8,0,710.0,61.0,1.7,13.0,283.0,781.26,626.02
2016,10,18,8,15,744.5,65.0,1.75,13.5,330.0,835.68,662.93
2016,10,18,8,30,779.0,69.0,1.8,14.0,377.0,888.32,697.45
2016,10,18,8,45,807.0,70.5,1.85,14.5,421.0,928.93,722.63
2016,10,18,9,0,835.0,72.0,1.9,15.0,465.0,966.71,745.48
2016,10,18,9,15,852.0,74.5,1.9,15.0,503.5,979.18,751.63
2016,10,18,9,30,869.0,77.0,1.9,15.0,542.0,1000.24,763.94
2016,10,18,9,45,884.5,77.0,1.9,15.5,575.0,1012.82,769.06
2016,10,18,10,0,900.0,77.0,1.9,16.0,608.0,1021.57,771.84
2016,10,18,10,15,908.5,78.0,1.85,16.0,633.5,1020.52,769.07
2016,10,18,10,30,917.0,79.0,1.8,16.0,659.0,1015.44,763.93
2016,10,18,10,45,922.0,80.0,1.8,16.5,676.5,1002.86,753.38
2016,10,18,11,0,927.0,81.0,1.8,17.0,694.0,986.29,740.48
2016,10,18,11,15,930.0,81.5,1.8,17.0,704.0,963.34,724.92
2016,10,18,11,30,933.0,82.0,1.8,17.0,714.0,936.61,707.0
2016,10,18,11,45,933.5,82.0,1.8,17.0,716.0,903.49,684.82
2016,10,18,12,0,934.0,82.0,1.8,17.0,718.0,866.99,660.35
2016,10,18,12,15,932.5,82.0,1.8,17.0,712.0,825.69,632.47
2016,10,18,12,30,931.0,82.0,1.8,17.0,706.0,781.48,602.39
2016,10,18,12,45,927.5,81.0,1.8,17.0,691.5,732.14,567.36
2016,10,18,13,0,924.0,80.0,1.8,17.0,677.0,680.5,528.51
2016,10,18,13,15,917.5,79.0,1.8,17.0,655.0,625.03,485.69
2016,10,18,13,30,911.0,78.0,1.8,17.0,633.0,568.04,440.35
2016,10,18,13,45,903.0,75.5,1.85,17.0,604.5,507.65,391.1
2016,10,18,14,0,895.0,73.0,1.9,17.0,576.0,446.46,339.41
2016,10,18,14,15,881.0,71.5,1.9,17.0,540.5,383.49,284.58
2016,10,18,14,30,867.0,70.0,1.9,17.0,505.0,320.91,228.89
2016,10,18,14,45,848.5,67.5,1.9,17.0,463.5,257.11,172.34
2016,10,18,15,0,830.0,65.0,1.9,17.0,422.0,191.41,116.58
2016,10,18,15,15,802.5,62.0,1.85,16.5,376.5,128.98,70.79
2016,10,18,15,30,775.0,59.0,1.8,16.0,331.0,69.85,42.49
2016,10,18,15,45,731.0,55.5,1.8,16.0,282.0,50.99,39.74
2016,10,18,16,0,687.0,52.0,1.8,16.0,233.0,47.65,36.77
2016,10,18,16,15,622.0,46.0,1.7,15.5,184.0,42.09,31.75
2016,10,18,16,30,557.0,40.0,1.6,15.0,135.0,36.58,26.58
2016,10,18,16,45,439.0,31.5,1.55,14.5,90.5,26.33,16.99
2016,10,18,17,0,321.0,23.0,1.5,14.0,46.0,19.15,6.86
2016,10,18,17,15,160.5,11.5,1.55,13.5,23.0,9.05,0.0
2016,10,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,85.0,5.5,1.2,7.5,7.0,0.0,0.0
2016,10,19,6,30,170.0,11.0,1.2,8.0,14.0,130.66,0.0
2016,10,19,6,45,326.5,21.0,1.25,9.0,52.0,317.92,204.59
2016,10,19,7,0,483.0,31.0,1.3,10.0,90.0,467.09,376.66
2016,10,19,7,15,565.0,37.5,1.3,10.5,137.5,563.43,459.29
2016,10,19,7,30,647.0,44.0,1.3,11.0,185.0,663.32,538.22
2016,10,19,7,45,697.5,48.0,1.3,12.0,234.0,734.1,589.84
2016,10,19,8,0,748.0,52.0,1.3,13.0,283.0,804.94,638.42
2016,10,19,8,15,780.5,55.5,1.3,13.5,330.0,857.3,672.6
2016,10,19,8,30,813.0,59.0,1.3,14.0,377.0,907.84,704.29
2016,10,19,8,45,836.5,61.0,1.3,15.0,420.5,933.27,716.58
2016,10,19,9,0,860.0,63.0,1.3,16.0,464.0,967.24,734.51
2016,10,19,9,15,876.0,65.0,1.3,16.5,502.0,990.45,746.2
2016,10,19,9,30,892.0,67.0,1.3,17.0,540.0,1010.11,755.61
2016,10,19,9,45,904.5,68.0,1.3,17.5,572.5,1021.07,759.44
2016,10,19,10,0,917.0,69.0,1.3,18.0,605.0,1028.11,760.97
2016,10,19,10,15,925.0,70.0,1.3,18.5,630.5,1026.55,757.18
2016,10,19,10,30,933.0,71.0,1.3,19.0,656.0,1020.9,751.1
2016,10,19,10,45,938.0,71.5,1.3,19.5,673.5,1007.58,740.35
2016,10,19,11,0,943.0,72.0,1.3,20.0,691.0,990.25,727.33
2016,10,19,11,15,945.5,72.5,1.3,20.0,701.0,966.61,711.81
2016,10,19,11,30,948.0,73.0,1.3,20.0,711.0,939.18,693.98
2016,10,19,11,45,948.0,73.0,1.3,20.5,712.5,905.32,670.71
2016,10,19,12,0,948.0,73.0,1.3,21.0,714.0,868.07,645.29
2016,10,19,12,15,946.0,73.0,1.3,21.0,708.0,826.02,617.82
2016,10,19,12,30,944.0,73.0,1.3,21.0,702.0,781.06,588.19
2016,10,19,12,45,936.0,74.0,1.35,21.5,687.0,730.3,552.9
2016,10,19,13,0,928.0,75.0,1.4,22.0,672.0,677.56,513.77
2016,10,19,13,15,921.5,74.5,1.4,22.0,650.0,622.52,472.43
2016,10,19,13,30,915.0,74.0,1.4,22.0,628.0,565.92,428.57
2016,10,19,13,45,904.5,72.5,1.4,22.0,598.5,505.17,380.14
2016,10,19,14,0,894.0,71.0,1.4,22.0,569.0,443.87,329.59
2016,10,19,14,15,880.5,69.5,1.4,21.5,533.5,381.23,276.96
2016,10,19,14,30,867.0,68.0,1.4,21.0,498.0,318.93,223.16
2016,10,19,14,45,848.0,65.5,1.45,21.0,457.0,255.12,167.79
2016,10,19,15,0,829.0,63.0,1.5,21.0,416.0,192.88,115.85
2016,10,19,15,15,801.5,60.0,1.45,20.5,370.5,127.22,68.23
2016,10,19,15,30,774.0,57.0,1.4,20.0,325.0,68.25,40.47
2016,10,19,15,45,733.0,53.0,1.35,19.5,277.0,49.03,37.45
2016,10,19,16,0,692.0,49.0,1.3,19.0,229.0,45.25,34.2
2016,10,19,16,15,627.5,43.5,1.2,18.0,180.0,40.04,29.6
2016,10,19,16,30,563.0,38.0,1.1,17.0,131.0,34.9,24.84
2016,10,19,16,45,448.5,29.5,1.05,16.0,87.5,26.92,17.27
2016,10,19,17,0,334.0,21.0,1.0,15.0,44.0,17.52,4.47
2016,10,19,17,15,167.0,10.5,0.95,14.5,22.0,8.26,0.0
2016,10,19,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,82.0,5.0,1.15,9.5,6.5,0.0,0.0
2016,10,20,6,30,164.0,10.0,1.1,10.0,13.0,125.65,0.0
2016,10,20,6,45,325.0,20.5,1.05,11.0,51.0,305.19,180.88
2016,10,20,7,0,486.0,31.0,1.0,12.0,89.0,469.36,373.04
2016,10,20,7,15,571.0,37.5,1.0,12.5,137.0,568.59,457.14
2016,10,20,7,30,656.0,44.0,1.0,13.0,185.0,671.35,536.98
2016,10,20,7,45,707.0,49.0,1.05,14.0,234.5,744.24,589.78
2016,10,20,8,0,758.0,54.0,1.1,15.0,284.0,817.22,639.64
2016,10,20,8,15,791.0,57.0,1.05,15.5,332.0,869.59,672.38
2016,10,20,8,30,824.0,60.0,1.0,16.0,380.0,920.05,702.44
2016,10,20,8,45,847.5,62.5,0.95,17.0,424.0,946.33,713.93
2016,10,20,9,0,871.0,65.0,0.9,18.0,468.0,981.01,730.72
2016,10,20,9,15,887.5,67.0,0.95,18.5,506.5,1004.68,743.28
2016,10,20,9,30,904.0,69.0,1.0,19.0,545.0,1024.77,753.65
2016,10,20,9,45,918.5,69.5,1.05,20.0,578.0,1036.98,757.68
2016,10,20,10,0,933.0,70.0,1.1,21.0,611.0,1045.23,759.4
2016,10,20,10,15,940.5,71.0,1.1,21.5,636.5,1042.94,755.15
2016,10,20,10,30,948.0,72.0,1.1,22.0,662.0,1036.52,748.66
2016,10,20,10,45,953.0,72.5,1.15,22.5,680.0,1022.88,738.88
2016,10,20,11,0,958.0,73.0,1.2,23.0,698.0,1005.16,726.75
2016,10,20,11,15,961.0,73.5,1.2,23.0,708.0,981.56,711.57
2016,10,20,11,30,964.0,74.0,1.2,23.0,718.0,954.07,694.05
2016,10,20,11,45,964.0,74.0,1.25,23.5,720.0,919.65,671.61
2016,10,20,12,0,964.0,74.0,1.3,24.0,722.0,881.78,646.9
2016,10,20,12,15,962.5,74.0,1.3,24.0,715.5,839.46,619.68
2016,10,20,12,30,961.0,74.0,1.3,24.0,709.0,794.13,590.27
2016,10,20,12,45,954.0,75.0,1.35,24.5,694.0,743.26,555.42
2016,10,20,13,0,947.0,76.0,1.4,25.0,679.0,690.27,516.63
2016,10,20,13,15,940.0,75.0,1.4,25.0,657.0,633.43,474.61
2016,10,20,13,30,933.0,74.0,1.4,25.0,635.0,575.09,430.09
2016,10,20,13,45,923.0,73.0,1.4,25.0,605.0,514.06,382.02
2016,10,20,14,0,913.0,72.0,1.4,25.0,575.0,452.36,331.73
2016,10,20,14,15,898.5,70.0,1.4,24.5,539.0,387.78,278.27
2016,10,20,14,30,884.0,68.0,1.4,24.0,503.0,323.66,223.69
2016,10,20,14,45,864.0,66.0,1.4,24.0,461.5,259.0,168.21
