Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,15,0,844.0,64.0,1.4,24.0,420.0,192.69,113.67
2016,10,20,15,15,816.0,61.0,1.3,23.0,373.5,129.43,68.77
2016,10,20,15,30,788.0,58.0,1.2,22.0,327.0,69.52,40.96
2016,10,20,15,45,746.5,53.5,1.1,21.5,278.0,49.58,37.61
2016,10,20,16,0,705.0,49.0,1.0,21.0,229.0,45.39,34.02
2016,10,20,16,15,638.0,43.5,0.95,19.5,179.5,40.13,29.46
2016,10,20,16,30,571.0,38.0,0.9,18.0,130.0,34.97,24.74
2016,10,20,16,45,452.0,29.0,0.9,17.0,85.5,26.52,16.71
2016,10,20,17,0,333.0,20.0,0.9,16.0,41.0,18.2,3.0
2016,10,20,17,15,166.5,10.0,0.95,15.5,20.5,7.87,0.0
2016,10,20,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,230.0,15.5,0.65,12.5,42.0,232.25,123.52
2016,10,21,7,0,460.0,31.0,0.6,13.0,84.0,448.19,352.87
2016,10,21,7,15,546.5,38.0,0.55,13.5,131.0,548.48,436.27
2016,10,21,7,30,633.0,45.0,0.5,14.0,178.0,652.42,515.29
2016,10,21,7,45,687.0,49.5,0.45,14.5,227.5,726.78,567.9
2016,10,21,8,0,741.0,54.0,0.4,15.0,277.0,801.31,617.39
2016,10,21,8,15,775.0,57.0,0.4,15.5,324.0,854.19,650.38
2016,10,21,8,30,809.0,60.0,0.4,16.0,371.0,905.26,680.99
2016,10,21,8,45,833.5,62.5,0.4,17.0,414.5,932.26,693.58
2016,10,21,9,0,858.0,65.0,0.4,18.0,458.0,967.71,711.52
2016,10,21,9,15,874.5,67.0,0.45,19.0,496.5,991.22,722.51
2016,10,21,9,30,891.0,69.0,0.5,20.0,535.0,1011.2,731.39
2016,10,21,9,45,901.5,70.5,0.6,21.0,567.0,1020.63,734.98
2016,10,21,10,0,912.0,72.0,0.7,22.0,599.0,1026.15,736.41
2016,10,21,10,15,920.0,73.5,0.7,22.5,624.0,1025.12,733.06
2016,10,21,10,30,928.0,75.0,0.7,23.0,649.0,1020.01,727.5
2016,10,21,10,45,933.0,75.5,0.75,23.5,666.5,1006.64,718.21
2016,10,21,11,0,938.0,76.0,0.8,24.0,684.0,989.27,706.7
2016,10,21,11,15,940.0,76.5,0.8,24.0,693.5,965.19,691.47
2016,10,21,11,30,942.0,77.0,0.8,24.0,703.0,937.36,674.05
2016,10,21,11,45,941.0,77.5,0.85,24.5,704.0,903.32,652.39
2016,10,21,12,0,940.0,78.0,0.9,25.0,705.0,865.98,628.55
2016,10,21,12,15,938.0,78.0,0.95,25.0,698.5,824.16,602.83
2016,10,21,12,30,936.0,78.0,1.0,25.0,692.0,779.48,574.87
2016,10,21,12,45,928.0,78.5,1.05,25.0,676.5,728.5,541.25
2016,10,21,13,0,920.0,79.0,1.1,25.0,661.0,675.61,503.97
2016,10,21,13,15,912.5,78.0,1.15,24.5,639.0,619.88,464.32
2016,10,21,13,30,905.0,77.0,1.2,24.0,617.0,562.75,421.98
2016,10,21,13,45,892.5,76.0,1.25,24.0,587.0,502.1,374.51
2016,10,21,14,0,880.0,75.0,1.3,24.0,557.0,441.15,325.0
2016,10,21,14,15,634.0,130.0,1.35,23.5,465.5,343.53,251.24
2016,10,21,14,30,388.0,185.0,1.4,23.0,374.0,261.3,191.11
2016,10,21,14,45,596.5,126.0,1.45,22.5,388.5,241.58,165.92
2016,10,21,15,0,805.0,67.0,1.5,22.0,403.0,188.81,113.3
2016,10,21,15,15,775.0,63.5,1.45,21.5,357.5,127.46,69.24
2016,10,21,15,30,745.0,60.0,1.4,21.0,312.0,69.78,41.93
2016,10,21,15,45,700.5,56.0,1.4,20.5,264.0,51.01,39.01
2016,10,21,16,0,656.0,52.0,1.4,20.0,216.0,47.34,35.85
2016,10,21,16,15,586.0,45.5,1.3,19.0,168.0,41.39,30.58
2016,10,21,16,30,516.0,39.0,1.2,18.0,120.0,32.68,22.7
2016,10,21,16,45,393.0,29.5,1.2,17.0,78.0,24.55,14.91
2016,10,21,17,0,270.0,20.0,1.2,16.0,36.0,16.58,0.0
2016,10,21,17,15,135.0,10.0,1.2,15.5,18.0,7.87,0.0
2016,10,21,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,214.0,16.0,0.75,10.5,40.0,219.98,101.34
2016,10,22,7,0,428.0,32.0,0.7,11.0,80.0,435.5,344.99
2016,10,22,7,15,519.5,40.0,0.7,11.5,127.0,537.71,432.38
2016,10,22,7,30,611.0,48.0,0.7,12.0,174.0,645.35,516.23
2016,10,22,7,45,668.0,52.5,0.7,12.5,223.5,713.26,566.14
2016,10,22,8,0,725.0,57.0,0.7,13.0,273.0,790.28,619.71
2016,10,22,8,15,519.0,100.5,0.65,13.5,268.0,662.58,525.27
2016,10,22,8,30,313.0,144.0,0.6,14.0,263.0,501.45,403.28
2016,10,22,8,45,493.5,121.5,0.6,14.5,334.0,677.1,534.78
2016,10,22,9,0,674.0,99.0,0.6,15.0,405.0,845.93,647.51
2016,10,22,9,15,665.5,112.5,0.55,15.5,435.5,857.06,648.61
2016,10,22,9,30,657.0,126.0,0.5,16.0,466.0,864.42,649.63
2016,10,22,9,45,773.5,104.5,0.5,16.5,529.5,945.51,699.93
2016,10,22,10,0,890.0,83.0,0.5,17.0,593.0,1017.59,741.77
2016,10,22,10,15,899.0,84.5,0.55,17.5,618.0,1017.46,739.06
2016,10,22,10,30,908.0,86.0,0.6,18.0,643.0,1013.33,735.25
2016,10,22,10,45,914.5,86.5,0.65,19.0,661.0,1001.49,725.48
2016,10,22,11,0,921.0,87.0,0.7,20.0,679.0,985.7,713.48
2016,10,22,11,15,924.0,87.5,0.75,20.0,689.0,962.71,699.8
2016,10,22,11,30,927.0,88.0,0.8,20.0,699.0,936.0,683.82
2016,10,22,11,45,929.0,87.5,0.85,20.5,701.0,903.68,662.93
2016,10,22,12,0,931.0,87.0,0.9,21.0,703.0,867.93,639.77
2016,10,22,12,15,929.0,86.5,0.9,21.0,697.0,825.77,612.63
2016,10,22,12,30,927.0,86.0,0.9,21.0,691.0,780.78,583.44
2016,10,22,12,45,915.5,88.5,0.95,21.0,674.5,729.67,549.04
2016,10,22,13,0,904.0,91.0,1.0,21.0,658.0,676.91,511.44
2016,10,22,13,15,896.0,89.5,1.0,20.5,636.0,621.01,470.85
2016,10,22,13,30,888.0,88.0,1.0,20.0,614.0,563.83,427.77
2016,10,22,13,45,877.5,86.0,1.05,20.0,584.5,503.97,380.57
2016,10,22,14,0,867.0,84.0,1.1,20.0,555.0,444.11,331.52
2016,10,22,14,15,773.5,95.5,1.1,19.5,495.0,365.24,268.34
2016,10,22,14,30,680.0,107.0,1.1,19.0,435.0,293.42,210.2
2016,10,22,14,45,585.0,118.0,1.15,19.0,383.0,232.78,161.3
2016,10,22,15,0,490.0,129.0,1.2,19.0,331.0,179.14,120.34
2016,10,22,15,15,462.0,119.5,1.2,18.0,293.0,132.32,86.44
2016,10,22,15,30,434.0,110.0,1.2,17.0,255.0,89.14,63.25
2016,10,22,15,45,408.0,95.5,1.2,16.5,215.0,69.54,55.97
2016,10,22,16,0,382.0,81.0,1.2,16.0,175.0,59.76,47.39
2016,10,22,16,15,334.5,66.5,1.15,15.0,135.0,49.52,38.24
2016,10,22,16,30,287.0,52.0,1.1,14.0,95.0,39.06,28.64
2016,10,22,16,45,202.0,36.0,1.1,13.5,61.0,27.16,17.18
2016,10,22,17,0,117.0,20.0,1.1,13.0,27.0,15.17,0.0
2016,10,22,17,15,58.5,10.0,1.1,12.5,13.5,7.87,0.0
2016,10,22,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,45,198.5,16.0,0.85,9.5,37.5,206.96,75.34
2016,10,23,7,0,397.0,32.0,0.8,10.0,75.0,410.79,326.3
2016,10,23,7,15,490.0,40.5,0.75,10.5,121.0,513.79,415.95
2016,10,23,7,30,583.0,49.0,0.7,11.0,167.0,622.39,501.13
2016,10,23,7,45,640.5,54.0,0.7,12.0,215.5,697.91,556.24
2016,10,23,8,0,698.0,59.0,0.7,13.0,264.0,767.4,603.8
2016,10,23,8,15,735.0,63.5,0.75,13.5,311.0,824.35,641.99
2016,10,23,8,30,772.0,68.0,0.8,14.0,358.0,879.65,677.68
2016,10,23,8,45,798.5,70.5,0.85,15.0,401.5,919.76,700.74
2016,10,23,9,0,825.0,73.0,0.9,16.0,445.0,957.03,721.48
2016,10,23,9,15,843.0,75.5,0.95,16.5,483.0,982.52,735.49
2016,10,23,9,30,861.0,78.0,1.0,17.0,521.0,1004.45,747.28
2016,10,23,9,45,879.0,77.5,1.05,17.5,554.0,1006.2,746.1
2016,10,23,10,0,897.0,77.0,1.1,18.0,587.0,1016.59,750.93
2016,10,23,10,15,905.0,78.5,1.15,18.0,612.0,1015.51,749.82
2016,10,23,10,30,913.0,80.0,1.2,18.0,637.0,1010.43,746.46
2016,10,23,10,45,916.5,81.5,1.25,18.5,654.0,996.93,736.47
2016,10,23,11,0,920.0,83.0,1.3,19.0,671.0,979.53,724.2
2016,10,23,11,15,922.0,83.5,1.35,19.0,680.0,955.74,709.26
2016,10,23,11,30,924.0,84.0,1.4,19.0,689.0,928.29,691.98
2016,10,23,11,45,920.0,85.5,1.45,19.5,689.5,893.26,668.35
2016,10,23,12,0,916.0,87.0,1.5,20.0,690.0,855.16,642.64
2016,10,23,12,15,913.5,86.5,1.5,20.0,682.5,813.23,614.82
2016,10,23,12,30,911.0,86.0,1.5,20.0,675.0,768.59,584.92
2016,10,23,12,45,903.5,86.0,1.5,20.0,660.0,718.49,549.56
2016,10,23,13,0,896.0,86.0,1.5,20.0,645.0,666.53,511.07
2016,10,23,13,15,887.5,85.0,1.5,20.0,622.5,611.39,469.17
2016,10,23,13,30,879.0,84.0,1.5,20.0,600.0,555.02,425.02
2016,10,23,13,45,866.5,82.5,1.55,20.0,570.5,495.33,377.13
2016,10,23,14,0,854.0,81.0,1.6,20.0,541.0,435.8,327.64
2016,10,23,14,15,837.5,79.0,1.6,19.5,505.5,373.09,274.59
2016,10,23,14,30,821.0,77.0,1.6,19.0,470.0,311.22,220.88
2016,10,23,14,45,578.0,116.0,1.6,19.0,380.5,229.74,159.61
2016,10,23,15,0,335.0,155.0,1.6,19.0,291.0,170.94,120.68
2016,10,23,15,15,319.0,139.5,1.6,18.5,257.5,131.68,91.48
2016,10,23,15,30,303.0,124.0,1.6,18.0,224.0,94.77,69.57
2016,10,23,15,45,281.0,106.5,1.6,17.5,187.5,75.9,61.3
2016,10,23,16,0,259.0,89.0,1.6,17.0,151.0,64.22,51.07
2016,10,23,16,15,227.0,70.5,1.55,16.0,116.0,51.52,39.79
2016,10,23,16,30,195.0,52.0,1.5,15.0,81.0,38.54,27.99
2016,10,23,16,45,97.5,36.5,1.45,14.5,51.0,27.0,16.71
2016,10,23,17,0,0.0,21.0,1.4,14.0,21.0,15.46,0.0
2016,10,23,17,15,0.0,10.5,1.35,13.5,10.5,8.26,0.0
2016,10,23,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,1.8,11.5,15.0,11.44,0.0
2016,10,24,7,0,0.0,30.0,1.9,12.0,30.0,26.24,15.68
2016,10,24,7,15,0.0,49.0,1.95,12.0,49.0,46.4,33.67
2016,10,24,7,30,0.0,68.0,2.0,12.0,68.0,64.91,50.01
2016,10,24,7,45,5.5,86.0,2.1,12.5,88.0,86.21,68.66
2016,10,24,8,0,11.0,104.0,2.2,13.0,108.0,107.53,87.01
2016,10,24,8,15,16.0,121.5,2.2,13.0,127.5,127.85,104.31
2016,10,24,8,30,21.0,139.0,2.2,13.0,147.0,148.29,121.45
2016,10,24,8,45,177.0,156.5,2.2,13.5,235.0,360.36,300.46
2016,10,24,9,0,333.0,174.0,2.2,14.0,323.0,560.39,458.22
2016,10,24,9,15,186.0,190.0,2.15,14.0,274.5,405.27,331.5
2016,10,24,9,30,39.0,206.0,2.1,14.0,226.0,248.0,200.82
2016,10,24,9,45,87.0,232.5,2.1,14.5,280.5,324.31,263.27
2016,10,24,10,0,135.0,259.0,2.1,15.0,335.0,423.12,340.24
2016,10,24,10,15,124.0,270.0,2.05,15.0,342.0,418.23,334.66
2016,10,24,10,30,113.0,281.0,2.0,15.0,349.0,389.88,311.91
2016,10,24,10,45,198.5,284.5,2.0,15.5,408.5,492.1,391.52
2016,10,24,11,0,284.0,288.0,2.0,16.0,468.0,589.4,463.94
2016,10,24,11,15,146.0,245.0,1.95,16.0,338.0,380.89,303.04
2016,10,24,11,30,8.0,202.0,1.9,16.0,208.0,172.32,135.47
2016,10,24,11,45,30.0,243.0,1.85,16.5,263.0,244.15,193.55
2016,10,24,12,0,52.0,284.0,1.8,17.0,318.0,299.47,236.6
2016,10,24,12,15,39.5,268.0,1.8,17.0,294.0,268.44,211.8
2016,10,24,12,30,27.0,252.0,1.8,17.0,270.0,225.43,177.82
2016,10,24,12,45,21.0,236.0,1.8,17.0,250.0,204.76,161.5
2016,10,24,13,0,15.0,220.0,1.8,17.0,230.0,185.13,145.87
2016,10,24,13,15,170.0,234.5,1.8,17.0,334.5,305.4,242.92
2016,10,24,13,30,325.0,249.0,1.8,17.0,439.0,395.65,311.75
2016,10,24,13,45,162.5,179.0,1.85,17.0,274.0,228.18,179.95
2016,10,24,14,0,0.0,109.0,1.9,17.0,109.0,83.97,64.25
2016,10,24,14,15,0.5,129.5,1.9,16.5,130.0,99.65,77.68
2016,10,24,14,30,1.0,150.0,1.9,16.0,151.0,114.57,90.33
2016,10,24,14,45,111.5,158.5,1.95,16.0,203.5,147.62,113.49
2016,10,24,15,0,222.0,167.0,2.0,16.0,256.0,161.0,119.28
2016,10,24,15,15,209.5,149.5,1.95,15.5,226.0,127.48,93.52
2016,10,24,15,30,197.0,132.0,1.9,15.0,196.0,97.12,73.94
2016,10,24,15,45,181.5,112.0,1.85,15.0,164.0,77.97,63.73
2016,10,24,16,0,166.0,92.0,1.8,15.0,132.0,65.06,52.21
2016,10,24,16,15,141.0,72.0,1.7,14.5,100.5,51.7,40.14
2016,10,24,16,30,116.0,52.0,1.6,14.0,69.0,37.98,27.55
2016,10,24,16,45,58.0,34.5,1.5,13.5,43.0,25.55,15.3
2016,10,24,17,0,0.0,17.0,1.4,13.0,17.0,12.76,0.0
2016,10,24,17,15,0.0,8.5,1.35,13.0,8.5,6.69,0.0
2016,10,24,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,92.5,16.5,1.2,12.5,26.0,119.24,5.61
2016,10,25,7,0,185.0,33.0,1.2,13.0,52.0,239.89,188.35
2016,10,25,7,15,230.5,49.5,1.2,13.0,86.0,304.28,250.3
2016,10,25,7,30,276.0,66.0,1.2,13.0,120.0,371.31,308.4
2016,10,25,7,45,302.5,82.0,1.3,13.5,156.5,422.28,350.65
2016,10,25,8,0,329.0,98.0,1.4,14.0,193.0,473.47,391.27
2016,10,25,8,15,340.5,115.5,1.45,14.5,228.0,512.01,419.96
2016,10,25,8,30,352.0,133.0,1.5,15.0,263.0,525.72,429.4
2016,10,25,8,45,355.5,150.5,1.55,15.5,295.0,553.23,448.34
2016,10,25,9,0,359.0,168.0,1.6,16.0,327.0,578.96,465.42
2016,10,25,9,15,208.5,191.0,1.6,16.0,285.0,429.99,347.22
2016,10,25,9,30,58.0,214.0,1.6,16.0,243.0,278.32,223.55
2016,10,25,9,45,145.5,233.0,1.65,16.5,312.5,408.64,327.94
2016,10,25,10,0,233.0,252.0,1.7,17.0,382.0,513.95,408.15
2016,10,25,10,15,221.5,265.5,1.65,17.0,393.5,510.84,403.49
2016,10,25,10,30,210.0,279.0,1.6,17.0,405.0,506.82,399.07
2016,10,25,10,45,544.5,179.5,1.6,17.5,519.0,755.86,586.79
2016,10,25,11,0,879.0,80.0,1.6,18.0,633.0,936.18,706.33
2016,10,25,11,15,464.5,179.5,1.55,18.0,472.5,647.15,501.28
2016,10,25,11,30,50.0,279.0,1.5,18.0,312.0,303.77,236.93
2016,10,25,11,45,51.5,279.0,1.5,18.5,312.5,299.81,235.0
2016,10,25,12,0,53.0,279.0,1.5,19.0,313.0,295.7,231.36
2016,10,25,12,15,53.0,278.0,1.5,19.0,312.0,289.24,226.33
2016,10,25,12,30,53.0,277.0,1.5,19.0,311.0,282.7,221.26
2016,10,25,12,45,194.5,271.0,1.5,19.0,391.5,381.76,299.8
2016,10,25,13,0,336.0,265.0,1.5,19.0,472.0,464.12,362.11
2016,10,25,13,15,601.5,169.5,1.5,19.0,523.5,527.7,409.8
2016,10,25,13,30,867.0,74.0,1.5,19.0,575.0,538.57,415.74
2016,10,25,13,45,855.0,73.5,1.5,19.0,546.5,481.08,368.34
2016,10,25,14,0,843.0,73.0,1.5,19.0,518.0,423.27,319.64
2016,10,25,14,15,827.5,71.0,1.45,19.0,484.0,362.82,267.4
2016,10,25,14,30,812.0,69.0,1.4,19.0,450.0,301.53,213.51
2016,10,25,14,45,790.0,66.5,1.4,19.0,410.0,240.0,159.71
2016,10,25,15,0,768.0,64.0,1.4,19.0,370.0,180.58,109.74
2016,10,25,15,15,736.5,60.5,1.3,18.5,326.5,121.76,66.91
2016,10,25,15,30,705.0,57.0,1.2,18.0,283.0,66.8,40.21
2016,10,25,15,45,659.5,52.5,1.2,17.5,237.0,47.72,36.62
2016,10,25,16,0,614.0,48.0,1.2,17.0,191.0,43.65,33.0
2016,10,25,16,15,538.0,41.5,1.1,16.0,145.5,34.7,24.98
2016,10,25,16,30,462.0,35.0,1.0,15.0,100.0,29.21,19.78
2016,10,25,16,45,331.0,25.5,0.95,14.5,62.0,21.11,11.33
2016,10,25,17,0,200.0,16.0,0.9,14.0,24.0,12.59,0.0
2016,10,25,17,15,100.0,8.0,0.85,13.5,12.0,6.29,0.0
2016,10,25,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,218.0,13.0,0.8,11.5,34.5,208.41,0.0
2016,10,26,7,0,436.0,26.0,0.7,12.0,69.0,424.67,325.96
2016,10,26,7,15,529.0,33.0,0.7,12.5,114.5,528.2,421.12
2016,10,26,7,30,622.0,40.0,0.7,13.0,160.0,636.52,506.48
2016,10,26,7,45,676.5,44.5,0.75,13.5,207.5,710.36,562.1
2016,10,26,8,0,731.0,49.0,0.8,14.0,255.0,784.59,614.97
2016,10,26,8,15,766.0,52.5,0.8,14.5,301.5,838.48,650.21
2016,10,26,8,30,801.0,56.0,0.8,15.0,348.0,890.73,682.89
2016,10,26,8,45,825.0,58.5,0.85,16.0,390.5,916.91,696.61
2016,10,26,9,0,849.0,61.0,0.9,17.0,433.0,951.53,715.84
2016,10,26,9,15,866.5,62.5,0.95,17.5,470.5,975.09,728.66
2016,10,26,9,30,884.0,64.0,1.0,18.0,508.0,995.23,739.33
2016,10,26,9,45,893.0,67.0,1.1,18.5,539.5,1005.11,744.42
2016,10,26,10,0,902.0,70.0,1.2,19.0,571.0,1011.06,747.19
2016,10,26,10,15,911.5,71.0,1.2,19.0,596.0,1010.89,745.76
2016,10,26,10,30,921.0,72.0,1.2,19.0,621.0,1006.7,742.02
2016,10,26,10,45,924.5,74.0,1.3,19.5,638.5,993.86,733.33
2016,10,26,11,0,928.0,76.0,1.4,20.0,656.0,977.09,722.23
2016,10,26,11,15,932.0,76.5,1.45,20.0,666.5,955.1,708.39
2016,10,26,11,30,936.0,77.0,1.5,20.0,677.0,929.33,692.12
2016,10,26,11,45,934.5,78.0,1.55,20.5,679.0,895.71,669.37
2016,10,26,12,0,933.0,79.0,1.6,21.0,681.0,858.84,644.44
2016,10,26,12,15,932.0,79.0,1.6,21.0,674.5,818.19,617.49
2016,10,26,12,30,931.0,79.0,1.6,21.0,668.0,774.63,588.36
2016,10,26,12,45,926.5,78.5,1.6,21.0,654.0,725.41,553.91
2016,10,26,13,0,922.0,78.0,1.6,21.0,640.0,674.02,515.83
2016,10,26,13,15,914.5,77.0,1.6,20.5,618.0,618.42,474.5
2016,10,26,13,30,907.0,76.0,1.6,20.0,596.0,561.43,430.61
2016,10,26,13,45,896.5,74.5,1.6,20.0,566.5,501.42,382.03
2016,10,26,14,0,886.0,73.0,1.6,20.0,537.0,440.89,331.37
2016,10,26,14,15,870.0,71.0,1.55,19.5,501.5,377.7,277.6
2016,10,26,14,30,854.0,69.0,1.5,19.0,466.0,315.2,223.07
2016,10,26,14,45,833.0,66.5,1.45,19.0,425.0,249.84,165.94
2016,10,26,15,0,812.0,64.0,1.4,19.0,384.0,187.89,113.75
2016,10,26,15,15,780.0,60.5,1.3,18.5,338.5,126.23,68.86
2016,10,26,15,30,748.0,57.0,1.2,18.0,293.0,68.48,40.83
2016,10,26,15,45,702.5,52.5,1.15,17.5,245.5,48.22,37.05
2016,10,26,16,0,657.0,48.0,1.1,17.0,198.0,44.07,33.36
2016,10,26,16,15,579.5,41.5,1.0,16.0,150.5,38.0,27.84
2016,10,26,16,30,502.0,35.0,0.9,15.0,103.0,32.01,22.15
2016,10,26,16,45,361.0,25.0,0.85,14.5,63.0,20.83,10.75
2016,10,26,17,0,220.0,15.0,0.8,14.0,23.0,11.8,0.0
2016,10,26,17,15,110.0,7.5,0.85,13.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.95,12.0,9.5,7.22,0.0
2016,10,27,7,0,0.0,19.0,1.0,13.0,19.0,14.48,5.77
2016,10,27,7,15,0.0,32.0,1.0,13.5,32.0,24.45,14.92
2016,10,27,7,30,0.0,45.0,1.0,14.0,45.0,35.62,24.73
2016,10,27,7,45,0.0,58.5,1.05,14.5,58.5,47.64,35.15
2016,10,27,8,0,0.0,72.0,1.1,15.0,72.0,59.49,45.25
2016,10,27,8,15,0.0,85.5,1.1,15.5,85.5,71.25,55.08
2016,10,27,8,30,0.0,99.0,1.1,16.0,99.0,82.95,64.69
2016,10,27,8,45,0.0,89.0,1.15,16.5,89.0,70.82,54.24
2016,10,27,9,0,0.0,79.0,1.2,17.0,79.0,60.73,45.57
2016,10,27,9,15,1.0,118.0,1.15,17.0,118.5,97.38,75.95
2016,10,27,9,30,2.0,157.0,1.1,17.0,158.0,135.73,107.13
2016,10,27,9,45,1.0,139.5,1.1,17.5,140.0,115.58,90.15
2016,10,27,10,0,0.0,122.0,1.1,18.0,122.0,97.4,74.98
2016,10,27,10,15,0.0,92.0,1.15,18.0,92.0,70.95,53.23
2016,10,27,10,30,0.0,62.0,1.2,18.0,62.0,47.63,33.97
2016,10,27,10,45,16.0,156.0,1.25,18.5,166.0,141.78,111.27
2016,10,27,11,0,32.0,250.0,1.3,19.0,270.0,266.36,209.28
2016,10,27,11,15,22.0,233.5,1.45,18.5,248.0,216.68,170.01
2016,10,27,11,30,12.0,217.0,1.6,18.0,226.0,190.21,149.21
2016,10,27,11,45,12.5,217.0,1.75,18.0,226.0,189.1,148.45
2016,10,27,12,0,13.0,217.0,1.9,18.0,226.0,188.0,147.64
2016,10,27,12,15,6.5,155.5,1.9,17.5,160.0,128.21,99.8
2016,10,27,12,30,0.0,94.0,1.9,17.0,94.0,72.49,54.46
2016,10,27,12,45,0.5,130.5,1.95,17.0,131.0,102.25,79.0
2016,10,27,13,0,1.0,167.0,2.0,17.0,168.0,132.24,103.47
2016,10,27,13,15,2.5,171.0,1.9,17.0,173.0,135.86,106.48
2016,10,27,13,30,4.0,175.0,1.8,17.0,178.0,139.19,109.31
2016,10,27,13,45,2.0,166.0,1.7,17.0,168.0,130.14,102.09
2016,10,27,14,0,0.0,157.0,1.6,17.0,158.0,121.42,95.18
2016,10,27,14,15,0.0,148.5,1.5,16.5,149.0,114.12,89.59
2016,10,27,14,30,0.0,140.0,1.4,16.0,140.0,106.87,84.0
2016,10,27,14,45,4.5,139.0,1.35,16.0,141.0,106.11,83.42
2016,10,27,15,0,9.0,138.0,1.3,16.0,142.0,104.35,81.93
2016,10,27,15,15,5.0,122.5,1.2,16.0,124.5,90.81,71.0
2016,10,27,15,30,1.0,107.0,1.1,16.0,107.0,77.95,60.51
2016,10,27,15,45,0.5,89.0,1.0,16.0,89.0,64.93,52.0
2016,10,27,16,0,0.0,71.0,0.9,16.0,71.0,52.23,40.66
2016,10,27,16,15,0.0,53.0,0.8,15.5,53.0,39.41,29.11
2016,10,27,16,30,0.0,35.0,0.7,15.0,35.0,26.45,17.27
2016,10,27,16,45,0.0,21.0,0.65,15.0,21.0,16.04,6.61
2016,10,27,17,0,0.0,7.0,0.6,15.0,7.0,5.51,0.0
2016,10,27,17,15,0.0,3.5,0.6,14.5,3.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,1.1,13.0,5.0,3.93,0.0
2016,10,28,7,0,0.0,10.0,1.2,13.0,10.0,7.58,0.24
2016,10,28,7,15,0.0,17.5,1.2,13.0,17.5,13.3,5.54
2016,10,28,7,30,0.0,25.0,1.2,13.0,25.0,19.03,10.66
2016,10,28,7,45,0.0,33.0,1.25,13.5,33.0,25.16,16.03
2016,10,28,8,0,0.0,41.0,1.3,14.0,41.0,31.31,21.34
2016,10,28,8,15,0.0,49.0,1.25,14.0,49.0,37.47,26.63
2016,10,28,8,30,0.0,57.0,1.2,14.0,57.0,43.65,31.86
2016,10,28,8,45,186.0,108.5,1.2,14.5,188.5,328.41,274.08
2016,10,28,9,0,372.0,160.0,1.2,15.0,320.0,582.41,470.28
2016,10,28,9,15,233.5,188.5,1.2,15.0,292.0,477.58,383.78
2016,10,28,9,30,95.0,217.0,1.2,15.0,264.0,322.32,259.66
2016,10,28,9,45,56.5,209.0,1.3,15.5,237.5,266.79,214.59
2016,10,28,10,0,18.0,201.0,1.4,16.0,211.0,192.85,153.64
2016,10,28,10,15,9.0,172.5,1.45,16.0,177.5,152.94,121.09
2016,10,28,10,30,0.0,144.0,1.5,16.0,144.0,116.23,90.75
2016,10,28,10,45,15.0,194.5,1.55,16.5,203.5,176.85,140.27
2016,10,28,11,0,30.0,245.0,1.6,17.0,263.0,259.49,205.69
2016,10,28,11,15,32.0,251.0,1.6,17.0,271.0,263.75,208.54
2016,10,28,11,30,34.0,257.0,1.6,17.0,279.0,267.75,211.56
2016,10,28,11,45,139.0,276.5,1.65,17.5,365.0,392.18,310.15
2016,10,28,12,0,244.0,296.0,1.7,18.0,451.0,488.07,383.09
2016,10,28,12,15,149.0,283.5,1.65,17.5,378.0,386.85,304.45
2016,10,28,12,30,54.0,271.0,1.6,17.0,305.0,278.94,219.99
2016,10,28,12,45,27.5,219.0,1.6,17.0,236.5,206.34,162.85
2016,10,28,13,0,1.0,167.0,1.6,17.0,168.0,132.32,103.27
2016,10,28,13,15,60.0,213.0,1.55,17.0,247.0,212.86,169.04
2016,10,28,13,30,119.0,259.0,1.5,17.0,326.0,287.46,227.57
2016,10,28,13,45,60.5,211.0,1.45,17.0,245.0,200.17,157.97
2016,10,28,14,0,2.0,163.0,1.4,17.0,164.0,127.01,99.56
2016,10,28,14,15,1.0,117.0,1.3,17.0,117.5,90.3,69.8
2016,10,28,14,30,0.0,71.0,1.2,17.0,71.0,54.49,40.26
2016,10,28,14,45,0.0,64.5,1.2,17.0,64.5,49.45,36.18
2016,10,28,15,0,0.0,58.0,1.2,17.0,58.0,44.42,32.04
2016,10,28,15,15,0.0,51.0,1.15,16.5,51.0,39.01,27.61
2016,10,28,15,30,0.0,44.0,1.1,16.0,44.0,33.62,23.11
2016,10,28,15,45,0.0,36.5,1.05,16.0,36.5,27.85,19.23
2016,10,28,16,0,0.0,29.0,1.0,16.0,29.0,22.09,14.03
2016,10,28,16,15,0.0,21.5,0.9,15.0,21.5,16.35,8.83
2016,10,28,16,30,0.0,14.0,0.8,14.0,14.0,10.63,3.58
2016,10,28,16,45,0.0,8.0,0.75,13.5,8.0,6.06,0.0
2016,10,28,17,0,0.0,2.0,0.7,13.0,2.0,1.57,0.0
2016,10,28,17,15,0.0,1.0,0.75,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,45,161.5,14.0,0.95,12.5,28.0,133.83,0.0
2016,10,29,7,0,323.0,28.0,1.0,13.0,56.0,347.45,257.43
2016,10,29,7,15,427.0,37.0,1.05,13.0,99.0,457.03,367.33
2016,10,29,7,30,531.0,46.0,1.1,13.0,142.0,573.12,462.69
2016,10,29,7,45,597.0,51.0,1.15,13.5,189.0,654.33,525.88
2016,10,29,8,0,663.0,56.0,1.2,14.0,236.0,729.58,581.45
2016,10,29,8,15,331.5,72.5,1.2,14.0,162.5,443.8,365.27
2016,10,29,8,30,0.0,89.0,1.2,14.0,89.0,72.88,56.14
2016,10,29,8,45,0.0,54.0,1.3,14.5,54.0,41.33,29.73
2016,10,29,9,0,0.0,19.0,1.4,15.0,19.0,14.48,6.73
2016,10,29,9,15,0.0,64.0,1.4,15.5,64.0,49.08,36.02
2016,10,29,9,30,0.0,109.0,1.4,16.0,109.0,87.03,67.51
2016,10,29,9,45,0.0,89.0,1.45,16.5,89.0,68.68,51.95
2016,10,29,10,0,0.0,69.0,1.5,17.0,69.0,53.0,38.74
2016,10,29,10,15,8.5,141.0,1.5,17.0,146.0,122.78,96.55
2016,10,29,10,30,17.0,213.0,1.5,17.0,223.0,199.28,158.2
2016,10,29,10,45,18.5,220.5,1.5,17.0,231.5,205.87,163.03
2016,10,29,11,0,20.0,228.0,1.5,17.0,240.0,212.39,168.04
2016,10,29,11,15,117.0,261.5,1.45,17.0,335.0,374.34,297.14
2016,10,29,11,30,214.0,295.0,1.4,17.0,430.0,488.61,384.07
2016,10,29,11,45,315.5,275.0,1.4,17.5,474.0,560.59,437.37
2016,10,29,12,0,417.0,255.0,1.4,18.0,518.0,605.05,469.89
2016,10,29,12,15,667.5,166.5,1.35,18.0,582.5,714.67,551.16
2016,10,29,12,30,918.0,78.0,1.3,18.0,647.0,762.92,585.53
2016,10,29,12,45,913.0,77.5,1.3,18.0,632.5,714.14,550.08
2016,10,29,13,0,908.0,77.0,1.3,18.0,618.0,663.28,512.17
2016,10,29,13,15,900.0,76.0,1.25,18.0,596.0,608.3,469.76
2016,10,29,13,30,892.0,75.0,1.2,18.0,574.0,552.04,425.14
2016,10,29,13,45,880.5,73.5,1.2,18.0,545.0,492.61,377.02
2016,10,29,14,0,869.0,72.0,1.2,18.0,516.0,432.81,326.94
2016,10,29,14,15,853.0,70.0,1.2,18.0,481.0,370.86,273.69
2016,10,29,14,30,837.0,68.0,1.2,18.0,446.0,308.28,218.78
2016,10,29,14,45,813.0,65.5,1.2,18.0,405.0,244.99,163.45
2016,10,29,15,0,789.0,63.0,1.2,18.0,364.0,184.03,112.09
2016,10,29,15,15,755.5,60.0,1.15,17.5,319.5,124.3,68.4
2016,10,29,15,30,722.0,57.0,1.1,17.0,275.0,68.65,40.99
2016,10,29,15,45,669.5,52.5,1.05,16.5,228.0,47.87,36.88
2016,10,29,16,0,617.0,48.0,1.0,16.0,181.0,43.74,33.14
2016,10,29,16,15,533.5,41.0,0.95,15.0,135.0,34.33,24.63
2016,10,29,16,30,450.0,34.0,0.9,14.0,89.0,28.43,18.91
2016,10,29,16,45,294.5,23.0,0.85,13.5,52.5,19.02,7.76
2016,10,29,17,0,139.0,12.0,0.8,13.0,16.0,9.44,0.0
2016,10,29,17,15,69.5,6.0,0.8,12.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,7.5,2.0,12.0,7.5,5.9,0.0
2016,10,30,7,0,0.0,15.0,2.1,12.0,15.0,11.41,2.87
2016,10,30,7,15,0.0,27.5,2.2,12.0,27.5,20.99,11.96
2016,10,30,7,30,0.0,40.0,2.3,12.0,40.0,30.6,20.54
2016,10,30,7,45,0.0,53.0,2.4,12.5,53.0,42.23,30.72
2016,10,30,8,0,0.0,66.0,2.5,13.0,66.0,53.66,40.6
2016,10,30,8,15,0.0,79.5,2.55,13.5,79.5,65.55,50.69
2016,10,30,8,30,0.0,93.0,2.6,14.0,93.0,77.37,60.55
2016,10,30,8,45,0.0,69.0,2.65,14.5,69.0,52.93,39.58
2016,10,30,9,0,0.0,45.0,2.7,15.0,45.0,34.41,23.7
2016,10,30,9,15,0.0,32.0,2.75,15.0,32.0,24.44,15.17
2016,10,30,9,30,0.0,19.0,2.8,15.0,19.0,14.5,6.68
2016,10,30,9,45,0.0,21.0,2.85,15.5,21.0,16.04,7.94
2016,10,30,10,0,0.0,23.0,2.9,16.0,23.0,17.58,9.19
2016,10,30,10,15,10.5,120.5,2.85,16.0,127.0,106.24,83.61
2016,10,30,10,30,21.0,218.0,2.8,16.0,231.0,208.65,167.15
2016,10,30,10,45,10.5,123.0,2.8,16.0,129.5,107.37,84.04
2016,10,30,11,0,0.0,28.0,2.8,16.0,28.0,21.45,12.33
2016,10,30,11,15,0.0,21.0,2.75,16.0,21.0,16.08,7.84
2016,10,30,11,30,0.0,14.0,2.7,16.0,14.0,10.71,3.34
2016,10,30,11,45,0.0,24.0,2.65,16.5,24.0,18.39,9.74
2016,10,30,12,0,0.0,34.0,2.6,17.0,34.0,26.07,16.12
2016,10,30,12,15,0.0,31.0,2.55,17.0,31.0,23.76,14.2
2016,10,30,12,30,0.0,28.0,2.5,17.0,28.0,21.45,12.29
2016,10,30,12,45,0.0,27.0,2.45,17.0,27.0,20.68,11.66
2016,10,30,13,0,0.0,26.0,2.4,17.0,26.0,19.9,11.03
2016,10,30,13,15,0.0,56.0,2.3,17.0,56.0,42.98,30.33
2016,10,30,13,30,0.0,86.0,2.2,17.0,86.0,66.18,49.66
2016,10,30,13,45,0.0,62.5,2.15,17.0,62.5,47.96,34.58
2016,10,30,14,0,0.0,39.0,2.1,17.0,39.0,29.84,19.48
2016,10,30,14,15,0.0,67.5,2.05,16.5,67.5,51.79,38.06
2016,10,30,14,30,0.0,96.0,2.0,16.0,96.0,73.65,56.57
2016,10,30,14,45,0.0,69.5,1.95,16.0,69.5,53.32,39.59
2016,10,30,15,0,0.0,43.0,1.9,16.0,43.0,32.86,22.37
2016,10,30,15,15,0.0,37.5,1.8,15.5,37.5,28.62,18.87
2016,10,30,15,30,0.0,32.0,1.7,15.0,32.0,24.39,15.31
2016,10,30,15,45,0.0,26.0,1.65,15.0,26.0,19.79,12.1
2016,10,30,16,0,0.0,20.0,1.6,15.0,20.0,15.2,7.92
2016,10,30,16,15,0.0,15.0,1.45,14.0,15.0,11.39,4.44
