Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,16,30,0.0,10.0,1.3,13.0,10.0,7.58,0.9
2016,10,30,16,45,0.0,5.5,1.2,12.5,5.5,4.16,0.0
2016,10,30,17,0,0.0,1.0,1.1,12.0,1.0,0.79,0.0
2016,10,30,17,15,0.0,0.5,1.1,12.0,0.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,45,154.5,13.5,0.9,9.5,26.0,128.06,0.0
2016,10,31,7,0,309.0,27.0,0.9,10.0,52.0,330.12,234.51
2016,10,31,7,15,420.0,36.0,0.8,10.5,95.0,449.94,362.21
2016,10,31,7,30,531.0,45.0,0.7,11.0,138.0,571.66,460.69
2016,10,31,7,45,599.0,50.5,0.65,11.5,185.0,655.27,524.45
2016,10,31,8,0,667.0,56.0,0.6,12.0,232.0,732.53,579.74
2016,10,31,8,15,708.5,60.5,0.55,12.0,277.5,792.78,620.87
2016,10,31,8,30,750.0,65.0,0.5,12.0,323.0,851.59,659.11
2016,10,31,8,45,783.0,66.5,0.5,12.5,366.0,896.13,685.94
2016,10,31,9,0,816.0,68.0,0.5,13.0,409.0,938.01,710.31
2016,10,31,9,15,835.5,70.5,0.5,13.5,447.0,964.68,724.15
2016,10,31,9,30,855.0,73.0,0.5,14.0,485.0,987.88,735.78
2016,10,31,9,45,864.0,76.0,0.5,14.5,515.5,985.25,730.8
2016,10,31,10,0,873.0,79.0,0.5,15.0,546.0,990.99,731.8
2016,10,31,10,15,626.0,156.5,0.5,15.0,499.0,845.4,635.43
2016,10,31,10,30,379.0,234.0,0.5,15.0,452.0,645.45,495.58
2016,10,31,10,45,284.5,258.5,0.55,15.5,425.0,571.08,441.68
2016,10,31,11,0,190.0,283.0,0.6,16.0,398.0,476.39,370.5
2016,10,31,11,15,352.0,249.0,0.65,16.0,466.0,597.46,463.43
2016,10,31,11,30,514.0,215.0,0.7,16.0,534.0,709.63,544.18
2016,10,31,11,45,267.0,223.0,0.75,16.0,389.0,464.89,363.39
2016,10,31,12,0,20.0,231.0,0.8,16.0,244.0,207.35,162.47
2016,10,31,12,15,10.0,195.0,0.85,16.0,201.5,165.41,130.11
2016,10,31,12,30,0.0,159.0,0.9,16.0,159.0,126.07,98.37
2016,10,31,12,45,137.5,211.0,1.0,16.0,291.5,287.89,230.45
2016,10,31,13,0,275.0,263.0,1.1,16.0,424.0,425.52,336.28
2016,10,31,13,15,137.5,156.5,1.15,16.0,237.0,218.41,173.89
2016,10,31,13,30,0.0,50.0,1.2,16.0,50.0,38.33,26.5
2016,10,31,13,45,58.5,137.0,1.3,16.0,166.5,138.05,109.28
2016,10,31,14,0,117.0,224.0,1.4,16.0,283.0,234.92,186.27
2016,10,31,14,15,242.5,195.5,1.45,15.5,306.5,249.91,195.09
2016,10,31,14,30,368.0,167.0,1.5,15.0,330.0,243.68,184.82
2016,10,31,14,45,568.0,117.5,1.55,15.0,342.0,230.7,163.94
2016,10,31,15,0,768.0,68.0,1.6,15.0,354.0,185.53,115.89
2016,10,31,15,15,732.0,64.0,1.6,14.5,309.5,126.09,71.65
2016,10,31,15,30,696.0,60.0,1.6,14.0,265.0,71.1,43.55
2016,10,31,15,45,638.0,55.0,1.6,14.0,218.0,45.79,35.38
2016,10,31,16,0,580.0,50.0,1.6,14.0,171.0,41.6,31.47
2016,10,31,16,15,489.0,42.5,1.5,13.0,126.0,35.27,25.58
2016,10,31,16,30,398.0,35.0,1.4,12.0,81.0,29.07,19.43
2016,10,31,16,45,236.5,23.0,1.3,11.5,46.5,18.94,5.86
2016,10,31,17,0,75.0,11.0,1.2,11.0,12.0,8.65,0.0
2016,10,31,17,15,37.5,5.5,1.2,11.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,135.0,13.5,1.1,9.5,24.0,113.2,0.0
2016,11,1,7,0,270.0,27.0,1.1,10.0,48.0,296.03,202.91
2016,11,1,7,15,385.5,37.0,1.1,10.5,90.0,421.94,341.38
2016,11,1,7,30,501.0,47.0,1.1,11.0,132.0,547.75,445.68
2016,11,1,7,45,574.5,52.5,1.15,11.5,179.0,635.79,515.37
2016,11,1,8,0,648.0,58.0,1.2,12.0,226.0,725.49,582.65
2016,11,1,8,15,691.0,62.0,1.15,12.0,271.5,777.45,619.26
2016,11,1,8,30,734.0,66.0,1.1,12.0,317.0,836.8,659.61
2016,11,1,8,45,769.0,68.0,1.1,12.5,360.0,883.79,689.2
2016,11,1,9,0,804.0,70.0,1.1,13.0,403.0,928.21,716.21
2016,11,1,9,15,824.0,72.5,1.1,13.0,440.5,955.28,732.23
2016,11,1,9,30,844.0,75.0,1.1,13.0,478.0,978.93,746.03
2016,11,1,9,45,534.5,156.0,1.1,13.5,417.0,758.67,591.84
2016,11,1,10,0,225.0,237.0,1.1,14.0,356.0,491.26,390.52
2016,11,1,10,15,562.0,158.0,1.1,14.0,474.0,772.77,604.72
2016,11,1,10,30,899.0,79.0,1.1,14.0,592.0,990.56,748.49
2016,11,1,10,45,583.0,175.0,1.1,14.5,511.5,786.83,605.54
2016,11,1,11,0,267.0,271.0,1.1,15.0,431.0,557.37,435.1
2016,11,1,11,15,593.0,176.0,1.1,15.0,538.5,769.46,596.43
2016,11,1,11,30,919.0,81.0,1.1,15.0,646.0,915.91,693.93
2016,11,1,11,45,918.5,81.5,1.15,15.5,647.5,883.24,669.38
2016,11,1,12,0,918.0,82.0,1.2,16.0,649.0,847.38,645.06
2016,11,1,12,15,916.0,81.5,1.2,16.0,642.5,806.2,617.48
2016,11,1,12,30,914.0,81.0,1.2,16.0,636.0,762.3,587.82
2016,11,1,12,45,905.5,82.0,1.25,16.0,621.0,712.98,553.19
2016,11,1,13,0,897.0,83.0,1.3,16.0,606.0,661.87,515.28
2016,11,1,13,15,888.5,82.0,1.3,16.0,584.0,607.23,473.18
2016,11,1,13,30,880.0,81.0,1.3,16.0,562.0,551.37,428.82
2016,11,1,13,45,868.5,79.0,1.3,16.0,533.0,493.81,381.64
2016,11,1,14,0,857.0,77.0,1.3,16.0,504.0,433.36,330.67
2016,11,1,14,15,839.5,75.0,1.3,15.5,468.5,370.77,277.08
2016,11,1,14,30,822.0,73.0,1.3,15.0,433.0,309.15,222.89
2016,11,1,14,45,796.5,70.0,1.3,15.0,392.5,246.08,167.2
2016,11,1,15,0,771.0,67.0,1.3,15.0,352.0,185.57,115.63
2016,11,1,15,15,734.5,63.5,1.3,14.5,307.0,126.36,71.67
2016,11,1,15,30,698.0,60.0,1.3,14.0,262.0,71.66,43.72
2016,11,1,15,45,639.5,55.0,1.3,14.0,215.5,45.82,35.4
2016,11,1,16,0,581.0,50.0,1.3,14.0,169.0,41.64,31.48
2016,11,1,16,15,489.0,42.0,1.3,13.0,124.0,34.9,25.22
2016,11,1,16,30,397.0,34.0,1.3,12.0,79.0,28.28,18.63
2016,11,1,16,45,198.5,17.0,1.3,11.5,39.5,13.81,1.74
2016,11,1,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,148.0,12.5,1.25,6.5,23.5,122.25,0.0
2016,11,2,7,0,296.0,25.0,1.3,7.0,47.0,312.99,205.83
2016,11,2,7,15,411.0,35.0,1.35,7.5,89.5,441.07,359.68
2016,11,2,7,30,526.0,45.0,1.4,8.0,132.0,566.96,466.51
2016,11,2,7,45,592.0,51.0,1.45,9.0,179.0,649.35,532.31
2016,11,2,8,0,658.0,57.0,1.5,10.0,226.0,733.12,595.32
2016,11,2,8,15,701.0,61.5,1.45,10.5,271.5,785.89,632.28
2016,11,2,8,30,744.0,66.0,1.4,11.0,317.0,846.01,672.72
2016,11,2,8,45,776.0,69.0,1.4,11.5,360.0,891.49,701.69
2016,11,2,9,0,808.0,72.0,1.4,12.0,403.0,934.32,728.03
2016,11,2,9,15,828.5,74.0,1.3,12.5,440.5,961.26,741.26
2016,11,2,9,30,849.0,76.0,1.2,13.0,478.0,984.73,751.92
2016,11,2,9,45,874.5,74.5,1.1,14.0,512.0,992.73,750.69
2016,11,2,10,0,900.0,73.0,1.0,15.0,546.0,1009.05,755.07
2016,11,2,10,15,909.0,74.0,0.9,15.5,570.5,1008.25,749.55
2016,11,2,10,30,918.0,75.0,0.8,16.0,595.0,1003.5,741.88
2016,11,2,10,45,924.5,75.5,0.75,16.5,612.5,991.71,731.05
2016,11,2,11,0,931.0,76.0,0.7,17.0,630.0,976.0,718.03
2016,11,2,11,15,934.0,76.5,0.65,17.0,639.5,953.16,702.03
2016,11,2,11,30,937.0,77.0,0.6,17.0,649.0,926.62,683.9
2016,11,2,11,45,937.5,77.0,0.6,17.5,650.5,893.78,661.58
2016,11,2,12,0,938.0,77.0,0.6,18.0,652.0,857.61,637.2
2016,11,2,12,15,935.5,76.5,0.6,18.0,645.5,815.41,609.93
2016,11,2,12,30,933.0,76.0,0.6,18.0,639.0,770.46,580.64
2016,11,2,12,45,930.5,74.5,0.65,18.5,624.5,721.89,547.2
2016,11,2,13,0,928.0,73.0,0.7,19.0,610.0,671.01,509.98
2016,11,2,13,15,920.0,72.0,0.7,19.0,588.0,615.35,468.48
2016,11,2,13,30,912.0,71.0,0.7,19.0,566.0,558.35,424.61
2016,11,2,13,45,899.5,70.0,0.75,19.0,536.5,498.17,377.18
2016,11,2,14,0,887.0,69.0,0.8,19.0,507.0,437.67,327.61
2016,11,2,14,15,870.5,67.0,0.8,18.5,471.5,374.8,274.8
2016,11,2,14,30,854.0,65.0,0.8,18.0,436.0,312.66,221.09
2016,11,2,14,45,829.0,62.5,0.85,18.0,395.0,247.22,164.43
2016,11,2,15,0,804.0,60.0,0.9,18.0,354.0,185.4,112.5
2016,11,2,15,15,769.5,57.0,0.95,17.5,309.0,124.9,68.07
2016,11,2,15,30,735.0,54.0,1.0,17.0,264.0,68.57,39.66
2016,11,2,15,45,680.5,49.0,1.05,16.5,217.0,45.12,34.41
2016,11,2,16,0,626.0,44.0,1.1,16.0,170.0,40.46,30.16
2016,11,2,16,15,537.0,37.0,1.1,15.0,124.5,33.89,24.07
2016,11,2,16,30,448.0,30.0,1.1,14.0,79.0,27.42,17.61
2016,11,2,16,45,224.0,15.0,1.1,13.0,39.5,12.24,0.0
2016,11,2,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,6,45,165.5,11.5,1.35,8.5,23.0,134.7,0.0
2016,11,3,7,0,331.0,23.0,1.4,9.0,46.0,336.89,204.31
2016,11,3,7,15,445.5,31.5,1.4,9.5,89.0,465.67,374.6
2016,11,3,7,30,560.0,40.0,1.4,10.0,132.0,579.53,471.89
2016,11,3,7,45,625.5,45.5,1.45,11.0,179.0,663.16,538.35
2016,11,3,8,0,691.0,51.0,1.5,12.0,226.0,747.45,601.22
2016,11,3,8,15,733.0,55.5,1.4,12.5,272.0,808.33,643.08
2016,11,3,8,30,775.0,60.0,1.3,13.0,318.0,867.83,681.63
2016,11,3,8,45,804.0,62.5,1.25,14.0,360.5,909.89,705.62
2016,11,3,9,0,833.0,65.0,1.2,15.0,403.0,949.22,726.85
2016,11,3,9,15,852.5,67.0,1.1,15.5,440.5,975.24,738.9
2016,11,3,9,30,872.0,69.0,1.0,16.0,478.0,985.77,740.53
2016,11,3,9,45,889.0,69.5,0.9,16.5,510.5,999.99,744.66
2016,11,3,10,0,906.0,70.0,0.8,17.0,543.0,1010.45,746.21
2016,11,3,10,15,915.0,71.5,0.75,17.5,567.5,1010.33,742.21
2016,11,3,10,30,924.0,73.0,0.7,18.0,592.0,1006.21,736.02
2016,11,3,10,45,930.0,73.5,0.65,19.0,609.5,993.9,723.55
2016,11,3,11,0,936.0,74.0,0.6,20.0,627.0,977.66,708.99
2016,11,3,11,15,939.0,74.5,0.55,20.0,636.5,954.78,693.19
2016,11,3,11,30,942.0,75.0,0.5,20.0,646.0,928.19,675.28
2016,11,3,11,45,941.0,75.5,0.45,20.5,647.0,894.57,651.79
2016,11,3,12,0,940.0,76.0,0.4,21.0,648.0,857.72,626.43
2016,11,3,12,15,937.5,76.0,0.4,21.0,641.5,816.08,600.09
2016,11,3,12,30,935.0,76.0,0.4,21.0,635.0,771.66,571.73
2016,11,3,12,45,929.0,75.5,0.4,21.5,620.5,721.75,537.27
2016,11,3,13,0,923.0,75.0,0.4,22.0,606.0,669.82,499.48
2016,11,3,13,15,915.0,74.0,0.4,22.0,583.5,614.43,459.14
2016,11,3,13,30,907.0,73.0,0.4,22.0,561.0,557.74,416.47
2016,11,3,13,45,893.5,72.0,0.4,22.0,531.5,497.39,369.61
2016,11,3,14,0,880.0,71.0,0.4,22.0,502.0,436.84,320.9
2016,11,3,14,15,863.0,69.0,0.45,21.5,466.5,374.23,269.83
2016,11,3,14,30,846.0,67.0,0.5,21.0,431.0,311.33,216.91
2016,11,3,14,45,659.0,89.0,0.55,21.0,356.5,229.3,154.38
2016,11,3,15,0,472.0,111.0,0.6,21.0,282.0,166.21,109.85
2016,11,3,15,15,597.5,83.0,0.65,20.5,271.0,125.77,74.62
2016,11,3,15,30,723.0,55.0,0.7,20.0,260.0,69.53,39.83
2016,11,3,15,45,667.5,50.0,0.75,19.5,213.0,45.82,34.56
2016,11,3,16,0,612.0,45.0,0.8,19.0,166.0,41.21,30.39
2016,11,3,16,15,519.5,37.5,0.85,18.0,120.5,31.51,21.66
2016,11,3,16,30,427.0,30.0,0.9,17.0,75.0,25.14,15.32
2016,11,3,16,45,213.5,15.0,0.95,16.5,37.5,12.23,0.0
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,118.5,12.0,1.0,10.5,19.5,99.37,0.0
2016,11,4,7,0,237.0,24.0,1.0,11.0,39.0,259.72,141.16
2016,11,4,7,15,337.0,35.5,0.95,11.5,78.0,379.11,303.08
2016,11,4,7,30,437.0,47.0,0.9,12.0,117.0,490.99,398.3
2016,11,4,7,45,504.5,54.5,0.9,12.5,160.5,574.46,465.06
2016,11,4,8,0,572.0,62.0,0.9,13.0,204.0,659.48,529.24
2016,11,4,8,15,629.0,62.5,0.8,13.5,246.5,725.79,575.06
2016,11,4,8,30,686.0,63.0,0.7,14.0,289.0,784.83,613.18
2016,11,4,8,45,748.5,66.5,0.6,15.0,342.5,860.0,659.03
2016,11,4,9,0,811.0,70.0,0.5,16.0,396.0,933.5,700.88
2016,11,4,9,15,831.5,72.5,0.4,16.5,433.5,961.08,712.44
2016,11,4,9,30,852.0,75.0,0.3,17.0,471.0,985.21,722.2
2016,11,4,9,45,866.0,77.0,0.25,17.5,502.5,998.45,726.16
2016,11,4,10,0,880.0,79.0,0.2,18.0,534.0,1007.83,727.99
2016,11,4,10,15,582.5,162.0,0.2,18.5,469.0,797.3,590.41
2016,11,4,10,30,285.0,245.0,0.2,19.0,404.0,567.86,429.27
2016,11,4,10,45,598.5,164.0,0.25,19.5,511.0,798.44,595.18
2016,11,4,11,0,912.0,83.0,0.3,20.0,618.0,965.65,698.22
2016,11,4,11,15,915.0,83.5,0.35,20.0,627.5,943.22,681.87
2016,11,4,11,30,918.0,84.0,0.4,20.0,637.0,917.16,666.51
2016,11,4,11,45,917.5,84.5,0.45,20.5,638.0,884.61,645.76
2016,11,4,12,0,917.0,85.0,0.5,21.0,639.0,848.86,622.96
2016,11,4,12,15,914.0,84.5,0.5,21.0,632.0,807.05,596.29
2016,11,4,12,30,911.0,84.0,0.5,21.0,625.0,762.62,567.7
2016,11,4,12,45,906.0,83.0,0.55,21.0,610.5,713.86,535.23
2016,11,4,13,0,901.0,82.0,0.6,21.0,596.0,663.08,499.5
2016,11,4,13,15,892.5,81.0,0.65,21.0,574.0,608.45,459.74
2016,11,4,13,30,884.0,80.0,0.7,21.0,552.0,552.61,417.58
2016,11,4,13,45,871.5,78.0,0.75,21.0,523.0,494.66,372.17
2016,11,4,14,0,859.0,76.0,0.8,21.0,494.0,433.86,322.89
2016,11,4,14,15,841.0,74.0,0.75,20.5,458.5,371.22,270.65
2016,11,4,14,30,823.0,72.0,0.7,20.0,423.0,309.59,217.88
2016,11,4,14,45,798.5,68.5,0.7,20.0,382.5,246.45,163.63
2016,11,4,15,0,774.0,65.0,0.7,20.0,342.0,185.76,113.1
2016,11,4,15,15,737.0,61.0,0.65,19.0,297.5,126.08,69.66
2016,11,4,15,30,700.0,57.0,0.6,18.0,253.0,70.95,41.44
2016,11,4,15,45,645.0,51.5,0.6,17.5,206.5,46.86,35.76
2016,11,4,16,0,590.0,46.0,0.6,17.0,160.0,38.62,28.38
2016,11,4,16,15,495.5,38.0,0.65,16.0,115.5,31.78,22.06
2016,11,4,16,30,401.0,30.0,0.7,15.0,71.0,25.05,15.26
2016,11,4,16,45,200.5,15.0,0.75,14.5,35.5,12.22,0.0
2016,11,4,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,146.0,11.0,0.95,9.5,20.0,119.39,0.0
2016,11,5,7,0,292.0,22.0,0.9,10.0,40.0,299.87,140.75
2016,11,5,7,15,410.0,31.0,0.8,10.5,81.5,435.35,344.39
2016,11,5,7,30,528.0,40.0,0.7,11.0,123.0,561.66,450.4
2016,11,5,7,45,594.0,46.5,0.65,12.0,168.5,644.1,513.79
2016,11,5,8,0,660.0,53.0,0.6,13.0,214.0,719.98,568.1
2016,11,5,8,15,702.5,57.5,0.6,13.5,259.5,780.81,610.11
2016,11,5,8,30,745.0,62.0,0.6,14.0,305.0,840.23,649.06
2016,11,5,8,45,771.5,65.5,0.6,14.5,346.0,880.77,673.55
2016,11,5,9,0,798.0,69.0,0.6,15.0,387.0,918.61,695.62
2016,11,5,9,15,818.5,71.5,0.6,15.5,424.0,946.08,710.3
2016,11,5,9,30,839.0,74.0,0.6,16.0,461.0,970.17,722.68
2016,11,5,9,45,857.0,74.5,0.65,16.5,493.0,985.44,730.44
2016,11,5,10,0,875.0,75.0,0.7,17.0,525.0,984.9,728.26
2016,11,5,10,15,884.5,76.5,0.7,17.0,549.0,985.46,727.43
2016,11,5,10,30,894.0,78.0,0.7,17.0,573.0,982.15,724.27
2016,11,5,10,45,902.5,77.5,0.75,17.5,590.0,971.45,716.35
2016,11,5,11,0,911.0,77.0,0.8,18.0,607.0,956.9,706.2
2016,11,5,11,15,913.0,77.5,0.8,18.0,616.0,933.76,690.96
2016,11,5,11,30,915.0,78.0,0.8,18.0,625.0,907.07,673.6
2016,11,5,11,45,916.5,77.5,0.85,18.5,626.5,875.35,652.66
2016,11,5,12,0,918.0,77.0,0.9,19.0,628.0,840.36,629.51
2016,11,5,12,15,914.5,76.5,0.95,19.0,621.0,798.37,602.66
2016,11,5,12,30,911.0,76.0,1.0,19.0,614.0,753.79,573.72
2016,11,5,12,45,899.0,78.0,1.05,19.0,598.0,703.72,539.22
2016,11,5,13,0,887.0,80.0,1.1,19.0,582.0,652.15,501.56
2016,11,5,13,15,878.0,78.5,1.1,19.0,560.0,597.57,460.14
2016,11,5,13,30,869.0,77.0,1.1,19.0,538.0,541.89,416.55
2016,11,5,13,45,712.0,110.5,1.1,19.0,474.5,450.63,345.56
2016,11,5,14,0,555.0,144.0,1.1,19.0,411.0,363.99,277.85
2016,11,5,14,15,680.0,107.0,1.05,18.5,410.5,343.23,256.13
2016,11,5,14,30,805.0,70.0,1.0,18.0,410.0,302.99,216.05
2016,11,5,14,45,667.5,84.5,1.0,18.0,348.0,228.41,156.12
2016,11,5,15,0,530.0,99.0,1.0,18.0,286.0,171.07,112.99
2016,11,5,15,15,604.5,77.5,0.95,17.5,264.5,123.24,73.14
2016,11,5,15,30,679.0,56.0,0.9,17.0,243.0,69.98,40.9
2016,11,5,15,45,622.0,51.0,0.85,16.5,198.0,42.65,32.19
2016,11,5,16,0,565.0,46.0,0.8,16.0,153.0,38.44,28.31
2016,11,5,16,15,469.0,38.0,0.75,15.0,109.5,31.64,21.99
2016,11,5,16,30,373.0,30.0,0.7,14.0,66.0,24.97,15.08
2016,11,5,16,45,186.5,15.0,0.7,13.0,33.0,12.21,0.0
2016,11,5,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,6,45,47.5,10.5,0.7,12.0,13.5,44.27,0.0
2016,11,6,7,0,95.0,21.0,0.7,12.0,27.0,137.85,48.54
2016,11,6,7,15,154.5,37.0,0.6,12.0,56.5,228.82,181.1
2016,11,6,7,30,214.0,53.0,0.5,12.0,86.0,303.52,248.91
2016,11,6,7,45,241.0,70.0,0.45,12.5,118.5,333.44,275.83
2016,11,6,8,0,268.0,87.0,0.4,13.0,151.0,383.9,316.72
2016,11,6,8,15,285.5,103.5,0.4,13.5,184.0,424.58,348.05
2016,11,6,8,30,303.0,120.0,0.4,14.0,217.0,464.67,377.69
2016,11,6,8,45,314.5,135.0,0.4,14.5,248.0,495.81,399.46
2016,11,6,9,0,326.0,150.0,0.4,15.0,279.0,525.82,419.82
2016,11,6,9,15,415.0,148.5,0.35,15.5,328.0,635.01,497.83
2016,11,6,9,30,504.0,147.0,0.3,16.0,377.0,720.37,554.57
2016,11,6,9,45,358.5,187.0,0.25,16.5,356.5,594.42,459.51
2016,11,6,10,0,213.0,227.0,0.2,17.0,336.0,469.44,364.87
2016,11,6,10,15,164.0,239.0,0.2,17.0,325.0,428.24,333.77
2016,11,6,10,30,115.0,251.0,0.2,17.0,314.0,364.96,285.2
2016,11,6,10,45,225.0,249.0,0.25,17.5,377.5,482.66,375.09
2016,11,6,11,0,335.0,247.0,0.3,18.0,441.0,595.31,455.55
2016,11,6,11,15,330.0,252.5,0.3,18.0,446.0,582.98,444.61
2016,11,6,11,30,325.0,258.0,0.3,18.0,451.0,569.47,434.52
2016,11,6,11,45,288.0,265.5,0.35,18.5,437.0,529.9,405.03
2016,11,6,12,0,251.0,273.0,0.4,19.0,423.0,473.63,363.84
2016,11,6,12,15,298.0,261.0,0.45,19.0,437.0,499.36,383.85
2016,11,6,12,30,345.0,249.0,0.5,19.0,451.0,502.87,386.93
2016,11,6,12,45,340.0,243.5,0.55,19.0,438.5,472.67,364.72
2016,11,6,13,0,335.0,238.0,0.6,19.0,426.0,442.16,342.19
2016,11,6,13,15,384.0,217.0,0.6,19.0,425.0,428.38,331.75
2016,11,6,13,30,433.0,196.0,0.6,19.0,424.0,419.71,323.96
2016,11,6,13,45,432.0,185.0,0.65,19.5,402.0,379.36,291.43
2016,11,6,14,0,431.0,174.0,0.7,20.0,380.0,338.63,257.99
2016,11,6,14,15,304.5,177.0,0.7,19.5,317.0,258.77,196.6
2016,11,6,14,30,178.0,180.0,0.7,19.0,254.0,196.36,149.47
2016,11,6,14,45,174.5,162.5,0.7,19.0,229.5,166.97,125.14
2016,11,6,15,0,171.0,145.0,0.7,19.0,205.0,138.37,101.58
2016,11,6,15,15,163.5,126.5,0.65,18.5,177.5,109.51,79.22
2016,11,6,15,30,156.0,108.0,0.6,18.0,150.0,82.08,60.39
2016,11,6,15,45,141.0,89.0,0.6,17.5,121.5,63.48,50.23
2016,11,6,16,0,126.0,70.0,0.6,17.0,93.0,50.64,38.78
2016,11,6,16,15,99.0,51.5,0.6,16.0,66.5,37.76,27.12
2016,11,6,16,30,72.0,33.0,0.6,15.0,40.0,24.51,14.43
2016,11,6,16,45,36.0,16.5,0.6,14.5,20.0,12.67,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,81.5,10.0,0.7,11.5,14.5,69.61,0.0
2016,11,7,7,0,163.0,20.0,0.7,12.0,29.0,188.86,44.3
2016,11,7,7,15,245.0,33.0,0.7,12.5,62.0,297.28,233.79
2016,11,7,7,30,327.0,46.0,0.7,13.0,95.0,390.16,317.16
2016,11,7,7,45,370.5,59.0,0.7,13.5,132.5,453.58,369.98
2016,11,7,8,0,414.0,72.0,0.7,14.0,170.0,518.38,421.0
2016,11,7,8,15,440.5,84.0,0.65,14.5,207.0,566.16,456.15
2016,11,7,8,30,467.0,96.0,0.6,15.0,244.0,613.26,489.09
2016,11,7,8,45,484.0,107.5,0.6,16.0,279.0,649.19,512.17
2016,11,7,9,0,501.0,119.0,0.6,17.0,314.0,683.34,533.22
2016,11,7,9,15,501.0,132.5,0.55,17.5,343.5,700.96,542.35
2016,11,7,9,30,501.0,146.0,0.5,18.0,373.0,715.96,549.64
2016,11,7,9,45,500.0,158.0,0.45,19.0,397.5,725.47,552.04
2016,11,7,10,0,499.0,170.0,0.4,20.0,422.0,732.37,552.34
2016,11,7,10,15,659.5,130.0,0.35,20.5,480.0,846.63,625.83
2016,11,7,10,30,820.0,90.0,0.3,21.0,538.0,935.84,678.1
2016,11,7,10,45,830.5,90.0,0.25,21.5,555.5,928.53,668.89
2016,11,7,11,0,841.0,90.0,0.2,22.0,573.0,917.42,659.17
2016,11,7,11,15,677.5,146.5,0.2,22.0,539.5,814.51,593.28
2016,11,7,11,30,514.0,203.0,0.2,22.0,506.0,696.88,514.72
2016,11,7,11,45,404.5,233.0,0.2,22.0,472.0,593.73,443.83
2016,11,7,12,0,295.0,263.0,0.2,22.0,438.0,517.01,388.74
2016,11,7,12,15,305.0,258.0,0.2,22.0,437.0,502.05,378.93
2016,11,7,12,30,315.0,253.0,0.2,22.0,436.0,485.48,367.08
2016,11,7,12,45,307.0,248.0,0.25,22.5,423.0,455.01,344.61
2016,11,7,13,0,299.0,243.0,0.3,23.0,410.0,424.61,322.03
2016,11,7,13,15,289.5,234.0,0.3,22.5,391.0,389.79,296.72
2016,11,7,13,30,280.0,225.0,0.3,22.0,372.0,355.6,271.34
2016,11,7,13,45,279.5,212.0,0.3,22.0,352.0,322.86,245.97
2016,11,7,14,0,279.0,199.0,0.3,22.0,332.0,290.12,219.95
2016,11,7,14,15,278.5,183.5,0.3,22.0,307.5,255.35,191.79
2016,11,7,14,30,278.0,168.0,0.3,22.0,283.0,220.8,163.25
2016,11,7,14,45,268.0,153.0,0.35,22.0,255.0,184.7,133.69
2016,11,7,15,0,258.0,138.0,0.4,22.0,227.0,150.04,105.72
2016,11,7,15,15,247.0,120.0,0.4,21.0,196.5,114.72,79.15
2016,11,7,15,30,236.0,102.0,0.4,20.0,166.0,81.29,57.56
2016,11,7,15,45,213.0,84.5,0.45,19.5,134.0,60.75,47.43
2016,11,7,16,0,190.0,67.0,0.5,19.0,102.0,48.81,36.84
2016,11,7,16,15,150.5,49.5,0.55,18.5,72.0,36.49,25.68
2016,11,7,16,30,111.0,32.0,0.6,18.0,42.0,23.95,13.52
2016,11,7,16,45,55.5,16.0,0.65,17.5,21.0,12.19,0.0
2016,11,7,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,112.0,9.5,0.6,12.0,15.5,92.27,0.0
2016,11,8,7,0,224.0,19.0,0.6,12.0,31.0,236.14,17.1
2016,11,8,7,15,346.5,29.0,0.5,12.5,69.0,379.87,292.65
2016,11,8,7,30,469.0,39.0,0.4,13.0,107.0,508.48,403.52
2016,11,8,7,45,540.5,45.5,0.3,13.5,150.5,593.85,469.68
2016,11,8,8,0,612.0,52.0,0.2,14.0,194.0,681.39,532.89
2016,11,8,8,15,657.0,56.5,0.15,14.5,237.5,734.64,568.83
2016,11,8,8,30,702.0,61.0,0.1,15.0,281.0,795.52,608.31
2016,11,8,8,45,733.5,64.0,0.05,16.0,321.5,839.62,633.44
2016,11,8,9,0,765.0,67.0,0.0,17.0,362.0,881.28,656.3
2016,11,8,9,15,786.0,69.0,0.05,17.5,398.0,908.31,670.87
2016,11,8,9,30,807.0,71.0,0.1,18.0,434.0,932.13,683.64
2016,11,8,9,45,827.5,71.5,0.15,18.5,465.5,949.94,692.68
2016,11,8,10,0,848.0,72.0,0.2,19.0,497.0,952.24,692.16
2016,11,8,10,15,857.5,73.0,0.2,19.5,520.5,952.52,689.86
2016,11,8,10,30,867.0,74.0,0.2,20.0,544.0,949.1,685.42
2016,11,8,10,45,871.5,75.5,0.25,20.5,560.5,937.76,677.24
2016,11,8,11,0,876.0,77.0,0.3,21.0,577.0,922.77,667.09
2016,11,8,11,15,879.5,77.5,0.3,21.0,586.0,902.03,653.73
2016,11,8,11,30,883.0,78.0,0.3,21.0,595.0,877.8,638.32
2016,11,8,11,45,881.5,78.5,0.35,21.5,596.0,845.94,617.84
2016,11,8,12,0,880.0,79.0,0.4,22.0,597.0,811.1,595.47
2016,11,8,12,15,878.0,79.0,0.4,22.0,591.0,772.49,570.75
2016,11,8,12,30,876.0,79.0,0.4,22.0,585.0,731.28,544.13
2016,11,8,12,45,868.5,79.0,0.4,22.5,570.5,683.9,510.74
2016,11,8,13,0,861.0,79.0,0.4,23.0,556.0,634.79,474.69
2016,11,8,13,15,852.5,78.0,0.4,23.0,535.0,582.59,436.4
2016,11,8,13,30,844.0,77.0,0.4,23.0,514.0,531.98,397.91
2016,11,8,13,45,831.0,75.0,0.4,23.0,486.0,473.75,352.64
2016,11,8,14,0,818.0,73.0,0.4,23.0,458.0,415.47,305.79
2016,11,8,14,15,800.0,71.0,0.4,22.5,424.5,355.63,256.81
2016,11,8,14,30,782.0,69.0,0.4,22.0,391.0,296.86,207.27
2016,11,8,14,45,756.5,66.0,0.4,22.0,352.0,236.8,156.22
2016,11,8,15,0,731.0,63.0,0.4,22.0,313.0,179.28,108.74
2016,11,8,15,15,693.0,59.0,0.45,21.5,270.5,122.44,67.35
2016,11,8,15,30,655.0,55.0,0.5,21.0,228.0,70.26,39.85
2016,11,8,15,45,595.5,49.5,0.6,20.5,184.0,41.28,30.39
2016,11,8,16,0,536.0,44.0,0.7,20.0,140.0,36.68,26.21
2016,11,8,16,15,438.5,35.5,0.75,19.0,98.5,29.5,19.61
2016,11,8,16,30,341.0,27.0,0.8,18.0,57.0,22.41,12.05
2016,11,8,16,45,170.5,13.5,0.9,17.0,28.5,10.62,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,14.0,0.95,10.0,14.0,11.02,0.0
2016,11,9,7,0,0.0,28.0,0.9,10.0,28.0,42.05,0.0
2016,11,9,7,15,212.0,35.0,0.95,10.5,65.0,276.09,215.53
2016,11,9,7,30,424.0,42.0,1.0,11.0,102.0,472.52,383.84
2016,11,9,7,45,501.5,49.5,1.05,12.0,146.0,563.9,457.45
2016,11,9,8,0,579.0,57.0,1.1,13.0,190.0,657.54,529.01
2016,11,9,8,15,627.0,62.5,1.0,13.5,233.5,722.06,574.72
2016,11,9,8,30,675.0,68.0,0.9,14.0,277.0,785.96,617.36
2016,11,9,8,45,711.5,71.0,0.85,15.0,318.5,833.81,646.14
2016,11,9,9,0,748.0,74.0,0.8,16.0,360.0,872.8,667.67
2016,11,9,9,15,770.5,77.0,0.75,16.5,396.5,902.67,683.6
2016,11,9,9,30,793.0,80.0,0.7,17.0,433.0,929.3,697.05
2016,11,9,9,45,822.5,78.0,0.7,18.0,466.0,953.04,708.09
2016,11,9,10,0,852.0,76.0,0.7,19.0,499.0,972.87,716.52
2016,11,9,10,15,862.5,77.0,0.65,19.5,523.5,962.12,705.71
2016,11,9,10,30,873.0,78.0,0.6,20.0,548.0,959.53,700.8
2016,11,9,10,45,879.0,79.0,0.6,20.5,564.5,948.82,691.88
2016,11,9,11,0,885.0,80.0,0.6,21.0,581.0,934.4,680.91
2016,11,9,11,15,888.5,80.5,0.55,21.5,590.5,913.41,664.94
2016,11,9,11,30,892.0,81.0,0.5,22.0,600.0,888.91,647.01
2016,11,9,11,45,892.0,81.5,0.45,22.5,601.0,858.0,625.19
2016,11,9,12,0,892.0,82.0,0.4,23.0,602.0,823.99,601.56
2016,11,9,12,15,889.0,81.5,0.4,23.0,595.5,783.58,575.84
2016,11,9,12,30,886.0,81.0,0.4,23.0,589.0,740.64,548.29
2016,11,9,12,45,883.5,79.0,0.4,23.5,575.5,694.09,515.73
2016,11,9,13,0,881.0,77.0,0.4,24.0,562.0,645.39,480.2
2016,11,9,13,15,872.0,76.0,0.4,24.0,540.5,592.0,441.29
2016,11,9,13,30,863.0,75.0,0.4,24.0,519.0,537.5,400.32
2016,11,9,13,45,847.5,74.0,0.45,24.0,490.5,480.84,356.74
2016,11,9,14,0,832.0,73.0,0.5,24.0,462.0,421.65,309.65
2016,11,9,14,15,813.0,71.0,0.5,23.5,427.5,360.7,259.91
2016,11,9,14,30,794.0,69.0,0.5,23.0,393.0,300.92,209.65
2016,11,9,14,45,765.5,66.0,0.55,23.0,353.0,239.48,157.77
2016,11,9,15,0,737.0,63.0,0.6,23.0,313.0,180.95,109.65
2016,11,9,15,15,698.0,59.0,0.7,22.0,270.5,123.66,68.02
2016,11,9,15,30,659.0,55.0,0.8,21.0,228.0,71.15,40.19
2016,11,9,15,45,598.5,49.5,0.9,20.5,183.5,41.32,30.41
2016,11,9,16,0,538.0,44.0,1.0,20.0,139.0,36.71,26.2
2016,11,9,16,15,440.0,35.5,1.0,19.5,97.5,29.53,19.53
2016,11,9,16,30,342.0,27.0,1.0,19.0,56.0,22.45,11.72
2016,11,9,16,45,171.0,13.5,1.0,18.5,28.0,10.62,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
