Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,97.0,8.5,0.85,12.0,13.0,80.02,0.0
2016,11,10,7,0,194.0,17.0,0.8,12.0,26.0,206.25,0.0
2016,11,10,7,15,317.5,28.0,0.85,12.5,63.0,354.52,268.8
2016,11,10,7,30,441.0,39.0,0.9,13.0,100.0,483.63,387.37
2016,11,10,7,45,514.5,46.0,0.95,14.0,143.0,570.67,457.83
2016,11,10,8,0,588.0,53.0,1.0,15.0,186.0,659.98,525.6
2016,11,10,8,15,635.5,58.0,1.0,15.5,229.5,723.25,571.22
2016,11,10,8,30,683.0,63.0,1.0,16.0,273.0,778.36,608.89
2016,11,10,8,45,715.5,66.5,1.0,16.5,313.5,823.93,638.29
2016,11,10,9,0,748.0,70.0,1.0,17.0,354.0,867.09,665.03
2016,11,10,9,15,770.5,73.0,1.0,17.5,390.0,896.9,682.01
2016,11,10,9,30,793.0,76.0,1.0,18.0,426.0,923.53,696.68
2016,11,10,9,45,817.0,75.5,1.0,19.0,458.0,943.63,705.54
2016,11,10,10,0,841.0,75.0,1.0,20.0,490.0,960.0,711.96
2016,11,10,10,15,851.5,76.5,0.95,20.0,514.0,961.83,710.79
2016,11,10,10,30,862.0,78.0,0.9,20.0,538.0,948.34,700.06
2016,11,10,10,45,583.0,161.5,0.85,20.5,477.0,769.74,579.13
2016,11,10,11,0,304.0,245.0,0.8,21.0,416.0,565.38,431.25
2016,11,10,11,15,370.0,234.0,0.7,21.0,445.5,599.5,457.67
2016,11,10,11,30,436.0,223.0,0.6,21.0,475.0,649.1,491.22
2016,11,10,11,45,436.5,223.5,0.55,21.5,476.0,630.07,475.35
2016,11,10,12,0,437.0,224.0,0.5,22.0,477.0,609.24,459.09
2016,11,10,12,15,655.0,152.5,0.5,22.0,528.0,690.41,518.53
2016,11,10,12,30,873.0,81.0,0.5,22.0,579.0,731.19,547.08
2016,11,10,12,45,866.5,80.5,0.5,22.5,564.5,684.19,512.61
2016,11,10,13,0,860.0,80.0,0.5,23.0,550.0,635.41,476.65
2016,11,10,13,15,850.5,79.0,0.55,23.0,528.5,586.54,441.01
2016,11,10,13,30,841.0,78.0,0.6,23.0,507.0,532.0,400.06
2016,11,10,13,45,661.0,117.0,0.65,23.0,442.5,434.49,326.92
2016,11,10,14,0,481.0,156.0,0.7,23.0,378.0,345.84,259.97
2016,11,10,14,15,248.5,152.5,0.7,23.0,266.5,220.31,165.71
2016,11,10,14,30,16.0,149.0,0.7,23.0,155.0,119.05,90.9
2016,11,10,14,45,12.5,135.0,0.7,23.0,139.5,105.43,80.4
2016,11,10,15,0,9.0,121.0,0.7,23.0,124.0,92.39,70.09
2016,11,10,15,15,324.5,88.0,0.7,22.5,172.5,102.34,65.7
2016,11,10,15,30,640.0,55.0,0.7,22.0,221.0,67.7,37.21
2016,11,10,15,45,580.0,49.5,0.7,21.5,177.5,41.16,30.12
2016,11,10,16,0,520.0,44.0,0.7,21.0,134.0,36.6,25.96
2016,11,10,16,15,420.0,35.0,0.7,20.5,93.5,29.03,18.98
2016,11,10,16,30,320.0,26.0,0.7,20.0,53.0,21.55,10.66
2016,11,10,16,45,160.0,13.0,0.75,19.5,26.5,10.23,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,11.5,12.0,9.44,0.0
2016,11,11,7,0,0.0,24.0,0.8,12.0,24.0,18.88,0.0
2016,11,11,7,15,227.5,30.5,0.75,12.5,61.5,281.95,212.1
2016,11,11,7,30,455.0,37.0,0.7,13.0,99.0,493.04,393.04
2016,11,11,7,45,532.5,44.0,0.7,14.0,142.5,583.69,464.66
2016,11,11,8,0,610.0,51.0,0.7,15.0,186.0,676.98,534.07
2016,11,11,8,15,658.0,55.5,0.7,15.5,230.0,732.44,573.45
2016,11,11,8,30,706.0,60.0,0.7,16.0,274.0,796.17,616.7
2016,11,11,8,45,614.0,84.5,0.75,16.5,289.0,755.47,586.67
2016,11,11,9,0,522.0,109.0,0.8,17.0,304.0,690.09,539.78
2016,11,11,9,15,465.5,133.5,0.8,17.5,320.5,666.16,521.47
2016,11,11,9,30,409.0,158.0,0.8,18.0,337.0,637.9,498.14
2016,11,11,9,45,480.5,153.5,0.85,19.0,378.0,699.87,541.44
2016,11,11,10,0,552.0,149.0,0.9,20.0,419.0,759.14,579.51
2016,11,11,10,15,513.5,169.0,0.95,20.0,430.0,736.24,562.43
2016,11,11,10,30,475.0,189.0,1.0,20.0,441.0,710.82,543.54
2016,11,11,10,45,418.5,210.0,1.1,20.5,437.0,667.28,511.11
2016,11,11,11,0,362.0,231.0,1.2,21.0,433.0,603.38,464.45
2016,11,11,11,15,242.5,248.5,1.2,21.0,385.0,479.86,372.48
2016,11,11,11,30,123.0,266.0,1.2,21.0,337.0,383.34,297.94
2016,11,11,11,45,93.5,259.5,1.25,21.5,313.5,323.81,252.37
2016,11,11,12,0,64.0,253.0,1.3,22.0,290.0,286.21,222.67
2016,11,11,12,15,53.0,244.0,1.3,21.5,274.5,262.79,204.91
2016,11,11,12,30,42.0,235.0,1.3,21.0,259.0,240.72,188.0
2016,11,11,12,45,29.5,217.5,1.3,21.0,234.5,210.71,164.42
2016,11,11,13,0,17.0,200.0,1.3,21.0,210.0,172.42,134.2
2016,11,11,13,15,159.0,207.0,1.25,20.5,288.5,279.52,220.35
2016,11,11,13,30,301.0,214.0,1.2,20.0,367.0,358.44,280.57
2016,11,11,13,45,298.0,202.0,1.2,20.0,346.0,324.52,252.64
2016,11,11,14,0,295.0,190.0,1.2,20.0,325.0,290.8,224.97
2016,11,11,14,15,220.0,181.0,1.15,19.5,277.5,228.51,175.93
2016,11,11,14,30,145.0,172.0,1.1,19.0,230.0,182.12,139.86
2016,11,11,14,45,135.5,156.0,1.05,18.5,206.0,154.6,117.35
2016,11,11,15,0,126.0,140.0,1.0,18.0,182.0,128.54,96.17
2016,11,11,15,15,117.0,121.5,0.95,17.5,156.5,102.34,75.52
2016,11,11,15,30,108.0,103.0,0.9,17.0,131.0,77.77,57.67
2016,11,11,15,45,93.0,83.5,0.85,16.5,104.5,59.28,46.66
2016,11,11,16,0,78.0,64.0,0.8,16.0,78.0,46.18,34.87
2016,11,11,16,15,50.5,45.5,0.75,15.5,53.5,33.33,23.07
2016,11,11,16,30,23.0,27.0,0.7,15.0,29.0,20.29,9.65
2016,11,11,16,45,11.5,13.5,0.7,15.0,14.5,10.62,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,97.5,7.5,0.8,11.0,11.5,5.9,0.0
2016,11,12,7,0,195.0,15.0,0.8,11.0,23.0,165.93,0.0
2016,11,12,7,15,328.0,25.5,0.8,11.5,59.5,358.41,262.73
2016,11,12,7,30,461.0,36.0,0.8,12.0,96.0,496.67,396.12
2016,11,12,7,45,537.0,42.5,0.85,13.0,139.5,585.26,468.42
2016,11,12,8,0,613.0,49.0,0.9,14.0,183.0,676.39,537.72
2016,11,12,8,15,660.5,53.5,0.85,14.5,226.5,731.72,577.06
2016,11,12,8,30,708.0,58.0,0.8,15.0,270.0,794.88,619.72
2016,11,12,8,45,742.0,61.0,0.75,15.5,311.0,841.39,648.58
2016,11,12,9,0,776.0,64.0,0.7,16.0,352.0,885.53,674.69
2016,11,12,9,15,798.0,66.5,0.65,16.5,388.0,914.31,689.64
2016,11,12,9,30,820.0,69.0,0.6,17.0,424.0,939.87,702.24
2016,11,12,9,45,841.5,69.0,0.55,17.5,456.0,958.02,709.79
2016,11,12,10,0,863.0,69.0,0.5,18.0,488.0,960.76,707.5
2016,11,12,10,15,873.5,70.0,0.45,18.5,512.0,962.05,704.65
2016,11,12,10,30,884.0,71.0,0.4,19.0,536.0,959.58,699.61
2016,11,12,10,45,890.5,72.0,0.35,19.5,553.0,949.46,689.98
2016,11,12,11,0,897.0,73.0,0.3,20.0,570.0,935.59,678.35
2016,11,12,11,15,901.0,73.5,0.3,20.5,579.5,915.09,663.84
2016,11,12,11,30,905.0,74.0,0.3,21.0,589.0,891.01,647.3
2016,11,12,11,45,905.0,74.5,0.3,21.5,591.0,860.06,626.51
2016,11,12,12,0,905.0,75.0,0.3,22.0,593.0,825.97,603.81
2016,11,12,12,15,902.5,74.5,0.4,22.0,586.5,785.81,579.98
2016,11,12,12,30,900.0,74.0,0.5,22.0,580.0,743.05,554.05
2016,11,12,12,45,893.0,74.0,0.6,22.0,566.0,695.36,523.05
2016,11,12,13,0,886.0,74.0,0.7,22.0,552.0,645.83,488.51
2016,11,12,13,15,637.5,135.0,0.75,22.0,472.0,520.2,396.25
2016,11,12,13,30,389.0,196.0,0.8,22.0,392.0,388.69,298.39
2016,11,12,13,45,483.0,162.5,0.9,22.0,392.0,386.43,295.86
2016,11,12,14,0,577.0,129.0,1.0,22.0,392.0,368.36,278.65
2016,11,12,14,15,690.5,97.0,1.0,21.5,388.5,341.71,252.59
2016,11,12,14,30,804.0,65.0,1.0,21.0,385.0,302.08,213.85
2016,11,12,14,45,777.0,62.0,1.05,20.5,346.0,240.64,160.99
2016,11,12,15,0,750.0,59.0,1.1,20.0,307.0,181.9,111.72
2016,11,12,15,15,710.5,55.5,1.1,19.0,264.0,124.34,68.74
2016,11,12,15,30,671.0,52.0,1.1,18.0,221.0,71.56,39.65
2016,11,12,15,45,608.5,46.5,1.15,17.5,177.0,42.4,31.71
2016,11,12,16,0,546.0,41.0,1.2,17.0,133.0,34.42,24.47
2016,11,12,16,15,441.5,32.5,1.2,16.5,91.5,27.14,17.61
2016,11,12,16,30,337.0,24.0,1.2,16.0,50.0,19.97,8.96
2016,11,12,16,45,168.5,12.0,1.3,15.5,25.0,9.44,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,97.5,7.0,0.9,10.0,10.5,0.0,0.0
2016,11,13,7,0,195.0,14.0,0.9,10.0,21.0,164.98,0.0
2016,11,13,7,15,332.0,24.5,0.8,10.5,57.5,357.96,256.46
2016,11,13,7,30,469.0,35.0,0.7,11.0,94.0,502.01,399.81
2016,11,13,7,45,547.0,41.5,0.65,12.0,138.0,592.41,472.87
2016,11,13,8,0,625.0,48.0,0.6,13.0,182.0,676.66,535.76
2016,11,13,8,15,672.5,52.5,0.5,13.5,225.5,741.1,580.51
2016,11,13,8,30,720.0,57.0,0.4,14.0,269.0,804.43,621.58
2016,11,13,8,45,749.5,60.5,0.35,14.5,309.5,847.36,647.39
2016,11,13,9,0,779.0,64.0,0.3,15.0,350.0,887.81,670.61
2016,11,13,9,15,801.0,66.5,0.3,15.5,386.5,916.62,686.39
2016,11,13,9,30,823.0,69.0,0.3,16.0,423.0,942.21,699.89
2016,11,13,9,45,837.5,71.5,0.35,16.5,453.5,956.84,707.29
2016,11,13,10,0,852.0,74.0,0.4,17.0,484.0,967.79,712.58
2016,11,13,10,15,863.0,75.0,0.45,17.0,508.5,957.83,706.0
2016,11,13,10,30,874.0,76.0,0.5,17.0,533.0,955.9,705.06
2016,11,13,10,45,882.0,77.0,0.55,17.5,550.0,947.3,698.54
2016,11,13,11,0,890.0,78.0,0.6,18.0,567.0,934.93,689.84
2016,11,13,11,15,894.5,78.0,0.65,18.0,577.0,914.39,677.28
2016,11,13,11,30,899.0,78.0,0.7,18.0,587.0,890.31,662.53
2016,11,13,11,45,901.5,77.5,0.75,18.5,589.5,860.46,642.76
2016,11,13,12,0,904.0,77.0,0.8,19.0,592.0,827.36,620.83
2016,11,13,12,15,902.0,77.0,0.8,19.0,585.5,788.22,595.08
2016,11,13,12,30,900.0,77.0,0.8,19.0,579.0,746.43,567.38
2016,11,13,12,45,897.5,75.0,0.85,19.5,566.0,699.63,534.41
2016,11,13,13,0,895.0,73.0,0.9,20.0,553.0,650.65,498.04
2016,11,13,13,15,886.5,72.0,0.85,20.0,531.5,597.25,457.29
2016,11,13,13,30,878.0,71.0,0.8,20.0,510.0,542.67,414.5
2016,11,13,13,45,865.5,69.0,0.8,20.0,482.0,484.25,367.92
2016,11,13,14,0,853.0,67.0,0.8,20.0,454.0,425.61,319.54
2016,11,13,14,15,834.5,65.0,0.75,19.5,419.5,364.97,268.47
2016,11,13,14,30,816.0,63.0,0.7,19.0,385.0,304.47,216.24
2016,11,13,14,45,789.5,60.5,0.7,19.0,346.0,242.97,162.86
2016,11,13,15,0,763.0,58.0,0.7,19.0,307.0,184.06,113.06
2016,11,13,15,15,723.5,54.0,0.7,18.5,264.0,125.3,68.9
2016,11,13,15,30,684.0,50.0,0.7,18.0,221.0,71.33,38.72
2016,11,13,15,45,622.5,44.5,0.7,17.5,176.5,40.84,30.33
2016,11,13,16,0,561.0,39.0,0.7,17.0,132.0,35.75,25.62
2016,11,13,16,15,456.0,31.0,0.75,16.0,91.0,28.27,18.58
2016,11,13,16,30,351.0,23.0,0.8,15.0,50.0,19.19,8.03
2016,11,13,16,45,175.5,11.5,0.9,14.5,25.0,9.05,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,45,101.5,6.5,0.85,10.0,10.0,0.0,0.0
2016,11,14,7,0,203.0,13.0,0.9,10.0,20.0,170.32,0.0
2016,11,14,7,15,343.5,23.0,0.8,10.5,56.5,363.12,251.19
2016,11,14,7,30,484.0,33.0,0.7,11.0,93.0,499.87,396.97
2016,11,14,7,45,561.5,39.0,0.6,11.5,136.5,591.93,472.31
2016,11,14,8,0,639.0,45.0,0.5,12.0,180.0,685.37,542.3
2016,11,14,8,15,687.0,49.5,0.45,12.5,224.0,750.26,588.01
2016,11,14,8,30,735.0,54.0,0.4,13.0,268.0,814.16,630.41
2016,11,14,8,45,767.0,57.5,0.4,13.5,309.5,859.65,659.0
2016,11,14,9,0,799.0,61.0,0.4,14.0,351.0,902.72,685.01
2016,11,14,9,15,821.0,63.0,0.35,14.5,387.5,930.96,699.33
2016,11,14,9,30,843.0,65.0,0.3,15.0,424.0,955.92,711.32
2016,11,14,9,45,859.5,66.5,0.25,16.0,455.0,959.49,708.08
2016,11,14,10,0,876.0,68.0,0.2,17.0,486.0,971.09,710.45
2016,11,14,10,15,886.5,69.0,0.15,17.5,510.5,972.36,707.59
2016,11,14,10,30,897.0,70.0,0.1,18.0,535.0,969.82,702.8
2016,11,14,10,45,904.0,70.5,0.1,18.5,552.5,959.43,694.16
2016,11,14,11,0,911.0,71.0,0.1,19.0,570.0,945.26,683.48
2016,11,14,11,15,915.0,71.5,0.1,19.0,579.5,924.58,670.19
2016,11,14,11,30,919.0,72.0,0.1,19.0,589.0,900.3,654.8
2016,11,14,11,45,920.5,72.0,0.15,19.5,591.0,869.76,635.05
2016,11,14,12,0,922.0,72.0,0.2,20.0,593.0,835.95,613.34
2016,11,14,12,15,920.0,71.5,0.25,20.0,587.0,795.74,588.55
2016,11,14,12,30,918.0,71.0,0.3,20.0,581.0,752.84,561.75
2016,11,14,12,45,909.0,72.0,0.4,20.0,566.0,704.31,530.51
2016,11,14,13,0,900.0,73.0,0.5,20.0,551.0,654.05,495.68
2016,11,14,13,15,891.5,71.5,0.5,20.0,530.0,599.97,455.59
2016,11,14,13,30,883.0,70.0,0.5,20.0,509.0,544.7,413.31
2016,11,14,13,45,870.5,68.5,0.55,20.0,481.0,486.61,367.86
2016,11,14,14,0,858.0,67.0,0.6,20.0,453.0,428.26,320.41
2016,11,14,14,15,839.5,65.0,0.6,19.5,419.0,367.44,269.7
2016,11,14,14,30,821.0,63.0,0.6,19.0,385.0,306.7,217.63
2016,11,14,14,45,794.5,60.0,0.65,19.0,345.5,244.5,163.89
2016,11,14,15,0,768.0,57.0,0.7,19.0,306.0,184.9,113.57
2016,11,14,15,15,728.0,53.5,0.7,18.0,263.0,126.26,69.54
2016,11,14,15,30,688.0,50.0,0.7,17.0,220.0,72.43,39.29
2016,11,14,15,45,625.5,44.5,0.75,16.5,175.5,40.87,30.48
2016,11,14,16,0,563.0,39.0,0.8,16.0,131.0,35.78,25.72
2016,11,14,16,15,455.5,31.0,0.8,15.0,89.5,28.28,18.61
2016,11,14,16,30,348.0,23.0,0.8,14.0,48.0,19.2,7.6
2016,11,14,16,45,174.0,11.5,0.85,13.0,24.0,9.05,0.0
2016,11,14,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,45,122.5,6.0,0.75,9.0,9.5,0.0,0.0
2016,11,15,7,0,245.0,12.0,0.7,9.0,19.0,202.44,0.0
2016,11,15,7,15,386.0,20.5,0.6,9.5,56.0,382.77,252.75
2016,11,15,7,30,527.0,29.0,0.5,10.0,93.0,533.12,419.82
2016,11,15,7,45,601.0,34.5,0.45,10.5,136.5,621.28,492.78
2016,11,15,8,0,675.0,40.0,0.4,11.0,180.0,711.27,560.57
2016,11,15,8,15,718.5,43.5,0.45,11.5,223.0,770.83,604.08
2016,11,15,8,30,762.0,47.0,0.5,12.0,266.0,829.33,644.72
2016,11,15,8,45,790.0,49.5,0.55,13.0,306.0,858.71,662.38
2016,11,15,9,0,818.0,52.0,0.6,14.0,346.0,896.24,685.02
2016,11,15,9,15,836.5,54.0,0.6,14.0,381.5,920.94,699.73
2016,11,15,9,30,855.0,56.0,0.6,14.0,417.0,942.53,712.29
2016,11,15,9,45,851.0,63.5,0.6,14.5,444.5,946.21,711.68
2016,11,15,10,0,847.0,71.0,0.6,15.0,472.0,957.61,716.47
2016,11,15,10,15,572.5,145.0,0.6,15.5,422.5,764.7,584.76
2016,11,15,10,30,298.0,219.0,0.6,16.0,373.0,552.76,430.55
2016,11,15,10,45,336.5,219.5,0.65,16.5,398.0,579.51,452.24
2016,11,15,11,0,375.0,220.0,0.7,17.0,423.0,603.65,469.1
2016,11,15,11,15,348.0,230.0,0.75,17.0,421.0,576.5,448.45
2016,11,15,11,30,321.0,240.0,0.8,17.0,419.0,549.08,428.06
2016,11,15,11,45,602.0,158.0,0.9,17.0,495.5,710.49,550.08
2016,11,15,12,0,883.0,76.0,1.0,17.0,572.0,809.15,618.58
2016,11,15,12,15,880.0,76.0,1.05,17.0,565.5,770.27,591.35
2016,11,15,12,30,877.0,76.0,1.1,17.0,559.0,728.88,563.82
2016,11,15,12,45,872.5,74.5,1.2,17.0,545.5,682.5,531.67
2016,11,15,13,0,868.0,73.0,1.3,17.0,532.0,634.18,496.07
2016,11,15,13,15,858.5,72.0,1.35,16.5,511.0,581.75,456.59
2016,11,15,13,30,849.0,71.0,1.4,16.0,490.0,528.3,414.8
2016,11,15,13,45,831.0,70.5,1.5,16.0,461.5,472.44,369.04
2016,11,15,14,0,813.0,70.0,1.6,16.0,433.0,414.22,319.84
2016,11,15,14,15,794.0,68.0,1.65,15.5,400.0,354.89,268.63
2016,11,15,14,30,775.0,66.0,1.7,15.0,367.0,296.73,217.01
2016,11,15,14,45,744.5,63.5,1.8,15.0,328.5,236.83,163.7
2016,11,15,15,0,714.0,61.0,1.9,15.0,290.0,180.04,114.51
2016,11,15,15,15,674.0,57.0,1.9,14.5,249.0,124.3,71.33
2016,11,15,15,30,634.0,53.0,1.9,14.0,208.0,70.19,38.81
2016,11,15,15,45,566.5,47.5,1.95,13.5,165.0,39.55,29.67
2016,11,15,16,0,499.0,42.0,2.0,13.0,122.0,34.95,25.27
2016,11,15,16,15,390.0,33.0,1.95,12.5,83.0,27.35,17.94
2016,11,15,16,30,281.0,24.0,1.9,12.0,44.0,19.87,7.58
2016,11,15,16,45,140.5,12.0,1.85,12.0,22.0,9.44,0.0
2016,11,15,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,90.0,6.5,1.55,6.5,8.5,0.0,0.0
2016,11,16,7,0,180.0,13.0,1.6,7.0,17.0,151.85,0.0
2016,11,16,7,15,337.0,23.0,1.65,7.5,53.5,352.67,224.18
2016,11,16,7,30,494.0,33.0,1.7,8.0,90.0,506.23,408.79
2016,11,16,7,45,579.0,38.5,1.8,9.0,135.0,605.42,494.98
2016,11,16,8,0,664.0,44.0,1.9,10.0,180.0,705.59,574.88
2016,11,16,8,15,712.5,48.5,1.95,10.0,224.5,771.46,626.69
2016,11,16,8,30,761.0,53.0,2.0,10.0,269.0,836.27,675.38
2016,11,16,8,45,793.0,55.5,2.15,10.5,310.5,880.73,707.11
2016,11,16,9,0,825.0,58.0,2.3,11.0,352.0,922.65,736.09
2016,11,16,9,15,845.5,60.5,2.35,11.0,388.5,950.31,754.58
2016,11,16,9,30,866.0,63.0,2.4,11.0,425.0,963.05,762.38
2016,11,16,9,45,879.0,65.0,2.45,11.5,456.0,975.53,768.7
2016,11,16,10,0,892.0,67.0,2.5,12.0,487.0,984.37,772.48
2016,11,16,10,15,902.0,68.5,2.5,12.0,511.0,985.77,772.12
2016,11,16,10,30,912.0,70.0,2.5,12.0,535.0,983.32,769.3
2016,11,16,10,45,916.0,71.5,2.55,12.5,552.0,971.24,759.1
2016,11,16,11,0,920.0,73.0,2.6,13.0,569.0,955.4,746.54
2016,11,16,11,15,923.0,73.5,2.65,13.0,578.0,933.69,731.4
2016,11,16,11,30,926.0,74.0,2.7,13.0,587.0,908.4,713.85
2016,11,16,11,45,923.5,75.0,2.75,13.0,588.0,875.58,690.97
2016,11,16,12,0,921.0,76.0,2.8,13.0,589.0,839.71,665.86
2016,11,16,12,15,918.5,75.5,2.8,13.0,583.0,799.25,636.95
2016,11,16,12,30,916.0,75.0,2.8,13.0,577.0,756.13,605.95
2016,11,16,12,45,909.0,75.0,2.85,13.0,563.0,708.04,570.09
2016,11,16,13,0,902.0,75.0,2.9,13.0,549.0,658.07,530.72
2016,11,16,13,15,893.0,74.0,2.85,12.5,527.5,604.25,487.84
2016,11,16,13,30,884.0,73.0,2.8,12.0,506.0,549.26,442.69
2016,11,16,13,45,866.5,72.5,2.8,12.0,477.0,491.82,393.5
2016,11,16,14,0,849.0,72.0,2.8,12.0,448.0,431.79,340.86
2016,11,16,14,15,829.0,69.5,2.75,12.0,413.5,369.54,285.04
2016,11,16,14,30,809.0,67.0,2.7,12.0,379.0,308.54,229.23
2016,11,16,14,45,777.0,65.0,2.7,12.0,339.0,246.68,173.09
2016,11,16,15,0,745.0,63.0,2.7,12.0,299.0,188.06,121.43
2016,11,16,15,15,702.5,58.5,2.6,11.5,256.5,129.66,75.46
2016,11,16,15,30,660.0,54.0,2.5,11.0,214.0,76.45,43.61
2016,11,16,15,45,590.0,48.5,2.45,10.5,169.5,40.55,30.92
2016,11,16,16,0,520.0,43.0,2.4,10.0,125.0,35.92,26.43
2016,11,16,16,15,404.5,33.5,2.25,9.5,84.5,27.86,18.56
2016,11,16,16,30,289.0,24.0,2.1,9.0,44.0,19.92,7.14
2016,11,16,16,45,144.5,12.0,2.0,9.0,22.0,9.44,0.0
2016,11,16,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,75.0,6.0,0.75,4.5,7.5,0.0,0.0
2016,11,17,7,0,150.0,12.0,0.7,5.0,15.0,127.32,0.0
2016,11,17,7,15,299.5,22.5,0.65,5.5,49.5,318.72,187.32
2016,11,17,7,30,449.0,33.0,0.6,6.0,84.0,480.98,385.18
2016,11,17,7,45,539.5,39.5,0.6,6.5,128.0,581.4,471.36
2016,11,17,8,0,630.0,46.0,0.6,7.0,172.0,675.9,545.66
2016,11,17,8,15,680.5,50.5,0.6,7.5,216.0,743.21,595.73
2016,11,17,8,30,731.0,55.0,0.6,8.0,260.0,809.45,642.32
2016,11,17,8,45,770.5,57.0,0.65,8.5,302.0,860.22,676.71
2016,11,17,9,0,810.0,59.0,0.7,9.0,344.0,908.61,708.35
2016,11,17,9,15,832.5,61.0,0.75,9.5,380.5,937.45,725.81
2016,11,17,9,30,855.0,63.0,0.8,10.0,417.0,951.49,733.23
2016,11,17,9,45,874.5,63.5,0.85,11.0,449.0,968.33,741.32
2016,11,17,10,0,894.0,64.0,0.9,12.0,481.0,981.59,746.91
2016,11,17,10,15,904.5,65.0,0.9,12.0,505.5,982.92,746.37
2016,11,17,10,30,915.0,66.0,0.9,12.0,530.0,980.41,743.63
2016,11,17,10,45,923.0,66.5,0.9,12.5,547.5,970.93,735.17
2016,11,17,11,0,931.0,67.0,0.9,13.0,565.0,957.58,724.43
2016,11,17,11,15,934.5,67.5,0.85,13.0,575.0,936.27,708.97
2016,11,17,11,30,938.0,68.0,0.8,13.0,585.0,911.33,691.34
2016,11,17,11,45,939.5,67.5,0.8,13.5,587.0,879.91,669.23
2016,11,17,12,0,941.0,67.0,0.8,14.0,589.0,845.19,645.01
2016,11,17,12,15,939.0,67.0,0.8,14.0,583.0,805.21,618.34
2016,11,17,12,30,937.0,67.0,0.8,14.0,577.0,762.45,589.58
2016,11,17,12,45,932.0,66.0,0.8,14.5,563.0,713.94,554.74
2016,11,17,13,0,927.0,65.0,0.8,15.0,549.0,663.36,516.11
2016,11,17,13,15,918.5,64.0,0.8,15.0,527.5,608.9,474.51
2016,11,17,13,30,910.0,63.0,0.8,15.0,506.0,553.17,430.6
2016,11,17,13,45,897.0,61.5,0.85,15.0,478.0,493.78,382.77
2016,11,17,14,0,884.0,60.0,0.9,15.0,450.0,434.14,332.87
2016,11,17,14,15,866.0,58.5,0.9,14.5,415.5,372.74,280.21
2016,11,17,14,30,848.0,57.0,0.9,14.0,381.0,312.18,226.72
2016,11,17,14,45,821.5,54.5,0.9,14.0,342.0,249.8,171.15
2016,11,17,15,0,795.0,52.0,0.9,14.0,303.0,188.0,117.51
2016,11,17,15,15,756.0,48.5,0.85,13.5,260.0,127.98,70.76
2016,11,17,15,30,717.0,45.0,0.8,13.0,217.0,72.59,38.01
2016,11,17,15,45,656.0,40.0,0.8,12.5,172.5,37.32,27.79
2016,11,17,16,0,595.0,35.0,0.8,12.0,128.0,32.51,23.22
2016,11,17,16,15,486.5,27.5,0.9,11.0,86.5,25.33,16.23
2016,11,17,16,30,378.0,20.0,1.0,10.0,45.0,18.29,5.42
2016,11,17,16,45,189.0,10.0,1.1,9.5,22.5,7.87,0.0
2016,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,76.0,5.0,1.25,4.0,6.0,0.0,0.0
2016,11,18,7,0,152.0,10.0,1.3,4.0,12.0,127.18,0.0
2016,11,18,7,15,308.0,20.5,1.3,5.0,47.0,321.23,170.0
2016,11,18,7,30,464.0,31.0,1.3,6.0,82.0,477.56,384.66
2016,11,18,7,45,552.0,38.0,1.35,7.0,126.5,579.28,474.65
2016,11,18,8,0,640.0,45.0,1.4,8.0,171.0,683.12,557.58
2016,11,18,8,15,691.5,49.5,1.3,8.5,215.5,751.51,608.81
2016,11,18,8,30,743.0,54.0,1.2,9.0,260.0,818.85,656.09
2016,11,18,8,45,777.5,57.5,1.2,10.0,302.0,866.94,687.17
2016,11,18,9,0,812.0,61.0,1.2,11.0,344.0,912.61,715.24
2016,11,18,9,15,834.5,63.5,1.25,11.5,381.0,942.23,733.39
2016,11,18,9,30,857.0,66.0,1.3,12.0,418.0,968.54,749.08
2016,11,18,9,45,873.5,67.5,1.4,13.0,449.5,972.37,748.84
2016,11,18,10,0,890.0,69.0,1.5,14.0,481.0,984.0,754.16
2016,11,18,10,15,899.5,70.5,1.5,14.5,505.0,984.97,752.05
2016,11,18,10,30,909.0,72.0,1.5,15.0,529.0,982.13,747.68
2016,11,18,10,45,912.5,73.5,1.55,15.5,545.5,969.71,737.88
2016,11,18,11,0,916.0,75.0,1.6,16.0,562.0,953.57,725.86
2016,11,18,11,15,917.5,75.5,1.65,16.0,571.0,930.72,710.78
2016,11,18,11,30,919.0,76.0,1.7,16.0,580.0,904.4,693.42
2016,11,18,11,45,915.5,77.0,1.75,16.5,580.0,871.09,670.0
2016,11,18,12,0,912.0,78.0,1.8,17.0,580.0,834.83,644.54
2016,11,18,12,15,908.0,77.5,1.8,17.0,573.5,793.7,616.25
2016,11,18,12,30,904.0,77.0,1.8,17.0,567.0,750.08,586.02
2016,11,18,12,45,899.0,75.5,1.85,17.0,552.5,702.39,551.82
2016,11,18,13,0,894.0,74.0,1.9,17.0,538.0,652.73,514.17
2016,11,18,13,15,885.0,73.0,1.85,16.5,517.5,599.52,473.04
2016,11,18,13,30,876.0,72.0,1.8,16.0,497.0,545.16,429.69
2016,11,18,13,45,862.5,70.5,1.8,16.0,469.0,489.27,383.14
2016,11,18,14,0,849.0,69.0,1.8,16.0,441.0,430.37,332.82
2016,11,18,14,15,830.0,67.0,1.7,15.5,407.0,369.17,279.62
2016,11,18,14,30,811.0,65.0,1.6,15.0,373.0,309.07,226.08
2016,11,18,14,45,783.5,62.0,1.55,15.0,334.5,247.4,170.96
2016,11,18,15,0,756.0,59.0,1.5,15.0,296.0,188.44,119.58
2016,11,18,15,15,715.0,55.0,1.35,14.0,253.0,130.06,74.13
2016,11,18,15,30,674.0,51.0,1.2,13.0,210.0,76.61,42.11
2016,11,18,15,45,609.0,45.0,1.1,12.5,166.5,41.19,31.21
2016,11,18,16,0,544.0,39.0,1.0,12.0,123.0,35.7,25.99
2016,11,18,16,15,429.0,30.5,1.0,11.0,82.5,25.52,16.32
2016,11,18,16,30,314.0,22.0,1.0,10.0,42.0,18.33,4.74
2016,11,18,16,45,157.0,11.0,1.0,9.5,21.0,8.65,0.0
2016,11,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,194.5,16.0,2.8,10.0,36.5,219.21,96.47
2016,11,19,7,30,389.0,32.0,2.8,10.0,73.0,427.76,343.55
2016,11,19,7,45,480.0,38.5,2.8,10.5,114.0,526.55,433.93
2016,11,19,8,0,571.0,45.0,2.8,11.0,155.0,629.01,518.84
2016,11,19,8,15,309.0,75.5,2.8,11.0,137.0,430.54,363.48
2016,11,19,8,30,47.0,106.0,2.8,11.0,119.0,165.66,138.07
2016,11,19,8,45,52.0,122.5,2.85,11.5,139.0,187.2,156.72
2016,11,19,9,0,57.0,139.0,2.9,12.0,159.0,208.65,174.33
2016,11,19,9,15,70.5,156.0,2.9,12.0,183.5,239.08,199.76
2016,11,19,9,30,84.0,173.0,2.9,12.0,208.0,269.31,224.64
2016,11,19,9,45,42.0,146.5,2.9,12.5,164.0,186.46,153.81
2016,11,19,10,0,0.0,120.0,2.9,13.0,120.0,98.45,77.98
2016,11,19,10,15,6.0,149.5,2.85,13.0,152.5,132.42,106.68
2016,11,19,10,30,12.0,179.0,2.8,13.0,185.0,166.76,135.19
2016,11,19,10,45,60.5,209.5,2.8,13.5,241.5,263.78,215.9
2016,11,19,11,0,109.0,240.0,2.8,14.0,298.0,340.27,277.76
2016,11,19,11,15,130.0,246.0,2.75,14.0,316.0,379.54,308.6
2016,11,19,11,30,151.0,252.0,2.7,14.0,334.0,396.31,321.78
2016,11,19,11,45,75.5,179.5,2.7,14.5,220.5,226.0,183.72
2016,11,19,12,0,0.0,107.0,2.7,15.0,107.0,83.49,64.35
2016,11,19,12,15,12.5,157.5,2.65,14.5,164.5,136.67,109.15
2016,11,19,12,30,25.0,208.0,2.6,14.0,222.0,190.6,153.85
2016,11,19,12,45,12.5,124.5,2.6,14.0,131.5,106.39,84.14
2016,11,19,13,0,0.0,41.0,2.6,14.0,41.0,31.38,21.02
2016,11,19,13,15,0.0,57.5,2.55,14.0,57.5,44.08,31.85
2016,11,19,13,30,0.0,74.0,2.5,14.0,74.0,56.83,42.68
2016,11,19,13,45,4.0,113.0,2.5,14.0,115.0,89.76,70.52
2016,11,19,14,0,8.0,152.0,2.5,14.0,156.0,122.68,98.11
2016,11,19,14,15,7.0,142.5,2.4,13.5,145.5,113.49,90.67
2016,11,19,14,30,6.0,133.0,2.3,13.0,135.0,104.48,83.39
2016,11,19,14,45,3.0,119.5,2.25,13.0,120.5,92.1,73.12
2016,11,19,15,0,0.0,106.0,2.2,13.0,106.0,80.26,63.27
2016,11,19,15,15,0.0,90.0,2.1,12.5,90.0,67.51,52.51
2016,11,19,15,30,0.0,74.0,2.0,12.0,74.0,55.05,41.82
2016,11,19,15,45,0.0,58.0,1.95,12.0,58.0,43.1,32.96
2016,11,19,16,0,0.0,42.0,1.9,12.0,42.0,31.58,22.31
2016,11,19,16,15,0.0,28.0,1.9,12.0,28.0,21.3,12.56
2016,11,19,16,30,0.0,14.0,1.9,12.0,14.0,10.66,0.0
2016,11,19,16,45,0.0,7.0,1.9,12.0,7.0,5.51,0.0
2016,11,19,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
