Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,0.9,10.5,14.5,11.05,0.0
2016,11,20,7,30,0.0,29.0,0.9,11.0,29.0,25.01,14.74
2016,11,20,7,45,0.0,46.0,0.9,11.5,46.0,43.34,31.1
2016,11,20,8,0,0.0,63.0,0.9,12.0,63.0,60.23,45.93
2016,11,20,8,15,3.0,79.5,0.9,12.0,80.5,78.48,61.98
2016,11,20,8,30,6.0,96.0,0.9,12.0,98.0,96.54,77.64
2016,11,20,8,45,10.5,111.0,0.9,12.5,114.5,114.01,92.45
2016,11,20,9,0,15.0,126.0,0.9,13.0,131.0,131.61,107.1
2016,11,20,9,15,20.0,140.5,0.85,13.0,148.0,149.15,121.67
2016,11,20,9,30,25.0,155.0,0.8,13.0,165.0,166.75,136.08
2016,11,20,9,45,24.5,165.0,0.8,13.5,175.5,173.6,141.04
2016,11,20,10,0,24.0,175.0,0.8,14.0,186.0,180.61,146.14
2016,11,20,10,15,16.5,174.0,0.8,14.0,182.0,168.81,135.9
2016,11,20,10,30,9.0,173.0,0.8,14.0,178.0,157.89,126.48
2016,11,20,10,45,30.5,198.0,0.8,14.0,214.0,222.11,179.14
2016,11,20,11,0,52.0,223.0,0.8,14.0,250.0,267.51,215.41
2016,11,20,11,15,31.5,206.0,0.8,14.0,222.5,224.52,180.1
2016,11,20,11,30,11.0,189.0,0.8,14.0,195.0,168.55,134.45
2016,11,20,11,45,15.0,196.0,0.85,14.0,204.0,177.15,141.77
2016,11,20,12,0,19.0,203.0,0.9,14.0,213.0,185.43,148.55
2016,11,20,12,15,17.0,198.5,0.9,14.0,207.5,177.84,142.31
2016,11,20,12,30,15.0,194.0,0.9,14.0,202.0,170.6,136.43
2016,11,20,12,45,9.5,180.5,0.9,14.0,185.5,153.19,122.21
2016,11,20,13,0,4.0,167.0,0.9,14.0,169.0,136.75,108.79
2016,11,20,13,15,4.5,164.0,0.9,13.5,166.5,133.75,106.7
2016,11,20,13,30,5.0,161.0,0.9,13.0,164.0,130.72,104.55
2016,11,20,13,45,2.5,126.5,0.9,13.0,128.0,100.1,79.23
2016,11,20,14,0,0.0,92.0,0.9,13.0,92.0,70.97,54.95
2016,11,20,14,15,0.0,107.5,0.85,12.5,107.5,83.14,65.53
2016,11,20,14,30,0.0,123.0,0.8,12.0,123.0,94.93,75.74
2016,11,20,14,45,0.0,110.0,0.8,12.0,110.0,84.21,66.75
2016,11,20,15,0,0.0,97.0,0.8,12.0,97.0,73.66,57.85
2016,11,20,15,15,0.0,82.5,0.75,11.5,82.5,62.19,48.15
2016,11,20,15,30,0.0,68.0,0.7,11.0,68.0,50.95,38.48
2016,11,20,15,45,0.0,53.5,0.65,11.0,53.5,40.07,30.43
2016,11,20,16,0,0.0,39.0,0.6,11.0,39.0,29.51,20.61
2016,11,20,16,15,0.0,25.5,0.7,10.5,25.5,19.48,11.07
2016,11,20,16,30,0.0,12.0,0.8,10.0,12.0,9.12,0.0
2016,11,20,16,45,0.0,6.0,0.9,10.0,6.0,4.72,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,201.5,15.0,1.15,7.5,35.0,219.91,46.17
2016,11,21,7,30,403.0,30.0,1.2,8.0,70.0,436.8,344.14
2016,11,21,7,45,495.0,37.0,1.3,9.0,112.0,536.95,436.89
2016,11,21,8,0,587.0,44.0,1.4,10.0,154.0,631.24,513.86
2016,11,21,8,15,641.5,49.0,1.4,10.0,196.5,701.86,569.85
2016,11,21,8,30,696.0,54.0,1.4,10.0,239.0,771.74,622.47
2016,11,21,8,45,737.5,56.0,1.45,10.5,280.5,823.97,659.38
2016,11,21,9,0,779.0,58.0,1.5,11.0,322.0,873.97,693.39
2016,11,21,9,15,802.5,60.5,1.5,11.0,358.0,904.39,713.21
2016,11,21,9,30,826.0,63.0,1.5,11.0,394.0,931.69,730.63
2016,11,21,9,45,842.0,65.0,1.55,11.5,424.5,947.47,739.27
2016,11,21,10,0,858.0,67.0,1.6,12.0,455.0,948.15,737.62
2016,11,21,10,15,869.5,68.5,1.6,12.0,479.5,951.59,738.79
2016,11,21,10,30,881.0,70.0,1.6,12.0,504.0,951.31,737.5
2016,11,21,10,45,887.0,71.0,1.65,12.5,521.0,941.35,729.15
2016,11,21,11,0,893.0,72.0,1.7,13.0,538.0,927.73,718.55
2016,11,21,11,15,897.5,72.5,1.7,13.0,548.0,908.47,704.89
2016,11,21,11,30,902.0,73.0,1.7,13.0,558.0,885.67,688.95
2016,11,21,11,45,901.0,74.0,1.75,13.5,560.0,855.36,667.2
2016,11,21,12,0,900.0,75.0,1.8,14.0,562.0,822.0,643.34
2016,11,21,12,15,615.0,149.5,1.8,14.0,481.0,658.31,523.44
2016,11,21,12,30,330.0,224.0,1.8,14.0,400.0,472.9,379.9
2016,11,21,12,45,611.5,147.5,1.85,14.0,463.0,590.74,474.27
2016,11,21,13,0,893.0,71.0,1.9,14.0,526.0,650.32,519.68
2016,11,21,13,15,643.5,126.0,1.9,14.0,447.5,519.46,416.05
2016,11,21,13,30,394.0,181.0,1.9,14.0,369.0,382.08,307.29
2016,11,21,13,45,621.5,123.5,1.9,14.0,400.0,428.04,341.27
2016,11,21,14,0,849.0,66.0,1.9,14.0,431.0,429.97,336.21
2016,11,21,14,15,830.0,64.0,1.9,13.5,397.5,369.07,282.62
2016,11,21,14,30,811.0,62.0,1.9,13.0,364.0,309.24,228.91
2016,11,21,14,45,781.5,59.5,1.9,13.0,325.5,247.77,173.39
2016,11,21,15,0,752.0,57.0,1.9,13.0,287.0,189.2,121.69
2016,11,21,15,15,709.5,53.0,1.8,12.5,245.0,130.97,75.33
2016,11,21,15,30,667.0,49.0,1.7,12.0,203.0,77.83,42.18
2016,11,21,15,45,597.5,43.5,1.6,11.5,159.5,39.83,30.07
2016,11,21,16,0,528.0,38.0,1.5,11.0,116.0,31.98,22.73
2016,11,21,16,15,408.5,29.5,1.4,10.0,76.5,24.64,15.43
2016,11,21,16,30,289.0,21.0,1.3,9.0,37.0,17.46,1.95
2016,11,21,16,45,144.5,10.5,1.25,8.5,18.5,8.26,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,176.5,16.0,0.35,7.5,33.0,199.49,8.11
2016,11,22,7,30,353.0,32.0,0.3,8.0,66.0,395.41,306.23
2016,11,22,7,45,447.5,40.5,0.25,8.5,107.0,498.98,400.49
2016,11,22,8,0,542.0,49.0,0.2,9.0,148.0,606.54,484.93
2016,11,22,8,15,599.5,54.5,0.2,9.0,190.5,678.49,539.78
2016,11,22,8,30,657.0,60.0,0.2,9.0,233.0,750.32,591.96
2016,11,22,8,45,658.5,65.0,0.25,9.5,262.0,766.71,602.55
2016,11,22,9,0,660.0,70.0,0.3,10.0,291.0,780.41,611.29
2016,11,22,9,15,660.0,79.0,0.35,10.5,320.5,795.47,620.53
2016,11,22,9,30,660.0,88.0,0.4,11.0,350.0,807.4,627.3
2016,11,22,9,45,751.5,80.0,0.45,11.5,400.0,877.33,673.61
2016,11,22,10,0,843.0,72.0,0.5,12.0,450.0,951.23,720.42
2016,11,22,10,15,760.5,92.5,0.5,12.0,448.0,886.82,675.16
2016,11,22,10,30,678.0,113.0,0.5,12.0,446.0,827.43,635.06
2016,11,22,10,45,780.0,95.0,0.55,12.5,490.0,880.84,671.22
2016,11,22,11,0,882.0,77.0,0.6,13.0,534.0,923.71,698.07
2016,11,22,11,15,728.5,119.0,0.6,13.0,501.5,827.63,632.37
2016,11,22,11,30,575.0,161.0,0.6,13.0,469.0,705.73,548.6
2016,11,22,11,45,526.0,177.5,0.6,13.5,460.0,659.82,514.93
2016,11,22,12,0,477.0,194.0,0.6,14.0,451.0,614.08,480.09
2016,11,22,12,15,681.5,136.0,0.6,14.0,499.0,696.13,542.06
2016,11,22,12,30,886.0,78.0,0.6,14.0,547.0,739.44,572.67
2016,11,22,12,45,522.0,154.0,0.6,14.0,429.0,529.44,416.49
2016,11,22,13,0,158.0,230.0,0.6,14.0,311.0,317.4,252.51
2016,11,22,13,15,297.5,200.5,0.6,13.5,344.5,370.02,296.39
2016,11,22,13,30,437.0,171.0,0.6,13.0,378.0,407.22,324.3
2016,11,22,13,45,474.0,152.5,0.65,13.0,365.0,379.08,300.31
2016,11,22,14,0,511.0,134.0,0.7,13.0,352.0,346.46,272.09
2016,11,22,14,15,468.0,129.5,0.7,12.5,317.5,292.57,227.21
2016,11,22,14,30,425.0,125.0,0.7,12.0,283.0,243.11,185.47
2016,11,22,14,45,405.0,115.0,0.7,12.0,252.5,199.45,147.34
2016,11,22,15,0,385.0,105.0,0.7,12.0,222.0,158.13,111.75
2016,11,22,15,15,364.0,91.5,0.65,11.5,189.5,116.52,78.15
2016,11,22,15,30,343.0,78.0,0.6,11.0,157.0,77.77,51.25
2016,11,22,15,45,305.5,64.0,0.6,10.5,123.0,47.56,37.11
2016,11,22,16,0,268.0,50.0,0.6,10.0,89.0,37.53,27.75
2016,11,22,16,15,199.0,35.5,0.65,9.5,58.5,26.79,17.26
2016,11,22,16,30,130.0,21.0,0.7,9.0,28.0,15.95,0.51
2016,11,22,16,45,65.0,10.5,0.8,9.0,14.0,8.26,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,164.0,16.5,0.95,7.5,31.5,188.11,0.0
2016,11,23,7,30,328.0,33.0,0.8,8.0,63.0,373.8,289.19
2016,11,23,7,45,417.0,43.0,0.7,8.5,103.5,473.85,384.64
2016,11,23,8,0,506.0,53.0,0.6,9.0,144.0,577.68,468.02
2016,11,23,8,15,568.0,59.0,0.65,9.5,186.0,654.36,527.6
2016,11,23,8,30,630.0,65.0,0.7,10.0,228.0,730.84,584.15
2016,11,23,8,45,666.0,70.5,0.8,10.5,268.0,780.97,620.1
2016,11,23,9,0,702.0,76.0,0.9,11.0,308.0,829.19,653.68
2016,11,23,9,15,730.5,79.0,0.9,11.0,344.5,864.31,676.68
2016,11,23,9,30,759.0,82.0,0.9,11.0,381.0,896.57,697.32
2016,11,23,9,45,509.0,135.0,0.95,11.5,342.0,703.29,558.94
2016,11,23,10,0,259.0,188.0,1.0,12.0,303.0,495.15,400.06
2016,11,23,10,15,233.0,202.0,1.0,12.0,309.5,457.69,372.11
2016,11,23,10,30,207.0,216.0,1.0,12.0,316.0,442.35,359.0
2016,11,23,10,45,533.0,152.0,1.0,12.5,423.0,710.24,564.91
2016,11,23,11,0,859.0,88.0,1.0,13.0,530.0,926.56,710.62
2016,11,23,11,15,863.0,88.5,1.05,13.0,540.0,907.09,694.62
2016,11,23,11,30,867.0,89.0,1.1,13.0,550.0,884.11,679.76
2016,11,23,11,45,869.5,88.5,1.15,13.0,552.5,855.29,660.9
2016,11,23,12,0,872.0,88.0,1.2,13.0,555.0,823.26,639.77
2016,11,23,12,15,493.0,163.5,1.2,13.0,427.0,571.8,455.46
2016,11,23,12,30,114.0,239.0,1.2,13.0,299.0,302.52,243.54
2016,11,23,12,45,217.5,224.5,1.3,13.0,335.5,363.98,295.46
2016,11,23,13,0,321.0,210.0,1.4,13.0,372.0,414.16,335.21
2016,11,23,13,15,573.0,148.5,1.45,13.0,423.5,494.13,397.74
2016,11,23,13,30,825.0,87.0,1.5,13.0,475.0,539.95,430.43
2016,11,23,13,45,810.0,85.0,1.55,13.0,447.5,482.76,382.38
2016,11,23,14,0,795.0,83.0,1.6,13.0,420.0,425.7,333.71
2016,11,23,14,15,772.5,80.0,1.65,12.5,386.5,365.42,281.62
2016,11,23,14,30,750.0,77.0,1.7,12.0,353.0,306.72,229.46
2016,11,23,14,45,721.5,72.5,1.75,12.0,315.5,245.39,174.45
2016,11,23,15,0,693.0,68.0,1.8,12.0,278.0,188.24,124.02
2016,11,23,15,15,646.0,63.0,1.75,11.5,236.0,131.62,78.74
2016,11,23,15,30,599.0,58.0,1.7,11.0,194.0,80.67,45.91
2016,11,23,15,45,528.0,50.5,1.65,10.5,151.5,41.74,31.87
2016,11,23,16,0,457.0,43.0,1.6,10.0,109.0,35.66,26.03
2016,11,23,16,15,332.0,32.5,1.5,9.0,71.0,26.85,17.25
2016,11,23,16,30,207.0,22.0,1.4,8.0,33.0,18.16,0.46
2016,11,23,16,45,103.5,11.0,1.35,7.5,16.5,8.65,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,17.0,1.0,4.0,31.0,177.7,0.0
2016,11,24,7,30,306.0,34.0,1.0,4.0,62.0,354.13,275.38
2016,11,24,7,45,413.0,43.5,1.05,4.5,103.5,469.87,388.62
2016,11,24,8,0,520.0,53.0,1.1,5.0,145.0,589.54,488.08
2016,11,24,8,15,583.0,60.0,1.1,5.5,188.5,668.76,550.82
2016,11,24,8,30,646.0,67.0,1.1,6.0,232.0,747.83,610.27
2016,11,24,8,45,695.5,70.0,1.1,6.5,274.5,808.1,653.01
2016,11,24,9,0,745.0,73.0,1.1,7.0,317.0,866.44,692.63
2016,11,24,9,15,735.0,72.5,1.05,7.5,336.0,851.74,678.46
2016,11,24,9,30,725.0,72.0,1.0,8.0,355.0,842.34,668.89
2016,11,24,9,45,787.0,76.5,1.0,9.0,406.0,906.91,710.6
2016,11,24,10,0,849.0,81.0,1.0,10.0,457.0,967.74,747.36
2016,11,24,10,15,862.0,83.0,0.95,10.5,482.5,973.35,746.64
2016,11,24,10,30,875.0,85.0,0.9,11.0,508.0,975.06,744.25
2016,11,24,10,45,884.5,85.5,0.85,11.5,526.0,967.63,735.99
2016,11,24,11,0,894.0,86.0,0.8,12.0,544.0,956.3,725.47
2016,11,24,11,15,898.5,86.5,0.65,12.5,554.5,936.54,707.5
2016,11,24,11,30,903.0,87.0,0.5,13.0,565.0,913.14,687.47
2016,11,24,11,45,903.5,87.5,0.35,13.5,567.0,882.81,663.2
2016,11,24,12,0,904.0,88.0,0.2,14.0,569.0,849.25,637.39
2016,11,24,12,15,901.5,87.5,0.2,14.0,563.5,809.18,611.3
2016,11,24,12,30,899.0,87.0,0.2,14.0,558.0,766.46,583.29
2016,11,24,12,45,893.0,86.0,0.25,14.0,544.5,718.35,550.51
2016,11,24,13,0,887.0,85.0,0.3,14.0,531.0,668.32,514.89
2016,11,24,13,15,877.5,84.0,0.35,14.0,510.0,614.54,475.35
2016,11,24,13,30,868.0,83.0,0.4,14.0,489.0,559.65,433.54
2016,11,24,13,45,853.0,81.0,0.5,14.0,461.0,500.3,387.25
2016,11,24,14,0,838.0,79.0,0.6,14.0,433.0,441.0,338.98
2016,11,24,14,15,816.5,76.0,0.65,13.5,399.0,378.74,286.83
2016,11,24,14,30,795.0,73.0,0.7,13.0,365.0,317.89,234.1
2016,11,24,14,45,763.0,70.0,0.75,13.0,325.5,256.16,179.78
2016,11,24,15,0,731.0,67.0,0.8,13.0,286.0,195.5,127.26
2016,11,24,15,15,684.5,62.0,0.9,12.5,243.0,136.6,80.6
2016,11,24,15,30,638.0,57.0,1.0,12.0,200.0,83.28,46.31
2016,11,24,15,45,563.5,50.0,1.1,11.5,156.5,41.63,31.64
2016,11,24,16,0,489.0,43.0,1.2,11.0,113.0,35.87,26.1
2016,11,24,16,15,361.0,32.5,1.25,10.0,73.5,27.0,17.22
2016,11,24,16,30,233.0,22.0,1.3,9.0,34.0,18.24,0.0
2016,11,24,16,45,116.5,11.0,1.4,8.5,17.0,8.65,0.0
2016,11,24,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,34.5,15.5,1.1,4.5,18.5,40.15,0.0
2016,11,25,7,30,69.0,31.0,1.0,5.0,37.0,133.32,100.3
2016,11,25,7,45,101.0,49.0,0.9,5.5,63.5,186.91,155.55
2016,11,25,8,0,133.0,67.0,0.8,6.0,90.0,239.89,203.19
2016,11,25,8,15,151.5,84.5,0.85,6.5,117.5,261.03,222.84
2016,11,25,8,30,170.0,102.0,0.9,7.0,145.0,300.04,256.09
2016,11,25,8,45,181.0,119.0,0.95,7.5,171.5,330.77,281.17
2016,11,25,9,0,192.0,136.0,1.0,8.0,198.0,360.97,305.1
2016,11,25,9,15,205.0,148.5,1.0,8.5,222.0,385.57,323.94
2016,11,25,9,30,218.0,161.0,1.0,9.0,246.0,432.0,359.21
2016,11,25,9,45,147.0,174.5,1.0,10.0,233.5,352.07,291.6
2016,11,25,10,0,76.0,188.0,1.0,11.0,221.0,272.31,224.18
2016,11,25,10,15,84.5,200.0,1.0,11.0,238.5,290.03,238.73
2016,11,25,10,30,93.0,212.0,1.0,11.0,256.0,307.32,252.26
2016,11,25,10,45,91.0,220.5,1.0,11.5,265.5,309.68,253.03
2016,11,25,11,0,89.0,229.0,1.0,12.0,275.0,311.94,253.83
2016,11,25,11,15,191.5,228.0,1.0,12.0,328.5,416.53,338.39
2016,11,25,11,30,294.0,227.0,1.0,12.0,382.0,514.81,414.31
2016,11,25,11,45,310.5,225.5,1.0,12.5,389.5,512.69,410.9
2016,11,25,12,0,327.0,224.0,1.0,13.0,397.0,508.54,406.91
2016,11,25,12,15,324.0,222.0,1.0,13.0,392.0,486.74,389.98
2016,11,25,12,30,321.0,220.0,1.0,13.0,387.0,464.25,372.53
2016,11,25,12,45,339.5,210.5,1.0,13.0,383.5,448.11,360.15
2016,11,25,13,0,358.0,201.0,1.0,13.0,380.0,429.76,345.67
2016,11,25,13,15,294.5,202.0,1.0,12.5,345.0,371.41,299.58
2016,11,25,13,30,231.0,203.0,1.0,12.0,310.0,308.19,249.36
2016,11,25,13,45,219.5,191.5,1.0,12.0,289.0,276.15,223.09
2016,11,25,14,0,208.0,180.0,1.0,12.0,268.0,245.35,197.23
2016,11,25,14,15,170.0,167.0,0.95,11.5,235.0,204.91,163.86
2016,11,25,14,30,132.0,154.0,0.9,11.0,202.0,169.02,134.31
2016,11,25,14,45,123.0,139.0,0.85,11.0,180.0,143.36,112.28
2016,11,25,15,0,114.0,124.0,0.8,11.0,158.0,119.05,91.52
2016,11,25,15,15,353.5,90.5,0.75,10.5,174.0,116.76,79.1
2016,11,25,15,30,593.0,57.0,0.7,10.0,190.0,81.79,46.4
2016,11,25,15,45,526.5,49.5,0.7,10.0,148.0,40.96,31.23
2016,11,25,16,0,460.0,42.0,0.7,10.0,106.0,34.88,25.34
2016,11,25,16,15,335.5,31.5,0.75,9.5,69.0,26.06,16.42
2016,11,25,16,30,211.0,21.0,0.8,9.0,32.0,17.34,0.0
2016,11,25,16,45,105.5,10.5,0.85,8.5,16.0,8.26,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,1.7,8.0,5.0,3.93,0.0
2016,11,26,7,30,0.0,10.0,1.8,8.0,10.0,7.58,0.11
2016,11,26,7,45,0.0,18.5,1.9,8.0,18.5,14.07,6.3
2016,11,26,8,0,0.0,27.0,2.0,8.0,27.0,20.57,12.19
2016,11,26,8,15,0.0,36.0,2.0,8.0,36.0,27.48,18.4
2016,11,26,8,30,0.0,45.0,2.0,8.0,45.0,34.4,24.58
2016,11,26,8,45,0.0,54.0,2.05,8.0,54.0,41.34,30.7
2016,11,26,9,0,0.0,63.0,2.1,8.0,63.0,48.29,36.76
2016,11,26,9,15,0.0,71.0,1.95,8.0,71.0,54.87,42.45
2016,11,26,9,30,0.0,79.0,1.8,8.0,79.0,61.67,48.27
2016,11,26,9,45,0.0,100.5,1.7,8.0,100.5,81.49,65.3
2016,11,26,10,0,0.0,122.0,1.6,8.0,122.0,101.68,82.46
2016,11,26,10,15,0.0,136.5,1.6,8.0,136.5,114.87,93.52
2016,11,26,10,30,0.0,151.0,1.6,8.0,151.0,128.05,104.52
2016,11,26,10,45,0.0,99.0,1.6,8.0,99.0,77.61,61.45
2016,11,26,11,0,0.0,47.0,1.6,8.0,47.0,35.99,25.64
2016,11,26,11,15,0.0,80.0,1.65,8.0,80.0,61.5,47.64
2016,11,26,11,30,0.0,113.0,1.7,8.0,113.0,89.21,71.31
2016,11,26,11,45,17.0,163.0,1.8,8.0,172.0,148.49,122.1
2016,11,26,12,0,34.0,213.0,1.9,8.0,231.0,225.74,186.77
2016,11,26,12,15,68.5,223.5,1.95,8.0,259.5,259.77,215.5
2016,11,26,12,30,103.0,234.0,2.0,8.0,288.0,290.67,241.39
2016,11,26,12,45,177.5,226.0,2.05,8.5,316.0,339.8,282.03
2016,11,26,13,0,252.0,218.0,2.1,9.0,344.0,380.09,314.29
2016,11,26,13,15,154.0,206.5,2.1,9.0,282.5,282.4,233.42
2016,11,26,13,30,56.0,195.0,2.1,9.0,221.0,197.88,162.88
2016,11,26,13,45,31.0,170.5,2.1,9.0,184.5,158.49,130.02
2016,11,26,14,0,6.0,146.0,2.1,9.0,148.0,117.63,95.68
2016,11,26,14,15,4.5,136.0,2.0,9.0,137.5,107.98,87.65
2016,11,26,14,30,3.0,126.0,1.9,9.0,127.0,98.6,79.78
2016,11,26,14,45,1.5,112.0,1.85,9.0,112.5,86.39,69.44
2016,11,26,15,0,0.0,98.0,1.8,9.0,98.0,74.58,59.37
2016,11,26,15,15,0.0,82.5,1.7,9.0,82.5,62.26,48.67
2016,11,26,15,30,0.0,67.0,1.6,9.0,67.0,50.22,38.09
2016,11,26,15,45,0.0,51.5,1.55,9.0,51.5,38.55,29.19
2016,11,26,16,0,0.0,36.0,1.5,9.0,36.0,27.32,18.69
2016,11,26,16,15,0.0,23.0,1.55,9.0,23.0,17.56,9.19
2016,11,26,16,30,0.0,10.0,1.6,9.0,10.0,7.6,0.0
2016,11,26,16,45,0.0,5.0,1.65,9.0,5.0,3.93,0.0
2016,11,26,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,17.0,2.4,8.0,24.0,80.84,0.0
2016,11,27,7,30,167.0,34.0,2.4,8.0,48.0,239.87,174.07
2016,11,27,7,45,294.5,44.5,2.4,8.5,87.0,368.23,304.97
2016,11,27,8,0,422.0,55.0,2.4,9.0,126.0,500.06,417.39
2016,11,27,8,15,491.0,63.0,2.4,9.0,167.5,584.43,487.87
2016,11,27,8,30,560.0,71.0,2.4,9.0,209.0,668.92,555.56
2016,11,27,8,45,631.5,71.0,2.45,9.5,252.0,746.01,614.02
2016,11,27,9,0,703.0,71.0,2.5,10.0,295.0,821.06,668.68
2016,11,27,9,15,732.5,74.5,2.5,10.0,331.5,857.92,694.43
2016,11,27,9,30,762.0,78.0,2.5,10.0,368.0,884.4,712.34
2016,11,27,9,45,681.5,97.0,2.5,10.5,372.0,835.33,673.83
2016,11,27,10,0,601.0,116.0,2.5,11.0,376.0,773.83,626.63
2016,11,27,10,15,356.5,163.5,2.45,11.0,320.0,551.73,454.93
2016,11,27,10,30,112.0,211.0,2.4,11.0,264.0,325.48,268.98
2016,11,27,10,45,494.0,145.0,2.35,11.5,392.0,665.33,545.1
2016,11,27,11,0,876.0,79.0,2.3,12.0,520.0,930.72,734.27
2016,11,27,11,15,657.5,137.0,2.25,12.0,471.5,783.93,625.29
2016,11,27,11,30,439.0,195.0,2.2,12.0,423.0,625.33,504.86
2016,11,27,11,45,664.0,138.0,2.15,12.0,484.5,743.69,597.46
2016,11,27,12,0,889.0,81.0,2.1,12.0,546.0,830.03,658.72
2016,11,27,12,15,659.5,138.0,2.05,12.0,481.5,683.16,548.88
2016,11,27,12,30,430.0,195.0,2.0,12.0,417.0,534.17,432.69
2016,11,27,12,45,371.5,201.0,2.0,12.0,389.5,461.28,376.01
2016,11,27,13,0,313.0,207.0,2.0,12.0,362.0,408.38,333.29
2016,11,27,13,15,396.5,182.0,1.95,12.0,370.0,425.0,346.27
2016,11,27,13,30,480.0,157.0,1.9,12.0,378.0,420.7,341.45
2016,11,27,13,45,336.0,168.0,1.85,12.0,318.5,320.59,259.75
2016,11,27,14,0,192.0,179.0,1.8,12.0,259.0,238.7,192.89
2016,11,27,14,15,178.5,165.0,1.75,11.5,235.0,207.23,166.48
2016,11,27,14,30,165.0,151.0,1.7,11.0,211.0,177.52,141.07
2016,11,27,14,45,153.0,136.5,1.65,11.0,187.5,149.57,116.79
2016,11,27,15,0,141.0,122.0,1.6,11.0,164.0,123.29,94.15
2016,11,27,15,15,129.0,105.0,1.5,10.5,139.0,96.92,72.24
2016,11,27,15,30,117.0,88.0,1.4,10.0,114.0,72.44,53.17
2016,11,27,15,45,99.5,69.5,1.3,9.5,88.5,49.98,39.35
2016,11,27,16,0,82.0,51.0,1.2,9.0,63.0,37.32,27.54
2016,11,27,16,15,41.0,34.5,1.15,8.5,40.5,25.56,15.92
2016,11,27,16,30,0.0,18.0,1.1,8.0,18.0,13.57,0.0
2016,11,27,16,45,0.0,9.0,1.1,7.5,9.0,7.08,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,8.5,2.25,9.0,8.5,6.69,0.0
2016,11,28,7,30,0.0,17.0,2.3,9.0,17.0,12.95,3.63
2016,11,28,7,45,0.0,31.0,2.4,9.0,31.0,24.88,15.28
2016,11,28,8,0,0.0,45.0,2.5,9.0,45.0,38.63,27.6
2016,11,28,8,15,0.0,60.5,2.55,9.0,60.5,53.79,41.07
2016,11,28,8,30,0.0,76.0,2.6,9.0,76.0,68.48,54.04
2016,11,28,8,45,0.0,91.5,2.7,9.5,91.5,82.92,66.5
2016,11,28,9,0,0.0,107.0,2.8,10.0,107.0,97.21,78.63
2016,11,28,9,15,2.5,120.0,2.8,10.0,121.0,110.79,90.28
2016,11,28,9,30,5.0,133.0,2.8,10.0,135.0,124.48,101.9
2016,11,28,9,45,88.0,160.5,2.85,10.5,198.5,254.75,214.48
2016,11,28,10,0,171.0,188.0,2.9,11.0,262.0,388.81,325.31
2016,11,28,10,15,119.5,195.0,2.9,11.0,248.5,340.75,283.42
2016,11,28,10,30,68.0,202.0,2.9,11.0,235.0,272.13,225.39
2016,11,28,10,45,149.5,212.0,2.9,11.0,286.5,376.83,312.93
2016,11,28,11,0,231.0,222.0,2.9,11.0,338.0,456.47,377.83
2016,11,28,11,15,221.5,232.0,2.9,11.0,345.0,449.82,371.19
2016,11,28,11,30,212.0,242.0,2.9,11.0,352.0,442.65,364.65
2016,11,28,11,45,266.5,231.5,2.9,11.5,370.0,483.93,397.35
2016,11,28,12,0,321.0,221.0,2.9,12.0,388.0,501.85,411.32
2016,11,28,12,15,299.0,222.5,2.85,12.0,377.0,469.64,384.9
2016,11,28,12,30,277.0,224.0,2.8,12.0,366.0,438.14,359.2
2016,11,28,12,45,205.0,223.5,2.8,12.0,327.0,356.97,293.22
2016,11,28,13,0,133.0,223.0,2.8,12.0,288.0,297.49,243.99
2016,11,28,13,15,66.5,154.0,2.75,12.0,186.5,170.37,139.08
2016,11,28,13,30,0.0,85.0,2.7,12.0,85.0,65.44,50.34
2016,11,28,13,45,0.0,52.5,2.7,12.0,52.5,40.19,28.94
2016,11,28,14,0,0.0,20.0,2.7,12.0,20.0,15.24,7.52
2016,11,28,14,15,0.0,36.0,2.65,11.5,36.0,27.48,18.17
2016,11,28,14,30,0.0,52.0,2.6,11.0,52.0,39.79,28.9
2016,11,28,14,45,0.0,46.0,2.55,11.0,46.0,35.16,24.93
2016,11,28,15,0,0.0,40.0,2.5,11.0,40.0,30.54,20.94
2016,11,28,15,15,0.0,34.0,2.35,10.5,34.0,25.93,16.96
2016,11,28,15,30,0.0,28.0,2.2,10.0,28.0,21.33,12.92
2016,11,28,15,45,0.0,21.5,2.1,10.0,21.5,16.35,9.1
2016,11,28,16,0,0.0,15.0,2.0,10.0,15.0,11.39,4.46
2016,11,28,16,15,0.0,9.5,1.9,9.5,9.5,7.2,0.39
2016,11,28,16,30,0.0,4.0,1.8,9.0,4.0,3.02,0.0
2016,11,28,16,45,0.0,2.0,1.7,8.5,2.0,1.57,0.0
2016,11,28,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,223.0,11.0,1.4,3.5,27.5,188.28,0.0
2016,11,29,7,30,446.0,22.0,1.4,4.0,55.0,440.33,298.57
2016,11,29,7,45,545.5,28.0,1.4,5.0,96.5,555.18,449.37
2016,11,29,8,0,645.0,34.0,1.4,6.0,138.0,665.98,543.17
2016,11,29,8,15,701.0,38.5,1.4,6.5,181.5,737.41,600.81
2016,11,29,8,30,757.0,43.0,1.4,7.0,225.0,808.55,654.69
2016,11,29,8,45,793.0,45.5,1.45,7.5,266.0,846.35,682.13
2016,11,29,9,0,829.0,48.0,1.5,8.0,307.0,891.64,713.74
2016,11,29,9,15,852.5,50.0,1.45,8.5,343.5,921.64,731.76
2016,11,29,9,30,876.0,52.0,1.4,9.0,380.0,948.71,747.14
2016,11,29,9,45,892.0,53.5,1.4,9.5,411.0,964.35,755.03
2016,11,29,10,0,908.0,55.0,1.4,10.0,442.0,976.44,760.5
2016,11,29,10,15,918.5,56.0,1.35,10.5,466.5,978.71,758.46
2016,11,29,10,30,929.0,57.0,1.3,11.0,491.0,977.17,754.08
2016,11,29,10,45,935.0,57.5,1.3,11.5,508.5,966.8,744.8
2016,11,29,11,0,941.0,58.0,1.3,12.0,526.0,952.65,733.26
2016,11,29,11,15,944.0,58.5,1.3,12.0,536.5,932.02,718.87
2016,11,29,11,30,947.0,59.0,1.3,12.0,547.0,907.79,702.19
2016,11,29,11,45,946.5,59.5,1.3,12.5,549.0,877.09,679.9
2016,11,29,12,0,946.0,60.0,1.3,13.0,551.0,843.17,655.5
2016,11,29,12,15,943.5,60.0,1.3,13.0,546.0,804.04,628.63
2016,11,29,12,30,941.0,60.0,1.3,13.0,541.0,762.17,599.67
2016,11,29,12,45,927.5,62.5,1.3,13.0,527.5,713.13,565.03
2016,11,29,13,0,914.0,65.0,1.3,13.0,514.0,662.58,526.36
2016,11,29,13,15,905.0,64.0,1.3,13.0,493.5,609.62,484.93
2016,11,29,13,30,896.0,63.0,1.3,13.0,473.0,555.44,441.28
2016,11,29,13,45,880.0,62.5,1.35,13.0,446.0,497.42,393.54
2016,11,29,14,0,864.0,62.0,1.4,13.0,419.0,439.4,344.11
2016,11,29,14,15,844.5,60.0,1.35,12.5,386.0,378.87,291.37
2016,11,29,14,30,825.0,58.0,1.3,12.0,353.0,319.27,237.99
2016,11,29,14,45,796.0,55.5,1.3,12.0,315.0,257.48,182.18
2016,11,29,15,0,767.0,53.0,1.3,12.0,277.0,198.45,129.57
2016,11,29,15,15,724.5,49.5,1.25,11.0,235.5,139.8,81.72
2016,11,29,15,30,682.0,46.0,1.2,10.0,194.0,86.11,45.58
2016,11,29,15,45,613.5,40.5,1.15,9.5,151.5,37.4,28.05
2016,11,29,16,0,545.0,35.0,1.1,9.0,109.0,32.24,23.02
2016,11,29,16,15,420.5,26.5,1.1,8.0,70.5,24.21,14.71
2016,11,29,16,30,296.0,18.0,1.1,7.0,32.0,16.34,0.0
2016,11,29,16,45,148.0,9.0,1.15,6.5,16.0,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
