Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,7,15,15.5,12.5,0.25,6.0,13.5,22.3,0.0
2016,11,30,7,30,31.0,25.0,0.3,6.0,27.0,70.03,41.77
2016,11,30,7,45,57.5,42.0,0.35,6.5,49.5,121.73,98.16
2016,11,30,8,0,84.0,59.0,0.4,7.0,72.0,166.69,139.28
2016,11,30,8,15,97.0,76.5,0.4,7.5,96.5,200.3,168.91
2016,11,30,8,30,110.0,94.0,0.4,8.0,121.0,233.51,197.27
2016,11,30,8,45,117.5,111.0,0.4,8.5,144.0,260.3,219.25
2016,11,30,9,0,125.0,128.0,0.4,9.0,167.0,286.64,240.21
2016,11,30,9,15,131.0,143.0,0.5,9.0,188.0,307.89,257.37
2016,11,30,9,30,137.0,158.0,0.6,9.0,209.0,328.7,273.96
2016,11,30,9,45,484.0,113.0,0.7,9.5,314.5,649.41,528.48
2016,11,30,10,0,831.0,68.0,0.8,10.0,420.0,930.68,723.34
2016,11,30,10,15,844.5,69.5,0.8,10.0,445.0,936.85,721.82
2016,11,30,10,30,858.0,71.0,0.8,10.0,470.0,939.31,722.36
2016,11,30,10,45,610.0,134.5,0.85,10.5,424.0,772.23,605.8
2016,11,30,11,0,362.0,198.0,0.9,11.0,378.0,570.01,456.45
2016,11,30,11,15,372.5,200.5,0.9,11.0,389.0,569.27,457.66
2016,11,30,11,30,383.0,203.0,0.9,11.0,400.0,566.64,455.27
2016,11,30,11,45,204.5,202.0,0.95,11.5,307.5,380.19,308.89
2016,11,30,12,0,26.0,201.0,1.0,12.0,215.0,191.57,154.49
2016,11,30,12,15,177.5,206.5,1.05,12.0,297.5,343.03,280.87
2016,11,30,12,30,329.0,212.0,1.1,12.0,380.0,464.35,376.44
2016,11,30,12,45,168.0,190.0,1.15,12.0,276.0,298.08,242.97
2016,11,30,13,0,7.0,168.0,1.2,12.0,172.0,140.83,112.99
2016,11,30,13,15,3.5,143.5,1.3,12.0,145.5,116.46,93.23
2016,11,30,13,30,0.0,119.0,1.4,12.0,119.0,93.37,73.99
2016,11,30,13,45,0.0,122.5,1.5,12.0,122.5,96.14,76.49
2016,11,30,14,0,0.0,126.0,1.6,12.0,126.0,98.81,78.89
2016,11,30,14,15,58.5,138.0,1.6,11.5,159.0,134.57,108.45
2016,11,30,14,30,117.0,150.0,1.6,11.0,192.0,163.06,130.56
2016,11,30,14,45,107.5,135.0,1.65,10.5,170.5,138.17,109.17
2016,11,30,15,0,98.0,120.0,1.7,10.0,149.0,114.72,89.17
2016,11,30,15,15,89.0,103.0,1.65,9.5,126.0,91.35,69.52
2016,11,30,15,30,80.0,86.0,1.6,9.0,103.0,69.53,51.92
2016,11,30,15,45,230.0,66.0,1.6,9.0,100.0,48.41,37.98
2016,11,30,16,0,380.0,46.0,1.6,9.0,97.0,37.84,27.94
2016,11,30,16,15,259.5,33.5,1.55,8.5,62.5,25.57,15.75
2016,11,30,16,30,139.0,21.0,1.5,8.0,28.0,15.94,0.0
2016,11,30,16,45,69.5,10.5,1.5,8.0,14.0,8.26,0.0
2016,11,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,180.5,11.0,1.45,4.5,23.5,153.6,0.0
2016,12,1,7,30,361.0,22.0,1.4,5.0,47.0,363.5,221.02
2016,12,1,7,45,475.0,29.5,1.4,5.5,87.5,493.45,399.21
2016,12,1,8,0,589.0,37.0,1.4,6.0,128.0,617.46,505.92
2016,12,1,8,15,651.0,42.0,1.4,6.5,171.0,694.5,568.61
2016,12,1,8,30,713.0,47.0,1.4,7.0,214.0,771.26,627.49
2016,12,1,8,45,756.0,50.0,1.45,7.5,255.5,826.43,668.04
2016,12,1,9,0,799.0,53.0,1.5,8.0,297.0,879.6,705.43
2016,12,1,9,15,824.5,55.0,1.55,8.5,334.0,911.83,726.59
2016,12,1,9,30,850.0,57.0,1.6,9.0,371.0,929.85,737.31
2016,12,1,9,45,866.0,59.5,1.7,9.5,402.5,946.91,747.95
2016,12,1,10,0,882.0,62.0,1.8,10.0,434.0,960.48,756.01
2016,12,1,10,15,894.0,63.5,1.8,10.0,459.0,965.07,757.85
2016,12,1,10,30,906.0,65.0,1.8,10.0,484.0,965.9,757.31
2016,12,1,10,45,914.0,66.0,1.85,10.5,502.5,958.44,750.5
2016,12,1,11,0,922.0,67.0,1.9,11.0,521.0,947.19,741.3
2016,12,1,11,15,926.5,67.5,1.9,11.0,531.5,928.33,727.72
2016,12,1,11,30,931.0,68.0,1.9,11.0,542.0,905.87,711.8
2016,12,1,11,45,931.0,68.5,1.95,11.5,545.0,876.07,690.1
2016,12,1,12,0,931.0,69.0,2.0,12.0,548.0,843.08,666.19
2016,12,1,12,15,929.5,68.5,1.95,12.0,543.0,804.68,638.64
2016,12,1,12,30,928.0,68.0,1.9,12.0,538.0,763.53,609.03
2016,12,1,12,45,923.0,67.5,1.9,12.0,525.5,717.39,575.64
2016,12,1,13,0,918.0,67.0,1.9,12.0,513.0,669.16,538.04
2016,12,1,13,15,909.0,66.0,1.85,12.0,493.0,616.14,495.52
2016,12,1,13,30,900.0,65.0,1.8,12.0,473.0,561.88,450.9
2016,12,1,13,45,885.5,64.0,1.75,12.0,446.0,503.95,402.12
2016,12,1,14,0,871.0,63.0,1.7,12.0,419.0,445.85,351.75
2016,12,1,14,15,851.0,61.0,1.7,11.5,386.0,385.57,298.96
2016,12,1,14,30,831.0,59.0,1.7,11.0,353.0,324.84,244.36
2016,12,1,14,45,801.5,56.0,1.7,11.0,315.0,262.12,187.3
2016,12,1,15,0,772.0,53.0,1.7,11.0,277.0,202.23,133.46
2016,12,1,15,15,728.5,49.5,1.55,10.0,235.0,143.11,84.61
2016,12,1,15,30,685.0,46.0,1.4,9.0,193.0,89.05,47.36
2016,12,1,15,45,617.0,40.0,1.3,8.5,150.5,37.96,28.65
2016,12,1,16,0,549.0,34.0,1.2,8.0,108.0,31.38,22.33
2016,12,1,16,15,274.5,32.5,1.2,7.5,69.5,26.75,16.78
2016,12,1,16,30,0.0,31.0,1.2,7.0,31.0,21.44,0.0
2016,12,1,16,45,0.0,15.5,1.25,6.5,15.5,12.2,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,207.5,10.0,1.7,3.0,24.0,174.24,0.0
2016,12,2,7,30,415.0,20.0,1.7,3.0,48.0,406.1,229.21
2016,12,2,7,45,521.0,27.0,1.75,3.5,88.5,530.67,430.15
2016,12,2,8,0,627.0,34.0,1.8,4.0,129.0,647.52,534.28
2016,12,2,8,15,685.5,38.0,1.8,4.5,172.0,720.3,594.99
2016,12,2,8,30,744.0,42.0,1.8,5.0,215.0,792.74,651.66
2016,12,2,8,45,779.5,45.5,1.8,6.0,255.5,831.75,679.24
2016,12,2,9,0,815.0,49.0,1.8,7.0,296.0,878.02,710.54
2016,12,2,9,15,840.0,51.5,1.85,7.5,333.0,910.19,732.05
2016,12,2,9,30,865.0,54.0,1.9,8.0,370.0,939.52,750.96
2016,12,2,9,45,878.0,56.5,2.0,9.0,401.0,953.84,758.11
2016,12,2,10,0,891.0,59.0,2.1,10.0,432.0,964.63,762.78
2016,12,2,10,15,902.5,60.5,2.1,10.0,457.0,968.84,764.44
2016,12,2,10,30,914.0,62.0,2.1,10.0,482.0,969.29,763.63
2016,12,2,10,45,920.5,63.0,2.1,10.5,500.0,960.47,755.14
2016,12,2,11,0,927.0,64.0,2.1,11.0,518.0,947.9,744.33
2016,12,2,11,15,931.0,64.5,2.05,11.0,528.5,928.67,729.84
2016,12,2,11,30,935.0,65.0,2.0,11.0,539.0,905.84,713.04
2016,12,2,11,45,936.0,65.0,2.0,11.5,542.0,876.32,690.92
2016,12,2,12,0,937.0,65.0,2.0,12.0,545.0,843.55,666.64
2016,12,2,12,15,934.5,65.0,2.0,12.0,540.0,804.97,639.39
2016,12,2,12,30,932.0,65.0,2.0,12.0,535.0,763.67,610.06
2016,12,2,12,45,928.5,64.0,2.0,12.0,523.0,717.98,577.1
2016,12,2,13,0,925.0,63.0,2.0,12.0,511.0,670.07,539.67
2016,12,2,13,15,916.0,62.0,2.0,12.0,491.0,616.9,497.22
2016,12,2,13,30,907.0,61.0,2.0,12.0,471.0,562.47,452.56
2016,12,2,13,45,891.0,60.5,2.0,12.0,444.0,504.15,403.48
2016,12,2,14,0,875.0,60.0,2.0,12.0,417.0,445.8,352.85
2016,12,2,14,15,855.5,58.0,2.0,11.5,384.0,384.86,299.27
2016,12,2,14,30,836.0,56.0,2.0,11.0,351.0,324.9,245.0
2016,12,2,14,45,804.5,54.0,2.0,11.0,313.0,262.44,187.96
2016,12,2,15,0,773.0,52.0,2.0,11.0,275.0,202.96,134.3
2016,12,2,15,15,729.5,48.0,1.9,10.5,233.5,143.34,84.62
2016,12,2,15,30,686.0,44.0,1.8,10.0,192.0,88.79,46.53
2016,12,2,15,45,614.0,39.0,1.7,9.5,149.5,38.37,28.88
2016,12,2,16,0,542.0,34.0,1.6,9.0,107.0,31.34,22.17
2016,12,2,16,15,415.5,25.5,1.55,8.0,69.0,23.29,13.81
2016,12,2,16,30,289.0,17.0,1.5,7.0,31.0,15.4,0.0
2016,12,2,16,45,144.5,8.5,1.5,6.5,15.5,6.69,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,173.0,10.5,1.2,4.5,21.0,146.76,0.0
2016,12,3,7,30,346.0,21.0,1.2,5.0,42.0,345.79,173.92
2016,12,3,7,45,456.5,28.5,1.3,6.0,81.0,475.03,380.73
2016,12,3,8,0,567.0,36.0,1.4,7.0,120.0,595.14,486.12
2016,12,3,8,15,629.0,41.0,1.4,7.5,162.0,671.62,548.94
2016,12,3,8,30,691.0,46.0,1.4,8.0,204.0,747.91,607.91
2016,12,3,8,45,732.0,49.0,1.45,8.5,244.0,800.84,647.18
2016,12,3,9,0,773.0,52.0,1.5,9.0,284.0,851.84,683.34
2016,12,3,9,15,799.0,54.5,1.5,9.5,320.5,885.17,704.88
2016,12,3,9,30,825.0,57.0,1.5,10.0,357.0,915.56,723.75
2016,12,3,9,45,841.0,59.5,1.55,10.5,387.5,921.7,725.94
2016,12,3,10,0,857.0,62.0,1.6,11.0,418.0,935.52,733.72
2016,12,3,10,15,869.5,63.0,1.55,11.5,443.0,940.25,733.64
2016,12,3,10,30,882.0,64.0,1.5,12.0,468.0,941.36,731.24
2016,12,3,10,45,891.5,64.5,1.5,12.5,486.5,935.23,724.79
2016,12,3,11,0,901.0,65.0,1.5,13.0,505.0,925.39,716.06
2016,12,3,11,15,905.5,65.5,1.5,13.0,515.5,907.3,703.17
2016,12,3,11,30,910.0,66.0,1.5,13.0,526.0,885.68,688.06
2016,12,3,11,45,911.5,66.0,1.5,13.5,529.0,857.42,667.22
2016,12,3,12,0,913.0,66.0,1.5,14.0,532.0,825.98,644.29
2016,12,3,12,15,911.0,66.0,1.5,14.0,527.5,788.76,618.47
2016,12,3,12,30,909.0,66.0,1.5,14.0,523.0,748.85,590.63
2016,12,3,12,45,905.0,65.0,1.5,14.0,511.0,703.9,558.68
2016,12,3,13,0,901.0,64.0,1.5,14.0,499.0,656.84,522.55
2016,12,3,13,15,893.0,63.0,1.45,14.0,480.0,605.49,481.86
2016,12,3,13,30,885.0,62.0,1.4,14.0,461.0,552.84,439.07
2016,12,3,13,45,873.0,60.5,1.4,14.0,435.0,496.63,392.56
2016,12,3,14,0,861.0,59.0,1.4,14.0,409.0,440.03,344.2
2016,12,3,14,15,842.5,57.0,1.3,14.0,377.0,380.35,291.69
2016,12,3,14,30,824.0,55.0,1.2,14.0,345.0,321.53,238.73
2016,12,3,14,45,797.0,52.5,1.15,14.0,308.0,260.54,183.84
2016,12,3,15,0,770.0,50.0,1.1,14.0,271.0,202.0,131.7
2016,12,3,15,15,728.0,46.5,1.0,13.0,230.5,143.24,83.5
2016,12,3,15,30,686.0,43.0,0.9,12.0,190.0,89.32,46.16
2016,12,3,15,45,616.5,38.0,0.8,11.0,148.0,38.85,29.13
2016,12,3,16,0,547.0,33.0,0.7,10.0,106.0,30.48,21.35
2016,12,3,16,15,423.5,25.0,0.7,9.5,68.5,22.87,13.36
2016,12,3,16,30,300.0,17.0,0.7,9.0,31.0,15.43,0.0
2016,12,3,16,45,150.0,8.5,0.75,8.5,15.5,6.69,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,143.0,10.5,0.7,6.0,19.5,122.56,0.0
2016,12,4,7,30,286.0,21.0,0.6,6.0,39.0,305.26,131.46
2016,12,4,7,45,400.5,30.0,0.55,6.5,76.5,440.32,348.33
2016,12,4,8,0,515.0,39.0,0.5,7.0,114.0,562.74,453.83
2016,12,4,8,15,581.5,44.5,0.45,7.5,155.5,641.22,515.92
2016,12,4,8,30,648.0,50.0,0.4,8.0,197.0,711.77,568.4
2016,12,4,8,45,693.5,53.5,0.4,8.5,237.0,769.49,609.42
2016,12,4,9,0,739.0,57.0,0.4,9.0,277.0,825.32,647.11
2016,12,4,9,15,767.0,60.0,0.45,9.5,313.5,861.22,670.5
2016,12,4,9,30,795.0,63.0,0.5,10.0,350.0,894.23,691.48
2016,12,4,9,45,782.0,73.5,0.6,11.0,376.0,893.71,689.15
2016,12,4,10,0,769.0,84.0,0.7,12.0,402.0,889.18,684.54
2016,12,4,10,15,783.5,86.0,0.75,12.0,426.5,897.86,690.44
2016,12,4,10,30,798.0,88.0,0.8,12.0,451.0,902.91,693.73
2016,12,4,10,45,715.0,107.0,0.85,12.5,442.0,839.98,649.52
2016,12,4,11,0,632.0,126.0,0.9,13.0,433.0,768.43,599.59
2016,12,4,11,15,519.5,160.0,0.9,13.0,416.0,677.78,534.78
2016,12,4,11,30,407.0,194.0,0.9,13.0,399.0,598.57,474.82
2016,12,4,11,45,494.5,172.0,0.95,13.5,422.5,631.59,500.89
2016,12,4,12,0,582.0,150.0,1.0,14.0,446.0,657.04,519.67
2016,12,4,12,15,705.5,119.5,1.0,14.0,475.0,703.14,553.63
2016,12,4,12,30,829.0,89.0,1.0,14.0,504.0,724.25,568.54
2016,12,4,12,45,671.0,124.0,1.05,14.0,455.0,616.57,487.89
2016,12,4,13,0,513.0,159.0,1.1,14.0,406.0,507.07,404.81
2016,12,4,13,15,473.0,168.0,1.1,13.5,389.0,462.0,370.31
2016,12,4,13,30,433.0,177.0,1.1,13.0,372.0,418.93,336.13
2016,12,4,13,45,328.0,174.0,1.15,13.0,317.0,327.04,262.96
2016,12,4,14,0,223.0,171.0,1.2,13.0,262.0,256.6,206.11
2016,12,4,14,15,267.5,152.0,1.2,12.5,252.5,239.56,190.77
2016,12,4,14,30,312.0,133.0,1.2,12.0,243.0,217.78,170.07
2016,12,4,14,45,275.0,126.5,1.2,12.0,215.5,180.42,137.85
2016,12,4,15,0,238.0,120.0,1.2,12.0,188.0,147.14,109.72
2016,12,4,15,15,210.5,104.5,1.15,11.5,158.0,112.52,81.33
2016,12,4,15,30,183.0,89.0,1.1,11.0,128.0,81.56,57.75
2016,12,4,15,45,152.0,71.0,1.1,10.5,98.5,52.62,41.46
2016,12,4,16,0,121.0,53.0,1.1,10.0,69.0,38.53,28.39
2016,12,4,16,15,60.5,35.5,1.1,9.5,43.5,26.15,16.03
2016,12,4,16,30,0.0,18.0,1.1,9.0,18.0,13.51,0.0
2016,12,4,16,45,0.0,9.0,1.1,8.5,9.0,7.08,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,15,31.0,10.5,1.3,7.0,12.5,33.0,0.0
2016,12,5,7,30,62.0,21.0,1.3,7.0,25.0,99.68,31.7
2016,12,5,7,45,106.0,37.0,1.3,7.5,50.0,175.17,139.9
2016,12,5,8,0,150.0,53.0,1.3,8.0,75.0,235.62,197.31
2016,12,5,8,15,172.0,70.0,1.3,8.0,102.5,279.17,236.62
2016,12,5,8,30,194.0,87.0,1.3,8.0,130.0,322.5,274.34
2016,12,5,8,45,209.0,102.5,1.3,8.5,157.0,356.36,302.4
2016,12,5,9,0,224.0,118.0,1.3,9.0,184.0,389.73,329.07
2016,12,5,9,15,234.5,131.5,1.3,9.0,208.0,414.96,348.98
2016,12,5,9,30,245.0,145.0,1.3,9.0,232.0,439.36,367.81
2016,12,5,9,45,350.5,142.0,1.3,9.5,279.0,532.49,442.15
2016,12,5,10,0,456.0,139.0,1.3,10.0,326.0,650.06,530.79
2016,12,5,10,15,376.5,163.5,1.3,10.0,324.0,572.91,468.74
2016,12,5,10,30,297.0,188.0,1.3,10.0,322.0,519.61,425.45
2016,12,5,10,45,490.5,149.5,1.35,10.5,382.0,668.55,541.89
2016,12,5,11,0,684.0,111.0,1.4,11.0,442.0,799.36,634.87
2016,12,5,11,15,649.0,124.0,1.4,11.0,443.5,763.66,607.12
2016,12,5,11,30,614.0,137.0,1.4,11.0,445.0,726.02,579.88
2016,12,5,11,45,588.0,146.5,1.4,11.5,442.5,691.07,553.02
2016,12,5,12,0,562.0,156.0,1.4,12.0,440.0,648.02,519.59
2016,12,5,12,15,545.0,159.5,1.4,12.0,433.5,613.42,493.24
2016,12,5,12,30,528.0,163.0,1.4,12.0,427.0,578.13,465.97
2016,12,5,12,45,518.5,161.0,1.4,12.0,415.5,542.01,437.91
2016,12,5,13,0,509.0,159.0,1.4,12.0,404.0,505.27,408.89
2016,12,5,13,15,346.5,178.0,1.35,12.0,342.0,384.6,312.66
2016,12,5,13,30,184.0,197.0,1.3,12.0,280.0,282.44,229.8
2016,12,5,13,45,258.0,177.0,1.3,12.0,286.0,296.31,240.67
2016,12,5,14,0,332.0,157.0,1.3,12.0,292.0,291.74,234.88
2016,12,5,14,15,307.5,147.0,1.25,11.5,264.0,250.88,200.08
2016,12,5,14,30,283.0,137.0,1.2,11.0,236.0,212.67,167.24
2016,12,5,14,45,260.0,126.0,1.15,11.0,209.5,176.78,135.91
2016,12,5,15,0,237.0,115.0,1.1,11.0,183.0,143.62,107.24
2016,12,5,15,15,218.0,99.5,1.05,10.5,154.5,110.39,79.48
2016,12,5,15,30,199.0,84.0,1.0,10.0,126.0,79.83,55.8
2016,12,5,15,45,170.0,67.0,1.0,9.5,97.0,50.82,36.84
2016,12,5,16,0,141.0,50.0,1.0,9.0,68.0,36.71,26.91
2016,12,5,16,15,70.5,34.5,1.0,8.5,43.5,25.56,15.61
2016,12,5,16,30,0.0,19.0,1.0,8.0,19.0,14.17,0.0
2016,12,5,16,45,0.0,9.5,1.0,8.0,9.5,7.47,0.0
2016,12,5,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,158.5,10.0,1.55,3.5,18.5,134.18,0.0
2016,12,6,7,30,317.0,20.0,1.6,4.0,37.0,325.93,83.84
2016,12,6,7,45,435.5,28.0,1.7,5.0,75.5,453.83,361.1
2016,12,6,8,0,554.0,36.0,1.8,6.0,114.0,580.92,477.58
2016,12,6,8,15,620.5,41.0,1.85,6.5,156.0,661.62,545.79
2016,12,6,8,30,687.0,46.0,1.9,7.0,198.0,742.09,609.88
2016,12,6,8,45,731.5,49.5,1.95,7.5,239.0,799.18,653.28
2016,12,6,9,0,776.0,53.0,2.0,8.0,280.0,854.43,693.38
2016,12,6,9,15,803.5,55.5,2.0,8.0,317.0,889.5,718.04
2016,12,6,9,30,831.0,58.0,2.0,8.0,354.0,921.61,739.98
2016,12,6,9,45,850.5,60.0,2.0,8.5,385.5,930.82,743.78
2016,12,6,10,0,870.0,62.0,2.0,9.0,417.0,947.51,753.01
2016,12,6,10,15,882.5,63.0,2.0,9.0,442.5,952.42,755.12
2016,12,6,10,30,895.0,64.0,2.0,9.0,468.0,953.68,754.9
2016,12,6,10,45,903.0,65.0,2.0,9.5,486.5,946.92,747.85
2016,12,6,11,0,911.0,66.0,2.0,10.0,505.0,936.45,738.45
2016,12,6,11,15,915.5,66.5,2.0,10.0,516.0,918.43,725.29
2016,12,6,11,30,920.0,67.0,2.0,10.0,527.0,896.86,709.81
2016,12,6,11,45,920.0,67.5,2.0,10.0,530.0,867.98,689.24
2016,12,6,12,0,920.0,68.0,2.0,10.0,533.0,835.95,666.49
2016,12,6,12,15,918.0,68.0,1.95,10.0,528.5,798.74,639.49
2016,12,6,12,30,916.0,68.0,1.9,10.0,524.0,758.83,610.48
2016,12,6,12,45,906.0,69.0,1.9,10.0,511.5,712.0,576.37
2016,12,6,13,0,896.0,70.0,1.9,10.0,499.0,663.47,538.24
2016,12,6,13,15,886.5,69.0,1.9,10.0,479.5,611.59,496.64
2016,12,6,13,30,877.0,68.0,1.9,10.0,460.0,558.55,452.95
2016,12,6,13,45,863.0,66.5,1.95,10.0,433.5,504.39,407.18
2016,12,6,14,0,849.0,65.0,2.0,10.0,407.0,446.69,357.14
2016,12,6,14,15,610.0,95.0,1.95,9.5,331.0,333.1,264.38
2016,12,6,14,30,371.0,125.0,1.9,9.0,255.0,237.68,187.51
2016,12,6,14,45,354.5,114.0,1.9,9.0,227.0,197.31,151.38
2016,12,6,15,0,338.0,103.0,1.9,9.0,199.0,158.87,117.0
2016,12,6,15,15,498.0,75.0,1.8,8.5,193.0,137.39,90.57
2016,12,6,15,30,658.0,47.0,1.7,8.0,187.0,94.89,51.73
2016,12,6,15,45,583.5,41.5,1.6,7.5,145.0,45.29,28.43
2016,12,6,16,0,509.0,36.0,1.5,7.0,103.0,30.31,21.43
2016,12,6,16,15,380.0,27.0,1.45,6.5,66.5,22.53,13.21
2016,12,6,16,30,251.0,18.0,1.4,6.0,30.0,14.91,0.0
2016,12,6,16,45,125.5,9.0,1.35,5.5,15.0,7.08,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.95,3.0,3.5,2.75,0.0
2016,12,7,7,30,0.0,7.0,0.9,3.0,7.0,5.3,0.0
2016,12,7,7,45,0.0,15.0,0.9,3.0,15.0,11.4,3.76
2016,12,7,8,0,0.0,23.0,0.9,3.0,23.0,17.52,9.64
2016,12,7,8,15,0.0,31.5,0.85,3.0,31.5,24.03,15.66
2016,12,7,8,30,0.0,40.0,0.8,3.0,40.0,30.56,21.65
2016,12,7,8,45,0.0,48.0,0.75,3.5,48.0,36.72,27.18
2016,12,7,9,0,0.0,56.0,0.7,4.0,56.0,42.89,32.64
2016,12,7,9,15,0.0,63.5,0.7,4.5,63.5,48.68,37.68
2016,12,7,9,30,0.0,71.0,0.7,5.0,71.0,54.86,42.98
2016,12,7,9,45,117.5,121.0,0.75,5.5,168.5,254.32,218.45
2016,12,7,10,0,235.0,171.0,0.8,6.0,266.0,453.86,380.37
2016,12,7,10,15,250.0,180.5,0.85,6.0,287.5,473.76,393.8
2016,12,7,10,30,265.0,190.0,0.9,6.0,309.0,492.32,407.95
2016,12,7,10,45,386.0,174.5,0.95,6.5,356.0,577.41,475.51
2016,12,7,11,0,507.0,159.0,1.0,7.0,403.0,682.05,554.04
2016,12,7,11,15,406.5,184.5,0.95,7.0,383.0,604.49,491.17
2016,12,7,11,30,306.0,210.0,0.9,7.0,363.0,510.82,417.67
2016,12,7,11,45,384.5,196.0,0.9,7.0,388.5,546.92,447.68
2016,12,7,12,0,463.0,182.0,0.9,7.0,414.0,596.8,485.64
2016,12,7,12,15,244.0,187.5,0.9,7.0,310.0,393.62,324.46
2016,12,7,12,30,25.0,193.0,0.9,7.0,206.0,180.24,147.86
2016,12,7,12,45,51.0,200.5,0.95,7.0,225.5,217.01,179.96
2016,12,7,13,0,77.0,208.0,1.0,7.0,245.0,237.24,196.94
2016,12,7,13,15,133.5,202.0,1.1,7.0,263.0,270.79,225.12
2016,12,7,13,30,190.0,196.0,1.2,7.0,281.0,285.73,237.29
2016,12,7,13,45,146.5,184.5,1.35,7.0,248.0,240.16,199.03
2016,12,7,14,0,103.0,173.0,1.5,7.0,215.0,191.58,158.3
2016,12,7,14,15,51.5,138.0,1.5,7.0,159.0,133.38,109.28
2016,12,7,14,30,0.0,103.0,1.5,7.0,103.0,79.87,64.26
2016,12,7,14,45,0.0,92.0,1.5,7.0,92.0,70.89,56.61
2016,12,7,15,0,0.0,81.0,1.5,7.0,81.0,62.03,48.92
2016,12,7,15,15,0.0,68.5,1.5,7.0,68.5,52.19,40.26
2016,12,7,15,30,0.0,56.0,1.5,7.0,56.0,42.52,31.65
2016,12,7,15,45,0.0,43.5,1.5,7.0,43.5,33.04,23.12
2016,12,7,16,0,0.0,31.0,1.5,7.0,31.0,23.69,15.54
2016,12,7,16,15,0.0,20.0,1.55,6.5,20.0,15.25,7.13
2016,12,7,16,30,0.0,9.0,1.6,6.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,1.65,6.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,15,103.0,9.5,2.55,11.0,15.0,89.3,0.0
2016,12,8,7,30,206.0,19.0,2.5,11.0,30.0,229.12,0.0
2016,12,8,7,45,327.0,28.5,2.5,11.0,64.5,374.01,290.53
2016,12,8,8,0,448.0,38.0,2.5,11.0,99.0,499.99,408.79
2016,12,8,8,15,519.5,44.0,2.45,11.0,138.5,582.09,479.29
2016,12,8,8,30,591.0,50.0,2.4,11.0,178.0,665.46,547.0
2016,12,8,8,45,295.5,62.5,2.4,11.5,126.5,399.32,337.08
2016,12,8,9,0,0.0,75.0,2.4,12.0,75.0,62.13,47.76
2016,12,8,9,15,0.0,85.5,2.35,12.0,85.5,71.2,55.82
2016,12,8,9,30,0.0,96.0,2.3,12.0,96.0,80.3,63.52
2016,12,8,9,45,0.0,100.5,2.25,12.5,100.5,83.12,65.68
2016,12,8,10,0,0.0,105.0,2.2,13.0,105.0,86.2,68.04
2016,12,8,10,15,0.0,79.5,2.15,13.0,79.5,61.24,46.77
2016,12,8,10,30,0.0,54.0,2.1,13.0,54.0,41.35,29.8
2016,12,8,10,45,0.0,67.5,2.05,13.0,67.5,51.79,38.65
2016,12,8,11,0,0.0,81.0,2.0,13.0,81.0,62.25,47.47
2016,12,8,11,15,0.0,110.0,1.95,13.0,110.0,87.36,68.59
2016,12,8,11,30,0.0,139.0,1.9,13.0,139.0,113.64,90.5
2016,12,8,11,45,0.0,140.0,1.85,13.0,140.0,113.98,90.69
2016,12,8,12,0,0.0,141.0,1.8,13.0,141.0,114.39,91.02
2016,12,8,12,15,0.0,128.0,1.75,13.0,128.0,102.29,80.93
2016,12,8,12,30,0.0,115.0,1.7,13.0,115.0,90.7,71.27
2016,12,8,12,45,0.0,118.5,1.7,13.5,118.5,93.58,73.62
2016,12,8,13,0,0.0,122.0,1.7,14.0,122.0,96.46,75.94
2016,12,8,13,15,0.0,122.0,1.65,13.5,122.0,96.33,76.05
2016,12,8,13,30,0.0,122.0,1.6,13.0,122.0,96.2,76.19
2016,12,8,13,45,0.0,104.0,1.55,13.0,104.0,81.07,63.54
2016,12,8,14,0,0.0,86.0,1.5,13.0,86.0,66.39,51.23
2016,12,8,14,15,0.0,79.0,1.45,13.0,79.0,60.81,46.58
2016,12,8,14,30,0.0,72.0,1.4,13.0,72.0,55.3,41.96
2016,12,8,14,45,0.0,64.0,1.35,13.0,64.0,49.07,36.68
2016,12,8,15,0,0.0,56.0,1.3,13.0,56.0,42.89,31.39
2016,12,8,15,15,292.5,53.0,1.25,12.5,115.5,88.71,57.4
2016,12,8,15,30,585.0,50.0,1.2,12.0,175.0,91.74,50.42
2016,12,8,15,45,511.5,44.0,1.15,12.0,135.5,45.5,27.17
2016,12,8,16,0,438.0,38.0,1.1,12.0,96.0,31.54,22.04
2016,12,8,16,15,314.0,28.0,1.05,12.0,61.5,23.1,13.35
2016,12,8,16,30,190.0,18.0,1.0,12.0,27.0,14.77,0.0
2016,12,8,16,45,95.0,9.0,0.95,12.0,13.5,7.08,0.0
2016,12,8,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,0.7,10.0,10.5,8.26,0.0
2016,12,9,7,30,0.0,21.0,0.7,10.0,21.0,23.55,0.0
2016,12,9,7,45,87.0,34.0,0.7,10.5,46.0,155.93,118.67
2016,12,9,8,0,174.0,47.0,0.7,11.0,71.0,246.95,203.22
2016,12,9,8,15,196.5,63.5,0.75,11.5,99.0,291.32,242.38
2016,12,9,8,30,219.0,80.0,0.8,12.0,127.0,335.28,279.64
2016,12,9,8,45,236.0,94.5,0.85,12.5,154.5,370.25,308.26
2016,12,9,9,0,253.0,109.0,0.9,13.0,182.0,404.78,335.52
2016,12,9,9,15,259.5,123.5,0.9,13.0,206.5,428.4,353.52
2016,12,9,9,30,266.0,138.0,0.9,13.0,231.0,450.87,370.24
2016,12,9,9,45,134.5,138.5,0.9,13.5,186.0,295.48,243.37
2016,12,9,10,0,3.0,139.0,0.9,14.0,141.0,125.75,100.28
2016,12,9,10,15,39.5,165.0,0.9,14.0,183.0,207.01,168.96
2016,12,9,10,30,76.0,191.0,0.9,14.0,225.0,270.84,220.96
2016,12,9,10,45,38.0,170.0,0.9,14.5,187.0,202.81,163.97
2016,12,9,11,0,0.0,149.0,0.9,15.0,149.0,125.33,99.1
2016,12,9,11,15,98.0,185.5,0.85,15.0,234.0,287.23,233.37
2016,12,9,11,30,196.0,222.0,0.8,15.0,319.0,410.12,329.66
2016,12,9,11,45,117.5,213.5,0.8,15.0,272.0,323.79,259.7
2016,12,9,12,0,39.0,205.0,0.8,15.0,225.0,225.3,180.28
2016,12,9,12,15,19.5,176.5,0.75,15.0,186.5,162.28,129.48
2016,12,9,12,30,0.0,148.0,0.7,15.0,148.0,119.99,94.6
2016,12,9,12,45,0.0,95.5,0.65,15.0,95.5,74.09,56.81
2016,12,9,13,0,0.0,43.0,0.6,15.0,43.0,32.9,22.33
2016,12,9,13,15,0.0,41.5,0.6,15.0,41.5,31.74,21.42
2016,12,9,13,30,0.0,40.0,0.6,15.0,40.0,30.58,20.47
2016,12,9,13,45,0.0,37.5,0.6,15.0,37.5,28.65,18.86
2016,12,9,14,0,0.0,35.0,0.6,15.0,35.0,26.72,17.25
2016,12,9,14,15,0.0,32.5,0.55,14.5,32.5,24.8,15.69
2016,12,9,14,30,0.0,30.0,0.5,14.0,30.0,22.87,14.1
2016,12,9,14,45,345.5,42.0,0.5,14.0,140.0,137.13,99.56
2016,12,9,15,0,691.0,54.0,0.5,14.0,250.0,198.44,132.73
2016,12,9,15,15,647.0,50.0,0.45,13.5,212.0,143.44,86.67
2016,12,9,15,30,603.0,46.0,0.4,13.0,174.0,93.55,50.58
2016,12,9,15,45,534.0,40.0,0.4,13.0,135.0,44.01,24.73
2016,12,9,16,0,465.0,34.0,0.4,13.0,96.0,28.43,19.27
2016,12,9,16,15,345.5,25.5,0.4,12.5,62.0,21.14,11.75
2016,12,9,16,30,226.0,17.0,0.4,12.0,28.0,13.99,0.0
2016,12,9,16,45,113.0,8.5,0.45,12.0,14.0,6.69,0.0
2016,12,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,1.5,12.0,2.0,1.57,0.0
2016,12,10,7,30,0.0,4.0,1.6,12.0,4.0,3.02,0.0
2016,12,10,7,45,0.0,9.5,1.7,12.0,9.5,7.2,0.0
2016,12,10,8,0,0.0,15.0,1.8,12.0,15.0,11.39,3.92
2016,12,10,8,15,0.0,21.5,1.8,12.0,21.5,16.35,8.35
2016,12,10,8,30,0.0,28.0,1.8,12.0,28.0,21.33,12.77
2016,12,10,8,45,0.0,34.0,1.85,12.5,34.0,25.93,16.79
2016,12,10,9,0,0.0,40.0,1.9,13.0,40.0,30.54,20.76
2016,12,10,9,15,0.0,45.5,1.9,13.0,45.5,34.77,24.41
2016,12,10,9,30,0.0,51.0,1.9,13.0,51.0,39.01,28.02
2016,12,10,9,45,3.0,96.5,1.95,13.0,97.5,82.14,64.94
2016,12,10,10,0,6.0,142.0,2.0,13.0,144.0,132.33,107.18
2016,12,10,10,15,3.0,92.5,2.0,13.0,93.5,76.12,59.51
2016,12,10,10,30,0.0,43.0,2.0,13.0,43.0,32.88,22.56
2016,12,10,10,45,0.0,44.5,2.0,13.0,44.5,34.04,23.54
2016,12,10,11,0,0.0,46.0,2.0,13.0,46.0,35.21,24.5
2016,12,10,11,15,47.0,133.0,1.95,13.0,156.0,163.08,133.93
2016,12,10,11,30,94.0,220.0,1.9,13.0,266.0,299.78,245.9
2016,12,10,11,45,123.0,223.5,1.85,13.0,284.5,340.56,278.21
2016,12,10,12,0,152.0,227.0,1.8,13.0,303.0,359.9,293.73
2016,12,10,12,15,133.5,224.5,1.75,13.0,291.0,333.2,271.64
2016,12,10,12,30,115.0,222.0,1.7,13.0,279.0,307.77,250.77
2016,12,10,12,45,57.5,134.0,1.65,13.0,162.5,155.54,126.38
2016,12,10,13,0,0.0,46.0,1.6,13.0,46.0,35.21,24.43
2016,12,10,13,15,0.0,48.5,1.55,13.0,48.5,37.12,26.18
2016,12,10,13,30,0.0,51.0,1.5,13.0,51.0,39.04,27.85
2016,12,10,13,45,0.0,79.5,1.5,13.0,79.5,61.12,46.72
2016,12,10,14,0,0.0,108.0,1.5,13.0,108.0,84.33,66.47
2016,12,10,14,15,0.0,99.5,1.45,13.0,99.5,77.29,60.57
2016,12,10,14,30,0.0,91.0,1.4,13.0,91.0,70.35,54.77
2016,12,10,14,45,0.0,81.0,1.35,13.0,81.0,62.33,48.0
2016,12,10,15,0,0.0,71.0,1.3,13.0,71.0,54.42,41.26
2016,12,10,15,15,0.0,60.0,1.2,12.5,60.0,45.86,33.96
2016,12,10,15,30,0.0,49.0,1.1,12.0,49.0,37.44,26.66
2016,12,10,15,45,0.0,38.0,1.05,12.0,38.0,29.05,19.24
2016,12,10,16,0,0.0,27.0,1.0,12.0,27.0,20.6,12.48
2016,12,10,16,15,0.0,17.0,0.95,12.0,17.0,12.94,5.03
2016,12,10,16,30,0.0,7.0,0.9,12.0,7.0,5.31,0.0
2016,12,10,16,45,0.0,3.5,0.9,12.0,3.5,2.75,0.0
