Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,1.0,5.0,9.5,7.47,0.0
2016,12,11,7,30,0.0,19.0,0.9,5.0,19.0,20.26,0.0
2016,12,11,7,45,86.0,32.5,0.85,5.5,43.5,153.24,116.18
2016,12,11,8,0,172.0,46.0,0.8,6.0,68.0,244.36,204.34
2016,12,11,8,15,197.0,61.5,0.85,6.5,96.0,288.88,244.82
2016,12,11,8,30,222.0,77.0,0.9,7.0,124.0,333.48,283.61
2016,12,11,8,45,237.5,92.0,1.0,7.5,151.0,368.13,312.81
2016,12,11,9,0,253.0,107.0,1.1,8.0,178.0,402.18,340.51
2016,12,11,9,15,259.5,121.5,1.05,8.0,203.0,425.89,358.87
2016,12,11,9,30,266.0,136.0,1.0,8.0,228.0,448.47,375.83
2016,12,11,9,45,358.0,135.0,1.0,8.5,271.0,554.64,458.83
2016,12,11,10,0,450.0,134.0,1.0,9.0,314.0,638.34,521.35
2016,12,11,10,15,260.5,161.5,1.0,9.0,267.0,459.81,379.0
2016,12,11,10,30,71.0,189.0,1.0,9.0,220.0,264.2,218.25
2016,12,11,10,45,247.0,182.0,1.0,9.5,297.5,457.51,377.94
2016,12,11,11,0,423.0,175.0,1.0,10.0,375.0,624.03,505.01
2016,12,11,11,15,308.0,198.0,1.0,10.0,345.5,512.76,416.31
2016,12,11,11,30,193.0,221.0,1.0,10.0,316.0,407.15,332.48
2016,12,11,11,45,107.0,205.5,1.05,10.5,258.0,306.3,250.8
2016,12,11,12,0,21.0,190.0,1.1,11.0,200.0,178.7,145.03
2016,12,11,12,15,35.0,198.0,1.05,11.0,215.0,211.19,172.47
2016,12,11,12,30,49.0,206.0,1.0,11.0,230.0,226.64,185.15
2016,12,11,12,45,47.5,201.0,1.0,11.5,224.0,216.13,176.12
2016,12,11,13,0,46.0,196.0,1.0,12.0,218.0,205.95,167.49
2016,12,11,13,15,23.0,164.5,1.05,11.5,175.5,147.61,119.52
2016,12,11,13,30,0.0,133.0,1.1,11.0,133.0,105.7,84.64
2016,12,11,13,45,0.0,111.0,1.15,11.0,111.0,86.93,68.99
2016,12,11,14,0,0.0,89.0,1.2,11.0,89.0,68.83,53.72
2016,12,11,14,15,0.0,82.0,1.2,10.5,82.0,63.21,49.12
2016,12,11,14,30,0.0,75.0,1.2,10.0,75.0,57.67,44.52
2016,12,11,14,45,0.0,67.0,1.2,10.0,67.0,51.4,39.16
2016,12,11,15,0,0.0,59.0,1.2,10.0,59.0,45.21,33.81
2016,12,11,15,15,0.0,50.0,1.1,9.5,50.0,38.27,27.8
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,31.34,21.71
2016,12,11,15,45,0.0,32.0,0.95,8.5,32.0,24.42,15.55
2016,12,11,16,0,0.0,23.0,0.9,8.0,23.0,17.52,10.01
2016,12,11,16,15,0.0,14.5,0.9,7.5,14.5,11.02,3.62
2016,12,11,16,30,0.0,6.0,0.9,7.0,6.0,4.54,0.0
2016,12,11,16,45,0.0,3.0,0.95,7.0,3.0,2.36,0.0
2016,12,11,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,5.0,8.5,6.69,0.0
2016,12,12,7,30,0.0,17.0,1.0,5.0,17.0,13.38,0.0
2016,12,12,7,45,81.5,31.0,1.0,5.5,41.0,145.06,108.39
2016,12,12,8,0,163.0,45.0,1.0,6.0,65.0,234.85,196.35
2016,12,12,8,15,184.0,61.0,0.95,6.0,92.5,276.61,234.93
2016,12,12,8,30,205.0,77.0,0.9,6.0,120.0,318.11,271.53
2016,12,12,8,45,217.5,92.5,0.9,6.5,146.0,350.41,298.61
2016,12,12,9,0,230.0,108.0,0.9,7.0,172.0,382.02,324.07
2016,12,12,9,15,237.0,122.5,0.85,7.5,196.5,405.92,342.09
2016,12,12,9,30,244.0,137.0,0.8,8.0,221.0,428.81,358.73
2016,12,12,9,45,259.5,149.0,0.8,8.5,245.5,455.25,378.29
2016,12,12,10,0,275.0,161.0,0.8,9.0,270.0,480.55,396.52
2016,12,12,10,15,300.5,168.5,0.75,9.0,295.0,508.06,416.87
2016,12,12,10,30,326.0,176.0,0.7,9.0,320.0,534.01,435.64
2016,12,12,10,45,351.0,180.0,0.65,9.5,340.5,553.11,448.27
2016,12,12,11,0,376.0,184.0,0.6,10.0,361.0,570.14,459.19
2016,12,12,11,15,356.0,193.0,0.5,10.0,363.5,550.32,441.89
2016,12,12,11,30,336.0,202.0,0.4,10.0,366.0,529.84,424.62
2016,12,12,11,45,429.5,183.0,0.35,10.5,395.0,592.42,470.94
2016,12,12,12,0,523.0,164.0,0.3,11.0,424.0,629.31,496.6
2016,12,12,12,15,388.5,189.5,0.3,11.0,382.0,510.29,406.15
2016,12,12,12,30,254.0,215.0,0.3,11.0,340.0,419.37,335.84
2016,12,12,12,45,272.0,207.5,0.3,11.0,338.5,408.51,328.46
2016,12,12,13,0,290.0,200.0,0.3,11.0,337.0,395.67,318.42
2016,12,12,13,15,307.5,189.0,0.3,11.0,329.5,376.9,303.54
2016,12,12,13,30,325.0,178.0,0.3,11.0,322.0,356.16,286.69
2016,12,12,13,45,330.5,166.5,0.35,11.0,305.5,326.88,262.83
2016,12,12,14,0,336.0,155.0,0.4,11.0,289.0,296.8,237.64
2016,12,12,14,15,327.5,144.0,0.4,10.5,266.5,260.95,207.4
2016,12,12,14,30,319.0,133.0,0.4,10.0,244.0,225.93,177.16
2016,12,12,14,45,310.5,119.0,0.4,10.0,217.5,189.27,144.79
2016,12,12,15,0,302.0,105.0,0.4,10.0,191.0,153.78,113.34
2016,12,12,15,15,282.5,91.0,0.45,9.5,162.0,117.83,82.94
2016,12,12,15,30,263.0,77.0,0.5,9.0,133.0,86.11,58.1
2016,12,12,15,45,234.5,61.5,0.6,9.0,103.5,52.9,35.9
2016,12,12,16,0,206.0,46.0,0.7,9.0,74.0,34.33,24.85
2016,12,12,16,15,103.0,33.5,0.7,8.5,47.5,24.97,15.29
2016,12,12,16,30,0.0,21.0,0.7,8.0,21.0,15.53,0.0
2016,12,12,16,45,0.0,10.5,0.7,8.0,10.5,8.26,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,8.5,9.5,7.47,0.0
2016,12,13,7,30,0.0,19.0,0.7,9.0,19.0,14.95,0.0
2016,12,13,7,45,148.0,29.5,0.75,9.5,48.0,217.84,159.73
2016,12,13,8,0,296.0,40.0,0.8,10.0,77.0,363.49,296.35
2016,12,13,8,15,348.5,51.5,0.85,10.0,111.0,430.13,354.74
2016,12,13,8,30,401.0,63.0,0.9,10.0,145.0,498.51,411.75
2016,12,13,8,45,435.0,72.5,0.95,10.5,179.0,547.01,450.29
2016,12,13,9,0,469.0,82.0,1.0,11.0,213.0,595.06,486.94
2016,12,13,9,15,493.5,90.0,0.95,11.0,244.0,630.7,512.87
2016,12,13,9,30,518.0,98.0,0.9,11.0,275.0,673.28,543.12
2016,12,13,9,45,344.5,134.0,0.9,11.5,256.0,517.02,422.51
2016,12,13,10,0,171.0,170.0,0.9,12.0,237.0,370.49,304.07
2016,12,13,10,15,230.0,175.5,0.85,12.0,272.5,449.7,367.54
2016,12,13,10,30,289.0,181.0,0.8,12.0,308.0,505.52,409.93
2016,12,13,10,45,378.5,172.5,0.8,12.0,346.0,569.79,459.26
2016,12,13,11,0,468.0,164.0,0.8,12.0,384.0,653.79,521.01
2016,12,13,11,15,237.5,167.0,0.75,12.0,278.5,412.53,334.13
2016,12,13,11,30,7.0,170.0,0.7,12.0,173.0,150.45,120.21
2016,12,13,11,45,24.5,187.5,0.7,12.0,199.5,181.42,147.22
2016,12,13,12,0,42.0,205.0,0.7,12.0,226.0,228.74,185.87
2016,12,13,12,15,21.0,173.5,0.65,12.0,184.0,161.01,129.91
2016,12,13,12,30,0.0,142.0,0.6,12.0,142.0,114.75,91.33
2016,12,13,12,45,16.0,165.5,0.55,12.0,173.0,146.95,118.61
2016,12,13,13,0,32.0,189.0,0.5,12.0,204.0,190.09,154.06
2016,12,13,13,15,104.0,192.0,0.5,12.0,238.5,233.39,189.96
2016,12,13,13,30,176.0,195.0,0.5,12.0,273.0,279.92,227.06
2016,12,13,13,45,88.0,107.5,0.5,12.5,146.5,141.0,113.34
2016,12,13,14,0,0.0,20.0,0.5,13.0,20.0,15.24,7.47
2016,12,13,14,15,0.0,18.5,0.45,12.5,18.5,14.08,6.58
2016,12,13,14,30,0.0,17.0,0.4,12.0,17.0,12.93,5.62
2016,12,13,14,45,0.0,15.0,0.4,12.0,15.0,11.4,4.3
2016,12,13,15,0,0.0,13.0,0.4,12.0,13.0,9.87,2.97
2016,12,13,15,15,0.0,11.0,0.4,11.5,11.0,8.35,1.64
2016,12,13,15,30,0.0,9.0,0.4,11.0,9.0,6.82,0.29
2016,12,13,15,45,0.0,7.0,0.45,11.0,7.0,5.3,0.0
2016,12,13,16,0,0.0,5.0,0.5,11.0,5.0,3.78,0.0
2016,12,13,16,15,0.0,3.0,0.5,11.0,3.0,2.27,0.0
2016,12,13,16,30,0.0,1.0,0.5,11.0,1.0,0.75,0.0
2016,12,13,16,45,0.0,0.5,0.55,11.0,0.5,0.39,0.0
2016,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.0,9.5,6.0,4.72,0.0
2016,12,14,7,30,0.0,12.0,1.0,10.0,12.0,9.44,0.0
2016,12,14,7,45,23.5,28.0,1.05,10.5,31.0,56.63,36.96
2016,12,14,8,0,47.0,44.0,1.1,11.0,50.0,114.21,91.05
2016,12,14,8,15,61.0,61.5,1.1,11.0,72.0,149.26,122.82
2016,12,14,8,30,75.0,79.0,1.1,11.0,94.0,183.49,153.09
2016,12,14,8,45,84.5,95.5,1.1,11.0,116.0,211.28,177.17
2016,12,14,9,0,94.0,112.0,1.1,11.0,138.0,238.83,200.45
2016,12,14,9,15,101.0,127.0,1.15,11.0,158.5,261.23,218.97
2016,12,14,9,30,108.0,142.0,1.2,11.0,179.0,283.34,236.94
2016,12,14,9,45,54.0,123.0,1.25,11.5,141.5,176.8,146.77
2016,12,14,10,0,0.0,104.0,1.3,12.0,104.0,85.76,67.79
2016,12,14,10,15,0.0,112.5,1.3,12.0,112.5,92.99,73.95
2016,12,14,10,30,0.0,121.0,1.3,12.0,121.0,100.24,79.94
2016,12,14,10,45,0.5,137.5,1.35,12.5,138.0,116.04,92.93
2016,12,14,11,0,1.0,154.0,1.4,13.0,155.0,131.89,105.81
2016,12,14,11,15,0.5,123.5,1.4,13.0,124.0,100.49,79.52
2016,12,14,11,30,0.0,93.0,1.4,13.0,93.0,72.26,55.81
2016,12,14,11,45,0.5,125.5,1.45,13.0,125.5,101.34,80.25
2016,12,14,12,0,1.0,158.0,1.5,13.0,158.0,131.5,105.31
2016,12,14,12,15,0.5,153.5,1.5,13.0,153.5,126.2,100.82
2016,12,14,12,30,0.0,149.0,1.5,13.0,149.0,121.16,96.66
2016,12,14,12,45,1.0,152.5,1.55,13.0,153.0,124.63,99.65
2016,12,14,13,0,2.0,156.0,1.6,13.0,157.0,128.01,102.56
2016,12,14,13,15,1.0,124.5,1.55,13.0,125.0,99.24,78.61
2016,12,14,13,30,0.0,93.0,1.5,13.0,93.0,72.08,55.86
2016,12,14,13,45,0.0,102.5,1.5,13.0,102.5,79.91,62.61
2016,12,14,14,0,0.0,112.0,1.5,13.0,112.0,87.72,69.3
2016,12,14,14,15,0.0,103.0,1.4,13.0,103.0,80.2,63.03
2016,12,14,14,30,0.0,94.0,1.3,13.0,94.0,72.8,56.85
2016,12,14,14,45,0.0,84.0,1.25,13.0,84.0,64.72,50.04
2016,12,14,15,0,0.0,74.0,1.2,13.0,74.0,56.76,43.26
2016,12,14,15,15,0.0,63.0,1.15,12.5,63.0,48.15,35.92
2016,12,14,15,30,0.0,52.0,1.1,12.0,52.0,39.67,28.57
2016,12,14,15,45,0.0,40.5,1.05,12.0,40.5,30.97,20.88
2016,12,14,16,0,0.0,29.0,1.0,12.0,29.0,22.14,13.86
2016,12,14,16,15,0.0,18.5,1.0,11.5,18.5,14.09,6.11
2016,12,14,16,30,0.0,8.0,1.0,11.0,8.0,6.07,0.0
2016,12,14,16,45,0.0,4.0,1.05,11.0,4.0,3.15,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,11.0,2.5,1.97,0.0
2016,12,15,7,30,0.0,5.0,1.9,11.0,5.0,3.93,0.0
2016,12,15,7,45,0.0,14.0,1.9,11.0,14.0,10.65,2.05
2016,12,15,8,0,0.0,23.0,1.9,11.0,23.0,17.53,9.01
2016,12,15,8,15,0.0,33.5,1.95,11.0,33.5,25.59,16.24
2016,12,15,8,30,0.0,44.0,2.0,11.0,44.0,33.67,23.44
2016,12,15,8,45,0.0,54.5,2.05,11.5,54.5,42.81,31.43
2016,12,15,9,0,0.0,65.0,2.1,12.0,65.0,52.06,39.41
2016,12,15,9,15,0.0,75.0,2.1,12.0,75.0,60.75,46.88
2016,12,15,9,30,0.0,85.0,2.1,12.0,85.0,69.45,54.28
2016,12,15,9,45,0.0,94.5,2.1,12.0,94.5,77.63,61.19
2016,12,15,10,0,0.0,104.0,2.1,12.0,104.0,85.85,68.07
2016,12,15,10,15,0.0,114.5,2.1,12.0,114.5,95.1,75.79
2016,12,15,10,30,0.0,125.0,2.1,12.0,125.0,104.36,83.48
2016,12,15,10,45,0.0,103.5,2.1,12.5,103.5,82.54,64.79
2016,12,15,11,0,0.0,82.0,2.1,13.0,82.0,63.02,48.13
2016,12,15,11,15,0.0,94.0,2.15,13.0,94.0,73.29,56.78
2016,12,15,11,30,0.0,106.0,2.2,13.0,106.0,83.68,65.49
2016,12,15,11,45,0.0,107.0,2.3,13.0,107.0,84.34,66.01
2016,12,15,12,0,0.0,108.0,2.4,13.0,108.0,85.04,66.58
2016,12,15,12,15,0.0,111.0,2.45,13.0,111.0,87.51,68.66
2016,12,15,12,30,0.0,114.0,2.5,13.0,114.0,89.98,70.75
2016,12,15,12,45,0.0,91.5,2.55,13.0,91.5,70.8,54.63
2016,12,15,13,0,0.0,69.0,2.6,13.0,69.0,52.95,39.58
2016,12,15,13,15,0.0,50.0,2.6,13.0,50.0,38.28,27.14
2016,12,15,13,30,0.0,31.0,2.6,13.0,31.0,23.67,14.68
2016,12,15,13,45,0.0,33.0,2.65,13.0,33.0,25.2,16.02
2016,12,15,14,0,0.0,35.0,2.7,13.0,35.0,26.72,17.36
2016,12,15,14,15,0.0,32.5,2.65,13.0,32.5,24.8,15.74
2016,12,15,14,30,0.0,30.0,2.6,13.0,30.0,22.87,14.11
2016,12,15,14,45,0.0,26.5,2.6,13.0,26.5,20.18,11.81
2016,12,15,15,0,0.0,23.0,2.6,13.0,23.0,17.5,9.5
2016,12,15,15,15,0.0,19.5,2.6,13.0,19.5,14.82,7.16
2016,12,15,15,30,0.0,16.0,2.6,13.0,16.0,12.15,4.81
2016,12,15,15,45,0.0,12.5,2.6,13.0,12.5,9.48,2.45
2016,12,15,16,0,0.0,9.0,2.6,13.0,9.0,6.82,0.33
2016,12,15,16,15,0.0,5.5,2.6,13.0,5.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,2.6,13.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,2.6,13.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,2.5,2.4,6.0,2.5,0.0,0.0
2016,12,16,7,30,0.0,5.0,2.4,6.0,5.0,3.93,0.0
2016,12,16,7,45,0.0,13.5,2.4,6.5,13.5,10.26,1.75
2016,12,16,8,0,0.0,22.0,2.4,7.0,22.0,16.76,8.54
2016,12,16,8,15,0.0,32.0,2.45,7.0,32.0,24.43,15.53
2016,12,16,8,30,0.0,42.0,2.5,7.0,42.0,32.12,22.48
2016,12,16,8,45,0.0,52.5,2.6,7.5,52.5,40.72,30.12
2016,12,16,9,0,0.0,63.0,2.7,8.0,63.0,50.0,38.24
2016,12,16,9,15,0.0,72.5,2.7,8.0,72.5,58.2,45.4
2016,12,16,9,30,0.0,82.0,2.7,8.0,82.0,66.4,52.5
2016,12,16,9,45,0.0,91.0,2.7,8.0,91.0,74.11,59.11
2016,12,16,10,0,0.0,100.0,2.7,8.0,100.0,81.84,65.69
2016,12,16,10,15,424.5,87.5,2.7,8.0,272.0,560.6,475.67
2016,12,16,10,30,849.0,75.0,2.7,8.0,444.0,936.96,758.05
2016,12,16,10,45,860.0,76.0,2.75,8.5,463.5,934.45,750.47
2016,12,16,11,0,871.0,77.0,2.8,9.0,483.0,928.16,744.23
2016,12,16,11,15,876.5,77.5,2.8,9.0,495.0,912.46,732.3
2016,12,16,11,30,882.0,78.0,2.8,9.0,507.0,893.18,718.01
2016,12,16,11,45,884.0,78.5,2.85,9.0,511.5,867.41,699.48
2016,12,16,12,0,886.0,79.0,2.9,9.0,516.0,838.39,678.62
2016,12,16,12,15,884.5,78.5,2.9,8.5,513.0,802.31,653.35
2016,12,16,12,30,883.0,78.0,2.9,8.0,510.0,763.52,625.88
2016,12,16,12,45,881.0,76.5,2.9,8.0,499.5,720.68,593.82
2016,12,16,13,0,879.0,75.0,2.9,8.0,489.0,675.55,557.6
2016,12,16,13,15,871.0,74.0,2.9,8.0,471.5,625.21,516.42
2016,12,16,13,30,863.0,73.0,2.9,8.0,454.0,573.52,473.1
2016,12,16,13,45,848.5,71.5,2.9,8.0,429.0,516.89,424.64
2016,12,16,14,0,834.0,70.0,2.9,8.0,404.0,460.1,374.67
2016,12,16,14,15,814.5,68.0,2.9,8.0,373.5,400.95,321.41
2016,12,16,14,30,795.0,66.0,2.9,8.0,343.0,342.74,267.68
2016,12,16,14,45,762.5,63.5,2.9,8.0,306.5,281.64,211.14
2016,12,16,15,0,730.0,61.0,2.9,8.0,270.0,223.59,157.5
2016,12,16,15,15,685.5,57.0,2.85,7.5,230.0,165.62,106.79
2016,12,16,15,30,641.0,53.0,2.8,7.0,190.0,110.43,63.36
2016,12,16,15,45,570.0,46.5,2.8,7.0,149.0,59.33,33.24
2016,12,16,16,0,499.0,40.0,2.8,7.0,108.0,33.49,24.32
2016,12,16,16,15,249.5,36.5,2.75,6.5,70.5,27.7,17.93
2016,12,16,16,30,0.0,33.0,2.7,6.0,33.0,22.83,0.28
2016,12,16,16,45,0.0,16.5,2.7,6.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,135.0,7.0,1.1,0.5,11.0,0.0,0.0
2016,12,17,7,30,270.0,14.0,1.1,1.0,22.0,231.06,0.0
2016,12,17,7,45,412.5,23.0,1.1,1.5,59.5,416.61,288.74
2016,12,17,8,0,555.0,32.0,1.1,2.0,97.0,569.88,463.57
2016,12,17,8,15,629.5,37.5,1.1,2.5,139.5,658.6,541.1
2016,12,17,8,30,704.0,43.0,1.1,3.0,182.0,747.46,612.12
2016,12,17,8,45,749.5,47.0,1.1,3.5,224.0,807.06,657.36
2016,12,17,9,0,795.0,51.0,1.1,4.0,266.0,864.89,698.9
2016,12,17,9,15,824.5,54.0,1.15,4.5,304.5,903.71,725.72
2016,12,17,9,30,854.0,57.0,1.2,5.0,343.0,939.6,749.63
2016,12,17,9,45,874.5,59.0,1.25,5.5,376.0,951.2,755.88
2016,12,17,10,0,895.0,61.0,1.3,6.0,409.0,969.9,767.2
2016,12,17,10,15,908.0,62.5,1.3,6.0,435.5,977.01,770.73
2016,12,17,10,30,921.0,64.0,1.3,6.0,462.0,980.4,771.89
2016,12,17,10,45,929.0,65.0,1.35,6.5,482.0,974.53,766.32
2016,12,17,11,0,937.0,66.0,1.4,7.0,502.0,964.86,758.38
2016,12,17,11,15,941.5,66.5,1.4,7.0,514.0,947.56,745.85
2016,12,17,11,30,946.0,67.0,1.4,7.0,526.0,926.6,730.99
2016,12,17,11,45,947.0,67.5,1.45,7.5,530.5,899.06,711.1
2016,12,17,12,0,948.0,68.0,1.5,8.0,535.0,868.19,688.94
2016,12,17,12,15,946.5,68.0,1.5,8.0,532.0,831.55,663.19
2016,12,17,12,30,945.0,68.0,1.5,8.0,529.0,792.03,635.29
2016,12,17,12,45,937.5,68.0,1.5,8.0,517.5,745.58,602.11
2016,12,17,13,0,930.0,68.0,1.5,8.0,506.0,697.12,565.25
2016,12,17,13,15,922.0,67.0,1.45,8.0,488.0,645.45,523.98
2016,12,17,13,30,914.0,66.0,1.4,8.0,470.0,592.31,480.5
2016,12,17,13,45,900.5,65.0,1.4,8.0,444.5,535.15,432.94
2016,12,17,14,0,887.0,64.0,1.4,8.0,419.0,477.57,383.5
2016,12,17,14,15,868.5,62.0,1.3,7.5,387.5,418.09,331.2
2016,12,17,14,30,850.0,60.0,1.2,7.0,356.0,357.32,276.4
2016,12,17,14,45,822.0,57.0,1.2,7.0,319.0,293.95,218.45
2016,12,17,15,0,794.0,54.0,1.2,7.0,282.0,233.05,162.51
2016,12,17,15,15,752.0,50.5,1.2,6.5,241.0,172.17,109.29
2016,12,17,15,30,710.0,47.0,1.2,6.0,200.0,115.99,65.11
2016,12,17,15,45,642.5,41.5,1.2,5.5,157.5,62.03,33.48
2016,12,17,16,0,575.0,36.0,1.2,5.0,115.0,33.29,24.4
2016,12,17,16,15,287.5,36.0,1.25,4.5,75.5,29.71,19.93
2016,12,17,16,30,0.0,36.0,1.3,4.0,36.0,24.52,2.06
2016,12,17,16,45,0.0,18.0,1.4,3.5,18.0,14.16,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,130.5,6.5,1.3,-0.5,10.5,0.0,0.0
2016,12,18,7,30,261.0,13.0,1.3,0.0,21.0,222.66,0.0
2016,12,18,7,45,406.0,21.5,1.35,0.5,57.5,409.28,278.96
2016,12,18,8,0,551.0,30.0,1.4,1.0,94.0,564.53,462.35
2016,12,18,8,15,627.0,36.0,1.4,1.5,136.5,654.24,542.16
2016,12,18,8,30,703.0,42.0,1.4,2.0,179.0,744.84,615.65
2016,12,18,8,45,751.5,45.0,1.45,2.5,221.0,805.86,663.36
2016,12,18,9,0,800.0,48.0,1.5,3.0,263.0,865.14,707.43
2016,12,18,9,15,830.0,51.0,1.5,3.5,301.5,894.22,726.92
2016,12,18,9,30,860.0,54.0,1.5,4.0,340.0,930.27,750.74
2016,12,18,9,45,880.0,56.0,1.5,5.0,373.5,952.05,762.17
2016,12,18,10,0,900.0,58.0,1.5,6.0,407.0,970.47,771.02
2016,12,18,10,15,914.5,59.5,1.45,6.0,434.5,979.22,774.9
2016,12,18,10,30,929.0,61.0,1.4,6.0,462.0,984.19,776.29
2016,12,18,10,45,938.5,61.5,1.4,6.5,482.5,979.14,770.36
2016,12,18,11,0,948.0,62.0,1.4,7.0,503.0,970.24,762.08
2016,12,18,11,15,953.5,63.0,1.4,7.0,516.0,954.49,750.62
2016,12,18,11,30,959.0,64.0,1.4,7.0,529.0,934.97,736.77
2016,12,18,11,45,961.5,64.0,1.4,7.5,534.0,907.89,716.48
2016,12,18,12,0,964.0,64.0,1.4,8.0,539.0,877.37,693.96
2016,12,18,12,15,963.0,64.0,1.4,8.0,536.0,840.75,668.39
2016,12,18,12,30,962.0,64.0,1.4,8.0,533.0,801.16,640.61
2016,12,18,12,45,957.5,63.5,1.4,8.5,522.5,755.72,607.28
2016,12,18,13,0,953.0,63.0,1.4,9.0,512.0,707.96,570.51
2016,12,18,13,15,945.0,62.0,1.4,9.0,493.5,655.4,529.31
2016,12,18,13,30,937.0,61.0,1.4,9.0,475.0,601.31,485.74
2016,12,18,13,45,924.0,60.0,1.4,9.0,449.5,543.39,437.81
2016,12,18,14,0,911.0,59.0,1.4,9.0,424.0,484.96,387.89
2016,12,18,14,15,892.5,57.0,1.35,8.5,392.0,423.05,334.03
2016,12,18,14,30,874.0,55.0,1.3,8.0,360.0,361.82,279.04
2016,12,18,14,45,846.0,53.0,1.3,8.0,323.0,298.81,221.33
2016,12,18,15,0,818.0,51.0,1.3,8.0,286.0,237.33,164.84
2016,12,18,15,15,777.0,47.5,1.25,7.0,244.5,175.19,110.61
2016,12,18,15,30,736.0,44.0,1.2,6.0,203.0,117.6,65.17
2016,12,18,15,45,670.0,39.0,1.2,5.0,160.5,62.45,32.58
2016,12,18,16,0,604.0,34.0,1.2,4.0,118.0,31.69,23.08
2016,12,18,16,15,485.5,26.5,1.2,3.5,78.0,24.46,15.57
2016,12,18,16,30,367.0,19.0,1.2,3.0,38.0,17.39,0.72
2016,12,18,16,45,183.5,9.5,1.3,2.5,19.0,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,15,116.5,6.5,1.35,-0.5,9.5,0.0,0.0
2016,12,19,7,30,233.0,13.0,1.3,0.0,19.0,199.63,0.0
2016,12,19,7,45,376.5,22.0,1.3,0.5,54.5,382.83,254.87
2016,12,19,8,0,520.0,31.0,1.3,1.0,90.0,537.32,440.3
2016,12,19,8,15,597.0,37.0,1.3,1.5,132.0,627.71,520.97
2016,12,19,8,30,674.0,43.0,1.3,2.0,174.0,718.81,595.09
2016,12,19,8,45,721.0,47.0,1.3,3.0,215.0,779.48,641.01
2016,12,19,9,0,768.0,51.0,1.3,4.0,256.0,838.51,683.1
2016,12,19,9,15,798.5,53.5,1.3,4.5,294.0,877.52,709.75
2016,12,19,9,30,829.0,56.0,1.3,5.0,332.0,913.71,733.43
2016,12,19,9,45,852.5,57.5,1.3,6.0,365.0,927.6,739.28
2016,12,19,10,0,876.0,59.0,1.3,7.0,398.0,948.79,750.23
2016,12,19,10,15,889.5,60.5,1.3,7.5,424.5,956.78,753.03
2016,12,19,10,30,903.0,62.0,1.3,8.0,451.0,961.13,753.51
2016,12,19,10,45,910.5,63.5,1.3,8.5,470.5,956.01,747.61
2016,12,19,11,0,918.0,65.0,1.3,9.0,490.0,947.16,739.44
2016,12,19,11,15,923.5,65.5,1.25,9.0,503.0,931.42,727.22
2016,12,19,11,30,929.0,66.0,1.2,9.0,516.0,912.06,712.75
2016,12,19,11,45,929.5,66.5,1.2,9.5,520.5,884.83,692.54
2016,12,19,12,0,930.0,67.0,1.2,10.0,525.0,854.35,670.26
2016,12,19,12,15,928.5,67.0,1.15,10.0,522.0,818.58,644.77
2016,12,19,12,30,927.0,67.0,1.1,10.0,519.0,779.97,617.28
2016,12,19,12,45,922.5,66.5,1.1,10.0,508.5,735.99,586.45
2016,12,19,13,0,918.0,66.0,1.1,10.0,498.0,689.8,552.1
2016,12,19,13,15,751.5,95.0,1.1,10.0,440.5,580.46,467.57
2016,12,19,13,30,585.0,124.0,1.1,10.0,383.0,473.92,383.95
2016,12,19,13,45,616.0,109.5,1.1,10.0,368.5,441.3,357.02
2016,12,19,14,0,647.0,95.0,1.1,10.0,354.0,404.24,324.64
2016,12,19,14,15,740.0,77.0,1.05,9.5,352.0,384.45,303.96
2016,12,19,14,30,833.0,59.0,1.0,9.0,350.0,353.9,272.16
2016,12,19,14,45,805.0,56.0,0.95,9.0,314.0,291.52,215.4
2016,12,19,15,0,777.0,53.0,0.9,9.0,278.0,231.62,160.82
2016,12,19,15,15,735.5,49.5,0.9,8.0,237.5,171.74,109.02
2016,12,19,15,30,694.0,46.0,0.9,7.0,197.0,116.51,65.53
2016,12,19,15,45,628.0,41.0,0.95,6.5,155.5,63.77,33.92
2016,12,19,16,0,562.0,36.0,1.0,6.0,114.0,33.21,24.26
2016,12,19,16,15,444.0,27.5,1.0,5.5,75.5,25.18,16.11
2016,12,19,16,30,326.0,19.0,1.0,5.0,37.0,17.28,1.46
2016,12,19,16,45,163.0,9.5,1.05,5.0,18.5,7.47,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,107.5,6.0,1.6,0.5,9.0,0.0,0.0
2016,12,20,7,30,215.0,12.0,1.6,1.0,18.0,183.99,0.0
2016,12,20,7,45,357.0,21.0,1.6,2.0,52.0,364.77,235.77
2016,12,20,8,0,499.0,30.0,1.6,3.0,86.0,517.8,423.13
2016,12,20,8,15,576.5,36.0,1.55,3.5,127.0,607.77,503.79
2016,12,20,8,30,654.0,42.0,1.5,4.0,168.0,698.78,577.82
2016,12,20,8,45,700.5,46.0,1.45,4.5,208.5,758.57,623.97
2016,12,20,9,0,747.0,50.0,1.4,5.0,249.0,816.86,666.43
2016,12,20,9,15,777.5,53.0,1.3,5.5,286.0,856.41,692.34
2016,12,20,9,30,808.0,56.0,1.2,6.0,323.0,893.27,715.04
2016,12,20,9,45,829.5,57.5,1.15,7.0,355.5,916.2,726.45
2016,12,20,10,0,851.0,59.0,1.1,8.0,388.0,924.68,727.52
2016,12,20,10,15,865.0,60.5,1.05,8.5,414.0,933.4,730.13
2016,12,20,10,30,879.0,62.0,1.0,9.0,440.0,938.57,730.26
2016,12,20,10,45,887.5,63.0,0.95,9.5,459.5,934.15,723.96
2016,12,20,11,0,896.0,64.0,0.9,10.0,479.0,926.08,715.47
2016,12,20,11,15,901.0,65.0,0.85,10.0,491.5,911.16,703.83
2016,12,20,11,30,906.0,66.0,0.8,10.0,504.0,892.68,690.01
2016,12,20,11,45,907.5,66.0,0.8,10.5,509.0,866.43,670.79
2016,12,20,12,0,909.0,66.0,0.8,11.0,514.0,836.98,649.55
2016,12,20,12,15,907.5,66.0,0.75,11.0,511.0,802.06,624.88
2016,12,20,12,30,906.0,66.0,0.7,11.0,508.0,764.38,598.3
2016,12,20,12,45,898.5,66.5,0.7,11.5,497.5,720.43,566.92
2016,12,20,13,0,891.0,67.0,0.7,12.0,487.0,674.53,532.37
2016,12,20,13,15,882.5,66.0,0.7,12.0,469.5,624.62,494.33
2016,12,20,13,30,874.0,65.0,0.7,12.0,452.0,573.36,454.17
2016,12,20,13,45,861.0,63.5,0.75,12.0,427.5,518.15,410.16
2016,12,20,14,0,848.0,62.0,0.8,12.0,403.0,462.56,364.21
2016,12,20,14,15,829.0,60.0,0.8,11.5,373.0,405.21,315.55
2016,12,20,14,30,810.0,58.0,0.8,11.0,343.0,346.62,264.3
2016,12,20,14,45,782.5,55.5,0.8,11.0,307.5,286.22,210.14
2016,12,20,15,0,755.0,53.0,0.8,11.0,272.0,228.21,157.77
2016,12,20,15,15,713.5,49.5,0.8,10.0,232.5,169.6,107.4
2016,12,20,15,30,672.0,46.0,0.8,9.0,193.0,115.63,65.04
2016,12,20,15,45,608.0,40.5,0.8,8.5,152.5,63.76,33.56
2016,12,20,16,0,544.0,35.0,0.8,8.0,112.0,32.21,23.19
2016,12,20,16,15,428.0,27.0,0.85,7.5,74.5,24.65,15.58
2016,12,20,16,30,312.0,19.0,0.9,7.0,37.0,17.23,2.19
2016,12,20,16,45,156.0,9.5,0.95,6.5,18.5,7.47,0.0
2016,12,20,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
