Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,15,84.0,6.0,1.15,4.5,8.0,0.0,0.0
2016,12,21,7,30,168.0,12.0,1.1,5.0,16.0,145.66,0.0
2016,12,21,7,45,307.5,21.5,1.05,6.0,48.5,333.19,205.53
2016,12,21,8,0,447.0,31.0,1.0,7.0,81.0,485.44,389.16
2016,12,21,8,15,527.0,37.5,0.95,7.5,120.5,564.23,459.29
2016,12,21,8,30,607.0,44.0,0.9,8.0,160.0,657.35,533.19
2016,12,21,8,45,653.5,48.5,0.9,8.5,199.5,717.3,578.79
2016,12,21,9,0,700.0,53.0,0.9,9.0,239.0,775.81,621.08
2016,12,21,9,15,732.0,56.5,0.85,9.5,275.5,817.23,648.33
2016,12,21,9,30,764.0,60.0,0.8,10.0,312.0,856.09,672.64
2016,12,21,9,45,610.5,95.0,0.8,10.5,309.0,759.45,601.92
2016,12,21,10,0,457.0,130.0,0.8,11.0,306.0,641.47,515.64
2016,12,21,10,15,464.5,137.5,0.75,11.0,327.0,652.07,523.58
2016,12,21,10,30,472.0,145.0,0.7,11.0,348.0,660.44,528.0
2016,12,21,10,45,359.0,172.5,0.7,11.5,331.5,554.13,445.49
2016,12,21,11,0,246.0,200.0,0.7,12.0,315.0,473.24,381.11
2016,12,21,11,15,323.0,193.0,0.7,12.0,347.5,524.26,421.93
2016,12,21,11,30,400.0,186.0,0.7,12.0,380.0,591.46,471.96
2016,12,21,11,45,639.5,128.0,0.7,12.5,441.0,725.59,570.61
2016,12,21,12,0,879.0,70.0,0.7,13.0,502.0,818.38,632.41
2016,12,21,12,15,878.0,70.0,0.7,13.0,500.0,784.9,607.88
2016,12,21,12,30,877.0,70.0,0.7,13.0,498.0,748.71,583.22
2016,12,21,12,45,873.0,69.0,0.7,13.5,488.0,706.67,553.24
2016,12,21,13,0,869.0,68.0,0.7,14.0,478.0,662.52,520.03
2016,12,21,13,15,861.0,67.0,0.7,14.0,461.5,613.98,483.18
2016,12,21,13,30,853.0,66.0,0.7,14.0,445.0,564.09,444.27
2016,12,21,13,45,841.5,64.5,0.7,14.0,421.5,510.75,401.52
2016,12,21,14,0,830.0,63.0,0.7,14.0,398.0,459.03,358.55
2016,12,21,14,15,811.5,61.0,0.65,13.5,368.0,400.77,309.48
2016,12,21,14,30,793.0,59.0,0.6,13.0,338.0,343.33,259.58
2016,12,21,14,45,768.5,56.0,0.6,13.0,303.5,284.25,207.13
2016,12,21,15,0,744.0,53.0,0.6,13.0,269.0,227.26,156.1
2016,12,21,15,15,703.5,49.5,0.6,12.0,230.5,169.42,106.79
2016,12,21,15,30,663.0,46.0,0.6,11.0,192.0,116.09,65.1
2016,12,21,15,45,601.5,40.5,0.65,10.5,151.5,64.76,33.76
2016,12,21,16,0,540.0,35.0,0.7,10.0,111.0,32.18,22.98
2016,12,21,16,15,428.0,27.0,0.75,9.0,74.0,24.64,15.53
2016,12,21,16,30,316.0,19.0,0.8,8.0,37.0,17.23,2.92
2016,12,21,16,45,158.0,9.5,0.85,7.5,18.5,7.47,0.0
2016,12,21,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,95.0,6.0,1.05,5.0,8.0,0.0,0.0
2016,12,22,7,30,190.0,12.0,1.0,5.0,16.0,163.32,0.0
2016,12,22,7,45,336.0,22.0,1.0,5.5,50.0,356.61,212.99
2016,12,22,8,0,482.0,32.0,1.0,6.0,84.0,502.41,402.49
2016,12,22,8,15,564.0,38.0,1.0,6.5,125.5,597.38,486.04
2016,12,22,8,30,646.0,44.0,1.0,7.0,167.0,692.81,562.03
2016,12,22,8,45,696.0,48.5,1.0,7.5,208.5,756.86,610.62
2016,12,22,9,0,746.0,53.0,1.0,8.0,250.0,819.42,655.62
2016,12,22,9,15,778.0,56.0,0.9,8.5,287.5,860.76,681.69
2016,12,22,9,30,810.0,59.0,0.8,9.0,325.0,899.35,704.51
2016,12,22,9,45,831.5,61.0,0.75,9.5,358.0,923.27,717.23
2016,12,22,10,0,853.0,63.0,0.7,10.0,391.0,943.78,727.36
2016,12,22,10,15,867.0,64.5,0.6,10.5,417.5,952.71,728.38
2016,12,22,10,30,881.0,66.0,0.5,11.0,444.0,946.97,719.78
2016,12,22,10,45,889.5,67.5,0.45,11.5,464.0,943.31,714.08
2016,12,22,11,0,898.0,69.0,0.4,12.0,484.0,935.99,706.09
2016,12,22,11,15,903.5,69.5,0.4,12.5,496.5,920.91,694.36
2016,12,22,11,30,909.0,70.0,0.4,13.0,509.0,902.27,680.56
2016,12,22,11,45,909.5,70.5,0.4,13.5,514.0,875.82,661.76
2016,12,22,12,0,910.0,71.0,0.4,14.0,519.0,846.19,641.04
2016,12,22,12,15,909.0,71.0,0.5,14.0,516.5,811.7,620.11
2016,12,22,12,30,908.0,71.0,0.6,14.0,514.0,774.38,596.94
2016,12,22,12,45,906.0,69.5,0.7,14.0,504.5,731.96,569.73
2016,12,22,13,0,904.0,68.0,0.8,14.0,495.0,687.17,538.82
2016,12,22,13,15,896.0,67.0,0.8,13.5,478.0,637.05,501.81
2016,12,22,13,30,888.0,66.0,0.8,13.0,461.0,585.49,462.5
2016,12,22,13,45,876.5,64.5,0.8,13.0,436.5,530.38,418.31
2016,12,22,14,0,865.0,63.0,0.8,13.0,412.0,474.69,372.18
2016,12,22,14,15,846.0,61.0,0.7,13.0,381.5,416.45,321.99
2016,12,22,14,30,827.0,59.0,0.6,13.0,351.0,356.86,269.54
2016,12,22,14,45,800.0,56.5,0.55,13.0,315.0,295.53,215.15
2016,12,22,15,0,773.0,54.0,0.5,13.0,279.0,236.51,162.41
2016,12,22,15,15,732.0,50.5,0.6,12.0,239.5,176.74,111.65
2016,12,22,15,30,691.0,47.0,0.7,11.0,200.0,121.53,68.36
2016,12,22,15,45,622.5,42.0,0.8,10.5,158.0,68.44,35.79
2016,12,22,16,0,554.0,37.0,0.9,10.0,116.0,34.02,24.63
2016,12,22,16,15,440.5,28.5,0.95,9.5,77.5,26.04,16.75
2016,12,22,16,30,327.0,20.0,1.0,9.0,39.0,18.17,4.1
2016,12,22,16,45,163.5,10.0,1.05,9.0,19.5,7.87,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.65,7.0,2.5,1.89,0.0
2016,12,23,8,0,0.0,5.0,2.7,7.0,5.0,3.78,0.0
2016,12,23,8,15,0.0,7.5,2.7,7.0,7.5,5.68,0.0
2016,12,23,8,30,0.0,10.0,2.7,7.0,10.0,7.58,0.98
2016,12,23,8,45,0.0,12.5,2.7,7.5,12.5,9.48,2.69
2016,12,23,9,0,0.0,15.0,2.7,8.0,15.0,11.39,4.38
2016,12,23,9,15,0.0,17.5,2.55,8.0,17.5,13.3,6.08
2016,12,23,9,30,0.0,20.0,2.4,8.0,20.0,15.22,7.76
2016,12,23,9,45,0.0,22.5,2.3,8.5,22.5,17.14,9.4
2016,12,23,10,0,0.0,25.0,2.2,9.0,25.0,19.05,11.03
2016,12,23,10,15,0.0,36.0,2.1,9.0,36.0,27.49,18.37
2016,12,23,10,30,0.0,47.0,2.0,9.0,47.0,35.95,25.69
2016,12,23,10,45,0.0,30.5,1.9,9.5,30.5,23.29,14.61
2016,12,23,11,0,0.0,14.0,1.8,10.0,14.0,10.67,3.62
2016,12,23,11,15,0.0,12.0,1.9,10.0,12.0,9.15,2.28
2016,12,23,11,30,0.0,10.0,2.0,10.0,10.0,7.62,0.96
2016,12,23,11,45,0.0,75.0,2.15,10.0,75.0,57.61,44.05
2016,12,23,12,0,0.0,140.0,2.3,10.0,140.0,113.99,91.93
2016,12,23,12,15,45.0,179.0,2.35,10.0,201.0,200.16,165.53
2016,12,23,12,30,90.0,218.0,2.4,10.0,262.0,272.78,226.13
2016,12,23,12,45,45.0,145.5,2.5,10.0,167.5,159.44,131.18
2016,12,23,13,0,0.0,73.0,2.6,10.0,73.0,56.05,42.65
2016,12,23,13,15,11.0,122.0,2.6,9.5,127.0,103.36,83.56
2016,12,23,13,30,22.0,171.0,2.6,9.0,181.0,152.11,125.17
2016,12,23,13,45,71.5,173.5,2.6,9.0,203.0,187.12,154.91
2016,12,23,14,0,121.0,176.0,2.6,9.0,225.0,215.65,178.33
2016,12,23,14,15,60.5,128.5,2.5,8.5,153.0,131.16,107.1
2016,12,23,14,30,0.0,81.0,2.4,8.0,81.0,62.44,48.94
2016,12,23,14,45,0.0,72.5,2.35,8.0,72.5,55.71,43.21
2016,12,23,15,0,0.0,64.0,2.3,8.0,64.0,49.07,37.44
2016,12,23,15,15,0.0,55.0,2.2,7.5,55.0,42.13,31.41
2016,12,23,15,30,0.0,46.0,2.1,7.0,46.0,35.19,25.3
2016,12,23,15,45,0.0,36.0,2.05,7.0,36.0,27.49,18.39
2016,12,23,16,0,0.0,26.0,2.0,7.0,26.0,19.82,12.21
2016,12,23,16,15,0.0,17.5,1.95,6.5,17.5,13.31,5.96
2016,12,23,16,30,0.0,9.0,1.9,6.0,9.0,6.83,0.0
2016,12,23,16,45,0.0,4.5,1.9,6.0,4.5,3.54,0.0
2016,12,23,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,15,61.0,6.0,2.0,4.0,7.0,0.0,0.0
2016,12,24,7,30,122.0,12.0,2.0,4.0,14.0,108.02,0.0
2016,12,24,7,45,285.0,22.0,2.05,4.5,47.0,311.56,176.36
2016,12,24,8,0,448.0,32.0,2.1,5.0,80.0,486.57,395.46
2016,12,24,8,15,533.5,38.5,2.15,5.0,120.5,581.16,483.08
2016,12,24,8,30,619.0,45.0,2.2,5.0,161.0,668.25,557.17
2016,12,24,8,45,676.5,48.5,2.25,5.5,202.5,738.03,613.23
2016,12,24,9,0,734.0,52.0,2.3,6.0,244.0,806.34,665.44
2016,12,24,9,15,767.0,55.0,2.3,6.0,282.0,848.67,696.9
2016,12,24,9,30,800.0,58.0,2.3,6.0,320.0,888.34,725.46
2016,12,24,9,45,826.0,59.0,2.35,6.5,353.5,915.42,743.2
2016,12,24,10,0,852.0,60.0,2.4,7.0,387.0,928.08,750.22
2016,12,24,10,15,866.5,62.0,2.35,7.0,414.0,938.42,755.92
2016,12,24,10,30,881.0,64.0,2.3,7.0,441.0,945.17,759.04
2016,12,24,10,45,892.5,64.5,2.3,7.0,461.5,943.28,756.62
2016,12,24,11,0,904.0,65.0,2.3,7.0,482.0,937.66,751.76
2016,12,24,11,15,910.0,65.5,2.3,7.0,495.5,923.24,740.78
2016,12,24,11,30,916.0,66.0,2.3,7.0,509.0,905.21,727.42
2016,12,24,11,45,695.0,120.5,2.3,7.5,459.0,767.44,624.93
2016,12,24,12,0,474.0,175.0,2.3,8.0,409.0,609.24,501.89
2016,12,24,12,15,237.0,159.0,2.3,8.0,276.0,363.8,304.83
2016,12,24,12,30,0.0,143.0,2.3,8.0,143.0,115.84,93.71
2016,12,24,12,45,0.0,140.0,2.3,8.0,140.0,112.78,91.56
2016,12,24,13,0,0.0,137.0,2.3,8.0,137.0,109.82,89.12
2016,12,24,13,15,442.0,102.5,2.25,7.5,299.5,403.0,340.16
2016,12,24,13,30,884.0,68.0,2.2,7.0,462.0,588.55,486.71
2016,12,24,13,45,874.0,66.0,2.2,7.0,438.0,533.92,438.55
2016,12,24,14,0,864.0,64.0,2.2,7.0,414.0,478.56,390.24
2016,12,24,14,15,846.0,62.0,2.15,7.0,384.0,420.83,338.44
2016,12,24,14,30,828.0,60.0,2.1,7.0,354.0,361.56,284.09
2016,12,24,14,45,803.0,57.0,2.05,7.0,318.5,300.2,227.18
2016,12,24,15,0,778.0,54.0,2.0,7.0,283.0,240.93,171.86
2016,12,24,15,15,738.0,50.5,1.9,6.5,243.5,180.9,118.23
2016,12,24,15,30,698.0,47.0,1.8,6.0,204.0,125.28,72.59
2016,12,24,15,45,635.0,42.0,1.7,5.5,162.0,71.78,38.07
2016,12,24,16,0,572.0,37.0,1.6,5.0,120.0,34.12,25.28
2016,12,24,16,15,458.5,29.0,1.55,4.5,81.5,26.55,17.71
2016,12,24,16,30,345.0,21.0,1.5,4.0,43.0,19.12,6.25
2016,12,24,16,45,172.5,10.5,1.5,3.5,21.5,8.26,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,7.0,1.05,2.0,7.0,0.0,0.0
2016,12,25,7,30,0.0,14.0,1.0,2.0,14.0,11.02,0.0
2016,12,25,7,45,215.0,23.0,0.95,2.5,46.0,252.56,138.8
2016,12,25,8,0,430.0,32.0,0.9,3.0,78.0,470.61,381.04
2016,12,25,8,15,515.5,39.0,0.9,3.5,118.0,565.45,465.68
2016,12,25,8,30,601.0,46.0,0.9,4.0,158.0,662.98,544.55
2016,12,25,8,45,656.0,50.0,0.95,4.5,199.0,720.32,589.64
2016,12,25,9,0,711.0,54.0,1.0,5.0,240.0,786.84,639.39
2016,12,25,9,15,744.5,57.0,1.05,5.5,277.5,829.63,669.66
2016,12,25,9,30,778.0,60.0,1.1,6.0,315.0,869.79,697.14
2016,12,25,9,45,798.5,63.0,1.15,6.5,347.5,894.36,712.8
2016,12,25,10,0,819.0,66.0,1.2,7.0,380.0,915.65,725.98
2016,12,25,10,15,834.0,68.0,1.2,7.0,406.5,926.74,732.35
2016,12,25,10,30,849.0,70.0,1.2,7.0,433.0,934.21,736.33
2016,12,25,10,45,860.5,70.5,1.2,7.5,453.5,932.59,732.83
2016,12,25,11,0,872.0,71.0,1.2,8.0,474.0,916.69,719.68
2016,12,25,11,15,877.5,72.0,1.2,8.0,487.0,903.07,709.76
2016,12,25,11,30,883.0,73.0,1.2,8.0,500.0,885.96,697.5
2016,12,25,11,45,643.0,132.0,1.25,8.0,445.0,736.11,590.88
2016,12,25,12,0,403.0,191.0,1.3,8.0,390.0,549.46,449.21
2016,12,25,12,15,644.0,131.5,1.25,8.0,448.0,685.71,557.06
2016,12,25,12,30,885.0,72.0,1.2,8.0,506.0,762.24,611.8
2016,12,25,12,45,561.5,140.0,1.2,8.5,413.5,567.68,461.94
2016,12,25,13,0,238.0,208.0,1.2,9.0,321.0,362.65,297.9
2016,12,25,13,15,548.0,138.5,1.2,8.5,387.0,498.38,409.7
2016,12,25,13,30,858.0,69.0,1.2,8.0,453.0,580.24,472.12
2016,12,25,13,45,846.5,67.5,1.2,8.0,429.5,525.86,425.9
2016,12,25,14,0,835.0,66.0,1.2,8.0,406.0,470.94,379.19
2016,12,25,14,15,816.5,64.0,1.15,8.0,376.0,412.34,327.9
2016,12,25,14,30,798.0,62.0,1.1,8.0,346.0,354.5,275.86
2016,12,25,14,45,774.0,58.5,1.1,8.0,311.5,294.63,221.37
2016,12,25,15,0,750.0,55.0,1.1,8.0,277.0,236.78,168.18
2016,12,25,15,15,710.0,51.5,1.05,7.5,238.0,178.33,116.54
2016,12,25,15,30,670.0,48.0,1.0,7.0,199.0,124.32,72.47
2016,12,25,15,45,610.0,42.5,1.0,6.5,158.5,72.12,38.47
2016,12,25,16,0,550.0,37.0,1.0,6.0,118.0,33.98,25.08
2016,12,25,16,15,440.5,29.0,1.05,5.5,80.0,26.46,17.63
2016,12,25,16,30,331.0,21.0,1.1,5.0,42.0,17.49,5.78
2016,12,25,16,45,165.5,10.5,1.15,4.5,21.0,8.26,0.0
2016,12,25,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,92.0,5.0,1.5,0.5,6.5,0.0,0.0
2016,12,26,7,30,184.0,10.0,1.5,1.0,13.0,156.23,0.0
2016,12,26,7,45,336.5,19.0,1.55,1.5,46.0,340.34,181.02
2016,12,26,8,0,489.0,28.0,1.6,2.0,79.0,504.86,410.71
2016,12,26,8,15,569.5,34.0,1.55,2.5,120.0,596.95,495.93
2016,12,26,8,30,650.0,40.0,1.5,3.0,161.0,690.6,572.96
2016,12,26,8,45,699.0,43.5,1.5,3.5,201.5,752.24,621.65
2016,12,26,9,0,748.0,47.0,1.5,4.0,242.0,812.58,666.78
2016,12,26,9,15,779.5,50.0,1.45,4.5,280.0,853.6,694.89
2016,12,26,9,30,811.0,53.0,1.4,5.0,318.0,892.06,719.92
2016,12,26,9,45,830.5,55.5,1.35,6.0,350.5,904.15,723.93
2016,12,26,10,0,850.0,58.0,1.3,7.0,383.0,923.81,733.24
2016,12,26,10,15,864.5,59.5,1.25,7.0,410.0,933.73,737.97
2016,12,26,10,30,879.0,61.0,1.2,7.0,437.0,940.12,740.34
2016,12,26,10,45,888.0,62.5,1.15,7.5,457.5,937.58,735.31
2016,12,26,11,0,897.0,64.0,1.1,8.0,478.0,931.36,728.01
2016,12,26,11,15,902.5,64.5,1.0,8.5,491.5,916.87,714.32
2016,12,26,11,30,908.0,65.0,0.9,9.0,505.0,898.82,698.5
2016,12,26,11,45,909.0,66.0,0.85,9.5,510.5,874.0,679.18
2016,12,26,12,0,910.0,67.0,0.8,10.0,516.0,845.92,657.88
2016,12,26,12,15,909.0,67.0,0.7,10.0,514.0,811.88,632.88
2016,12,26,12,30,908.0,67.0,0.6,10.0,512.0,775.01,605.99
2016,12,26,12,45,902.5,67.0,0.55,10.0,502.5,732.22,575.76
2016,12,26,13,0,897.0,67.0,0.5,10.0,493.0,687.29,542.79
2016,12,26,13,15,889.0,66.0,0.45,10.0,476.0,637.73,504.6
2016,12,26,13,30,881.0,65.0,0.4,10.0,459.0,586.73,464.41
2016,12,26,13,45,868.0,64.0,0.4,10.0,435.5,531.89,420.73
2016,12,26,14,0,855.0,63.0,0.4,10.0,412.0,476.58,375.22
2016,12,26,14,15,836.5,61.0,0.4,10.0,382.0,419.2,326.57
2016,12,26,14,30,818.0,59.0,0.4,10.0,352.0,360.31,275.22
2016,12,26,14,45,791.5,56.0,0.4,10.0,316.5,299.05,220.93
2016,12,26,15,0,765.0,53.0,0.4,10.0,281.0,240.06,167.94
2016,12,26,15,15,725.5,49.5,0.55,9.5,242.0,180.78,116.68
2016,12,26,15,30,686.0,46.0,0.7,9.0,203.0,125.85,72.31
2016,12,26,15,45,624.5,41.0,0.85,8.5,162.0,72.92,37.95
2016,12,26,16,0,563.0,36.0,1.0,8.0,121.0,33.18,24.18
2016,12,26,16,15,456.5,28.5,1.1,7.5,82.5,26.07,17.19
2016,12,26,16,30,350.0,21.0,1.2,7.0,44.0,19.1,7.31
2016,12,26,16,45,175.0,10.5,1.3,6.5,22.0,8.26,0.0
2016,12,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,221.0,15.5,1.1,3.0,38.5,245.83,125.77
2016,12,27,8,0,442.0,31.0,1.0,4.0,77.0,479.33,385.87
2016,12,27,8,15,526.0,37.5,0.95,4.5,117.0,560.87,460.54
2016,12,27,8,30,610.0,44.0,0.9,5.0,157.0,658.08,538.84
2016,12,27,8,45,664.0,48.0,0.85,5.5,198.0,725.09,589.75
2016,12,27,9,0,718.0,52.0,0.8,6.0,239.0,790.77,636.82
2016,12,27,9,15,751.0,55.5,0.8,6.5,277.0,833.9,666.15
2016,12,27,9,30,784.0,59.0,0.8,7.0,315.0,874.48,692.65
2016,12,27,9,45,809.5,60.5,0.8,7.5,348.5,902.09,709.24
2016,12,27,10,0,835.0,62.0,0.8,8.0,382.0,926.39,723.27
2016,12,27,10,15,850.0,63.5,0.8,8.5,409.0,936.97,727.72
2016,12,27,10,30,865.0,65.0,0.8,9.0,436.0,932.88,722.41
2016,12,27,10,45,874.5,66.5,0.8,9.5,456.5,930.98,718.93
2016,12,27,11,0,884.0,68.0,0.8,10.0,477.0,925.44,713.09
2016,12,27,11,15,890.0,69.0,0.8,10.0,490.0,912.33,703.61
2016,12,27,11,30,896.0,70.0,0.8,10.0,503.0,895.65,691.95
2016,12,27,11,45,897.0,70.5,0.85,10.5,509.0,870.49,674.34
2016,12,27,12,0,898.0,71.0,0.9,11.0,515.0,842.14,654.64
2016,12,27,12,15,897.0,71.0,0.9,11.0,513.0,808.5,631.6
2016,12,27,12,30,896.0,71.0,0.9,11.0,511.0,772.06,606.53
2016,12,27,12,45,890.5,70.5,0.9,11.5,501.5,729.14,575.65
2016,12,27,13,0,885.0,70.0,0.9,12.0,492.0,684.14,542.0
2016,12,27,13,15,877.0,69.0,0.9,11.5,475.5,635.11,505.48
2016,12,27,13,30,869.0,68.0,0.9,11.0,459.0,584.66,466.7
2016,12,27,13,45,857.5,66.5,0.9,11.0,435.5,530.64,423.05
2016,12,27,14,0,846.0,65.0,0.9,11.0,412.0,478.32,379.23
2016,12,27,14,15,828.0,63.0,0.85,10.5,382.0,419.34,329.18
2016,12,27,14,30,810.0,61.0,0.8,10.0,352.0,361.04,278.12
2016,12,27,14,45,782.5,58.5,0.75,10.0,317.0,300.34,223.65
2016,12,27,15,0,755.0,56.0,0.7,10.0,282.0,241.99,170.76
2016,12,27,15,15,715.5,52.0,0.7,9.0,243.0,182.71,119.21
2016,12,27,15,30,676.0,48.0,0.7,8.0,204.0,127.81,74.6
2016,12,27,15,45,612.0,43.0,0.7,7.5,163.0,75.18,40.01
2016,12,27,16,0,548.0,38.0,0.7,7.0,122.0,34.82,25.8
2016,12,27,16,15,441.5,30.0,0.75,6.5,83.5,25.14,16.52
2016,12,27,16,30,335.0,22.0,0.8,6.0,45.0,18.32,7.33
2016,12,27,16,45,167.5,11.0,0.9,5.5,22.5,8.65,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,253.5,14.0,1.5,2.0,40.0,264.49,131.74
2016,12,28,8,0,507.0,28.0,1.5,3.0,80.0,519.66,419.76
2016,12,28,8,15,588.0,34.0,1.45,3.5,122.0,612.84,505.29
2016,12,28,8,30,669.0,40.0,1.4,4.0,164.0,707.5,582.48
2016,12,28,8,45,718.5,43.5,1.4,4.5,205.5,770.16,631.48
2016,12,28,9,0,768.0,47.0,1.4,5.0,247.0,831.45,676.8
2016,12,28,9,15,799.5,49.5,1.35,5.5,285.0,872.17,704.24
2016,12,28,9,30,831.0,52.0,1.3,6.0,323.0,899.47,720.9
2016,12,28,9,45,855.0,53.5,1.3,7.0,357.0,925.45,735.5
2016,12,28,10,0,879.0,55.0,1.3,8.0,391.0,948.29,747.39
2016,12,28,10,15,893.5,56.0,1.3,8.5,418.5,957.68,751.1
2016,12,28,10,30,908.0,57.0,1.3,9.0,446.0,963.46,752.49
2016,12,28,10,45,917.5,58.0,1.35,10.0,467.0,960.69,747.65
2016,12,28,11,0,927.0,59.0,1.4,11.0,488.0,954.13,740.45
2016,12,28,11,15,932.5,59.5,1.3,11.0,501.5,939.39,728.12
2016,12,28,11,30,938.0,60.0,1.2,11.0,515.0,920.97,713.52
2016,12,28,11,45,940.5,60.0,1.15,11.5,521.0,895.66,693.94
2016,12,28,12,0,943.0,60.0,1.1,12.0,527.0,866.93,672.27
2016,12,28,12,15,942.5,60.0,1.1,12.0,525.5,832.5,648.73
2016,12,28,12,30,942.0,60.0,1.1,12.0,524.0,795.07,623.06
2016,12,28,12,45,937.5,60.0,1.1,12.5,514.5,751.92,592.08
2016,12,28,13,0,933.0,60.0,1.1,13.0,505.0,706.44,558.73
2016,12,28,13,15,925.5,59.0,1.1,13.0,488.5,655.78,520.1
2016,12,28,13,30,918.0,58.0,1.1,13.0,472.0,603.53,479.2
2016,12,28,13,45,906.5,57.0,1.1,13.0,448.5,547.8,434.37
2016,12,28,14,0,895.0,56.0,1.1,13.0,425.0,491.38,387.5
2016,12,28,14,15,878.5,54.5,1.0,12.5,395.0,431.88,336.83
2016,12,28,14,30,862.0,53.0,0.9,12.0,365.0,372.76,284.89
2016,12,28,14,45,837.0,51.0,0.85,12.0,329.0,311.18,229.64
2016,12,28,15,0,812.0,49.0,0.8,12.0,293.0,251.5,175.52
2016,12,28,15,15,775.0,46.0,0.8,11.0,253.5,189.63,121.68
2016,12,28,15,30,738.0,43.0,0.8,10.0,214.0,132.39,75.12
2016,12,28,15,45,679.5,38.5,0.8,9.0,172.0,76.7,38.49
2016,12,28,16,0,621.0,34.0,0.8,8.0,130.0,31.82,23.02
2016,12,28,16,15,520.0,27.5,0.85,7.5,90.0,25.48,16.8
2016,12,28,16,30,419.0,21.0,0.9,7.0,50.0,19.29,8.43
2016,12,28,16,45,209.5,10.5,0.95,6.5,25.0,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,45,239.5,15.0,1.5,4.5,39.5,259.34,123.85
2016,12,29,8,0,479.0,30.0,1.5,5.0,79.0,495.74,398.24
2016,12,29,8,15,563.5,36.5,1.5,5.5,121.0,592.96,487.01
2016,12,29,8,30,648.0,43.0,1.5,6.0,163.0,691.4,567.35
2016,12,29,8,45,698.5,47.5,1.5,7.0,204.5,756.47,617.02
2016,12,29,9,0,749.0,52.0,1.5,8.0,246.0,820.14,662.79
2016,12,29,9,15,781.5,55.0,1.4,8.5,284.5,862.69,690.8
2016,12,29,9,30,814.0,58.0,1.3,9.0,323.0,902.54,715.5
2016,12,29,9,45,825.0,63.0,1.2,10.0,355.0,921.15,722.94
2016,12,29,10,0,836.0,68.0,1.1,11.0,387.0,936.3,727.71
2016,12,29,10,15,851.5,70.0,1.0,11.5,415.0,948.27,731.34
2016,12,29,10,30,867.0,72.0,0.9,12.0,443.0,956.52,732.33
2016,12,29,10,45,877.0,73.0,0.8,12.5,464.0,954.38,726.38
2016,12,29,11,0,887.0,74.0,0.7,13.0,485.0,948.44,718.16
2016,12,29,11,15,893.0,75.0,0.6,13.5,498.5,935.0,705.2
2016,12,29,11,30,899.0,76.0,0.5,14.0,512.0,908.01,683.62
2016,12,29,11,45,900.5,76.5,0.45,14.5,518.0,883.24,665.01
2016,12,29,12,0,902.0,77.0,0.4,15.0,524.0,855.21,644.37
2016,12,29,12,15,900.5,77.0,0.35,15.0,522.0,821.06,620.97
2016,12,29,12,30,899.0,77.0,0.3,15.0,520.0,784.1,595.75
2016,12,29,12,45,901.5,74.0,0.3,15.5,512.0,743.95,568.09
2016,12,29,13,0,904.0,71.0,0.3,16.0,504.0,701.08,537.48
2016,12,29,13,15,895.5,70.0,0.25,16.0,487.0,650.92,500.15
2016,12,29,13,30,887.0,69.0,0.2,16.0,470.0,599.32,460.93
2016,12,29,13,45,873.0,68.0,0.2,16.0,446.0,543.6,418.1
2016,12,29,14,0,859.0,67.0,0.2,16.0,422.0,489.84,375.23
2016,12,29,14,15,736.0,78.5,0.2,15.5,367.5,399.07,304.83
2016,12,29,14,30,613.0,90.0,0.2,15.0,313.0,319.47,242.02
2016,12,29,14,45,581.5,87.0,0.2,15.0,281.5,267.22,197.54
2016,12,29,15,0,550.0,84.0,0.2,15.0,250.0,218.02,154.98
2016,12,29,15,15,520.0,75.5,0.35,14.0,216.0,167.82,112.92
2016,12,29,15,30,490.0,67.0,0.5,13.0,182.0,121.15,75.57
2016,12,29,15,45,434.5,58.5,0.65,12.5,145.5,76.56,45.41
2016,12,29,16,0,379.0,50.0,0.8,12.0,109.0,40.66,30.44
2016,12,29,16,15,304.5,37.5,0.85,11.5,75.5,30.63,20.98
2016,12,29,16,30,230.0,25.0,0.9,11.0,42.0,20.47,9.5
2016,12,29,16,45,115.0,12.5,0.95,10.5,21.0,9.83,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,9.5,0.95,7.5,9.5,7.21,0.0
2016,12,30,8,0,0.0,19.0,0.9,8.0,19.0,14.47,6.32
2016,12,30,8,15,0.0,30.0,0.85,8.5,30.0,22.9,14.03
2016,12,30,8,30,0.0,41.0,0.8,9.0,41.0,31.36,21.6
2016,12,30,8,45,0.0,52.5,0.8,9.5,52.5,41.51,30.56
2016,12,30,9,0,0.0,64.0,0.8,10.0,64.0,51.82,39.54
2016,12,30,9,15,0.0,74.5,0.8,10.0,74.5,60.97,47.47
2016,12,30,9,30,0.0,85.0,0.8,10.0,85.0,70.12,55.32
2016,12,30,9,45,0.0,95.0,0.8,10.5,95.0,78.75,62.51
2016,12,30,10,0,0.0,105.0,0.8,11.0,105.0,87.41,69.63
2016,12,30,10,15,0.0,112.5,0.8,11.0,112.5,93.51,74.66
2016,12,30,10,30,0.0,120.0,0.8,11.0,120.0,99.68,79.74
2016,12,30,10,45,0.0,126.0,0.8,11.5,126.0,104.42,83.44
2016,12,30,11,0,0.0,132.0,0.8,12.0,132.0,109.24,87.18
2016,12,30,11,15,0.0,136.0,0.8,12.0,136.0,112.16,89.52
2016,12,30,11,30,0.0,140.0,0.8,12.0,140.0,115.17,91.94
2016,12,30,11,45,68.5,184.0,0.85,12.5,218.0,233.36,191.13
2016,12,30,12,0,137.0,228.0,0.9,13.0,296.0,354.53,287.64
2016,12,30,12,15,138.5,226.5,0.9,13.0,295.5,345.14,279.18
2016,12,30,12,30,140.0,225.0,0.9,13.0,295.0,335.46,271.46
2016,12,30,12,45,137.5,222.0,0.9,13.0,289.5,320.92,259.82
2016,12,30,13,0,135.0,219.0,0.9,13.0,284.0,306.42,248.17
2016,12,30,13,15,488.0,147.0,0.9,13.0,370.5,474.18,383.02
2016,12,30,13,30,841.0,75.0,0.9,13.0,457.0,584.69,465.07
2016,12,30,13,45,828.0,73.5,0.9,13.0,434.0,530.33,419.93
2016,12,30,14,0,815.0,72.0,0.9,13.0,411.0,475.58,374.9
2016,12,30,14,15,796.5,70.0,0.9,12.5,381.5,417.88,326.75
2016,12,30,14,30,778.0,68.0,0.9,12.0,352.0,360.93,277.57
2016,12,30,14,45,749.5,65.5,0.9,12.0,317.0,301.47,224.83
2016,12,30,15,0,721.0,63.0,0.9,12.0,282.0,244.49,173.65
2016,12,30,15,15,680.5,58.5,0.85,11.0,243.5,186.23,123.2
2016,12,30,15,30,640.0,54.0,0.8,10.0,205.0,130.35,77.61
2016,12,30,15,45,573.0,48.5,0.75,9.5,164.0,78.4,42.62
2016,12,30,16,0,506.0,43.0,0.7,9.0,123.0,35.78,26.5
2016,12,30,16,15,402.0,34.5,0.7,8.5,85.5,28.59,19.56
2016,12,30,16,30,298.0,26.0,0.7,8.0,48.0,21.52,10.87
2016,12,30,16,45,149.0,13.0,0.75,7.5,24.0,10.23,0.0
2016,12,30,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
